Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-26 02:30:00,46.55998976,38.40291368,60.3540920366,0.24998976,0.07291368,0.26040599999999997,46.31,38.33,60.1149315894,136.8,46.92998976,17.55291368,50.1051765542,0.24998976,0.07291368,0.26040599999999997,46.68,17.48,49.8454892643,135.32,52.45998976,34.20291368,62.6249936513,0.24998976,0.07291368,0.26040599999999997,52.21,34.13,62.375804604,134.15
2020-10-26 03:00:00,45.52998976,38.51291368,59.6340883025,0.24998976,0.07291368,0.26040599999999997,45.28,38.44,59.3962288365,136.91,45.89998976,17.65291368,49.1775804749,0.24998976,0.07291368,0.26040599999999997,45.65,17.58,48.9180835683,135.39,51.31998976,34.44291368,61.8065987718,0.24998976,0.07291368,0.26040599999999997,51.07,34.37,61.5584421505,134.3
2020-10-26 03:30:00,44.53998976,38.81291368,59.0783628425,0.24998976,0.07291368,0.26040599999999997,44.29,38.74,58.8420912273,137.0,44.90998976,17.85291368,48.3283944189,0.24998976,0.07291368,0.26040599999999997,44.66,17.78,48.0691585115,135.53,50.11998976,33.66291368,60.3755342086,0.24998976,0.07291368,0.26040599999999997,49.87,33.59,60.1274063968,134.56
2020-10-26 04:00:00,43.75998976,38.33291368,58.1751577135,0.24998976,0.07291368,0.26040599999999997,43.51,38.26,57.9391724138,137.17,44.12998976,17.33291368,47.4118750194,0.24998976,0.07291368,0.26040599999999997,43.88,17.26,47.1525396983,135.7,49.05998976,35.43291368,60.5175509014,0.24998976,0.07291368,0.26040599999999997,48.81,35.36,60.2722631067,134.8
2020-10-26 04:30:00,43.84743232,33.50216776,55.1814512828,0.24743232,0.07216776,0.25774199999999997,43.6,33.43,54.9411039205,136.41,44.21743232,12.59216776,45.9754718287,0.24743232,0.07216776,0.25774199999999997,43.97,12.52,45.7177350708,135.46,48.04743232,44.85216776,65.7287814075,0.24743232,0.07216776,0.25774199999999997,47.8,44.78,65.4987664006,134.37
2020-10-26 05:00:00,44.18551424,32.96160832,55.1255593323,0.24551424,0.07160832,0.25574399999999997,43.94,32.89,54.8860246329,136.19,44.53551424,12.13160832,46.1582923108,0.24551424,0.07160832,0.25574399999999997,44.29,12.06,45.9025892516,135.27,48.49551424,45.32160832,66.3766757386,0.24551424,0.07160832,0.25574399999999997,48.25,45.25,66.1485071638,134.17
2020-10-26 05:30:00,45.77679296,32.54198128,56.1648940116,0.24679296,0.07198128,0.25707599999999997,45.53,32.47,55.922104753,136.19,46.13679296,11.72198128,47.6026103251,0.24679296,0.07198128,0.25707599999999997,45.89,11.65,47.3456925179,135.25,50.28679296,44.83198128,67.3696377584,0.24679296,0.07198128,0.25707599999999997,50.04,44.76,67.1376138986,134.23
2020-10-26 06:00:00,48.0561536,31.4517948,57.4335206562,0.2461536,0.07179479999999999,0.25641,47.81,31.38,57.1882898853,135.38,48.4061536,10.8517948,49.6076320411,0.2461536,0.07179479999999999,0.25641,48.16,10.78,49.3517375581,134.74,52.7961536,43.3617948,68.320414835,0.2461536,0.07179479999999999,0.25641,52.55,43.29,68.084701659,133.53
2020-10-26 06:30:00,53.79679296,28.96198128,61.0973918629,0.24679296,0.07198128,0.25707599999999997,53.55,28.89,60.8459908293,134.23,54.14679296,8.72198128,54.8447640646,0.24679296,0.07198128,0.25707599999999997,53.9,8.65,54.589673932,133.94,59.16679296,40.76198128,71.8487891829,0.24679296,0.07198128,0.25707599999999997,58.92,40.69,71.6047659028,132.34
2020-10-26 07:00:00,57.7721376,27.2364568,63.8705288994,0.26213759999999997,0.07645679999999999,0.27306,57.51,27.16,63.6008309694,133.47,58.1521376,7.2264568,58.5994264932,0.26213759999999997,0.07645679999999999,0.27306,57.89,7.15,58.3298774214,133.43,63.5221376,38.7264568,74.3962392971,0.26213759999999997,0.07645679999999999,0.27306,63.26,38.65,74.1326520502,131.53
2020-10-26 07:30:00,61.65601344,26.16925392,66.9798017617,0.54601344,0.15925392,0.5687639999999999,61.11,26.01,66.4149998118,132.85,62.01601344,6.30925392,62.3361260267,0.54601344,0.15925392,0.5687639999999999,61.47,6.15,61.7768840263,133.05,67.72601344,37.13925392,77.240773418,0.54601344,0.15925392,0.5687639999999999,67.18,36.98,76.68554492210001,130.93
2020-10-26 08:00:00,65.84581312,24.85086216,70.3792331269,1.06581312,0.31086216,1.110222,64.78,24.54,69.2723610107,133.44,65.97581312,12.56086216,67.1608753297,1.06581312,0.31086216,1.110222,64.91,12.25,66.0558142785,133.16,73.29581312,27.29086216,78.2116831321,1.06581312,0.31086216,1.110222,72.23,26.98,77.1044311308,131.09
2020-10-26 08:30:00,70.92067872,15.63519796,72.623701953,0.60067872,0.17519796,0.625707,70.32,15.46,71.9994027753,134.35,70.68067872,15.60519796,72.3828746852,0.60067872,0.17519796,0.625707,70.08,15.43,71.7585625553,134.0,78.26067872,28.02519796,83.1272852583,0.60067872,0.17519796,0.625707,77.66,27.85,82.5027157129,132.28
2020-10-26 09:00:00,73.4102288,14.9829834,74.9236376855,0.9702288,0.2829834,1.010655,72.44,14.7,73.91646366,134.08,73.1802288,14.9429834,74.6902847773,0.9702288,0.2829834,1.010655,72.21,14.66,73.6831032191,133.8,80.9902288,27.0829834,85.3985078963,0.9702288,0.2829834,1.010655,80.02,26.8,84.3886271958,131.98
2020-10-26 09:30:00,73.33994752,15.17790136,74.8940357567,2.52994752,0.7379013600000001,2.6353619999999998,70.81,14.44,72.2673487821,134.08,73.08994752,15.15790136,74.6451766835,2.52994752,0.7379013600000001,2.6353619999999998,70.56,14.42,72.0184004266,133.74,80.73994752,27.19790136,85.1977990556,2.52994752,0.7379013600000001,2.6353619999999998,78.21,26.46,82.5647364194,131.84
2020-10-26 10:00:00,73.98970784,14.96449812,75.487833922,2.44970784,0.71449812,2.551779,71.54,14.25,72.9454186361,134.58,73.75970784,14.924498119999999,75.2544692678,2.44970784,0.71449812,2.551779,71.31,14.21,72.7120361426,134.0,81.47970784,27.00449812,85.8381366783,2.44970784,0.71449812,2.551779,79.03,26.29,83.2880843819,132.3
2020-10-26 10:30:00,74.04785984,14.78020912,75.5085434141,2.29785984,0.67020912,2.393604,71.75,14.11,73.1242408508,134.88,73.81785984,14.750209120000001,75.2771220255,2.29785984,0.67020912,2.393604,71.52,14.08,72.8927760481,134.23,81.60785984,26.83020912,85.9051972181,2.29785984,0.67020912,2.393604,79.31,26.16,83.5130031791,132.58
2020-10-26 11:00:00,74.93748,15.034265,76.4307204784,2.51748,0.734265,2.622375,72.42,14.3,73.8183337661,135.02,74.68748,14.994265,76.1777372442,2.51748,0.734265,2.622375,72.17,14.26,73.5653213138,134.33,82.98748,26.834265,87.2181151759,2.51748,0.734265,2.622375,80.47,26.1,84.5968728736,132.73
2020-10-26 11:30:00,77.56135552,17.38039536,79.4848539847,3.12135552,0.91039536,3.251412,74.44,16.47,76.2402419986,134.77,77.32135552,17.35039536,79.2441053871,3.12135552,0.91039536,3.251412,74.2,16.44,75.9994315768,134.26,85.28135552,28.04039536,89.7728988686,3.12135552,0.91039536,3.251412,82.16,27.13,86.5234216845,132.63
2020-10-26 12:00:00,78.02061696,17.34601328,79.9255956971,2.42061696,0.70601328,2.521476,75.6,16.64,77.4096221409,134.7,77.76061696,17.31601328,79.6652864547,2.42061696,0.70601328,2.521476,75.34,16.61,77.1492559912,134.2,85.92061696,27.97601328,90.3604434353,2.42061696,0.70601328,2.521476,83.5,27.27,87.8402123176,132.57
2020-10-26 12:30:00,78.67865824,17.47377532,80.5956828024,3.09865824,0.90377532,3.227769,75.58,16.57,77.3750689822,134.8,78.43865824,17.43377532,80.3527201058,3.09865824,0.90377532,3.227769,75.34,16.53,77.132071799,134.26,86.51865824,28.11377532,90.9717680734,3.09865824,0.90377532,3.227769,83.42,27.21,87.7455440464,132.66
2020-10-26 13:00:00,77.17072448,18.35729464,79.3240882914,4.79072448,1.3972946400000001,4.9903379999999995,72.38,16.96,74.3404734986,135.41,76.93072448,18.32729464,79.0836651771,4.79072448,1.3972946400000001,4.9903379999999995,72.14,16.93,74.099962888,134.64,84.59072448,29.14729464,89.4715343161,4.79072448,1.3972946400000001,4.9903379999999995,79.8,27.75,84.4872919438,133.22
2020-10-26 13:30:00,77.2397568,18.8832624,79.5145120679,3.4397568,1.0032624,3.58308,73.8,17.88,75.9350669981,135.89,77.0097568,18.8432624,79.2815942087,3.4397568,1.0032624,3.58308,73.57,17.84,75.7021168793,135.08,84.6997568,28.6432624,89.4118855796,3.4397568,1.0032624,3.58308,81.26,27.64,85.8321454934,133.78
2020-10-26 14:00:00,76.61677024,18.94114132,78.9233572304,2.9867702400000002,0.87114132,3.111219,73.63,18.07,75.8149180571,135.25,76.36677024,18.91114132,78.6734698797,2.9867702400000002,0.87114132,3.111219,73.38,18.04,75.5649786608,134.67,84.05677024,28.35114132,88.7092319735,2.9867702400000002,0.87114132,3.111219,81.07,27.48,85.6007903001,133.13
2020-10-26 14:30:00,75.88968736,19.09032548,78.2539786498,2.94968736,0.86032548,3.072591,72.94,18.23,75.1836185615,135.25,75.64968736,19.06032548,78.0139167397,2.94968736,0.86032548,3.072591,72.7,18.2,74.9435120608,134.67,83.25968736,28.53032548,88.0122435305,2.94968736,0.86032548,3.072591,80.31,27.67,84.9430691699,133.31
2020-10-26 15:00:00,74.8402976,19.2925868,77.2869591218,2.1002976,0.6125868,2.18781,72.74,18.68,75.1002663111,135.49,74.6002976,19.2625868,77.0470742614,2.1002976,0.6125868,2.18781,72.5,18.65,74.8603533254,134.82,82.2302976,28.7725868,87.1187901348,2.1002976,0.6125868,2.18781,80.13,28.16,84.9341068123,133.52
2020-10-26 15:30:00,74.5316064,19.5008852,77.0405404715,1.9916064,0.5808852,2.07459,72.54,18.92,74.9667793092,135.03,74.2916064,19.4708852,76.8007692147,1.9916064,0.5808852,2.07459,72.3,18.89,74.7269837475,134.51,81.8916064,28.9708852,86.8651103035,1.9916064,0.5808852,2.07459,79.9,28.39,84.7938800858,133.02
2020-10-26 16:00:00,75.87447424,18.96463832,78.2086526403,1.28447424,0.37463832,1.337994,74.59,18.59,76.8716865953,135.03,75.62447424,18.92463832,77.9564175653,1.28447424,0.37463832,1.337994,74.34,18.55,76.619436829,134.46,83.44447424,28.59463832,88.2078999968,1.28447424,0.37463832,1.337994,82.16,28.22,86.8713646721,133.02
2020-10-26 16:30:00,78.53652288,18.17398584,80.6119047498,0.59652288,0.17398584,0.621378,77.94,18.0,79.9915220508,136.19,78.28652288,18.14398584,80.3615821572,0.59652288,0.17398584,0.621378,77.69,17.97,79.7411876009,135.19,86.59652288,29.18398584,91.3819610449,0.59652288,0.17398584,0.621378,86.0,29.01,90.7611155727,134.08
2020-10-26 17:00:00,81.8552944,18.1590442,83.8453344413,0.30529439999999997,0.08904419999999999,0.318015,81.55,18.07,83.5280036874,135.28,81.5852944,18.1290442,83.5752505586,0.30529439999999997,0.08904419999999999,0.318015,81.28,18.04,83.2579125369,134.68,90.1552944,27.6690442,94.3056367101,0.30529439999999997,0.08904419999999999,0.318015,89.85,27.58,93.9876529125,133.2
2020-10-26 17:30:00,88.1201296,15.6887878,89.505839493,0.27012959999999997,0.07878779999999999,0.281385,87.85,15.61,89.2260869925,133.99,87.8201296,15.6687878,89.2069844467,0.27012959999999997,0.07878779999999999,0.281385,87.55,15.59,88.9272208044,133.72,97.3001296,26.8387878,100.9338186672,0.27012959999999997,0.07878779999999999,0.281385,97.03,26.76,100.6524639539,131.7
2020-10-26 18:00:00,89.28885088,15.85841484,90.6862074006,0.26885088,0.07841484,0.280053,89.02,15.78,90.4077916996,134.07,88.99885088,15.82841484,90.3954322646,0.26885088,0.07841484,0.280053,88.73,15.75,90.1170094932,133.77,98.63885088,27.23841484,102.3306119689,0.26885088,0.07841484,0.280053,98.37,27.16,102.0505879454,131.7
2020-10-26 18:30:00,88.52076896,16.82897428,90.106275656,0.27076896,0.07897428000000001,0.282051,88.25,16.75,89.8255253255,134.89,88.25076896,16.79897428,89.8354259682,0.27076896,0.07897428000000001,0.282051,87.98,16.72,89.5546693367,134.42,97.73076896,27.36897428,101.490708711,0.27076896,0.07897428000000001,0.282051,97.46,27.29,101.2086740354,132.64
2020-10-26 19:00:00,85.55949024,17.89860132,87.4115913328,0.26949024,0.07860132,0.280719,85.29,17.82,87.1317192531,135.17,85.29949024,17.86860132,87.1509606851,0.26949024,0.07860132,0.280719,85.03,17.79,86.8710826455,134.59,94.45949024,28.64860132,98.7083464252,0.26949024,0.07860132,0.280719,94.19,28.57,98.4276434748,132.88
2020-10-26 19:30:00,82.57789184,18.81813512,84.6949256457,0.26789184,0.07813512,0.27905399999999997,82.31,18.74,84.4163710426,135.17,82.32789184,18.77813512,84.4422887741,0.26789184,0.07813512,0.27905399999999997,82.06,18.7,84.1637309059,134.59,91.17789184,29.68813512,95.8894849673,0.26789184,0.07813512,0.27905399999999997,90.91,29.61,95.6105653158,132.88
2020-10-26 20:00:00,79.0785312,19.8583216,81.533839806,0.26853119999999997,0.07832159999999999,0.27972,78.81,19.78,81.2543198852,135.17,78.8285312,19.8183216,81.2816289342,0.26853119999999997,0.07832159999999999,0.27972,78.56,19.74,81.0021061455,134.59,87.3485312,30.9683216,92.6757942805,0.26853119999999997,0.07832159999999999,0.27972,87.08,30.89,92.3965286144,133.21
2020-10-26 20:30:00,76.8801296,21.0687878,79.7147925211,0.27012959999999997,0.07878779999999999,0.281385,76.61,20.99,79.4334450971,135.57,76.6301296,21.0187878,79.4604694367,0.27012959999999997,0.07878779999999999,0.281385,76.36,20.94,79.1791209853,134.87,84.8801296,31.8787878,90.6691431112,0.27012959999999997,0.07878779999999999,0.281385,84.61,31.8,90.3885617764,133.49
2020-10-26 21:00:00,73.53108864,22.79906752,76.9845340076,0.27108864,0.07906752,0.28238399999999997,73.26,22.72,76.7021903207,135.68,73.30108864,22.75906752,76.7530113428,0.27108864,0.07906752,0.28238399999999997,73.03,22.68,76.4706695407,135.08,80.95108864,31.63906752,86.9143793945,0.27108864,0.07906752,0.28238399999999997,80.68,31.56,86.6331114528,133.93
2020-10-26 21:30:00,69.98807168,23.43235424,73.806540379,0.24807168000000002,0.07235424,0.25840799999999997,69.74,23.36,73.548332408,134.75,69.76807168,23.38235424,73.582051587,0.24807168000000002,0.07235424,0.25840799999999997,69.52,23.31,73.3238467349,134.38,77.12807168,33.16235424,83.955233189,0.24807168000000002,0.07235424,0.25840799999999997,76.88,33.09,83.6987604448,132.83
2020-10-26 22:00:00,66.28679296,24.90198128,70.8099399279,0.24679296,0.07198128,0.25707599999999997,66.04,24.83,70.5536001916,135.52,66.08679296,24.85198128,70.6051356296,0.24679296,0.07198128,0.25707599999999997,65.84,24.78,70.3488024063,134.96,72.95679296,34.01198128,80.4953943378,0.24679296,0.07198128,0.25707599999999997,72.71,33.94,80.2413091867,133.66
2020-10-26 22:30:00,61.74679296,25.83198128,66.9324861162,0.24679296,0.07198128,0.25707599999999997,61.5,25.76,66.6770395264,135.92,61.56679296,25.76198128,66.739416201,0.24679296,0.07198128,0.25707599999999997,61.32,25.69,66.4839717526,135.19,68.03679296,35.82198128,76.8909587605,0.24679296,0.07198128,0.25707599999999997,67.79,35.75,76.6390670611,133.95
2020-10-26 23:00:00,57.55743232,26.49216776,63.36160484,0.24743232,0.07216776,0.25774199999999997,57.31,26.42,63.1066755581,136.15,57.37743232,26.43216776,63.173010314,0.24743232,0.07216776,0.25774199999999997,57.13,26.36,62.9180935821,135.28,63.47743232,37.22216776,73.5858287083,0.24743232,0.07216776,0.25774199999999997,63.23,37.15,73.3359079851,134.07
2020-10-26 23:30:00,53.73679296,27.31198128,60.2792438495,0.24679296,0.07198128,0.25707599999999997,53.49,27.24,60.0266415852,136.68,53.56679296,27.25198128,60.1005140719,0.24679296,0.07198128,0.25707599999999997,53.32,27.18,59.8479306242,135.63,59.25679296,38.56198128,70.6993204504,0.24679296,0.07198128,0.25707599999999997,59.01,38.49,70.4532483282,134.61
2020-10-27 00:00:00,51.02743232,27.51216776,57.9717019245,0.24743232,0.07216776,0.25774199999999997,50.78,27.44,57.7196846838,136.9,50.86743232,27.44216776,57.7976491062,0.24743232,0.07216776,0.25774199999999997,50.62,27.37,57.5456453609,135.7,56.33743232,39.76216776,68.9560458944,0.24743232,0.07216776,0.25774199999999997,56.09,39.69,68.7123293158,134.95
2020-10-27 00:30:00,51.8529568,31.9008624,60.8801622104,0.2429568,0.07086239999999999,0.25308,51.61,31.83,60.6361360906,137.02,51.8829568,24.3608624,57.3174739777,0.2429568,0.07086239999999999,0.25308,51.64,24.29,57.0674486901,135.63,57.6929568,38.2808624,69.2380075566,0.2429568,0.07086239999999999,0.25308,57.45,38.21,68.996424545,134.83
2020-10-27 01:00:00,54.09743232,39.58216776,67.0319340926,0.24743232,0.07216776,0.25774199999999997,53.85,39.51,66.789689324,136.21,54.47743232,18.91216776,57.6668077976,0.24743232,0.07216776,0.25774199999999997,54.23,18.84,57.4093938306,134.95,60.89743232,34.32216776,69.9035654521,0.24743232,0.07216776,0.25774199999999997,60.65,34.25,69.6526022486,133.79
2020-10-27 01:30:00,54.4361536,39.9217948,67.505885068,0.2461536,0.07179479999999999,0.25641,54.19,39.85,67.2649879209,136.97,54.8261536,19.0617948,58.0453197042,0.2461536,0.07179479999999999,0.25641,54.58,18.99,57.7892420784,135.45,61.2461536,34.6217948,70.3545308134,0.2461536,0.07179479999999999,0.25641,61.0,34.55,70.1049391983,134.51
2020-10-27 02:00:00,52.95679296,40.52198128,66.6817282879,0.24679296,0.07198128,0.25707599999999997,52.71,40.45,66.4420544535,137.4,53.33679296,19.71198128,56.8627794716,0.24679296,0.07198128,0.25707599999999997,53.09,19.64,56.606339751,135.81,59.50679296,34.44198128,68.755425116,0.24679296,0.07198128,0.25707599999999997,59.26,34.37,68.5057990246,134.99
2020-10-27 02:30:00,51.68679296,32.71198128,61.1686053932,0.24679296,0.07198128,0.25707599999999997,51.44,32.64,60.9216152117,137.29,51.51679296,32.62198128,60.9768285459,0.24679296,0.07198128,0.25707599999999997,51.27,32.55,60.7298559195,135.49,58.49679296,29.83198128,65.6644644667,0.24679296,0.07198128,0.25707599999999997,58.25,29.76,65.4119262826,134.53
2020-10-27 03:00:00,50.5261536,33.1017948,60.403816242,0.2461536,0.07179479999999999,0.25641,50.28,33.03,60.1586178365,137.61,50.3561536,33.0117948,60.2122977581,0.2461536,0.07179479999999999,0.25641,50.11,32.94,59.9671218252,135.73,57.1361536,29.7017948,64.3951602416,0.2461536,0.07179479999999999,0.25641,56.89,29.63,64.1436590787,134.89
2020-10-27 03:30:00,49.81743232,27.35216776,56.8323644073,0.24743232,0.07216776,0.25774199999999997,49.57,27.28,56.580767934,136.65,49.65743232,27.29216776,56.6632421033,0.24743232,0.07216776,0.25774199999999997,49.41,27.22,56.411669892,135.39,55.06743232,40.84216776,68.5602273162,0.24743232,0.07216776,0.25774199999999997,54.82,40.77,68.3185575082,134.35
2020-10-27 04:00:00,48.8861536,27.6217948,56.1499738359,0.2461536,0.07179479999999999,0.25641,48.64,27.55,55.900376564,137.02,48.7161536,27.5417948,55.9626132555,0.2461536,0.07179479999999999,0.25641,48.47,27.47,55.7130307917,135.61,54.0161536,41.2317948,67.9544387967,0.2461536,0.07179479999999999,0.25641,53.77,41.16,67.7152752339,134.71
2020-10-27 04:30:00,48.43423552,27.67123536,55.781470371,0.24423552,0.07123536,0.25441199999999997,48.19,27.6,55.534098534099996,136.88,48.28423552,27.61123536,55.6214681383,0.24423552,0.07123536,0.25441199999999997,48.04,27.54,55.374120309,135.53,53.51423552,41.29123536,67.5924516558,0.24423552,0.07123536,0.25441199999999997,53.27,41.22,67.3556330235,134.57
2020-10-27 05:00:00,48.51359616,27.41104888,55.721940141,0.24359616,0.07104888,0.25374599999999997,48.27,27.34,55.4749357818,136.51,48.34359616,27.33104888,55.5345795209,0.24359616,0.07104888,0.25374599999999997,48.1,27.26,55.2875899276,135.29,53.61359616,40.93104888,67.4519714732,0.24359616,0.07104888,0.25374599999999997,53.37,40.86,67.2152995976,134.21
2020-10-27 05:30:00,50.05231744,27.10067592,56.9181967075,0.24231744,0.07067592,0.25241399999999997,49.81,27.03,56.6714831286,136.16,49.88231744,27.03067592,56.7353772692,0.24231744,0.07067592,0.25241399999999997,49.64,26.96,56.4886820522,135.08,55.32231744,40.51067592,68.5687514137,0.24231744,0.07067592,0.25241399999999997,55.08,40.44,68.331544692,133.86
2020-10-27 06:00:00,51.9229568,26.0808624,58.1051187623,0.2429568,0.07086239999999999,0.25308,51.68,26.01,57.8562226558,135.38,51.7329568,26.0208624,57.9084113002,0.2429568,0.07086239999999999,0.25308,51.49,25.95,57.6595404075,134.56,57.4029568,39.2008624,69.5112009843,0.2429568,0.07086239999999999,0.25308,57.16,39.13,69.2706467416,133.08
2020-10-27 06:30:00,57.24967008,23.88282044,62.031555167,0.24967008000000002,0.07282044,0.260073,57.0,23.81,61.7731017515,133.93,57.04967008,23.82282044,61.8238758891,0.24967008000000002,0.07282044,0.260073,56.8,23.75,61.5654326713,133.57,63.35967008,36.91282044,73.3280581052,0.24967008000000002,0.07282044,0.260073,63.11,36.84,73.0756984229,131.63
2020-10-27 07:00:00,61.77711264,21.84207452,65.5247118687,0.24711264,0.07207452,0.257409,61.53,21.77,65.2677087081,133.21,61.56711264,21.78207452,65.3067234611,0.24711264,0.07207452,0.257409,61.32,21.71,65.0497232892,133.03,68.34711264,35.17207452,76.8661344954,0.24711264,0.07207452,0.257409,68.1,35.1,76.6134452952,130.86
2020-10-27 07:30:00,65.71917056,25.50850808,70.4960521133,0.26917056,0.07850808000000001,0.28038599999999997,65.45,25.43,70.2167173827,133.61,65.48917056,25.44850808,70.259931854,0.26917056,0.07850808000000001,0.28038599999999997,65.22,25.37,69.9806065993,133.03,73.94917056,22.99850808,77.4429544918,0.26917056,0.07850808000000001,0.28038599999999997,73.68,22.92,77.1626127085,130.86
2020-10-27 08:00:00,69.27639328,27.45519804,74.5184981417,0.32639328,0.09519804,0.339993,68.95,27.36,74.1799979779,133.32,69.33639328,17.81519804,71.5885236213,0.32639328,0.09519804,0.339993,69.01,17.72,71.2487087602,132.85,77.91639328,24.51519804,81.6820621477,0.32639328,0.09519804,0.339993,77.59,24.42,81.342144673,130.6
2020-10-27 08:30:00,73.63742208,29.38508144,79.2840018025,0.49742208,0.14508144,0.5181479999999999,73.14,29.24,78.7682499488,133.18,74.01742208,9.66508144,74.6457806618,0.49742208,0.14508144,0.5181479999999999,73.52,9.52,74.1338033558,132.8,82.62742208,26.04508144,86.6350803474,0.49742208,0.14508144,0.5181479999999999,82.13,25.9,86.1170534796,130.5
2020-10-27 09:00:00,77.323376,17.641818,79.3103916166,0.6233759999999999,0.18181799999999998,0.6493500000000001,76.7,17.46,78.6621993082,133.24,77.153376,15.101818,78.6174811038,0.6233759999999999,0.18181799999999998,0.6493500000000001,76.53,14.92,77.970810564,133.03,85.793376,29.511818,90.7273429962,0.6233759999999999,0.18181799999999998,0.6493500000000001,85.17,29.33,90.0787311189,130.81
2020-10-27 09:30:00,79.07111808,15.43365944,80.5632643215,0.8011180800000001,0.23365944,0.834498,78.27,15.2,79.7322575875,133.48,78.82111808,15.39365944,80.3102322642,0.8011180800000001,0.23365944,0.834498,78.02,15.16,79.4792174093,133.23,87.59111808,29.47365944,92.4169928492,0.8011180800000001,0.23365944,0.834498,86.79,29.24,91.583195511,131.09
2020-10-27 10:00:00,79.71119776,15.27368268,81.1613234918,1.04119776,0.30368268,1.084581,78.67,14.97,80.0816445885,133.48,79.45119776,15.25368268,80.9022104815,1.04119776,0.30368268,1.084581,78.41,14.95,79.8224943233,133.23,88.26119776,29.32368268,93.0049321055,1.04119776,0.30368268,1.084581,87.22,29.02,91.9211009508,131.15
2020-10-27 10:30:00,80.54377504,15.12526772,81.9516529504,1.18377504,0.34526772,1.233099,79.36,14.78,80.7245811386,133.48,80.29377504,15.08526772,81.6985655465,1.18377504,0.34526772,1.233099,79.11,14.74,80.4714837691,133.23,89.18377504,29.11526772,93.8160143301,1.18377504,0.34526772,1.233099,88.0,28.77,92.5835455143,131.07
2020-10-27 11:00:00,81.32440416,14.67836788,82.6384486519,1.43440416,0.41836788,1.494171,79.89,14.26,81.1526937322,133.23,81.07440416,14.65836788,82.3888752126,1.43440416,0.41836788,1.494171,79.64,14.24,80.9030728712,133.06,90.05440416,28.52836788,94.4651442729,1.43440416,0.41836788,1.494171,88.62,28.11,92.9713746268,130.89
2020-10-27 11:30:00,82.01345536,14.03517448,83.2057268628,1.18345536,0.34517448,1.232766,80.83,13.69,81.9811258766,133.02,81.74345536,14.00517448,82.9345368734,1.18345536,0.34517448,1.232766,80.56,13.66,81.7099088238,132.92,90.86345536,27.77517448,95.0138297163,1.18345536,0.34517448,1.232766,89.68,27.43,93.7811670859,130.66
2020-10-27 12:00:00,82.53266624,13.62869432,83.6503574741,1.09266624,0.31869432000000003,1.138194,81.44,13.31,82.5204804882,132.93,82.26266624,13.60869432,83.3807101074,1.09266624,0.31869432000000003,1.138194,81.17,13.29,82.2507933092,132.87,91.42266624,27.31869432,95.4170580231,1.09266624,0.31869432000000003,1.138194,90.33,27.0,94.2788889413,130.6
2020-10-27 12:30:00,83.56570304,17.89624672,85.4605310727,1.25570304,0.36624672,1.308024,82.31,17.53,84.1560277104,133.61,83.30570304,17.83624672,85.1937313189,1.25570304,0.36624672,1.308024,82.05,17.47,83.8892329206,133.02,93.79570304,18.69624672,95.6409093965,1.25570304,0.36624672,1.308024,92.54,18.33,94.3379059551,130.87
2020-10-27 13:00:00,83.07723168,19.10710924,85.2461614803,1.08723168,0.31710924,1.132533,81.99,18.79,84.1155407758,134.02,82.81723168,19.05710924,84.9815702122,1.08723168,0.31710924,1.132533,81.73,18.74,83.8509421533,133.18,93.45723168,17.65710924,95.1106075052,1.08723168,0.31710924,1.132533,92.37,17.34,93.9834692911,131.13
2020-10-27 13:30:00,82.97039872,19.68678296,85.2740082737,0.88039872,0.25678296,0.917082,82.09,19.43,84.3581234974,134.65,82.71039872,19.64678296,85.0117999874,0.88039872,0.25678296,0.917082,81.83,19.39,84.0959035863,133.66,93.23039872,16.68678296,94.7119631886,0.88039872,0.25678296,0.917082,92.35,16.43,93.8001460553,131.85
2020-10-27 14:00:00,82.43459456,20.95634008,85.0566315452,0.84459456,0.24634008000000002,0.879786,81.59,20.71,84.1773853241,135.32,82.17459456,20.90634008,84.7923289375,0.84459456,0.24634008000000002,0.879786,81.33,20.66,83.91307705,134.26,92.42459456,15.92634008,93.7867474003,0.84459456,0.24634008000000002,0.879786,91.58,15.68,92.9126406901,132.74
2020-10-27 14:30:00,80.72929856,21.51396208,83.5468144837,2.13929856,0.62396208,2.228436,78.59,20.89,81.3190026992,135.61,80.47929856,21.46396208,83.2923715888,2.13929856,0.62396208,2.228436,78.34,20.84,81.0645495886,134.5,90.39929856,16.48396208,91.8899025247,2.13929856,0.62396208,2.228436,88.26,15.86,89.67367060629999,133.09
2020-10-27 15:00:00,79.14351424,22.10435832,82.1723706789,2.24351424,0.65435832,2.336994,76.9,21.45,79.8355340685,135.7,78.88351424,22.06435832,81.9112002532,2.24351424,0.65435832,2.336994,76.64,21.41,79.5743532804,134.54,88.58351424,17.51435832,90.2983485036,2.24351424,0.65435832,2.336994,86.34,16.86,87.9707633251,133.09
2020-10-27 15:30:00,79.25770144,22.60016292,82.4169315224,0.85770144,0.25016292,0.893439,78.4,22.35,81.5235088793,136.22,78.99770144,22.550162919999998,82.1531903247,0.85770144,0.25016292,0.893439,78.14,22.3,81.2597661823,135.04,88.80770144,16.26016292,90.2840004278,0.85770144,0.25016292,0.893439,87.95,16.01,89.3953164321,133.84
2020-10-27 16:00:00,78.665504,23.494522,82.0990504426,0.495504,0.14452199999999998,0.51615,78.17,23.35,81.5829112008,136.57,78.415504,23.434522,81.8423367759,0.495504,0.14452199999999998,0.51615,77.92,23.29,81.326198116,135.33,87.975504,15.724522,89.3697370265,0.495504,0.14452199999999998,0.51615,87.48,15.58,88.8565518125,134.28
2020-10-27 16:30:00,79.41172768,23.42258724,82.7939616526,0.59172768,0.17258724,0.616383,78.82,23.25,82.1775814928,136.17,79.16172768,23.39258724,82.545698053,0.59172768,0.17258724,0.616383,78.57,23.22,81.929318928,135.04,88.79172768,15.96258724,90.2151600109,0.59172768,0.17258724,0.616383,88.2,15.79,89.6022549939,133.84
2020-10-27 17:00:00,82.4941056,22.2457808,85.4409282613,0.29410559999999997,0.08578079999999999,0.30636,82.2,22.16,85.134632201,135.5,82.2141056,22.1957808,85.1575706848,0.29410559999999997,0.08578079999999999,0.30636,81.92,22.11,84.8512728249,134.46,92.3641056,16.4057808,93.809795048,0.29410559999999997,0.08578079999999999,0.30636,92.07,16.32,93.5052260572,133.02
2020-10-27 17:30:00,88.7201296,20.7487878,91.1140691189,0.27012959999999997,0.07878779999999999,0.281385,88.45,20.67,90.8330963911,135.43,88.4301296,20.7087878,90.822583718,0.27012959999999997,0.07878779999999999,0.281385,88.16,20.63,90.541606458,134.34,99.4401296,16.0687878,100.7300616312,0.27012959999999997,0.07878779999999999,0.281385,99.17,15.99,100.4508287671,132.82
2020-10-27 18:00:00,89.9685312,20.7583216,92.3322507141,0.26853119999999997,0.07832159999999999,0.27972,89.7,20.68,92.0529869151,135.43,89.6785312,20.7083216,92.0384351327,0.26853119999999997,0.07832159999999999,0.27972,89.41,20.63,91.7591684792,134.37,100.8485312,15.988321599999999,102.108044114,0.26853119999999997,0.07832159999999999,0.27972,100.58,15.91,101.8305676111,132.82
2020-10-27 18:30:00,89.14044928,21.76888104,91.7600342174,0.27044928,0.07888104,0.28171799999999997,88.87,21.69,91.4785931243,136.28,88.84044928,21.71888104,91.4567396199,0.27044928,0.07888104,0.28171799999999997,88.57,21.64,91.1752954478,134.96,99.94044928,16.63888104,101.3160686394,0.27044928,0.07888104,0.28171799999999997,99.67,16.56,101.0363424714,133.71
2020-10-27 19:00:00,86.15204768,23.47934724,89.2942051103,0.27204768,0.07934724,0.283383,85.88,23.4,89.0108667523,136.77,85.88204768,23.42934724,89.0205618147,0.27204768,0.07934724,0.283383,85.61,23.35,88.7372221787,135.4,96.47204768,16.80934724,97.9255336376,0.27204768,0.07934724,0.283383,96.2,16.73,97.6439086682,134.34
2020-10-27 19:30:00,83.09108864,24.01906752,86.4930321813,0.27108864,0.07906752,0.28238399999999997,82.82,23.94,86.2106489942,136.31,82.84108864,23.97906752,86.241762773,0.27108864,0.07906752,0.28238399999999997,82.57,23.9,85.9593793603,135.01,93.22108864,18.50906752,95.0408172718,0.27108864,0.07906752,0.28238399999999997,92.95,18.43,94.7595240596,133.76
2020-10-27 20:00:00,80.20076896,25.15897428,84.0543712641,0.27076896,0.07897428000000001,0.282051,79.93,25.08,83.7723779058,136.62,79.94076896,25.09897428,83.7883348195,0.27076896,0.07897428000000001,0.282051,79.67,25.02,83.5063428729,135.26,90.00076896,19.35897428,92.0592651424,0.27076896,0.07897428000000001,0.282051,89.73,19.28,91.7779456079,134.1
2020-10-27 20:30:00,77.52364608,26.27981344,81.8568524681,0.27364608,0.07981344,0.28504799999999997,77.25,26.2,81.572069362,136.8,77.27364608,26.21981344,81.600827173,0.27364608,0.07981344,0.28504799999999997,77.0,26.14,81.3160476167,135.39,87.01364608,20.59981344,89.4188286543,0.27364608,0.07981344,0.28504799999999997,86.74,20.52,89.1341573136,134.27
2020-10-27 21:00:00,74.20300672,29.45962696,79.8370579801,0.27300672,0.07962696,0.28438199999999997,73.93,29.38,79.553939563,137.1,74.06300672,26.02962696,78.5039517737,0.27300672,0.07962696,0.28438199999999997,73.79,25.95,78.219988494,135.57,83.48300672,20.80962696,86.0375091761,0.27300672,0.07962696,0.28438199999999997,83.21,20.73,85.7533497888,134.51
2020-10-27 21:30:00,69.99871104,41.22254072,81.2349519029,0.24871104,0.07254072,0.25907399999999997,69.75,41.15,80.983856416,136.45,70.38871104,20.57254072,73.3334853498,0.24871104,0.07254072,0.25907399999999997,70.14,20.5,73.07441139,135.0,79.74871104,17.56254072,81.659658027,0.24871104,0.07254072,0.25907399999999997,79.5,17.49,81.401167682,133.65
2020-10-27 22:00:00,66.03871104,42.23254072,78.3881295318,0.24871104,0.07254072,0.25907399999999997,65.79,42.16,78.1395527246,136.34,66.43871104,21.60254072,69.8625227874,0.24871104,0.07254072,0.25907399999999997,66.19,21.53,69.6035703107,134.91,75.29871104,18.76254072,77.6010877408,0.24871104,0.07254072,0.25907399999999997,75.05,18.69,77.3422174495,133.54
2020-10-27 22:30:00,61.45871104,43.53254072,75.3143762122,0.24871104,0.07254072,0.25907399999999997,61.21,43.46,75.0695390954,136.23,61.84871104,22.94254072,65.9668343336,0.24871104,0.07254072,0.25907399999999997,61.6,22.87,65.7084233565,134.86,70.15871104,20.30254072,73.0372363557,0.24871104,0.07254072,0.25907399999999997,69.91,20.23,72.7781629337,133.42
2020-10-27 23:00:00,57.26807168,44.46235424,72.5019515497,0.24807168000000002,0.07235424,0.25840799999999997,57.02,44.39,72.2616945553,136.47,57.64807168,23.80235424,62.3686799266,0.24807168000000002,0.07235424,0.25840799999999997,57.4,23.73,62.1117774661,135.0,65.43807168,21.30235424,68.8181046046,0.24807168000000002,0.07235424,0.25840799999999997,65.19,21.23,68.5598205949,133.64
2020-10-27 23:30:00,53.35807168,45.29235424,69.989150345,0.24807168000000002,0.07235424,0.25840799999999997,53.11,45.22,69.7532830769,136.95,53.73807168,24.50235424,59.0605258289,0.24807168000000002,0.07235424,0.25840799999999997,53.49,24.43,58.8048042255,135.32,61.09807168,23.09235424,65.3163929451,0.24807168000000002,0.07235424,0.25840799999999997,60.85,23.02,65.0587649744,134.06
2020-10-28 00:00:00,50.51807168,40.56235424,64.7871912322,0.24807168000000002,0.07235424,0.25840799999999997,50.27,40.49,64.5485321289,136.59,50.88807168,19.78235424,54.5979613043,0.24807168000000002,0.07235424,0.25840799999999997,50.64,19.71,54.3405345944,135.27,56.80807168,35.44235424,66.9575797208,0.24807168000000002,0.07235424,0.25840799999999997,56.56,35.37,66.7088487384,134.06
2020-10-28 00:30:00,51.76807168,40.03235424,65.4409858687,0.24807168000000002,0.07235424,0.25840799999999997,51.52,39.96,65.2005521449,136.02,52.13807168,19.42235424,55.6381736107,0.24807168000000002,0.07235424,0.25840799999999997,51.89,19.35,55.3804532304,134.88,58.23807168,34.89235424,67.8907164303,0.24807168000000002,0.07235424,0.25840799999999997,57.99,34.82,67.6407606403,133.44
2020-10-28 01:00:00,54.44871104,39.31254072,67.1575609427,0.24871104,0.07254072,0.25907399999999997,54.2,39.24,66.9135083522,136.02,54.81871104,18.66254072,57.9083889105,0.24871104,0.07254072,0.25907399999999997,54.57,18.59,57.6495706836,134.88,61.27871104,34.02254072,70.0900399755,0.24871104,0.07254072,0.25907399999999997,61.03,33.95,69.837406882,133.44
2020-10-28 01:30:00,54.79807168,39.44235424,67.5168717273,0.24807168000000002,0.07235424,0.25840799999999997,54.55,39.37,67.2733186338,136.29,55.18807168,18.72235424,58.2773524111,0.24807168000000002,0.07235424,0.25840799999999997,54.94,18.65,58.0191873435,135.05,61.63807168,34.14235424,70.4624171703,0.24807168000000002,0.07235424,0.25840799999999997,61.39,34.07,70.210376726,133.7
2020-10-28 02:00:00,53.39871104,39.85254072,66.6306786891,0.24871104,0.07254072,0.25907399999999997,53.15,39.78,66.3880328071,136.54,53.77871104,19.06254072,57.0572538756,0.24871104,0.07254072,0.25907399999999997,53.53,18.99,56.7986003349,135.21,60.03871104,34.60254072,69.2963393523,0.24871104,0.07254072,0.25907399999999997,59.79,34.53,69.0446594604,133.96
2020-10-28 02:30:00,52.32871104,40.21254072,65.9950182231,0.24871104,0.07254072,0.25907399999999997,52.08,40.14,65.7536767033,136.78,52.69871104,19.36254072,56.143228696,0.24871104,0.07254072,0.25907399999999997,52.45,19.29,55.8847617871,135.39,58.83871104,34.98254072,68.4526995236,0.24871104,0.07254072,0.25907399999999997,58.59,34.91,68.2018782733,134.19
2020-10-28 03:00:00,51.40743232,40.57216776,65.4891204284,0.24743232,0.07216776,0.25774199999999997,51.16,40.5,65.2502536394,137.08,51.78743232,19.64216776,55.3872990911,0.24743232,0.07216776,0.25774199999999997,51.54,19.57,55.1303591499,135.59,57.83743232,35.35216776,67.7860187849,0.24743232,0.07216776,0.25774199999999997,57.59,35.28,67.5372971032,134.48
2020-10-28 03:30:00,50.58659328,40.76692304,64.9688035431,0.12659328,0.036923040000000004,0.13186799999999999,50.46,40.73,64.8470855166,137.34,50.96659328,19.77692304,54.6691898193,0.12659328,0.036923040000000004,0.13186799999999999,50.84,19.74,54.5378144043,135.76,56.94659328,35.54692304,67.1304567526,0.12659328,0.036923040000000004,0.13186799999999999,56.82,35.51,67.0035260266,134.74
2020-10-28 04:00:00,49.47,37.29,61.9501815978,0.0,0.0,0.0,49.47,37.29,61.9501815978,137.34,49.59,26.01,55.9972160022,0.0,0.0,0.0,49.59,26.01,55.9972160022,135.72,55.83,32.87,64.7875435558,0.0,0.0,0.0,55.83,32.87,64.7875435558,134.74
2020-10-28 04:30:00,49.0,32.64,58.8758830082,0.0,0.0,0.0,49.0,32.64,58.8758830082,136.7,48.84,32.56,58.6983747646,0.0,0.0,0.0,48.84,32.56,58.6983747646,135.12,55.54,30.06,63.1529508416,0.0,0.0,0.0,55.54,30.06,63.1529508416,133.83
2020-10-28 05:00:00,49.22,32.45,58.9543119712,0.0,0.0,0.0,49.22,32.45,58.9543119712,136.4,49.04,32.37,58.7600076583,0.0,0.0,0.0,49.04,32.37,58.7600076583,134.94,55.78,29.78,63.2317704955,0.0,0.0,0.0,55.78,29.78,63.2317704955,133.53
2020-10-28 05:30:00,50.7,32.03,59.970083375,0.0,0.0,0.0,50.7,32.03,59.970083375,136.4,50.51,31.95,59.7667348949,0.0,0.0,0.0,50.51,31.95,59.7667348949,134.96,57.43,29.27,64.4588070011,0.0,0.0,0.0,57.43,29.27,64.4588070011,133.53
2020-10-28 06:00:00,52.59,30.31,60.6992932414,0.0,0.0,0.0,52.59,30.31,60.6992932414,135.05,52.39,30.23,60.4860727771,0.0,0.0,0.0,52.39,30.23,60.4860727771,133.96,59.65,28.61,66.1562891946,0.0,0.0,0.0,59.65,28.61,66.1562891946,132.1
2020-10-28 06:30:00,58.17,27.87,64.5018278811,0.0,0.0,0.0,58.17,27.87,64.5018278811,134.3,57.96,27.81,64.2865281377,0.0,0.0,0.0,57.96,27.81,64.2865281377,133.45,65.85,26.25,70.8892446003,0.0,0.0,0.0,65.85,26.25,70.8892446003,131.34
2020-10-28 07:00:00,62.467992,26.592331,67.8925775952,0.007991999999999999,0.0023309999999999997,0.008324999999999999,62.46,26.59,67.8843111477,134.71,62.247991999999996,26.522331,67.6627412222,0.007991999999999999,0.0023309999999999997,0.008324999999999999,62.24,26.52,67.6544750922,133.71,70.617992,24.742331,74.8270254482,0.007991999999999999,0.0023309999999999997,0.008324999999999999,70.61,24.74,74.8187122316,131.76
2020-10-28 07:30:00,66.4486912,31.2017016,73.4096365944,0.1086912,0.031701599999999996,0.11322000000000002,66.34,31.17,73.2977796389,134.1,66.6586912,16.4717016,68.6636589915,0.1086912,0.031701599999999996,0.11322000000000002,66.55,16.44,68.5505368323,133.5,74.5686912,26.2917016,79.0679662082,0.1086912,0.031701599999999996,0.11322000000000002,74.46,26.26,78.95491878280001,131.46
2020-10-28 08:00:00,69.62413536,32.33703948,76.7672088001,0.50413536,0.14703948,0.525141,69.12,32.19,76.2480852219,134.04,70.01413536,12.35703948,71.0962416371,0.50413536,0.14703948,0.525141,69.51,12.21,70.5742460109,133.53,77.88413536,26.12703948,82.1496240574,0.50413536,0.14703948,0.525141,77.38,25.98,81.6249030627,131.53
2020-10-28 08:30:00,73.5885408,30.1820744,79.5376071564,0.6585407999999999,0.19207439999999998,0.68598,72.93,29.99,78.8554690557,133.62,73.9585408,10.2920744,74.6712297523,0.6585407999999999,0.19207439999999998,0.68598,73.3,10.1,73.9925671943,133.2,82.3685408,24.572074399999998,85.9555894276,0.6585407999999999,0.19207439999999998,0.68598,81.71,24.38,85.2696223751,131.07
2020-10-28 09:00:00,76.17687168,28.76200424,81.4258476582,1.44687168,0.42200424000000003,1.507158,74.73,28.34,79.9232663246,133.14,76.55687168,9.08200424,77.0936923648,1.44687168,0.42200424000000003,1.507158,75.11,8.66,75.6075902274,132.79,85.31687168,24.28200424,88.7050411373,1.44687168,0.42200424000000003,1.507158,83.87,23.86,87.1979156861,130.49
2020-10-28 09:30:00,77.60195648,21.48557064,80.5213847077,1.56195648,0.45557064,1.627038,76.04,21.03,78.8945023433,133.14,77.66195648,11.95557064,78.5768105336,1.56195648,0.45557064,1.627038,76.1,11.5,76.9640175667,132.83,86.42195648,26.86557064,90.5014555001,1.56195648,0.45557064,1.627038,84.86,26.41,88.8746741204,130.55
2020-10-28 10:00:00,78.402016,15.408088,79.9017226891,1.982016,0.5780879999999999,2.0646,76.42,14.83,77.8456504886,133.73,78.162016,15.388088,79.6623750429,1.982016,0.5780879999999999,2.0646,76.18,14.81,77.6062400842,133.28,86.732016,29.398088,91.5788740785,1.982016,0.5780879999999999,2.0646,84.75,28.82,89.5162270206,131.27
2020-10-28 10:30:00,77.98605088,15.72426484,79.5554940693,3.06605088,0.8942648400000001,3.193803,74.92,14.83,76.3736557983,133.73,77.73605088,15.69426484,79.3044989599,3.06605088,0.8942648400000001,3.193803,74.67,14.8,76.1225912591,133.32,86.11605088,29.75426484,91.1114180294,3.06605088,0.8942648400000001,3.193803,83.05,28.86,87.9215678887,131.27
2020-10-28 11:00:00,78.17396384,15.28990612,79.6551935006,2.19396384,0.63990612,2.285379,75.98,14.65,77.3794733763,133.29,77.94396384,15.26990612,79.425635232,2.19396384,0.63990612,2.285379,75.75,14.63,77.1498502915,132.99,86.51396384,29.15990612,91.296035315,2.19396384,0.63990612,2.285379,84.32,28.52,89.01265528,130.82
2020-10-28 11:30:00,79.98807072,17.19235396,81.8148427377,1.20807072,0.35235396,1.258407,78.78,16.84,80.5597542201,133.43,79.72807072,17.15235396,81.5522440347,1.20807072,0.35235396,1.258407,78.52,16.8,80.2971381806,132.94,89.45807072,22.35235396,92.2083192803,1.20807072,0.35235396,1.258407,88.25,22.0,90.9508795999,130.73
2020-10-28 12:00:00,80.85582336,20.38794848,83.3866453004,0.81582336,0.23794848000000002,0.849816,80.04,20.15,82.5374103059,135.14,80.58582336,20.33794848,83.1126168219,0.81582336,0.23794848000000002,0.849816,79.77,20.1,82.2633752043,134.09,90.83582336,16.52794848,92.3272434683,0.81582336,0.23794848000000002,0.849816,90.02,16.29,91.4820446864,132.44
2020-10-28 12:30:00,81.0375008,20.7351044,83.6481983691,1.6975007999999998,0.4951044,1.76823,79.34,20.24,81.880969706,135.14,80.7875008,20.695104399999998,83.396088827,1.6975007999999998,0.4951044,1.76823,79.09,20.2,81.6288435542,134.18,90.8775008,16.1751044,92.3057644679,1.6975007999999998,0.4951044,1.76823,89.18,15.68,90.5479696073,132.51
2020-10-28 13:00:00,80.6487296,21.2167128,83.3928443461,1.6687295999999998,0.4867128,1.73826,78.98,20.73,81.6552098767,135.28,80.3887296,21.1767128,83.1312276567,1.6687295999999998,0.4867128,1.73826,78.72,20.69,81.3935777565,134.24,90.4087296,16.7267128,91.9430329551,1.6687295999999998,0.4867128,1.73826,88.74,16.24,90.2137750014,132.62
2020-10-28 13:30:00,80.23162656,21.58839108,83.0853328205,1.81162656,0.52839108,1.887111,78.42,21.06,81.1986453089,135.85,79.97162656,21.548391080000002,82.8238746545,1.81162656,0.52839108,1.887111,78.16,21.02,80.9371731654,134.66,89.99162656,16.80839108,91.5478828898,1.81162656,0.52839108,1.887111,88.18,16.28,89.6702336341,133.24
2020-10-28 14:00:00,80.24310624,21.32048932,83.02722062,0.6531062400000001,0.19048932000000002,0.680319,79.59,21.13,82.3471007383,136.16,79.99310624,21.28048932,82.7753361311,0.6531062400000001,0.19048932000000002,0.680319,79.34,21.09,82.095211188,134.86,90.11310624,16.36048932,91.5862300076,0.6531062400000001,0.19048932000000002,0.680319,89.46,16.17,90.909628203,133.52
2020-10-28 14:30:00,80.05281632,21.66165476,82.9317833385,0.86281632,0.25165476000000003,0.898767,79.19,21.41,82.0331896247,136.24,79.79281632,21.61165476,82.667751619,0.86281632,0.25165476000000003,0.898767,78.93,21.36,81.7691537195,134.95,89.88281632,16.73165476,91.4268502171,0.86281632,0.25165476000000003,0.898767,89.02,16.48,90.5325952351,133.6
2020-10-28 15:00:00,79.52279648,21.88081564,82.4781501555,0.72279648,0.21081564,0.7529129999999999,78.8,21.67,81.72532594,136.34,79.25279648,21.84081564,82.2072197421,0.72279648,0.21081564,0.7529129999999999,78.53,21.63,81.4543909191,134.98,89.31279648,17.29081564,90.9711378437,0.72279648,0.21081564,0.7529129999999999,88.59,17.08,90.2214747164,133.66
2020-10-28 15:30:00,78.9548544,22.0772492,81.9833761537,0.7448543999999999,0.2172492,0.7758900000000001,78.21,21.86,81.2075347489,136.13,78.6948544,22.0172492,81.7168242859,0.7448543999999999,0.2172492,0.7758900000000001,77.95,21.8,80.9409815854,134.86,88.6948544,17.5872492,90.4217259925,0.7448543999999999,0.2172492,0.7758900000000001,87.95,17.37,89.6488672544,133.45
2020-10-28 16:00:00,78.7783712,22.0749416,81.8128034941,0.4283712,0.1249416,0.44622000000000006,78.35,21.95,81.3666086303,136.47,78.5183712,22.0449416,81.5543626426,0.4283712,0.1249416,0.44622000000000006,78.09,21.92,81.1081654336,135.03,88.5983712,18.2149416,90.4513984236,0.4283712,0.1249416,0.44622000000000006,88.17,18.09,90.0066497543,133.74
2020-10-28 16:30:00,80.72953024,22.07694632,83.6937788105,0.22953024,0.06694632,0.239094,80.5,22.01,83.45471886,136.76,80.46953024,22.01694632,83.4271611785,0.22953024,0.06694632,0.239094,80.24,21.95,83.1881007116,135.2,90.81953024,18.59694632,92.7040100829,0.22953024,0.06694632,0.239094,90.59,18.53,92.4657179716,133.94
2020-10-28 17:00:00,84.65004992,21.28876456,87.2859808214,0.03004992,0.00876456,0.031301999999999996,84.62,21.28,87.254700733,136.25,84.36004992,21.24876456,86.9949884639,0.03004992,0.00876456,0.031301999999999996,84.33,21.24,86.9637079476,134.82,95.15004992,18.06876456,96.8504633572,0.03004992,0.00876456,0.031301999999999996,95.12,18.06,96.819305926,133.43
2020-10-28 17:30:00,89.85461536,20.71717948,92.2120026195,0.02461536,0.00717948,0.025640999999999997,89.83,20.71,92.1864035528,136.85,89.55461536,20.67717948,91.910689713,0.02461536,0.00717948,0.025640999999999997,89.53,20.67,91.8850901942,135.29,100.92461536,16.90717948,102.3309860381,0.02461536,0.00717948,0.025640999999999997,100.9,16.9,102.3055228226,134.07
2020-10-28 18:00:00,90.64525472,22.37736596,93.3665288557,0.02525472,0.00736596,0.026307,90.62,22.37,93.3402448036,137.47,90.42525472,20.01736596,92.6143705434,0.02525472,0.00736596,0.026307,90.4,20.01,92.5881207283,135.71,101.88525472,15.82736596,103.1072773503,0.02525472,0.00736596,0.026307,101.86,15.82,103.0811913008,134.72
2020-10-28 18:30:00,88.21493504,34.98727272,94.8998631005,0.024935040000000002,0.00727272,0.025973999999999997,88.19,34.98,94.8740032886,135.93,88.64493504000001,14.51727272,89.8258076249,0.024935040000000002,0.00727272,0.025973999999999997,88.62,14.51,89.8000250557,134.6,100.22493504,11.84727272,100.9227203095,0.024935040000000002,0.00727272,0.025973999999999997,100.2,11.84,100.8971040219,133.07
2020-10-28 19:00:00,86.203976,35.076993,93.0672924079,0.023975999999999997,0.006993,0.024974999999999997,86.18,35.07,93.0424489145,135.2,86.613976,14.856993,87.8789569779,0.023975999999999997,0.006993,0.024974999999999997,86.59,14.85,87.8541438977,134.04,98.013976,12.646993,98.8265446288,0.023975999999999997,0.006993,0.024974999999999997,97.99,12.64,98.8018709337,132.28
2020-10-28 19:30:00,83.36269728,36.06662004,90.8302833801,0.02269728,0.00662004,0.023642999999999997,83.34,36.06,90.8068235322,135.53,83.78269728,15.70662004,85.24223294,0.02269728,0.00662004,0.023642999999999997,83.76,15.7,85.2187045196,134.31,94.84269728,13.58662004,95.8109256372,0.02269728,0.00662004,0.023642999999999997,94.82,13.58,95.78751902,132.6
2020-10-28 20:00:00,80.383976,37.186993,88.5689338648,0.023975999999999997,0.006993,0.024974999999999997,80.36,37.18,88.5442375313,135.77,80.813976,16.766993,82.535027541,0.023975999999999997,0.006993,0.024974999999999997,80.79,16.76,82.5101308931,134.45,91.523976,14.826993,92.7171931428,0.023975999999999997,0.006993,0.024974999999999997,91.5,14.82,92.6924074561,132.82
2020-10-28 20:30:00,78.23461536,37.93717948,86.9475970193,0.02461536,0.00717948,0.025640999999999997,78.21,37.93,86.9223158918,136.11,78.64461536,17.40717948,80.5480317734,0.02461536,0.00717948,0.025640999999999997,78.62,17.4,80.5224465599,134.66,89.13461536,15.64717948,90.497590471,0.02461536,0.00717948,0.025640999999999997,89.11,15.64,90.4721045406,133.14
2020-10-28 21:00:00,74.7955744,38.8474592,84.2822818635,0.025574399999999997,0.0074592,0.02664,74.77,38.84,84.2561481436,135.69,75.2055744,18.4574592,77.4374342353,0.025574399999999997,0.0074592,0.02664,75.18,18.45,77.4108190113,134.36,85.2755744,16.8874592,86.9316390475,0.025574399999999997,0.0074592,0.02664,85.25,16.88,86.9051028421,132.73
2020-10-28 21:30:00,71.78031968,39.58009324,81.9694947785,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,71.78,39.58,81.969169814,136.24,72.18031968,19.08009324,74.6595506761,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,72.18,19.08,74.6592177832,134.63,82.07031968,18.60009324,84.1516538216,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,82.07,18.6,84.1513214394,133.14
2020-10-28 22:00:00,67.64,41.56,79.3876766255,0.0,0.0,0.0,67.64,41.56,79.3876766255,136.57,68.04,20.91,71.1805429875,0.0,0.0,0.0,68.04,20.91,71.1805429875,134.96,77.28,19.19,79.6269709332,0.0,0.0,0.0,77.28,19.19,79.6269709332,133.6
2020-10-28 22:30:00,62.96,43.13,76.3161745635,0.0,0.0,0.0,62.96,43.13,76.3161745635,136.35,63.36,22.52,67.2431409141,0.0,0.0,0.0,63.36,22.52,67.2431409141,134.89,71.93,19.96,74.6480173883,0.0,0.0,0.0,71.93,19.96,74.6480173883,133.47
2020-10-28 23:00:00,58.74,44.12,73.4640184036,0.0,0.0,0.0,58.74,44.12,73.4640184036,136.72,59.14,23.39,63.5974189728,0.0,0.0,0.0,59.14,23.39,63.5974189728,135.15,67.16,20.74,70.289495659,0.0,0.0,0.0,67.16,20.74,70.289495659,133.84
2020-10-28 23:30:00,55.07,45.04,71.1428597963,0.0,0.0,0.0,55.07,45.04,71.1428597963,136.9,55.45,24.24,60.5167753602,0.0,0.0,0.0,55.45,24.24,60.5167753602,135.29,63.02,21.7,66.6514095875,0.0,0.0,0.0,63.02,21.7,66.6514095875,134.01
2020-10-29 00:00:00,52.37,42.5,67.4452881972,0.0,0.0,0.0,52.37,42.5,67.4452881972,137.01,52.74,21.68,57.0221886637,0.0,0.0,0.0,52.74,21.68,57.0221886637,135.44,59.45,30.02,66.5995713199,0.0,0.0,0.0,59.45,30.02,66.5995713199,134.21
