Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-29 00:30:00,53.38,39.71,66.5305080395,0.0,0.0,0.0,53.38,39.71,66.5305080395,136.44,53.76,18.97,57.0087580991,0.0,0.0,0.0,53.76,18.97,57.0087580991,135.17,60.07,34.47,69.2573880535,0.0,0.0,0.0,60.07,34.47,69.2573880535,133.81
2020-10-29 01:00:00,55.54,39.24,68.0034499125,0.0,0.0,0.0,55.54,39.24,68.0034499125,136.1,55.92,18.59,58.929063288,0.0,0.0,0.0,55.92,18.59,58.929063288,134.93,62.51,33.96,71.1391713474,0.0,0.0,0.0,62.51,33.96,71.1391713474,133.47
2020-10-29 01:30:00,55.97,39.41,68.4528231704,0.0,0.0,0.0,55.97,39.41,68.4528231704,136.44,56.35,18.69,59.3686668201,0.0,0.0,0.0,56.35,18.69,59.3686668201,135.15,62.98,34.12,71.6285892643,0.0,0.0,0.0,62.98,34.12,71.6285892643,133.81
2020-10-29 02:00:00,54.95,39.7,67.7907995232,0.0,0.0,0.0,54.95,39.7,67.7907995232,137.03,55.33,18.78,58.4302772542,0.0,0.0,0.0,55.33,18.78,58.4302772542,135.54,61.82,34.36,70.7270952323,0.0,0.0,0.0,61.82,34.36,70.7270952323,134.39
2020-10-29 02:30:00,53.96,38.51,66.2925463382,0.0,0.0,0.0,53.96,38.51,66.2925463382,137.32,54.23,22.18,58.5904881359,0.0,0.0,0.0,54.23,22.18,58.5904881359,135.71,60.79,33.56,69.4384454031,0.0,0.0,0.0,60.79,33.56,69.4384454031,134.65
2020-10-29 03:00:00,52.4,32.44,61.6288374059,0.0,0.0,0.0,52.4,32.44,61.6288374059,137.17,52.21,32.34,61.4146537888,0.0,0.0,0.0,52.21,32.34,61.4146537888,135.44,59.35,29.64,66.3396721427,0.0,0.0,0.0,59.35,29.64,66.3396721427,134.28
2020-10-29 03:30:00,51.49,32.4,60.8356811419,0.0,0.0,0.0,51.49,32.4,60.8356811419,137.35,51.31,32.32,60.6407330101,0.0,0.0,0.0,51.31,32.32,60.6407330101,135.58,58.36,29.58,65.4283271985,0.0,0.0,0.0,58.36,29.58,65.4283271985,134.45
2020-10-29 04:00:00,50.45708288,32.77081584,60.1651359475,0.03708288,0.01081584,0.038627999999999996,50.42,32.76,60.1281464873,137.46,50.28708288,32.68081584,59.9735477402,0.03708288,0.01081584,0.038627999999999996,50.25,32.67,59.9365614629,135.63,57.14708288,30.00081584,64.543303547,0.03708288,0.01081584,0.038627999999999996,57.11,29.99,64.5054431812,134.56
2020-10-29 04:30:00,50.02,32.61,59.7110751871,0.0,0.0,0.0,50.02,32.61,59.7110751871,137.35,49.84,32.53,59.5166069261,0.0,0.0,0.0,49.84,32.53,59.5166069261,135.57,56.67,29.84,64.0461903629,0.0,0.0,0.0,56.67,29.84,64.0461903629,134.45
2020-10-29 05:00:00,50.01055936,32.50349648,59.645061245,0.08055936,0.02349648,0.08391599999999999,49.93,32.48,59.5647152264,137.06,49.84055936,32.42349648,59.4589310475,0.08055936,0.02349648,0.08391599999999999,49.76,32.4,59.3785954701,135.38,56.65055936,29.73349648,63.9794239481,0.08055936,0.02349648,0.08391599999999999,56.57,29.71,63.8971752114,134.16
2020-10-29 05:30:00,51.30421568,32.03039624,60.481971114,0.10421568,0.03039624,0.108558,51.2,32.0,60.3774792452,136.81,51.11421568,31.95039624,60.2784444431,0.10421568,0.03039624,0.108558,51.01,31.92,60.1739686243,135.21,58.10421568,29.21039624,65.0334308513,0.10421568,0.03039624,0.108558,58.0,29.18,64.9266694048,133.91
2020-10-29 06:00:00,52.8730768,31.1258974,61.3545739065,0.1230768,0.035897399999999996,0.12820499999999999,52.75,31.09,61.2303078549,135.98,52.6730768,31.0458974,61.1416450952,0.1230768,0.035897399999999996,0.12820499999999999,52.55,31.01,61.0173958802,134.66,59.8430768,28.2258974,66.1656642446,0.1230768,0.035897399999999996,0.12820499999999999,59.72,28.19,66.0390376974,133.11
2020-10-29 06:30:00,58.12996,29.041655,64.9808431366,0.03996,0.011654999999999999,0.041624999999999995,58.09,29.03,64.9398875884,135.21,57.91996,28.981655,64.7661801633,0.03996,0.011654999999999999,0.041624999999999995,57.88,28.97,64.7252292387,134.15,65.65996,25.881655,70.5768404843,0.03996,0.011654999999999999,0.041624999999999995,65.62,25.87,70.5353904079,132.38
2020-10-29 07:00:00,62.58132864,26.42913752,67.9332172387,0.03132864,0.00913752,0.032633999999999996,62.55,26.42,67.9008019098,134.46,62.35132864,26.36913752,67.6980029005,0.03132864,0.00913752,0.032633999999999996,62.32,26.36,67.6655894824,133.55,70.68132864,24.20913752,74.7123320328,0.03132864,0.00913752,0.032633999999999996,70.65,24.2,74.6797328597,131.54
2020-10-29 07:30:00,66.55566432,24.93456876,71.073125528,0.01566432,0.00456876,0.016316999999999998,66.54,24.93,71.0568539973,133.84,66.31566432,24.88456876,70.8308484813,0.01566432,0.00456876,0.016316999999999998,66.3,24.88,70.8145775953,133.1,75.07566432,22.90456876,78.4918762877,0.01566432,0.00456876,0.016316999999999998,75.06,22.9,78.4755605268,130.91
2020-10-29 08:00:00,70.27165824,28.19965032,75.7187310378,0.10165824,0.02965032,0.105894,70.17,28.17,75.6133440604,133.34,70.45165824,14.89965032,72.009969646,0.10165824,0.02965032,0.105894,70.35,14.87,71.9043767792,132.86,79.00165824,25.17965032,82.9172888782,0.10165824,0.02965032,0.105894,78.9,25.15,82.8114273515,130.55
2020-10-29 08:30:00,74.32470496,19.51762228,76.8446442301,0.33470496,0.09762228,0.348651,73.99,19.42,76.4961208167,133.12,74.21470496,15.12762228,75.7407907811,0.33470496,0.09762228,0.348651,73.88,15.03,75.3933372388,132.92,82.53470496,29.68762228,87.7116436938,0.33470496,0.09762228,0.348651,82.2,29.59,87.3636543421,130.62
2020-10-29 09:00:00,77.71724224,15.91086232,79.3292208531,0.51724224,0.15086232,0.538794,77.2,15.76,78.7922432731,133.61,77.45724224,15.88086232,79.0684903325,0.51724224,0.15086232,0.538794,76.94,15.73,78.5315000493,133.41,85.99724224,29.45086232,90.9003793407,0.51724224,0.15086232,0.538794,85.48,29.3,90.3621624354,131.32
2020-10-29 09:30:00,80.10482464,15.15599052,81.5259895938,0.53482464,0.15599052,0.557109,79.57,15.0,80.9715067169,133.29,79.83482464,15.12599052,81.255121774,0.53482464,0.15599052,0.557109,79.3,14.97,80.7006251525,133.16,88.70482464,29.00599052,93.3268096554,0.53482464,0.15599052,0.557109,88.17,28.85,92.7699919155,130.91
2020-10-29 10:00:00,81.35692256,14.50076908,82.6391018365,0.51692256,0.15076908,0.538461,80.84,14.35,82.1037642255,133.69,81.09692256,14.49076908,82.3813889008,0.51692256,0.15076908,0.538461,80.58,14.34,81.8460261711,133.38,90.13692256,28.38076908,94.499380221,0.51692256,0.15076908,0.538461,89.62,28.23,93.9610413948,131.27
2020-10-29 10:30:00,81.82651264,14.66689952,83.130596728,0.84651264,0.24689952,0.881784,80.98,14.42,82.2538558367,133.86,81.55651264,14.63689952,82.8595412826,0.84651264,0.24689952,0.881784,80.71,14.39,81.9827798992,133.5,90.63651264,28.51689952,95.0167931567,0.84651264,0.24689952,0.881784,89.79,28.27,94.135205954,131.44
2020-10-29 11:00:00,81.9422768,14.4089974,83.1994947896,0.9222768,0.2689974,0.9607049999999999,81.02,14.14,82.2446350834,133.53,81.6922768,14.3789974,82.9480780669,0.9222768,0.2689974,0.9607049999999999,80.77,14.11,81.9932009376,133.27,90.7822768,28.1389974,95.0432793819,0.9222768,0.2689974,0.9607049999999999,89.86,27.87,94.0827109516,131.08
2020-10-29 11:30:00,82.63853088,14.00165484,83.8163058376,0.58853088,0.17165484,0.613053,82.05,13.83,83.2073999113,133.44,82.36853088,13.981654840000001,83.5467626626,0.58853088,0.17165484,0.613053,81.78,13.81,82.9378351538,133.19,91.58853088,27.66165484,95.674584594,0.58853088,0.17165484,0.613053,91.0,27.49,95.0615595285,130.96
2020-10-29 12:00:00,83.163376,13.851818,84.3090740646,0.6233759999999999,0.18181799999999998,0.6493500000000001,82.54,13.67,83.6643323048,133.18,82.903376,13.831818,84.0493244552,0.6233759999999999,0.18181799999999998,0.6493500000000001,82.28,13.65,83.4045616258,132.99,92.173376,27.481818,96.18306277,0.6233759999999999,0.18181799999999998,0.6493500000000001,91.55,27.3,95.5337244119,130.74
2020-10-29 12:30:00,84.4109984,13.2852912,85.4500767299,0.6009983999999999,0.17529119999999998,0.62604,83.81,13.11,84.8291706903,133.18,84.1209984,13.2552912,85.1589403211,0.6009983999999999,0.17529119999999998,0.62604,83.52,13.08,84.5380198491,132.94,93.5309984,26.8852912,97.3183772194,0.6009983999999999,0.17529119999999998,0.62604,92.93,26.71,96.6923419925,130.74
2020-10-29 13:00:00,84.11523424,13.91319332,85.2581349761,0.52523424,0.15319332,0.547119,83.59,13.76,84.7149673907,133.85,83.85523424,13.88319332,84.9967256205,0.52523424,0.15319332,0.547119,83.33,13.73,84.4535481789,133.38,93.22523424,27.68319332,97.2486683276,0.52523424,0.15319332,0.547119,92.7,27.53,96.7015558303,131.34
2020-10-29 13:30:00,84.61002944,14.12459192,85.780890522,0.53002944,0.15459192,0.552114,84.08,13.97,85.2326656863,134.37,84.34002944,14.09459192,85.5096373945,0.53002944,0.15459192,0.552114,83.81,13.94,84.9614012361,133.76,93.73002944,27.48459192,97.676615481,0.53002944,0.15459192,0.552114,93.2,27.33,97.1245020579,131.91
2020-10-29 14:00:00,83.91237728,15.31986004,85.2993855337,0.34237728,0.09986004,0.356643,83.57,15.22,84.9446484483,134.78,83.64237728,15.29986004,85.0301887231,0.34237728,0.09986004,0.356643,83.3,15.2,84.6754391781,134.19,92.70237728,26.30986004,96.3635796797,0.34237728,0.09986004,0.356643,92.36,26.21,96.0069461029,132.54
2020-10-29 14:30:00,82.71891072,15.54759896,84.1673691173,0.36891072,0.10759896000000001,0.38428199999999996,82.35,15.44,83.7849395775,134.89,82.44891072,15.51759896,83.8964764242,0.36891072,0.10759896000000001,0.38428199999999996,82.08,15.41,83.5140377422,134.3,91.36891072,26.50759896,95.1363792079,0.36891072,0.10759896000000001,0.38428199999999996,91.0,26.4,94.7520976021,132.69
2020-10-29 15:00:00,81.79560384,16.15205112,83.3751135707,0.55560384,0.16205112,0.578754,81.24,15.99,82.7986575978,135.16,81.54560384,16.11205112,83.122101134,0.55560384,0.16205112,0.578754,80.99,15.95,82.5456394972,134.48,90.32560384,26.86205112,94.2352614441,0.55560384,0.16205112,0.578754,89.77,26.7,93.6565155235,132.99
2020-10-29 15:30:00,81.17454496,16.35424228,82.8056036148,0.49454496000000003,0.14424228,0.515151,80.68,16.21,82.2923234573,134.84,80.89454496,16.32424228,82.5251979113,0.49454496000000003,0.14424228,0.515151,80.4,16.18,82.011904014,134.28,89.58454496,27.06424228,93.5834595742,0.49454496000000003,0.14424228,0.515151,89.09,26.92,93.068332423,132.67
2020-10-29 16:00:00,81.00440512,16.38836816,82.6455822158,0.47440512,0.13836816,0.494172,80.53,16.25,82.1531703588,134.75,80.74440512,16.35836816,82.3847993688,0.47440512,0.13836816,0.494172,80.27,16.22,81.8923763241,134.18,89.41440512,27.10836816,93.4333958885,0.47440512,0.13836816,0.494172,88.94,26.97,92.9392516647,132.59
2020-10-29 16:30:00,81.84735232,16.67547776,83.5288012623,0.32735232000000003,0.09547776000000001,0.34099199999999996,81.52,16.58,83.1889824436,134.34,81.57735232,16.65547776,83.260250726,0.32735232000000003,0.09547776000000001,0.34099199999999996,81.25,16.56,82.9204202835,133.95,90.28735232,27.33547776,94.3346931586,0.32735232000000003,0.09547776000000001,0.34099199999999996,89.96,27.24,93.9937189391,132.19
2020-10-29 17:00:00,84.9721376,15.8564568,86.4389460288,0.26213759999999997,0.07645679999999999,0.27306,84.71,15.78,86.1672356525,133.73,84.6921376,15.8364568,86.1600344431,0.26213759999999997,0.07645679999999999,0.27306,84.43,15.76,85.8883141062,133.43,93.8621376,27.4264568,97.7870717807,0.26213759999999997,0.07645679999999999,0.27306,93.6,27.35,97.5140118137,131.49
2020-10-29 17:30:00,89.73638336,14.27477848,90.8646674962,0.25638336,0.07477848000000001,0.26706599999999997,89.48,14.2,90.5997262689,132.89,89.44638336,14.24477848,90.5735569034,0.25638336,0.07477848000000001,0.26706599999999997,89.19,14.17,90.3086097778,132.8,99.30638336,26.91477848,102.8890814259,0.25638336,0.07477848000000001,0.26706599999999997,99.05,26.84,102.6220643916,130.54
2020-10-29 18:00:00,89.74638336,14.81477848,90.9609311057,0.25638336,0.07477848000000001,0.26706599999999997,89.49,14.74,90.6957975873,133.43,89.46638336,14.78477848,90.6797851024,0.25638336,0.07477848000000001,0.26706599999999997,89.21,14.71,90.4146459375,133.19,99.17638336,26.66477848,102.6984197919,0.25638336,0.07477848000000001,0.26706599999999997,98.92,26.59,102.4314136386,131.17
2020-10-29 18:30:00,88.19766208,16.52515144,89.732425725,0.25766208,0.07515144,0.26839799999999997,87.94,16.45,89.4653346274,134.3,87.90766208,16.49515144,89.4418642102,0.25766208,0.07515144,0.26839799999999997,87.65,16.42,89.1747660496,133.89,97.28766208,27.11515144,100.9956465923,0.25766208,0.07515144,0.26839799999999997,97.03,27.04,100.727267907,132.18
2020-10-29 19:00:00,85.67702272,18.20496496,87.5897994709,0.25702272,0.07496496,0.26773199999999997,85.42,18.13,87.3228108801,134.3,85.40702272,18.17496496,87.3194645036,0.25702272,0.07496496,0.26773199999999997,85.15,18.1,87.0524698099,134.0,94.32702272,27.05496496,98.130313075,0.25702272,0.07496496,0.26773199999999997,94.07,26.98,97.8625837591,132.34
2020-10-29 19:30:00,82.765744,19.064592,84.9330739347,0.25574399999999997,0.07459199999999999,0.2664,82.51,18.99,84.6671140408,134.3,82.50574399999999,19.034592,84.6729796665,0.25574399999999997,0.07459199999999999,0.2664,82.25,18.96,84.4070145189,134.08,91.095744,27.944592,95.2855434836,0.25574399999999997,0.07459199999999999,0.2664,90.84,27.87,95.0191691187,132.42
2020-10-29 20:00:00,79.68702272,19.58496496,82.0584696571,0.25702272,0.07496496,0.26773199999999997,79.43,19.51,81.7909836107,134.99,79.44702272,19.54496496,81.815860775,0.25702272,0.07496496,0.26773199999999997,79.19,19.47,81.5483721481,134.4,87.85702272,29.87496496,92.7974674901,0.25702272,0.07496496,0.26773199999999997,87.6,29.8,92.5299951367,132.89
2020-10-29 20:30:00,77.11830144,20.44533792,79.7824809069,0.25830144,0.07533792,0.26906399999999997,76.86,20.37,79.513498854,135.46,76.86830144,20.40533792,79.530582683,0.25830144,0.07533792,0.26906399999999997,76.61,20.33,79.2615985203,134.66,85.16830144,31.96533792,90.9693486759,0.25830144,0.07533792,0.26906399999999997,84.91,31.89,90.7010485055,133.27
2020-10-29 21:00:00,73.8589408,22.365524399999998,77.1709778206,0.25894079999999997,0.07552439999999999,0.26973,73.6,22.29,76.9012620183,135.46,73.6289408,22.3055244,76.9334604843,0.25894079999999997,0.07552439999999999,0.26973,73.37,22.23,76.6637450168,134.82,81.3189408,31.6355244,87.2558109062,0.25894079999999997,0.07552439999999999,0.26973,81.06,31.56,86.9871093898,133.53
2020-10-29 21:30:00,70.21752224,23.15927732,73.9381671095,0.23752224,0.06927732,0.247419,69.98,23.09,73.6908983525,135.03,69.98752224,23.10927732,73.7040837915,0.23752224,0.06927732,0.247419,69.75,23.04,73.4568179273,134.48,77.35752224,32.90927732,84.0666805627,0.23752224,0.06927732,0.247419,77.12,32.84,83.8209997554,133.01
2020-10-29 22:00:00,66.35720256,24.31918408,70.6731989223,0.23720256,0.06918408,0.247086,66.12,24.25,70.4266774738,135.11,66.16720256,24.26918408,70.4775992108,0.23720256,0.06918408,0.247086,65.93,24.2,70.2310821503,134.53,73.09720256,34.27918408,80.7357633474,0.23720256,0.06918408,0.247086,72.86,34.21,80.4916374538,133.08
2020-10-29 22:30:00,62.1465632,25.4889976,67.1705613809,0.2365632,0.06899759999999999,0.24642000000000003,61.91,25.42,66.9255145666,135.11,61.9465632,25.4289976,66.9627554035,0.2365632,0.06899759999999999,0.24642000000000003,61.71,25.36,66.7177165377,134.56,68.4165632,35.3789976,77.0227212664,0.2365632,0.06899759999999999,0.24642000000000003,68.18,35.31,76.7809123415,133.08
2020-10-29 23:00:00,58.07784192,26.43937056,63.8128203239,0.23784192,0.06937056,0.247752,57.84,26.37,63.5676214751,135.37,57.91784192,26.37937056,63.6423412817,0.23784192,0.06937056,0.247752,57.68,26.31,63.3971489895,134.81,63.80784192,35.60937056,73.0716631956,0.23784192,0.06937056,0.247752,63.57,35.54,72.8301894821,133.44
2020-10-29 23:30:00,54.3465632,27.0589976,60.7102815244,0.2365632,0.06899759999999999,0.24642000000000003,54.11,26.99,60.4677781963,136.08,54.1665632,26.9789976,60.5134933746,0.2365632,0.06899759999999999,0.24642000000000003,53.93,26.91,60.2709963415,135.19,59.8365632,37.8789976,70.8183080479,0.2365632,0.06899759999999999,0.24642000000000003,59.6,37.81,70.5815563728,133.99
2020-10-30 00:00:00,51.75720256,27.54918408,58.63246166,0.23720256,0.06918408,0.247086,51.52,27.48,58.3905882827,136.45,51.59720256,27.48918408,58.4630357867,0.23720256,0.06918408,0.247086,51.36,27.42,58.2211817125,135.4,56.99720256,38.81918408,68.9609320725,0.23720256,0.06918408,0.247086,56.76,38.75,68.7259783488,134.32
2020-10-30 00:30:00,51.9865632,27.6989976,58.9053242194,0.2365632,0.06899759999999999,0.24642000000000003,51.75,27.63,58.6641236191,136.17,51.8065632,27.6189976,58.7088495801,0.2365632,0.06899759999999999,0.24642000000000003,51.57,27.55,58.467661147,135.19,57.2365632,38.9489976,69.2318465808,0.2365632,0.06899759999999999,0.24642000000000003,57.0,38.88,68.9974956067,134.04
2020-10-30 01:00:00,53.98720256,27.19918408,60.4517464998,0.23720256,0.06918408,0.247086,53.75,27.13,60.2087983604,135.99,53.81720256,27.13918408,60.2729342567,0.23720256,0.06918408,0.247086,53.58,27.07,60.0300033317,135.05,59.48720256,38.34918408,70.777024436,0.23720256,0.06918408,0.247086,59.25,38.28,70.5402076833,133.86
2020-10-30 01:30:00,54.44784192,27.23937056,60.88144872,0.23784192,0.06937056,0.247752,54.21,27.17,60.6377192843,136.37,54.27784192,27.16937056,60.6980956877,0.23784192,0.06937056,0.247752,54.04,27.1,60.4543761857,135.29,59.98784192,38.41937056,71.2361510221,0.23784192,0.06937056,0.247752,59.75,38.35,70.9984858993,134.24
2020-10-30 02:00:00,53.2065632,27.5589976,59.9202529724,0.2365632,0.06899759999999999,0.24642000000000003,52.97,27.49,59.6784802085,136.8,53.0365632,27.4889976,59.7371076059,0.2365632,0.06899759999999999,0.24642000000000003,52.8,27.42,59.4953477173,135.58,58.6165632,38.8789976,70.3383105836,0.2365632,0.06899759999999999,0.24642000000000003,58.38,38.81,70.1030705462,134.65
2020-10-30 02:30:00,51.73720256,32.67918408,61.1936859559,0.23720256,0.06918408,0.247086,51.5,32.61,60.9562310187,137.08,51.79720256,24.35918408,57.2391478106,0.23720256,0.06918408,0.247086,51.56,24.29,56.9950673304,135.68,57.44720256,37.30918408,68.4993160454,0.23720256,0.06918408,0.247086,57.21,37.24,68.2627402028,134.78
2020-10-30 03:00:00,50.1565632,40.5889976,64.5224577818,0.2365632,0.06899759999999999,0.24642000000000003,49.92,40.52,64.2952315495,137.2,50.5365632,19.6089976,54.2075364405,0.2365632,0.06899759999999999,0.24642000000000003,50.3,19.54,53.9620385086,135.58,56.3465632,34.9189976,66.2893021372,0.2365632,0.06899759999999999,0.24642000000000003,56.11,34.85,66.0519083752,134.65
2020-10-30 03:30:00,49.18720256,40.74918408,63.8739140719,0.23720256,0.06918408,0.247086,48.95,40.68,63.6471908257,137.2,49.56720256,19.70918408,53.3419113524,0.23720256,0.06918408,0.247086,49.33,19.64,53.095936756,135.63,55.19720256,34.22918408,64.9489662214,0.23720256,0.06918408,0.247086,54.96,34.16,64.7109511598,134.73
2020-10-30 04:00:00,47.9193504,41.0727272,63.1128597229,0.2493504,0.07272719999999999,0.25974,47.67,41.0,62.8762983961,137.38,48.3093504,20.0027272,52.2867328441,0.2493504,0.07272719999999999,0.25974,48.06,19.93,52.0285354397,135.75,53.7693504,34.6027272,63.941315064,0.2493504,0.07272719999999999,0.25974,53.52,34.53,63.6923174331,134.91
2020-10-30 04:30:00,47.61908064,40.77139852,62.6887851077,0.27908064,0.08139852,0.290709,47.34,40.69,62.4239673523,137.26,47.99908064,19.72139852,51.8926324431,0.27908064,0.08139852,0.290709,47.72,19.64,51.6035657683,135.65,53.40908064,34.29139852,63.4699134021,0.27908064,0.08139852,0.290709,53.13,34.21,63.1911465318,134.78
2020-10-30 05:00:00,47.49785184,40.81979012,62.6282779171,0.30785184,0.08979012,0.320679,47.19,40.73,62.3364179272,137.26,47.86785184,19.80979012,51.8050096455,0.30785184,0.08979012,0.320679,47.56,19.72,51.4862311691,135.62,53.27785184,34.32979012,63.3803122931,0.30785184,0.08979012,0.320679,52.97,34.24,63.0729617189,134.78
2020-10-30 05:30:00,48.47881088,40.14006984,62.939814991,0.30881088,0.09006984,0.32167799999999996,48.17,40.05,62.6446438253,136.76,48.86881088,19.30006984,52.5419201462,0.30881088,0.09006984,0.32167799999999996,48.56,19.21,52.2216210013,135.26,54.47881088,34.55006984,64.5108375457,0.30881088,0.09006984,0.32167799999999996,54.17,34.46,64.2018730256,134.2
2020-10-30 06:00:00,50.05666304,39.16652672,63.558526808,0.29666304,0.08652672,0.30902399999999997,49.76,39.08,63.2716682252,135.99,50.42666304,18.54652672,53.7291540853,0.29666304,0.08652672,0.30902399999999997,50.13,18.46,53.4208620297,134.71,56.24666304,33.91652672,65.6811836669,0.29666304,0.08652672,0.30902399999999997,55.95,33.83,65.3825007169,133.39
2020-10-30 06:30:00,54.8884912,36.8299766,66.0998762674,0.30849119999999997,0.08997659999999999,0.321345,54.58,36.74,65.7936471097,135.25,55.2484912,16.4799766,57.6540146791,0.30849119999999997,0.08997659999999999,0.321345,54.94,16.39,57.3326756745,134.18,61.5984912,32.0499766,69.4375627321,0.30849119999999997,0.08997659999999999,0.321345,61.29,31.96,69.1223965152,132.62
2020-10-30 07:00:00,58.03464512,35.16843816,67.8589646017,0.23464512,0.06843816,0.244422,57.8,35.1,67.6228511673,135.11,58.41464512,14.88843816,60.2821396049,0.23464512,0.06843816,0.244422,58.18,14.82,60.0378613876,134.0,65.17464512,31.22843816,72.2699779745,0.23464512,0.06843816,0.244422,64.94,31.16,72.0288081256,132.38
2020-10-30 07:30:00,62.0445552,33.7813286,70.644921912,0.2445552,0.07132859999999999,0.254745,61.8,33.71,70.3960517359,134.21,62.4145552,13.7813286,63.9179295565,0.2445552,0.07132859999999999,0.254745,62.17,13.71,63.6637494969,133.44,69.5845552,29.4413286,75.5566155417,0.2445552,0.07132859999999999,0.254745,69.34,29.37,75.3036021715,131.55
2020-10-30 08:00:00,64.70990976,32.63622368,72.47410239,0.32990976,0.09622368,0.34365599999999996,64.38,32.54,72.1362322276,134.12,65.08990976,12.60622368,66.2994210234,0.32990976,0.09622368,0.34365599999999996,64.76,12.51,65.9572414523,133.37,72.56990976,28.10622368,77.822564929,0.32990976,0.09622368,0.34365599999999996,72.24,28.01,77.4801761743,131.47
2020-10-30 08:30:00,68.53285664,31.23666652,75.3158799625,0.50285664,0.14666652,0.523809,68.03,31.09,74.7975200124,133.66,68.92285664,11.36666652,69.8538565521,0.50285664,0.14666652,0.523809,68.42,11.22,69.3338647416,133.06,76.81285664,26.79666652,81.3527890228,0.50285664,0.14666652,0.523809,76.31,26.65,80.8296888525,131.02
2020-10-30 09:00:00,72.37490464,20.33268052,75.1767565061,0.45490464,0.13268052,0.473859,71.92,20.2,74.7029209603,133.66,72.29490464,15.42268052,73.9216633425,0.45490464,0.13268052,0.473859,71.84,15.29,73.4490959781,133.16,80.31490464,29.19268052,85.4558160881,0.45490464,0.13268052,0.473859,79.86,29.06,84.9829582916,131.22
2020-10-30 09:30:00,74.00048896,17.83055928,76.1183368877,0.55048896,0.16055928,0.573426,73.45,17.67,75.5455584399,134.36,73.76048896,17.78055928,75.8733024188,0.55048896,0.16055928,0.573426,73.21,17.62,75.3005212465,133.85,81.63048896,28.88055928,86.5888181706,0.55048896,0.16055928,0.573426,81.08,28.72,86.016305431,132.19
2020-10-30 10:00:00,74.40552384,17.67536112,76.47614248,0.6355238400000001,0.18536112,0.6620039999999999,73.77,17.49,75.8149919211,134.21,74.17552384,17.63536112,76.2431262395,0.6355238400000001,0.18536112,0.6620039999999999,73.54,17.45,75.5819694107,133.74,82.07552384,28.58536112,86.9109572147,0.6355238400000001,0.18536112,0.6620039999999999,81.44,28.4,86.2498324636,132.05
2020-10-30 10:30:00,76.3505888,16.9280884,78.2046839197,0.6105887999999999,0.17808839999999998,0.6360300000000001,75.74,16.75,77.5700335181,133.91,76.1105888,16.8880884,77.9617166133,0.6105887999999999,0.17808839999999998,0.6360300000000001,75.5,16.71,77.3270593001,133.55,84.2805888,28.0080884,88.8125591586,0.6105887999999999,0.17808839999999998,0.6360300000000001,83.67,27.83,88.1769686483,131.76
2020-10-30 11:00:00,76.56652256,16.55731908,78.3363082615,0.91652256,0.26731908,0.954711,75.65,16.29,77.3840203143,133.82,76.32652256,16.50731908,78.0911622997,0.91652256,0.26731908,0.954711,75.41,16.24,77.1388728204,133.41,84.57652256,28.66731908,89.3028742627,0.91652256,0.26731908,0.954711,83.66,28.4,88.3490554562,131.55
2020-10-30 11:30:00,76.38328576,15.63804168,77.9676515683,0.95328576,0.27804168,0.9930059999999999,75.43,15.36,76.9780130946,133.82,76.15328576,15.59804168,77.7343028289,0.95328576,0.27804168,0.9930059999999999,75.2,15.32,76.744657143,133.45,85.16328576,27.66804168,89.5449930027,0.95328576,0.27804168,0.9930059999999999,84.21,27.39,88.5524488651,131.61
2020-10-30 12:00:00,73.92911008,14.03599044,75.2497331879,0.8091100800000001,0.23599044,0.842823,73.12,13.8,74.4108486714,134.07,73.69911008,13.99599044,75.0163087267,0.8091100800000001,0.23599044,0.842823,72.89,13.76,74.1774204189,133.51,82.67911008,26.98599044,86.9717133535,0.8091100800000001,0.23599044,0.842823,81.87,26.75,86.1293178889,131.72
2020-10-30 12:30:00,71.85566272,15.26123496,73.4584342158,1.61566272,0.47123496000000004,1.682982,70.24,14.79,71.7802319584,134.07,71.63566272,15.22123496,73.2349245036,1.61566272,0.47123496000000004,1.682982,70.02,14.75,71.5567110759,133.61,79.28566272,27.20123496,83.8219750203,1.61566272,0.47123496000000004,1.682982,77.67,26.73,82.1408655908,131.84
2020-10-30 13:00:00,71.31480352,15.64848436,73.0114803566,1.67480352,0.48848436,1.744587,69.64,15.16,71.2709983093,134.39,71.08480352,15.58848436,72.7739660601,1.67480352,0.48848436,1.744587,69.41,15.1,71.0334998434,133.78,78.64480352,27.69848436,83.3799205837,1.67480352,0.48848436,1.744587,76.97,27.21,81.6380119797,132.13
2020-10-30 13:30:00,71.81762112,15.69680616,73.512994953,1.25762112,0.36680616,1.310022,70.56,15.33,72.2061112372,134.8,71.58762112,15.65680616,73.279758984,1.25762112,0.36680616,1.310022,70.33,15.29,71.9728629415,134.09,79.19762112,27.90680616,83.9705485341,1.25762112,0.36680616,1.310022,77.94,27.54,82.6625380689,132.53
2020-10-30 14:00:00,71.00526368,16.03778524,72.793942232,1.05526368,0.30778524,1.099233,69.95,15.73,71.6968297765,134.28,70.78526368,15.99778524,72.5705359415,1.05526368,0.30778524,1.099233,69.73,15.69,71.4734146379,133.72,78.41526368,28.49778524,83.4330710306,1.05526368,0.30778524,1.099233,77.36,28.19,82.3361749172,131.96
2020-10-30 14:30:00,69.87201664,16.01142152,71.6830825818,1.34201664,0.39142152,1.397934,68.53,15.62,70.287589943,133.41,69.65201664,15.97142152,71.45970702,1.34201664,0.39142152,1.397934,68.31,15.58,70.0642027001,133.05,77.22201664,29.44142152,82.6440388356,1.34201664,0.39142152,1.397934,75.88,29.05,81.250703997,130.98
2020-10-30 15:00:00,69.33668224,16.19403232,71.2026838457,1.07668224,0.31403232000000003,1.121544,68.26,15.88,70.0828224317,133.66,69.11668224,16.14403232,70.9770775914,1.07668224,0.31403232000000003,1.121544,68.04,15.83,69.8572150891,133.21,76.66668224,29.64403232,82.1982288001,1.07668224,0.31403232000000003,1.121544,75.59,29.33,81.0808053734,131.25
2020-10-30 15:30:00,69.2928864,16.7279252,71.2834313648,0.7128863999999999,0.2079252,0.7425900000000001,68.58,16.52,70.5416671195,133.82,69.0528864,16.6879252,71.0407486423,0.7128863999999999,0.2079252,0.7425900000000001,68.34,16.48,70.2989758105,133.41,76.5928864,29.0279252,81.9090391135,0.7128863999999999,0.2079252,0.7425900000000001,75.88,28.82,81.1687550724,131.51
2020-10-30 16:00:00,69.85798144,16.66857792,71.8190717062,0.57798144,0.16857792,0.6020639999999999,69.28,16.5,71.2177534046,134.1,69.63798144,16.62857792,71.5957964037,0.57798144,0.16857792,0.6020639999999999,69.06,16.46,70.9944730243,133.57,77.28798144,29.09857792,82.5842558363,0.57798144,0.16857792,0.6020639999999999,76.71,28.93,81.9839557475,131.76
2020-10-30 16:30:00,71.22034912,16.82468516,73.1806542708,0.53034912,0.15468516000000002,0.552447,70.69,16.67,72.6289542813,134.04,70.97034912,16.79468516,72.9304593694,0.53034912,0.15468516000000002,0.552447,70.44,16.64,72.3787482622,133.57,78.72034912,29.04468516,83.9076105107,0.53034912,0.15468516000000002,0.552447,78.19,28.89,83.356512643,131.76
2020-10-30 17:00:00,75.0047248,15.8384614,76.6587607638,0.4747248,0.13846139999999998,0.494505,74.53,15.7,76.1656805917,133.81,74.7547248,15.7984614,76.4058915433,0.4747248,0.13846139999999998,0.494505,74.28,15.66,75.9128052439,133.4,82.8947248,28.2284614,87.5692950336,0.4747248,0.13846139999999998,0.494505,82.42,28.09,87.0752806484,131.47
2020-10-30 17:30:00,78.92810144,17.71361292,80.8913918758,0.45810144,0.13361292,0.477189,78.47,17.58,80.4151559098,133.49,79.54810144,8.39361292,79.9897067163,0.45810144,0.13361292,0.477189,79.09,8.26,79.5201590793,133.1,87.42810144,31.24361292,92.8430733534,0.45810144,0.13361292,0.477189,86.97,31.11,92.3667310237,131.03
2020-10-30 18:00:00,78.78778176,22.19351968,81.853936194,0.45778176,0.13351968,0.476856,78.33,22.06,81.3771005873,134.44,80.33778176,2.61351968,80.3802815573,0.45778176,0.13351968,0.476856,79.88,2.48,79.9184884742,133.83,87.00778176,34.07351968,93.4417402994,0.45778176,0.13351968,0.476856,86.55,33.94,92.9668010636,132.18
2020-10-30 18:30:00,77.75019936,23.13839148,81.1201495364,0.44019936,0.12839148,0.458541,77.31,23.01,80.6616154066,134.79,79.30019936,3.40839148,79.3734133764,0.44019936,0.12839148,0.458541,78.86,3.2800000000000002,78.9281825459,134.15,85.81019936,34.38839148,92.4443172011,0.44019936,0.12839148,0.458541,85.37,34.26,91.9879584511,132.59
2020-10-30 19:00:00,75.42147808,24.25876444,79.2268073819,0.44147808,0.12876444,0.459873,74.98,24.13,78.767107983,134.12,76.92147808,4.70876444,77.0654673155,0.44147808,0.12876444,0.459873,76.48,4.58,76.6170137763,133.77,83.08147808,34.08876444,89.8029835863,0.44147808,0.12876444,0.459873,82.64,33.96,89.3456837234,132.06
2020-10-30 19:30:00,72.98339616,25.21932388,77.2178114946,0.44339616,0.12932388,0.461871,72.54,25.09,76.756496142,134.38,74.45339616,5.61932388,74.6651525186,0.44339616,0.12932388,0.461871,74.01,5.49,74.2133424662,133.94,80.40339616,35.19932388,87.7707155928,0.44339616,0.12932388,0.461871,79.96,35.07,87.3126938079,132.3
2020-10-30 20:00:00,70.16531424,26.15988332,74.8833146817,0.44531424000000003,0.12988332,0.463869,69.72,26.03,74.4206913432,134.76,71.59531424,6.46988332,71.8870531549,0.44531424000000003,0.12988332,0.463869,71.15,6.34,71.4319123362,134.19,77.30531424,36.33988332,85.4207160439,0.44531424000000003,0.12988332,0.463869,76.86,36.21,84.9624840739,132.65
2020-10-30 20:30:00,68.27042912,27.34137516,73.5418403895,0.45042912,0.13137516,0.469197,67.82,27.21,73.0748691412,135.57,69.68042912,7.38137516,70.0702997111,0.45042912,0.13137516,0.469197,69.23,7.25,69.6085871139,134.79,75.12042912,36.76137516,83.6329933389,0.45042912,0.13137516,0.469197,74.67,36.63,83.1707027745,133.54
2020-10-30 21:00:00,65.50202752,29.10184136,71.6758870177,0.45202752,0.13184136,0.470862,65.05,28.97,71.2092929329,135.46,66.85202752000001,9.15184136,67.4755495258,0.45202752,0.13184136,0.470862,66.4,9.02,67.0098530069,134.87,71.84202752,36.40184136,80.5380094898,0.45202752,0.13184136,0.470862,71.39,36.27,80.0752458629,133.67
2020-10-30 21:30:00,62.56444512,29.89671316,69.3406320345,0.43444512,0.12671316,0.452547,62.13,29.77,68.8940476384,135.37,63.87444512,9.96671316,64.6473519226,0.43444512,0.12671316,0.452547,63.44,9.84,64.1985918849,134.83,68.61444512,37.31671316,78.1055642076,0.43444512,0.12671316,0.452547,68.18,37.19,77.6634309054,133.57
2020-10-30 22:00:00,59.58828128,30.49783204,66.9393832138,0.43828128,0.12783204,0.456543,59.15,30.37,66.4910475177,135.73,60.84828128,10.43783204,61.7370364726,0.43828128,0.12783204,0.456543,60.41,10.31,61.2834741182,135.12,65.36828128,38.78783204,76.009921141,0.43828128,0.12783204,0.456543,64.93,38.66,75.5678536151,134.11
2020-10-30 22:30:00,56.20211744,31.08895092,64.2277266766,0.44211744000000003,0.12895092,0.460539,55.76,30.96,63.7785167592,136.07,57.40211744,10.95895092,58.4388714116,0.44211744000000003,0.12895092,0.460539,56.96,10.83,57.9804320439,135.29,61.74211744,40.75895092,73.9823029249,0.44211744000000003,0.12895092,0.460539,61.3,40.63,73.5424156525,134.41
2020-10-30 23:00:00,53.12371584,32.01941712,62.0271896619,0.44371584000000003,0.12941712,0.462204,52.68,31.89,61.5804717423,136.71,54.29371584,11.72941712,55.546258251,0.44371584000000003,0.12941712,0.462204,53.85,11.6,55.0852294177,135.7,58.31371584,41.56941712,71.6135873614,0.44371584000000003,0.12941712,0.462204,57.87,41.44,71.1773173139,134.89
2020-10-30 23:30:00,49.93819136,29.57072248,58.0366314003,0.44819136,0.13072248,0.466866,49.49,29.44,57.5844918359,136.88,50.48819136,18.36072248,53.7231197604,0.44819136,0.13072248,0.466866,50.04,18.23,53.257248333,135.76,54.81819136,39.43072248,67.5264094949,0.44819136,0.13072248,0.466866,54.37,39.3,67.0864136767,134.89
2020-10-31 00:00:00,47.9423472,25.9119346,54.4967614612,0.4523472,0.13193459999999999,0.471195,47.49,25.78,54.0361776961,136.88,47.7823472,25.8419346,54.3227234941,0.4523472,0.13193459999999999,0.471195,47.33,25.71,53.862166685,135.63,52.7423472,37.2219346,64.5540672888,0.4523472,0.13193459999999999,0.471195,52.29,37.09,64.1085969274,134.72
2020-10-31 00:30:00,48.19978976,24.92118868,54.2612695957,0.44978976,0.13118868,0.468531,47.75,24.79,53.8015483049,135.76,48.02978976,24.85118868,54.0781127925,0.44978976,0.13118868,0.468531,47.58,24.72,53.6184184772,134.74,53.31978976,38.62118868,65.8376502854,0.44978976,0.13118868,0.468531,52.87,38.49,65.3966130621,133.34
2020-10-31 01:00:00,50.175544,23.982867,55.6126166012,0.455544,0.13286699999999999,0.474525,49.72,23.85,55.1443641726,135.03,50.005544,23.922867,55.4333653699,0.455544,0.13286699999999999,0.474525,49.55,23.79,54.9651398616,134.17,55.685544,39.052867,68.0147501024,0.455544,0.13286699999999999,0.474525,55.23,38.92,67.565666577,132.45
2020-10-31 01:30:00,49.9139456,24.3724008,55.546520018,0.4539456,0.13240079999999999,0.47286000000000006,49.46,24.24,55.0805700769,135.28,49.7539456,24.3024008,55.3720307322,0.4539456,0.13240079999999999,0.47286000000000006,49.3,24.17,54.9060916475,134.37,55.3539456,38.7824008,67.5879716022,0.4539456,0.13240079999999999,0.47286000000000006,54.9,38.65,67.1403939518,132.76
2020-10-31 02:00:00,48.4287408,24.6637994,54.3474556563,0.4587408,0.13379939999999999,0.477855,47.97,24.53,53.8780270611,136.22,48.2587408,24.6037994,54.1687456797,0.4587408,0.13379939999999999,0.477855,47.8,24.47,53.6993566069,134.99,53.6087408,38.8337994,66.1963825749,0.4587408,0.13379939999999999,0.477855,53.15,38.7,65.7465778577,133.66
2020-10-31 02:30:00,47.06065888,24.89435884,53.2394094283,0.46065888,0.13435884,0.479853,46.6,24.76,52.7694760254,136.45,46.92065888,24.82435884,53.0829258948,0.46065888,0.13435884,0.479853,46.46,24.69,52.6129993443,135.17,52.07065888,39.16435884,65.155203319,0.46065888,0.13435884,0.479853,51.61,39.03,64.7065143552,133.85
2020-10-31 03:00:00,45.60650304,25.58314672,52.291973721,0.45650304,0.13314672,0.475524,45.15,25.45,51.828804732500004,136.94,45.45650304,25.51314672,52.1269059525,0.45650304,0.13314672,0.475524,45.0,25.38,51.6637629292,135.54,50.39650304,39.33314672,63.9288976094,0.45650304,0.13314672,0.475524,49.94,39.2,63.4873499211,134.44
2020-10-31 03:30:00,44.1419376,25.4847318,50.9704052368,0.4619376,0.13473179999999998,0.481185,43.68,25.35,50.5031177255,136.07,43.9919376,25.4147318,50.8055033069,0.4619376,0.13473179999999998,0.481185,43.53,25.28,50.338248877,134.94,48.8219376,39.8847318,63.0426317802,0.4619376,0.13473179999999998,0.481185,48.36,39.75,62.5999369009,133.62
2020-10-31 04:00:00,43.10161792,25.57463856,50.1179768626,0.46161792,0.13463856,0.480852,42.64,25.44,49.6524239086,136.22,42.96161792,25.50463856,49.9618574753,0.46161792,0.13463856,0.480852,42.5,25.37,49.4963321873,135.08,47.63161792,40.11463856,62.273230625,0.46161792,0.13463856,0.480852,47.17,39.98,61.8337229997,133.75
2020-10-31 04:30:00,42.41161792,25.58463856,49.5309909535,0.46161792,0.13463856,0.480852,41.95,25.45,49.0663326528,135.64,42.27161792,25.50463856,49.3697910635,0.46161792,0.13463856,0.480852,41.81,25.37,48.9051428788,134.69,46.86161792,39.94463856,61.575850654,0.46161792,0.13463856,0.480852,46.4,39.81,61.1375179411,133.14
2020-10-31 05:00:00,42.0203392,25.7242656,49.269125699,0.4603392,0.13426559999999998,0.47952000000000006,41.56,25.59,48.8065743522,135.93,41.8803392,25.6542656,49.1131769995,0.4603392,0.13426559999999998,0.47952000000000006,41.42,25.52,48.6506608383,134.92,46.4303392,40.1242656,61.3655692401,0.4603392,0.13426559999999998,0.47952000000000006,45.97,39.99,60.929803873,133.45
2020-10-31 05:30:00,42.33120832,25.36743576,49.3501569893,0.47120832,0.13743576,0.490842,41.86,25.23,48.8754795373,135.49,42.20120832,25.30743576,49.2078071897,0.47120832,0.13743576,0.490842,41.73,25.17,48.7331694024,134.61,46.79120832,39.64743576,61.3297345371,0.47120832,0.13743576,0.490842,46.32,39.51,60.8817090759,132.92
2020-10-31 06:00:00,42.94888064,25.04967352,49.7201417103,0.47888064,0.13967352,0.498834,42.47,24.91,49.2362569658,135.27,42.79888064,24.98967352,49.5603467166,0.47888064,0.13967352,0.498834,42.32,24.85,49.0765208628,134.38,47.49888064,39.19967352,61.5853721766,0.47888064,0.13967352,0.498834,47.02,39.06,61.1274406466,132.71
2020-10-31 06:30:00,45.26952,24.23986,51.3507570913,0.47952000000000006,0.13986,0.4995,44.79,24.1,50.8621086861,135.03,45.11952,24.16986,51.1854785799,0.47952000000000006,0.13986,0.4995,44.64,24.03,50.6968490145,134.19,50.10952,38.47986,63.1796139609,0.47952000000000006,0.13986,0.4995,49.63,38.34,62.7143723559,132.39
2020-10-31 07:00:00,47.56143808,23.95041944,53.2514129727,0.48143808,0.14041944,0.501498,47.08,23.81,52.7583405728,134.82,47.41143808,23.88041944,53.0859575919,0.48143808,0.14041944,0.501498,46.93,23.74,52.5928940067,134.19,52.48143808,37.06041944,64.2477706385,0.48143808,0.14041944,0.501498,52.0,36.92,63.7737124527,132.31
2020-10-31 07:30:00,49.93221728,23.74648004,55.2912437623,0.50221728,0.14648004,0.523143,49.43,23.6,54.7748564581,135.7,49.752217279999996,23.69648004,55.1072253934,0.50221728,0.14648004,0.523143,49.25,23.55,54.590887518,134.81,54.97221728,35.81648004,65.6107073208,0.50221728,0.14648004,0.523143,54.47,35.67,65.1101359237,133.4
2020-10-31 08:00:00,52.37956992,22.87862456,57.1581210919,0.50956992,0.14862456000000002,0.530802,51.87,22.73,56.6317031353,134.94,52.20956992,22.82862456,56.9823243693,0.50956992,0.14862456000000002,0.530802,51.7,22.68,56.4559332577,134.28,57.72956992,35.39862456,67.7182830843,0.50956992,0.14862456000000002,0.530802,57.22,35.25,67.206330803,132.62
2020-10-31 08:30:00,55.799350079999996,22.43606044,60.1410365509,0.56935008,0.16606044,0.593073,55.23,22.27,59.5508673321,136.2,55.61935008,22.38606044,59.955381788,0.56935008,0.16606044,0.593073,55.05,22.22,59.3652330914,135.12,61.42935008,34.48606044,70.4475224257,0.56935008,0.16606044,0.593073,60.86,34.32,69.8698933733,133.87
2020-10-31 09:00:00,58.47259648,21.26909064,62.2207260948,0.92259648,0.26909064,0.961038,57.55,21.0,61.2617539742,134.95,58.28259648,21.22909064,62.028504269,0.92259648,0.26909064,0.961038,57.36,20.96,61.069560339,134.2,64.48259648,34.01909064,72.9061298985,0.92259648,0.26909064,0.961038,63.56,33.75,71.9648254358,132.52
2020-10-31 09:30:00,61.54337536,19.66848448,64.6098779788,1.26337536,0.36848448,1.3160159999999999,60.28,19.3,63.2942999013,134.36,61.34337536,19.60848448,64.4011053023,1.26337536,0.36848448,1.3160159999999999,60.08,19.24,63.085529244,133.67,68.08337536,34.10848448,76.1494235955,1.26337536,0.36848448,1.3160159999999999,66.82,33.74,74.8551935406,131.7
2020-10-31 10:00:00,63.44943968,18.88650324,66.2006903313,0.8794396800000001,0.25650324,0.916083,62.57,18.63,65.2846214663,133.8,63.23943968,18.85650324,65.9908663792,0.8794396800000001,0.25650324,0.916083,62.36,18.6,65.0748000381,133.3,70.23943968,33.14650324,77.6676867404,0.8794396800000001,0.25650324,0.916083,69.36,32.89,76.7630229994,131.14
2020-10-31 10:30:00,65.66905024,18.44680632,68.2107676458,0.70905024,0.20680632000000002,0.738594,64.96,18.24,67.4722105759,133.26,65.44905024,18.39680632,67.9854444723,0.70905024,0.20680632000000002,0.738594,64.74,18.19,67.2468861733,132.94,72.60905024,31.55680632,79.1701092703,0.70905024,0.20680632000000002,0.738594,71.9,31.35,78.4374432271,130.71
2020-10-31 11:00:00,66.95093824,18.43944032,69.443798071,0.82093824,0.23944032,0.855144,66.13,18.2,68.5887519933,133.48,66.73093824,18.40944032,69.2237358952,0.82093824,0.23944032,0.855144,65.91,18.17,68.3686843518,133.09,73.92093824,30.85944032,80.1037462741,0.82093824,0.23944032,0.855144,73.1,30.62,79.2539866505,130.91
2020-10-31 11:30:00,67.59439456,18.29461508,70.0263887178,1.04439456,0.30461508,1.087911,66.55,17.99,68.9386872518,133.81,67.38439456,18.25461508,69.8132337164,1.04439456,0.30461508,1.087911,66.34,17.95,68.7255272806,133.45,74.65439456,30.75461508,80.741098431,1.04439456,0.30461508,1.087911,73.61,30.45,79.6594915876,131.35
2020-10-31 12:00:00,67.99465472,18.15219096,70.3759554617,0.62465472,0.18219096,0.650682,67.37,17.97,69.7254458573,133.75,67.77465472,18.12219096,70.1556671097,0.62465472,0.18219096,0.650682,67.15,17.94,69.5051516076,133.45,75.11465472,30.46219096,81.0565014776,0.62465472,0.18219096,0.650682,74.49,30.28,80.409194126,131.35
2020-10-31 12:30:00,68.92157792,18.03629356,71.2424858379,0.50157792,0.14629356000000002,0.522477,68.42,17.89,70.7202128108,133.84,68.70157792,17.99629356,71.0195282341,0.50157792,0.14629356000000002,0.522477,68.2,17.85,70.4972517195,133.49,76.17157792,30.35629356,81.9976453413,0.50157792,0.14629356000000002,0.522477,75.67,30.21,81.4775613283,131.35
2020-10-31 13:00:00,68.81562368,18.48289024,71.2545247271,0.69562368,0.20289024,0.7246079999999999,68.12,18.28,70.5300843612,134.65,68.58562368,18.44289024,71.0220245838,0.69562368,0.20289024,0.7246079999999999,67.89,18.24,70.2975796169,133.99,76.02562368,30.98289024,82.0964977545,0.69562368,0.20289024,0.7246079999999999,75.33,30.78,81.3757783373,132.16
2020-10-31 13:30:00,67.2019968,19.1205824,69.8691995462,1.2019968,0.35058239999999996,1.25208,66.0,18.77,68.6171472738,135.01,66.9919968,19.0705824,69.6535336385,1.2019968,0.35058239999999996,1.25208,65.79,18.72,68.4014802471,134.23,74.2719968,31.8205824,80.8014787794,1.2019968,0.35058239999999996,1.25208,73.07,31.47,79.5586940567,132.49
2020-10-31 14:00:00,64.5668896,20.3728428,67.7047705584,3.5068896,1.0228428,3.65301,61.06,19.35,64.0526822233,135.72,64.3768896,20.3228428,67.508531713,3.5068896,1.0228428,3.65301,60.87,19.3,63.8564554293,134.68,71.0968896,33.6628428,78.6635537983,3.5068896,1.0228428,3.65301,67.59,32.64,75.0584951888,133.26
2020-10-31 14:30:00,62.97257408,20.744917440000002,66.3015586985,3.34257408,0.97491744,3.481848,59.63,19.77,62.8218894972,136.01,62.78257408,20.70491744,66.1085865399,3.34257408,0.97491744,3.481848,59.44,19.73,62.628958956700004,134.8,69.36257408,34.35491744,77.4043088937,3.34257408,0.97491744,3.481848,66.02,33.38,73.9788131832,133.45
2020-10-31 15:00:00,62.05249504,20.76822772,65.4357044993,2.46249504,0.71822772,2.565099,59.59,20.05,62.872653833,135.94,61.85249504,20.70822772,65.2270023685,2.46249504,0.71822772,2.565099,59.39,19.99,62.6639625303,134.8,68.44249504,34.37822772,76.5913681068,2.46249504,0.71822772,2.565099,65.98,33.66,74.0699399217,133.36
2020-10-31 15:30:00,62.10780064,20.39435852,65.3705496365,1.55780064,0.45435852,1.622709,60.55,19.94,63.7487733215,135.7,61.90780064,20.34435852,65.1649346173,1.55780064,0.45435852,1.622709,60.35,19.89,63.5431711516,134.54,68.73780064,35.12435852,77.1920060516,1.55780064,0.45435852,1.622709,67.18,34.67,75.5986858351,132.98
2020-10-31 16:00:00,62.16381536,19.96027948,65.2897595112,0.82381536,0.24027948000000002,0.8581409999999999,61.34,19.72,64.4319330767,135.41,61.95381536,19.92027948,65.0775903996,0.82381536,0.24027948000000002,0.8581409999999999,61.13,19.68,64.2197734347,134.3,68.90381536,34.70027948,77.1482026178,0.82381536,0.24027948000000002,0.8581409999999999,68.08,34.46,76.3045083858,132.65
2020-10-31 16:30:00,64.96297664,19.34170152,67.7811902493,0.38297664000000003,0.11170152,0.39893399999999996,64.58,19.23,67.3822625028,135.08,64.74297664,19.30170152,67.5589276541,0.38297664000000003,0.11170152,0.39893399999999996,64.36,19.19,67.1600007445,134.11,72.03297664,33.83170152,79.5822452018,0.38297664000000003,0.11170152,0.39893399999999996,71.65,33.72,79.1881361064,132.3
2020-10-31 17:00:00,69.05245728,18.44655004,71.4738907909,0.26245728,0.07655004,0.273393,68.79,18.37,71.200568818,133.86,68.81245728,18.41655004,71.2342866342,0.26245728,0.07655004,0.273393,68.55,18.34,70.960961803,133.37,76.39245728,31.57655004,82.6612729257,0.26245728,0.07655004,0.273393,76.13,31.5,82.3894829453,131.23
2020-10-31 17:30:00,73.12989984,17.28580412,75.1450681993,0.25989984,0.07580412,0.270729,72.87,17.21,74.8747020027,133.57,72.89989984,17.25580412,74.9143388979,0.25989984,0.07580412,0.270729,72.64,17.18,74.6439682761,133.13,80.97989984,31.37580412,86.8457555801,0.25989984,0.07580412,0.270729,80.72,31.3,86.5760267049,130.82
2020-10-31 18:00:00,74.3889408,16.6555244,76.230709077,0.25894079999999997,0.07552439999999999,0.26973,74.13,16.58,75.9615251295,133.44,74.1489408,16.6255244,75.9899564636,0.25894079999999997,0.07552439999999999,0.26973,73.89,16.55,75.7207672967,132.98,82.5389408,31.9955244,88.5233886045,0.25894079999999997,0.07552439999999999,0.26973,82.28,31.92,88.2546588005,130.56
2020-10-31 18:30:00,73.5121376,17.0464568,75.4626799415,0.26213759999999997,0.07645679999999999,0.27306,73.25,16.97,75.1900485437,133.61,73.2821376,17.0064568,75.2295903492,0.26213759999999997,0.07645679999999999,0.27306,73.02,16.93,74.9569563149,133.12,81.5521376,32.4464568,87.7697197558,0.26213759999999997,0.07645679999999999,0.27306,81.29,32.37,87.4978914032,130.76
2020-10-31 19:00:00,71.5121376,18.2364568,73.8007735782,0.26213759999999997,0.07645679999999999,0.27306,71.25,18.16,73.5278729463,134.15,71.2821376,18.1864568,73.5655513931,0.26213759999999997,0.07645679999999999,0.27306,71.02,18.11,73.2926496997,133.55,79.2221376,32.4764568,85.6204843025,0.26213759999999997,0.07645679999999999,0.27306,78.96,32.4,85.3489402395,131.46
2020-10-31 19:30:00,68.68309664,19.68673652,71.4488303534,0.26309664,0.07673652,0.274059,68.42,19.61,71.1747743235,134.15,68.46309664,19.64673652,71.2263284006,0.26309664,0.07673652,0.274059,68.2,19.57,70.9522719862,133.64,75.89309664,32.67673652,82.62887647310001,0.26309664,0.07673652,0.274059,75.63,32.6,82.3568873865,131.56
2020-10-31 20:00:00,67.743736,20.166923,70.6818120207,0.26373599999999997,0.07692299999999999,0.274725,67.48,20.09,70.4070912622,134.41,67.533736,20.116923,70.466276254,0.26373599999999997,0.07692299999999999,0.274725,67.27,20.04,70.1915557599,133.85,74.853736,33.006923,81.80793824,0.26373599999999997,0.07692299999999999,0.274725,74.59,32.93,81.5355934546,131.85
2020-10-31 20:30:00,66.183736,20.786923,69.3713419124,0.26373599999999997,0.07692299999999999,0.274725,65.92,20.71,69.0966750285,135.28,65.973736,20.746923,69.1590099392,0.26373599999999997,0.07692299999999999,0.274725,65.71,20.67,68.884345101,134.42,73.153736,33.826923,80.5960905405,0.26373599999999997,0.07692299999999999,0.274725,72.89,33.75,80.3244333936,132.69
2020-10-31 21:00:00,63.41405568,21.17701624,66.8566262581,0.26405568,0.07701624,0.27505799999999997,63.15,21.1,66.5817730314,135.45,63.21405568,21.11701624,66.6479197754,0.26405568,0.07701624,0.27505799999999997,62.95,21.04,66.3730675802,134.42,70.30405568,35.93701624,78.9565030969,0.26405568,0.07701624,0.27505799999999997,70.04,35.86,78.6863469733,132.69
2020-10-31 21:30:00,61.39199776,21.50058268,65.0480779466,0.24199776,0.07058268,0.252081,61.15,21.43,64.7963532925,135.59,61.19199776,21.45058268,64.8427951832,0.24199776,0.07058268,0.252081,60.95,21.38,64.5910744608,134.5,68.07199776,36.43058268,77.2074104827,0.24199776,0.07058268,0.252081,67.83,36.36,76.9607594817,132.77
2020-10-31 22:00:00,58.72167808,23.19048944,63.135047929,0.24167808000000002,0.07048944,0.25174799999999997,58.48,23.12,62.884376438,135.72,58.53167808,23.13048944,62.9362922374,0.24167808000000002,0.07048944,0.25174799999999997,58.29,23.06,62.6856259441,134.76,64.88167808,35.98048944,74.1904830205,0.24167808000000002,0.07048944,0.25174799999999997,64.64,35.91,73.9449639935,133.12
2020-10-31 22:30:00,55.75103872,24.19030296,60.7729304514,0.24103872,0.07030296,0.25108199999999997,55.51,24.12,60.5238341482,135.78,55.57103872,24.12030296,60.5799418892,0.24103872,0.07030296,0.25108199999999997,55.33,24.05,60.3308494885,134.87,61.50103872,36.40030296,71.4657947498,0.24103872,0.07030296,0.25108199999999997,61.26,36.33,71.2225841991,133.25
