Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-31 23:00:00,52.82167808,25.01048944,58.4435989413,0.24167808000000002,0.07048944,0.25174799999999997,52.58,24.94,58.1950169688,136.54,52.65167808,24.95048944,58.2642783182,0.24167808000000002,0.07048944,0.25174799999999997,52.41,24.88,58.0157090795,135.38,58.26167808,37.37048944,69.2168809878,0.24167808000000002,0.07048944,0.25174799999999997,58.02,37.3,68.9754333078,134.01
2020-10-31 23:30:00,49.90167808,25.36048944,55.976172608,0.24167808000000002,0.07048944,0.25174799999999997,49.66,25.29,55.7288049396,136.73,49.74167808,25.30048944,55.806355409700004,0.24167808000000002,0.07048944,0.25174799999999997,49.5,25.23,55.5590037708,135.49,55.06167808,38.17048944,66.9983183153,0.24167808000000002,0.07048944,0.25174799999999997,54.82,38.1,66.7595865775,134.15
2020-11-01 00:00:00,47.50167808,25.54048944,53.9326062902,0.24167808000000002,0.07048944,0.25174799999999997,47.26,25.47,53.6863902679,137.24,47.35167808,25.48048944,53.7720815953,0.24167808000000002,0.07048944,0.25174799999999997,47.11,25.41,53.5258834584,135.76,52.51167808,39.45048944,65.6796578237,0.24167808000000002,0.07048944,0.25174799999999997,52.27,39.38,65.4441540552,134.56
2020-11-01 00:30:00,47.82167808,25.40048944,54.1488481704,0.24167808000000002,0.07048944,0.25174799999999997,47.58,25.33,53.9023682226,136.59,47.66167808,25.33048944,53.9747093801,0.24167808000000002,0.07048944,0.25174799999999997,47.42,25.26,53.7282421079,135.3,52.94167808,39.74048944,66.1976417923,0.24167808000000002,0.07048944,0.25174799999999997,52.7,39.67,65.962101998,133.84
2020-11-01 01:00:00,49.82167808,24.95048944,55.720072954,0.24167808000000002,0.07048944,0.25174799999999997,49.58,24.88,55.4724327932,136.24,49.64167808,24.87048944,55.5233054454,0.24167808000000002,0.07048944,0.25174799999999997,49.4,24.8,55.2756727684,135.06,55.17167808,39.22048944,67.6916601516,0.24167808000000002,0.07048944,0.25174799999999997,54.93,39.15,67.4538909182,133.47
2020-11-01 01:30:00,50.17167808,25.10048944,56.1001947545,0.24167808000000002,0.07048944,0.25174799999999997,49.93,25.03,55.8525362002,136.85,50.01167808,25.04048944,55.9302606446,0.24167808000000002,0.07048944,0.25174799999999997,49.77,24.97,55.682616677,135.49,55.58167808,39.46048944,68.1648968681,0.24167808000000002,0.07048944,0.25174799999999997,55.34,39.39,67.9270763393,134.09
2020-11-01 02:00:00,48.43103872,25.51030296,54.7388442389,0.24103872,0.07030296,0.25108199999999997,48.19,25.44,54.4928408142,137.11,48.27103872,25.44030296,54.5646606679,0.24103872,0.07030296,0.25108199999999997,48.03,25.37,54.3186689822,135.69,53.55103872,39.10030296,66.3064660463,0.24103872,0.07030296,0.25108199999999997,53.31,39.03,66.0703942776,134.5
2020-11-01 02:30:00,46.90103872,27.10030296,54.1676458187,0.24103872,0.07030296,0.25108199999999997,46.66,27.03,53.923802722,137.04,46.80103872,25.01030296,53.0646066547,0.24103872,0.07030296,0.25108199999999997,46.56,24.94,52.8189094927,135.64,51.95103872,39.20030296,65.0812889873,0.24103872,0.07030296,0.25108199999999997,51.71,39.13,64.8465959014,134.42
2020-11-01 03:00:00,44.89167808,38.77048944,59.3162171101,0.24167808000000002,0.07048944,0.25174799999999997,44.65,38.7,59.087329437,136.79,45.26167808,17.99048944,48.7060285068,0.24167808000000002,0.07048944,0.25174799999999997,45.02,17.92,48.4554104306,135.25,50.60167808,34.99048944,61.5212497903,0.24167808000000002,0.07048944,0.25174799999999997,50.36,34.92,61.2824281503,133.87
2020-11-01 03:30:00,43.66103872,38.86030296,58.4500594375,0.24103872,0.07030296,0.25108199999999997,43.42,38.79,58.2233673021,136.65,44.02103872,18.10030296,47.5969832787,0.24103872,0.07030296,0.25108199999999997,43.78,18.03,47.3473262181,135.17,49.24103872,35.20030296,60.5288462033,0.24103872,0.07030296,0.25108199999999997,49.0,35.13,60.2919306375,133.72
2020-11-01 04:00:00,42.56103872,38.97030296,57.7072485024,0.24103872,0.07030296,0.25108199999999997,42.32,38.9,57.4821050415,136.77,42.93103872,18.16030296,46.6140610672,0.24103872,0.07030296,0.25108199999999997,42.69,18.09,46.3646869934,135.24,48.00103872,35.31030296,59.589573025199996,0.24103872,0.07030296,0.25108199999999997,47.76,35.24,59.3538136938,133.84
2020-11-01 04:30:00,41.86976,38.88993,57.1445838016,0.23976000000000003,0.06993,0.24975000000000003,41.63,38.82,56.9214309377,136.39,42.22976,18.19993,45.984672247,0.23976000000000003,0.06993,0.24975000000000003,41.99,18.13,45.736823239,134.98,47.20976,35.27993,58.9358541133,0.23976000000000003,0.06993,0.24975000000000003,46.97,35.21,58.7020016694,133.47
2020-11-01 05:00:00,41.54848128,38.83955704,56.8751921996,0.23848128000000002,0.06955704,0.248418,41.31,38.77,56.6535877063,136.29,41.90848128,18.16955704,45.6777145469,0.23848128000000002,0.06955704,0.248418,41.67,18.1,45.4312546602,134.92,46.84848128,35.22955704,58.616566664,0.23848128000000002,0.06955704,0.248418,46.61,35.16,58.3842247529,133.37
2020-11-01 05:30:00,41.44976,38.81993,56.7896959779,0.23976000000000003,0.06993,0.24975000000000003,41.21,38.75,56.5670098202,136.12,41.79976,18.17993,45.5821213949,0.23976000000000003,0.06993,0.24975000000000003,41.56,18.11,45.3343765811,134.85,46.73976,35.16993,58.493838488,0.23976000000000003,0.06993,0.24975000000000003,46.5,35.1,58.2602780632,133.23
2020-11-01 06:00:00,41.76912064,38.67974352,56.9278666192,0.23912064,0.06974352,0.249084,41.53,38.61,56.7051408604,136.01,42.12912064,18.06974352,45.8407944606,0.23912064,0.06974352,0.249084,41.89,18.0,45.5935532724,134.78,47.11912064,34.98974352,58.6898090087,0.23912064,0.06974352,0.249084,46.88,34.92,58.4563153132,133.1
2020-11-01 06:30:00,43.58848128,38.41955704,58.1035116275,0.23848128000000002,0.06955704,0.248418,43.35,38.35,57.8787093844,136.21,43.94848128,17.79955704,47.4161706345,0.23848128000000002,0.06955704,0.248418,43.71,17.73,47.1690258538,134.9,49.14848128,34.63955704,60.1287961301,0.23848128000000002,0.06955704,0.248418,48.91,34.57,59.8938477642,133.31
2020-11-01 07:00:00,45.13976,37.68993,58.8058564793,0.23976000000000003,0.06993,0.24975000000000003,44.9,37.62,58.5770808423,135.68,45.48976,17.17993,48.6257982933,0.23976000000000003,0.06993,0.24975000000000003,45.25,17.11,48.3767981578,134.54,50.83976,33.85993,61.0833533498,0.23976000000000003,0.06993,0.24975000000000003,50.6,33.79,60.8450827923,132.8
2020-11-01 07:30:00,46.4961536,37.3517948,59.6409999445,0.2461536,0.07179479999999999,0.25641,46.25,37.28,59.4042161803,135.61,46.8561536,16.8317948,49.7876334683,0.2461536,0.07179479999999999,0.25641,46.61,16.76,49.5317039885,134.59,52.3061536,33.4717948,62.0990720668,0.2461536,0.07179479999999999,0.25641,52.06,33.4,61.853080764,132.8
2020-11-01 08:00:00,48.02460512,36.48009316,60.3088707728,0.27460512,0.08009316,0.286047,47.75,36.4,60.0418395787,134.94,48.38460512,16.12009316,50.9992883882,0.27460512,0.08009316,0.286047,48.11,16.04,50.7134469347,134.09,54.02460512,33.02009316,63.3165421566,0.27460512,0.08009316,0.286047,53.75,32.94,63.0405115779,132.14
2020-11-01 08:30:00,51.10536416,35.32864788,62.1278649799,0.47536416000000004,0.13864788,0.495171,50.63,35.19,61.6581949136,134.16,51.46536416,15.22864788,53.6711787124,0.47536416000000004,0.13864788,0.495171,50.99,15.09,53.176011509,133.42,57.50536416,32.73864788,66.171640241,0.47536416000000004,0.13864788,0.495171,57.03,32.6,65.6900365352,131.21
2020-11-01 09:00:00,53.67098752,34.70487136,63.9140281745,1.49098752,0.43487136,1.553112,52.18,34.27,62.4274402807,133.95,54.04098752,14.68487136,56.0006587372,1.49098752,0.43487136,1.553112,52.55,14.25,54.4478190564,133.33,60.25098752,31.84487136,68.1489349078,1.49098752,0.43487136,1.553112,58.76,31.41,66.6282650232,131.15
2020-11-01 09:30:00,56.13937888,33.94731884,65.605261355,1.7393788799999998,0.50731884,1.811853,54.4,33.44,63.8560380857,134.27,56.49937888,13.877318840000001,58.1786884693,1.7393788799999998,0.50731884,1.811853,54.76,13.37,56.3685594991,133.45,62.99937888,30.92731884,70.1813421779,1.7393788799999998,0.50731884,1.811853,61.26,30.42,68.3971052019,131.24
2020-11-01 10:00:00,59.05253536,33.20323948,67.7470076417,2.10253536,0.6132394800000001,2.190141,56.95,32.59,65.6156277117,134.1,59.41253536,13.19323948,60.8597644251,2.10253536,0.6132394800000001,2.190141,57.31,12.58,58.6744620768,133.33,66.17253536,30.06323948,72.6815162473,2.10253536,0.6132394800000001,2.190141,64.07,29.45,70.5143063498,131.11
2020-11-01 10:30:00,61.335344,32.221142,69.2836662958,0.6553439999999999,0.19114199999999998,0.6826500000000001,60.68,32.03,68.6147454998,134.19,61.705344,12.221142,62.9039409731,0.6553439999999999,0.19114199999999998,0.6826500000000001,61.05,12.03,62.2239776935,133.38,68.975344,28.951142,74.8048574828,0.6553439999999999,0.19114199999999998,0.6826500000000001,68.32,28.76,74.1266483796,131.23
2020-11-01 11:00:00,61.8571808,32.3083444,69.7863878876,2.0171808,0.5883444,2.10123,59.84,31.72,67.7272766321,133.95,62.2471808,12.4183444,63.4738276393,2.0171808,0.5883444,2.10123,60.23,11.83,61.3807934129,133.2,69.4371808,29.3083444,75.3690992975,2.0171808,0.5883444,2.10123,67.42,28.72,73.2822952697,131.0
2020-11-01 11:30:00,62.506392,31.938531,70.1934384633,1.606392,0.468531,1.673325,60.9,31.47,68.5504989041,134.22,62.866392,11.928531,63.9880699421,1.606392,0.468531,1.673325,61.26,11.46,62.3227021237,133.36,70.226392,28.618531,75.83380809330001,1.606392,0.468531,1.673325,68.62,28.15,74.1695820401,131.28
2020-11-01 12:00:00,62.11721888,32.22668884,69.9793423446,3.89721888,1.13668884,4.059603,58.22,31.09,66.0011855954,133.96,62.50721888,12.33668884,63.7129994871,3.89721888,1.13668884,4.059603,58.61,11.2,59.670529577,133.13,69.53721888,30.08668884,75.7669694189,3.89721888,1.13668884,4.059603,65.64,28.95,71.7405889298,130.92
2020-11-01 12:30:00,63.23858944,32.18417192,70.9573119314,1.9685894400000001,0.5741719200000001,2.050614,61.27,31.61,68.9434913534,133.96,63.60858944,12.30417192,64.7876940258,1.9685894400000001,0.5741719200000001,2.050614,61.64,11.73,62.7461751822,133.23,70.89858944,28.47417192,76.402803948,1.9685894400000001,0.5741719200000001,2.050614,68.93,27.9,74.3623217766,131.03
2020-11-01 13:00:00,64.1969216,31.7507688,71.6195229132,1.4769216,0.4307688,1.5384600000000002,62.72,31.32,70.1052123597,133.73,64.5769216,11.9407688,65.6716130673,1.4769216,0.4307688,1.5384600000000002,63.1,11.51,64.1411732041,133.06,71.9969216,28.0407688,77.2647489789,1.4769216,0.4307688,1.5384600000000002,70.52,27.61,75.732308165,130.79
2020-11-01 13:30:00,65.69947936,31.48818148,72.8555225161,1.15947936,0.33818148000000003,1.207791,64.54,31.15,71.6640363083,133.96,66.08947936,11.58818148,67.0977289637,1.15947936,0.33818148000000003,1.207791,64.93,11.25,65.8974005557,133.23,73.68947936,27.71818148,78.7301527555,1.15947936,0.33818148000000003,1.207791,72.53,27.38,77.5259008332,131.05
2020-11-01 14:00:00,66.63599328,31.79174804,73.8313676147,0.72599328,0.21174804,0.756243,65.91,31.58,73.0850497708,134.34,67.02599328,11.75174804,68.0484192114,0.72599328,0.21174804,0.756243,66.3,11.54,67.296817161,133.59,74.76599328,26.90174804,79.4585287981,0.72599328,0.21174804,0.756243,74.04,26.69,78.7037337107,131.55
2020-11-01 14:30:00,66.71368576,31.98149168,73.9833202672,0.55368576,0.16149168,0.5767559999999999,66.16,31.82,73.4142901621,134.76,67.10368576,11.79149168,68.1318128235,0.55368576,0.16149168,0.5767559999999999,66.55,11.63,67.5585627437,133.87,74.81368576,26.74149168,79.4493231832,0.55368576,0.16149168,0.5767559999999999,74.26,26.58,78.8735950747,132.17
2020-11-01 15:00:00,66.53880064,32.14298352,73.8957602314,0.55880064,0.16298352,0.5820839999999999,65.98,31.98,73.3217621174,134.86,66.93880064,11.912983520000001,67.9906038175,0.55880064,0.16298352,0.5820839999999999,66.38,11.75,67.4119195692,133.94,74.61880064,27.04298352,79.3680563364,0.55880064,0.16298352,0.5820839999999999,74.06,26.88,78.7871690061,132.42
2020-11-01 15:30:00,67.09065888,32.11435884,74.3807001356,0.46065888,0.13435884,0.479853,66.63,31.98,73.9072208921,134.23,67.48065888,12.06435884,68.5506241919,0.46065888,0.13435884,0.479853,67.02,11.93,68.073528629,133.56,75.24065888,27.08435884,79.9669884544,0.46065888,0.13435884,0.479853,74.78,26.95,79.4880550775,131.7
2020-11-01 16:00:00,67.41453504,31.52382272,74.4209038748,0.42453504000000003,0.12382272,0.442224,66.99,31.4,73.9839178471,133.72,67.80453504,11.62382272,68.7936641459,0.42453504000000003,0.12382272,0.442224,67.38,11.5,68.3543297824,133.16,75.61453504,27.04382272,80.3052069086,0.42453504000000003,0.12382272,0.442224,75.19,26.92,79.8637746416,131.11
2020-11-01 16:30:00,70.65355616,26.90270388,75.602119508,0.28355616,0.08270388000000001,0.295371,70.37,26.82,75.3076974817,133.29,70.88355616,11.91270388,71.8776115882,0.28355616,0.08270388000000001,0.295371,70.6,11.83,71.5842783019,132.75,79.16355616,28.60270388,84.1723428042,0.28355616,0.08270388000000001,0.295371,78.88,28.52,83.8775583812,130.48
2020-11-01 17:00:00,75.70277696,16.65664328,77.5135743261,0.26277696,0.07664328000000001,0.27372599999999997,75.44,16.58,77.2404686677,134.22,75.44277696,16.60664328,77.2489041765,0.26277696,0.07664328000000001,0.27372599999999997,75.18,16.53,76.9757968455,133.52,83.82277696,31.11664328,89.4119870392,0.26277696,0.07664328000000001,0.27372599999999997,83.56,31.04,89.138965666,131.62
2020-11-01 17:30:00,77.71245728,16.29655004,79.402793148,0.26245728,0.07655004,0.273393,77.45,16.22,79.1302148361,133.97,77.47245728,16.25655004,79.1596933812,0.26245728,0.07655004,0.273393,77.21,16.18,78.8871123822,133.38,85.98245728,30.43655004,91.2105615499,0.26245728,0.07655004,0.273393,85.72,30.36,90.9376049828,131.37
2020-11-01 18:00:00,77.34085888,16.49608384,79.080523736,0.26085888,0.07608384,0.27172799999999997,77.08,16.42,78.8095349561,134.06,77.11085888,16.45608384,78.8472399806,0.26085888,0.07608384,0.27172799999999997,76.85,16.38,78.576248956,133.38,85.58085888,30.67608384,90.912625781,0.26085888,0.07608384,0.27172799999999997,85.32,30.6,90.6413945171,131.46
2020-11-01 18:30:00,75.8321376,16.9764568,77.7091576229,0.26213759999999997,0.07645679999999999,0.27306,75.57,16.9,77.4366508832,134.06,75.6021376,16.9264568,77.4737900808,0.26213759999999997,0.07645679999999999,0.27306,75.34,16.85,77.2012830204,133.36,83.9421376,31.1764568,89.5447034919,0.26213759999999997,0.07645679999999999,0.27306,83.68,31.1,89.2723495826,131.37
2020-11-01 19:00:00,73.53085888,17.88608384,75.674957567,0.26085888,0.07608384,0.27172799999999997,73.27,17.81,75.403507876,134.47,73.30085888,17.83608384,75.4396566753,0.26085888,0.07608384,0.27172799999999997,73.04,17.76,75.1682060448,133.68,81.43085888,32.07608384,87.5206257544,0.26085888,0.07608384,0.27172799999999997,81.17,32.0,87.2500366762,131.86
2020-11-01 19:30:00,71.10784192,19.35937056,73.6960678123,0.23784192,0.06937056,0.247752,70.87,19.29,73.4483560061,135.02,70.88784192,19.30937056,73.4706602903,0.23784192,0.06937056,0.247752,70.65,19.24,73.2229479057,134.2,78.58784192,32.04937056,84.8717329323,0.23784192,0.06937056,0.247752,78.35,31.98,84.6253088621,132.57
2020-11-01 20:00:00,67.83784192,20.10937056,70.7556328548,0.23784192,0.06937056,0.247752,67.6,20.04,70.5078832472,135.17,67.63784192,20.04937056,70.5468278482,0.23784192,0.06937056,0.247752,67.4,19.98,70.2990782301,134.23,74.98784192,32.98937056,81.9235924857,0.23784192,0.06937056,0.247752,74.75,32.92,81.6779584711,132.71
2020-11-01 20:30:00,66.15784192,20.51937056,69.2669085184,0.23784192,0.06937056,0.247752,65.92,20.45,69.0191922584,134.79,65.94784192,20.46937056,69.0515241325,0.23784192,0.06937056,0.247752,65.71,20.4,68.8038087609,133.98,73.14784192,33.40937056,80.4163715842,0.23784192,0.06937056,0.247752,72.91,33.34,80.1712149091,132.33
2020-11-01 21:00:00,63.45784192,21.38937056,66.9656843025,0.23784192,0.06937056,0.247752,63.22,21.32,66.7181444586,134.88,63.26784192,21.33937056,66.7696679422,0.23784192,0.06937056,0.247752,63.03,21.27,66.5221301523,134.06,70.17784192,34.40937056,78.1596716912,0.23784192,0.06937056,0.247752,69.94,34.34,77.9155902243,132.39
2020-11-01 21:30:00,60.67784192,21.97937056,64.5359839956,0.23784192,0.06937056,0.247752,60.44,21.91,64.2887369607,135.04,60.49784192,21.92937056,64.349717716,0.23784192,0.06937056,0.247752,60.26,21.86,64.1024742112,134.16,67.09784192,35.06937056,75.7098483805,0.23784192,0.06937056,0.247752,66.86,35.0,75.4669437569,132.51
2020-11-01 22:00:00,57.33784192,22.73937056,61.6823077512,0.23784192,0.06937056,0.247752,57.1,22.67,61.4356484462,135.73,57.15784192,22.66937056,61.4891799794,0.23784192,0.06937056,0.247752,56.92,22.6,61.2425211761,134.55,63.48784192,36.71937056,73.3417905834,0.23784192,0.06937056,0.247752,63.25,36.65,73.1011969806,133.09
2020-11-01 22:30:00,54.54720256,23.41918408,59.3620711405,0.23720256,0.06918408,0.247086,54.31,23.35,59.1168216331,136.01,54.37720256,23.35918408,59.1821902191,0.23720256,0.06918408,0.247086,54.14,23.29,58.9369468161,134.78,60.34720256,37.05918408,70.8178507263,0.23720256,0.06918408,0.247086,60.11,36.99,70.5795451955,133.44
2020-11-01 23:00:00,51.24784192,24.56937056,56.8330473507,0.23784192,0.06937056,0.247752,51.01,24.5,56.5886039764,136.26,51.09784192,24.50937056,56.6718509856,0.23784192,0.06937056,0.247752,50.86,24.44,56.4274153227,135.06,56.53784192,36.80937056,67.4644893999,0.23784192,0.06937056,0.247752,56.3,36.74,67.2273575265,133.87
2020-11-01 23:30:00,48.35784192,25.17937056,54.5204693391,0.23784192,0.06937056,0.247752,48.12,25.11,54.2774953365,136.74,48.20784192,25.10937056,54.3550964722,0.23784192,0.06937056,0.247752,47.97,25.04,54.1121289546,135.37,53.32784192,37.53937056,65.2155124636,0.23784192,0.06937056,0.247752,53.09,37.47,64.9811434187,134.31
2020-11-02 00:00:00,45.93720256,25.83918408,52.7056924151,0.23720256,0.06918408,0.247086,45.7,25.77,52.4650636138,137.47,45.81720256,25.17918408,52.2800857053,0.23720256,0.06918408,0.247086,45.58,25.11,52.0389133245,135.79,50.75720256,38.56918408,63.7485338836,0.23720256,0.06918408,0.247086,50.52,38.5,63.5178746496,134.97
2020-11-02 00:30:00,45.70720256,38.18918408,59.561414914,0.23720256,0.06918408,0.247086,45.47,38.12,59.3351101794,137.06,46.08720256,17.32918408,49.2374944599,0.23720256,0.06918408,0.247086,45.85,17.26,48.9911226652,135.29,51.55720256,34.17918408,61.8575925832,0.23720256,0.06918408,0.247086,51.32,34.11,61.6217047801,134.21
2020-11-02 01:00:00,47.80848128,37.53955704,60.7854359617,0.23848128000000002,0.06955704,0.248418,47.57,37.47,60.5549816283,136.55,48.17848128,16.76955704,51.0135678204,0.23848128000000002,0.06955704,0.248418,47.94,16.7,50.7654764579,134.96,53.92848128,33.59955704,63.5390535533,0.23848128000000002,0.06955704,0.248418,53.69,33.53,63.2998973143,133.7
2020-11-02 01:30:00,47.78720256,37.72918408,60.8860251606,0.23720256,0.06918408,0.247086,47.55,37.66,60.657053176,136.66,48.16720256,16.92918408,51.055623354,0.23720256,0.06918408,0.247086,47.93,16.86,50.8089017791,135.04,53.89720256,33.79918408,63.6183408167,0.23720256,0.06918408,0.247086,53.66,33.73,63.380663455,133.81
2020-11-02 02:00:00,46.22720256,38.45918408,60.1337101518,0.23720256,0.06918408,0.247086,45.99,38.39,59.9071965627,137.29,46.60720256,17.50918408,49.7875773423,0.23720256,0.06918408,0.247086,46.37,17.44,49.5412000258,135.46,52.08720256,33.92918408,62.163222269,0.23720256,0.06918408,0.247086,51.85,33.86,61.9267478558,134.42
2020-11-02 02:30:00,45.20784192,38.23937056,59.2114721307,0.23784192,0.06937056,0.247752,44.97,38.17,58.9851659318,137.09,45.57784192,17.30937056,48.7540150477,0.23784192,0.06937056,0.247752,45.34,17.24,48.5070427876,135.33,50.95784192,34.11937056,61.3256316768,0.23784192,0.06937056,0.247752,50.72,34.05,61.0894499893,134.21
2020-11-02 03:00:00,44.03720256,38.69918408,58.6250975075,0.23720256,0.06918408,0.247086,43.8,38.63,58.4013433065,137.34,44.42720256,17.66918408,47.8118854822,0.23720256,0.06918408,0.247086,44.19,17.6,47.5659132152,135.53,49.61720256,34.13918408,60.2274910612,0.23720256,0.06918408,0.247086,49.38,34.07,59.9929104145,134.51
2020-11-02 03:30:00,42.89784192,39.04937056,58.0092939323,0.23784192,0.06937056,0.247752,42.66,38.98,57.7868151052,137.34,43.26784192,17.98937056,46.8585488205,0.23784192,0.06937056,0.247752,43.03,17.92,46.6123084603,135.56,48.28784192,33.92937056,59.0162508458,0.23784192,0.06937056,0.247752,48.05,33.86,58.7818177671,134.51
2020-11-02 04:00:00,42.14720256,38.95918408,57.3951627562,0.23720256,0.06918408,0.247086,41.91,38.89,57.1741217685,137.47,42.52720256,17.88918408,46.1366000549,0.23720256,0.06918408,0.247086,42.29,17.82,45.8911374886,135.64,47.42720256,33.82918408,58.2559287814,0.23720256,0.06918408,0.247086,47.19,33.76,58.0226998682,134.68
2020-11-02 04:30:00,41.9565632,38.958997600000004,57.2551891932,0.2365632,0.06899759999999999,0.24642000000000003,41.72,38.89,57.0349936443,137.3,42.3165632,18.0089976,45.9892978378,0.2365632,0.06899759999999999,0.24642000000000003,42.08,17.94,45.7446171697,135.47,47.2065632,33.8889976,58.1113049887,0.2365632,0.06899759999999999,0.24642000000000003,46.97,33.82,57.8789538606,134.47
2020-11-02 05:00:00,42.13528448,38.46862464,57.0545114772,0.23528448000000002,0.06862464,0.245088,41.9,38.4,56.8345845415,137.03,42.49528448,17.62862464,46.0067126595,0.23528448000000002,0.06862464,0.245088,42.26,17.56,45.7630986713,135.2,47.50528448,34.43862464,58.6751303417,0.23528448000000002,0.06862464,0.245088,47.27,34.37,58.4444163287,134.05
2020-11-02 05:30:00,43.48528448,37.77862464,57.6037711092,0.23528448000000002,0.06862464,0.245088,43.25,37.71,57.3812390943,136.47,43.85528448,17.12862464,47.0815861976,0.23528448000000002,0.06862464,0.245088,43.62,17.06,46.8374636376,134.81,49.03528448,34.00862464,59.6744976848,0.23528448000000002,0.06862464,0.245088,48.8,33.94,59.4421029238,133.5
2020-11-02 06:00:00,45.61592384,36.41881112,58.3707316313,0.23592384,0.06881112,0.245754,45.38,36.35,58.143502646499996,135.61,45.97592384,16.03881112,48.6932134397,0.23592384,0.06881112,0.245754,45.74,15.97,48.4477914873,134.21,51.47592384,33.11881112,61.209691922,0.23592384,0.06881112,0.245754,51.24,33.05,60.9740936792,132.61
2020-11-02 06:30:00,51.78592384,33.32881112,61.5840203189,0.23592384,0.06881112,0.245754,51.55,33.26,61.3484319278,134.45,52.13592384,13.31881112,53.8102711785,0.23592384,0.06881112,0.245754,51.9,13.25,53.5646571911,133.36,58.47592384,31.05881112,66.2124113526,0.23592384,0.06881112,0.245754,58.24,30.99,65.9717947308,131.35
2020-11-02 07:00:00,57.23592384,31.03881112,65.1103584198,0.23592384,0.06881112,0.245754,57.0,30.97,64.8701849851,133.71,57.58592384,11.23881112,58.6723912918,0.23592384,0.06881112,0.245754,57.35,11.17,58.4276595458,132.83,64.53592384,29.04881112,70.7723031515,0.23592384,0.06881112,0.245754,64.3,28.98,70.5289330701,130.57
2020-11-02 07:30:00,63.17318656,20.99384608,66.5702116068,0.25318656,0.07384608000000001,0.26373599999999997,62.92,20.92,66.3066572827,133.83,63.13318656,14.91384608,64.8708104629,0.25318656,0.07384608000000001,0.26373599999999997,62.88,14.84,64.6074299133,133.06,70.41318656,30.64384608,76.7923312845,0.25318656,0.07384608000000001,0.26373599999999997,70.16,30.57,76.5307160557,130.91
2020-11-02 08:00:00,65.89604352,16.07717936,67.8289337065,0.43604352,0.12717936,0.454212,65.46,15.95,67.3751742113,133.98,65.68604352,16.03717936,67.6154378462,0.43604352,0.12717936,0.454212,65.25,15.91,67.1616750833,133.2,73.06604352,30.86717936,79.3185317395,0.43604352,0.12717936,0.454212,72.63,30.74,78.8673855279,131.14
2020-11-02 08:30:00,68.05085824,14.78275032,69.6379854262,0.90085824,0.26275032,0.938394,67.15,14.52,68.7019133649,133.59,67.82085824,14.75275032,69.4068617243,0.90085824,0.26275032,0.938394,66.92,14.49,68.4707711363,132.92,75.49085824,30.08275032,81.2640236798,0.90085824,0.26275032,0.938394,74.59,29.82,80.3299477157,130.7
2020-11-02 09:00:00,69.005104,14.091072,70.4291323826,0.895104,0.26107199999999997,0.9324,68.11,13.83,69.4999352518,133.37,68.795104,14.061072,70.2173773375,0.895104,0.26107199999999997,0.9324,67.9,13.8,69.2881663778,132.81,76.645104,29.181072,82.0122364665,0.895104,0.26107199999999997,0.9324,75.75,28.92,81.0828520712,130.5
2020-11-02 09:30:00,71.44240672,13.16445196,72.645166896,0.87240672,0.25445196000000003,0.9087569999999999,70.57,12.91,71.7411527646,133.46,71.21240672,13.13445196,72.4135394739,0.87240672,0.25445196000000003,0.9087569999999999,70.34,12.88,71.5095098571,132.95,79.35240672,28.07445196,84.1723191145,0.87240672,0.25445196000000003,0.9087569999999999,78.48,27.82,83.2650154627,130.6
2020-11-02 10:00:00,70.54792928,13.96314604,71.9164777574,2.78792928,0.81314604,2.904093,67.76,13.15,69.0241993796,134.51,70.32792928,13.94314604,71.6967848533,2.78792928,0.81314604,2.904093,67.54,13.13,68.8044220963,133.63,78.15792928,29.28314604,83.4635522329,2.78792928,0.81314604,2.904093,75.37,28.47,80.5678459437,131.67
2020-11-02 10:30:00,69.10552,15.58536,70.8412051055,4.47552,1.30536,4.662,64.63,14.28,66.1887853039,134.66,68.88552,15.54536,70.6177957968,4.47552,1.30536,4.662,64.41,14.24,65.9653371097,133.87,76.01552,28.50536,81.1844494321,4.47552,1.30536,4.662,71.54,27.2,76.5363416946,132.03
2020-11-02 11:00:00,69.24620896,15.757644280000001,71.0164826543,4.82620896,1.40764428,5.027301,64.42,14.35,65.9989310519,134.37,69.03620896,15.73764428,70.807284901,4.82620896,1.40764428,5.027301,64.21,14.33,65.789611642,133.65,76.15620896,29.19764428,81.5614528724,4.82620896,1.40764428,5.027301,71.33,27.79,76.5522893191,131.64
2020-11-02 11:30:00,72.74282208,16.50540644,74.5918668885,5.09282208,1.48540644,5.305023,67.65,15.02,69.2973513202,134.57,72.51282208,16.47540644,74.3609331798,5.09282208,1.48540644,5.305023,67.42,14.99,69.0663195776,133.7,80.03282208,31.23540644,85.9121832196,5.09282208,1.48540644,5.305023,74.94,29.75,80.6291888834,131.64
2020-11-02 12:00:00,73.777488,16.594684,75.6207727589,4.507488,1.314684,4.6953,69.27,15.28,70.9352613303,134.47,73.567488,16.574684,75.4115073469,4.507488,1.314684,4.6953,69.06,15.26,70.725887764,133.57,81.607488,31.724684,87.5570538139,4.507488,1.314684,4.6953,77.1,30.41,82.8805049454,131.53
2020-11-02 12:30:00,75.27627936,15.55058148,76.8657193985,4.35627936,1.27058148,4.537791,70.92,14.28,72.3433811762,134.07,75.02627936,15.53058148,76.6168490328,4.35627936,1.27058148,4.537791,70.67,14.26,72.0943583091,133.21,83.41627936,32.00058148,89.343790368,4.35627936,1.27058148,4.537791,79.06,30.73,84.8222641763,131.0
2020-11-02 13:00:00,75.47994624,15.43123432,77.0411920795,3.80994624,1.1112343199999999,3.968694,71.67,14.32,73.0866013712,134.16,75.24994624,15.40123432,76.8098459034,3.80994624,1.1112343199999999,3.968694,71.44,14.29,72.8551830689,133.25,83.76994624,32.34123432,89.7962100002,3.80994624,1.1112343199999999,3.968694,79.96,31.23,85.8423817237,131.0
2020-11-02 13:30:00,76.2247216,15.5217938,77.7890369253,3.6747216,1.0717938,3.827835,72.55,14.45,73.9750295708,134.35,75.9747216,15.4917938,77.5380809496,3.6747216,1.0717938,3.827835,72.3,14.42,73.7239879551,133.43,84.5847216,32.5417938,90.6286018422,3.6747216,1.0717938,3.827835,80.91,31.47,86.814681938,131.27
2020-11-02 14:00:00,75.1479792,15.7119106,76.7729308581,2.8179792,0.8219105999999999,2.9353949999999998,72.33,14.89,73.8467399416,134.83,74.9179792,15.6819106,76.5416613844,2.8179792,0.8219105999999999,2.9353949999999998,72.1,14.86,73.6154168636,133.75,83.5579792,32.5719106,89.682022993,2.8179792,0.8219105999999999,2.9353949999999998,80.74,31.75,86.7583431147,131.78
2020-11-02 14:30:00,73.63498208,16.41603644,75.442672529,2.93498208,0.85603644,3.057273,70.7,15.56,72.3920133716,134.76,73.40498208,16.38603644,75.2116585669,2.93498208,0.85603644,3.057273,70.47,15.53,72.16094373,133.79,81.76498208,31.91603644,87.7732628799,2.93498208,0.85603644,3.057273,78.83,31.06,84.7283453161,131.78
2020-11-02 15:00:00,73.32052736,16.09557048,75.0664180671,2.11052736,0.61557048,2.198466,71.21,15.48,72.8731397704,134.76,73.08052736,16.06557048,74.8255707233,2.11052736,0.61557048,2.198466,70.97,15.45,72.632247659,133.72,81.57052736,32.25557048,87.7164338125,2.11052736,0.61557048,2.198466,79.46,31.64,85.527663361,131.71
2020-11-02 15:30:00,73.45656192,16.06233056,75.1921867758,1.51656192,0.44233056,1.579752,71.94,15.62,73.6162210386,134.21,73.22656192,16.03233056,74.9610898654,1.51656192,0.44233056,1.579752,71.71,15.59,73.3850952169,133.3,81.88656192,32.87233056,88.238308798,1.51656192,0.44233056,1.579752,80.37,32.43,86.6662667939,131.07
2020-11-02 16:00:00,75.36734176,15.821724679999999,77.0101498234,0.89734176,0.26172468,0.934731,74.47,15.56,76.0782130442,134.07,75.11734176,15.79172468,76.7593225703,0.89734176,0.26172468,0.934731,74.22,15.53,75.8273651131,133.21,84.05734176,32.61172468,90.1618616177,0.89734176,0.26172468,0.934731,83.16,32.35,89.2306455205,130.92
2020-11-02 16:30:00,78.32567392,15.50832156,79.8462224068,0.40567392,0.11832156,0.422577,77.92,15.39,79.4253013844,134.16,78.05567392,15.47832156,79.575540648,0.40567392,0.11832156,0.422577,77.65,15.36,79.1546088361,133.29,87.34567392,32.31832156,93.1329193196,0.40567392,0.11832156,0.422577,86.94,32.2,92.71139951480001,130.99
2020-11-02 17:00:00,83.4161136,17.2234498,85.175672766,0.28611359999999997,0.08344979999999999,0.298035,83.13,17.14,84.8785985982,133.44,83.9661136,8.8634498,84.432629803,0.28611359999999997,0.08344979999999999,0.298035,83.68,8.78,84.139353456,132.9,92.8661136,32.5234498,98.396594667,0.28611359999999997,0.08344979999999999,0.298035,92.58,32.44,98.0989806267,130.42
2020-11-02 17:30:00,88.43309664,20.44673652,90.7660818569,0.26309664,0.07673652,0.274059,88.17,20.37,90.4924626696,133.9,90.14309664,1.11673652,90.1500137122,0.26309664,0.07673652,0.274059,89.88,1.04,89.8860167101,133.35,98.27309664,34.39673652,104.118859994,0.26309664,0.07673652,0.274059,98.01,34.32,103.8451852519,131.02
2020-11-02 18:00:00,88.90629344,20.91766892,91.333881371,0.26629344,0.07766892,0.277389,88.64,20.84,91.0568789274,134.05,90.62629344,1.55766892,90.6396789223,0.26629344,0.07766892,0.277389,90.36,1.48,90.3721195945,133.44,98.78629344,34.91766892,104.7758339238,0.26629344,0.07766892,0.277389,98.52,34.84,104.4988803768,131.15
2020-11-02 18:30:00,87.64071904,22.17020972,90.401403932,0.24071904,0.07020972,0.250749,87.4,22.1,90.1508180773,134.47,89.35071904,2.70020972,89.3915103659,0.24071904,0.07020972,0.250749,89.11,2.63,89.1488025719,133.79,97.37071904,35.64020972,103.6883864049,0.24071904,0.07020972,0.250749,97.13,35.57,103.4382028073,131.66
2020-11-02 19:00:00,85.48071904,23.26020972,88.5888857804,0.24071904,0.07020972,0.250749,85.24,23.19,88.3381780432,134.87,87.16071904,3.67020972,87.2379583837,0.24071904,0.07020972,0.250749,86.92,3.6,86.9945193676,134.11,94.96071904,36.47020972,101.7232242785,0.24071904,0.07020972,0.250749,94.72,36.4,101.4733383702,132.12
2020-11-02 19:30:00,82.66912064,24.57974352,86.245853807,0.23912064,0.06974352,0.249084,82.43,24.51,85.9967731953,135.15,84.28912064,4.87974352,84.4302537902,0.23912064,0.06974352,0.249084,84.05,4.8100000000000005,84.1875204529,134.39,91.73912064,37.00974352,98.9231387048,0.23912064,0.06974352,0.249084,91.5,36.94,98.675293767,132.48
2020-11-02 20:00:00,79.6313584,26.3703962,83.8841524746,0.2413584,0.07039619999999999,0.251415,79.39,26.3,83.6329008226,135.81,81.2113584,6.4603962,81.4679167049,0.2413584,0.07039619999999999,0.251415,80.97,6.39,81.2217520126,134.94,88.2113584,37.3803962,95.804685537,0.2413584,0.07039619999999999,0.251415,87.97,37.31,95.5549946366,133.29
2020-11-02 20:30:00,77.16359616,28.34104888,82.203622937,0.24359616,0.07104888,0.25374599999999997,76.92,28.27,81.9504685771,136.07,78.71359616,8.31104888,79.1511449944,0.24359616,0.07104888,0.25374599999999997,78.47,8.24,78.9014480222,135.3,85.21359616,36.86104888,92.8444607667,0.24359616,0.07104888,0.25374599999999997,84.97,36.79,92.5926832963,133.83
2020-11-02 21:00:00,73.75391584,28.81114212,79.1815762156,0.24391584,0.07114212,0.254079,73.51,28.74,78.9284973885,135.24,75.25391584,9.10114212,75.8022601058,0.24391584,0.07114212,0.254079,75.01,9.03,75.5515784084,134.64,81.55391584,38.53114212,90.198060411,0.24391584,0.07114212,0.254079,81.31,38.46,89.9471383647,132.86
2020-11-02 21:30:00,70.63993984,30.02414912,76.7557856515,0.21993984,0.06414912,0.229104,70.42,29.96,76.5282823537,135.63,72.07993984,10.15414912,72.7916511125,0.21993984,0.06414912,0.229104,71.86,10.09,72.5649205884,134.98,77.98993984,38.72414912,87.074625703,0.21993984,0.06414912,0.229104,77.77,38.66,86.8491134094,133.35
2020-11-02 22:00:00,66.77930048,31.00396264,73.6255436108,0.21930048,0.06396264,0.228438,66.56,30.94,73.3997084463,135.63,68.15930048,11.12396264,69.0610801156,0.21930048,0.06396264,0.228438,67.94,11.06,68.8343460781,135.02,73.70930048,39.89396264,83.8128226012,0.21930048,0.06396264,0.228438,73.49,39.83,83.5895268559,133.46
2020-11-02 22:30:00,62.14866112,32.32377616,70.0519991453,0.21866112000000001,0.06377616,0.227772,61.93,32.26,69.8285937135,135.81,63.45866112,12.44377616,64.6672191784,0.21866112000000001,0.06377616,0.227772,63.24,12.38,64.440375542,135.12,68.57866112,41.47377616,80.1442878188,0.21866112000000001,0.06377616,0.227772,68.36,41.41,79.9241997145,133.7
2020-11-02 23:00:00,57.90993984,32.97414912,66.6397452161,0.21993984,0.06414912,0.229104,57.69,32.91,66.4168969465,136.13,59.13993984,12.99414912,60.5506432305,0.21993984,0.06414912,0.229104,58.92,12.93,60.3220631278,135.3,63.92993984,42.67414912,76.8642973757,0.21993984,0.06414912,0.229104,63.71,42.61,76.6457839675,134.01
2020-11-02 23:30:00,53.92930048,33.63396264,63.5579490948,0.21930048,0.06396264,0.228438,53.71,33.57,63.3380533329,136.41,55.10930048,13.62396264,56.7683658159,0.21930048,0.06396264,0.228438,54.89,13.56,56.5401246903,135.43,59.65930048,44.69396264,74.5438289212,0.21930048,0.06396264,0.228438,59.44,44.63,74.3300107628,134.4
2020-11-03 00:00:00,51.37866112,34.14377616,61.689255701,0.21866112000000001,0.06377616,0.227772,51.16,34.08,61.47187975,136.92,52.50866112,13.98377616,54.3388027868,0.21866112000000001,0.06377616,0.227772,52.29,13.92,54.1110940566,135.75,56.84866112,45.61377616,72.8861224563,0.21866112000000001,0.06377616,0.227772,56.63,45.55,72.6757139628,134.81
2020-11-03 00:30:00,51.73185792,34.23470856,62.0338648969,0.22185792000000001,0.06470856,0.231102,51.51,34.17,61.8131782066,136.81,52.87185792,14.12470856,54.7260518567,0.22185792000000001,0.06470856,0.231102,52.65,14.06,54.4950098633,135.67,57.25185792,45.68470856,73.245258082,0.22185792000000001,0.06470856,0.231102,57.03,45.62,73.0315363388,134.81
2020-11-03 01:00:00,53.87025952,33.85424236,63.6247953751,0.22025952000000001,0.06424236,0.229437,53.65,33.79,63.4041528608,136.48,55.03025952,13.82424236,56.7401016889,0.22025952000000001,0.06424236,0.229437,54.81,13.76,56.5108281659,135.45,59.64025952,45.22424236,74.8477965784,0.22025952000000001,0.06424236,0.229437,59.42,45.16,74.6335179393,134.25
2020-11-03 01:30:00,54.31993984,34.01414912,64.0907029496,0.21993984,0.06414912,0.229104,54.1,33.95,63.8702786905,136.86,55.49993984,13.87414912,57.2078258287,0.21993984,0.06414912,0.229104,55.28,13.81,56.9788952157,135.7,60.13993984,45.42414912,75.3668739383,0.21993984,0.06414912,0.229104,59.92,45.36,75.152751114,134.59
2020-11-03 02:00:00,53.05930048,28.53396264,60.2451358316,0.21930048,0.06396264,0.228438,52.84,28.47,60.0217169031,136.69,53.21930048,23.55396264,58.198652043,0.21930048,0.06396264,0.228438,53.0,23.49,57.972235596,135.47,58.90930048,41.79396264,72.2290869124,0.21930048,0.06396264,0.228438,58.69,41.73,72.0132557242,134.24
2020-11-03 02:30:00,51.81866112,27.14377616,58.4975061391,0.21866112000000001,0.06377616,0.227772,51.6,27.08,58.2742344437,136.88,51.64866112,27.06377616,58.3097948507,0.21866112000000001,0.06377616,0.227772,51.43,27.0,58.0865294195,135.57,57.56866112,41.05377616,70.7075899755,0.21866112000000001,0.06377616,0.227772,57.35,40.99,70.4925712398,134.39
2020-11-03 03:00:00,50.62930048,27.10396264,57.427788203,0.21930048,0.06396264,0.228438,50.41,27.04,57.2042804342,136.94,50.46930048,27.04396264,57.2584160296,0.21930048,0.06396264,0.228438,50.25,26.98,57.0349270185,135.61,56.23930048,41.04396264,69.6237444244,0.21930048,0.06396264,0.228438,56.02,40.98,69.4089389056,134.49
2020-11-03 03:30:00,49.48866112,26.91377616,56.3336393875,0.21866112000000001,0.06377616,0.227772,49.27,26.85,56.1110987239,137.25,49.33866112,26.84377616,56.1684235104,0.21866112000000001,0.06377616,0.227772,49.12,26.78,55.9458917169,135.72,55.11866112,42.10377616,69.3598930982,0.21866112000000001,0.06377616,0.227772,54.9,42.04,69.1474627156,134.67
2020-11-03 04:00:00,48.01866112,33.28377616,58.4260350463,0.21866112000000001,0.06377616,0.227772,47.8,33.22,58.2100369352,137.19,48.12866112,22.94377616,53.3177727,0.21866112000000001,0.06377616,0.227772,47.91,22.88,53.092960927,135.52,54.00866112,40.06377616,67.246127295,0.21866112000000001,0.06377616,0.227772,53.79,40.0,67.0325599989,134.67
2020-11-03 04:30:00,47.3373824,39.8834032,61.899221508,0.2173824,0.06340319999999999,0.22644000000000003,47.12,39.82,61.6921939957,137.32,47.7173824,18.9834032,51.3548262597,0.2173824,0.06340319999999999,0.22644000000000003,47.5,18.92,51.1294083674,135.47,53.7073824,37.4434032,65.4713018616,0.2173824,0.06340319999999999,0.22644000000000003,53.49,37.38,65.2567582707,134.67
2020-11-03 05:00:00,47.31610368,39.71303024,61.7732825605,0.21610368,0.06303024,0.225108,47.1,39.65,61.5673005742,137.21,47.68610368,18.82303024,51.2666651109,0.21610368,0.06303024,0.225108,47.47,18.76,51.0425165916,135.41,53.66610368,37.26303024,65.3344021696,0.21610368,0.06303024,0.225108,53.45,37.2,65.1209835614,134.55
2020-11-03 05:30:00,49.04546432,39.23284376,62.8066365909,0.21546432000000001,0.06284376,0.224442,48.83,39.17,62.5991837007,136.4,49.40546432,18.45284376,52.7390495506,0.21546432000000001,0.06284376,0.224442,49.19,18.39,52.5152187466,135.02,55.60546432,36.76284376,66.659390513,0.21546432000000001,0.06284376,0.224442,55.39,36.7,66.4450306645,133.85
2020-11-03 06:00:00,51.51610368,38.12303024,64.0880205112,0.21610368,0.06303024,0.225108,51.3,38.06,63.8768627908,135.81,51.87610368,17.47303024,54.7397197544,0.21610368,0.06303024,0.225108,51.66,17.41,54.5148025769,134.58,58.36610368,35.46303024,68.2951577536,0.21610368,0.06303024,0.225108,58.15,35.4,68.0777680304,133.16
2020-11-03 06:30:00,58.09546432,35.19284376,67.9236278954,0.21546432000000001,0.06284376,0.224442,57.88,35.13,67.7068039417,134.79,58.46546432,14.89284376,60.3324731253,0.21546432000000001,0.06284376,0.224442,58.25,14.83,60.1081641709,133.78,65.79546432,33.32284376,73.7526612492,0.21546432000000001,0.06284376,0.224442,65.58,33.26,73.5320610346,131.91
2020-11-03 07:00:00,64.5273824,32.9734032,72.4639800038,0.2173824,0.06340319999999999,0.22644000000000003,64.31,32.91,72.2415683661,134.68,64.8973824,12.7034032,66.129015532,0.2173824,0.06340319999999999,0.22644000000000003,64.68,12.64,65.9035052179,133.69,72.9073824,31.0034032,79.2256108743,0.2173824,0.06340319999999999,0.22644000000000003,72.69,30.94,79.0007575913,131.74
2020-11-03 07:30:00,70.81249728,30.93489504,77.2746886255,0.22249728,0.06489504,0.231768,70.59,30.87,77.0448246153,133.71,71.18249728,10.91489504,72.0144628026,0.22249728,0.06489504,0.231768,70.96,10.85,71.7847065885,133.14,79.81249728,27.84489504,84.5303075935,0.22249728,0.06489504,0.231768,79.59,27.78,84.2988523054,130.85
2020-11-03 08:00:00,74.6968928,29.4895104,80.3072662815,0.30689279999999997,0.08951039999999999,0.31968,74.39,29.4,79.9889498618,133.29,75.0768928,9.6495104,75.6944706267,0.30689279999999997,0.08951039999999999,0.31968,74.77,9.56,75.3786873062,132.92,84.1668928,26.7195104,88.3062742936,0.30689279999999997,0.08951039999999999,0.31968,83.86,26.63,87.9866836516,130.5
2020-11-03 08:30:00,77.27188736,17.96930048,79.3337276063,0.75188736,0.21930048,0.7832159999999999,76.52,17.75,78.5517211778,133.21,77.16188736,13.55930048,78.3441860668,0.75188736,0.21930048,0.7832159999999999,76.41,13.34,77.565737926,132.76,86.39188736,30.50930048,91.6208252386,0.75188736,0.21930048,0.7832159999999999,85.64,30.29,90.8388336561,130.5
2020-11-03 09:00:00,77.9784304,14.6507922,79.3428088722,1.1684304,0.3407922,1.217115,76.81,14.31,78.1316337984,133.42,77.7184304,14.6307922,79.0835918775,1.1684304,0.3407922,1.217115,76.55,14.29,77.872373792,132.91,86.8884304,30.9807922,92.2464569656,1.1684304,0.3407922,1.217115,85.72,30.64,91.0314670869,130.56
2020-11-03 09:30:00,79.645952,14.376736,80.933109467,2.045952,0.5967359999999999,2.1312,77.6,13.78,78.8140114447,133.97,79.395952,14.346736,80.6817577141,2.045952,0.5967359999999999,2.1312,77.35,13.75,78.5626183372,133.31,88.695952,30.676736,93.8511269661,2.045952,0.5967359999999999,2.1312,86.65,30.08,91.7225648355,131.12
2020-11-03 10:00:00,79.2229136,14.7158498,80.5780756447,3.4829136,1.0158498,3.628035,75.74,13.7,76.9690691122,134.37,78.9829136,14.6958498,80.3384630304,3.4829136,1.0158498,3.628035,75.5,13.68,76.7293451034,133.5,88.0629136,31.2458498,93.4418529431,3.4829136,1.0158498,3.628035,84.58,30.23,89.8199827433,131.46
2020-11-03 10:30:00,78.1790576,15.0638918,79.6171205419,3.3390576,0.9738918,3.478185,74.84,14.09,76.1548008992,134.59,77.9190576,15.0438918,79.3580381421,3.3390576,0.9738918,3.478185,74.58,14.07,75.8955947338,133.62,86.8790576,31.6638918,92.4693067638,3.3390576,0.9738918,3.478185,83.54,30.69,88.9989196564,131.63
2020-11-03 11:00:00,77.89385216,14.97195688,79.3196803898,3.98385216,1.16195688,4.149846,73.91,13.81,75.1891228836,134.13,77.65385216,14.94195688,79.0783335098,3.98385216,1.16195688,4.149846,73.67,13.78,74.947697096,133.29,86.48385216,31.41195688,92.0117803298,3.98385216,1.16195688,4.149846,82.5,30.25,87.8709991977,131.16
2020-11-03 11:30:00,79.28961792,14.23738856,80.5577230494,2.45961792,0.7173885600000001,2.562102,76.83,13.52,78.0105076256,133.84,79.02961792,14.21738856,80.298285449,2.45961792,0.7173885600000001,2.562102,76.57,13.5,77.7509800581,133.1,88.25961792,30.51738856,93.3866754945,2.45961792,0.7173885600000001,2.562102,85.8,29.8,90.8277490638,130.96
2020-11-03 12:00:00,79.15237536,14.04985948,80.389657771,2.26237536,0.65985948,2.3566409999999998,76.89,13.39,78.047192134,133.61,78.90237536,14.01985948,80.1382636279,2.26237536,0.65985948,2.3566409999999998,76.64,13.36,77.7957530975,132.97,88.19237536,30.15985948,93.2068248332,2.26237536,0.65985948,2.3566409999999998,85.93,29.5,90.8527099211,130.78
2020-11-03 12:30:00,80.21682144,13.61657292,81.3643011401,1.73682144,0.50657292,1.809189,78.48,13.11,79.5674713686,133.27,79.95682144,13.60657292,81.1063013669,1.73682144,0.50657292,1.809189,78.22,13.1,79.3093840601,132.76,89.45682144,29.56657292,94.2162678967,1.73682144,0.50657292,1.809189,87.72,29.06,92.4082355637,130.43
2020-11-03 13:00:00,80.85713152,13.61291336,81.9950433123,1.34713152,0.39291336,1.403262,79.51,13.22,80.6015415485,133.82,80.59713152,13.59291336,81.7353344819,1.34713152,0.39291336,1.403262,79.25,13.2,80.3417855166,133.12,90.19713152,29.70291336,94.962021864,1.34713152,0.39291336,1.403262,88.85,29.31,93.5595991868,130.95
2020-11-03 13:30:00,80.33881824,14.40715532,81.6204131368,2.93881824,0.85715532,3.061269,77.4,13.55,78.5771118074,134.28,80.07881824,14.36715532,81.3574353253,2.93881824,0.85715532,3.061269,77.14,13.51,78.3141092013,133.47,89.36881824,30.68715532,94.4906724246,2.93881824,0.85715532,3.061269,86.43,29.83,91.4328923309,131.38
2020-11-03 14:00:00,79.3241232,14.8899526,80.7095236628,2.6741232,0.7799526,2.785545,76.65,14.11,77.9378893735,134.6,79.0741232,14.8699526,80.4601295685,2.6741232,0.7799526,2.785545,76.4,14.09,77.6884038966,133.66,88.3041232,31.3399526,93.7006446247,2.6741232,0.7799526,2.785545,85.63,30.56,90.9198025735,131.67
2020-11-03 14:30:00,78.08834912,15.04743516,79.5249368009,2.52834912,0.73743516,2.6336969999999997,75.56,14.31,76.9031189224,134.76,77.84834912,15.01743516,79.2835974177,2.52834912,0.73743516,2.6336969999999997,75.32,14.28,76.6617296961,133.76,86.91834912,31.61743516,92.490332575,2.52834912,0.73743516,2.6336969999999997,84.39,30.88,89.8623753303,131.79
2020-11-03 15:00:00,77.39092768,14.93568724,78.8189725923,1.3909276799999999,0.40568724,1.448883,76.0,14.53,77.3764880309,134.86,77.13092768,14.90568724,78.558000973,1.3909276799999999,0.40568724,1.448883,75.74,14.5,77.1154822328,133.82,86.29092768,31.47568724,91.8522895039,1.3909276799999999,0.40568724,1.448883,84.9,31.07,90.4066087186,131.88
2020-11-03 15:30:00,77.64123776,15.19202768,79.1135861021,1.00123776,0.29202768,1.042956,76.64,14.9,78.0749614153,134.67,77.40123776,15.16202768,78.872293552,1.00123776,0.29202768,1.042956,76.4,14.87,77.833648893,133.75,86.56123776,31.11202768,91.9826404758,1.00123776,0.29202768,1.042956,85.56,30.82,90.9416626195,131.73
2020-11-03 16:00:00,80.12881056,14.36340308,81.4059803073,0.62881056,0.18340308,0.655011,79.5,14.18,80.7547051261,134.08,79.85881056,14.34340308,81.1366922913,0.62881056,0.18340308,0.655011,79.23,14.16,80.4853930847,133.29,89.37881056,30.79340308,94.5346785596,0.62881056,0.18340308,0.655011,88.75,30.61,93.8804271401,131.05
2020-11-03 16:30:00,82.46055904,14.30682972,83.692467844,0.40055904000000003,0.11682972,0.417249,82.06,14.19,83.2778463939,133.8,82.17055904,14.27682972,83.4016105348,0.40055904000000003,0.11682972,0.417249,81.77,14.16,82.9869778941,133.14,91.98055904,30.70682972,96.9707823665,0.40055904000000003,0.11682972,0.417249,91.58,30.59,96.5538424922,130.76
2020-11-03 17:00:00,87.58487488,14.98142184,88.8569260558,0.24487488000000002,0.07142184,0.25507799999999997,87.34,14.91,88.6035196818,133.2,87.28487488,14.94142184,88.5544774103,0.24487488000000002,0.07142184,0.25507799999999997,87.04,14.87,88.3010673775,132.73,98.02487488,25.55142184,101.3003023356,0.24487488000000002,0.07142184,0.25507799999999997,97.78,25.48,101.0453304215,130.16
2020-11-03 17:30:00,92.18231744,17.93067592,93.9100036607,0.24231744,0.07067592,0.25241399999999997,91.94,17.86,93.6586525634,133.63,91.87231744,17.89067592,93.5980715435,0.24231744,0.07067592,0.25241399999999997,91.63,17.82,93.3467155287,132.91,104.00231744,16.81067592,105.3521753823,0.24231744,0.07067592,0.25241399999999997,103.76,16.74,105.1016898056,130.37
2020-11-03 18:00:00,93.1529568,18.5608624,94.9840985303,0.2429568,0.07086239999999999,0.25308,92.91,18.49,94.7319808724,134.57,92.8629568,18.5108624,94.6899190644,0.2429568,0.07086239999999999,0.25308,92.62,18.44,94.4377996355,133.52,105.1129568,17.5108624,106.5615502385,0.2429568,0.07086239999999999,0.25308,104.87,17.44,106.3102558552,131.29
2020-11-03 18:30:00,91.46071904,19.65020972,93.5478159518,0.24071904,0.07020972,0.250749,91.22,19.58,93.2977213012,134.57,91.18071904,19.61020972,93.2656627592,0.24071904,0.07020972,0.250749,90.94,19.54,93.015564289,133.57,103.21071904,18.68020972,104.8875719994,0.24071904,0.07020972,0.250749,102.97,18.61,104.6382004815,131.29
2020-11-03 19:00:00,88.73103872,20.21030296,91.0035910174,0.24103872,0.07030296,0.25108199999999997,88.49,20.14,90.7529597313,134.3,88.44103872,20.16030296,90.7097301579,0.24103872,0.07030296,0.25108199999999997,88.2,20.09,90.4590962811,133.34,100.14103872,19.43030296,102.0086482071,0.24103872,0.07030296,0.25108199999999997,99.9,19.36,101.7586340317,130.95
2020-11-03 19:30:00,86.13327648,21.22095564,88.7089075316,0.24327648000000002,0.07095564,0.253413,85.89,21.15,88.4557211264,134.59,85.86327648,21.17095564,88.4347873328,0.24327648000000002,0.07095564,0.253413,85.62,21.1,88.1815989875,133.55,97.27327648,20.53095564,99.416349041,0.24327648000000002,0.07095564,0.253413,97.03,20.46,99.1636652207,131.21
2020-11-03 20:00:00,82.86391584,22.22114212,85.7916528892,0.24391584,0.07114212,0.254079,82.62,22.15,85.5376344073,135.16,82.59391584,22.16114212,85.5153270113,0.24391584,0.07114212,0.254079,82.35,22.09,85.2613077545,133.88,93.75391584,22.24114212,96.3559294394,0.24391584,0.07114212,0.254079,93.51,22.17,96.1021799961,131.72
2020-11-03 20:30:00,80.73423552,23.01123536,83.9495904564,0.24423552,0.07123536,0.25441199999999997,80.49,22.94,83.6951832545,135.16,80.48423552,22.95123536,83.692719945,0.24423552,0.07123536,0.25441199999999997,80.24,22.88,83.4383125429,133.88,91.39423552,22.95123536,94.231977008,0.24423552,0.07123536,0.25441199999999997,91.15,22.88,93.977746834,131.83
