Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-03 21:00:00,77.45487488,24.74142184,81.3104888519,0.24487488000000002,0.07142184,0.25507799999999997,77.21,24.67,81.0554933364,135.31,77.21487488,24.67142184,81.0605696892,0.24487488000000002,0.07142184,0.25507799999999997,76.97,24.6,80.8055746839,134.12,87.57487488,23.09142184,90.5680543726,0.24487488000000002,0.07142184,0.25507799999999997,87.33,23.02,90.3130627318,132.31
2020-11-03 21:30:00,74.0205792,25.8143356,78.3927679545,0.2205792,0.06433559999999999,0.22977000000000003,73.8,25.75,78.1633066087,135.56,73.8005792,25.7543356,78.1652818869,0.2205792,0.06433559999999999,0.22977000000000003,73.58,25.69,77.9358229571,134.27,83.7105792,24.1043356,87.1118824542,0.2205792,0.06433559999999999,0.22977000000000003,83.49,24.04,86.8821138095,132.72
2020-11-03 22:00:00,70.18930048,27.04396264,75.2191053998,0.21930048,0.06396264,0.228438,69.97,26.98,74.9914748488,135.72,69.96930048,26.97396264,74.9886502757,0.21930048,0.06396264,0.228438,69.75,26.91,74.7610232675,134.36,79.46930048,25.85396264,83.5691157245,0.21930048,0.06396264,0.228438,79.25,25.79,83.3407859334,132.97
2020-11-03 22:30:00,65.1905792,28.1243356,70.9985201914,0.2205792,0.06433559999999999,0.22977000000000003,64.97,28.06,70.7705058623,136.13,64.9905792,28.0543356,70.7871537124,0.2205792,0.06433559999999999,0.22977000000000003,64.77,27.99,70.559145403,134.59,73.9605792,27.7143356,78.9826036121,0.2205792,0.06433559999999999,0.22977000000000003,73.74,27.65,78.7534767486,133.32
2020-11-03 23:00:00,60.54993984,29.95414912,67.5540247811,0.21993984,0.06414912,0.229104,60.33,29.89,67.328456094,136.83,60.34993984,29.86414912,67.3348545803,0.21993984,0.06414912,0.229104,60.13,29.8,67.109290713,135.12,68.69993984,28.73414912,74.4669930887,0.21993984,0.06414912,0.229104,68.48,28.67,74.239337955,134.07
2020-11-03 23:30:00,56.57930048,31.32396264,64.6715383942,0.21930048,0.06396264,0.228438,56.36,31.26,64.4487175978,137.14,56.40930048,31.24396264,64.4840630086,0.21930048,0.06396264,0.228438,56.19,31.18,64.261251933,135.4,64.17930048,29.31396264,70.5570054336,0.21930048,0.06396264,0.228438,63.96,29.25,70.3309611764,134.54
2020-11-04 00:00:00,53.84993984,31.77414912,62.5252954657,0.21993984,0.06414912,0.229104,53.63,31.71,62.3032984681,137.38,53.67993984,31.69414912,62.3382308834,0.21993984,0.06414912,0.229104,53.46,31.63,62.1162498868,135.53,61.11993984,29.71414912,67.9601184811,0.21993984,0.06414912,0.229104,60.9,29.65,67.7342786187,134.66
2020-11-04 00:30:00,54.31993984,31.84414912,62.9659090095,0.21993984,0.06414912,0.229104,54.1,31.78,62.7437518802,137.21,54.14993984,31.77414912,62.7838557033,0.21993984,0.06414912,0.229104,53.93,31.71,62.5617215236,135.43,61.66993984,29.80414912,68.4942974607,0.21993984,0.06414912,0.229104,61.45,29.74,68.2683682242,134.59
2020-11-04 01:00:00,57.06930048,31.20396264,65.0430037876,0.21930048,0.06396264,0.228438,56.85,31.14,64.8199205492,136.82,56.86930048,31.12396264,64.8291476691,0.21930048,0.06396264,0.228438,56.65,31.06,64.6060840788,135.16,64.73930048,29.10396264,70.9804034082,0.21930048,0.06396264,0.228438,64.52,29.04,70.7541659551,134.2
2020-11-04 01:30:00,57.71993984,31.10414912,65.5672139687,0.21993984,0.06414912,0.229104,57.5,31.04,65.3431832711,137.08,57.52993984,31.02414912,65.3620058338,0.21993984,0.06414912,0.229104,57.31,30.96,65.1379896834,135.32,65.48993984,28.95414912,71.6049926437,0.21993984,0.06414912,0.229104,65.27,28.89,71.3779027431,134.43
2020-11-04 02:00:00,56.73993984,31.49414912,64.8945467804,0.21993984,0.06414912,0.229104,56.52,31.43,64.6711318905,137.52,56.54993984,31.41414912,64.6896008709,0.21993984,0.06414912,0.229104,56.33,31.35,64.4662035488,135.63,64.36993984,29.36414912,70.7512714271,0.21993984,0.06414912,0.229104,64.15,29.3,70.5245524622,134.8
2020-11-04 02:30:00,55.79993984,26.32414912,61.697602166,0.21993984,0.06414912,0.229104,55.58,26.26,61.4713266491,136.91,55.61993984,26.27414912,61.5134832357,0.21993984,0.06414912,0.229104,55.4,26.21,61.2872262384,135.53,62.29993984,39.884149120000004,73.9731563143,0.21993984,0.06414912,0.229104,62.08,39.82,73.753364669,134.65
2020-11-04 03:00:00,54.60993984,26.58414912,60.7368299614,0.21993984,0.06414912,0.229104,54.39,26.52,60.5110113946,137.16,54.43993984,26.52414912,60.5577206995,0.21993984,0.06414912,0.229104,54.22,26.46,60.3319152688,135.72,60.66993984,40.48414912,72.9370134442,0.21993984,0.06414912,0.229104,60.45,40.42,72.7184907709,134.85
2020-11-04 03:30:00,53.51993984,26.61414912,59.7720410715,0.21993984,0.06414912,0.229104,53.3,26.55,59.5465574152,137.24,53.34993984,26.54414912,59.5886560801,0.21993984,0.06414912,0.229104,53.13,26.48,59.3631813501,135.75,59.45993984,40.52414912,71.95617491,0.21993984,0.06414912,0.229104,59.24,40.46,71.7383384251,134.99
2020-11-04 04:00:00,52.17930048,34.50396264,62.5555979625,0.21930048,0.06396264,0.228438,51.96,34.44,62.3374301684,137.24,52.34930048,21.29396264,56.5144415673,0.21930048,0.06396264,0.228438,52.13,21.23,56.2872081383,135.51,58.76930048,38.50396264,70.2594180014,0.21930048,0.06396264,0.228438,58.55,38.44,70.040960159,134.6
2020-11-04 04:30:00,51.67674304,39.26321672,64.9005851932,0.21674304,0.06321672,0.225774,51.46,39.2,64.6898106351,137.09,52.04674304,18.48321672,55.2312661578,0.21674304,0.06321672,0.225774,51.83,18.42,55.0058660508,135.33,58.59674304,36.67321672,69.1267178411,0.21674304,0.06321672,0.225774,58.38,36.61,68.9094804798,134.36
2020-11-04 05:00:00,51.84546432,39.14284376,64.9624074998,0.21546432000000001,0.06284376,0.224442,51.63,39.08,64.7526316068,136.87,52.20546432,18.45284376,55.3707318689,0.21546432000000001,0.06284376,0.224442,51.99,18.39,55.1466426902,135.19,58.78546432,36.57284376,69.2336891694,0.21546432000000001,0.06284376,0.224442,58.57,36.51,69.0175702267,134.07
2020-11-04 05:30:00,53.04784192,38.21937056,65.3819074238,0.23784192,0.06937056,0.247752,52.81,38.15,65.1484351309,135.99,53.41784192,17.74937056,56.2894838373,0.23784192,0.06937056,0.247752,53.18,17.68,56.0419021804,134.61,60.12784192,35.58937056,69.8710288375,0.23784192,0.06937056,0.247752,59.89,35.52,69.6310455185,133.18
2020-11-04 06:00:00,55.66208768,36.90769224,66.786568645,0.23208768000000002,0.06769224,0.241758,55.43,36.84,66.5557698475,134.99,56.01208768,16.73769224,58.4594244566,0.23208768000000002,0.06769224,0.241758,55.78,16.67,58.2176717157,133.91,63.01208768,34.66769224,71.919205217,0.23208768000000002,0.06769224,0.241758,62.78,34.6,71.6832504843,132.11
2020-11-04 06:30:00,62.4441856,33.9324708,71.0681988645,0.2141856,0.0624708,0.22311000000000003,62.23,33.87,70.8501926603,134.27,62.8141856,14.0124708,64.3581482837,0.2141856,0.0624708,0.22311000000000003,62.6,13.95,64.1355010895,133.39,70.7041856,32.1524708,77.6715085466,0.2141856,0.0624708,0.22311000000000003,70.49,32.09,77.4506823727,131.36
2020-11-04 07:00:00,68.88450528,31.78256404,75.863076952,0.21450528,0.06256404,0.223443,68.67,31.72,75.6421000502,134.08,69.25450528,11.88256404,70.2665057459,0.21450528,0.06256404,0.223443,69.04,11.82,70.0445144176,133.28,77.80450528,29.69256404,83.2777845595,0.21450528,0.06256404,0.223443,77.59,29.63,83.0550720908,131.26
2020-11-04 07:30:00,75.77318656,19.17384608,78.1614494169,0.25318656,0.07384608000000001,0.26373599999999997,75.52,19.1,77.8978844385,133.5,75.64318656,14.81384608,77.0800993035,0.25318656,0.07384608000000001,0.26373599999999997,75.39,14.74,76.8174439825,132.95,84.74318656,31.71384608,90.4830133314,0.25318656,0.07384608000000001,0.26373599999999997,84.49,31.64,90.2200072046,130.7
2020-11-04 08:00:00,79.6530464,15.1413052,81.0793865539,0.5530463999999999,0.16130519999999998,0.5760900000000001,79.1,14.98,80.5059649964,133.62,79.3930464,15.1113052,80.8183602996,0.5530463999999999,0.16130519999999998,0.5760900000000001,78.84,14.95,80.2449256963,133.06,88.8230464,31.5813052,94.2704217128,0.5530463999999999,0.16130519999999998,0.5760900000000001,88.27,31.42,93.695300309,130.88
2020-11-04 08:30:00,81.62884,13.977995,82.8169781142,1.15884,0.337995,1.207125,80.47,13.64,81.6178319977,132.88,81.36884,13.957995,82.5573361208,1.15884,0.337995,1.207125,80.21,13.62,81.3581495611,132.58,90.95884,30.037995,95.7903529473,1.15884,0.337995,1.207125,89.8,29.7,94.583983845,130.19
2020-11-04 09:00:00,81.87397408,13.49699244,82.9790120246,1.94397408,0.56699244,2.024973,79.93,12.93,80.969066933,132.88,81.61397408,13.47699244,82.7192244304,1.94397408,0.56699244,2.024973,79.67,12.91,80.7092126092,132.56,91.11397408,29.41699244,95.7450558351,1.94397408,0.56699244,2.024973,89.17,28.85,93.7209229575,130.12
2020-11-04 09:30:00,82.40586144,16.81629292,84.1041836489,2.69586144,0.7862929200000001,2.808189,79.71,16.03,81.3058730966,132.95,83.07586144,7.15629292,83.383519249,2.69586144,0.7862929200000001,2.808189,80.38,6.37,80.6320116331,132.73,91.55586144,31.76629292,96.9101291398,2.69586144,0.7862929200000001,2.808189,88.86,30.98,94.1055790057,130.4
2020-11-04 10:00:00,81.32449216,20.72547688,83.9238846633,3.34449216,0.97547688,3.4838459999999998,77.98,19.75,80.4421711542,133.63,82.87449216,1.3854768800000001,82.8860723944,3.34449216,0.97547688,3.4838459999999998,79.53,0.41000000000000003,79.5310568269,133.21,90.18449216,34.77547688,96.65700398,3.34449216,0.97547688,3.4838459999999998,86.84,33.8,93.1859731934,131.29
2020-11-04 10:30:00,80.58516096,21.21025528,83.3297251645,3.87516096,1.13025528,4.036626,76.71,20.08,79.294580521,134.02,82.11516096,1.80025528,82.1348925765,3.87516096,1.13025528,4.036626,78.24,0.67,78.2428686846,133.48,89.27516096,35.43025528,96.0487238522,3.87516096,1.13025528,4.036626,85.4,34.3,92.030701399,131.67
2020-11-04 11:00:00,80.20386208,21.16237644,82.9488135487,4.05386208,1.18237644,4.222773,76.15,19.98,78.7275231415,134.11,81.71386208,1.75237644,81.7326500195,4.05386208,1.18237644,4.222773,77.66,0.5700000000000001,77.6620917823,133.48,88.85386208,35.32237644,95.6173576496,4.05386208,1.18237644,4.222773,84.8,34.14,91.4143292925,131.67
2020-11-04 11:30:00,79.67822752,21.25906636,82.4655554958,4.24822752,1.23906636,4.425237,75.43,20.02,78.0415613632,134.25,81.18822752,1.8290663600000001,81.2088281629,4.24822752,1.23906636,4.425237,76.94,0.59,76.9422621191,133.58,88.28822752,35.41906636,95.1279211401,4.24822752,1.23906636,4.425237,84.04,34.18,90.7248257094,131.81
2020-11-04 12:00:00,79.12294272,21.49377496,81.99038008630001,4.33294272,1.2637749600000001,4.513482,74.79,20.23,77.4777193779,134.55,80.61294272,2.01377496,80.6380916414,4.33294272,1.2637749600000001,4.513482,76.28,0.75,76.2836869848,133.77,87.62294272,35.71377496,94.6216350144,4.33294272,1.2637749600000001,4.513482,83.29,34.45,90.1333822732,132.04
2020-11-04 12:30:00,79.93562016,21.31955588,82.729842459,4.21562016,1.22955588,4.391271,75.72,20.09,78.3398142709,134.69,81.45562016,1.76955588,81.4748389606,4.21562016,1.22955588,4.391271,77.24,0.54,77.2418875999,133.85,88.42562016,35.28955588,95.2073687006,4.21562016,1.22955588,4.391271,84.21,34.06,90.8372594259,132.15
2020-11-04 13:00:00,79.64605056,21.86759808,82.5934937849,3.38605056,0.98759808,3.527136,76.26,20.88,79.0668198425,134.76,81.16605056,2.30759808,81.1988471126,3.38605056,0.98759808,3.527136,77.78,1.32,77.7912000165,133.97,88.15605056,34.82759808,94.7863431005,3.38605056,0.98759808,3.527136,84.77,33.84,91.2748514105,132.32
2020-11-04 13:30:00,79.73058592,23.14808756,83.0228901498,3.49058592,1.01808756,3.636027,76.24,22.13,79.3868660422,135.11,81.25058592,3.44808756,81.3237174517,3.49058592,1.01808756,3.636027,77.76,2.43,77.7979594848,134.35,87.95058592,34.50808756,94.4781121251,3.49058592,1.01808756,3.636027,84.46,33.49,90.8574251231,132.82
2020-11-04 14:00:00,79.83331456,22.92930008,83.0608867987,2.12331456,0.61930008,2.211786,77.71,22.31,80.8491199705,134.92,81.37331456,3.27930008,81.4393647538,2.12331456,0.61930008,2.211786,79.25,2.66,79.2946284435,134.27,88.21331456,33.78930008,94.463250344,2.12331456,0.61930008,2.211786,86.09,33.17,92.2590754343,132.74
2020-11-04 14:30:00,79.38775104,22.40226072,82.4880373179,1.20775104,0.35226072,1.258074,78.18,22.05,81.2300123107,134.52,80.93775104,2.82226072,80.9869415337,1.20775104,0.35226072,1.258074,79.73,2.47,79.7682505763,134.06,87.89775104,33.18226072,93.9525255881,1.20775104,0.35226072,1.258074,86.69,32.83,92.6982470169,132.35
2020-11-04 15:00:00,79.52139744,22.52874092,82.6510545501,1.16139744,0.33874092,1.209789,78.36,22.19,81.4413021752,134.94,81.08139744,2.84874092,81.1314263134,1.16139744,0.33874092,1.209789,79.92,2.51,79.9594053255,134.3,88.03139744,33.37874092,94.1470513646,1.16139744,0.33874092,1.209789,86.87,33.04,92.94104852,132.73
2020-11-04 15:30:00,80.12738176,22.65006968,83.267178193,0.85738176,0.25006968,0.893106,79.27,22.4,82.3741033335,135.39,81.70738176,2.81006968,81.7556892557,0.85738176,0.25006968,0.893106,80.85,2.56,80.890519222,134.6,88.73738176,33.47006968,94.8396988924,0.85738176,0.25006968,0.893106,87.88,33.22,93.9492565165,133.15
2020-11-04 16:00:00,82.01233728,22.54151504,85.0537675028,0.38233728,0.11151504,0.39826799999999996,81.63,22.43,84.6555479576,135.39,83.62233728,2.72151504,83.666611837,0.38233728,0.11151504,0.39826799999999996,83.24,2.61,83.2809083764,134.58,90.92233728,33.13151504,96.7707016886,0.38233728,0.11151504,0.39826799999999996,90.54,33.02,96.3732950563,133.15
2020-11-04 16:30:00,83.69675296,22.64363628,86.7057133067,0.28675296,0.08363628000000001,0.298701,83.41,22.56,86.4070697339,135.0,85.34675296,2.9436362799999998,85.3975013415,0.28675296,0.08363628000000001,0.298701,85.06,2.86,85.1080677727,134.36,92.79675296,33.19363628,98.5548316898,0.28675296,0.08363628000000001,0.298701,92.51,33.11,98.2566649139,132.78
2020-11-04 17:00:00,87.2589408,21.2355244,89.8057361535,0.25894079999999997,0.07552439999999999,0.26973,87.0,21.16,89.5362809145,134.05,88.9389408,1.8155244,88.9574691607,0.25894079999999997,0.07552439999999999,0.26973,88.68,1.74,88.6970687227,133.63,96.8489408,33.0355244,102.32821315,0.25894079999999997,0.07552439999999999,0.26973,96.59,32.96,102.0587561163,131.75
2020-11-04 17:30:00,91.21117856,20.00617708,93.3794742738,0.26117856,0.07617708000000001,0.272061,90.95,19.93,93.1080415431,133.81,92.97117856,0.73617708,92.9740931632,0.26117856,0.07617708000000001,0.272061,92.71,0.66,92.7123492314,133.35,101.43117856,33.80617708,106.9165169318,0.26117856,0.07617708000000001,0.272061,101.17,33.73,106.6446519991,131.27
2020-11-04 18:00:00,91.26766208,20.82515144,93.6134235783,0.25766208,0.07515144,0.26839799999999997,91.01,20.75,93.3455012306,134.62,93.04766208,1.2751514400000001,93.0563991875,0.25766208,0.07515144,0.26839799999999997,92.79,1.2,92.7977591324,133.95,101.34766208,33.75515144,106.8211536065,0.25766208,0.07515144,0.26839799999999997,101.09,33.68,106.5529469325,132.18
2020-11-04 18:30:00,89.37958016,22.11571088,92.0750455732,0.25958016,0.07571088000000001,0.27039599999999997,89.12,22.04,91.8048800446,135.31,91.11958016,2.32571088,91.1492557273,0.25958016,0.07571088000000001,0.27039599999999997,90.86,2.25,90.8878545241,134.47,99.11958016,34.32571088,104.894926467,0.25958016,0.07571088000000001,0.27039599999999997,98.86,34.25,104.6248636797,132.94
2020-11-04 19:00:00,86.97085888,23.47608384,90.0836100897,0.26085888,0.07608384,0.27172799999999997,86.71,23.4,89.8119374026,135.19,88.69085888,3.69608384,88.7678403738,0.26085888,0.07608384,0.27172799999999997,88.43,3.62,88.5040637485,134.52,96.31085888,34.20608384,102.2048810472,0.26085888,0.07608384,0.27172799999999997,96.05,34.13,101.9336028991,132.94
2020-11-04 19:30:00,84.23021952,24.86589736,87.8239302918,0.26021952,0.07589736,0.27106199999999997,83.97,24.79,87.5528697417,135.39,85.90021952,5.05589736,86.0488803628,0.26021952,0.07589736,0.27106199999999997,85.64,4.98,85.7846722906,134.68,93.28021952,35.81589736,99.9198571726,0.26021952,0.07589736,0.27106199999999997,93.02,35.74,99.6497265425,133.14
2020-11-04 20:00:00,80.96117856,25.72617708,84.9502714591,0.26117856,0.07617708000000001,0.272061,80.7,25.65,84.6782882444,134.72,82.55117856,6.11617708,82.7774407899,0.26117856,0.07617708000000001,0.272061,82.29,6.04,82.5113670957,134.21,89.67117856,36.69617708,96.8892650226,0.26117856,0.07617708000000001,0.272061,89.41,36.62,96.6186964309,132.44
2020-11-04 20:30:00,79.1421376,26.0864568,83.330553654,0.26213759999999997,0.07645679999999999,0.27306,78.88,26.01,83.0576576843,134.08,80.7221376,6.6764568,80.9977689453,0.26213759999999997,0.07645679999999999,0.27306,80.46,6.6,80.7302396875,133.79,87.7221376,37.0364568,95.2201268504,0.26213759999999997,0.07645679999999999,0.27306,87.46,36.96,94.9488978346,131.81
2020-11-04 21:00:00,76.42341632,27.10682976,81.0883393692,0.26341632,0.07682976,0.27439199999999997,76.16,27.03,80.8143953761,134.46,77.95341632,7.59682976,78.3227102338,0.26341632,0.07682976,0.27439199999999997,77.69,7.52,78.053100515,134.03,84.68341632,38.23682976,92.9157475874,0.26341632,0.07682976,0.27439199999999997,84.42,38.16,92.6440607918,132.16
2020-11-04 21:30:00,73.15784192,28.09937056,78.3686446244,0.23784192,0.06937056,0.247752,72.92,28.03,78.1217466523,135.01,74.64784192,8.44937056,75.1245110878,0.23784192,0.06937056,0.247752,74.41,8.38,74.8803879531,134.4,81.08784192,39.50937056,90.2010447239,0.23784192,0.06937056,0.247752,80.85,39.44,89.9568568815,132.66
2020-11-04 22:00:00,69.12720256,30.39918408,75.5160944865,0.23720256,0.06918408,0.247086,68.89,30.33,75.2711166385,135.47,70.54720256,10.56918408,71.3345318984,0.23720256,0.06918408,0.247086,70.31,10.5,71.0897045992,134.87,76.38720256,40.00918408,86.2307342291,0.23720256,0.06918408,0.247086,76.15,39.94,85.9885230714,133.31
2020-11-04 22:30:00,64.3665632,32.0889976,71.9218897496,0.2365632,0.06899759999999999,0.24642000000000003,64.13,32.02,71.6794063871,135.56,65.7065632,12.2489976,66.838539704,0.2365632,0.06899759999999999,0.24642000000000003,65.47,12.18,66.5933427604,134.95,71.0165632,41.1289976,82.0667209795,0.2365632,0.06899759999999999,0.24642000000000003,70.78,41.06,81.8274526061,133.46
2020-11-04 23:00:00,60.11848128,32.90955704,68.5366379098,0.23848128000000002,0.06955704,0.248418,59.88,32.84,68.2940700208,136.44,61.38848128,12.85955704,62.7209202829,0.23848128000000002,0.06955704,0.248418,61.15,12.79,62.4732470742,135.45,66.42848128,43.35955704,79.3271347766,0.23848128000000002,0.06955704,0.248418,66.19,43.29,79.089444302,134.19
2020-11-04 23:30:00,56.38976,27.45993,62.72043358,0.23976000000000003,0.06993,0.24975000000000003,56.15,27.39,62.4742715044,136.89,56.44976,23.86993,61.2890607063,0.23976000000000003,0.06993,0.24975000000000003,56.21,23.8,61.0410034321,135.55,62.58976,40.75993,74.6916993411,0.23976000000000003,0.06993,0.24975000000000003,62.35,40.69,74.4526601271,134.34
2020-11-05 00:00:00,53.88848128,26.47955704,60.0427793802,0.23848128000000002,0.06955704,0.248418,53.65,26.41,59.798081909,136.89,53.71848128,26.42955704,59.8681611239,0.23848128000000002,0.06955704,0.248418,53.48,26.36,59.6234853057,135.52,59.85848128,40.30955704,72.1657686851,0.23848128000000002,0.06955704,0.248418,59.62,40.24,71.9291456921,134.54
2020-11-05 00:30:00,54.25976,26.38993,60.3369700985,0.23976000000000003,0.06993,0.24975000000000003,54.02,26.32,60.0907879795,136.89,54.05976,26.33993,60.1352605687,0.23976000000000003,0.06993,0.24975000000000003,53.82,26.27,59.8891083587,135.46,60.26976,40.17993,72.435286603,0.23976000000000003,0.06993,0.24975000000000003,60.03,40.11,72.1970428757,134.54
2020-11-05 01:00:00,56.88912064,26.16974352,62.6197055494,0.23912064,0.06974352,0.249084,56.65,26.1,62.373331641,136.6,56.69912064,26.11974352,62.4262066996,0.23912064,0.06974352,0.249084,56.46,26.05,62.1798528464,135.28,63.23912064,39.86974352,74.7581622813,0.23912064,0.06974352,0.249084,63.0,39.8,74.5187224797,134.24
2020-11-05 01:30:00,57.34976,25.93993,62.9434265072,0.23976000000000003,0.06993,0.24975000000000003,57.11,25.87,62.696164157,136.67,57.14976,25.89993,62.744732385,0.23976000000000003,0.06993,0.24975000000000003,56.91,25.83,62.4974959498,135.28,63.69976,39.62993,75.0212688233,0.23976000000000003,0.06993,0.24975000000000003,63.46,39.56,74.7807809534,134.48
2020-11-05 02:00:00,56.11976,26.28993,61.9724768092,0.23976000000000003,0.06993,0.24975000000000003,55.88,26.22,61.7257061523,136.89,55.92976,26.23993,61.7792196459,0.23976000000000003,0.06993,0.24975000000000003,55.69,26.17,61.5324711027,135.45,62.34976,40.06993,74.1153955819,0.23976000000000003,0.06993,0.24975000000000003,62.11,40.0,73.8759236829,134.7
2020-11-05 02:30:00,55.03976,26.56993,61.1173981863,0.23976000000000003,0.06993,0.24975000000000003,54.8,26.5,60.8710933038,137.07,54.85976,26.51993,60.9335700125,0.23976000000000003,0.06993,0.24975000000000003,54.62,26.45,60.6872877957,135.57,61.13976,40.40993,73.2873297062,0.23976000000000003,0.06993,0.24975000000000003,60.9,40.34,73.0487891755,134.81
2020-11-05 03:00:00,53.91912064,26.44974352,60.0571436456,0.23912064,0.06974352,0.249084,53.68,26.38,59.8117613852,137.14,53.73912064,26.39974352,59.873529586000004,0.23912064,0.06974352,0.249084,53.5,26.33,59.628172033,135.57,59.91912064,40.69974352,72.4345921564,0.23912064,0.06974352,0.249084,59.68,40.63,72.1976405432,134.81
2020-11-05 03:30:00,52.75976,26.60993,59.0904446579,0.23976000000000003,0.06993,0.24975000000000003,52.52,26.54,58.8448978247,137.46,52.58976,26.27993,58.7904548176,0.23976000000000003,0.06993,0.24975000000000003,52.35,26.21,58.5447401566,135.72,58.79976,41.59993,72.0275360682,0.23976000000000003,0.06993,0.24975000000000003,58.56,41.53,71.7914653702,135.02
2020-11-05 04:00:00,50.90620352,39.43055936,64.3910752221,0.27620352,0.08055936,0.28771199999999997,50.63,39.35,64.1234699623,136.95,51.28620352,18.68055936,54.5823961502,0.27620352,0.08055936,0.28771199999999997,51.01,18.6,54.2953045852,135.17,57.71620352,36.91055936,68.5094850443,0.27620352,0.08055936,0.28771199999999997,57.44,36.83,68.2334412147,134.15
2020-11-05 04:30:00,49.96620352,39.41055936,63.6381464475,0.27620352,0.08055936,0.28771199999999997,49.69,39.33,63.3714841234,136.64,50.33620352,18.75055936,53.7151455469,0.27620352,0.08055936,0.28771199999999997,50.06,18.67,53.428199483,134.95,56.64620352,36.97055936,67.6432896348,0.27620352,0.08055936,0.28771199999999997,56.37,36.89,67.3680116969,133.81
2020-11-05 05:00:00,49.96227744,39.06233092,63.4199878894,0.28227744,0.08233092,0.294039,49.68,38.98,63.1469935943,136.39,50.32227744,18.43233092,53.5918130864,0.28227744,0.08233092,0.294039,50.04,18.35,53.2984436921,134.83,56.59227744,36.44233092,67.3106926775,0.28227744,0.08233092,0.294039,56.31,36.36,67.0288422994,133.58
2020-11-05 05:30:00,51.40140832,38.46916076,64.2026565405,0.27140832,0.07916076,0.282717,51.13,38.39,63.93800904,136.12,51.77140832,17.92916076,54.7880783108,0.27140832,0.07916076,0.282717,51.5,17.85,54.50571071,134.65,58.23140832,35.71916076,68.3136542745,0.27140832,0.07916076,0.282717,57.96,35.64,68.0409523743,133.27
2020-11-05 06:00:00,53.63592384,37.84881112,65.6456002286,0.23592384,0.06881112,0.245754,53.4,37.78,65.4132127326,135.98,53.99592384,17.38881112,56.7268062163,0.23592384,0.06881112,0.245754,53.76,17.32,56.4811472971,134.56,60.71592384,35.02881112,70.0959415104,0.23592384,0.06881112,0.245754,60.48,34.96,69.8572258253,133.13
2020-11-05 06:30:00,59.80830144,35.43533792,69.5175955758,0.25830144,0.07533792,0.26906399999999997,59.55,35.36,69.2570003682,135.2,60.15830144,15.17533792,62.042824832,0.25830144,0.07533792,0.26906399999999997,59.9,15.1,61.7739427267,134.06,67.57830144,32.21533792,74.8642426183,0.25830144,0.07533792,0.26906399999999997,67.32,32.14,74.5986729104,132.37
2020-11-05 07:00:00,65.82314656,33.09550108,73.6749537821,0.29314656,0.08550108000000001,0.305361,65.53,33.01,73.3746618391,134.76,66.21314656,13.00550108,67.4783212278,0.29314656,0.08550108000000001,0.305361,65.92,12.92,67.1741974273,133.71,74.41314656,30.66550108,80.4840936922,0.29314656,0.08550108000000001,0.305361,74.12,30.58,80.1804888985,131.81
2020-11-05 07:30:00,71.63284672,30.54624696,77.8738591092,0.43284672,0.12624696,0.450882,71.2,30.42,77.4261997001,133.67,71.99284672,10.74624696,72.7904650526,0.43284672,0.12624696,0.450882,71.56,10.62,72.3437488661,132.98,80.77284672,28.28624696,85.5825013325,0.43284672,0.12624696,0.450882,80.34,28.16,85.1322571062,130.72
2020-11-05 08:00:00,74.98142784,29.89333312,80.7206657923,0.73142784,0.21333312000000001,0.7619039999999999,74.25,29.68,79.9622717286,134.56,75.37142784,9.79333312,76.0050097575,0.73142784,0.21333312000000001,0.7619039999999999,74.64,9.58,75.2522823574,133.63,84.45142784,26.61333312,88.5455428803,0.73142784,0.21333312000000001,0.7619039999999999,83.72,26.4,87.7838162761,131.67
2020-11-05 08:30:00,76.3362624,29.6297432,81.8849597869,1.3362623999999999,0.38974319999999996,1.39194,75.0,29.24,80.4983080568,134.83,76.7362624,9.4097432,77.3110421234,1.3362623999999999,0.38974319999999996,1.39194,75.4,9.02,75.9376086007,133.9,85.8162624,25.5297432,89.5332266824,1.3362623999999999,0.38974319999999996,1.39194,84.48,25.14,88.1413070019,132.03
2020-11-05 09:00:00,76.85015776,29.12671268,82.1846222798,2.08015776,0.60671268,2.166831,74.77,28.52,80.0246418299,134.63,77.24015776,8.96671268,77.7588831393,2.08015776,0.60671268,2.166831,75.16,8.36,75.6235095721,133.76,86.25015776,24.95671268,89.7882354288,2.08015776,0.60671268,2.166831,84.17,24.35,87.6214094842,131.8
2020-11-05 09:30:00,77.73815904,29.15612972,83.0259072289,2.79815904,0.8161297200000001,2.914749,74.94,28.34,80.119655516,134.41,78.13815904,9.09612972,78.6658215113,2.79815904,0.8161297200000001,2.914749,75.34,8.28,75.7936277005,133.67,87.14815904,25.02612972,90.6703302786,2.79815904,0.8161297200000001,2.914749,84.35,24.21,87.7556072283,131.63
2020-11-05 10:00:00,77.76360288,29.12480084,83.0387376882,3.51360288,1.02480084,3.660003,74.25,28.1,79.3893727145,134.41,78.16360288,9.04480084,78.6851780033,3.51360288,1.02480084,3.660003,74.65,8.02,75.0795771166,133.67,87.09360288,24.92480084,90.5899627968,3.51360288,1.02480084,3.660003,83.58,23.9,86.9300086276,131.63
2020-11-05 10:30:00,77.71378208,29.49568644,83.1229658021,4.13378208,1.20568644,4.306023,73.58,28.29,78.8310884106,134.7,78.11378208,9.32568644,78.6684903784,4.13378208,1.20568644,4.306023,73.98,8.12,74.424289046,133.86,86.93378208,25.30568644,90.5420357234,4.13378208,1.20568644,4.306023,82.8,24.1,86.2360133587,131.94
2020-11-05 11:00:00,77.23243296,29.31237628,82.6078937154,4.60243296,1.34237628,4.794201,72.63,27.97,77.8295432339,134.48,77.62243296,9.21237628,78.167192449,4.60243296,1.34237628,4.794201,73.02,7.87,73.4428846111,133.68,86.36243296,25.08237628,89.9310592989,4.60243296,1.34237628,4.794201,81.76,23.74,85.1368615818,131.74
2020-11-05 11:30:00,77.48884768,29.04174724,82.7523087142,3.46884768,1.01174724,3.613383,74.02,28.03,79.1494870482,134.48,77.86884768,8.96174724,78.3828447596,3.46884768,1.01174724,3.613383,74.4,7.95,74.8235424181,133.68,86.84884768,24.82174724,90.3263055781,3.46884768,1.01174724,3.613383,83.38,23.81,86.7129776908,131.8
2020-11-05 12:00:00,78.0982896,28.4349178,83.1137015704,2.1082896,0.6149178,2.196135,75.99,27.82,80.9223856544,134.6,78.4982896,8.3549178,78.9416627743,2.1082896,0.6149178,2.196135,76.39,7.74,76.7811155168,133.71,87.7582896,24.1749178,91.0271610244,2.1082896,0.6149178,2.196135,85.65,23.56,88.831278838,131.8
2020-11-05 12:30:00,77.59165504,29.01298272,82.8385061319,3.30165504,0.9629827200000001,3.439224,74.29,28.05,79.4091090493,134.6,77.99165504,8.92298272,78.5004323332,3.30165504,0.9629827200000001,3.439224,74.69,7.96,75.1129662575,133.79,87.07165504,24.76298272,90.5244631279,3.30165504,0.9629827200000001,3.439224,83.77,23.8,87.0853196584,131.8
2020-11-05 13:00:00,77.4540128,29.2086704,82.7784423951,3.1840128,0.9286704,3.31668,74.27,28.28,79.4719529142,134.84,77.8540128,9.0786704,78.3815639375,3.1840128,0.9286704,3.31668,74.67,8.15,75.1134568503,133.9,86.8640128,24.9686704,90.3813654536,3.1840128,0.9286704,3.31668,83.68,24.04,87.0647115656,131.99
2020-11-05 13:30:00,78.24641152,29.19270336,83.514758248,2.06641152,0.60270336,2.1525119999999998,76.18,28.59,81.3681786696,135.28,78.63641152,8.99270336,79.1489351189,2.06641152,0.60270336,2.1525119999999998,76.57,8.39,77.028287012,134.19,87.91641152,24.98270336,91.3971054341,2.06641152,0.60270336,2.1525119999999998,85.85,24.38,89.244646338,132.52
2020-11-05 14:00:00,76.7523856,29.5569458,82.2468342267,2.0123856,0.5869458,2.096235,74.74,28.97,80.1581468099,135.55,77.1523856,9.2669458,77.7069294737,2.0123856,0.5869458,2.096235,75.14,8.68,75.639685351,134.37,86.2823856,25.3469458,89.9284033341,2.0123856,0.5869458,2.096235,84.27,24.76,87.8321723516,132.99
2020-11-05 14:30:00,75.80860896,30.17834428,81.5945933009,2.42860896,0.70834428,2.529801,73.38,29.47,79.076578707,135.87,76.20860896,9.80834428,76.8372025593,2.42860896,0.70834428,2.529801,73.78,9.1,74.3390772071,134.59,85.13860896,26.01834428,89.0254849732,2.42860896,0.70834428,2.529801,82.71,25.31,86.4958970125,133.24
2020-11-05 15:00:00,75.34192576,30.10431168,81.1336881878,2.31192576,0.67431168,2.408256,73.03,29.43,78.7369405044,135.87,75.74192576,9.69431168,76.359799612,2.31192576,0.67431168,2.408256,73.43,9.02,73.9819254954,134.55,84.60192576,25.89431168,88.4759923351,2.31192576,0.67431168,2.408256,82.29,25.22,86.0679528047,133.24
2020-11-05 15:30:00,76.12087776,29.94692268,81.799793453,1.36087776,0.39692268,1.417581,74.76,29.55,80.3881838332,135.97,76.52087776,9.50692268,77.1091843557,1.36087776,0.39692268,1.417581,75.16,9.11,75.7100898164,134.65,85.64087776,25.80692268,89.444715896,1.36087776,0.39692268,1.417581,84.28,25.41,88.0271918216,133.44
2020-11-05 16:00:00,78.74238688,29.63361284,84.1339081555,0.73238688,0.21361284,0.762903,78.01,29.42,83.3732361133,135.87,79.14238688,9.23361284,79.6792131433,0.73238688,0.21361284,0.762903,78.41,9.02,78.9271087777,134.57,88.64238688,25.63361284,92.2743456168,0.73238688,0.21361284,0.762903,87.91,25.42,91.5114446395,133.24
2020-11-05 16:30:00,81.25516448,29.21358964,86.3471804654,0.35516448,0.10358964,0.369963,80.9,29.11,85.9779163507,135.41,81.65516448,8.94358964,82.1434944588,0.35516448,0.10358964,0.369963,81.3,8.84,81.7791880615,134.3,91.45516448,25.18358964,94.8591603232,0.35516448,0.10358964,0.369963,91.1,25.08,94.489239599,132.79
2020-11-05 17:00:00,86.43437536,28.05710948,90.8741032211,0.26437536,0.07710948000000001,0.275391,86.17,27.98,90.598837189,134.92,86.84437536,7.92710948,87.2054160954,0.26437536,0.07710948000000001,0.275391,86.58,7.85,86.9351419163,133.95,97.25437536,23.85710948,100.1377810789,0.26437536,0.07710948000000001,0.275391,96.99,23.78,99.8626481724,132.25
2020-11-05 17:30:00,90.85277696,27.56664328,94.9428612539,0.26277696,0.07664328000000001,0.27372599999999997,90.59,27.49,94.6691512585,134.74,91.25277696,7.49664328,91.5601931157,0.26277696,0.07664328000000001,0.27372599999999997,90.99,7.42,91.2920396311,133.84,102.10277696,23.26664328,104.720168795,0.26277696,0.07664328000000001,0.27372599999999997,101.84,23.19,104.4469324585,132.05
2020-11-05 18:00:00,91.31341632,28.05682976,95.5265706294,0.26341632,0.07682976,0.27439199999999997,91.05,27.98,95.2522067986,135.12,91.75341632,7.89682976,92.0926127692,0.26341632,0.07682976,0.27439199999999997,91.49,7.82,91.8235944624,134.1,102.62341632,23.77682976,105.3418397913,0.26341632,0.07682976,0.27439199999999997,102.36,23.7,105.0678809151,132.39
2020-11-05 18:30:00,89.13405568,28.94701624,93.7166454327,0.26405568,0.07701624,0.27505799999999997,88.87,28.87,93.4417133833,135.2,89.55405568,8.75701624,89.98118815710001,0.26405568,0.07701624,0.27505799999999997,89.29,8.68,89.7109051342,134.17,100.19405568,24.76701624,103.2097567434,0.26405568,0.07701624,0.27505799999999997,99.93,24.69,102.9349357604,132.39
2020-11-05 19:00:00,86.38405568,29.84701624,91.3950187601,0.26405568,0.07701624,0.27505799999999997,86.12,29.77,91.1202902761,135.43,86.82405568,9.567016240000001,87.3495532013,0.26405568,0.07701624,0.27505799999999997,86.56,9.49,87.0786638621,134.32,97.15405568,25.74701624,100.5078075591,0.26405568,0.07701624,0.27505799999999997,96.89,25.67,100.2328339418,132.64
2020-11-05 19:30:00,83.11245728,30.946550039999998,88.6869185083,0.26245728,0.07655004,0.273393,82.85,30.87,88.41424885160001,135.18,83.54245728,10.76655004,84.2333708701,0.26245728,0.07655004,0.273393,83.28,10.69,83.9632925748,134.14,93.55245728,27.03655004,97.3808877614,0.26245728,0.07655004,0.273393,93.29,26.96,97.1074955912,132.34
2020-11-05 20:00:00,80.00341632,31.54682976,85.9985412131,0.26341632,0.07682976,0.27439199999999997,79.74,31.47,85.7253083984,134.56,80.42341632,11.50682976,81.2424336397,0.26341632,0.07682976,0.27439199999999997,80.16,11.43,80.9708002925,133.73,90.10341632,27.72682976,94.2730222337,0.26341632,0.07682976,0.27439199999999997,89.84,27.65,93.9986600968,131.71
2020-11-05 20:30:00,77.6453344,32.3173892,84.1023875927,0.26533439999999997,0.07738919999999999,0.27639,77.38,32.24,83.8276923218,134.49,78.0453344,12.3073892,79.009784524,0.26533439999999997,0.07738919999999999,0.27639,77.78,12.23,78.7356418657,133.69,87.4853344,28.6273892,92.0500469717,0.26533439999999997,0.07738919999999999,0.27639,87.22,28.55,91.7738029069,131.61
2020-11-05 21:00:00,74.63661312,33.32776216,81.739609423,0.26661312,0.07776216,0.27772199999999997,74.37,33.25,81.4644671007,134.65,75.03661312,13.25776216,76.1988291643,0.26661312,0.07776216,0.27772199999999997,74.77,13.18,75.922758775,133.76,84.14661312,29.73776216,89.2467758401,0.26661312,0.07776216,0.27772199999999997,83.88,29.66,88.9694891522,131.73
2020-11-05 21:30:00,71.09103872,34.39030296,78.9723288499,0.24103872,0.07030296,0.25108199999999997,70.85,34.32,78.724741346,134.65,71.50103872,14.330302960000001,72.9229464638,0.24103872,0.07030296,0.25108199999999997,71.26,14.26,72.6727954602,133.76,80.17103872,30.98030296,85.9486743408,0.24103872,0.07030296,0.25108199999999997,79.93,30.91,85.6985005703,131.73
2020-11-05 22:00:00,67.23039936,35.35011648,75.9576022084,0.24039936,0.07011648,0.25041599999999997,66.99,35.28,75.7122083947,134.82,67.64039936,15.24011648,69.336027979,0.24039936,0.07011648,0.25041599999999997,67.4,15.17,69.0860977332,133.84,75.85039936,32.12011648,82.3710201816,0.24039936,0.07011648,0.25041599999999997,75.61,32.05,82.1223148724,131.82
2020-11-05 22:30:00,62.81039936,36.79011648,72.791887861,0.24039936,0.07011648,0.25041599999999997,62.57,36.72,72.5490406553,135.43,63.20039936,16.52011648,65.32384501679999,0.24039936,0.07011648,0.25041599999999997,62.96,16.45,65.0735284121,134.24,70.93039936,33.80011648,78.572065185,0.24039936,0.07011648,0.25041599999999997,70.69,33.73,78.3248938716,132.46
2020-11-05 23:00:00,58.71039936,37.87011648,69.8645597941,0.24039936,0.07011648,0.25041599999999997,58.47,37.8,69.6245710938,136.42,59.10039936,17.31011648,61.5832553302,0.24039936,0.07011648,0.25041599999999997,58.86,17.24,61.3328394908,134.86,66.44039936,35.38011648,75.2733638763,0.24039936,0.07011648,0.25041599999999997,66.2,35.31,75.0282353518,133.37
2020-11-05 23:30:00,55.21039936,39.42011648,67.8390284481,0.24039936,0.07011648,0.25041599999999997,54.97,39.35,67.6026878164,136.88,55.59039936,18.64011648,58.6322986364,0.24039936,0.07011648,0.25041599999999997,55.35,18.57,58.3820811551,135.32,62.32039936,34.61011648,71.2859897816,0.24039936,0.07011648,0.25041599999999997,62.08,34.54,71.0418045942,134.07
2020-11-06 00:00:00,52.28039936,40.06011648,65.8638982268,0.24039936,0.07011648,0.25041599999999997,52.04,39.99,65.6304936748,137.43,52.66039936,19.13011648,56.0274844812,0.24039936,0.07011648,0.25041599999999997,52.42,19.06,55.7775940679,135.65,59.04039936,35.57011648,68.9275122356,0.24039936,0.07011648,0.25041599999999997,58.8,35.5,68.6854424169,134.58
2020-11-06 00:30:00,53.01231744,37.74067592,65.0742992222,0.24231744,0.07067592,0.25241399999999997,52.77,37.67,64.8359607008,137.18,53.37231744,16.97067592,56.0054292913,0.24231744,0.07067592,0.25241399999999997,53.13,16.9,55.7530887037,135.42,59.65231744,40.27067592,71.9730943827,0.24231744,0.07067592,0.25241399999999997,59.41,40.2,71.732754722,134.27
2020-11-06 01:00:00,55.76103872,33.29030296,64.9425724029,0.24103872,0.07030296,0.25108199999999997,55.52,33.22,64.6996043265,135.92,56.14103872,12.72030296,57.5640715721,0.24103872,0.07030296,0.25108199999999997,55.9,12.65,57.3134582799,134.8,61.80103872,46.57030296,77.3832120337,0.24103872,0.07030296,0.25108199999999997,61.56,46.5,77.1484517019,133.37
2020-11-06 01:30:00,56.42039936,33.43011648,65.5807452825,0.24039936,0.07011648,0.25041599999999997,56.18,33.36,65.3382124029,136.08,56.80039936,12.85011648,58.2358211156,0.24039936,0.07011648,0.25041599999999997,56.56,12.78,57.985877591,134.91,62.54039936,46.73011648,78.0705151664,0.24039936,0.07011648,0.25041599999999997,62.3,46.66,77.8360173699,133.49
2020-11-06 02:00:00,55.19976,33.62993,64.6373397957,0.23976000000000003,0.06993,0.24975000000000003,54.96,33.56,64.3962359148,136.08,55.57976,13.07993,57.0981110936,0.23976000000000003,0.06993,0.24975000000000003,55.34,13.01,56.8487088684,134.91,61.16976,46.97993,77.1288101896,0.23976000000000003,0.06993,0.24975000000000003,60.93,46.91,76.8961182375,133.7
2020-11-06 02:30:00,54.40976,33.86993,64.0905152223,0.23976000000000003,0.06993,0.24975000000000003,54.17,33.8,63.8500501174,136.34,54.76976,13.20993,56.3402951808,0.23976000000000003,0.06993,0.24975000000000003,54.53,13.14,56.0908236702,135.05,60.27976,47.28993,76.6158400402,0.23976000000000003,0.06993,0.24975000000000003,60.04,47.22,76.3840952031,134.02
2020-11-06 03:00:00,53.23976,34.06993,63.2078489989,0.23976000000000003,0.06993,0.24975000000000003,53.0,34.0,62.9682459657,136.45,53.61976,13.37993,55.2639230354,0.23976000000000003,0.06993,0.24975000000000003,53.38,13.31,55.0143663055,135.11,58.97976,47.54993,75.7602001889,0.23976000000000003,0.06993,0.24975000000000003,58.74,47.48,75.5297160064,134.02
2020-11-06 03:30:00,52.30039936,34.03011648,62.3969598687,0.24039936,0.07011648,0.25041599999999997,52.06,33.96,62.1572618445,136.56,52.68039936,13.29011648,54.3309458116,0.24039936,0.07011648,0.25041599999999997,52.44,13.22,54.08069896,135.16,57.95039936,47.53011648,74.9490544209,0.24039936,0.07011648,0.25041599999999997,57.71,47.46,74.7187774258,134.13
2020-11-06 04:00:00,51.38976,34.36993,61.8239397084,0.23976000000000003,0.06993,0.24975000000000003,51.15,34.3,61.5858141133,136.97,51.76976,13.52993,53.5085699329,0.23976000000000003,0.06993,0.24975000000000003,51.53,13.46,53.2589194408,135.45,56.91976,47.97993,74.4441586779,0.23976000000000003,0.06993,0.24975000000000003,56.68,47.91,74.2158372586,134.62
2020-11-06 04:30:00,51.13848128,34.39955704,61.6317596063,0.23848128000000002,0.06955704,0.248418,50.9,34.33,61.3951048537,137.05,51.51848128,13.52955704,53.2653999055,0.23848128000000002,0.06955704,0.248418,51.28,13.46,53.0170727219,135.52,56.62848128,48.01955704,74.2473080347,0.23848128000000002,0.06955704,0.248418,56.39,47.95,74.0205012142,134.62
2020-11-06 05:00:00,51.08720256,34.42918408,61.605770686,0.23720256,0.06918408,0.247086,50.85,34.36,61.3704497295,137.05,51.45720256,13.58918408,53.2213267334,0.23720256,0.06918408,0.247086,51.22,13.52,52.9743220816,135.52,56.56720256,48.06918408,74.2327075054,0.23720256,0.06918408,0.247086,56.33,48.0,74.0072219449,134.53
2020-11-06 05:30:00,52.22784192,33.86937056,62.2485480453,0.23784192,0.06937056,0.247752,51.99,33.8,62.0112901011,136.73,52.58784192,13.09937056,54.1947841298,0.23784192,0.06937056,0.247752,52.35,13.03,53.9472279177,135.31,57.84784192,47.39937056,74.7868514131,0.23784192,0.06937056,0.247752,57.61,47.33,74.5589766561,134.21
2020-11-06 06:00:00,54.35784192,32.91937056,63.5488783242,0.23784192,0.06937056,0.247752,54.12,32.85,63.3095324576,136.28,54.71784192,12.27937056,56.0787407645,0.23784192,0.06937056,0.247752,54.48,12.21,55.8314830539,135.01,60.16784192,46.25937056,75.8953132013,0.23784192,0.06937056,0.247752,59.93,46.19,75.6645293384,133.82
2020-11-06 06:30:00,59.96720256,30.86918408,67.4460666654,0.23720256,0.06918408,0.247086,59.73,30.8,67.2035185091,134.93,60.32720256,10.64918408,61.2599093232,0.23720256,0.06918408,0.247086,60.09,10.58,61.0142975048,134.14,66.38720256,43.61918408,79.4348404892,0.23720256,0.06918408,0.247086,66.15,43.55,79.1986426651,132.56
2020-11-06 07:00:00,65.71784192,28.50937056,71.6353191963,0.23784192,0.06937056,0.247752,65.48,28.44,71.3895230408,134.1,66.09784192,8.50937056,66.6433349541,0.23784192,0.06937056,0.247752,65.86,8.44,66.3985933586,133.53,72.75784192,41.53937056,83.780802499,0.23784192,0.06937056,0.247752,72.52,41.47,83.5398785012,131.69
2020-11-06 07:30:00,71.39766208,26.96515144,76.3200205888,0.25766208,0.07515144,0.26839799999999997,71.14,26.89,76.0524273117,133.67,71.76766208,7.08515144,72.1165493584,0.25766208,0.07515144,0.26839799999999997,71.51,7.01,71.852767518,133.31,78.95766208,39.27515144,88.1864497628,0.25766208,0.07515144,0.26839799999999997,78.7,39.2,87.9222952385,131.35
2020-11-06 08:00:00,75.107592,20.128881,77.7581007121,0.40759199999999995,0.118881,0.424575,74.7,20.01,77.3336285196,132.76,75.277592,7.078881,75.6096978802,0.40759199999999995,0.118881,0.424575,74.87,6.96,75.1928088317,132.58,82.967592,40.148881,92.1713294242,0.40759199999999995,0.118881,0.424575,82.56,40.03,91.7526811597,130.24
2020-11-06 08:30:00,78.20852064,12.21456852,79.1566067036,0.83852064,0.24456852,0.873459,77.37,11.97,78.2904706845,132.83,77.94852064,12.17456852,78.89354846,0.83852064,0.24456852,0.873459,77.11,11.93,78.0274118499,132.66,86.08852064,38.91456852,94.4752720508,0.83852064,0.24456852,0.873459,85.25,38.67,93.6105303905,130.24
2020-11-06 09:00:00,78.04681152,15.74615336,79.6193829044,1.66681152,0.48615336000000003,1.736262,76.38,15.26,77.8894858116,133.11,77.79681152,15.71615336,79.3683901759,1.66681152,0.48615336000000003,1.736262,76.13,15.23,77.6384556776,132.66,86.85681152,32.09615336,92.597347521,1.66681152,0.48615336000000003,1.736262,85.19,31.61,90.8654400749,130.24
2020-11-06 09:30:00,78.83036768,16.71885724,80.5837890396,1.95036768,0.56885724,2.031633,76.88,16.15,78.5579843173,134.77,78.59036768,16.67885724,80.3407130346,1.95036768,0.56885724,2.031633,76.64,16.11,78.314888112,133.95,87.50036768,31.308857240000002,92.9330882184,1.95036768,0.56885724,2.031633,85.55,30.74,90.90517092,132.16
2020-11-06 10:00:00,79.11389408,16.92030244,80.9030584784,2.02389408,0.59030244,2.108223,77.09,16.33,78.8006154798,135.13,78.86389408,16.89030244,80.6523161848,2.02389408,0.59030244,2.108223,76.84,16.3,78.5498287713,134.24,87.65389408,30.40030244,92.7759857713,2.02389408,0.59030244,2.108223,85.63,29.81,90.6704637685,132.67
2020-11-06 10:30:00,78.71694144,16.81160792,80.4921550868,1.6169414400000002,0.47160792,1.684314,77.1,16.34,78.8124710944,135.26,78.46694144,16.78160792,80.241406165,1.6169414400000002,0.47160792,1.684314,76.85,16.31,78.5616865909,134.36,87.32694144,30.20160792,92.4020120031,1.6169414400000002,0.47160792,1.684314,85.71,29.73,90.7197718251,132.84
2020-11-06 11:00:00,77.96206496,17.52685228,79.9079102697,2.97206496,0.86685228,3.095901,74.99,16.66,76.818329193,135.52,77.73206496,17.49685228,79.6769336926,2.97206496,0.86685228,3.095901,74.76,16.63,76.587299861,134.52,86.34206496,30.92685228,91.7138068859,2.97206496,0.86685228,3.095901,83.37,30.06,88.623701683,133.14
2020-11-06 11:30:00,76.97222304,18.21023172,79.0970015804,4.73222304,1.38023172,4.929399,72.24,16.83,74.1745677439,135.64,76.73222304,18.17023172,78.8542413153,4.73222304,1.38023172,4.929399,72.0,16.79,73.9317529888,134.58,84.95222304,31.66023172,90.6600820207,4.73222304,1.38023172,4.929399,80.22,30.28,85.7445438497,133.26
2020-11-06 12:00:00,75.92040448,18.45053464,78.1302121136,5.11040448,1.49053464,5.323338,70.81,16.96,72.8127578107,136.05,75.70040448,18.42053464,77.9093533208,5.11040448,1.49053464,5.323338,70.59,16.93,72.5918246086,134.79,83.64040448,32.17053464,89.6139529348,5.11040448,1.49053464,5.323338,78.53,30.68,84.3102799189,133.64
2020-11-06 12:30:00,72.18234272,17.20859996,74.2052997644,4.93234272,1.43859996,5.137857,67.25,15.77,69.0742745166,136.21,71.95234272,17.17859996,73.9746167241,4.93234272,1.43859996,5.137857,67.02,15.74,68.8435036877,134.98,79.27234272,29.80859996,84.6915400255,4.93234272,1.43859996,5.137857,74.34,28.37,79.569419377,133.93
2020-11-06 13:00:00,72.99359456,16.36771508,74.8061958913,1.84359456,0.53771508,1.920411,71.15,15.83,72.8897208116,136.52,72.74359456,16.33771508,74.5556938372,1.84359456,0.53771508,1.920411,70.9,15.8,72.6391767574,135.22,80.57359456,28.80771508,85.5686191805,1.84359456,0.53771508,1.920411,78.73,28.27,83.6516933481,134.15
2020-11-06 13:30:00,73.90316544,17.44633992,75.9345286326,1.39316544,0.40633992,1.451214,72.51,17.04,74.4853119749,136.68,73.67316544,17.41633992,75.7037925216,1.39316544,0.40633992,1.451214,72.28,17.01,74.254552049,135.56,81.29316544,26.94633992,85.6427695859,1.39316544,0.40633992,1.451214,79.9,26.54,84.1925269843,134.67
2020-11-06 14:00:00,72.77870944,17.16920692,74.7764816905,1.84870944,0.53920692,1.925739,70.93,16.63,72.853426824,134.66,72.54870944,17.13920692,74.545742033,1.84870944,0.53920692,1.925739,70.7,16.6,72.6226548675,134.02,80.30870944,29.07920692,85.4112936737,1.84870944,0.53920692,1.925739,78.46,28.54,83.4895394645,132.35
2020-11-06 14:30:00,71.02374432,17.54400876,73.1584889169,1.9337443200000002,0.56400876,2.014317,69.09,16.98,71.1459661541,134.66,70.78374432,17.50400876,72.9159021245,1.9337443200000002,0.56400876,2.014317,68.85,16.94,70.9033574663,134.02,78.42374432,29.82400876,83.9032488744,1.9337443200000002,0.56400876,2.014317,76.49,29.26,81.8954681286,132.29
2020-11-06 15:00:00,69.4653024,18.2094632,71.8123442561,2.2953023999999997,0.6694631999999999,2.39094,67.17,17.54,69.4223343024,135.0,69.2453024,18.1694632,71.5893937497,2.2953023999999997,0.6694631999999999,2.39094,66.95,17.5,69.1993677717,134.23,76.6353024,30.6394632,82.5333040604,2.2953023999999997,0.6694631999999999,2.39094,74.34,29.97,80.1538302266,132.57
2020-11-06 15:30:00,69.00097728,18.31778504,71.3910086381,1.74097728,0.50778504,1.813518,67.26,17.81,69.5780403576,134.88,68.78097728,18.27778504,71.1681126739,1.74097728,0.50778504,1.813518,67.04,17.77,69.3551331914,134.13,76.17097728,30.76778504,82.1503157392,1.74097728,0.50778504,1.813518,74.43,30.26,80.3460795559,132.4
2020-11-06 16:00:00,70.93864032,17.99293676,73.1849469748,1.03864032,0.30293676,1.081917,69.9,17.69,72.1037176573,134.99,70.69864032,17.96293676,72.944943897,1.03864032,0.30293676,1.081917,69.66,17.66,71.8636987637,134.18,78.43864032,30.49293676,84.1572307499,1.03864032,0.30293676,1.081917,77.4,30.19,83.0794565461,132.47
2020-11-06 16:30:00,73.48485472,17.28391596,75.4901160691,0.42485472,0.12391596,0.442557,73.06,17.16,75.0481791918,134.51,73.25485472,17.25391596,75.2593605873,0.42485472,0.12391596,0.442557,72.83,17.13,74.8174164216,133.85,81.32485472,29.78391596,86.6072378335,0.42485472,0.12391596,0.442557,80.9,29.66,86.1656869061,131.92
2020-11-06 17:00:00,78.8873424,15.0650582,80.3129427272,0.25734239999999997,0.07505819999999999,0.268065,78.63,14.99,80.0460929715,133.86,78.6073424,15.0450582,80.0341680499,0.25734239999999997,0.07505819999999999,0.268065,78.35,14.97,79.7673078397,133.29,87.4773424,28.9550582,92.1448904103,0.25734239999999997,0.07505819999999999,0.268065,87.22,28.88,91.8769982096,131.08
2020-11-06 17:30:00,83.60350624,13.81393932,84.7370708436,0.25350624,0.07393932,0.264069,83.35,13.74,84.4749081089,133.69,83.33350624,13.77393932,84.4641620253,0.25350624,0.07393932,0.264069,83.08,13.7,84.201997601,133.09,92.80350624,28.88393932,97.194509727,0.25350624,0.07393932,0.264069,92.55,28.81,96.9304833373,130.74
2020-11-06 18:00:00,83.79478496,14.324312280000001,85.0103047212,0.25478496,0.07431228000000001,0.265401,83.54,14.25,84.7466465413,134.31,83.52478496,14.29431228,84.7391117854,0.25478496,0.07431228000000001,0.265401,83.27,14.22,84.4754479124,133.47,92.96478496,29.31431228,97.4770749823,0.25478496,0.07431228000000001,0.265401,92.71,29.24,97.2117364314,131.67
