Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-06 18:30:00,81.96958016,15.05571088,83.3407853437,0.25958016,0.07571088000000001,0.27039599999999997,81.71,14.98,83.0718032789,134.24,81.70958016,15.01571088,83.0778373765,0.25958016,0.07571088000000001,0.27039599999999997,81.45,14.94,82.8088527876,133.42,90.91958016,30.09571088,95.7711954078,0.25958016,0.07571088000000001,0.27039599999999997,90.66,30.02,95.500973817,131.58
2020-11-06 19:00:00,79.83989984,15.86580412,81.401064777,0.25989984,0.07580412,0.270729,79.58,15.79,81.1313780235,134.17,79.58989984,15.82580412,81.1480636404,0.25989984,0.07580412,0.270729,79.33,15.75,80.8783741182,133.36,88.62989984,30.87580412,93.8540059119,0.25989984,0.07580412,0.270729,88.37,30.8,93.5836358558,131.58
2020-11-06 19:30:00,76.72606368,16.90468524,78.5662601305,0.25606368,0.07468524,0.266733,76.47,16.83,78.3001264367,134.5,76.49606368,16.85468524,78.3308890099,0.25606368,0.07468524,0.266733,76.24,16.78,78.0647551716,133.63,85.12606368,31.54468524,90.7827840757,0.25606368,0.07468524,0.266733,84.87,31.47,90.516726631,131.98
2020-11-06 20:00:00,73.40766208,18.33515144,75.6628219827,0.25766208,0.07515144,0.26839799999999997,73.15,18.26,75.3946291191,135.12,73.18766208,18.28515144,75.4372629668,0.25766208,0.07515144,0.26839799999999997,72.93,18.21,75.1690694368,134.13,81.31766208,31.95515144,87.3710127543,0.25766208,0.07515144,0.26839799999999997,81.06,31.88,87.1037197828,132.68
2020-11-06 20:30:00,71.31830144,19.87533792,74.0359992012,0.25830144,0.07533792,0.26906399999999997,71.06,19.8,73.7669546613,135.35,71.09830144,19.82533792,73.8106529662,0.25830144,0.07533792,0.26906399999999997,70.84,19.75,73.5416079509,134.38,78.92830144,32.72533792,85.4436920444,0.25830144,0.07533792,0.26906399999999997,78.67,32.65,85.1762372966,132.96
2020-11-06 21:00:00,68.30989984,20.65580412,71.3645896786,0.25989984,0.07580412,0.270729,68.05,20.58,71.093873857,135.61,68.08989984,20.59580412,71.1366404012,0.25989984,0.07580412,0.270729,67.83,20.52,70.8659248158,134.55,75.59989984,33.44580412,82.6678091463,0.25989984,0.07580412,0.270729,75.34,33.37,82.3994690517,133.15
2020-11-06 21:30:00,65.19400576,22.31825168,68.9083648412,0.23400576,0.06825168,0.243756,64.96,22.25,68.6648680185,135.77,64.99400576,22.25825168,68.6997129003,0.23400576,0.06825168,0.243756,64.76,22.19,68.4562173948,134.83,71.88400576,32.81825168,79.0211865732,0.23400576,0.06825168,0.243756,71.65,32.75,78.7799784209,133.61
2020-11-06 22:00:00,61.92400576,23.43825168,66.211284017,0.23400576,0.06825168,0.243756,61.69,23.37,65.9682726771,135.67,61.73400576,23.38825168,66.0158903888,0.23400576,0.06825168,0.243756,61.5,23.32,65.7728849907,134.83,68.19400576,33.48825168,75.9729255865,0.23400576,0.06825168,0.243756,67.96,33.42,75.7328066296,133.61
2020-11-06 22:30:00,58.19400576,24.42825168,63.1132457297,0.23400576,0.06825168,0.243756,57.96,24.36,62.8710680679,135.95,58.02400576,24.36825168,62.9332736665,0.23400576,0.06825168,0.243756,57.79,24.3,62.6911006443,135.01,64.03400576,34.66825168,72.8164924191,0.23400576,0.06825168,0.243756,63.8,34.6,72.5782336517,133.79
2020-11-06 23:00:00,54.68528448,24.54862464,59.9426001302,0.23528448000000002,0.06862464,0.245088,54.45,24.48,59.6998567837,136.62,54.51528448,24.47862464,59.7588429122,0.23528448000000002,0.06862464,0.245088,54.28,24.41,59.516102863,135.31,60.36528448,36.85862464,70.7285358303,0.23528448000000002,0.06862464,0.245088,60.13,36.79,70.491992453,134.2
2020-11-06 23:30:00,51.51400576,27.70825168,58.4930765185,0.23400576,0.06825168,0.243756,51.28,27.64,58.2546822153,137.07,51.45400576,23.628251679999998,56.6198638837,0.23400576,0.06825168,0.243756,51.22,23.56,56.3787371267,135.57,57.04400576,36.60825168,67.780400443,0.23400576,0.06825168,0.243756,56.81,36.54,67.5466335208,134.59
2020-11-07 00:00:00,48.80400576,38.23825168,61.9999586271,0.23400576,0.06825168,0.243756,48.57,38.17,61.7737306628,137.15,49.17400576,17.34825168,52.1444597137,0.23400576,0.06825168,0.243756,48.94,17.28,51.9010789869,135.48,54.78400576,33.69825168,64.3184223485,0.23400576,0.06825168,0.243756,54.55,33.63,64.0833785002,134.5
2020-11-07 00:30:00,50.12848128,32.55955704,59.774487786,0.23848128000000002,0.06955704,0.248418,49.89,32.49,59.5366458578,136.57,50.48848128,11.74955704,51.8376198585,0.23848128000000002,0.06955704,0.248418,50.25,11.68,51.5895813125,135.29,55.17848128,44.74955704,71.0435616481,0.23848128000000002,0.06955704,0.248418,54.94,44.68,70.8145888924,134.43
2020-11-07 01:00:00,52.63400576,32.07825168,61.6388902657,0.23400576,0.06825168,0.243756,52.4,32.01,61.4035837716,136.36,53.00400576,11.32825168,54.2010508453,0.23400576,0.06825168,0.243756,52.77,11.26,53.9579512213,135.15,57.96400576,44.02825168,72.7895109871,0.23400576,0.06825168,0.243756,57.73,43.96,72.5619356137,134.13
2020-11-07 01:30:00,52.94464512,32.05843816,61.894094259,0.23464512,0.06843816,0.244422,52.71,31.99,61.6579613675,136.53,53.32464512,11.25843816,54.5001853848,0.23464512,0.06843816,0.244422,53.09,11.19,54.2564668957,135.26,58.30464512,43.97843816,73.0310527486,0.23464512,0.06843816,0.244422,58.07,43.91,72.8025617681,134.25
2020-11-07 02:00:00,51.70400576,32.16825168,60.8941756474,0.23400576,0.06825168,0.243756,51.47,32.1,60.6594666973,136.94,52.05400576,11.90825168,53.3987450577,0.23400576,0.06825168,0.243756,51.82,11.84,53.1554136472,135.54,56.89400576,44.10825168,71.989344751,0.23400576,0.06825168,0.243756,56.66,44.04,71.7626448788,134.65
2020-11-07 02:30:00,50.62400576,24.80825168,56.3758752536,0.23400576,0.06825168,0.243756,50.39,24.74,56.1357257012,136.66,50.45400576,24.71825168,56.183615613,0.23400576,0.06825168,0.243756,50.22,24.65,55.9434616376,135.17,56.05400576,39.34825168,68.4860312182,0.23400576,0.06825168,0.243756,55.82,39.28,68.2553353226,134.1
2020-11-07 03:00:00,49.32592384,24.81881112,55.2179332109,0.23592384,0.06881112,0.245754,49.09,24.75,54.9762730639,136.66,49.15592384,24.75881112,55.039109519,0.23592384,0.06881112,0.245754,48.92,24.69,54.7974680072,135.2,54.62592384,39.40881112,67.3575975616,0.23592384,0.06881112,0.245754,54.39,39.34,67.1260582784,134.1
2020-11-07 03:30:00,48.29464512,24.92843816,54.348870976,0.23464512,0.06843816,0.244422,48.06,24.86,54.1089937071,137.06,48.13464512,24.85843816,54.1745882179,0.23464512,0.06843816,0.244422,47.9,24.79,53.9347207279,135.41,53.45464512,39.62843816,66.5418078798,0.23464512,0.06843816,0.244422,53.22,39.56,66.3126081526,134.39
2020-11-07 04:00:00,47.09400576,25.13825168,53.3833033452,0.23400576,0.06825168,0.243756,46.86,25.07,53.1447504463,137.14,46.92400576,25.05825168,53.1956604792,0.23400576,0.06825168,0.243756,46.69,24.99,52.9571166134,135.47,52.11400576,39.99825168,65.6942138534,0.23400576,0.06825168,0.243756,51.88,39.93,65.4670856232,134.39
2020-11-07 04:30:00,46.51208768,25.19769224,52.898941337,0.23208768000000002,0.06769224,0.241758,46.28,25.13,52.662655649,137.26,46.36208768,25.127692240000002,52.7337092509,0.23208768000000002,0.06769224,0.241758,46.13,25.06,52.4974332706,135.55,51.46208768,40.09769224,65.2393392928,0.23208768000000002,0.06769224,0.241758,51.23,40.03,65.0147198717,134.53
2020-11-07 05:00:00,45.7801696,25.3671328,52.3384691704,0.2301696,0.06713279999999999,0.23976000000000003,45.55,25.3,52.1046303125,137.34,45.6201696,25.2971328,52.1645933774,0.2301696,0.06713279999999999,0.23976000000000003,45.39,25.23,51.9307712248,135.6,50.6501696,40.3071328,64.7310175655,0.2301696,0.06713279999999999,0.23976000000000003,50.42,40.24,64.5091776416,134.59
2020-11-07 05:30:00,46.03080896,25.21731928,52.4856986729,0.23080896,0.06731928,0.240426,45.8,25.15,52.250956929,137.15,45.87080896,25.14731928,52.3117461151,0.23080896,0.06731928,0.240426,45.64,25.08,52.077019884,135.48,50.95080896,40.09731928,64.8365633506,0.23080896,0.06731928,0.240426,50.72,40.03,64.6136154382,134.42
2020-11-07 06:00:00,46.6301696,24.8771328,52.8511537554,0.2301696,0.06713279999999999,0.23976000000000003,46.4,24.81,52.6165002637,136.73,46.4601696,24.8071328,52.6682180923,0.2301696,0.06713279999999999,0.23976000000000003,46.23,24.74,52.4335817964,135.19,51.6401696,39.6271328,65.0923710604,0.2301696,0.06713279999999999,0.23976000000000003,51.41,39.56,64.8689579075,134.09
2020-11-07 06:30:00,49.20080896,24.09731928,54.7850380925,0.23080896,0.06731928,0.240426,48.97,24.03,54.5481603723,135.59,49.02080896,24.03731928,54.5970001856,0.23080896,0.06731928,0.240426,48.79,23.97,54.3601416481,134.49,54.49080896,38.12731928,66.5051933054,0.23080896,0.06731928,0.240426,54.26,38.06,66.2775316378,133.21
2020-11-07 07:00:00,51.67464512,23.50843816,56.7707284875,0.23464512,0.06843816,0.244422,51.44,23.44,56.5288174297,134.95,51.49464512,23.43843816,56.5779008042,0.23464512,0.06843816,0.244422,51.26,23.37,56.3359964854,134.12,57.14464512,36.63843816,67.8814084761,0.23464512,0.06843816,0.244422,56.91,36.57,67.6469733248,132.56
2020-11-07 07:30:00,53.39519456,22.58151508,57.9738874443,0.24519456,0.07151508,0.255411,53.15,22.51,57.7202096323,134.74,53.20519456,22.53151508,57.7794245382,0.24519456,0.07151508,0.255411,52.96,22.46,57.5257611858,133.89,59.11519456,36.73151508,69.5974886612,0.24519456,0.07151508,0.255411,58.87,36.66,69.3515140426,132.18
2020-11-07 08:00:00,55.12225728,21.83482504,59.2893146542,0.46225728,0.13482504,0.481518,54.66,21.7,58.8099107294,134.54,54.93225728,21.78482504,59.0942593819,0.46225728,0.13482504,0.481518,54.47,21.65,58.6148735391,133.68,61.09225728,37.10482504,71.4774925471,0.46225728,0.13482504,0.481518,60.63,36.97,71.0125186147,131.84
2020-11-07 08:30:00,57.967032,20.902051,61.6203905773,0.967032,0.282051,1.007325,57.0,20.62,60.6150509362,133.47,57.757032,20.842051,61.4024904653,0.967032,0.282051,1.007325,56.79,20.56,60.3971663243,133.0,64.077032,35.342051,73.1773639783,0.967032,0.282051,1.007325,63.11,35.06,72.1947068697,130.82
2020-11-07 09:00:00,60.75463392,22.76135156,64.8783836697,1.44463392,0.42135156,1.5048270000000001,59.31,22.34,63.3778486539,132.86,60.76463392,15.01135156,62.5913844797,1.44463392,0.42135156,1.5048270000000001,59.32,14.59,61.0878915989,132.62,67.05463392,36.98135156,76.5763951446,1.44463392,0.42135156,1.5048270000000001,65.61,36.56,75.1086260026,130.24
2020-11-07 09:30:00,62.48785952,26.56354236,67.899590353,2.61785952,0.76354236,2.726937,59.87,25.8,65.1924604536,133.09,62.85785952,6.80354236,63.224984714,2.61785952,0.76354236,2.726937,60.24,6.04,60.5420448944,132.83,68.66785952,40.22354236,79.5814569548,2.61785952,0.76354236,2.726937,66.05,39.46,76.939548348,130.5
2020-11-07 10:00:00,63.53277408,26.15664244,68.7065013375,3.14277408,0.9166424400000001,3.273723,60.39,25.24,65.4523467876,132.85,63.90277408,6.43664244,64.2261231978,3.14277408,0.9166424400000001,3.273723,60.76,5.52,61.0102286506,132.71,69.77277408,39.67664244,80.2650357138,3.14277408,0.9166424400000001,3.273723,66.63,38.76,77.0836850442,130.31
2020-11-07 10:30:00,63.51357312,25.96354216,68.6154464531,3.3035731200000003,0.96354216,3.441222,60.21,25.0,65.1938961867,132.67,63.88357312,6.30354216,64.1938124615,3.3035731200000003,0.96354216,3.441222,60.58,5.34,60.8148994902,132.61,69.76357312,39.42354216,80.1322145639,3.3035731200000003,0.96354216,3.441222,66.46,38.46,76.7860872815,130.14
2020-11-07 11:00:00,64.09228448,25.82274964,69.0987360871,3.23228448,0.94274964,3.366963,60.86,24.88,65.7491748998,132.95,64.45228448,6.10274964,64.740563234,3.23228448,0.94274964,3.366963,61.22,5.16,61.437073498,132.78,70.45228448,39.28274964,80.6638630846,3.23228448,0.94274964,3.366963,67.22,38.34,77.3852957609,130.45
2020-11-07 11:30:00,63.9196864,26.0903252,69.0393465968,3.9096864,1.1403252,4.07259,60.01,24.95,64.9900192337,133.21,64.2996864,6.3003252,64.6076138606,3.9096864,1.1403252,4.07259,60.39,5.16,60.610046197,132.94,70.1296864,39.6003252,80.5379331154,3.9096864,1.1403252,4.07259,66.22,38.46,76.5784565005,130.74
2020-11-07 12:00:00,63.91477184,26.22722512,69.0866513652,3.38477184,0.9872251200000001,3.525804,60.53,25.24,65.581540848,133.44,64.27477184,6.38722512,64.5913534447,3.38477184,0.9872251200000001,3.525804,60.89,5.4,61.1289792161,133.06,70.18477184,39.80722512,80.6877770792,3.38477184,0.9872251200000001,3.525804,66.8,38.82,77.2608076582,130.99
2020-11-07 12:30:00,64.52694912,26.34536016,69.6979566752,3.92694912,1.14536016,4.090572,60.6,25.2,65.6307854593,133.5,64.90694912,6.48536016,65.2301459486,3.92694912,1.14536016,4.090572,60.98,5.34,61.2133645538,133.1,70.74694912,39.94536016,81.2450774392,3.92694912,1.14536016,4.090572,66.82,38.8,77.2680554951,131.14
2020-11-07 13:00:00,64.26386336,26.41904348,69.4824437707,2.77386336,0.80904348,2.8894409999999997,61.49,25.61,66.6100007506,133.58,64.62386336,6.57904348,64.9578904267,2.77386336,0.80904348,2.8894409999999997,61.85,5.77,62.1185592235,133.13,70.66386336,40.02904348,81.2139514301,2.77386336,0.80904348,2.8894409999999997,67.89,39.22,78.4044673472,131.14
2020-11-07 13:30:00,65.19930912,25.93771516,70.1691882342,1.56930912,0.45771516,1.634697,63.63,25.48,68.5420112048,133.71,65.58930912,6.03771516,65.8666188231,1.56930912,0.45771516,1.634697,64.02,5.58,64.2627170294,133.2,71.84930912,39.56771516,82.02394348,1.56930912,0.45771516,1.634697,70.28,39.11,80.4292888194,131.28
2020-11-07 14:00:00,64.0529952,26.7958736,69.4320173701,1.8029951999999998,0.5258735999999999,1.87812,62.25,26.27,67.5660817274,134.07,64.4329952,6.7858736,64.7893428811,1.8029951999999998,0.5258735999999999,1.87812,62.63,6.26,62.9420725747,133.49,70.54299520000001,39.9058736,81.0480901661,1.8029951999999998,0.5258735999999999,1.87812,68.74,39.38,79.2210325608,131.7
2020-11-07 14:30:00,62.65828928,27.87825104,68.5803039986,2.42828928,0.70825104,2.529468,60.23,27.17,66.0746683684,134.34,63.03828928,7.79825104,63.5188053621,2.42828928,0.70825104,2.529468,60.61,7.09,61.0232758872,133.72,68.77828928,40.45825104,79.7955083542,2.42828928,0.70825104,2.529468,66.35,39.75,77.3458790111,132.01
2020-11-07 15:00:00,61.96913952,27.56058236,67.8215301573,1.33913952,0.39058236,1.394937,60.63,27.17,66.4394897632,134.27,62.34913952,7.45058236,62.7927255053,1.33913952,0.39058236,1.394937,61.01,7.06,61.4171287183,133.67,68.17913952,40.14058236,79.1180220802,1.33913952,0.39058236,1.394937,66.84,39.75,77.7666258751,131.92
2020-11-07 15:30:00,62.52027872,27.84174796,68.439375952,1.00027872,0.29174796000000003,1.041957,61.52,27.55,67.4070686204,134.34,62.89027872,7.71174796,63.3613305895,1.00027872,0.29174796000000003,1.041957,61.89,7.42,62.3332054366,133.75,68.80027872,39.88174796,79.5237836895,1.00027872,0.29174796000000003,1.041957,67.8,39.59,78.5124709839,132.01
2020-11-07 16:00:00,64.4871424,27.7733332,70.2135996226,0.4571424,0.13333319999999999,0.47619000000000006,64.03,27.64,69.7410245121,133.98,64.8571424,7.7133332,65.3141977624,0.4571424,0.13333319999999999,0.47619000000000006,64.4,7.58,64.8445556697,133.61,70.8871424,38.2533332,80.5500121573,0.4571424,0.13333319999999999,0.47619000000000006,70.43,38.12,80.0844510501,131.76
2020-11-07 16:30:00,67.8089008,26.2571794,72.7151050178,0.29890079999999997,0.08717939999999999,0.311355,67.51,26.17,72.4048962433,133.26,68.1889008,6.4571794,68.493951252,0.29890079999999997,0.08717939999999999,0.311355,67.89,6.37,68.1881881267,133.02,74.7289008,38.1371794,83.8978728417,0.29890079999999997,0.08717939999999999,0.311355,74.43,38.05,83.5920295244,130.79
2020-11-07 17:00:00,73.70510464,22.59440552,77.0905286711,0.25510464,0.07440552,0.26573399999999997,73.45,22.52,76.8248195572,132.99,73.82510464,10.61440552,74.5842589267,0.25510464,0.07440552,0.26573399999999997,73.57,10.54,74.3211712771,132.54,81.96510464,32.61440552,88.2155191906,0.25510464,0.07440552,0.26573399999999997,81.71,32.54,87.9509846449,130.09
2020-11-07 17:30:00,78.60446528,15.72421904,80.1617928091,0.25446528,0.07421904,0.26506799999999997,78.35,15.65,79.8977158622,133.2,78.35446528,15.67421904,79.9068418337,0.25446528,0.07421904,0.26506799999999997,78.1,15.6,79.6427648942,132.66,87.20446528,30.98421904,92.5453434501,0.25446528,0.07421904,0.26506799999999997,86.95,30.91,92.2807162954,130.54
2020-11-07 18:00:00,78.85318656,15.77384608,80.4154167484,0.25318656,0.07384608000000001,0.26373599999999997,78.6,15.7,80.1526668302,133.2,78.59318656,15.72384608,80.1506600672,0.25318656,0.07384608000000001,0.26373599999999997,78.34,15.65,79.8879095984,132.61,87.44318656,31.02384608,92.7835648235,0.25318656,0.07384608000000001,0.26373599999999997,87.19,30.95,92.5202604839,130.48
2020-11-07 18:30:00,77.77766208,16.365151439999998,79.4807077239,0.25766208,0.07515144,0.26839799999999997,77.52,16.29,79.2130955083,133.36,77.54766208,16.31515144,79.2453409393,0.25766208,0.07515144,0.26839799999999997,77.29,16.24,78.9777291393,132.79,86.30766208,31.73515144,91.9572312036,0.25766208,0.07515144,0.26839799999999997,86.05,31.66,91.689465589,130.64
2020-11-07 19:00:00,75.42702272,17.49496496,77.4293843147,0.25702272,0.07496496,0.26773199999999997,75.17,17.42,77.1620716414,134.22,75.18702272,17.43496496,77.1820341054,0.25702272,0.07496496,0.26773199999999997,74.93,17.36,76.9147222578,133.41,83.62702272,32.29496496,89.6462140348,0.25702272,0.07496496,0.26773199999999997,83.37,32.22,89.3794456237,131.52
2020-11-07 19:30:00,72.47926048,19.21561764,74.9832191961,0.25926048,0.07561764,0.270063,72.22,19.14,74.7132384521,135.06,72.26926048,19.15561764,74.7648560321,0.25926048,0.07561764,0.270063,72.01,19.08,74.4948756627,134.11,80.15926048,32.51561764,86.5030197809,0.25926048,0.07561764,0.270063,79.9,32.44,86.2343527836,132.52
2020-11-07 20:00:00,68.99766208,20.49515144,71.9772783943,0.25766208,0.07515144,0.26839799999999997,68.74,20.42,71.7088836895,135.28,68.78766208,20.43515144,71.7588870371,0.25766208,0.07515144,0.26839799999999997,68.53,20.36,71.4904923749,134.32,76.28766208,33.33515144,83.2528660597,0.25766208,0.07515144,0.26839799999999997,76.03,33.26,82.9866766415,132.79
2020-11-07 20:30:00,66.56894080000001,21.4155244,69.9288821916,0.25894079999999997,0.07552439999999999,0.26973,66.31,21.34,69.6592542309,134.91,66.3589408,21.3555244,69.7105978062,0.25894079999999997,0.07552439999999999,0.26973,66.1,21.28,69.4409706153,134.07,73.6189408,34.3055244,81.2195632152,0.25894079999999997,0.07552439999999999,0.26973,73.36,34.23,80.9529647388,132.39
2020-11-07 21:00:00,64.0289408,22.0855244,67.7309061507,0.25894079999999997,0.07552439999999999,0.26973,63.77,22.01,67.4614927199,135.17,63.8189408,22.0255244,67.5128204857,0.25894079999999997,0.07552439999999999,0.26973,63.56,21.95,67.2434093425,134.25,70.8089408,35.0955244,79.0291207728,0.25894079999999997,0.07552439999999999,0.26973,70.55,35.02,78.7635886689,132.63
2020-11-07 21:30:00,61.62720256,22.83918408,65.7232107007,0.23720256,0.06918408,0.247086,61.39,22.77,65.4767515993,135.46,61.43720256,22.77918408,65.5242022901,0.23720256,0.06918408,0.247086,61.2,22.71,65.2777458251,134.44,68.12720256,35.76918408,76.9464116018,0.23720256,0.06918408,0.247086,67.89,35.7,76.70425086,132.91
2020-11-07 22:00:00,59.26592384,23.45881112,63.739827014,0.23592384,0.06881112,0.245754,59.03,23.39,63.4951415464,136.23,59.08592384,23.38881112,63.5466984322,0.23592384,0.06881112,0.245754,58.85,23.32,63.3020133961,134.96,65.55592384,36.91881112,75.2368112365,0.23592384,0.06881112,0.245754,65.32,36.85,74.9974992916,133.61
2020-11-07 22:30:00,56.38528448,24.67862464,61.5494502007,0.23528448000000002,0.06862464,0.245088,56.15,24.61,61.3063993397,136.82,56.22528448,24.60862464,61.3748077107,0.23528448000000002,0.06862464,0.245088,55.99,24.54,61.1317568863,135.43,62.23528448,36.97862464,72.3923291142,0.23528448000000002,0.06862464,0.245088,62.0,36.91,72.1550282378,134.28
2020-11-07 23:00:00,52.65592384,38.02881112,64.9525733951,0.23592384,0.06881112,0.245754,52.42,37.96,64.721078483,136.3,53.02592384,17.53881112,55.8512174853,0.23592384,0.06881112,0.245754,52.79,17.47,55.6056202195,134.87,59.08592384,32.30881112,67.3424507426,0.23592384,0.06881112,0.245754,58.85,32.24,67.1024597165,133.52
2020-11-07 23:30:00,49.86720256,38.52918408,63.0177428748,0.23720256,0.06918408,0.247086,49.63,38.46,62.7878053447,136.3,50.24720256,17.83918408,53.3199573682,0.23720256,0.06918408,0.247086,50.01,17.77,53.0732795293,134.87,55.99720256,32.79918408,64.8958640505,0.23720256,0.06918408,0.247086,55.76,32.73,64.6562487313,133.52
2020-11-08 00:00:00,47.49592384,39.16881112,61.5634513812,0.23592384,0.06881112,0.245754,47.26,39.1,61.3377339001,136.83,47.86592384,18.35881112,51.2659010532,0.23592384,0.06881112,0.245754,47.63,18.29,51.0209858784,135.23,53.35592384,33.51881112,63.0108348438,0.23592384,0.06881112,0.245754,53.12,33.45,62.7744924312,134.06
2020-11-08 00:30:00,48.23208768,38.31769224,61.600160881,0.23208768000000002,0.06769224,0.241758,48.0,38.25,61.3764001877,136.67,48.59208768,17.60769224,51.6838641272,0.23208768000000002,0.06769224,0.241758,48.36,17.54,51.4426010229,135.01,54.41208768,34.47769224,64.4157321459,0.23208768000000002,0.06769224,0.241758,54.18,34.41,64.183490868,133.73
2020-11-08 01:00:00,50.60592384,37.70881112,63.1103316723,0.23592384,0.06881112,0.245754,50.37,37.64,62.8800962149,136.25,50.96592384,17.12881112,53.7672908305,0.23592384,0.06881112,0.245754,50.73,17.06,53.5217385742,134.72,57.09592384,33.79881112,66.3498617351,0.23592384,0.06881112,0.245754,56.86,33.73,66.1118181568,133.31
2020-11-08 01:30:00,50.34528448,37.89862464,63.0155014181,0.23528448000000002,0.06862464,0.245088,50.11,37.83,62.7863122026,136.34,50.72528448,17.28862464,53.5905871168,0.23528448000000002,0.06862464,0.245088,50.49,17.22,53.34574491,134.78,56.79528448,34.00862464,66.1988737749,0.23528448000000002,0.06862464,0.245088,56.56,33.94,65.9617859067,133.31
2020-11-08 02:00:00,48.99592384,38.11881112,62.077728004,0.23592384,0.06881112,0.245754,48.76,38.05,61.8493338687,136.82,49.36592384,17.33881112,52.32235476,0.23592384,0.06881112,0.245754,49.13,17.27,52.0769603568,135.1,55.24592384,34.20881112,64.97964957720001,0.23592384,0.06881112,0.245754,55.01,34.14,64.7428737391,134.05
2020-11-08 02:30:00,47.87592384,38.74881112,61.5919998599,0.23592384,0.06881112,0.245754,47.64,38.68,61.3653974158,137.53,48.24592384,17.77881112,51.4174609643,0.23592384,0.06881112,0.245754,48.01,17.71,51.1722991471,135.58,53.93592384,34.34881112,63.9447003733,0.23592384,0.06881112,0.245754,53.7,34.28,63.7087780451,134.74
2020-11-08 03:00:00,46.75528448,34.24862464,57.9570954805,0.23528448000000002,0.06862464,0.245088,46.52,34.18,57.7267944719,136.92,47.12528448,13.32862464,48.9739182843,0.23528448000000002,0.06862464,0.245088,46.89,13.26,48.728838484,135.48,51.49528448,44.18862464,67.8557209913,0.23528448000000002,0.06862464,0.245088,51.26,44.12,67.6325513344,134.56
2020-11-08 03:30:00,45.3565632,33.8689976,56.606773656,0.2365632,0.06899759999999999,0.24642000000000003,45.12,33.8,56.3760090819,136.92,45.7365632,12.8989976,47.5207044606,0.2365632,0.06899759999999999,0.24642000000000003,45.5,12.83,47.2742942835,135.55,49.7765632,45.6689976,67.5526726769,0.2365632,0.06899759999999999,0.24642000000000003,49.54,45.6,67.3318022928,134.63
2020-11-08 04:00:00,43.99528448,28.39862464,52.3647490008,0.23528448000000002,0.06862464,0.245088,43.76,28.33,52.1299002493,136.92,43.99528448,22.04862464,49.2110445428,0.23528448000000002,0.06862464,0.245088,43.76,21.98,48.96997039,135.39,48.52528448,42.21862464,64.3204127813,0.23528448000000002,0.06862464,0.245088,48.29,42.15,64.0979453649,134.39
2020-11-08 04:30:00,43.24400576,26.08825168,50.5038702466,0.23400576,0.06825168,0.243756,43.01,26.02,50.2682852304,136.92,43.10400576,26.01825168,50.3478374217,0.23400576,0.06825168,0.243756,42.87,25.95,50.1122679591,135.32,47.80400576,41.12825168,63.0615259327,0.23400576,0.06825168,0.243756,47.57,41.06,62.8397048052,134.25
2020-11-08 05:00:00,42.64208768,26.08769224,49.9891521044,0.23208768000000002,0.06769224,0.241758,42.41,26.02,49.7558890987,136.92,42.49208768,26.02769224,49.829893425,0.23208768000000002,0.06769224,0.241758,42.26,25.96,49.5966652105,135.32,47.14208768,41.14769224,62.5740282186,0.23208768000000002,0.06769224,0.241758,46.91,41.08,62.354747213,134.25
2020-11-08 05:30:00,42.55272704,26.11787872,49.9287308809,0.23272704,0.06787872,0.242424,42.32,26.05,49.6949182513,136.82,42.40272704,26.04787872,49.7642768082,0.23272704,0.06787872,0.242424,42.17,25.98,49.5304885904,135.25,47.05272704,41.12787872,62.4936919209,0.23272704,0.06787872,0.242424,46.82,41.06,62.2738789542,134.11
2020-11-08 06:00:00,42.80272704,25.92787872,50.0432646515,0.23272704,0.06787872,0.242424,42.57,25.86,49.8090804974,136.65,42.65272704,25.85787872,49.8787030289,0.23272704,0.06787872,0.242424,42.42,25.79,49.6445414925,135.13,47.36272704,40.88787872,62.5703327375,0.23272704,0.06787872,0.242424,47.13,40.82,62.3498941459,133.95
2020-11-08 06:30:00,44.32208768,25.30769224,51.0384829597,0.23208768000000002,0.06769224,0.241758,44.09,25.24,50.8034024451,135.75,44.15208768,25.24769224,50.8611129445,0.23208768000000002,0.06769224,0.241758,43.92,25.18,50.6260683838,134.56,49.04208768,39.95769224,63.2593355416,0.23208768000000002,0.06769224,0.241758,48.81,39.89,63.0367210442,133.08
2020-11-08 07:00:00,46.41464512,24.79843816,52.6239661826,0.23464512,0.06843816,0.244422,46.18,24.73,52.3847811869,135.59,46.25464512,24.73843816,52.4545757563,0.23464512,0.06843816,0.244422,46.02,24.67,52.2154124756,134.45,51.32464512,39.30843816,64.6480665393,0.23464512,0.06843816,0.244422,51.09,39.24,64.4202274134,132.92
2020-11-08 07:30:00,47.52784192,24.41937056,53.4340847785,0.23784192,0.06937056,0.247752,47.29,24.35,53.190850717000004,135.45,47.35784192,24.35937056,53.2554609913,0.23784192,0.06937056,0.247752,47.12,24.29,53.0122485846,134.35,52.54784192,38.83937056,65.3434954372,0.23784192,0.06937056,0.247752,52.31,38.77,65.1110512893,132.76
2020-11-08 08:00:00,48.55565408,24.27748244,54.2867174985,0.26565408,0.07748244,0.276723,48.29,24.2,54.0144804659,134.97,48.38565408,24.21748244,54.1078365533,0.26565408,0.07748244,0.276723,48.12,24.14,53.8356201785,134.05,53.64565408,38.27748244,65.9016074433,0.26565408,0.07748244,0.276723,53.38,38.2,65.6404174271,132.31
2020-11-08 08:30:00,51.42497472,23.28895096,56.4526639032,0.30497472000000003,0.08895096,0.31768199999999996,51.12,23.2,56.1381723963,134.28,51.23497472,23.23895096,56.2589679632,0.30497472000000003,0.08895096,0.31768199999999996,50.93,23.15,55.9445028577,133.54,56.83497472,37.64895096,68.1737329168,0.30497472000000003,0.08895096,0.31768199999999996,56.53,37.56,67.8704243393,131.55
2020-11-08 09:00:00,54.63288672,22.07459196,58.9240182062,0.39288672,0.11459196,0.409257,54.24,21.96,58.5168283488,133.49,54.42288672,22.02459196,58.7105889082,0.39288672,0.11459196,0.409257,54.03,21.91,58.303421855,132.96,60.43288672,36.82459196,70.7685266932,0.39288672,0.11459196,0.409257,60.04,36.71,70.3734729852,130.73
2020-11-08 09:30:00,58.04642304,21.47645672,61.8920465083,0.53642304,0.15645672,0.558774,57.51,21.32,61.3346761628,132.94,57.83642304,21.43645672,61.681224913,0.53642304,0.15645672,0.558774,57.3,21.28,61.1238774948,132.65,64.12642304,35.53645672,73.3146498874,0.53642304,0.15645672,0.558774,63.59,35.38,72.7697224126,130.25
2020-11-08 10:00:00,60.74665248,27.54277364,66.6990267344,0.8666524800000001,0.25277364,0.902763,59.88,27.29,65.8054595,133.84,61.06665248,9.01277364,61.7281632142,0.8666524800000001,0.25277364,0.902763,60.2,8.76,60.8340167998,133.37,66.78665248,40.08277364,77.8914994859,0.8666524800000001,0.25277364,0.902763,65.92,39.83,77.0186685161,131.29
2020-11-08 10:30:00,62.32115744,28.40867092,68.4907238106,1.40115744,0.40867092,1.459539,60.92,28.0,67.0465987206,134.1,62.69115744,8.23867092,63.2301899388,1.40115744,0.40867092,1.459539,61.29,7.83,61.788129928000004,133.7,68.23115744,39.07867092,78.6297231744,1.40115744,0.40867092,1.459539,66.83,38.67,77.2115133902,131.76
2020-11-08 11:00:00,63.67201696,27.77808828,69.4676034727,1.02201696,0.29808828,1.064601,62.65,27.48,68.4117891887,133.9,64.06201696,7.65808828,64.5181240667,1.02201696,0.29808828,1.064601,63.04,7.36,63.4681904579,133.6,69.83201696,38.32808828,79.6589790538,1.02201696,0.29808828,1.064601,68.81,38.03,78.6199529382,131.57
2020-11-08 11:30:00,64.47340576,27.58307668,70.1259307919,0.83340576,0.24307668000000002,0.868131,63.64,27.34,69.2641696695,133.76,64.85340576,7.51307668,65.2871393145,0.83340576,0.24307668000000002,0.868131,64.02,7.27,64.4314620353,133.5,70.79340576,38.06307668,80.3772611218,0.83340576,0.24307668000000002,0.868131,69.96,37.82,79.5283219991,131.44
2020-11-08 12:00:00,66.89759168,26.50221424,71.9559249277,0.72759168,0.21221424,0.7579079999999999,66.17,26.29,71.2013553242,133.25,67.24759168,6.61221424,67.5718873787,0.72759168,0.21221424,0.7579079999999999,66.52,6.4,66.8271681279,133.12,73.52759168,37.47221424,82.5255934744,0.72759168,0.21221424,0.7579079999999999,72.8,37.26,81.7810956151,130.86
2020-11-08 12:30:00,68.5228064,25.1912352,73.0066663246,0.7928063999999999,0.2312352,0.82584,67.73,24.96,72.1827853439,132.88,68.9028064,5.4712352,69.1196870972,0.7928063999999999,0.2312352,0.82584,68.11,5.24,68.311270666,132.72,75.5728064,38.4912352,84.8105197154,0.7928063999999999,0.2312352,0.82584,74.78,38.26,83.9992619015,130.28
2020-11-08 13:00:00,68.99647264,24.96855452,73.3753497544,0.88647264,0.25855452,0.9234089999999999,68.11,24.71,72.4538211553,132.97,69.37647264,5.21855452,69.5724677387,0.88647264,0.25855452,0.9234089999999999,68.49,4.96,68.6693650764,132.76,76.11647264,38.44855452,85.276073736,0.88647264,0.25855452,0.9234089999999999,75.23,38.19,84.3684123354,130.34
2020-11-08 13:30:00,69.31056864,25.22058252,73.756577387,0.79056864,0.23058252,0.8235089999999999,68.52,24.99,72.934837355,133.2,69.69056864,5.43058252,69.9018353398,0.79056864,0.23058252,0.8235089999999999,68.9,5.2,69.0959477828,132.91,76.46056864,38.79058252,85.7375521519,0.79056864,0.23058252,0.8235089999999999,75.67,38.56,84.9283374381,130.56
2020-11-08 14:00:00,69.25283648,25.52916064,73.8084914052,0.68283648,0.19916064,0.7112879999999999,68.57,25.33,73.0989315927,133.76,69.65283648,5.53916064,69.8727409675,0.68283648,0.19916064,0.7112879999999999,68.97,5.34,69.1764157788,133.34,76.36283648,38.58916064,85.5593718664,0.68283648,0.19916064,0.7112879999999999,75.68,38.39,84.8602056326,131.19
2020-11-08 14:30:00,68.25376544,26.26151492,73.131687131,0.79376544,0.23151492,0.826839,67.46,26.03,72.3077623772,133.95,68.63376544,6.20151492,68.9133698623,0.79376544,0.23151492,0.826839,67.84,5.97,68.1021769109,133.52,75.15376544,38.66151492,84.5150944845,0.79376544,0.23151492,0.826839,74.36,38.43,83.703491564,131.45
2020-11-08 15:00:00,68.05615328,26.36512804,72.9846557561,0.56615328,0.16512804,0.589743,67.49,26.2,72.39710008,134.1,68.43615328,6.25512804,68.7214209876,0.56615328,0.16512804,0.589743,67.87,6.09,68.1426811917,133.62,74.95615328,38.81512804,84.4099465661,0.56615328,0.16512804,0.589743,74.39,38.65,83.831346166,131.61
2020-11-08 15:30:00,68.64161792,26.20463856,73.4734972132,0.46161792,0.13463856,0.480852,68.18,26.07,72.994227854,133.83,69.02161792,6.18463856,69.2981492856,0.46161792,0.13463856,0.480852,68.56,6.05,68.8264200725,133.44,75.63161792,38.61463856,84.9189727936,0.46161792,0.13463856,0.480852,75.17,38.48,84.4466654167,131.35
2020-11-08 16:00:00,70.1048848,25.4818414,74.5923529188,0.31488479999999996,0.09184139999999999,0.328005,69.79,25.39,74.2650402276,133.46,70.4848848,5.5518414,70.7031960254,0.31488479999999996,0.09184139999999999,0.328005,70.17,5.46,70.3821035491,133.14,77.2748848,38.1018414,86.1577514732,0.31488479999999996,0.09184139999999999,0.328005,76.96,38.01,85.8347348106,130.95
2020-11-08 16:30:00,73.83364608,25.94981344,78.2611021583,0.27364608,0.07981344,0.28504799999999997,73.56,25.87,77.9764740162,133.0,74.17364608,7.09981344,74.5126641832,0.27364608,0.07981344,0.28504799999999997,73.9,7.02,74.2326774406,132.62,82.16364608,32.87981344,88.498287379,0.27364608,0.07981344,0.28504799999999997,81.89,32.8,88.2145798607,130.17
2020-11-08 17:00:00,78.67469504,18.60720272,80.8451336365,0.26469504,0.07720272,0.27572399999999997,78.41,18.53,80.5697772121,133.1,79.18469504,10.55720272,79.8853582194,0.26469504,0.07720272,0.27572399999999997,78.92,10.48,79.6127929418,132.74,87.12469504,32.97720272,93.1569019722,0.26469504,0.07720272,0.27572399999999997,86.86,32.9,92.8820197885,130.36
2020-11-08 17:30:00,80.29309664,23.13673652,83.5600978029,0.26309664,0.07673652,0.274059,80.03,23.06,83.2860402469,134.58,81.87309664,3.47673652,81.9468831027,0.26309664,0.07673652,0.274059,81.61,3.4,81.6807939481,133.95,88.59309664,35.27673652,95.358192683,0.26309664,0.07673652,0.274059,88.33,35.2,95.0853768989,132.1
2020-11-08 18:00:00,79.22405568,25.19701624,83.1344731491,0.26405568,0.07701624,0.27505799999999997,78.96,25.12,82.8594955331,135.05,80.79405568,5.28701624,80.9668572562,0.26405568,0.07701624,0.27505799999999997,80.53,5.21,80.6983580998,134.72,87.09405568,34.68701624,93.7473393245,0.26405568,0.07701624,0.27505799999999997,86.83,34.61,93.4735310128,133.26
2020-11-08 18:30:00,76.7185312,26.2783216,81.0942859615,0.26853119999999997,0.07832159999999999,0.27972,76.45,26.2,80.814865588,135.28,78.2685312,6.2883216,78.5207358903,0.26853119999999997,0.07832159999999999,0.27972,78.0,6.21,78.2468152707,134.9,84.3385312,35.2883216,91.4234843261,0.26853119999999997,0.07832159999999999,0.27972,84.07,35.21,91.1455374662,133.56
2020-11-08 19:00:00,74.09949024,26.54860132,78.7118967239,0.26949024,0.07860132,0.280719,73.83,26.47,78.4316887489,134.69,75.59949024,6.77860132,75.9027822969,0.26949024,0.07860132,0.280719,75.33,6.7,75.6273687232,134.36,81.56949024,36.08860132,89.1962380555,0.26949024,0.07860132,0.280719,81.3,36.01,88.9179964911,132.78
2020-11-08 19:30:00,70.78327648,27.25095564,75.8477871301,0.24327648000000002,0.07095564,0.253413,70.54,27.18,75.5952644019,134.37,72.23327648,7.62095564,72.6341875146,0.24327648000000002,0.07095564,0.253413,71.99,7.55,72.3848229949,134.05,77.99327648,37.57095564,86.5709413359,0.24327648000000002,0.07095564,0.253413,77.75,37.5,86.3209852817,132.31
2020-11-08 20:00:00,67.69231744,28.49067592,73.4436413502,0.24231744,0.07067592,0.25241399999999997,67.45,28.42,73.1928883157,134.6,69.09231744,8.69067592,69.636744447,0.24231744,0.07067592,0.25241399999999997,68.85,8.62,69.3875125653,134.25,74.49231744,38.20067592,83.7161692765,0.24231744,0.07067592,0.25241399999999997,74.25,38.13,83.4683137484,132.79
2020-11-08 20:30:00,65.95231744,29.05067592,72.0669823644,0.24231744,0.07067592,0.25241399999999997,65.71,28.98,71.8167424769,134.86,67.32231744,9.19067592,67.9467655548,0.24231744,0.07067592,0.25241399999999997,67.08,9.12,67.6971254929,134.39,72.57231744,38.39067592,82.1010673268,0.24231744,0.07067592,0.25241399999999997,72.33,38.32,81.8538410827,133.06
2020-11-08 21:00:00,62.73231744,30.59067592,69.7935033125,0.24231744,0.07067592,0.25241399999999997,62.49,30.52,69.5447373997,136.35,64.05231744,10.42067592,64.8944516586,0.24231744,0.07067592,0.25241399999999997,63.81,10.35,64.6439370707,135.28,68.94231744,39.76067592,79.5861450481,0.24231744,0.07067592,0.25241399999999997,68.7,39.69,79.340948444,134.24
2020-11-08 21:30:00,60.2429568,30.8808624,67.6966875598,0.2429568,0.07086239999999999,0.25308,60.0,30.81,67.4481734371,136.59,61.5229568,10.6508624,62.4380900034,0.2429568,0.07086239999999999,0.25308,61.28,10.58,62.1866127072,135.44,66.2529568,40.5208624,77.6620536323,0.2429568,0.07086239999999999,0.25308,66.01,40.45,77.4178441963,134.62
2020-11-08 22:00:00,57.3629568,31.6008624,65.4913988037,0.2429568,0.07086239999999999,0.25308,57.12,31.53,65.2444273482,137.05,58.5129568,12.4608624,59.825071711,0.2429568,0.07086239999999999,0.25308,58.27,12.39,59.5726866945,135.84,62.9929568,40.5408624,74.9111081919,0.2429568,0.07086239999999999,0.25308,62.75,40.47,74.6684900075,135.34
2020-11-08 22:30:00,54.2429568,24.9108624,59.6896090448,0.2429568,0.07086239999999999,0.25308,54.0,24.84,59.4392597531,136.98,54.0729568,24.8508624,59.5100833399,0.2429568,0.07086239999999999,0.25308,53.83,24.78,59.2597443464,135.6,59.7829568,36.8008624,70.2018902675,0.2429568,0.07086239999999999,0.25308,59.54,36.73,69.9578766116,134.95
2020-11-08 23:00:00,50.87231744,25.62067592,56.9597376777,0.24231744,0.07067592,0.25241399999999997,50.63,25.55,56.7115455617,136.81,50.72231744,25.56067592,56.7987820289,0.24231744,0.07067592,0.25241399999999997,50.48,25.49,56.5506012346,135.57,56.08231744,37.78067592,67.6210455584,0.24231744,0.07067592,0.25241399999999997,55.84,37.71,67.3806329742,134.84
2020-11-08 23:30:00,47.47231744,33.44067592,58.0680611792,0.24231744,0.07067592,0.25241399999999997,47.23,33.37,57.8293160949,137.57,47.63231744,20.75067592,51.9560219401,0.24231744,0.07067592,0.25241399999999997,47.39,20.68,51.7056524956,135.72,52.94231744,36.56067592,64.339505746,0.24231744,0.07067592,0.25241399999999997,52.7,36.49,64.10000078,135.21
2020-11-09 00:00:00,45.4629568,33.4708624,56.4551066849,0.2429568,0.07086239999999999,0.25308,45.22,33.4,56.2175097278,136.77,45.8329568,12.5108624,47.5098053777,0.2429568,0.07086239999999999,0.25308,45.59,12.44,47.2567635371,135.42,49.8729568,45.1308624,67.2614790273,0.2429568,0.07086239999999999,0.25308,49.63,45.06,67.0338757644,134.69
2020-11-09 00:30:00,46.3429568,33.1408624,56.9735588285,0.2429568,0.07086239999999999,0.25308,46.1,33.07,56.7347768128,136.77,46.7129568,12.1908624,48.2775046896,0.2429568,0.07086239999999999,0.25308,46.47,12.12,48.024528108,135.36,50.9529568,45.4808624,68.298701681,0.2429568,0.07086239999999999,0.25308,50.71,45.41,68.0703474356,134.59
2020-11-09 01:00:00,48.7629568,32.6808624,58.7014882527,0.2429568,0.07086239999999999,0.25308,48.52,32.61,58.4602642827,136.36,49.1229568,11.8608624,50.5345915354,0.2429568,0.07086239999999999,0.25308,48.88,11.79,50.2817909387,135.11,53.6529568,44.8708624,69.9430773265,0.2429568,0.07086239999999999,0.25308,53.41,44.8,69.7113197408,134.21
2020-11-09 01:30:00,49.18359616,32.64104888,59.029350354,0.24359616,0.07104888,0.25374599999999997,48.94,32.57,58.7871457038,136.36,49.55359616,11.81104888,50.9417291426,0.24359616,0.07104888,0.25374599999999997,49.31,11.74,50.6882994388,135.14,54.13359616,44.81104888,70.274293557,0.24359616,0.07104888,0.25374599999999997,53.89,44.74,70.0414141776,134.21
2020-11-09 02:00:00,48.11359616,33.00104888,58.3437002823,0.24359616,0.07104888,0.25374599999999997,47.87,32.93,58.1026832427,136.79,48.48359616,12.05104888,49.958851825400004,0.24359616,0.07104888,0.25374599999999997,48.24,11.98,49.7053115874,135.42,52.90359616,45.13104888,69.5384933664,0.24359616,0.07104888,0.25374599999999997,52.66,45.06,69.3071367177,134.63
2020-11-09 02:30:00,46.87359616,33.40104888,57.5566163291,0.24359616,0.07104888,0.25374599999999997,46.63,33.33,57.3170637769,136.88,47.26359616,12.40104888,48.8634171472,0.24359616,0.07104888,0.25374599999999997,47.02,12.33,48.609765479800004,135.55,51.41359616,44.43104888,67.9520122931,0.24359616,0.07104888,0.25374599999999997,51.17,44.36,67.7213297271,134.8
2020-11-09 03:00:00,45.7729568,33.7008624,56.8411092495,0.2429568,0.07086239999999999,0.25308,45.53,33.63,56.6035140252,137.15,46.1429568,12.6308624,47.8404760346,0.2429568,0.07086239999999999,0.25308,45.9,12.56,47.5874311137,135.72,50.1729568,44.7908624,67.2573189221,0.2429568,0.07086239999999999,0.25308,49.93,44.72,67.0289735861,135.05
2020-11-09 03:30:00,44.6429568,30.7408624,54.2032675486,0.2429568,0.07086239999999999,0.25308,44.4,30.67,53.9630327169,137.08,44.8129568,17.6208624,48.1528388455,0.2429568,0.07086239999999999,0.25308,44.57,17.55,47.9008079264,135.61,49.0729568,42.8208624,65.1289593482,0.2429568,0.07086239999999999,0.25308,48.83,42.75,64.8993944502,134.87
2020-11-09 04:00:00,43.81167808,25.80048944,50.8441578899,0.24167808000000002,0.07048944,0.25174799999999997,43.57,25.73,50.600175889,137.08,43.66167808,25.73048944,50.6793865352,0.24167808000000002,0.07048944,0.25174799999999997,43.42,25.66,50.4354240589,135.38,48.49167808,40.74048944,63.3342744715,0.24167808000000002,0.07048944,0.25174799999999997,48.25,40.67,63.1039729336,134.51
2020-11-09 04:30:00,43.36039936,25.74011648,50.4249722763,0.24039936,0.07011648,0.25041599999999997,43.12,25.67,50.1824999377,137.08,43.20039936,25.68011648,50.2567695668,0.24039936,0.07011648,0.25041599999999997,42.96,25.61,50.0143349451,135.36,47.97039936,40.72011648,62.9228662801,0.24039936,0.07011648,0.25041599999999997,47.73,40.65,62.6943011764,134.51
2020-11-09 05:00:00,43.32912064,25.74974352,50.4029958116,0.23912064,0.06974352,0.249084,43.09,25.68,50.1618430682,136.83,43.18912064,25.68974352,50.2519956199,0.23912064,0.06974352,0.249084,42.95,25.62,50.0108678189,135.22,47.94912064,40.67974352,62.8805192647,0.23912064,0.06974352,0.249084,47.71,40.61,62.6531419803,134.28
2020-11-09 05:30:00,44.51912064,24.94974352,51.0337320238,0.23912064,0.06974352,0.249084,44.28,24.88,50.7910700813,136.07,44.34912064,24.88974352,50.8561091122,0.23912064,0.06974352,0.249084,44.11,24.82,50.6134814056,134.74,49.27912064,39.64974352,63.2497738514,0.23912064,0.06974352,0.249084,49.04,39.58,63.0198222784,133.55
2020-11-09 06:00:00,46.75912064,24.18974352,52.645598625,0.23912064,0.06974352,0.249084,46.52,24.12,52.4011908262,135.43,46.56912064,24.12974352,52.4492852146,0.23912064,0.06974352,0.249084,46.33,24.06,52.204908773,134.31,51.73912064,38.54974352,64.5214641035,0.23912064,0.06974352,0.249084,51.5,38.48,64.288104654,132.91
2020-11-09 06:30:00,52.37848128,21.59955704,56.6572693087,0.23848128000000002,0.06955704,0.248418,52.14,21.53,56.4102871824,133.69,52.18848128,21.56955704,56.4701989479,0.23848128000000002,0.06955704,0.248418,51.95,21.5,56.2232380782,133.08,58.13848128,36.50955704,68.6515168136,0.23848128000000002,0.06955704,0.248418,57.9,36.44,68.412598255,131.08
2020-11-09 07:00:00,58.43848128,20.55955704,61.9495882149,0.23848128000000002,0.06955704,0.248418,58.2,20.49,61.7015404994,133.18,58.27848128,18.08955704,61.0214179957,0.23848128000000002,0.06955704,0.248418,58.04,18.02,60.7730367844,132.78,64.69848128,34.33955704,73.2468337721,0.23848128000000002,0.06955704,0.248418,64.46,34.27,73.0035923774,130.65
2020-11-09 07:30:00,63.9313584,25.2103962,68.7225047814,0.2413584,0.07039619999999999,0.251415,63.69,25.14,68.4721527338,133.1,64.2913584,5.4003962,64.5177730864,0.2413584,0.07039619999999999,0.251415,64.05,5.33,64.2713886578,132.9,70.3813584,36.5803962,79.3199911522,0.2413584,0.07039619999999999,0.251415,70.14,36.51,79.0733817413,130.79
2020-11-09 08:00:00,67.50579392,19.30335656,70.2114790277,0.28579392,0.08335656,0.29770199999999997,67.22,19.22,69.913781188,132.92,67.69579392,5.80335656,67.9440907057,0.28579392,0.08335656,0.29770199999999997,67.41,5.72,67.6522468215,132.73,74.16579392,37.42335656,83.0726946957,0.28579392,0.08335656,0.29770199999999997,73.88,37.34,82.7800096642,130.53
2020-11-09 08:30:00,70.37425536,9.70207448,71.039890672,0.38425536,0.11207448,0.40026599999999996,69.99,9.59,70.6439537399,133.81,70.14425536,9.68207448,70.8093152505,0.38425536,0.11207448,0.40026599999999996,69.76,9.57,70.4133687591,133.48,76.56425536,39.65207448,86.2228056224,0.38425536,0.11207448,0.40026599999999996,76.18,39.54,85.8300879645,131.6
2020-11-09 09:00:00,71.52106848,9.18156164,72.108004484,0.45106848,0.13156164,0.469863,71.07,9.05,71.6438929707,133.64,71.29106848,9.18156164,71.8798825762,0.45106848,0.13156164,0.469863,70.84,9.05,71.415741262,133.37,77.79106848,38.86156164,86.9578708822,0.45106848,0.13156164,0.469863,77.34,38.73,86.4955981539,131.43
2020-11-09 09:30:00,72.60969952,8.53741236,73.1098890314,0.77969952,0.22741236,0.812187,71.83,8.31,72.3090934807,133.15,72.35969952,8.52741236,72.86043423,0.77969952,0.22741236,0.812187,71.58,8.3,72.0596031074,132.97,79.06969952,39.05741236,88.1901289399,0.77969952,0.22741236,0.812187,78.29,38.83,87.3904628664,130.8
2020-11-09 10:00:00,72.8541648,8.3216314,73.3278860861,1.0341648,0.3016314,1.077255,71.82,8.02,72.2664015985,133.23,72.6141648,8.3216314,73.0894416367,1.0341648,0.3016314,1.077255,71.58,8.02,72.0278890431,132.99,79.2741648,38.8316314,88.2739418057,1.0341648,0.3016314,1.077255,78.24,38.53,87.2127198292,130.8
2020-11-09 10:30:00,73.43759136,8.15554748,73.8890572376,1.04759136,0.30554748,1.091241,72.39,7.85,72.8143845679,133.17,73.20759136,8.14554748,73.6593604132,1.04759136,0.30554748,1.091241,72.16,7.84,72.5846485147,132.99,79.96759136,38.615547480000004,88.8030189526,1.04759136,0.30554748,1.091241,78.92,38.31,87.7269770367,130.8
2020-11-09 11:00:00,73.81253664,11.54990652,74.7107147995,0.82253664,0.23990652,0.8568089999999999,72.99,11.31,73.8610601061,133.5,73.57253664,11.50990652,74.4674163359,0.82253664,0.23990652,0.8568089999999999,72.75,11.27,73.6177655189,132.99,81.60253664,30.07990652,86.9699647139,0.82253664,0.23990652,0.8568089999999999,80.78,29.84,86.115236747,130.73
2020-11-09 11:30:00,73.62453472,12.78715596,74.7267252747,0.74453472,0.21715596,0.7755569999999999,72.88,12.57,73.9560633079,133.66,73.38453472,12.77715596,74.4885605345,0.74453472,0.21715596,0.7755569999999999,72.64,12.56,73.7178621502,133.02,81.77453472,27.81715596,86.3763202178,0.74453472,0.21715596,0.7755569999999999,81.03,27.6,85.601523935,130.73
2020-11-09 12:00:00,73.88726208,13.07170144,75.0346378429,0.65726208,0.19170144,0.6846479999999999,73.23,12.88,74.3540671383,133.66,73.64726208,13.04170144,74.7930824898,0.65726208,0.19170144,0.6846479999999999,72.99,12.85,74.1124996205,133.02,82.16726208,28.01170144,86.8107964212,0.65726208,0.19170144,0.6846479999999999,81.51,27.82,86.126839603,130.8
2020-11-09 12:30:00,75.11360608,12.57146844,76.1583589442,0.31360608,0.09146844,0.326673,74.8,12.48,75.8339660047,133.6,74.85360608,12.55146844,75.8986278083,0.31360608,0.09146844,0.326673,74.54,12.46,75.5742231187,132.99,83.55360608,27.47146844,87.9538894377,0.31360608,0.09146844,0.326673,83.24,27.38,87.6274043893,130.73
2020-11-09 13:00:00,76.28650304,12.37314672,77.2834089946,0.45650304,0.13314672,0.475524,75.83,12.24,76.8114997901,133.92,76.03650304,12.35314672,77.0334344842,0.45650304,0.13314672,0.475524,75.58,12.22,76.561509912,133.19,84.77650304,27.34314672,89.0769506676,0.45650304,0.13314672,0.475524,84.32,27.21,88.6016168024,131.03
2020-11-09 13:30:00,75.78229728,12.75317004,76.8479012537,0.42229728,0.12317004000000001,0.439893,75.36,12.63,76.4110365065,134.34,75.54229728,12.72317004,76.6062512737,0.42229728,0.12317004000000001,0.439893,75.12,12.6,76.1693796745,133.45,84.16229728,27.90317004,88.6672384916,0.42229728,0.12317004000000001,0.439893,83.74,27.78,88.2276373933,131.44
2020-11-09 14:00:00,74.38220736,13.69606048,75.6326308178,0.43220736,0.12606048,0.450216,73.95,13.57,75.1847551037,134.67,74.14220736,13.66606048,75.3911673955,0.43220736,0.12606048,0.450216,73.71,13.54,74.9432832214,133.76,82.50220736,27.76606048,87.0492293697,0.43220736,0.12606048,0.450216,82.07,27.64,86.5993908755,131.9
2020-11-09 14:30:00,73.2592304,14.847692200000001,74.7487043531,0.36923039999999996,0.1076922,0.384615,72.89,14.74,74.3654469495,134.83,73.0192304,14.8276922,74.5095192857,0.36923039999999996,0.1076922,0.384615,72.65,14.72,74.1262497365,134.05,81.0592304,26.8976922,85.4054136383,0.36923039999999996,0.1076922,0.384615,80.69,26.79,85.0210573917,132.28
2020-11-09 15:00:00,72.62198784,15.18016312,74.19157951,0.17198784,0.05016312,0.17915399999999998,72.45,15.13,74.0129677827,135.09,72.39198784,15.16016312,73.9623583267,0.17198784,0.05016312,0.17915399999999998,72.22,15.11,73.783741434,134.23,80.40198784,27.30016312,84.9104148795,0.17198784,0.05016312,0.17915399999999998,80.23,27.25,84.7314310041,132.56
2020-11-09 15:30:00,72.76183808,15.25386944,74.3435647092,0.08183808000000001,0.023869440000000002,0.08524799999999999,72.68,15.23,74.2585705491,135.21,72.51183808,15.21386944,74.0906774505,0.08183808000000001,0.023869440000000002,0.08524799999999999,72.43,15.19,74.0056822143,134.31,80.55183808,27.49386944,85.1146959981,0.08183808000000001,0.023869440000000002,0.08524799999999999,80.47,27.47,85.0295348688,132.68
