Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-09 16:00:00,74.97699296,14.683706279999999,76.4013134929,0.04699296,0.01370628,0.048950999999999995,74.93,14.67,76.3525624979,134.51,74.71699296,14.67370628,76.1442492443,0.04699296,0.01370628,0.048950999999999995,74.67,14.66,76.0954959245,133.92,82.99699296,26.86370628,87.2362284576,0.04699296,0.01370628,0.048950999999999995,82.95,26.85,87.1872983869,132.21
2020-11-09 16:30:00,77.98461536,14.14717948,79.2574470954,0.02461536,0.00717948,0.025640999999999997,77.96,14.14,79.2319455775,133.67,77.72461536,14.11717948,78.9962694646,0.02461536,0.00717948,0.025640999999999997,77.7,14.11,78.9707673763,133.45,86.29461536,26.49717948,90.2710427575,0.02461536,0.00717948,0.025640999999999997,86.27,26.49,90.2454043151,131.47
2020-11-09 17:00:00,81.86301696,12.72671328,82.846380589,0.02301696,0.00671328,0.023975999999999997,81.84,12.72,82.82260560980001,133.06,81.59301696,12.70671328,82.576515905,0.02301696,0.00671328,0.023975999999999997,81.57,12.7,82.552740112,132.86,90.87301696,27.41671328,94.9188146707,0.02301696,0.00671328,0.023975999999999997,90.85,27.41,94.8948396911,130.66
2020-11-09 17:30:00,84.08013984,12.40587412,84.9904443346,0.02013984,0.00587412,0.020978999999999998,84.06,12.4,84.9696628215,133.77,83.80013984,12.39587412,84.7119893073,0.02013984,0.00587412,0.020978999999999998,83.78,12.39,84.6912067454,133.2,93.30013984,27.52587412,97.2758440736,0.02013984,0.00587412,0.020978999999999998,93.28,27.52,97.2548651739,131.14
2020-11-09 18:00:00,83.48045952,13.46596736,84.5595612489,0.020459520000000002,0.0059673600000000005,0.021311999999999998,83.46,13.46,84.5384125709,134.31,83.22045952,13.42596736,84.2965093125,0.020459520000000002,0.0059673600000000005,0.021311999999999998,83.2,13.42,84.2753605747,133.57,92.53045952,27.77596736,96.6094731471,0.020459520000000002,0.0059673600000000005,0.021311999999999998,92.51,27.77,96.5881618005,131.72
2020-11-09 18:30:00,81.73982016,14.43578088,83.0047587154,0.01982016,0.00578088,0.020645999999999998,81.72,14.43,82.9842352498,134.42,81.46982016,14.39578088,82.7319170819,0.01982016,0.00578088,0.020645999999999998,81.45,14.39,82.7113934111,133.65,90.61982016,28.48578088,94.9915339289,0.01982016,0.00578088,0.020645999999999998,90.6,28.48,94.9708923829,131.81
2020-11-09 19:00:00,79.06045952,15.45596736,80.5570803005,0.020459520000000002,0.0059673600000000005,0.021311999999999998,79.04,15.45,80.5358559897,134.42,78.82045952,15.42596736,80.3157849239,0.020459520000000002,0.0059673600000000005,0.021311999999999998,78.8,15.42,80.2945602143,133.65,87.60045952,28.97596736,92.2683433934,0.020459520000000002,0.0059673600000000005,0.021311999999999998,87.58,28.97,92.2470449391,131.81
2020-11-09 19:30:00,75.46886112,15.70550116,77.0857429454,0.018861120000000002,0.00550116,0.019646999999999998,75.45,15.7,77.0661566448,133.24,75.21886112,15.65550116,76.8307997144,0.018861120000000002,0.00550116,0.019646999999999998,75.2,15.65,76.8112133741,132.75,83.85886112,30.97550116,89.3968134804,0.018861120000000002,0.00550116,0.019646999999999998,83.84,30.97,89.3772146579,130.47
2020-11-09 20:00:00,72.28013984,16.64587412,74.1721223945,0.02013984,0.00587412,0.020978999999999998,72.26,16.64,74.1511780082,133.84,72.08013984,16.61587412,73.9704929828,0.02013984,0.00587412,0.020978999999999998,72.06,16.61,73.9495483421,133.14,80.34013984,32.20587412,86.5549328308,0.02013984,0.00587412,0.020978999999999998,80.32,32.2,86.5340534125,131.03
2020-11-09 20:30:00,70.36109888,17.05615384,72.3988716722,0.02109888,0.00615384,0.021977999999999998,70.34,17.05,72.3769169003,133.75,70.13109888,16.99615384,72.1612103243,0.02109888,0.00615384,0.021977999999999998,70.11,16.99,72.1392556102,133.09,78.23109888,32.66615384,84.7772518938,0.02109888,0.00615384,0.021977999999999998,78.21,32.66,84.7554110367,130.9
2020-11-09 21:00:00,67.1423776,18.3465268,69.6038354935,0.022377599999999997,0.0065268,0.02331,67.12,18.34,69.5805288856,133.98,66.9323776,18.3065268,69.3907205228,0.022377599999999997,0.0065268,0.02331,66.91,18.3,69.3674138195,133.26,74.6023776,33.4665268,81.7650485209,0.022377599999999997,0.0065268,0.02331,74.58,33.46,81.7419598493,131.14
2020-11-09 21:30:00,64.15063936,19.91018648,67.1693386596,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,64.15,19.91,67.1686727575,134.54,63.94063936,19.85018648,66.9509915166,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,63.94,19.85,66.9503256153,133.76,71.11063936,33.38018648,78.555457351,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,71.11,33.38,78.5547993442,131.89
2020-11-09 22:00:00,60.52,21.31,64.1621890213,0.0,0.0,0.0,60.52,21.31,64.1621890213,134.79,60.34,21.25,63.9724792391,0.0,0.0,0.0,60.34,21.25,63.9724792391,133.96,66.98,34.31,75.2562057242,0.0,0.0,0.0,66.98,34.31,75.2562057242,132.18
2020-11-09 22:30:00,56.28,21.86,60.3763032986,0.0,0.0,0.0,56.28,21.86,60.3763032986,135.2,56.1,21.8,60.1867925711,0.0,0.0,0.0,56.1,21.8,60.1867925711,134.16,62.35,35.87,71.9317690593,0.0,0.0,0.0,62.35,35.87,71.9317690593,132.48
2020-11-09 23:00:00,52.68,22.67,57.3507741883,0.0,0.0,0.0,52.68,22.67,57.3507741883,135.75,52.53,22.61,57.1892734698,0.0,0.0,0.0,52.53,22.61,57.1892734698,134.5,58.41,37.15,69.2231940898,0.0,0.0,0.0,58.41,37.15,69.2231940898,132.98
2020-11-09 23:30:00,49.24,24.43,54.9672857252,0.0,0.0,0.0,49.24,24.43,54.9672857252,136.42,49.09,24.37,54.8062496436,0.0,0.0,0.0,49.09,24.37,54.8062496436,135.13,54.37,36.67,65.5803766381,0.0,0.0,0.0,54.37,36.67,65.5803766381,133.91
2020-11-10 00:00:00,46.9,24.73,53.020589397,0.0,0.0,0.0,46.9,24.73,53.020589397,136.89,46.74,24.66,52.8464114203,0.0,0.0,0.0,46.74,24.66,52.8464114203,135.43,51.75,37.1,63.6747398895,0.0,0.0,0.0,51.75,37.1,63.6747398895,134.39
2020-11-10 00:30:00,47.61,24.71,53.6404343756,0.0,0.0,0.0,47.61,24.71,53.6404343756,136.89,47.45,24.65,53.4707864165,0.0,0.0,0.0,47.45,24.65,53.4707864165,135.43,52.57,37.15,64.3717904054,0.0,0.0,0.0,52.57,37.15,64.3717904054,134.39
2020-11-10 01:00:00,49.78063936,23.72018648,55.1430802707,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,49.78,23.72,55.1424228702,136.66,49.61063936,23.65018648,54.9595019832,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,49.61,23.65,54.9588446021,135.14,55.21063936,37.83018648,66.9278544976,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,55.21,37.83,66.9272216665,133.96
2020-11-10 01:30:00,50.23,23.82,55.591773672,0.0,0.0,0.0,50.23,23.82,55.591773672,136.86,50.07,23.76,55.4214985362,0.0,0.0,0.0,50.07,23.76,55.4214985362,135.24,55.71,37.95,67.4077636478,0.0,0.0,0.0,55.71,37.95,67.4077636478,134.13
2020-11-10 02:00:00,48.8,24.18,54.4620271382,0.0,0.0,0.0,48.8,24.18,54.4620271382,137.31,48.64,24.12,54.2920251971,0.0,0.0,0.0,48.64,24.12,54.2920251971,135.53,54.09,38.48,66.3810100857,0.0,0.0,0.0,54.09,38.48,66.3810100857,134.54
2020-11-10 02:30:00,47.76,24.16,53.5231090278,0.0,0.0,0.0,47.76,24.16,53.5231090278,137.31,47.61,24.09,53.3576629923,0.0,0.0,0.0,47.61,24.09,53.3576629923,135.5,52.95,38.49,65.4613061281,0.0,0.0,0.0,52.95,38.49,65.4613061281,134.54
2020-11-10 03:00:00,46.41,24.41,52.4379271139,0.0,0.0,0.0,46.41,24.41,52.4379271139,137.14,46.25,24.34,52.2637359935,0.0,0.0,0.0,46.25,24.34,52.2637359935,135.41,51.43,38.76,64.4001746892,0.0,0.0,0.0,51.43,38.76,64.4001746892,134.37
2020-11-10 03:30:00,45.47,24.6,51.6979777167,0.0,0.0,0.0,45.47,24.6,51.6979777167,137.3,45.32,24.53,51.5327400785,0.0,0.0,0.0,45.32,24.53,51.5327400785,135.56,50.37,38.63,63.4776637881,0.0,0.0,0.0,50.37,38.63,63.4776637881,134.56
2020-11-10 04:00:00,44.69,24.97,51.1927436264,0.0,0.0,0.0,44.69,24.97,51.1927436264,137.42,44.54,24.9,51.0276552469,0.0,0.0,0.0,44.54,24.9,51.0276552469,135.7,49.39,38.15,62.4082895135,0.0,0.0,0.0,49.39,38.15,62.4082895135,134.76
2020-11-10 04:30:00,44.26,24.89,50.7785358198,0.0,0.0,0.0,44.26,24.89,50.7785358198,137.35,44.11,24.83,50.6183859877,0.0,0.0,0.0,44.11,24.83,50.6183859877,135.64,48.91,38.07,61.9799403033,0.0,0.0,0.0,48.91,38.07,61.9799403033,134.66
2020-11-10 05:00:00,44.27,24.95,50.8166842681,0.0,0.0,0.0,44.27,24.95,50.8166842681,137.35,44.12,24.88,50.6516416318,0.0,0.0,0.0,44.12,24.88,50.6516416318,135.61,48.93,38.12,62.0264403299,0.0,0.0,0.0,48.93,38.12,62.0264403299,134.66
2020-11-10 05:30:00,45.54,24.13,51.5378356162,0.0,0.0,0.0,45.54,24.13,51.5378356162,136.84,45.39,24.07,51.3772031158,0.0,0.0,0.0,45.39,24.07,51.3772031158,135.23,50.42,38.32,63.3292886428,0.0,0.0,0.0,50.42,38.32,63.3292886428,134.03
2020-11-10 06:00:00,47.48,23.54,52.9951129822,0.0,0.0,0.0,47.48,23.54,52.9951129822,136.31,47.31,23.48,52.8161575657,0.0,0.0,0.0,47.31,23.48,52.8161575657,134.89,52.59,37.61,64.6546224179,0.0,0.0,0.0,52.59,37.61,64.6546224179,133.86
2020-11-10 06:30:00,52.98,21.66,57.2366665696,0.0,0.0,0.0,52.98,21.66,57.2366665696,135.32,52.79,21.61,57.041881105,0.0,0.0,0.0,52.79,21.61,57.041881105,134.28,58.61,34.77,68.1475237995,0.0,0.0,0.0,58.61,34.77,68.1475237995,132.97
2020-11-10 07:00:00,58.34,19.95,61.6567765943,0.0,0.0,0.0,58.34,19.95,61.6567765943,135.03,58.12,19.91,61.4356777451,0.0,0.0,0.0,58.12,19.91,61.4356777451,134.1,64.47,32.91,72.3840382957,0.0,0.0,0.0,64.47,32.91,72.3840382957,132.65
2020-11-10 07:30:00,63.4547952,17.6413986,65.8614453109,0.0047951999999999995,0.0013985999999999998,0.0049949999999999994,63.45,17.64,65.8564507091,134.46,63.2347952,17.6013986,65.6387732721,0.0047951999999999995,0.0013985999999999998,0.0049949999999999994,63.23,17.6,65.6337786509,133.62,70.3647952,31.8413986,77.233924336,0.0047951999999999995,0.0013985999999999998,0.0049949999999999994,70.36,31.84,77.2289790169,131.9
2020-11-10 08:00:00,66.42805184,16.33151512,68.4061726555,0.10805184,0.03151512,0.112554,66.32,16.3,68.2937215269,134.28,66.19805184,16.29151512,68.1732757928,0.10805184,0.03151512,0.112554,66.09,16.26,68.0608235331,133.49,73.65805184,30.46151512,79.7082963328,0.10805184,0.03151512,0.112554,73.55,30.43,79.5964031851,131.69
2020-11-10 08:30:00,68.42048928,15.82722604,70.2272343001,0.23048928000000002,0.06722604,0.240093,68.19,15.76,69.987525317,134.28,68.20048928,15.78722604,70.0038802072,0.23048928000000002,0.06722604,0.240093,67.97,15.72,69.7641691701,133.68,75.64048928,28.40722604,80.7988496812,0.23048928000000002,0.06722604,0.240093,75.41,28.34,80.5594420289,131.89
2020-11-10 09:00:00,69.23645312,15.41438216,70.9315840653,0.42645312,0.12438216,0.444222,68.81,15.29,70.4882983197,134.28,69.00645312,15.38438216,70.7005642598,0.42645312,0.12438216,0.444222,68.58,15.26,70.2572700864,133.68,76.50645312,27.48438216,81.2934722577,0.42645312,0.12438216,0.444222,76.08,27.36,80.8500834879,131.89
2020-11-10 09:30:00,70.94614336,15.13470848,72.5425024274,0.49614336000000003,0.14470848,0.5168159999999999,70.45,14.99,72.0270962902,134.19,70.70614336,15.09470848,72.2994393681,0.49614336000000003,0.14470848,0.5168159999999999,70.21,14.95,71.7840274713,133.68,78.40614336,27.11470848,82.9622247324,0.49614336000000003,0.14470848,0.5168159999999999,77.91,26.97,82.4460368969,131.82
2020-11-10 10:00:00,71.1178512,15.2464566,72.7337830596,0.9478512,0.2764566,0.9873449999999999,70.17,14.97,71.7490752554,134.35,70.8878512,15.2164566,72.5026068443,0.9478512,0.2764566,0.9873449999999999,69.94,14.94,71.5178802818,133.76,78.5878512,27.2464566,83.1770386194,0.9478512,0.2764566,0.9873449999999999,77.64,26.97,82.1909392817,131.95
2020-11-10 10:30:00,71.4998192,15.2357806,73.1050829705,0.9798192,0.2857806,1.020645,70.52,14.95,72.0872589297,134.43,71.2698192,15.1957806,72.8717975409,0.9798192,0.2857806,1.020645,70.29,14.91,71.8539644,133.83,78.9898192,27.2357806,83.5534516471,0.9798192,0.2857806,1.020645,78.01,26.95,82.5340087479,132.02
2020-11-10 11:00:00,71.71493408,14.89727244,73.2458906441,0.98493408,0.28727244,1.025973,70.73,14.61,72.223161105,134.27,71.48493408,14.86727244,73.0145984734,0.98493408,0.28727244,1.025973,70.5,14.58,71.9918495387,133.71,79.23493408,26.84727244,83.6597323456,0.98493408,0.28727244,1.025973,78.25,26.56,82.63471486,131.86
2020-11-10 11:30:00,72.01472384,14.788461120000001,73.5174743313,1.43472384,0.41846112,1.494504,70.58,14.37,72.0280035819,134.17,71.78472384,14.75846112,73.28614297,1.43472384,0.41846112,1.494504,70.35,14.34,71.796644072,133.68,79.51472384,26.69846112,83.8772861598,1.43472384,0.41846112,1.494504,78.08,26.28,82.3840081569,131.76
2020-11-10 12:00:00,70.7696288,15.0978084,72.362173675,1.5696287999999998,0.4578084,1.63503,69.2,14.64,70.7316732447,134.17,70.5396288,15.0678084,72.1309786515,1.5696287999999998,0.4578084,1.63503,68.97,14.61,70.5004468071,133.73,78.1596288,27.0478084,82.7073848782,1.5696287999999998,0.4578084,1.63503,76.59,26.59,81.0743868309,131.88
2020-11-10 12:30:00,72.19814048,14.83195764,73.7058915977,1.37814048,0.40195764,1.435563,70.82,14.43,72.275149948,134.17,71.94814048,14.79195764,73.452957254,1.37814048,0.40195764,1.435563,70.57,14.39,72.022197967,133.65,79.67814048,26.74195764,84.0460490967,1.37814048,0.40195764,1.435563,78.3,26.34,82.611655352,131.81
2020-11-10 13:00:00,72.50687232,14.89533776,74.0210620068,0.80687232,0.23533776,0.840492,71.7,14.66,73.1833696956,134.4,72.27687232,14.86533776,73.7897319353,0.80687232,0.23533776,0.840492,71.47,14.63,72.952023961,133.83,80.14687232,26.87533776,84.5328629729,0.80687232,0.23533776,0.840492,79.34,26.64,83.6930415268,132.1
2020-11-10 13:30:00,72.91923008,14.88102544,74.4221676223,0.68923008,0.20102544,0.7179479999999999,72.23,14.68,73.7066842288,134.94,72.66923008,14.85102544,74.1712205444,0.68923008,0.20102544,0.7179479999999999,71.98,14.65,73.4557206758,134.18,80.61923008,26.92102544,84.9953049846,0.68923008,0.20102544,0.7179479999999999,79.93,26.72,84.2778933054,132.63
2020-11-10 14:00:00,71.43340416,15.71974288,73.1426110151,2.43340416,0.70974288,2.534796,69.0,15.01,70.6137387482,135.31,71.21340416,15.67974288,72.9191557057,2.43340416,0.70974288,2.534796,68.78,14.97,70.3902642416,134.41,78.73340416,27.98974288,83.560604576,2.43340416,0.70974288,2.534796,76.3,27.28,81.0301696901,132.97
2020-11-10 14:30:00,69.70960864,15.99030252,71.5200623002,1.74960864,0.51030252,1.822509,67.96,15.48,69.7007317035,135.31,69.49960864,15.96030252,71.3086730885,1.74960864,0.51030252,1.822509,67.75,15.45,69.4893157255,134.39,76.99960864,28.32030252,82.0425454599,1.74960864,0.51030252,1.822509,75.25,27.81,80.2244264548,132.97
2020-11-10 15:00:00,69.84261696,15.51326328,71.544758588,0.42261696,0.12326328,0.440226,69.42,15.39,71.1054744728,135.38,69.60261696,15.48326328,71.303967137,0.42261696,0.12326328,0.440226,69.18,15.36,70.8646738509,134.39,77.30261696,27.85326328,82.1675049165,0.42261696,0.12326328,0.440226,76.88,27.73,81.7281304081,132.97
2020-11-10 15:30:00,70.04817152,15.81988336,71.8123599586,0.30817152000000003,0.08988336,0.32101199999999996,69.74,15.73,71.4919610865,135.38,69.80817152,15.77988336,71.5694455045,0.30817152000000003,0.08988336,0.32101199999999996,69.5,15.69,71.2490428006,134.42,77.54817152,28.20988336,82.5197941423,0.30817152000000003,0.08988336,0.32101199999999996,77.24,28.12,82.1994647185,132.97
2020-11-10 16:00:00,71.87257728,15.29158504,73.4812897131,0.14257728,0.041585040000000004,0.14851799999999998,71.73,15.25,73.3331807574,134.76,71.63257728,15.26158504,73.2403038341,0.14257728,0.041585040000000004,0.14851799999999998,71.49,15.22,73.0921917854,133.98,79.61257728,27.51158504,84.2321184144,0.14257728,0.041585040000000004,0.14851799999999998,79.47,27.47,84.0837784593,132.33
2020-11-10 16:30:00,75.13525472,15.06736596,76.6311426172,0.02525472,0.00736596,0.026307,75.11,15.06,76.6049326088,134.4,74.87525472,15.03736596,76.370322406,0.02525472,0.00736596,0.026307,74.85,15.03,76.3441117572,133.77,83.19525472,27.06736596,87.4876717483,0.02525472,0.00736596,0.026307,83.17,27.06,87.4613771902,131.96
2020-11-10 17:00:00,81.05429568,12.97708624,82.0865617227,0.02429568,0.00708624,0.025307999999999997,81.03,12.97,82.0614513642,133.93,80.76429568,12.95708624,81.797050928,0.02429568,0.00708624,0.025307999999999997,80.74,12.95,81.7719395636,133.32,89.86429568,26.84708624,93.7888995438,0.02429568,0.00708624,0.025307999999999997,89.84,26.84,93.7635920814,131.28
2020-11-10 17:30:00,84.42493504,12.35727272,85.3245090556,0.024935040000000002,0.00727272,0.025973999999999997,84.4,12.35,85.2987836959,134.53,84.15493504,12.33727272,85.054461316,0.024935040000000002,0.00727272,0.025973999999999997,84.13,12.33,85.0287351429,133.74,93.52493504,26.23727272,97.1355133513,0.024935040000000002,0.00727272,0.025973999999999997,93.5,26.23,97.1095407259,131.9
2020-11-10 18:00:00,84.043976,13.496993,85.1208477515,0.023975999999999997,0.006993,0.024974999999999997,84.02,13.49,85.0960663016,134.82,83.763976,13.466993,84.8396344629,0.023975999999999997,0.006993,0.024974999999999997,83.74,13.46,84.8148524729,133.98,93.043976,27.046993,96.8954142374,0.023975999999999997,0.006993,0.024974999999999997,93.02,27.04,96.8704392475,132.22
2020-11-10 18:30:00,82.07614368,13.99137524,83.2601461834,0.17614368,0.05137524,0.18348299999999998,81.9,13.94,83.0778767182,134.15,81.79614368,13.95137524,82.9774065153,0.17614368,0.05137524,0.18348299999999998,81.62,13.9,82.7951351228,133.42,91.02614368,28.81137524,95.4769824433,0.17614368,0.05137524,0.18348299999999998,90.85,28.76,95.2935470008,131.36
2020-11-10 19:00:00,79.37030944,15.04300692,80.7832784541,0.25030944,0.07300692,0.260739,79.12,14.97,80.523756122,134.15,79.13030944,15.01300692,80.5418912669,0.25030944,0.07300692,0.260739,78.88,14.94,80.2823641904,133.42,88.03030944,29.68300692,92.9000337993,0.25030944,0.07300692,0.260739,87.78,29.61,92.639519105,131.36
2020-11-10 19:30:00,76.377752,15.562261,77.9470651661,0.247752,0.07226099999999999,0.258075,76.13,15.49,77.6898770755,133.92,76.137752,15.522261,77.7039115242,0.247752,0.07226099999999999,0.258075,75.89,15.45,77.446721041,133.25,84.807752,30.822261,90.2350628772,0.247752,0.07226099999999999,0.258075,84.56,30.75,89.9775310842,131.08
2020-11-10 20:00:00,73.17903072,16.99263396,75.126028419,0.24903072,0.07263396,0.259407,72.93,16.92,74.8670241161,134.38,72.93903072,16.94263396,74.8809391493,0.24903072,0.07263396,0.259407,72.69,16.87,74.6219337729,133.64,81.17903072,31.21263396,86.972774748,0.24903072,0.07263396,0.259407,80.93,31.14,86.7142692987,131.64
2020-11-10 20:30:00,71.0009488,18.6331934,73.4052493135,0.25094879999999997,0.07319339999999999,0.261405,70.75,18.56,73.1439409657,134.92,70.7809488,18.5831934,73.1797635277,0.25094879999999997,0.07319339999999999,0.261405,70.53,18.51,72.9184544543,134.15,78.5709488,31.1531934,84.5216862962,0.25094879999999997,0.07319339999999999,0.261405,78.32,31.08,84.261431272,132.36
2020-11-10 21:00:00,67.71158816,19.82337988,70.5537069261,0.25158816,0.07337988000000001,0.262071,67.46,19.75,70.2916360601,135.37,67.50158816,19.77337988,70.3381187977,0.25158816,0.07337988000000001,0.262071,67.25,19.7,70.0760479765,134.42,74.95158816,32.55337988,81.7157457857,0.25158816,0.07337988000000001,0.262071,74.7,32.48,81.4557573165,132.75
2020-11-10 21:30:00,64.46825152,20.48657336,67.6450673891,0.22825152,0.06657336,0.237762,64.24,20.42,67.4073734839,134.18,64.25825152,20.43657336,67.4297888111,0.22825152,0.06657336,0.237762,64.03,20.37,67.1920962614,133.62,71.36825152,33.07657336,78.6605811716,0.22825152,0.06657336,0.237762,71.14,33.01,78.4255041425,131.58
2020-11-10 22:00:00,60.9269728,21.5162004,64.6145718412,0.2269728,0.06620039999999999,0.23643000000000003,60.7,21.45,64.3785096131,134.05,60.7369728,21.4562004,64.4154360422,0.2269728,0.06620039999999999,0.23643000000000003,60.51,21.39,64.1793751917,133.55,67.4269728,34.1862004,75.5982338336,0.2269728,0.06620039999999999,0.23643000000000003,67.2,34.12,75.3658702597,131.44
2020-11-10 22:30:00,56.9069728,22.3262004,61.1298844884,0.2269728,0.06620039999999999,0.23643000000000003,56.68,22.26,60.8944168212,134.15,56.7269728,22.2662004,60.940406327,0.2269728,0.06620039999999999,0.23643000000000003,56.5,22.2,60.7049421382,133.58,62.9669728,35.2362004,72.1555921757,0.2269728,0.06620039999999999,0.23643000000000003,62.74,35.17,71.925214633,131.44
2020-11-10 23:00:00,53.40761216,22.82638688,58.081124082,0.22761216,0.06638688,0.237096,53.18,22.76,57.845743145,134.99,53.23761216,22.77638688,57.9051564872,0.22761216,0.06638688,0.237096,53.01,22.71,57.6697858501,134.13,59.08761216,36.17638688,69.282587123,0.22761216,0.06638688,0.237096,58.86,36.11,69.0538318995,132.38
2020-11-10 23:30:00,49.7269728,24.1962004,55.3012471618,0.2269728,0.06620039999999999,0.23643000000000003,49.5,24.13,55.0682022587,135.69,49.5769728,24.1262004,55.1357395684,0.2269728,0.06620039999999999,0.23643000000000003,49.35,24.06,54.9026966551,134.65,54.9469728,36.9862004,66.2355557077,0.2269728,0.06620039999999999,0.23643000000000003,54.72,36.92,66.0103385842,133.12
2020-11-11 00:00:00,47.2369728,25.1162004,53.4991132809,0.2269728,0.06620039999999999,0.23643000000000003,47.01,25.05,53.2676505958,135.69,47.0769728,25.0562004,53.3296779148,0.2269728,0.06620039999999999,0.23643000000000003,46.85,24.99,53.0982353756,134.71,52.1269728,37.3462004,64.1245661007,0.2269728,0.06620039999999999,0.23643000000000003,51.9,37.28,63.9015524068,133.19
2020-11-11 00:30:00,47.7569728,24.9762004,53.8937754981,0.2269728,0.06620039999999999,0.23643000000000003,47.53,24.91,53.6619884089,135.6,47.5969728,24.9062004,53.7195554532,0.2269728,0.06620039999999999,0.23643000000000003,47.37,24.84,53.487778978,134.62,52.7269728,37.1462004,64.4978593816,0.2269728,0.06620039999999999,0.23643000000000003,52.5,37.08,64.2742281167,133.04
2020-11-11 01:00:00,50.54633344,24.09601392,55.9959794187,0.22633344,0.06601392,0.235764,50.32,24.03,55.763279136,134.91,50.35633344,24.03601392,55.7986584309,0.22633344,0.06601392,0.235764,50.13,23.97,55.5659770003,134.07,55.98633344,37.32601392,67.2881924799,0.22633344,0.06601392,0.235764,55.76,37.26,67.063292493,132.2
2020-11-11 01:30:00,51.20633344,24.41601392,56.7294484383,0.22633344,0.06601392,0.235764,50.98,24.35,56.496751234,135.45,51.04633344,24.35601392,56.5592041293,0.22633344,0.06601392,0.235764,50.82,24.29,56.326516846,134.47,56.65633344,36.99601392,67.665686761,0.22633344,0.06601392,0.235764,56.43,36.93,67.4401201067,132.8
2020-11-11 02:00:00,49.7869728,24.6762004,55.566694402,0.2269728,0.06620039999999999,0.23643000000000003,49.56,24.61,55.3339470849,135.81,49.6269728,24.6062004,55.3922515106,0.2269728,0.06620039999999999,0.23643000000000003,49.4,24.54,55.1595105127,134.75,54.9769728,36.8262004,66.1712669831,0.2269728,0.06620039999999999,0.23643000000000003,54.75,36.76,65.9458876656,133.18
2020-11-11 02:30:00,48.5769728,24.6762004,54.4852012256,0.2269728,0.06620039999999999,0.23643000000000003,48.35,24.61,54.2528764214,136.11,48.4169728,24.6262004,54.3199134872,0.2269728,0.06620039999999999,0.23643000000000003,48.19,24.56,54.0876113357,134.94,53.6169728,36.8862004,65.0797322688,0.2269728,0.06620039999999999,0.23643000000000003,53.39,36.82,64.8552580752,133.44
2020-11-11 03:00:00,47.55633344,25.10601392,53.7765449356,0.22633344,0.06601392,0.235764,47.33,25.04,53.5455927225,136.6,47.40633344,25.03601392,53.6112156477,0.22633344,0.06601392,0.235764,47.18,24.97,53.3802707,135.25,52.46633344,37.46601392,64.4702903956,0.22633344,0.06601392,0.235764,52.24,37.4,64.2477828411,133.92
2020-11-11 03:30:00,46.50761216,24.98638688,52.7946731986,0.22761216,0.06638688,0.237096,46.28,24.92,52.5627700944,136.34,46.34761216,24.92638688,52.6253353037,0.22761216,0.06638688,0.237096,46.12,24.86,52.3934537896,135.1,51.32761216,37.31638688,63.4589355396,0.22761216,0.06638688,0.237096,51.1,37.25,63.2358482192,134.15
2020-11-11 04:00:00,45.56633344,25.10601392,52.025019732,0.22633344,0.06601392,0.235764,45.34,25.04,51.7949534221,136.44,45.41633344,25.04601392,51.8646908447,0.22633344,0.06601392,0.235764,45.19,24.98,51.6346443776,135.13,50.27633344,37.46601392,62.7009721075,0.22633344,0.06601392,0.235764,50.05,37.4,62.4800968309,134.07
2020-11-11 04:30:00,45.0869728,24.9962004,51.5523534934,0.2269728,0.06620039999999999,0.23643000000000003,44.86,24.93,51.3217741315,136.05,44.9369728,24.9262004,51.3872259497,0.2269728,0.06620039999999999,0.23643000000000003,44.71,24.86,51.1566584132,134.89,49.7469728,37.3162004,62.1872986634,0.2269728,0.06620039999999999,0.23643000000000003,49.52,37.25,61.9660624858,133.64
2020-11-11 05:00:00,44.93569408,25.03582744,51.4393745885,0.22569408,0.06582744,0.235098,44.71,24.97,51.2102040613,135.8,44.78569408,24.97582744,51.2791414762,0.22569408,0.06582744,0.235098,44.56,24.91,51.0499921645,134.71,49.55569408,37.32582744,62.0401822195,0.22569408,0.06582744,0.235098,49.33,37.26,61.8203566797,133.34
2020-11-11 05:30:00,45.993776,24.305268,52.0208946798,0.223776,0.06526799999999999,0.2331,45.77,24.24,51.7925718612,135.2,45.833776,24.245268,51.8514034797,0.223776,0.06526799999999999,0.2331,45.61,24.18,51.6231004493,134.25,50.833776,37.295268,63.0476787646,0.223776,0.06526799999999999,0.2331,50.61,37.23,62.8286956732,132.93
2020-11-11 06:00:00,48.19313664,23.20508152,53.4888233891,0.22313664,0.06508152,0.232434,47.97,23.14,53.2595578277,134.34,48.02313664,23.15508152,53.3139705231,0.22313664,0.06508152,0.232434,47.8,23.09,53.0847256751,133.59,53.42313664,36.88508152,64.9194945081,0.22313664,0.06508152,0.232434,53.2,36.82,64.6989366219,131.94
2020-11-11 06:30:00,54.07185792,21.30470856,58.1176085687,0.22185792000000001,0.06470856,0.231102,53.85,21.24,57.8874779205,135.49,53.87185792,21.25470856,57.9132084392,0.22185792000000001,0.06470856,0.231102,53.65,21.19,57.6830876427,134.4,59.84185792,34.42470856,69.0370083271,0.22185792000000001,0.06470856,0.231102,59.62,34.36,68.8124552679,133.08
2020-11-11 07:00:00,59.39185792,19.85470856,62.6226974762,0.22185792000000001,0.06470856,0.231102,59.17,19.79,62.3917702906,135.1,59.16185792,19.80470856,62.3887162369,0.22185792000000001,0.06470856,0.231102,58.94,19.74,62.1577927536,134.16,65.69185792,32.81470856,73.4317730608,0.22185792000000001,0.06470856,0.231102,65.47,32.75,73.2043946768,132.62
2020-11-11 07:30:00,64.87153824,17.45461532,67.1787173857,0.22153824,0.06461532,0.230769,64.65,17.39,66.9479992233,134.92,64.64153824,17.42461532,66.9488288552,0.22153824,0.06461532,0.230769,64.42,17.36,66.7181084864,133.96,71.91153824,31.71461532,78.5944410053,0.22153824,0.06461532,0.230769,71.69,31.65,78.3656723317,132.28
2020-11-11 08:00:00,68.1981216,16.3611188,70.1332303417,0.27812159999999997,0.08111879999999999,0.28971,67.92,16.28,69.8438601453,135.38,67.9681216,16.3111188,69.8979123461,0.27812159999999997,0.08111879999999999,0.28971,67.69,16.23,69.6085411426,134.27,75.6481216,30.6511188,81.6218683032,0.27812159999999997,0.08111879999999999,0.28971,75.37,30.57,81.3336449448,132.7
2020-11-11 08:30:00,69.95095872,15.40361296,71.6268658959,0.32095872000000003,0.09361296,0.33433199999999996,69.63,15.31,71.2932886042,134.39,69.73095872,15.38361296,71.4077177321,0.32095872000000003,0.09361296,0.33433199999999996,69.41,15.29,71.0741317217,133.66,77.60095872,29.25361296,82.9317952626,0.32095872000000003,0.09361296,0.33433199999999996,77.28,29.16,82.5984503487,131.72
2020-11-11 09:00:00,70.54389568,14.95363624,72.1113892149,0.42389568,0.12363624000000001,0.441558,70.12,14.83,71.6710771511,134.05,70.31389568,14.91363624,71.8780945184,0.42389568,0.12363624000000001,0.441558,69.89,14.79,71.4377785209,133.45,78.17389568,28.50363624,83.2082642812,0.42389568,0.12363624000000001,0.441558,77.75,28.38,82.7676682044,131.4
2020-11-11 09:30:00,71.56397504,14.67699272,73.0535190037,0.98397504,0.28699272,1.024974,70.58,14.39,72.0319963627,134.31,71.32397504,14.64699272,72.8123877595,0.98397504,0.28699272,1.024974,70.34,14.36,71.7908434273,133.64,79.18397504,27.97699272,83.9810337207,0.98397504,0.28699272,1.024974,78.2,27.69,82.9576765586,131.82
2020-11-11 10:00:00,72.14632256,14.89559408,73.6679752805,1.11632256,0.32559408,1.162836,71.03,14.57,72.508936001,134.31,71.90632256,14.86559408,73.4268691383,1.11632256,0.32559408,1.162836,70.79,14.54,72.2678054185,133.7,79.74632256,27.19559408,84.2560163977,1.11632256,0.32559408,1.162836,78.63,26.87,83.0943668367,132.1
2020-11-11 10:30:00,72.56423488,14.33790184,73.9671792952,0.8842348800000001,0.25790184,0.921078,71.68,14.08,73.0497693357,133.91,72.32423488,14.29790184,73.7239781076,0.8842348800000001,0.25790184,0.921078,71.44,14.04,72.806560144,133.4,80.35423488,27.54790184,84.9452173988,0.8842348800000001,0.25790184,0.921078,79.47,27.29,84.025145046,131.56
2020-11-11 11:00:00,73.21361568,13.83522124,74.5093743612,0.70361568,0.20522124,0.732933,72.51,13.63,73.7799227433,133.74,72.97361568,13.80522124,74.2679790953,0.70361568,0.20522124,0.732933,72.27,13.6,73.5385130391,133.3,81.11361568,26.95522124,85.4751577991,0.70361568,0.20522124,0.732933,80.41,26.75,84.7427318417,131.34
2020-11-11 11:30:00,73.410928,13.932354,74.7213144812,1.0709279999999999,0.31235399999999997,1.11555,72.34,13.62,73.6110046121,133.91,73.180928,13.902354,74.489755468,1.0709279999999999,0.31235399999999997,1.11555,72.11,13.59,73.3794262719,133.44,81.280928,26.922354,85.6236089022,1.0709279999999999,0.31235399999999997,1.11555,80.21,26.61,84.5087936253,131.49
2020-11-11 12:00:00,73.93715136,13.80375248,75.2146656827,1.48715136,0.43375248,1.549116,72.45,13.37,73.6733289597,133.84,73.69715136,13.78375248,74.9750755319,1.48715136,0.43375248,1.549116,72.21,13.35,73.4336884543,133.36,81.81715136,26.89375248,86.1238653285,1.48715136,0.43375248,1.549116,80.33,26.46,84.5756495689,131.39
2020-11-11 12:30:00,74.8092496,13.7151978,76.0561008494,1.1492496,0.3351978,1.197135,73.66,13.38,74.8653457883,133.75,74.5592496,13.6751978,75.802986325,1.1492496,0.3351978,1.197135,73.41,13.34,74.6122221891,133.36,82.8392496,26.7951978,87.0650555587,1.1492496,0.3351978,1.197135,81.69,26.46,85.8684325,131.28
2020-11-11 13:00:00,75.60158784,13.87671312,76.8645773484,0.57158784,0.16671312,0.5954039999999999,75.03,13.71,76.2723082121,134.31,75.35158784,13.83671312,76.6114640245,0.57158784,0.16671312,0.5954039999999999,74.78,13.67,76.0191903403,133.79,83.73158784,26.38671312,87.7908732813,0.57158784,0.16671312,0.5954039999999999,83.16,26.22,87.1956076875,131.92
2020-11-11 13:30:00,76.19617312,14.16596716,77.5018156156,0.70617312,0.20596716,0.735597,75.49,13.96,76.7699270548,134.62,75.94617312,14.14596716,77.2523760053,0.70617312,0.20596716,0.735597,75.24,13.94,76.5204626228,134.04,84.30617312,26.06596716,88.2437843144,0.70617312,0.20596716,0.735597,83.6,25.86,87.5082830365,132.28
2020-11-11 14:00:00,75.3262432,14.2822376,76.6682804391,0.5562431999999999,0.16223759999999998,0.57942,74.77,14.12,76.0915718066,134.73,75.0862432,14.2522376,76.4268944449,0.5562431999999999,0.16223759999999998,0.57942,74.53,14.09,75.8501746867,134.11,83.3662432,26.2022376,87.3869999515,0.5562431999999999,0.16223759999999998,0.57942,82.81,26.04,86.8077053032,132.37
2020-11-11 14:30:00,74.12582368,14.78461524,75.5858623291,0.49582368,0.14461524,0.516483,73.63,14.64,75.0713427348,135.11,73.88582368,14.76461524,75.3465911907,0.49582368,0.14461524,0.516483,73.39,14.62,74.8320552972,134.38,82.07582368,26.86461524,86.3605719339,0.49582368,0.14461524,0.516483,81.58,26.72,85.844363822,132.74
2020-11-11 15:00:00,73.73805152,14.65484836,75.1802156316,0.42805152,0.12484836,0.445887,73.31,14.53,74.7360488653,135.49,73.49805152,14.61484836,74.9370226912,0.42805152,0.12484836,0.445887,73.07,14.49,74.4928520061,134.6,81.65805152,26.90484836,85.9762074258,0.42805152,0.12484836,0.445887,81.23,26.78,85.5305869265,133.09
2020-11-11 15:30:00,74.30895072,14.81594396,75.7715801111,0.32895072000000003,0.09594396000000001,0.342657,73.98,14.72,75.4302247113,135.3,74.06895072,14.77594396,75.5283918846,0.32895072000000003,0.09594396000000001,0.342657,73.74,14.68,75.1870334566,134.48,82.30895072,27.04594396,86.6385967875,0.32895072000000003,0.09594396000000001,0.342657,81.98,26.95,86.2961349077,132.86
2020-11-11 16:00:00,75.80122848,14.36494164,77.1503583102,0.29122848,0.08494164,0.303363,75.51,14.28,76.8484124755,134.59,75.53122848,14.34494164,76.881362022,0.29122848,0.08494164,0.303363,75.24,14.26,76.579404542,134.0,83.96122848,26.36494164,88.0033978637,0.29122848,0.08494164,0.303363,83.67,26.28,87.7000986316,132.16
2020-11-11 16:30:00,78.61277696,14.13664328,79.8737340093,0.26277696,0.07664328000000001,0.27372599999999997,78.35,14.06,79.6015458393,134.35,78.34277696,14.10664328,79.6026889397,0.26277696,0.07664328000000001,0.27372599999999997,78.08,14.03,79.3304941369,133.86,86.97277696,26.18664328,90.8295338445,0.26277696,0.07664328000000001,0.27372599999999997,86.71,26.11,90.5558181455,131.91
2020-11-11 17:00:00,82.7173424,13.6950582,83.8433858621,0.25734239999999997,0.07505819999999999,0.268065,82.46,13.62,83.5772457072,134.41,82.4373424,13.6750582,83.5638835787,0.25734239999999997,0.07505819999999999,0.268065,82.18,13.6,83.2977334626,133.91,91.4373424,25.5650582,94.9439823577,0.25734239999999997,0.07505819999999999,0.268065,91.18,25.49,94.6759341121,132.0
2020-11-11 17:30:00,85.0389408,13.6955244,86.1347133331,0.25894079999999997,0.07552439999999999,0.26973,84.78,13.62,85.8670646989,134.62,84.7789408,13.6655244,85.8732517161,0.25894079999999997,0.07552439999999999,0.26973,84.52,13.59,85.6055985319,134.08,93.9789408,25.5655244,97.3942367481,0.25894079999999997,0.07552439999999999,0.26973,93.72,25.49,97.124551479,132.29
2020-11-11 18:00:00,84.20862112,14.21543116,85.4000606206,0.25862112,0.07543116,0.269397,83.95,14.14,85.1324973204,134.62,83.93862112,14.18543116,85.1288351425,0.25862112,0.07543116,0.269397,83.68,14.11,84.8612661937,134.02,93.03862112,26.11543116,96.6343663744,0.25862112,0.07543116,0.269397,92.78,26.04,96.3649832667,132.4
2020-11-11 18:30:00,82.28149824,14.51627032,83.5521816389,0.26149824,0.07627032,0.27239399999999997,82.02,14.44,83.2814144933,134.02,82.02149824,14.48627032,83.2909250838,0.26149824,0.07627032,0.27239399999999997,81.76,14.41,83.0201523728,133.57,91.03149824,27.21627032,95.0129414446,0.26149824,0.07627032,0.27239399999999997,90.77,27.14,94.7405536188,131.74
2020-11-11 19:00:00,80.03277696,15.41664328,81.5040997616,0.26277696,0.07664328000000001,0.27372599999999997,79.77,15.34,81.2315732951,133.91,79.77277696,15.36664328,81.2393357285,0.26277696,0.07664328000000001,0.27372599999999997,79.51,15.29,80.9668092492,133.48,88.57277696,28.29664328,92.9829922046,0.26277696,0.07664328000000001,0.27372599999999997,88.31,28.22,92.7093549756,131.74
2020-11-11 19:30:00,77.07277696,16.73664328,78.8690571556,0.26277696,0.07664328000000001,0.27372599999999997,76.81,16.66,78.596003079,134.55,76.83277696,16.70664328,78.6281600005,0.26277696,0.07664328000000001,0.27372599999999997,76.57,16.63,78.3551006636,133.98,85.24277696,28.95664328,90.0267638755,0.26277696,0.07664328000000001,0.27372599999999997,84.98,28.88,89.7532996608,132.34
2020-11-11 20:00:00,73.97309664,17.77673652,76.0791126908,0.26309664,0.07673652,0.274059,73.71,17.7,75.8053698626,135.17,73.74309664,17.72673652,75.8437966462,0.26309664,0.07673652,0.274059,73.48,17.65,75.570052931,134.42,81.85309664,30.28673652,87.2766626229,0.26309664,0.07673652,0.274059,81.59,30.21,87.0032884436,132.93
2020-11-11 20:30:00,71.67277696,18.55664328,74.0360450523,0.26277696,0.07664328000000001,0.27372599999999997,71.41,18.48,73.7624464074,135.49,71.45277696,18.50664328,73.8105357032,0.26277696,0.07664328000000001,0.27372599999999997,71.19,18.43,73.5369362973,134.6,79.31277696,31.27664328,85.2569352251,0.26277696,0.07664328000000001,0.27372599999999997,79.05,31.2,84.9843662093,133.15
2020-11-11 21:00:00,68.2353344,19.8673892,71.0687977547,0.26533439999999997,0.07738919999999999,0.27639,67.97,19.79,70.792407785,135.82,68.0253344,19.8173892,70.8531935408,0.26533439999999997,0.07738919999999999,0.27639,67.76,19.74,70.5768035547,134.8,75.5253344,32.6173892,82.2676741768,0.26533439999999997,0.07738919999999999,0.27639,75.26,32.54,81.9934094913,133.42
2020-11-11 21:30:00,65.19071904,19.55020972,68.0590960052,0.24071904,0.07020972,0.250749,64.95,19.48,67.8083542051,133.84,64.98071904,19.49020972,67.8407113899,0.24071904,0.07020972,0.250749,64.74,19.42,67.5899696701,133.33,72.36071904,33.79020972,79.861454613,0.24071904,0.07020972,0.250749,72.12,33.72,79.6136470713,131.26
2020-11-11 22:00:00,61.50039936,20.27011648,64.7547430197,0.24039936,0.07011648,0.25041599999999997,61.26,20.2,64.504477364,133.54,61.31039936,20.21011648,64.55551005,0.24039936,0.07011648,0.25041599999999997,61.07,20.14,64.3052447317,133.09,68.30039936,34.90011648,76.7004738124,0.24039936,0.07011648,0.25041599999999997,68.06,34.83,76.4545126203,130.89
2020-11-11 22:30:00,57.40167808,21.21048944,61.1950774874,0.24167808000000002,0.07048944,0.25174799999999997,57.16,21.14,60.9439512995,133.54,57.23167808,21.16048944,61.0182865147,0.24167808000000002,0.07048944,0.25174799999999997,56.99,21.09,60.7671638305,132.99,63.76167808,36.41048944,73.425304445,0.24167808000000002,0.07048944,0.25174799999999997,63.52,36.34,73.1805028679,130.89
2020-11-11 23:00:00,53.99167808,22.42048944,58.461779383,0.24167808000000002,0.07048944,0.25174799999999997,53.75,22.35,58.211553836,135.32,53.82167808,22.35048944,58.2779324406,0.24167808000000002,0.07048944,0.25174799999999997,53.58,22.28,58.0277071751,134.31,59.87167808,36.93048944,70.3454254831,0.24167808000000002,0.07048944,0.25174799999999997,59.63,36.86,70.1027567218,132.77
2020-11-11 23:30:00,50.45231744,24.36067592,56.0256982674,0.24231744,0.07067592,0.25241399999999997,50.21,24.29,55.7767711507,135.84,50.31231744,24.30067592,55.8735369952,0.24231744,0.07067592,0.25241399999999997,50.07,24.23,55.6246150548,134.85,55.70231744,36.49067592,66.590671999,0.24231744,0.07067592,0.25241399999999997,55.46,36.42,66.3492878635,133.45
2020-11-12 00:00:00,48.04167808,24.87048944,54.0975422522,0.24167808000000002,0.07048944,0.25174799999999997,47.8,24.8,53.8505338878,136.19,47.89167808,24.80048944,53.9321528013,0.24167808000000002,0.07048944,0.25174799999999997,47.65,24.73,53.6851506471,135.13,53.02167808,37.16048944,64.747203197,0.24167808000000002,0.07048944,0.25174799999999997,52.78,37.09,64.5088869847,133.82
2020-11-12 00:30:00,48.58231744,24.67067592,54.4874647804,0.24231744,0.07067592,0.25241399999999997,48.34,24.6,54.2394284631,136.51,48.42231744,24.61067592,54.31764166,0.24231744,0.07067592,0.25241399999999997,48.18,24.54,54.0696217853,135.29,53.62231744,37.00067592,65.1490824661,0.24231744,0.07067592,0.25241399999999997,53.38,36.93,64.9095470636,134.13
2020-11-12 01:00:00,50.9229568,24.2708624,56.4111894122,0.2429568,0.07086239999999999,0.25308,50.68,24.2,56.161395994,136.01,50.7529568,24.2108624,56.2319169342,0.2429568,0.07086239999999999,0.25308,50.51,24.14,55.9821373297,134.94,56.2429568,36.4708624,67.0327829782,0.2429568,0.07086239999999999,0.25308,56.0,36.4,66.7904184745,133.79
2020-11-12 01:30:00,51.46231744,24.30067592,56.9112727539,0.24231744,0.07067592,0.25241399999999997,51.22,24.23,56.6619916699,136.13,51.28231744,24.23067592,56.7186189673,0.24231744,0.07067592,0.25241399999999997,51.04,24.16,56.4693474373,135.01,56.83231744,36.48067592,67.5333400713,0.24231744,0.07067592,0.25241399999999997,56.59,36.41,67.2912787811,134.02
2020-11-12 02:00:00,50.14231744,24.64067592,55.8696241982,0.24231744,0.07067592,0.25241399999999997,49.9,24.57,55.6209933388,136.39,49.99231744,24.58067592,55.7085400249,0.24231744,0.07067592,0.25241399999999997,49.75,24.51,55.4599188604,135.19,55.38231744,36.93067592,66.5663271402,0.24231744,0.07067592,0.25241399999999997,55.14,36.86,66.3255546528,134.18
2020-11-12 02:30:00,48.9029568,24.5208624,54.7062325208,0.2429568,0.07086239999999999,0.25308,48.66,24.45,54.4573052951,136.39,48.7429568,24.4608624,54.5363147541,0.2429568,0.07086239999999999,0.25308,48.5,24.39,54.2874027745,135.14,53.9529568,36.8108624,65.3143256728,0.2429568,0.07086239999999999,0.25308,53.71,36.74,65.0737404796,134.06
2020-11-12 03:00:00,47.83231744,25.01067592,53.9765180579,0.24231744,0.07067592,0.25241399999999997,47.59,24.94,53.729058246,136.61,47.68231744,24.94067592,53.8111578745,0.24231744,0.07067592,0.25241399999999997,47.44,24.87,53.5637050623,135.32,52.78231744,37.38067592,64.6783423301,0.24231744,0.07067592,0.25241399999999997,52.54,37.31,64.4397990376,134.28
2020-11-12 03:30:00,46.76231744,25.13067592,53.0873356325,0.24231744,0.07067592,0.25241399999999997,46.52,25.06,52.8404579844,136.78,46.60231744,25.07067592,52.9180005467,0.24231744,0.07067592,0.25241399999999997,46.36,25.0,52.6711458011,135.4,51.62231744,37.94067592,64.0652678691,0.24231744,0.07067592,0.25241399999999997,51.38,37.87,63.8282171144,134.34
2020-11-12 04:00:00,45.80167808,24.66048944,52.0185875852,0.24167808000000002,0.07048944,0.25174799999999997,45.56,24.59,51.7724028803,136.78,45.66167808,24.59048944,51.8621347033,0.24167808000000002,0.07048944,0.25174799999999997,45.42,24.52,51.6159548977,135.31,50.70167808,38.94048944,63.9298199431,0.24167808000000002,0.07048944,0.25174799999999997,50.46,38.87,63.6952784749,134.22
2020-11-12 04:30:00,45.38231744,24.46067592,51.5546254248,0.24231744,0.07067592,0.25241399999999997,45.14,24.39,51.3078132452,136.34,45.22231744,24.39067592,51.3805709046,0.24231744,0.07067592,0.25241399999999997,44.98,24.32,51.1337735748,135.0,50.24231744,38.65067592,63.3889991309,0.24231744,0.07067592,0.25241399999999997,50.0,38.58,63.1539104094,133.72
2020-11-12 05:00:00,45.26167808,24.38048944,51.4103857985,0.24167808000000002,0.07048944,0.25174799999999997,45.02,24.31,51.1642111246,136.02,45.11167808,24.32048944,51.2498751783,0.24167808000000002,0.07048944,0.25174799999999997,44.87,24.25,51.0037194722,134.81,50.10167808,38.52048944,63.1981507097,0.24167808000000002,0.07048944,0.25174799999999997,49.86,38.45,62.9636569777,133.41
2020-11-12 05:30:00,46.36912064,23.44974352,51.9613877805,0.23912064,0.06974352,0.249084,46.13,23.38,51.7165476419,135.18,46.20912064,23.38974352,51.7915334032,0.23912064,0.06974352,0.249084,45.97,23.32,51.5467098853,134.2,51.45912064,38.46974352,64.249219945,0.23912064,0.06974352,0.249084,51.22,38.4,64.0160011247,132.45
2020-11-12 06:00:00,48.51912064,22.90974352,53.6559541508,0.23912064,0.06974352,0.249084,48.28,22.84,53.4099616177,134.59,48.35912064,22.85974352,53.4899282377,0.23912064,0.06974352,0.249084,48.12,22.79,53.2439527083,133.88,53.79912064,37.08974352,65.3451945901,0.23912064,0.06974352,0.249084,53.56,37.02,65.1087858895,131.99
2020-11-12 06:30:00,54.28784192,21.41937056,58.3605964287,0.23784192,0.06937056,0.247752,54.05,21.35,58.113896789,134.82,54.08784192,21.36937056,58.1562089694,0.23784192,0.06937056,0.247752,53.85,21.3,57.9095199428,134.08,60.04784192,34.36937056,69.1881272469,0.23784192,0.06937056,0.247752,59.81,34.3,68.9472704318,132.27
2020-11-12 07:00:00,59.6529568,19.6408624,62.803174528,0.2429568,0.07086239999999999,0.25308,59.41,19.57,62.5502438045,134.82,59.4429568,19.6008624,62.5912048131,0.2429568,0.07086239999999999,0.25308,59.2,19.53,62.3382779679,134.11,65.9329568,32.3308624,73.4332312779,0.2429568,0.07086239999999999,0.25308,65.69,32.26,73.1839032848,132.33
2020-11-12 07:30:00,65.08190784,17.85347312,67.4863040219,0.25190784,0.07347312,0.26240399999999997,64.83,17.78,67.2239339819,134.82,64.84190784,17.81347312,67.2442773545,0.25190784,0.07347312,0.26240399999999997,64.59,17.74,66.9819057657,134.05,72.04190784,31.04347312,78.4457373512,0.25190784,0.07347312,0.26240399999999997,71.79,30.97,78.1853247099,132.24
2020-11-12 08:00:00,68.00887072,16.23925396,69.9208113925,0.40887072,0.11925396,0.425907,67.6,16.12,69.4954271877,134.01,67.77887072,16.19925396,69.6878120258,0.40887072,0.11925396,0.425907,67.37,16.08,69.2624234344,133.48,75.26887072,29.17925396,80.7268961445,0.40887072,0.11925396,0.425907,74.86,29.06,80.3025728106,131.43
2020-11-12 08:30:00,69.67213696,15.63312328,71.4044901394,0.90213696,0.26312328,0.939726,68.77,15.37,70.4666573636,133.58,69.44213696,15.61312328,71.1756981288,0.90213696,0.26312328,0.939726,68.54,15.35,70.2378395169,133.19,77.10213696,28.98312328,82.369660427,0.90213696,0.26312328,0.939726,76.2,28.72,81.4326617519,130.98
2020-11-12 09:00:00,69.9000384,15.2350112,71.5410437063,1.5600383999999998,0.4550112,1.62504,68.34,14.78,69.9199828375,133.28,69.6900384,15.2050112,71.3294736963,1.5600383999999998,0.4550112,1.62504,68.13,14.75,69.7083883044,132.99,77.2700384,28.4550112,82.3428594156,1.5600383999999998,0.4550112,1.62504,75.71,28.0,80.7217696783,130.67
2020-11-12 09:30:00,70.5651328,14.1723304,71.9742517575,2.0651327999999998,0.6023303999999999,2.15118,68.5,13.57,69.8311885908,133.12,70.3251328,14.1523304,71.7350176628,2.0651327999999998,0.6023303999999999,2.15118,68.26,13.55,69.59188242889999,132.79,78.1351328,28.8023304,83.274685314,2.0651327999999998,0.6023303999999999,2.15118,76.07,28.2,81.1288167053,130.37
2020-11-12 10:00:00,70.77229568,14.01983624,72.1475823851,2.02229568,0.58983624,2.106558,68.75,13.43,70.0494639523,133.39,70.56229568,13.98983624,71.9357566837,2.02229568,0.58983624,2.106558,68.54,13.4,69.8376087792,132.89,78.47229568,29.01983624,83.6663139184,2.02229568,0.58983624,2.106558,76.45,28.43,81.5651114141,130.63
2020-11-12 10:30:00,70.42100544,14.48570992,71.8954365664,3.55100544,1.03570992,3.698964,66.87,13.45,68.2092325129,133.52,70.19100544,14.45570992,71.6641109201,3.55100544,1.03570992,3.698964,66.64,13.42,67.9778346228,132.98,77.81100544,29.53570992,83.2280645459,3.55100544,1.03570992,3.698964,74.26,28.5,79.5411692144,130.76
2020-11-12 11:00:00,71.34415328,13.64787804,72.6378192282,2.56415328,0.74787804,2.670993,68.78,12.9,69.9792712166,133.12,71.10415328,13.61787804,72.3964585873,2.56415328,0.74787804,2.670993,68.54,12.87,69.7378555736,132.71,78.99415328,28.51787804,83.9841986348,2.56415328,0.74787804,2.670993,76.43,27.77,81.3186190242,130.39
2020-11-12 11:30:00,71.7911664,13.6690902,73.0808839572,2.4311664,0.7090902,2.532465,69.36,12.96,70.5604081621,133.05,71.5611664,13.6390902,72.8493329963,2.4311664,0.7090902,2.532465,69.13,12.93,70.328812019,132.68,79.5311664,28.4790902,84.4764168722,2.4311664,0.7090902,2.532465,77.1,27.77,81.9486601477,130.31
2020-11-12 12:00:00,71.26660992,14.19109456,72.6657887475,3.46660992,1.01109456,3.611052,67.8,13.18,69.069185604,133.24,71.05660992,14.17109456,72.455929601,3.46660992,1.01109456,3.611052,67.59,13.16,68.8592310442,132.81,78.80660992,29.08109456,84.0011418249,3.46660992,1.01109456,3.611052,75.34,28.07,80.3992568374,130.5
2020-11-12 12:30:00,71.11077568,14.23272624,72.5211204687,3.54077568,1.03272624,3.688308,67.57,13.2,68.8472577522,133.24,70.88077568,14.20272624,72.2897073839,3.54077568,1.03272624,3.688308,67.34,13.17,68.6157744254,132.83,78.66077568,29.12272624,83.8787864375,3.54077568,1.03272624,3.688308,75.12,28.09,80.2001402742,130.5
2020-11-12 13:00:00,54.65874912,10.37088516,55.6339295248,2.12874912,0.62088516,2.217447,52.53,9.75,53.427178476899996,133.47,80.76874912,16.27088516,82.3913377625,2.12874912,0.62088516,2.217447,78.64,15.65,80.1821183307,132.92,85.83874912,30.80088516,91.197507516,2.12874912,0.62088516,2.217447,83.71,30.18,88.9842486061,130.73
2020-11-12 13:30:00,62.59381376,8.37694568,63.151870439,2.42381376,0.70694568,2.524806,60.17,7.67,60.6568858416,135.67,103.02381376,30.85694568,107.5456056673,2.42381376,0.70694568,2.524806,100.6,30.15,105.0208669741,134.31,57.39381376,19.72694568,60.6893915259,2.42381376,0.70694568,2.524806,54.97,19.02,58.1675278828,132.96
2020-11-12 14:00:00,87.223304,18.785547,89.2233239504,2.693304,0.785547,2.805525,84.53,18.0,86.4252330052,136.27,107.463304,35.625547,113.2145807997,2.693304,0.785547,2.805525,104.77,34.84,110.4109528081,134.84,25.053304,7.605547,26.1822914674,2.693304,0.785547,2.805525,22.36,6.82,23.3769544637,134.01
2020-11-12 14:30:00,45.36126592,2.77995256,45.4463703952,2.81126592,0.81995256,2.928402,42.55,1.96,42.5951182649,134.27,84.72126592,24.01995256,88.0604963651,2.81126592,0.81995256,2.928402,81.91,23.2,85.1321801671,133.86,87.06126592,33.75995256,93.3777190793,2.81126592,0.81995256,2.928402,84.25,32.94,90.4605223288,132.47
