Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-12 15:00:00,70.77634176,3.83309968,70.8800621196,1.8963417599999999,0.55309968,1.9753560000000001,68.88,3.2800000000000002,68.9580510165,133.98,68.97634176,23.21309968,72.7776319988,1.8963417599999999,0.55309968,1.9753560000000001,67.08,22.66,70.8039688153,133.63,76.27634176,34.04309968,83.5285157782,1.8963417599999999,0.55309968,1.9753560000000001,74.38,33.49,81.5718364388,132.07
2020-11-12 15:30:00,71.664824,3.792657,71.7651116217,1.174824,0.342657,1.223775,70.49,3.45,70.5743763699,134.14,69.804824,23.242657,73.5726481655,1.174824,0.342657,1.223775,68.63,22.9,72.3497539733,133.77,77.294824,33.932657,84.4151350664,1.174824,0.342657,1.223775,76.12,33.59,83.2018178888,132.17
2020-11-12 16:00:00,74.78229696,3.12650328,74.8476249548,0.74229696,0.21650328,0.773226,74.04,2.91,74.0971639133,134.88,72.84229696,22.82650328,76.335113011,0.74229696,0.21650328,0.773226,72.1,22.61,75.5620413965,134.33,80.63229696,32.74650328,87.0281609027,0.74229696,0.21650328,0.773226,79.89,32.53,86.2589879375,132.94
2020-11-12 16:30:00,78.78350592,2.48727256,78.8227589585,0.57350592,0.16727256000000001,0.597402,78.21,2.32,78.2444023557,135.37,76.75350592,22.35727256,79.9434069035,0.57350592,0.16727256000000001,0.597402,76.18,22.19,79.3460049404,134.69,84.93350592,32.29727256,90.8670140517,0.57350592,0.16727256000000001,0.597402,84.36,32.13,90.2715154409,133.41
2020-11-12 17:00:00,84.14240704,1.8411187199999999,84.1625473749,0.55240704,0.16111872,0.5754239999999999,83.59,1.6800000000000002,83.6068806977,134.91,81.99240704,21.60111872,84.7901122901,0.55240704,0.16111872,0.5754239999999999,81.44,21.44,84.214887045,134.39,90.67240704,31.35111872,95.9394498808,0.55240704,0.16111872,0.5754239999999999,90.12,31.19,95.3647235617,132.95
2020-11-12 17:30:00,86.64208736,1.53102548,86.6556134426,0.55208736,0.16102548,0.575091,86.09,1.37,86.1009001114,134.97,84.45208736,21.33102548,87.1043495326,0.55208736,0.16102548,0.575091,83.9,21.17,86.529641742,134.46,93.30208736,31.01102548,98.3207160626,0.55208736,0.16102548,0.575091,92.75,30.85,97.746022937,132.95
2020-11-12 18:00:00,86.3130464,1.9213052,86.3344276203,0.5530463999999999,0.16130519999999998,0.5760900000000001,85.76,1.76,85.7780578003,135.12,84.1430464,21.7713052,86.9139918976,0.5530463999999999,0.16130519999999998,0.5760900000000001,83.59,21.61,86.3381734808,134.55,92.9330464,31.5013052,98.1268737018,0.5530463999999999,0.16130519999999998,0.5760900000000001,92.38,31.34,97.5513198271,133.14
2020-11-12 18:30:00,84.71208736,3.08102548,84.7680981437,0.55208736,0.16102548,0.575091,84.16,2.92,84.2106406578,135.7,82.57208736,23.07102548,85.7346011111,0.55208736,0.16102548,0.575091,82.02,22.91,85.1595473215,134.98,91.21208736,32.52102548,96.8362637592,0.55208736,0.16102548,0.575091,90.66,32.36,96.2621691008,133.72
2020-11-12 19:00:00,82.07592352,3.99214436,82.1729544209,0.55592352,0.16214436000000002,0.579087,81.52,3.83,81.6099215782,135.24,80.00592352,23.80214436,83.4714913873,0.55592352,0.16214436000000002,0.579087,79.45,23.64,82.8924128012,134.6,88.46592352,33.78214436,94.6966361694,0.55592352,0.16214436000000002,0.579087,87.91,33.62,94.1194586682,133.17
2020-11-12 19:30:00,78.68208736,5.11102548,78.8479134333,0.55208736,0.16102548,0.575091,78.13,4.95,78.2866489256,134.59,76.68208736,24.69102548,80.5592282804,0.55208736,0.16102548,0.575091,76.13,24.53,79.9843597211,134.16,84.84208736,34.72102548,91.6718571754,0.55208736,0.16102548,0.575091,84.29,34.56,91.0999324917,132.48
2020-11-12 20:00:00,75.72400544,5.91158492,75.9544062984,0.55400544,0.16158492,0.577089,75.17,5.75,75.3895974256,134.83,73.77400544,25.57158492,78.0801500638,0.55400544,0.16158492,0.577089,73.22,25.41,77.5037837786,134.3,81.59400544,35.74158492,89.0788561688,0.55400544,0.16158492,0.577089,81.04,35.58,88.5065986241,132.7
2020-11-12 20:30:00,73.31496448,6.75186464,73.6252109866,0.55496448,0.16186464,0.5780879999999999,72.76,6.59,73.0578243585,135.33,71.43496448,26.52186464,76.1994977296,0.55496448,0.16186464,0.5780879999999999,70.88,26.36,75.6229065826,134.65,78.97496448,36.50186464,87.0024777625,0.55496448,0.16186464,0.5780879999999999,78.42,36.34,86.4308509735,133.2
2020-11-12 21:00:00,70.19720224,7.86251732,70.6361549133,0.55720224,0.16251732,0.580419,69.64,7.7,70.0643960939,135.6,68.39720224,27.73251732,73.8056216772,0.55720224,0.16251732,0.580419,67.84,27.57,73.2282083626,134.88,75.47720224,36.95251732,84.03747137,0.55720224,0.16251732,0.580419,74.92,36.79,83.4656246607,133.55
2020-11-12 21:30:00,66.8222672,9.5652446,67.5034021217,0.5322671999999999,0.15524459999999998,0.554445,66.29,9.41,66.9545532432,135.05,65.0722672,29.3052446,71.3666401032,0.5322671999999999,0.15524459999999998,0.554445,64.54,29.15,70.8176115101,134.67,71.6322672,36.7052446,80.488860629,0.5322671999999999,0.15524459999999998,0.554445,71.1,36.55,79.9444338275,133.18
2020-11-12 22:00:00,63.20194752,10.55515136,64.0772767099,0.53194752,0.15515136000000002,0.5541119999999999,62.67,10.4,63.5270721819,135.24,61.55194752,30.30515136,68.6079036442,0.53194752,0.15515136000000002,0.5541119999999999,61.02,30.15,68.0621987597,134.76,67.67194752,37.89515136,77.5598799493,0.53194752,0.15515136000000002,0.5541119999999999,67.14,37.74,77.0200441444,133.34
2020-11-12 22:30:00,59.15194752,11.25515136,60.2132155556,0.53194752,0.15515136000000002,0.5541119999999999,58.62,11.1,59.6616660847,135.38,57.58194752,31.00515136,65.3987774431,0.53194752,0.15515136000000002,0.5541119999999999,57.05,30.85,64.8569579922,134.82,63.40194752,39.87515136,74.8988293988,0.53194752,0.15515136000000002,0.5541119999999999,62.87,39.72,74.3660897184,133.34
2020-11-12 23:00:00,55.17198752,11.76349636,56.4121268303,0.49198752,0.14349636,0.512487,54.68,11.62,55.901044713,135.76,53.69198752,31.57349636,62.2873598433,0.49198752,0.14349636,0.512487,53.2,31.43,61.790653824,134.99,59.17198752,41.31349636,72.1673685855,0.49198752,0.14349636,0.512487,58.68,41.17,71.6820151781,133.63
2020-11-12 23:30:00,51.26784192,12.08937056,52.6739451311,0.23784192,0.06937056,0.247752,51.03,12.02,52.4265324049,136.13,49.85784192,32.03937056,59.264877177,0.23784192,0.06937056,0.247752,49.62,31.97,59.0273267225,135.22,54.92784192,41.93937056,69.1084554954,0.23784192,0.06937056,0.247752,54.69,41.87,68.877376547,133.96
2020-11-13 00:00:00,48.68720256,12.38918408,50.2387855674,0.23720256,0.06918408,0.247086,48.45,12.32,49.9918483355,136.81,47.32720256,32.49918408,57.4113322265,0.23720256,0.06918408,0.247086,47.09,32.43,57.1766823102,135.63,52.18720256,43.24918408,67.7790235591,0.23720256,0.06918408,0.247086,51.95,43.18,67.5523123216,134.57
2020-11-13 00:30:00,49.06720256,12.19918408,50.5609578557,0.23720256,0.06918408,0.247086,48.83,12.13,50.3140715904,135.92,47.69720256,32.01918408,57.4478135458,0.23720256,0.06918408,0.247086,47.46,31.95,57.2123596787,134.96,52.76720256,43.79918408,68.5765717434,0.23720256,0.06918408,0.247086,52.53,43.73,68.349936357,133.56
2020-11-13 01:00:00,51.66720256,11.71918408,52.9796101899,0.23720256,0.06918408,0.247086,51.43,11.65,52.732982089000004,135.7,50.23720256,31.47918408,59.2850364881,0.23720256,0.06918408,0.247086,50.0,31.41,59.0473377893,134.8,55.65720256,43.14918408,70.4242591979,0.23720256,0.06918408,0.247086,55.42,43.08,70.1944641692,133.56
2020-11-13 01:30:00,51.9465632,11.7089976,53.2498455687,0.2365632,0.06899759999999999,0.24642000000000003,51.71,11.64,53.0039026865,135.43,50.5165632,31.3689976,59.4637466694,0.2365632,0.06899759999999999,0.24642000000000003,50.28,31.3,59.2264164035,134.61,55.9465632,43.0089976,70.5676399524,0.2365632,0.06899759999999999,0.24642000000000003,55.71,42.94,70.3380956524,133.37
2020-11-13 02:00:00,50.37720256,11.77918408,51.7359808582,0.23720256,0.06918408,0.247086,50.14,11.71,51.489258103,135.43,48.98720256,31.48918408,58.2349957386,0.23720256,0.06918408,0.247086,48.75,31.42,57.9980939342,134.64,54.19720256,43.16918408,69.2886370155,0.23720256,0.06918408,0.247086,53.96,43.1,69.0600579206,133.31
2020-11-13 02:30:00,48.97720256,12.00918408,50.4280365756,0.23720256,0.06918408,0.247086,48.74,11.94,50.1811837246,135.43,47.81720256,31.83918408,57.4475282631,0.23720256,0.06918408,0.247086,47.58,31.77,57.2117933647,134.64,52.65720256,43.41918408,68.2495899447,0.23720256,0.06918408,0.247086,52.42,43.35,68.0226352033,133.31
2020-11-13 03:00:00,47.75720256,12.04918408,49.2537636466,0.23720256,0.06918408,0.247086,47.52,11.98,49.0068444199,135.25,46.42720256,31.69918408,56.2167538096,0.23720256,0.06918408,0.247086,46.19,31.63,55.9818988603,134.49,51.30720256,43.42918408,67.2199603123,0.23720256,0.06918408,0.247086,51.07,43.36,66.9942870699,133.07
2020-11-13 03:30:00,46.70720256,12.26918408,48.2917762043,0.23720256,0.06918408,0.247086,46.47,12.2,48.0447801535,135.75,45.38720256,32.03918408,55.5563450268,0.23720256,0.06918408,0.247086,45.15,31.97,55.3227204682,134.82,50.17720256,43.86918408,66.6502585786,0.23720256,0.06918408,0.247086,49.94,43.8,66.4262267482,133.57
2020-11-13 04:00:00,45.7165632,12.2389976,47.3264958884,0.2365632,0.06899759999999999,0.24642000000000003,45.48,12.17,47.0801370007,136.02,44.4265632,32.1089976,54.8152099753,0.2365632,0.06899759999999999,0.24642000000000003,44.19,32.04,54.5831265136,134.99,49.0665632,43.9989976,65.904775351,0.2365632,0.06899759999999999,0.24642000000000003,48.83,43.93,65.6826750369,133.78
2020-11-13 04:30:00,45.35592384,12.50881112,47.0492314817,0.23592384,0.06881112,0.245754,45.12,12.44,46.8035041423,135.91,44.06592384,32.30881112,54.6412382717,0.23592384,0.06881112,0.245754,43.83,32.24,54.4103528752,134.93,48.70592384,44.20881112,65.7775493444,0.23592384,0.06881112,0.245754,48.47,44.14,65.5566968356,133.65
2020-11-13 05:00:00,45.34592384,12.48881112,47.0342769913,0.23592384,0.06881112,0.245754,45.11,12.42,46.78855095,135.61,44.05592384,32.16881112,54.5504980204,0.23592384,0.06881112,0.245754,43.82,32.1,54.3194477144,134.73,48.68592384,44.01881112,65.6351652133,0.23592384,0.06881112,0.245754,48.45,43.95,65.4141039838,133.34
2020-11-13 05:30:00,46.14400576,15.17825168,48.576214258,0.23400576,0.06825168,0.243756,45.91,15.11,48.3325997645,135.97,45.15400576,29.50825168,53.9409042692,0.23400576,0.06825168,0.243756,44.92,29.44,53.7077275632,134.92,49.96400576,41.98825168,65.2641950133,0.23400576,0.06825168,0.243756,49.73,41.92,65.0412123196,133.61
2020-11-13 06:00:00,47.78400576,23.63825168,53.3111446975,0.23400576,0.06825168,0.243756,47.55,23.57,53.0711541235,136.77,47.63400576,23.55825168,53.1412243645,0.23400576,0.06825168,0.243756,47.4,23.49,52.9012296643,135.35,52.89400576,37.85825168,65.0463147734,0.23400576,0.06825168,0.243756,52.66,37.79,64.8163536463,134.22
2020-11-13 06:30:00,52.52080896,34.65731928,62.925075713,0.23080896,0.06731928,0.240426,52.29,34.59,62.6953921752,136.04,52.89080896,14.39731928,54.8153306557,0.23080896,0.06731928,0.240426,52.66,14.33,54.5749438845,134.74,59.12080896,31.01731928,66.7633443396,0.23080896,0.06731928,0.240426,58.89,30.95,66.5276979911,133.25
2020-11-13 07:00:00,57.73144832,33.21750576,66.6057265859,0.23144832,0.06750576,0.241092,57.5,33.15,66.371473541,134.8,58.12144832,12.90750576,59.5374374638,0.23144832,0.06750576,0.241092,57.89,12.84,59.2968607938,133.92,64.78144832,28.57750576,70.8047306463,0.23144832,0.06750576,0.241092,64.55,28.51,70.5657324769,132.07
2020-11-13 07:30:00,63.84208768,31.52769224,71.2025809737,0.23208768000000002,0.06769224,0.241758,63.61,31.46,70.9645242357,135.17,64.23208768,11.11769224,65.1871472644,0.23208768000000002,0.06769224,0.241758,64.0,11.05,64.9469206352,134.22,71.55208768,26.22769224,76.2075658423,0.23208768000000002,0.06769224,0.241758,71.32,26.16,75.9663609764,132.37
2020-11-13 08:00:00,66.635744,29.594592,72.9120172131,0.25574399999999997,0.07459199999999999,0.2664,66.38,29.52,72.6480199317,134.6,67.005744,9.374592,67.6583528041,0.25574399999999997,0.07459199999999999,0.2664,66.75,9.3,67.3947512793,133.77,74.845744,25.654592,79.1204365863,0.25574399999999997,0.07459199999999999,0.2664,74.59,25.58,78.8543245485,131.68
2020-11-13 08:30:00,68.13221728,28.55648004,73.87470192,0.50221728,0.14648004,0.523143,67.63,28.41,73.3549248517,134.27,68.51221728,8.48648004,69.0358186747,0.50221728,0.14648004,0.523143,68.01,8.34,68.5194549015,133.5,76.55221728,24.98648004,80.5268039554,0.50221728,0.14648004,0.523143,76.05,24.84,80.0039255287,131.34
2020-11-13 09:00:00,68.38475392,28.61638656,74.1307773361,1.32475392,0.38638656,1.3799519999999998,67.06,28.23,72.759717564,134.47,68.76475392,8.49638656,69.2876609957,1.32475392,0.38638656,1.3799519999999998,67.44,8.11,67.9258838735,133.61,76.74475392,25.00638656,80.716024574,1.32475392,0.38638656,1.3799519999999998,75.42,24.62,79.3367556685,131.6
2020-11-13 09:30:00,68.79359392,28.80438156,74.5804998742,2.48359392,0.72438156,2.587077,66.31,28.08,72.0104332719,134.33,69.17359392,8.73438156,69.7228478839,2.48359392,0.72438156,2.587077,66.69,8.01,67.1693099563,133.52,77.08359392,25.15438156,81.0840512264,2.48359392,0.72438156,2.587077,74.6,24.43,78.4983114468,131.67
2020-11-13 10:00:00,69.10228448,28.93274964,74.914816439,3.23228448,0.94274964,3.366963,65.87,27.99,71.5702242556,134.69,69.48228448,8.80274964,70.0376774157,3.23228448,0.94274964,3.366963,66.25,7.86,66.7146318284,133.7,77.32228448,25.27274964,81.3476954288,3.23228448,0.94274964,3.366963,74.09,24.33,77.9825429183,131.99
2020-11-13 10:30:00,68.58030592,29.01967256,74.4674409092,3.77030592,1.09967256,3.927402,64.81,27.92,70.5681408286,134.69,68.95030592,8.86967256,69.5184563823,3.77030592,1.09967256,3.927402,65.18,7.77,65.64149069,133.7,76.67030592,25.33967256,80.7492093789,3.77030592,1.09967256,3.927402,72.9,24.24,76.8243945632,131.99
2020-11-13 11:00:00,68.2646512,28.8188566,74.0985094262,4.1446512,1.2088566,4.3173449999999995,64.12,27.61,69.8117934163,134.61,68.6346512,8.7088566,69.1849660593,4.1446512,1.2088566,4.3173449999999995,64.49,7.5,64.9246494022,133.61,76.3246512,25.5388566,80.4840703322,4.1446512,1.2088566,4.3173449999999995,72.18,24.33,76.1702126819,131.84
2020-11-13 11:30:00,68.08139424,29.29207332,74.1154626313,4.36139424,1.27207332,4.543119,63.72,28.02,69.6086115362,135.05,68.46139424,9.09207332,69.0624956003,4.36139424,1.27207332,4.543119,64.1,7.82,64.5752460313,133.91,76.08139424,25.60207332,80.2735616986,4.36139424,1.27207332,4.543119,71.72,24.33,75.7344525299,132.32
2020-11-13 12:00:00,67.90548,29.607015,74.0792113298,4.51548,1.317015,4.703625,63.39,28.29,69.41625314,135.17,68.27548,9.397015,68.9191196994,4.51548,1.317015,4.703625,63.76,8.08,64.2699307608,133.96,75.79548,25.957015,80.1169234066,4.51548,1.317015,4.703625,71.28,24.64,75.418618391,132.41
2020-11-13 12:30:00,69.0313152,29.3353836,75.0059144948,3.4813152,1.0153836,3.62637,65.55,28.32,71.4060564658,135.09,69.4213152,9.1453836,70.0211185664,3.4813152,1.0153836,3.62637,65.94,8.13,66.4392993642,133.93,77.2113152,25.7053836,81.3778467455,3.4813152,1.0153836,3.62637,73.73,24.69,77.7541574451,132.25
2020-11-13 13:00:00,69.56527264,29.08820452,75.4019283551,2.08527264,0.60820452,2.172159,67.48,28.48,73.2438447926,135.28,69.95527264,8.83820452,70.5113751764,2.08527264,0.60820452,2.172159,67.87,8.23,68.3671690214,134.11,78.04527264,25.44820452,82.0894371691,2.08527264,0.60820452,2.172159,75.96,24.84,79.9183783619,132.44
2020-11-13 13:30:00,70.00072736,29.20729548,75.8496403431,1.91072736,0.5572954800000001,1.990341,68.09,28.65,73.8719879251,135.28,70.38072736,8.92729548,70.944650174,1.91072736,0.5572954800000001,1.990341,68.47,8.37,68.9796912142,134.13,78.57072736,25.58729548,82.6321298761,1.91072736,0.5572954800000001,1.990341,76.66,25.03,80.6427709097,132.44
2020-11-13 14:00:00,69.3496688,29.2961534,75.2837377307,1.5296688,0.4461534,1.593405,67.82,28.85,73.7012543991,135.28,69.7296688,9.0061534,70.3088721999,1.5296688,0.4461534,1.593405,68.2,8.56,68.7350972939,134.13,77.8896688,25.6861534,82.015723994,1.5296688,0.4461534,1.593405,76.36,25.24,80.4233001064,132.44
2020-11-13 14:30:00,68.7072416,29.2375288,74.6693922475,1.1572415999999999,0.33752879999999996,1.20546,67.55,28.9,73.4725288798,135.15,69.0772416,8.9675288,69.6568868084,1.1572415999999999,0.33752879999999996,1.20546,67.92,8.63,68.4660740805,134.06,77.1972416,25.6475288,81.3462343578,1.1572415999999999,0.33752879999999996,1.20546,76.04,25.31,80.1416102908,132.24
2020-11-13 15:00:00,67.83484416,29.67016288,74.0397504557,0.99484416,0.29016288,1.036296,66.84,29.38,73.0121222812,135.15,68.22484416,9.43016288,68.8734878789,0.99484416,0.29016288,1.036296,67.23,9.14,67.848452451,134.06,76.22484416,26.20016288,80.6019565653,0.99484416,0.29016288,1.036296,75.23,25.91,79.5668335426,132.24
2020-11-13 15:30:00,68.1139056,29.7140558,74.3130489764,0.4939056,0.14405579999999998,0.514485,67.62,29.57,73.8027729831,135.15,68.4939056,9.4540558,69.1432879997,0.4939056,0.14405579999999998,0.514485,68.0,9.31,68.634365299,134.1,76.5939056,26.3540558,81.0010038961,0.4939056,0.14405579999999998,0.514485,76.1,26.21,80.4871051784,132.3
2020-11-13 16:00:00,70.1432464,29.2730302,76.0064820434,0.35324639999999996,0.10303019999999999,0.367965,69.79,29.17,75.6408157016,134.77,70.5432464,9.1130302,71.1294378726,0.35324639999999996,0.10303019999999999,0.367965,70.19,9.01,70.7659254161,133.83,78.9432464,25.8530302,83.0687385404,0.35324639999999996,0.10303019999999999,0.367965,78.59,25.75,82.7009709737,131.93
2020-11-13 16:30:00,73.25405568,29.05701624,78.80651538,0.26405568,0.07701624,0.27505799999999997,72.99,28.98,78.532671545,134.36,73.64405568,8.99701624,74.1915981646,0.26405568,0.07701624,0.27505799999999997,73.38,8.92,73.9201650431,133.68,82.24405568,24.777016240000002,85.8951991001,0.26405568,0.07701624,0.27505799999999997,81.98,24.7,85.6201518335,131.63
2020-11-13 17:00:00,78.33510464,28.25440552,83.2748464439,0.25510464,0.07440552,0.26573399999999997,78.08,28.18,83.0096307666,134.52,78.73510464,8.09440552,79.1500859342,0.25510464,0.07440552,0.26573399999999997,78.48,8.02,78.8887241626,133.83,87.72510464,23.03440552,90.6988303219,0.25510464,0.07440552,0.26573399999999997,87.47,22.96,90.433193574,131.89
2020-11-13 17:30:00,79.9373424,28.3550582,84.8173805036,0.25734239999999997,0.07505819999999999,0.268065,79.68,28.28,84.5497534,134.83,80.3273424,8.0850582,80.7332032261,0.25734239999999997,0.07505819999999999,0.268065,80.07,8.01,80.4696526648,134.08,89.4173424,22.6850582,92.2500568423,0.25734239999999997,0.07505819999999999,0.268065,89.16,22.61,91.9821596833,132.24
2020-11-13 18:00:00,79.25510464,28.87440552,84.3510693805,0.25510464,0.07440552,0.26573399999999997,79.0,28.8,84.0859084508,134.65,79.65510464,8.67440552,80.1260320142,0.25510464,0.07440552,0.26573399999999997,79.4,8.6,79.8643850537,133.95,88.67510464,23.28440552,91.6811743126,0.25510464,0.07440552,0.26573399999999997,88.42,23.21,91.4155375196,132.07
2020-11-13 18:30:00,78.09638336,29.66477848,83.5406737834,0.25638336,0.07477848000000001,0.26706599999999997,77.84,29.59,83.2744480618,134.99,78.49638336,9.37477848,79.0542135003,0.25638336,0.07477848000000001,0.26706599999999997,78.24,9.3,78.790783725,134.18,87.42638336,24.09477848,90.6858911706,0.25638336,0.07477848000000001,0.26706599999999997,87.17,24.02,90.4188547815,132.41
2020-11-13 19:00:00,76.05989984,30.22580412,81.8456327385,0.25989984,0.07580412,0.270729,75.8,30.15,81.5761147641,134.76,76.46989984,9.99580412,77.1204362121,0.25989984,0.07580412,0.270729,76.21,9.92,76.8529147138,134.01,85.18989984,24.74580412,88.7111822506,0.25989984,0.07580412,0.270729,84.93,24.67,88.4404534136,132.19
2020-11-13 19:30:00,72.96670304,31.13487172,79.331708601,0.25670304,0.07487172,0.267399,72.71,31.06,79.0662235092,134.63,73.35670304,10.93487172,74.1672252443,0.25670304,0.07487172,0.267399,73.1,10.86,73.9022976639,133.93,81.75670304,25.79487172,85.7294225982,0.25670304,0.07487172,0.267399,81.5,25.72,85.4620875008,132.04
2020-11-13 20:00:00,69.72958016,32.04571088,76.7407449475,0.25958016,0.07571088000000001,0.27039599999999997,69.47,31.97,76.4732750704,134.22,70.10958016,11.97571088,71.1250369511,0.25958016,0.07571088000000001,0.27039599999999997,69.85,11.9,70.8564217273,133.63,78.18958016,26.89571088,82.6860913899,0.25958016,0.07571088000000001,0.27039599999999997,77.93,26.82,82.4160014803,131.61
2020-11-13 20:30:00,67.34021952,32.86589736,74.9324520771,0.26021952,0.07589736,0.27106199999999997,67.08,32.79,74.6653232766,134.06,67.71021952,12.84589736,68.9180013235,0.26021952,0.07589736,0.27106199999999997,67.45,12.77,68.6482002677,133.51,75.56021952,27.83589736,80.5244308005,0.26021952,0.07589736,0.27106199999999997,75.3,27.76,80.254019214,131.44
2020-11-13 21:00:00,64.9205392,33.4659906,73.0386811002,0.26053919999999997,0.07599059999999999,0.271395,64.66,33.39,72.7723003622,133.94,65.3005392,13.4859906,66.6785749868,0.26053919999999997,0.07599059999999999,0.271395,65.04,13.41,66.4080544814,133.42,72.8705392,28.5459906,78.2623093362,0.26053919999999997,0.07599059999999999,0.271395,72.61,28.47,77.9920060006,131.31
2020-11-13 21:30:00,62.2765632,34.5089976,71.1986041953,0.2365632,0.06899759999999999,0.24642000000000003,62.04,34.44,70.9582637894,134.71,62.6465632,14.3089976,64.2599353648,0.2365632,0.06899759999999999,0.24642000000000003,62.41,14.24,64.0139492611,133.92,69.9565632,29.7689976,76.0270606617,0.2365632,0.06899759999999999,0.24642000000000003,69.72,29.7,75.7823752597,132.06
2020-11-13 22:00:00,59.18592384,35.15881112,68.8412345921,0.23592384,0.06881112,0.245754,58.95,35.09,68.6032841779,135.66,59.56592384,14.69881112,61.3527043516,0.23592384,0.06881112,0.245754,59.33,14.63,61.1071665192,134.44,66.65592384,31.79881112,73.8523971961,0.23592384,0.06881112,0.245754,66.42,31.73,73.6098451296,132.86
2020-11-13 22:30:00,55.90592384,35.69881112,66.3315719381,0.23592384,0.06881112,0.245754,55.67,35.63,66.0957320861,134.86,56.27592384,15.51881112,58.3764773057,0.23592384,0.06881112,0.245754,56.04,15.45,58.1307500382,133.87,63.05592384,33.16881112,71.2475933799,0.23592384,0.06881112,0.245754,62.82,33.1,71.0067771413,131.97
2020-11-13 23:00:00,52.91528448,36.52862464,64.2990493685,0.23528448000000002,0.06862464,0.245088,52.68,36.46,64.0664810958,135.48,53.27528448,16.16862464,55.6747730949,0.23528448000000002,0.06862464,0.245088,53.04,16.1,55.4296996203,134.25,59.72528448,34.05862464,68.7539054788,0.23528448000000002,0.06862464,0.245088,59.49,33.99,68.5155471408,132.56
2020-11-13 23:30:00,49.97528448,38.15862464,62.8777360699,0.23528448000000002,0.06862464,0.245088,49.74,38.09,62.6491476399,136.08,50.34528448,17.53862464,53.3127660475,0.23528448000000002,0.06862464,0.245088,50.11,17.47,53.0680035426,134.84,56.14528448,32.84862464,65.0486364967,0.23528448000000002,0.06862464,0.245088,55.91,32.78,64.8109288623,133.45
2020-11-14 00:00:00,47.67528448,38.77862464,61.4549792874,0.23528448000000002,0.06862464,0.245088,47.44,38.71,61.2292225984,136.08,48.04528448,18.14862464,51.3587571607,0.23528448000000002,0.06862464,0.245088,47.81,18.08,51.1144059928,134.88,53.56528448,33.05862464,62.9453124904,0.23528448000000002,0.06862464,0.245088,53.33,32.99,62.7090822768,133.62
2020-11-14 00:30:00,48.38208768,38.64769224,61.9231016968,0.23208768000000002,0.06769224,0.241758,48.15,38.58,61.6995858981,135.73,48.75208768,18.13769224,52.0167466587,0.23208768000000002,0.06769224,0.241758,48.52,18.07,51.7756245737,134.6,54.37208768,32.95769224,63.5809200662,0.23208768000000002,0.06769224,0.241758,54.14,32.89,63.3473890543,133.18
2020-11-14 01:00:00,50.59528448,38.25862464,63.4318939569,0.23528448000000002,0.06862464,0.245088,50.36,38.19,63.20289313,135.54,50.96528448,17.81862464,53.9904029082,0.23528448000000002,0.06862464,0.245088,50.73,17.75,53.7456547081,134.48,56.86528448,32.50862464,65.5016889475,0.23528448000000002,0.06862464,0.245088,56.63,32.44,65.2633932615,132.99
2020-11-14 01:30:00,50.37592384,37.62881112,62.8781450827,0.23592384,0.06881112,0.245754,50.14,37.56,62.6480103435,135.35,50.74592384,17.24881112,53.59729724,0.23592384,0.06881112,0.245754,50.51,17.18,53.3517806638,134.25,56.72592384,33.14881112,65.7014011584,0.23592384,0.06881112,0.245754,56.49,33.08,65.4630162764,132.67
2020-11-14 02:00:00,48.88528448,38.49862464,62.2247148476,0.23528448000000002,0.06862464,0.245088,48.65,38.43,61.997478981,135.92,49.24528448,17.94862464,52.4142267899,0.23528448000000002,0.06862464,0.245088,49.01,17.88,52.1696703076,134.69,54.93528448,32.85862464,64.0123011157,0.23528448000000002,0.06862464,0.245088,54.7,32.79,63.7751840452,133.35
2020-11-14 02:30:00,47.80528448,38.82862464,61.5873957531,0.23528448000000002,0.06862464,0.245088,47.57,38.76,61.3615718508,136.38,48.17528448,18.12862464,51.4733432571,0.23528448000000002,0.06862464,0.245088,47.94,18.06,51.2289683675,135.0,53.68528448,33.07862464,63.0579509481,0.23528448000000002,0.06862464,0.245088,53.45,33.01,62.8216730118,133.79
2020-11-14 03:00:00,46.65464512,39.25843816,60.9744280665,0.23464512,0.06843816,0.244422,46.42,39.19,60.750905343,136.83,47.02464512,18.45843816,50.5176324462,0.23464512,0.06843816,0.244422,46.79,18.39,50.2742100883,135.29,52.42464512,33.57843816,62.2563645359,0.23464512,0.06843816,0.244422,52.19,33.51,62.0219009705,134.22
2020-11-14 03:30:00,45.25528448,39.27862464,59.9237108912,0.23528448000000002,0.06862464,0.245088,45.02,39.21,59.701126455,136.96,45.61528448,18.41862464,49.1934946087,0.23528448000000002,0.06862464,0.245088,45.38,18.35,48.9496363623,135.37,50.87528448,34.01862464,61.2009917674,0.23528448000000002,0.06862464,0.245088,50.64,33.95,60.9673035323,134.34
2020-11-14 04:00:00,44.00464512,39.18843816,58.9248884391,0.23464512,0.06843816,0.244422,43.77,39.12,58.7042357927,137.34,44.38464512,18.26843816,47.9972140362,0.23464512,0.06843816,0.244422,44.15,18.2,47.754188298,135.53,49.63464512,35.49843816,61.0224311871,0.23464512,0.06843816,0.244422,49.4,35.43,60.791816061,134.56
2020-11-14 04:30:00,43.27464512,39.06843816,58.3012673149,0.23464512,0.06843816,0.244422,43.04,39.0,58.0813360728,136.88,43.63464512,18.22843816,47.2890918976,0.23464512,0.06843816,0.244422,43.4,18.16,47.0462070735,135.25,48.79464512,35.39843816,60.2823922597,0.23464512,0.06843816,0.244422,48.56,35.33,60.0523313453,134.13
2020-11-14 05:00:00,42.76400576,39.29825168,58.0785052644,0.23400576,0.06825168,0.243756,42.53,39.23,57.8601227099,137.25,43.13400576,18.38825168,46.8899803023,0.23400576,0.06825168,0.243756,42.9,18.32,46.6479624421,135.46,48.24400576,35.64825168,59.9856811215,0.23400576,0.06825168,0.243756,48.01,35.58,59.756978672,134.45
2020-11-14 05:30:00,42.91144832,39.06750576,58.031563853,0.23144832,0.06750576,0.241092,42.68,39.0,57.8150706996,136.61,43.27144832,18.32750576,46.9927197244,0.23144832,0.06750576,0.241092,43.04,18.26,46.7532800988,135.07,48.42144832,35.42750576,59.9978734772,0.23144832,0.06750576,0.241092,48.19,35.36,59.7712782196,133.93
2020-11-14 06:00:00,43.29208768,38.69769224,58.0664812124,0.23208768000000002,0.06769224,0.241758,43.06,38.63,57.8484269449,136.37,43.65208768,18.01769224,47.2243792175,0.23208768000000002,0.06769224,0.241758,43.42,17.95,46.9840281372,134.9,48.83208768,35.02769224,60.0958568526,0.23208768000000002,0.06769224,0.241758,48.6,34.96,59.8678678424,133.67
2020-11-14 06:30:00,45.79144832,37.40750576,59.1284891269,0.23144832,0.06750576,0.241092,45.56,37.34,58.9066142296,135.65,46.15144832,16.96750576,49.1716629142,0.23144832,0.06750576,0.241092,45.92,16.9,48.9311393695,134.41,51.64144832,33.64750576,61.6359783605,0.23144832,0.06750576,0.241092,51.41,33.58,61.405248147,132.89
2020-11-14 07:00:00,47.91080896,36.71731928,60.3622990807,0.23080896,0.06731928,0.240426,47.68,36.65,60.1382149718,135.55,48.28080896,16.25731928,50.9444495898,0.23080896,0.06731928,0.240426,48.05,16.19,50.7042266483,134.41,53.97080896,32.72731928,63.1183463587,0.23080896,0.06731928,0.240426,53.74,32.66,62.8861129344,132.89
2020-11-14 07:30:00,50.13080896,35.83731928,61.6231406223,0.23080896,0.06731928,0.240426,49.9,35.77,61.3962775745,135.11,50.51080896,15.50731928,52.8376643413,0.23080896,0.06731928,0.240426,50.28,15.44,52.5972622862,134.12,56.41080896,31.96731928,64.8389456228,0.23080896,0.06731928,0.240426,56.18,31.9,64.6049719449,132.41
2020-11-14 08:00:00,51.75542432,35.88449876,62.9787360765,0.25542432,0.07449876,0.266067,51.5,35.81,62.7264386045,135.17,52.12542432,15.46449876,54.3710454418,0.25542432,0.07449876,0.266067,51.87,15.39,54.1049812864,134.27,58.03542432,30.60449876,65.6105618049,0.25542432,0.07449876,0.266067,57.78,30.53,65.3498990053,132.67
2020-11-14 08:30:00,54.55241728,35.06820504,64.8517172927,0.30241728,0.08820504,0.31501799999999996,54.25,34.98,64.5496932603,134.65,54.92241728,14.78820504,56.878492668,0.30241728,0.08820504,0.31501799999999996,54.62,14.7,56.5635430291,133.96,61.19241728,30.47820504,68.3625110351,0.30241728,0.08820504,0.31501799999999996,60.89,30.39,68.0525106076,132.07
2020-11-14 09:00:00,57.58260704,33.26284372,66.4994241017,0.35260704,0.10284372,0.367299,57.23,33.16,66.1427131285,134.04,57.96260704,13.20284372,59.4472782991,0.35260704,0.10284372,0.367299,57.61,13.1,59.0806406533,133.38,64.75260704,30.09284372,71.4036368936,0.35260704,0.10284372,0.367299,64.4,29.99,71.0405525035,131.17
2020-11-14 09:30:00,60.42598368,32.24799524,68.4925740551,0.33598368,0.09799524,0.349983,60.09,32.15,68.1500594277,134.04,60.80598368,12.20799524,62.0193743847,0.33598368,0.09799524,0.349983,60.47,12.11,61.6706818513,133.34,67.95598368,29.03799524,73.90007365,0.33598368,0.09799524,0.349983,67.62,28.94,73.5526206195,131.17
2020-11-14 10:00:00,62.63027936,31.67508148,70.1844903057,0.36027936,0.10508148,0.375291,62.27,31.57,69.8155985436,134.04,63.02027936,11.63508148,64.085339444,0.36027936,0.10508148,0.375291,62.66,11.53,63.7119808199,133.45,70.38027936,28.40508148,75.8961947444,0.36027936,0.10508148,0.375291,70.02,28.3,75.5227806691,131.17
2020-11-14 10:30:00,64.2211584,31.2286712,71.4113932868,0.4411584,0.12867119999999999,0.45954000000000006,63.78,31.1,70.9584272655,134.17,64.6111584,11.1986712,65.5744769437,0.4411584,0.12867119999999999,0.45954000000000006,64.17,11.07,65.1178454803,133.45,72.1411584,27.9086712,77.3514102227,0.4411584,0.12867119999999999,0.45954000000000006,71.7,27.78,76.8935523955,131.17
2020-11-14 11:00:00,65.59581376,30.91419568,72.5155037035,0.42581376,0.12419568,0.443556,65.17,30.79,72.0774097759,134.51,65.98581376,10.80419568,66.8644768308,0.42581376,0.12419568,0.443556,65.56,10.68,66.424212453,133.63,73.69581376,27.63419568,78.7065545976,0.42581376,0.12419568,0.443556,73.27,27.51,78.2642510984,131.55
2020-11-14 11:30:00,66.5138256,30.7873658,73.2935937777,0.5738255999999999,0.16736579999999998,0.597735,65.94,30.62,72.7025996784,134.22,66.9038256,10.7473658,67.7615506873,0.5738255999999999,0.16736579999999998,0.597735,66.33,10.58,67.1684844254,133.38,74.6538256,26.8873658,79.3481198037,0.5738255999999999,0.16736579999999998,0.597735,74.08,26.72,78.7515383977,131.31
2020-11-14 12:00:00,67.82737216,31.19631688,74.657635919,0.46737216000000004,0.13631688,0.486846,67.36,31.06,74.17609588,134.71,68.22737216,11.00631688,69.1094300593,0.46737216000000004,0.13631688,0.486846,67.76,10.87,68.6263396955,133.79,75.96737216,25.95631688,80.2793374342,0.46737216000000004,0.13631688,0.486846,75.5,25.82,79.7929971865,131.93
2020-11-14 12:30:00,69.08981984,30.84911412,75.6641992458,0.33981984,0.09911412,0.353979,68.75,30.75,75.313511404,134.08,69.48981984,10.78911412,70.3224007333,0.33981984,0.09911412,0.353979,69.15,10.69,69.9714127341,133.47,77.38981984,25.60911412,81.5169365278,0.33981984,0.09911412,0.353979,77.05,25.51,81.163185004,131.32
2020-11-14 13:00:00,68.98207744,31.38060592,75.78436142,0.48207744,0.14060592,0.5021639999999999,68.5,31.24,75.2873668021,134.08,69.37207744,11.36060592,70.2961485091,0.48207744,0.14060592,0.5021639999999999,68.89,11.22,69.7977112805,133.37,77.24207744,26.24060592,81.5776190281,0.48207744,0.14060592,0.5021639999999999,76.76,26.1,81.075937244,131.26
2020-11-14 13:30:00,69.01637312,31.65769216,75.9306870214,0.50637312,0.14769216000000002,0.5274719999999999,68.51,31.51,75.4088867442,134.71,69.42637312,11.48769216,70.3703656077,0.50637312,0.14769216000000002,0.5274719999999999,68.92,11.34,69.8467035729,133.79,77.30637312,26.47769216,81.7150139637,0.50637312,0.14769216000000002,0.5274719999999999,76.8,26.33,81.1881081194,131.89
2020-11-14 14:00:00,68.66575392,32.08501156,75.7920426444,0.32575392000000003,0.09501156000000001,0.339327,68.34,31.99,75.4567140817,135.16,69.05575392,11.77501156,70.0524663855,0.32575392000000003,0.09501156000000001,0.339327,68.73,11.68,69.7153878279,134.09,77.00575392,26.97501156,81.5937337389,0.32575392000000003,0.09501156000000001,0.339327,76.68,26.88,81.254887853,132.35
2020-11-14 14:30:00,67.09344608,32.66808844,74.6239539907,0.47344608,0.13808844,0.493173,66.62,32.53,74.1378803312,135.33,67.49344608,12.22808844,68.5922110057,0.47344608,0.13808844,0.493173,67.02,12.09,68.1017510788,134.19,75.21344608,27.58808844,80.1134513986,0.47344608,0.13808844,0.493173,74.74,27.45,79.6214173448,132.52
2020-11-14 15:00:00,66.83836128,32.97452204,74.5297634664,0.35836128,0.10452204,0.373293,66.48,32.87,74.1621689273,135.83,67.22836128,12.38452204,68.359556366,0.35836128,0.10452204,0.373293,66.87,12.28,67.9881997114,134.58,74.93836128,27.81452204,79.9337577476,0.35836128,0.10452204,0.373293,74.58,27.71,79.561425955,133.06
2020-11-14 15:30:00,66.48739232,32.76382276,74.121801242,0.28739232,0.08382276,0.299367,66.2,32.68,73.8269760995,135.68,66.88739232,12.27382276,68.0041908746,0.28739232,0.08382276,0.299367,66.6,12.19,67.7063963005,134.44,74.72739232,28.95382276,80.1405453897,0.28739232,0.08382276,0.299367,74.44,28.87,79.8422851627,132.82
2020-11-14 16:00:00,66.4385312,32.4283216,73.9301999849,0.26853119999999997,0.07832159999999999,0.27972,66.17,32.35,73.6545409327,135.53,66.8285312,12.0583216,67.9076998739,0.26853119999999997,0.07832159999999999,0.27972,66.56,11.98,67.6295349681,134.19,74.7485312,29.3883216,80.3182193716,0.26853119999999997,0.07832159999999999,0.27972,74.48,29.31,80.0396557964,132.48
2020-11-14 16:30:00,69.4025472,31.3636596,76.1603092257,0.25254719999999997,0.07365959999999999,0.26307,69.15,31.29,75.8998458496,134.32,69.8125472,11.3136596,70.7233387228,0.25254719999999997,0.07365959999999999,0.26307,69.56,11.24,70.4622679169,133.43,78.0325472,27.9136596,82.8749106472,0.25254719999999997,0.07365959999999999,0.26307,77.78,27.84,82.6123114312,131.34
2020-11-14 17:00:00,73.65807168,22.38235424,76.9836431,0.24807168000000002,0.07235424,0.25840799999999997,73.41,22.31,76.7252513844,133.47,73.67807168,14.76235424,75.1424337455,0.24807168000000002,0.07235424,0.25840799999999997,73.43,14.69,74.8849851439,132.85,82.01807168,29.92235424,87.3058495484,0.24807168000000002,0.07235424,0.25840799999999997,81.77,29.85,87.0480062954,130.59
2020-11-14 17:30:00,76.76903072,17.00263396,78.629343373,0.24903072,0.07263396,0.259407,76.52,16.93,78.3705001898,134.15,76.51903072,16.94263396,78.3722840539,0.24903072,0.07263396,0.259407,76.27,16.87,78.113441865,133.42,84.97903072,31.31263396,90.5644340104,0.24903072,0.07263396,0.259407,84.73,31.24,90.3056504323,131.46
2020-11-14 18:00:00,76.98839136,17.00244748,78.8434881554,0.24839136,0.07244748,0.258741,76.74,16.93,78.5853198759,134.15,76.74839136,16.95244748,78.5983527303,0.24839136,0.07244748,0.258741,76.5,16.88,78.3401838139,133.42,85.21839136,31.31244748,90.7890059048,0.24839136,0.07244748,0.258741,84.97,31.24,90.5308704255,131.46
2020-11-14 18:30:00,75.97743232,17.65216776,78.0010849192,0.24743232,0.07216776,0.25774199999999997,75.73,17.58,77.7437412272,134.42,75.73743232,17.59216776,77.7537331639,0.24743232,0.07216776,0.25774199999999997,75.49,17.52,77.4963902385,133.72,84.03743232,31.26216776,89.6638899669,0.24743232,0.07216776,0.25774199999999997,83.79,31.19,89.4068241243,131.81
2020-11-14 19:00:00,74.1209488,18.7931934,76.4663270282,0.25094879999999997,0.07319339999999999,0.261405,73.87,18.72,76.2050871005,135.26,73.8909488,18.7431934,76.2310934816,0.25094879999999997,0.07319339999999999,0.261405,73.64,18.67,75.9698525732,134.34,81.8709488,31.3931934,87.6834354326,0.25094879999999997,0.07319339999999999,0.261405,81.62,31.32,87.4229191917,132.77
2020-11-14 19:30:00,71.03286688,20.69375284,73.9858066375,0.25286688,0.07375284,0.263403,70.78,20.62,73.7224036505,135.82,70.80286688,20.63375284,73.7482048235,0.25286688,0.07375284,0.263403,70.55,20.56,73.48480183,134.95,78.24286688,31.20375284,84.2355056309,0.25286688,0.07375284,0.263403,77.99,31.13,83.9733112364,133.66
2020-11-14 20:00:00,67.35222752,21.40356636,70.6713181201,0.25222752,0.07356636,0.262737,67.1,21.33,70.408656428,135.93,67.13222752,21.35356636,70.4465099781,0.25222752,0.07356636,0.262737,66.88,21.28,70.1838499941,134.84,74.42222752,33.72356636,81.7064677799,0.25222752,0.07356636,0.262737,74.17,33.65,81.4463713127,133.46
2020-11-14 20:30:00,65.44510464,20.97440552,68.7239944143,0.25510464,0.07440552,0.26573399999999997,65.19,20.9,68.4583530331,135.16,65.23510464,20.91440552,68.5057022126,0.25510464,0.07440552,0.26573399999999997,64.98,20.84,68.2400615475,134.15,72.58510464,35.44440552,80.7768735361,0.25510464,0.07440552,0.26573399999999997,72.33,35.37,80.5150035708,132.44
2020-11-14 21:00:00,63.33510464,21.50440552,66.8862836202,0.25510464,0.07440552,0.26573399999999997,63.08,21.43,66.6208023068,135.16,63.12510464,21.44440552,66.6681435464,0.25510464,0.07440552,0.26573399999999997,62.87,21.37,66.4026641032,134.1,70.27510464,36.34440552,79.1170407988,0.25510464,0.07440552,0.26573399999999997,70.02,36.27,78.8562825652,132.38
2020-11-14 21:30:00,60.89400576,22.02825168,64.7558785716,0.23400576,0.06825168,0.243756,60.66,21.96,64.5126127203,134.62,60.69400576,21.96825168,64.5473966715,0.23400576,0.06825168,0.243756,60.46,21.9,64.3041336152,133.77,67.59400576,36.84825168,76.985344492,0.23400576,0.06825168,0.243756,67.36,36.78,76.7472344779,131.89
2020-11-14 22:00:00,58.64272704,22.81787872,62.9255514395,0.23272704,0.06787872,0.242424,58.41,22.75,62.6840537936,135.67,58.45272704,22.75787872,62.7267274951,0.23272704,0.06787872,0.242424,58.22,22.69,62.4852342558,134.5,65.02272704,37.64787872,75.135329931,0.23272704,0.06787872,0.242424,64.79,37.58,74.8999365821,132.96
2020-11-14 22:30:00,55.61464512,23.36843816,60.3247267202,0.23464512,0.06843816,0.244422,55.38,23.3,60.0818974401,135.61,55.43464512,23.30843816,60.1355399829,0.23464512,0.06843816,0.244422,55.2,23.24,59.8927174204,134.46,61.66464512,38.30843816,72.5952125972,0.23464512,0.06843816,0.244422,61.43,38.24,72.3598127416,132.88
2020-11-14 23:00:00,52.7933664,25.1680652,58.4856481691,0.2333664,0.06806519999999999,0.24309000000000003,52.56,25.1,58.2457174391,136.12,52.6233664,25.0980652,58.3020717304,0.2333664,0.06806519999999999,0.24309000000000003,52.39,25.03,58.0621477384,135.01,58.2433664,37.4680652,69.2542102651,0.2333664,0.06806519999999999,0.24309000000000003,58.01,37.4,69.0211569013,133.67
2020-11-14 23:30:00,49.91400576,25.628251679999998,56.1089587783,0.23400576,0.06825168,0.243756,49.68,25.56,55.8696339705,136.7,49.74400576,25.56825168,55.9303281147,0.23400576,0.06825168,0.243756,49.51,25.5,55.6910235137,135.38,55.04400576,38.12825168,66.9597352614,0.23400576,0.06825168,0.243756,54.81,38.06,66.7285523595,134.24
2020-11-15 00:00:00,47.6133664,26.1980652,54.3449287438,0.2333664,0.06806519999999999,0.24309000000000003,47.38,26.13,54.107682449,137.06,47.4533664,26.1180652,54.1661823695,0.2333664,0.06806519999999999,0.24309000000000003,47.22,26.05,53.928943064,135.6,52.5233664,39.1880652,65.5317363734,0.2333664,0.06806519999999999,0.24309000000000003,52.29,39.12,65.3040465821,134.57
2020-11-15 00:30:00,48.1633664,25.4480652,54.4730565087,0.2333664,0.06806519999999999,0.24309000000000003,47.93,25.38,54.2349453766,137.0,48.0033664,25.3780652,54.2988892983,0.2333664,0.06806519999999999,0.24309000000000003,47.77,25.31,54.0607898573,135.47,53.3033664,39.8680652,66.5635898398,0.2333664,0.06806519999999999,0.24309000000000003,53.07,39.8,66.3360000301,134.33
2020-11-15 01:00:00,50.44400576,24.93825168,56.2717879045,0.23400576,0.06825168,0.243756,50.21,24.87,56.0317856221,136.76,50.28400576,24.86825168,56.0973366292,0.23400576,0.06825168,0.243756,50.05,24.8,55.8573406098,135.27,55.86400576,39.32825168,68.3190933763,0.23400576,0.06825168,0.243756,55.63,39.26,68.0885049035,134.06
2020-11-15 01:30:00,50.3333664,25.0680652,56.2303802764,0.2333664,0.06806519999999999,0.24309000000000003,50.1,25.0,55.9911600166,136.87,50.1733664,24.9980652,56.0559538288,0.2333664,0.06806519999999999,0.24309000000000003,49.94,24.93,55.8167403204,135.35,55.7533664,39.5080652,68.3324599351,0.2333664,0.06806519999999999,0.24309000000000003,55.52,39.44,68.1027459065,134.19
2020-11-15 02:00:00,48.8133664,25.3580652,55.0070560018,0.2333664,0.06806519999999999,0.24309000000000003,48.58,25.29,54.7686087097,137.09,48.6533664,25.2880652,54.8328031712,0.2333664,0.06806519999999999,0.24309000000000003,48.42,25.22,54.5943660097,135.51,54.0233664,39.6380652,67.0052261394,0.2333664,0.06806519999999999,0.24309000000000003,53.79,39.57,66.7768597644,134.42
2020-11-15 02:30:00,47.27400576,25.42825168,53.678930728,0.23400576,0.06825168,0.243756,47.04,25.36,53.4405389194,137.09,47.11400576,25.34825168,53.5001252521,0.23400576,0.06825168,0.243756,46.88,25.28,53.2617386123,135.51,52.27400576,39.75825168,65.6756443048,0.23400576,0.06825168,0.243756,52.04,39.69,65.4481298434,134.42
2020-11-15 03:00:00,45.5633664,33.798065199999996,56.7303231876,0.2333664,0.06806519999999999,0.24309000000000003,45.33,33.73,56.5024052585,137.23,45.7133664,21.1380652,50.3639719246,0.2333664,0.06806519999999999,0.24309000000000003,45.48,21.07,50.1236002298,135.53,50.8833664,36.5580652,62.6546814481,0.2333664,0.06806519999999999,0.24309000000000003,50.65,36.49,62.4254963937,134.49
2020-11-15 03:30:00,43.8633664,38.8380652,58.5866044452,0.2333664,0.06806519999999999,0.24309000000000003,43.63,38.77,58.3668553205,136.85,44.2233664,18.0280652,47.7568557445,0.2333664,0.06806519999999999,0.24309000000000003,43.99,17.96,47.5150681363,135.16,49.4533664,35.1380652,60.6656333874,0.2333664,0.06806519999999999,0.24309000000000003,49.22,35.07,60.4360265074,133.93
2020-11-15 04:00:00,42.76272704,39.08787872,57.9354216928,0.23272704,0.06787872,0.242424,42.53,39.02,57.7179460827,136.97,43.13272704,18.23787872,46.8300369647,0.23272704,0.06787872,0.242424,42.9,18.17,46.5892573454,135.26,48.22272704,35.41787872,59.8319106848,0.23272704,0.06787872,0.242424,47.99,35.35,59.6042162938,134.04
2020-11-15 04:30:00,42.0533664,39.0380652,57.3799281991,0.2333664,0.06806519999999999,0.24309000000000003,41.82,38.97,57.1626915042,136.59,42.4133664,18.2080652,46.1565519478,0.2333664,0.06806519999999999,0.24309000000000003,42.18,18.14,45.915269791200004,135.13,47.4233664,35.3780652,59.1657263794,0.2333664,0.06806519999999999,0.24309000000000003,47.19,35.31,58.9380369541,133.75
2020-11-15 05:00:00,41.42208768,39.18769224,57.0216149444,0.23208768000000002,0.06769224,0.241758,41.19,39.12,56.8066061299,137.04,41.79208768,18.28769224,45.6181792723,0.23208768000000002,0.06769224,0.241758,41.56,18.22,45.3784309998,135.3,46.69208768,35.54769224,58.6838093132,0.23208768000000002,0.06769224,0.241758,46.46,35.48,58.4582072938,134.06
2020-11-15 05:30:00,41.730169599999996,38.9371328,57.074577226,0.2301696,0.06713279999999999,0.23976000000000003,41.5,38.87,56.8605918014,137.39,42.0801696,17.9371328,45.7436488122,0.2301696,0.06713279999999999,0.23976000000000003,41.85,17.87,45.5055974579,135.61,46.8101696,36.4371328,59.3199513205,0.2301696,0.06713279999999999,0.23976000000000003,46.58,36.37,59.0971513696,134.54
2020-11-15 06:00:00,42.23953024,33.82694632,54.1150645591,0.22953024,0.06694632,0.239094,42.01,33.76,53.8941341892,136.58,42.60953024,12.94694632,44.5330830539,0.22953024,0.06694632,0.239094,42.38,12.88,44.2940041089,135.33,46.32953024,45.99694632,65.2851012332,0.22953024,0.06694632,0.239094,46.1,45.93,65.0751480982,134.12
2020-11-15 06:30:00,43.75889088,33.33675984,55.0107270237,0.22889088,0.06675984,0.238428,43.53,33.27,54.7882633417,136.58,44.11889088,12.46675984,45.846446246,0.22889088,0.06675984,0.238428,43.89,12.4,45.6080267058,135.33,48.01889088,45.71675984,66.3011011342,0.22889088,0.06675984,0.238428,47.79,45.65,66.0893834137,134.12
2020-11-15 07:00:00,45.16889088,32.87675984,55.8668957515,0.22889088,0.06675984,0.238428,44.94,32.81,55.6426068764,136.28,45.53889088,12.10675984,47.1207408304,0.22889088,0.06675984,0.238428,45.31,12.04,46.8823815521,135.1,49.56889088,45.12675984,67.0335691779,0.22889088,0.06675984,0.238428,49.34,45.06,66.8194522576,133.8
2020-11-15 07:30:00,46.75953024,32.39694632,56.8859894801,0.22953024,0.06694632,0.239094,46.53,32.33,56.659242847,136.28,47.13953024,11.61694632,48.549858424600004,0.22953024,0.06694632,0.239094,46.91,11.55,48.3109780485,135.13,51.30953024,44.53694632,67.9426779054,0.22953024,0.06694632,0.239094,51.08,44.47,67.72552916,133.88
2020-11-15 08:00:00,47.52871104,31.96254072,57.2763684463,0.24871104,0.07254072,0.25907399999999997,47.28,31.89,57.0295581256,135.98,47.88871104,11.26254072,49.1952585982,0.24871104,0.07254072,0.25907399999999997,47.64,11.19,48.9365476919,134.88,52.11871104,43.99254072,68.2033993249,0.24871104,0.07254072,0.25907399999999997,51.87,43.92,67.9666337257,133.49
2020-11-15 08:30:00,50.42949024,31.30860132,59.3579144047,0.26949024,0.07860132,0.280719,50.16,31.23,59.0875494499,135.13,50.80949024,10.86860132,51.9589337179,0.26949024,0.07860132,0.280719,50.54,10.79,51.6789676754,134.35,55.30949024,42.70860132,69.8796417944,0.26949024,0.07860132,0.280719,55.04,42.63,69.6183776025,132.71
2020-11-15 09:00:00,53.94593376,29.73923068,61.6002078785,0.30593376,0.08923068,0.318681,53.64,29.65,61.2892494651,133.87,54.30593376,9.65923068,55.1582738932,0.30593376,0.08923068,0.318681,54.0,9.57,54.8414523878,133.47,59.31593376,41.88923068,72.616028842,0.30593376,0.08923068,0.318681,59.01,41.8,72.3147294816,131.41
2020-11-15 09:30:00,57.85123808,28.85869444,64.6497485855,0.68123808,0.19869444,0.709623,57.17,28.66,63.9515793394,133.75,58.23123808,8.86869444,58.9027234464,0.68123808,0.19869444,0.709623,57.55,8.67,58.1994106499,133.35,63.68123808,41.37869444,75.9440349004,0.68123808,0.19869444,0.709623,63.0,41.18,75.2648151529,131.23
2020-11-15 10:00:00,59.12687136,28.78533748,65.7615584567,1.7668713600000001,0.51533748,1.840491,57.36,28.27,63.948123506499996,133.65,59.49687136,8.85533748,60.1522626633,1.7668713600000001,0.51533748,1.840491,57.73,8.34,58.3293108137,133.28,64.95687136,41.21533748,76.9291828923,1.7668713600000001,0.51533748,1.840491,63.19,40.7,75.162930358,131.11
2020-11-15 10:30:00,60.0594672,29.4610946,66.8961560583,3.3294672,0.9710945999999999,3.468195,56.73,28.49,63.4820683343,133.37,60.4394672,9.5710946,61.1926061486,3.3294672,0.9710945999999999,3.468195,57.11,8.6,57.7538925095,133.23,65.6294672,40.1110946,76.9163628558,3.3294672,0.9710945999999999,3.468195,62.3,39.14,73.5746532442,131.03
2020-11-15 11:00:00,60.63876736,29.28839048,67.3414428406,3.86876736,1.12839048,4.029966,56.77,28.16,63.3704860325,133.43,61.00876736,9.38839048,61.7269112348,3.86876736,1.12839048,4.029966,57.14,8.26,57.7339345619,133.23,66.16876736,39.73839048,77.1844897106,3.86876736,1.12839048,4.029966,62.3,38.61,73.2940795699,131.13
2020-11-15 11:30:00,62.51931776,28.59146768,68.7469062378,2.91931776,0.8514676800000001,3.040956,59.6,27.74,65.7393915396,133.77,62.89931776,8.60146768,63.484718010899996,2.91931776,0.8514676800000001,3.040956,59.98,7.75,60.4786152289,133.45,68.39931776,38.98146768,78.7275142026,2.91931776,0.8514676800000001,3.040956,65.48,38.13,75.7728665157,131.47
2020-11-15 12:00:00,62.87306432,28.43214376,69.0029638188,2.61306432,0.7621437600000001,2.721942,60.26,27.67,66.3090981691,133.62,63.24306432,8.53214376,63.8160063129,2.61306432,0.7621437600000001,2.721942,60.63,7.77,61.1258521413,133.36,68.86306432,38.78214376,79.0327546158,2.61306432,0.7621437600000001,2.721942,66.25,38.02,76.3844414786,131.32
