Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-15 12:30:00,64.63933856,26.51230708,69.86520247,2.09933856,0.61230708,2.186811,62.54,25.9,67.6909270139,132.94,65.01933856,6.85230708,65.3794195378,2.09933856,0.61230708,2.186811,62.92,6.24,63.2286643857,132.71,71.07933856,39.39230708,81.2651599839,2.09933856,0.61230708,2.186811,68.98,38.78,79.1336135912,130.37
2020-11-15 13:00:00,68.03048672,18.04389196,70.3827333969,2.79048672,0.81389196,2.906757,65.24,17.23,67.476888636,132.72,68.04048672,10.90389196,68.9086547029,2.79048672,0.81389196,2.906757,65.25,10.09,66.0255299108,132.67,74.11048672,42.42389196,85.3940914286,2.79048672,0.81389196,2.906757,71.32,41.61,82.5707847849,130.26
2020-11-15 13:30:00,68.58620192,16.57722556,70.5611189047,1.87620192,0.54722556,1.954377,66.71,16.03,68.6089279905,133.24,68.37620192,16.53722556,70.3475999465,1.87620192,0.54722556,1.954377,66.5,15.99,68.3953953128,132.93,75.46620192,37.34722556,84.2019173728,1.87620192,0.54722556,1.954377,73.59,36.8,82.2783574216,130.53
2020-11-15 14:00:00,66.41753088,19.15302984,69.1239969927,1.58753088,0.46302984,1.653678,64.83,18.69,67.4703268111,134.01,66.21753088,19.10302984,68.9179740337,1.58753088,0.46302984,1.653678,64.63,18.64,67.2643033116,133.32,73.66753088,34.92302984,81.5262112401,1.58753088,0.46302984,1.653678,72.08,34.46,79.8937919991,131.09
2020-11-15 14:30:00,66.5317168,19.5721674,69.350840493,1.4817168,0.4321674,1.543455,65.05,19.14,67.8073897153,133.94,66.3217168,19.5221674,69.135266972,1.4817168,0.4321674,1.543455,64.84,19.09,67.5918168124,133.32,73.6017168,34.1821674,81.1519148515,1.4817168,0.4321674,1.543455,72.12,33.75,79.6263580732,131.09
2020-11-15 15:00:00,68.69453472000001,18.74715596,71.2067058428,0.74453472,0.21715596,0.7755569999999999,67.95,18.53,70.4312672043,133.63,68.48453472,18.69715596,70.990951091,0.74453472,0.21715596,0.7755569999999999,67.74,18.48,70.2155111069,133.13,76.18453472,34.01715596,83.4341071152,0.74453472,0.21715596,0.7755569999999999,75.44,33.8,82.6657946191,130.83
2020-11-15 15:30:00,69.82539424,18.26657332,72.1751576488,0.36539424,0.10657332,0.380619,69.46,18.16,71.7946878258,133.55,69.59539424,18.20657332,71.9374604186,0.36539424,0.10657332,0.380619,69.23,18.1,71.5569905739,133.04,77.55539424,33.93657332,84.6553612267,0.36539424,0.10657332,0.380619,77.19,33.83,84.2779033911,130.72
2020-11-15 16:00:00,70.28690272,18.24992996,72.6175504786,0.37690272,0.10992996000000001,0.392607,69.91,18.14,72.2251182069,133.11,70.05690272,18.20992996,72.3848821776,0.37690272,0.10992996000000001,0.392607,69.68,18.1,71.992446826,132.72,78.04690272,33.84992996,85.0713628813,0.37690272,0.10992996000000001,0.392607,77.67,33.74,84.6818546089,130.3
2020-11-15 16:30:00,73.14670304,26.82487172,77.9102939824,0.25670304,0.07487172,0.267399,72.89,26.75,77.6435097094,133.47,74.52670304,8.82487172,75.0473705528,0.25670304,0.07487172,0.267399,74.27,8.75,74.7836573056,132.98,81.70670304,31.24487172,87.4770102968,0.25670304,0.07487172,0.267399,81.45,31.17,87.2105005146,130.67
2020-11-15 17:00:00,79.2865632,20.6589976,81.9338348053,0.2365632,0.06899759999999999,0.24642000000000003,79.05,20.59,81.6875180184,133.47,79.7765632,12.9789976,80.8254564769,0.2365632,0.06899759999999999,0.24642000000000003,79.54,12.91,80.5808891736,132.88,87.8165632,28.7389976,92.3995603632,0.2365632,0.06899759999999999,0.24642000000000003,87.58,28.67,92.1532706962,130.54
2020-11-15 17:30:00,82.53592384,15.85881112,84.0457055076,0.23592384,0.06881112,0.245754,82.3,15.79,83.8010387764,134.31,82.30592384,15.81881112,83.8122895786,0.23592384,0.06881112,0.245754,82.07,15.75,83.5676217204,133.67,90.36592384,29.56881112,95.0805699526,0.23592384,0.06881112,0.245754,90.13,29.5,94.8349455633,131.62
2020-11-15 18:00:00,81.51592384,16.71881112,83.2127663568,0.23592384,0.06881112,0.245754,81.28,16.65,82.9678305128,134.85,81.27592384,16.67881112,82.9696241791,0.23592384,0.06881112,0.245754,81.04,16.61,82.7246861584,134.02,89.19592384,30.31881112,94.2079780985,0.23592384,0.06881112,0.245754,88.96,30.25,93.9624611214,132.27
2020-11-15 18:30:00,79.60592384,17.77881112,81.5670842636,0.23592384,0.06881112,0.245754,79.37,17.71,81.321835936,134.68,79.36592384,17.73881112,81.324137173,0.23592384,0.06881112,0.245754,79.13,17.67,81.0788862775,134.02,86.95592384,29.57881112,91.8489997667,0.23592384,0.06881112,0.245754,86.72,29.51,91.6034851957,132.43
2020-11-15 19:00:00,76.92912064,18.69974352,79.1692491448,0.23912064,0.06974352,0.249084,76.69,18.63,78.9204219451,134.79,76.69912064,18.66974352,78.9386751222,0.23912064,0.06974352,0.249084,76.46,18.6,78.6898443257,134.09,84.08912064,30.60974352,89.4870750911,0.23912064,0.06974352,0.249084,83.85,30.54,89.2385236319,132.43
2020-11-15 19:30:00,73.91912064,20.09974352,76.6031075464,0.23912064,0.06974352,0.249084,73.68,20.03,76.3540653797,135.72,73.71912064,20.04974352,76.3969957731,0.23912064,0.06974352,0.249084,73.48,19.98,76.147953354,134.79,80.77912064,31.66974352,86.7654250609,0.23912064,0.06974352,0.249084,80.54,31.6,86.5173485493,133.44
2020-11-15 20:00:00,70.67848128,22.13955704,74.0648884558,0.23848128000000002,0.06955704,0.248418,70.44,22.07,73.8165191539,136.16,70.45848128,22.08955704,73.8400034839,0.23848128000000002,0.06955704,0.248418,70.22,22.02,73.5916353942,135.28,76.97848128,31.47955704,83.1663940039,0.23848128000000002,0.06955704,0.248418,76.74,31.41,82.9193324865,134.1
2020-11-15 20:30:00,68.80912064,22.41974352,72.3694685814,0.23912064,0.06974352,0.249084,68.57,22.35,72.1205060992,135.61,68.60912064,22.36974352,72.1638196061,0.23912064,0.06974352,0.249084,68.37,22.3,71.9148586872,134.89,74.96912064,31.67974352,81.3878074347,0.23912064,0.06974352,0.249084,74.73,31.61,81.1404030061,133.5
2020-11-15 21:00:00,66.32848128,22.91955704,70.1767306436,0.23848128000000002,0.06955704,0.248418,66.09,22.85,69.9286107398,136.28,66.13848128,22.87955704,69.9840898803,0.23848128000000002,0.06955704,0.248418,65.9,22.81,69.735974217,135.23,72.40848128,33.66955704,79.8537865887,0.23848128000000002,0.06955704,0.248418,72.17,33.6,79.6082213091,134.02
2020-11-15 21:30:00,63.11912064,23.39974352,67.3169472508,0.23912064,0.06974352,0.249084,62.88,23.33,67.0684970758,136.28,62.92912064,23.33974352,67.1179398678,0.23912064,0.06974352,0.249084,62.69,23.27,66.8694922966,135.17,68.95912064,34.79974352,77.2423618781,0.23912064,0.06974352,0.249084,68.72,34.73,76.9974759327,133.91
2020-11-15 22:00:00,60.03912064,24.71974352,64.9288974719,0.23912064,0.06974352,0.249084,59.8,24.65,64.6812376196,136.92,59.91912064,23.65974352,64.4211493355,0.23912064,0.06974352,0.249084,59.68,23.59,64.1731291118,135.59,65.65912064,35.39974352,74.5939807525,0.23912064,0.06974352,0.249084,65.42,35.33,74.3504223256,134.51
2020-11-15 22:30:00,55.36976,37.35993,66.7950199645,0.23976000000000003,0.06993,0.24975000000000003,55.13,37.29,66.5572009628,136.6,56.54976,17.42993,59.1749762641,0.23976000000000003,0.06993,0.24975000000000003,56.31,17.36,58.9252551967,135.22,62.19976,31.52993,69.7348308226,0.23976000000000003,0.06993,0.24975000000000003,61.96,31.46,69.4893747274,133.95
2020-11-15 23:00:00,52.38912064,37.97974352,64.7076570375,0.23912064,0.06974352,0.249084,52.15,37.91,64.4731773686,137.09,53.51912064,17.89974352,56.4331205247,0.23912064,0.06974352,0.249084,53.28,17.83,56.1842264341,135.53,58.87912064,32.17974352,67.0990815165,0.23912064,0.06974352,0.249084,58.64,32.11,66.8558277191,134.45
2020-11-15 23:30:00,48.87912064,36.53974352,61.027217625,0.23912064,0.06974352,0.249084,48.64,36.47,60.7940005264,137.4,49.61912064,22.02974352,54.2896558531,0.23912064,0.06974352,0.249084,49.38,21.96,54.0428163589,135.62,55.13912064,32.49974352,64.0043432418,0.23912064,0.06974352,0.249084,54.9,32.43,63.7629586829,134.58
2020-11-16 00:00:00,46.49848128,29.50955704,55.0719776115,0.23848128000000002,0.06955704,0.248418,46.26,29.44,54.8333949341,137.4,46.32848128,29.41955704,54.8802196984,0.23848128000000002,0.06955704,0.248418,46.09,29.35,54.6416562707,135.54,52.23848128,33.65955704,62.1435813787,0.23848128000000002,0.06955704,0.248418,52.0,33.59,61.9054771406,134.48
2020-11-16 00:30:00,47.38912064,25.69974352,53.909234571,0.23912064,0.06974352,0.249084,47.15,25.63,53.6658122085,136.66,47.22912064,25.61974352,53.7304484855,0.23912064,0.06974352,0.249084,46.99,25.55,53.4870320732,135.25,52.47912064,40.20974352,66.1126430956,0.23912064,0.06974352,0.249084,52.24,40.14,65.8804766224,134.07
2020-11-16 01:00:00,49.99912064,25.30974352,56.0401211796,0.23912064,0.06974352,0.249084,49.76,25.24,55.7952972929,136.66,49.82912064,25.24974352,55.8613534707,0.23912064,0.06974352,0.249084,49.59,25.18,55.6165487962,135.21,55.41912064,39.71974352,68.1831134358,0.23912064,0.06974352,0.249084,55.18,39.65,67.9481780477,134.07
2020-11-16 01:30:00,50.35976,25.08993,56.2637540044,0.23976000000000003,0.06993,0.24975000000000003,50.12,25.02,56.0179863972,136.48,50.19976,25.02993,56.0937902077,0.23976000000000003,0.06993,0.24975000000000003,49.96,24.96,55.848036671,135.11,55.78976,39.45993,68.3343500479,0.23976000000000003,0.06993,0.24975000000000003,55.55,39.39,68.0982716374,133.84
2020-11-16 02:00:00,49.21848128,25.61955704,55.4871210502,0.23848128000000002,0.06955704,0.248418,48.98,25.55,55.243487399,136.97,49.04848128,25.55955704,55.3086292721,0.23848128000000002,0.06955704,0.248418,48.81,25.49,55.0650179333,135.47,54.47848128,39.88955704,67.5209721747,0.23848128000000002,0.06955704,0.248418,54.24,39.82,67.2875174159,134.34
2020-11-16 02:30:00,47.97976,25.46993,54.321033715,0.23976000000000003,0.06993,0.24975000000000003,47.74,25.4,54.0764976677,136.64,47.80976,25.39993,54.1380605052,0.23976000000000003,0.06993,0.24975000000000003,47.57,25.33,53.893541357,135.26,53.10976,39.88993,66.4217819895,0.23976000000000003,0.06993,0.24975000000000003,52.87,39.82,66.1881356438,133.98
2020-11-16 03:00:00,46.88848128,25.76955704,53.5032685617,0.23848128000000002,0.06955704,0.248418,46.65,25.7,53.2607970275,137.0,46.72848128,25.70955704,53.3341568409,0.23848128000000002,0.06955704,0.248418,46.49,25.64,53.0917102757,135.46,51.85848128,40.35955704,65.712981405,0.23848128000000002,0.06955704,0.248418,51.62,40.29,65.4821235147,134.27
2020-11-16 03:30:00,45.86976,25.60993,52.5347827355,0.23976000000000003,0.06993,0.24975000000000003,45.63,25.54,52.2913807429,136.91,45.70976,25.53993,52.3609604922,0.23976000000000003,0.06993,0.24975000000000003,45.47,25.47,52.1175766896,135.4,50.74976,40.17993,64.7299383196,0.23976000000000003,0.06993,0.24975000000000003,50.51,40.11,64.4986216907,134.17
2020-11-16 04:00:00,44.85848128,26.02955704,51.8634860229,0.23848128000000002,0.06955704,0.248418,44.62,25.96,51.6223401252,137.17,44.69848128,25.95955704,51.6899683735,0.23848128000000002,0.06955704,0.248418,44.46,25.89,51.448845468100004,135.6,49.59848128,40.24955704,63.8751609563,0.23848128000000002,0.06955704,0.248418,49.36,40.18,63.6462253398,134.48
2020-11-16 04:30:00,44.30912064,25.789743520000002,51.2680118858,0.23912064,0.06974352,0.249084,44.07,25.72,51.0263000814,136.84,44.15912064,25.72974352,51.1081954025,0.23912064,0.06974352,0.249084,43.92,25.66,50.8665115769,135.37,48.99912064,40.16974352,63.3602566121,0.23912064,0.06974352,0.249084,48.76,40.1,63.1311935575,134.15
2020-11-16 05:00:00,44.17784192,25.66937056,51.0940143427,0.23784192,0.06937056,0.247752,43.94,25.6,50.8535505152,136.84,44.03784192,25.59937056,50.9377982842,0.23784192,0.06937056,0.247752,43.8,25.53,50.6973460844,135.37,48.85784192,40.26937056,63.3143816394,0.23784192,0.06937056,0.247752,48.62,40.2,63.0868005212,134.15
2020-11-16 05:30:00,45.74464512,25.57843816,52.410199922,0.23464512,0.06843816,0.244422,45.51,25.51,52.1720250709,137.28,45.58464512,25.52843816,52.2461579985,0.23464512,0.06843816,0.244422,45.35,25.46,52.0080195739,135.69,50.53464512,39.34843816,64.0472477397,0.23464512,0.06843816,0.244422,50.3,39.28,63.8201253524,134.71
2020-11-16 06:00:00,47.99592384,24.41881112,53.8505992703,0.23592384,0.06881112,0.245754,47.76,24.35,53.6091419443,136.83,47.83592384,24.35881112,53.6807906872,0.23592384,0.06881112,0.245754,47.6,24.29,53.4393497341,135.32,53.08592384,38.67881112,65.6823091829,0.23592384,0.06881112,0.245754,52.85,38.61,65.4511619454,134.18
2020-11-16 06:30:00,53.83528448,22.56862464,58.3744864918,0.23528448000000002,0.06862464,0.245088,53.6,22.5,58.1309728114,137.02,53.64528448,22.49862464,58.1721983222,0.23528448000000002,0.06862464,0.245088,53.41,22.43,57.9286889201,135.48,59.56528448,36.67862464,69.9524454231,0.23528448000000002,0.06862464,0.245088,59.33,36.61,69.7161459061,134.38
2020-11-16 07:00:00,59.32272704,20.85787872,62.8827245606,0.23272704,0.06787872,0.242424,59.09,20.79,62.6406593196,136.91,59.14272704,20.81787872,62.6996510048,0.23272704,0.06787872,0.242424,58.91,20.75,62.4575904114,135.43,65.61272704,34.71787872,74.2318062049,0.23272704,0.06787872,0.242424,65.38,34.65,73.9943707318,134.28
2020-11-16 07:30:00,65.36784192,19.18937056,68.1262555831,0.23784192,0.06937056,0.247752,65.13,19.12,67.8785039611,135.69,65.15784192,19.14937056,67.9134946569,0.23784192,0.06937056,0.247752,64.92,19.08,67.6657431792,134.69,72.18784192,31.48937056,78.7569995577,0.23784192,0.06937056,0.247752,71.95,31.42,78.5112660705,133.24
2020-11-16 08:00:00,68.8633264,17.1997202,70.9787862522,0.27332639999999997,0.07972019999999999,0.284715,68.59,17.12,70.6942890197,135.19,68.6333264,17.1697202,70.7483765501,0.27332639999999997,0.07972019999999999,0.284715,68.36,17.09,70.4638751418,134.28,76.2133264,30.5697202,82.1156435404,0.27332639999999997,0.07972019999999999,0.284715,75.94,30.49,81.83229008160001,132.62
2020-11-16 08:30:00,75.23940032,16.96149176,77.1275538523,0.27940032,0.08149176,0.29104199999999997,74.96,16.88,76.8370743847,134.99,63.98940032,12.25149176,65.1516876501,0.27940032,0.08149176,0.29104199999999997,63.71,12.17,64.8619534088,134.1,81.95940032,31.23149176,87.7083198925,0.27940032,0.08149176,0.29104199999999997,81.68,31.15,87.4182183529,132.31
2020-11-16 09:00:00,113.09384576,19.14487168,114.7028511434,0.39384576,0.11487168,0.41025599999999995,112.7,19.03,114.2953669227,135.29,0.39384576,0.11487168,0.41025599999999995,0.39384576,0.11487168,0.41025599999999995,0.0,0.0,0.0,133.88,112.06384576,39.20487168,118.7237444236,0.39384576,0.11487168,0.41025599999999995,111.67,39.09,118.3140608719,131.96
2020-11-16 09:30:00,114.8876416,18.7009788,116.3997285241,0.7576415999999999,0.2209788,0.7892100000000001,114.13,18.48,115.6164663878,134.74,0.7576415999999999,0.2209788,0.7892100000000001,0.7576415999999999,0.2209788,0.7892100000000001,0.0,0.0,0.0,133.53,113.8576416,38.6209788,120.2295411044,0.7576415999999999,0.2209788,0.7892100000000001,113.1,38.4,119.4410733374,131.43
2020-11-16 10:00:00,115.41035872,18.71843796,116.9184793758,0.9203587200000001,0.26843796000000003,0.958707,114.49,18.45,115.9670754999,134.74,0.9203587200000001,0.26843796000000003,0.958707,0.9203587200000001,0.26843796000000003,0.958707,0.0,0.0,0.0,133.56,114.37035872,38.60843796,120.7111860411,0.9203587200000001,0.26843796000000003,0.958707,113.45,38.34,119.7533218746,131.61
2020-11-16 10:30:00,115.1477008,18.2268294,116.5813463188,1.4977008,0.4368294,1.560105,113.65,17.79,115.0339367317,135.42,1.4977008,0.4368294,1.560105,1.4977008,0.4368294,1.560105,0.0,0.0,0.0,133.99,114.0677008,38.9768294,120.5430777601,1.4977008,0.4368294,1.560105,112.57,38.54,118.9846061472,132.3
2020-11-16 11:00:00,113.07428288,18.91666584,114.6456876438,2.83428288,0.82666584,2.952378,110.24,18.09,111.7143934325,135.68,2.83428288,0.82666584,2.952378,2.83428288,0.82666584,2.952378,0.0,0.0,0.0,134.15,112.06428288,39.08666584,118.6851757546,2.83428288,0.82666584,2.952378,109.23,38.26,115.7368588653,132.54
2020-11-16 11:30:00,113.7832736,18.6609548,115.3033589501,3.1232736,0.9109548,3.25341,110.66,17.75,112.0745202979,135.68,3.1232736,0.9109548,3.25341,3.1232736,0.9109548,3.25341,0.0,0.0,0.0,134.18,112.7732736,38.8409548,119.2746033665,3.1232736,0.9109548,3.25341,109.65,37.93,116.0250291963,132.54
2020-11-16 12:00:00,112.73549088,18.68743484,114.2738426975,3.62549088,1.05743484,3.776553,109.11,17.63,110.5251509838,135.6,3.62549088,1.05743484,3.776553,3.62549088,1.05743484,3.776553,0.0,0.0,0.0,134.08,111.72549088,38.82743484,118.2799856638,3.62549088,1.05743484,3.776553,108.1,37.77,114.5084403003,132.42
2020-11-16 12:30:00,115.4663712,18.0676916,116.8714009407,2.4263712,0.7076916,2.52747,113.04,17.36,114.3652534645,134.98,2.4263712,0.7076916,2.52747,2.4263712,0.7076916,2.52747,0.0,0.0,0.0,133.69,114.4263712,38.0176916,120.5766946826,2.4263712,0.7076916,2.52747,112.0,37.31,118.0509894071,131.79
2020-11-16 13:00:00,116.40911904,18.23640972,117.82889983,1.83911904,0.53640972,1.915749,114.57,17.7,115.9291805371,135.37,1.83911904,0.53640972,1.915749,1.83911904,0.53640972,1.915749,0.0,0.0,0.0,133.95,115.35911904,38.31640972,121.5560512665,1.83911904,0.53640972,1.915749,113.52,37.78,119.6416265352,132.18
2020-11-16 13:30:00,115.58989792,18.59580356,117.0761650004,2.17989792,0.63580356,2.270727,113.41,17.96,114.8232977231,135.92,2.17989792,0.63580356,2.270727,2.17989792,0.63580356,2.270727,0.0,0.0,0.0,134.31,114.54989792,38.81580356,120.9476982811,2.17989792,0.63580356,2.270727,112.37,38.18,118.6791022042,132.73
2020-11-16 14:00:00,116.08817024,18.41321632,117.5393968205,1.5881702400000002,0.46321632,1.654344,114.5,17.95,115.8984577119,135.82,1.5881702400000002,0.46321632,1.654344,1.5881702400000002,0.46321632,1.654344,0.0,0.0,0.0,134.24,115.04817024,38.62321632,121.3582890225,1.5881702400000002,0.46321632,1.654344,113.46,38.16,119.7052931161,132.62
2020-11-16 14:30:00,115.30267648,18.26578064,116.7405068767,0.8426764800000001,0.24578064,0.877788,114.46,18.02,115.8698062482,135.64,0.8426764800000001,0.24578064,0.877788,0.8426764800000001,0.24578064,0.877788,0.0,0.0,0.0,134.15,114.27267648,38.44578064,120.5666730026,0.8426764800000001,0.24578064,0.877788,113.43,38.2,119.6896190152,132.44
2020-11-16 15:00:00,115.68221728,18.29648004,117.1201800574,0.50221728,0.14648004,0.523143,115.18,18.15,116.6012645729,136.37,0.50221728,0.14648004,0.523143,0.50221728,0.14648004,0.523143,0.0,0.0,0.0,134.6,114.62221728,38.66648004,120.9683817072,0.50221728,0.14648004,0.523143,114.12,38.52,120.4456923265,133.16
2020-11-16 15:30:00,116.48832128,18.28617704,117.9148559994,0.39832128,0.11617704000000001,0.41491799999999995,116.09,18.17,117.5033488884,135.89,0.39832128,0.11617704000000001,0.41491799999999995,0.39832128,0.11617704000000001,0.41491799999999995,0.0,0.0,0.0,134.27,115.42832128,38.50617704,121.68164620740001,0.39832128,0.11617704000000001,0.41491799999999995,115.03,38.39,121.2670317935,132.65
2020-11-16 16:00:00,120.21821152,17.97822836,121.5550701371,0.26821152,0.07822836,0.279387,119.95,17.9,121.2782441331,135.06,0.26821152,0.07822836,0.279387,0.26821152,0.07822836,0.279387,0.0,0.0,0.0,133.75,119.13821152,37.94822836,125.0359207582,0.26821152,0.07822836,0.279387,118.87,37.87,124.7566182613,131.84
2020-11-16 16:30:00,125.1829568,17.1708624,126.3550995756,0.2429568,0.07086239999999999,0.25308,124.94,17.1,126.1047723125,134.18,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,133.19,124.0829568,36.9208624,129.4593768276,0.2429568,0.07086239999999999,0.25308,123.84,36.85,129.206300543,130.93
2020-11-16 17:00:00,131.90912064,15.67974352,132.8377599362,0.23912064,0.06974352,0.249084,131.67,15.61,132.5920849825,133.53,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,132.78,130.76912064,35.31974352,135.4549637159,0.23912064,0.06974352,0.249084,130.53,35.25,135.2059296037,130.31
2020-11-16 17:30:00,134.53912064,15.83974352,135.4683448536,0.23912064,0.06974352,0.249084,134.3,15.77,135.2227159171,134.05,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,133.08,133.38912064,35.61974352,138.0631146742,0.23912064,0.06974352,0.249084,133.15,35.55,137.8140957957,130.77
2020-11-16 18:00:00,133.31976,16.73993,134.3666017389,0.23976000000000003,0.06993,0.24975000000000003,133.08,16.67,134.1200033552,134.05,0.23976000000000003,0.06993,0.24975000000000003,0.23976000000000003,0.06993,0.24975000000000003,0.0,0.0,0.0,133.01,132.16976,36.45993,137.1064256483,0.23976000000000003,0.06993,0.24975000000000003,131.93,36.39,136.85670243,130.61
2020-11-16 18:30:00,130.11944032,17.93983676,131.3503197262,0.23944032,0.06983676,0.249417,129.88,17.87,131.1035899585,134.05,0.23944032,0.06983676,0.249417,0.23944032,0.06983676,0.249417,0.0,0.0,0.0,132.99,128.96944032,37.62983676,134.3470176485,0.23944032,0.06983676,0.249417,128.73,37.56,134.0976006497,130.5
2020-11-16 19:00:00,125.89199776,19.89058268,127.4536401181,0.24199776,0.07058268,0.252081,125.65,19.82,127.2035962542,135.36,0.24199776,0.07058268,0.252081,0.24199776,0.07058268,0.252081,0.0,0.0,0.0,133.85,124.78199776,39.91058268,131.0091659955,0.24199776,0.07058268,0.252081,124.54,39.84,130.7571688283,131.79
2020-11-16 19:30:00,121.19199776,21.61058268,123.1036863982,0.24199776,0.07058268,0.252081,120.95,21.54,122.853058977,136.36,0.24199776,0.07058268,0.252081,0.24199776,0.07058268,0.252081,0.0,0.0,0.0,134.54,120.09199776,41.95058268,127.2082517496,0.24199776,0.07058268,0.252081,119.85,41.88,126.9565157839,132.83
2020-11-16 20:00:00,116.28231744,23.27067592,118.5879492486,0.24231744,0.07067592,0.25241399999999997,116.04,23.2,118.3364762024,137.39,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,135.21,115.22231744,43.89067592,123.2987180345,0.24231744,0.07067592,0.25241399999999997,114.98,43.82,123.0471161791,133.93
2020-11-16 20:30:00,112.12167808,24.20048944,114.7036807806,0.24167808000000002,0.07048944,0.25174799999999997,111.88,24.13,114.4525722734,135.44,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,133.94,111.10167808,44.28048944,119.6007718087,0.24167808000000002,0.07048944,0.25174799999999997,110.86,44.21,119.3501726015,131.99
2020-11-16 21:00:00,107.63231744,25.32067592,110.5705764955,0.24231744,0.07067592,0.25241399999999997,107.39,25.25,110.318514312,135.26,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,133.8,106.63231744,45.33067592,115.8676887747,0.24231744,0.07067592,0.25241399999999997,106.39,45.26,115.6170389692,131.73
2020-11-16 21:30:00,102.32103872,26.96030296,105.8132926453,0.24103872,0.07030296,0.25108199999999997,102.08,26.89,105.562296773,135.73,0.24103872,0.07030296,0.25108199999999997,0.24103872,0.07030296,0.25108199999999997,0.0,0.0,0.0,134.1,101.36103872,47.08030296,111.761420433,0.24103872,0.07030296,0.25108199999999997,101.12,47.01,111.5132032541,132.25
2020-11-16 22:00:00,96.39103872,29.09030296,100.6850439332,0.24103872,0.07030296,0.25108199999999997,96.15,29.02,100.4339728379,136.42,0.24103872,0.07030296,0.25108199999999997,0.24103872,0.07030296,0.25108199999999997,0.0,0.0,0.0,134.56,95.44103872,49.38030296,107.4588581382,0.24103872,0.07030296,0.25108199999999997,95.2,49.31,107.2124810831,133.02
2020-11-16 22:30:00,90.27167808,30.37048944,95.2435955443,0.24167808000000002,0.07048944,0.25174799999999997,90.03,30.3,94.9920570364,136.68,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,134.74,89.37167808,50.76048944,102.78095218,0.24167808000000002,0.07048944,0.25174799999999997,89.13,50.69,102.5360083093,133.28
2020-11-16 23:00:00,84.09103872,31.92030296,89.945586518,0.24103872,0.07030296,0.25108199999999997,83.85,31.85,89.6952897314,137.52,0.24103872,0.07030296,0.25108199999999997,0.24103872,0.07030296,0.25108199999999997,0.0,0.0,0.0,135.3,83.23103872,52.53030296,98.4217381247,0.24103872,0.07030296,0.25108199999999997,82.99,52.46,98.1804038492,134.15
2020-11-16 23:30:00,78.08167808,32.96048944,84.7534206738,0.24167808000000002,0.07048944,0.25174799999999997,77.84,32.89,84.5033591048,137.02,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,134.95,77.27167808,53.42048944,93.9396664105,0.24167808000000002,0.07048944,0.25174799999999997,77.03,53.35,93.7008185663,133.64
2020-11-17 00:00:00,74.19039936,34.03011648,81.6226940553,0.24039936,0.07011648,0.25041599999999997,73.95,33.96,81.3749599078,137.26,0.24039936,0.07011648,0.25041599999999997,0.24039936,0.07011648,0.25041599999999997,0.0,0.0,0.0,135.12,73.38039936,54.54011648,91.4292475955,0.24039936,0.07011648,0.25041599999999997,73.14,54.47,91.1945201205,133.9
2020-11-17 00:30:00,75.3513584,33.8103962,82.5891645673,0.2413584,0.07039619999999999,0.251415,75.11,33.74,82.3401463443,137.44,0.2413584,0.07039619999999999,0.251415,0.2413584,0.07039619999999999,0.251415,0.0,0.0,0.0,135.22,74.5513584,54.3703962,92.2715829616,0.2413584,0.07039619999999999,0.251415,74.31,54.3,92.0351351387,134.05
2020-11-17 01:00:00,79.4929568,32.8608624,86.0172451226,0.2429568,0.07086239999999999,0.25308,79.25,32.79,85.7656493009,137.16,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,135.02,78.6529568,53.3708624,95.051231274,0.2429568,0.07086239999999999,0.25308,78.41,53.3,94.8104324428,133.78
2020-11-17 01:30:00,79.89103872,33.12030296,86.4842906887,0.24103872,0.07030296,0.25108199999999997,79.65,33.05,86.2347087894,136.96,0.24103872,0.07030296,0.25108199999999997,0.24103872,0.07030296,0.25108199999999997,0.0,0.0,0.0,134.88,79.06103872,53.52030296,95.4728792507,0.24103872,0.07030296,0.25108199999999997,78.82,53.45,95.2338957515,133.56
2020-11-17 02:00:00,78.11103872,33.37030296,84.9406350904,0.24103872,0.07030296,0.25108199999999997,77.87,33.3,84.6913626056,137.46,0.24103872,0.07030296,0.25108199999999997,0.24103872,0.07030296,0.25108199999999997,0.0,0.0,0.0,135.21,77.28103872,53.93030296,94.2381903636,0.24103872,0.07030296,0.25108199999999997,77.04,53.86,94.0003255314,134.04
2020-11-17 02:30:00,76.40103872,33.39030296,83.3788405368,0.24103872,0.07030296,0.25108199999999997,76.16,33.32,83.1298261757,137.75,0.24103872,0.07030296,0.25108199999999997,0.24103872,0.07030296,0.25108199999999997,0.0,0.0,0.0,135.41,75.60103872,54.07030296,92.9468381266,0.24103872,0.07030296,0.25108199999999997,75.36,54.0,92.7099217991,134.34
2020-11-17 03:00:00,74.35167808,33.48048944,81.5421069537,0.24167808000000002,0.07048944,0.25174799999999997,74.11,33.41,81.2928053397,137.75,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,135.41,73.55167808,54.16048944,91.3411624886,0.24167808000000002,0.07048944,0.25174799999999997,73.31,54.09,91.1047978978,134.34
2020-11-17 03:30:00,72.36167808,33.88048944,79.9005633225,0.24167808000000002,0.07048944,0.25174799999999997,72.12,33.81,79.6518078891,137.75,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,135.41,71.57167808,54.55048944,89.9903383777,0.24167808000000002,0.07048944,0.25174799999999997,71.33,54.48,89.7554416178,134.34
2020-11-17 04:00:00,70.62103872,34.37030296,78.5407463388,0.24103872,0.07030296,0.25108199999999997,70.38,34.3,78.2932589691,138.05,0.24103872,0.07030296,0.25108199999999997,0.24103872,0.07030296,0.25108199999999997,0.0,0.0,0.0,135.62,69.84103872,55.12030296,88.9720095754,0.24103872,0.07030296,0.25108199999999997,69.6,55.05,88.739295129,134.67
2020-11-17 04:30:00,69.74103872,34.44030296,77.7814049097,0.24103872,0.07030296,0.25108199999999997,69.5,34.37,77.5341660173,137.55,0.24103872,0.07030296,0.25108199999999997,0.24103872,0.07030296,0.25108199999999997,0.0,0.0,0.0,135.28,68.96103872,55.05030296,88.2392243695,0.24103872,0.07030296,0.25108199999999997,68.72,54.98,88.0070383549,134.13
2020-11-17 05:00:00,70.04039936,34.27011648,77.9749858997,0.24039936,0.07011648,0.25041599999999997,69.8,34.2,77.7282445447,137.55,0.24039936,0.07011648,0.25041599999999997,0.24039936,0.07011648,0.25041599999999997,0.0,0.0,0.0,135.28,69.28039936,54.89011648,88.3894712207,0.24039936,0.07011648,0.25041599999999997,69.04,54.82,88.1575521439,134.13
2020-11-17 05:30:00,72.14784192,33.54937056,79.5667729563,0.23784192,0.06937056,0.247752,71.91,33.48,79.3218664682,137.4,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,135.18,71.35784192,54.12937056,89.5652296413,0.23784192,0.06937056,0.247752,71.12,54.06,89.3338569636,133.97
2020-11-17 06:00:00,75.50848128,32.34955704,82.1463607587,0.23848128000000002,0.06955704,0.248418,75.27,32.28,81.8997637359,137.47,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,135.24,74.70848128,52.94955704,91.5697153315,0.23848128000000002,0.06955704,0.248418,74.47,52.88,91.3349620901,134.11
2020-11-17 06:30:00,83.97720256,29.04918408,88.8595838698,0.23720256,0.06918408,0.247086,83.74,28.98,88.6127981727,137.0,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,134.92,83.13720256,49.53918408,96.7777102892,0.23720256,0.06918408,0.247086,82.9,49.47,96.5385461875,133.59
2020-11-17 07:00:00,92.46912064,26.22974352,96.1173122651,0.23912064,0.06974352,0.249084,92.23,26.16,95.8682350938,136.89,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,134.86,91.54912064,46.69974352,102.7721145778,0.23912064,0.06974352,0.249084,91.31,46.63,102.5274255992,133.49
2020-11-17 07:30:00,101.61848128,23.53955704,104.3092828242,0.23848128000000002,0.06955704,0.248418,101.38,23.47,104.06125744,135.77,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,134.12,100.66848128,43.69955704,109.7442226667,0.23848128000000002,0.06955704,0.248418,100.43,43.63,109.4977707536,132.35
2020-11-17 08:00:00,106.8529568,20.6908624,108.8377974959,0.2429568,0.07086239999999999,0.25308,106.61,20.62,108.585802479,134.97,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,133.58,105.8529568,40.6408624,113.3866313104,0.2429568,0.07086239999999999,0.25308,105.61,40.57,113.1344200498,131.54
2020-11-17 08:30:00,109.81748224,19.40093232,111.5180504691,0.27748224,0.08093232,0.28904399999999997,109.54,19.32,111.2307241728,134.64,0.27748224,0.08093232,0.28904399999999997,0.27748224,0.08093232,0.28904399999999997,0.0,0.0,0.0,133.37,108.82748224,39.27093232,115.6962705362,0.27748224,0.08093232,0.28904399999999997,108.55,39.19,115.4077926312,131.2
2020-11-17 09:00:00,111.37024896,19.06048928,112.9895331657,0.79024896,0.23048928000000002,0.8231759999999999,110.58,18.83,112.1717669469,134.92,0.79024896,0.23048928000000002,0.8231759999999999,0.79024896,0.23048928000000002,0.8231759999999999,0.0,0.0,0.0,133.54,110.35024896,38.97048928,117.0293829782,0.79024896,0.23048928000000002,0.8231759999999999,109.56,38.74,116.2074920132,131.47
2020-11-17 09:30:00,113.09028864,18.38216752,114.5745061845,1.07028864,0.31216752000000003,1.114884,112.02,18.07,113.4680805337,134.74,1.07028864,0.31216752000000003,1.114884,1.07028864,0.31216752000000003,1.114884,0.0,0.0,0.0,133.45,112.07028864,38.272167519999996,118.4251172789,1.07028864,0.31216752000000003,1.114884,111.0,37.96,117.3113873416,131.3
2020-11-17 10:00:00,113.82437472,18.05377596,115.2472433805,0.90437472,0.26377596000000003,0.9420569999999999,112.92,17.79,114.3127748767,134.61,0.90437472,0.26377596000000003,0.9420569999999999,0.90437472,0.26377596000000003,0.9420569999999999,0.0,0.0,0.0,133.33,112.78437472,37.87377596,118.9736865296,0.90437472,0.26377596000000003,0.9420569999999999,111.88,37.61,118.0323959767,131.18
2020-11-17 10:30:00,114.40229664,18.08983652,115.8236921438,1.06229664,0.30983652,1.106559,113.34,17.78,114.7261260568,135.31,1.06229664,0.30983652,1.106559,1.06229664,0.30983652,1.106559,0.0,0.0,0.0,133.83,113.37229664,38.12983652,119.6125498368,1.06229664,0.30983652,1.106559,112.31,37.82,118.5069133004,131.93
2020-11-17 11:00:00,115.06476416,17.46347288,116.3824421304,1.07476416,0.31347288,1.119546,113.99,17.15,115.2729048823,135.44,1.07476416,0.31347288,1.119546,1.07476416,0.31347288,1.119546,0.0,0.0,0.0,133.9,114.02476416,37.54347288,120.0464876522,1.07476416,0.31347288,1.119546,112.95,37.23,118.9276057104,132.08
2020-11-17 11:30:00,114.46401472,17.42867096,115.7832856558,1.26401472,0.36867096,1.316682,113.2,17.06,114.4783106095,135.05,1.26401472,0.36867096,1.316682,1.26401472,0.36867096,1.316682,0.0,0.0,0.0,133.65,113.44401472,37.41867096,119.4558554957,1.26401472,0.36867096,1.316682,112.18,37.05,118.1399801083,131.67
2020-11-17 12:00:00,114.36321536,17.55510448,115.7027515696,1.42321536,0.41510448,1.482516,112.94,17.14,114.2331965761,135.15,1.42321536,0.41510448,1.482516,1.42321536,0.41510448,1.482516,0.0,0.0,0.0,133.71,113.33321536,37.56510448,119.3966280028,1.42321536,0.41510448,1.482516,111.91,37.15,117.915099118,131.76
2020-11-17 12:30:00,115.9283104,17.5457572,117.2485682127,1.2883103999999999,0.37575719999999996,1.34199,114.64,17.17,115.9186719213,134.9,1.2883103999999999,0.37575719999999996,1.34199,1.2883103999999999,0.37575719999999996,1.34199,0.0,0.0,0.0,133.56,114.8783104,37.4757572,120.8364952242,1.2883103999999999,0.37575719999999996,1.34199,113.59,37.1,119.4951802375,131.5
2020-11-17 13:00:00,115.2158928,18.3008854,116.6602947027,1.3058928,0.3808854,1.3603049999999999,113.91,17.92,115.3109470085,135.2,1.3058928,0.3808854,1.3603049999999999,1.3058928,0.3808854,1.3603049999999999,0.0,0.0,0.0,133.74,114.1558928,38.2908854,120.4066433619,1.3058928,0.3808854,1.3603049999999999,112.85,37.91,119.0474300437,131.87
2020-11-17 13:30:00,115.94230656,18.15025608,117.3543788967,1.13230656,0.33025608,1.179486,114.81,17.82,116.1847171533,135.2,1.13230656,0.33025608,1.179486,1.13230656,0.33025608,1.179486,0.0,0.0,0.0,133.76,114.89230656,38.18025608,121.0701204303,1.13230656,0.33025608,1.179486,113.76,37.85,119.8914513216,131.87
2020-11-17 14:00:00,115.3918672,18.4017946,116.8499424921,0.9318672,0.2717946,0.970695,114.46,18.13,115.886964323,135.47,0.9318672,0.2717946,0.970695,0.9318672,0.2717946,0.970695,0.0,0.0,0.0,133.9,114.3518672,38.4517946,120.6436489836,0.9318672,0.2717946,0.970695,113.42,38.18,119.6737598641,132.14
2020-11-17 14:30:00,113.68049856,18.53431208,115.1814936399,0.94049856,0.27431208,0.979686,112.74,18.26,114.2091730116,135.4,0.94049856,0.27431208,0.979686,0.94049856,0.27431208,0.979686,0.0,0.0,0.0,133.9,112.64049856,38.61431208,119.0753837418,0.94049856,0.27431208,0.979686,111.7,38.34,118.0967637152,132.14
2020-11-17 15:00:00,112.67492448,18.74351964,114.2232819309,0.59492448,0.17351964,0.619713,112.08,18.57,113.6079719914,135.67,0.59492448,0.17351964,0.619713,0.59492448,0.17351964,0.619713,0.0,0.0,0.0,134.05,111.66492448,38.86351964,118.2346333268,0.59492448,0.17351964,0.619713,111.07,38.69,117.6157344916,132.31
2020-11-17 15:30:00,113.21352608,19.01477844,114.7992346951,0.39352608,0.11477844,0.409923,112.82,18.9,114.3921430868,136.08,0.39352608,0.11477844,0.409923,0.39352608,0.11477844,0.409923,0.0,0.0,0.0,134.33,112.17352608,39.25477844,118.8437528169,0.39352608,0.11477844,0.409923,111.78,39.14,118.4344037854,132.7
2020-11-17 16:00:00,116.45099872,18.22195796,117.8680400057,0.28099872,0.08195796,0.292707,116.17,18.14,117.577755124,135.56,0.28099872,0.08195796,0.292707,0.28099872,0.08195796,0.292707,0.0,0.0,0.0,133.98,115.39099872,38.35195796,121.5975133996,0.28099872,0.08195796,0.292707,115.11,38.27,121.3050081406,132.2
2020-11-17 16:30:00,121.09177792,17.88801856,122.4058817534,0.30177792000000003,0.08801856,0.31435199999999996,120.79,17.8,122.0944884096,134.89,0.30177792000000003,0.08801856,0.31435199999999996,0.30177792000000003,0.08801856,0.31435199999999996,0.0,0.0,0.0,133.55,120.00177792,37.80801856,125.8168230858,0.30177792000000003,0.08801856,0.31435199999999996,119.7,37.72,125.5025434005,131.52
2020-11-17 17:00:00,127.6141056,16.3557808,128.65796327340001,0.29410559999999997,0.08578079999999999,0.30636,127.32,16.27,128.3553477655,133.9,0.29410559999999997,0.08578079999999999,0.30636,0.29410559999999997,0.08578079999999999,0.30636,0.0,0.0,0.0,132.85,126.5041056,36.0057808,131.5283428949,0.29410559999999997,0.08578079999999999,0.30636,126.21,35.92,131.221989392,130.51
2020-11-17 17:30:00,131.59728224,16.27920732,132.6003668318,0.47728224,0.13920732,0.49716899999999997,131.12,16.14,132.109628718,134.16,0.47728224,0.13920732,0.49716899999999997,0.47728224,0.13920732,0.49716899999999997,0.0,0.0,0.0,133.05,130.44728224,35.99920732,135.3234509295,0.47728224,0.13920732,0.49716899999999997,129.97,35.86,134.8263345938,130.73
2020-11-17 18:00:00,131.381448,16.930839,132.4678760599,0.5514479999999999,0.16083899999999998,0.574425,130.83,16.77,131.9004238052,134.68,0.5514479999999999,0.16083899999999998,0.574425,0.5514479999999999,0.16083899999999998,0.574425,0.0,0.0,0.0,133.33,130.241448,36.800839,135.3408161947,0.5514479999999999,0.16083899999999998,0.574425,129.69,36.64,134.7664116165,131.25
2020-11-17 18:30:00,129.40048896,18.26055928,130.6825717849,0.55048896,0.16055928,0.573426,128.85,18.1,130.1150740691,134.57,0.55048896,0.16055928,0.573426,0.55048896,0.16055928,0.573426,0.0,0.0,0.0,133.29,128.26048896,38.06055928,133.7884868027,0.55048896,0.16055928,0.573426,127.71,37.9,133.2150670908,131.15
2020-11-17 19:00:00,124.6146448,20.1017714,126.2255557011,0.5546447999999999,0.16177139999999998,0.577755,124.06,19.94,125.6522470949,134.68,0.5546447999999999,0.16177139999999998,0.577755,0.5546447999999999,0.16177139999999998,0.577755,0.0,0.0,0.0,133.39,123.4946448,39.9517714,129.7962685607,0.5546447999999999,0.16177139999999998,0.577755,122.94,39.79,129.2187590871,131.27
2020-11-17 19:30:00,119.94697248,21.44953364,121.8497382044,0.54697248,0.15953364,0.569763,119.4,21.29,121.2832391553,135.27,0.54697248,0.15953364,0.569763,0.54697248,0.15953364,0.569763,0.0,0.0,0.0,133.79,118.86697248,41.47953364,125.8964211467,0.54697248,0.15953364,0.569763,118.32,41.32,125.3274303574,131.89
2020-11-17 20:00:00,115.12299648,22.67254064,117.3343445782,0.52299648,0.15254064,0.5447879999999999,114.6,22.52,116.7917394339,135.95,0.52299648,0.15254064,0.5447879999999999,0.52299648,0.15254064,0.5447879999999999,0.0,0.0,0.0,134.21,114.08299648,42.88254064,121.8763405161,0.52299648,0.15254064,0.5447879999999999,113.56,42.73,121.3331220236,132.59
2020-11-17 20:30:00,111.4122672,24.1852446,114.0071021428,0.5322671999999999,0.15524459999999998,0.554445,110.88,24.03,113.4540228463,136.28,0.5322671999999999,0.15524459999999998,0.554445,0.5322671999999999,0.15524459999999998,0.554445,0.0,0.0,0.0,134.46,110.3822672,44.5152446,119.0203844474,0.5322671999999999,0.15524459999999998,0.554445,109.85,44.36,118.4686967093,132.91
2020-11-17 21:00:00,106.57651296,25.71356628,109.6345776001,0.52651296,0.15356628,0.548451,106.05,25.56,109.0867365907,136.19,0.52651296,0.15356628,0.548451,0.52651296,0.15356628,0.548451,0.0,0.0,0.0,134.4,105.58651296,46.03356628,115.1850725724,0.52651296,0.15356628,0.548451,105.06,45.88,114.6410833864,132.77
2020-11-17 21:30:00,101.60157792,26.91629356,105.1064579122,0.50157792,0.14629356000000002,0.522477,101.1,26.77,104.5841426795,135.34,0.50157792,0.14629356000000002,0.522477,0.50157792,0.14629356000000002,0.522477,0.0,0.0,0.0,133.8,100.64157792,46.93629356,111.0483807148,0.50157792,0.14629356000000002,0.522477,100.14,46.79,110.5320030579,131.98
2020-11-17 22:00:00,95.94486464,28.824335519999998,100.1811327993,0.49486464,0.14433552,0.5154839999999999,95.45,28.68,99.6656656026,136.01,0.49486464,0.14433552,0.5154839999999999,0.49486464,0.14433552,0.5154839999999999,0.0,0.0,0.0,134.24,95.00486464,49.00433552,106.8987801849,0.49486464,0.14433552,0.5154839999999999,94.51,48.86,106.3928554932,132.69
2020-11-17 22:30:00,89.63102848,30.43321664,94.6567585619,0.49102848,0.14321664,0.5114879999999999,89.14,30.29,94.1457577377,136.51,0.49102848,0.14321664,0.5114879999999999,0.49102848,0.14321664,0.5114879999999999,0.0,0.0,0.0,134.6,88.74102848,50.76321664,102.2344085879,0.49102848,0.14321664,0.5114879999999999,88.25,50.62,101.7371461168,133.23
2020-11-17 23:00:00,83.7191104,31.7426572,89.5348297161,0.4891104,0.14265719999999998,0.50949,83.23,31.6,89.0269223325,136.99,0.4891104,0.14265719999999998,0.50949,0.4891104,0.14265719999999998,0.50949,0.0,0.0,0.0,134.9,82.8591104,52.2026572,97.9323725589,0.4891104,0.14265719999999998,0.50949,82.37,52.06,97.4426010531,133.7
2020-11-17 23:30:00,77.807512,32.842191,84.4548307281,0.487512,0.14219099999999998,0.507825,77.32,32.7,83.9504163182,136.66,0.487512,0.14219099999999998,0.507825,0.487512,0.14219099999999998,0.507825,0.0,0.0,0.0,134.7,76.987512,53.192191,93.5760983763,0.487512,0.14219099999999998,0.507825,76.5,53.05,93.0943204497,133.38
2020-11-18 00:00:00,73.84559392,33.68163156,81.1641795741,0.48559392,0.14163156,0.505827,73.36,33.54,80.6636299704,137.19,0.48559392,0.14163156,0.505827,0.48559392,0.14163156,0.505827,0.0,0.0,0.0,135.05,73.06559392,54.17163156,90.956839659,0.48559392,0.14163156,0.505827,72.58,54.03,90.4825800914,133.92
2020-11-18 00:30:00,74.73006944,33.37293692,81.8433637943,0.49006944,0.14293692,0.510489,74.24,33.23,81.3376327416,136.63,0.49006944,0.14293692,0.510489,0.49006944,0.14293692,0.510489,0.0,0.0,0.0,134.69,73.94006944,53.73293692,91.4022011707,0.49006944,0.14293692,0.510489,73.45,53.59,90.9218928532,133.35
2020-11-18 01:00:00,78.61358592,32.44396256,85.045320846,0.49358592,0.14396256,0.5141519999999999,78.12,32.3,84.5341611421,136.34,0.49358592,0.14396256,0.5141519999999999,0.49358592,0.14396256,0.5141519999999999,0.0,0.0,0.0,134.47,77.78358592,52.71396256,93.963014465,0.49358592,0.14396256,0.5141519999999999,77.29,52.57,93.4737877696,133.06
2020-11-18 01:30:00,79.18038912,32.68303016,85.6604604332,0.49038912,0.14303016,0.510822,78.69,32.54,85.1526141701,136.9,0.49038912,0.14303016,0.510822,0.49038912,0.14303016,0.510822,0.0,0.0,0.0,134.84,78.36038912,53.10303016,94.6587681898,0.49038912,0.14303016,0.510822,77.87,52.96,94.1727057061,133.59
2020-11-18 02:00:00,77.25943008,33.00275044,84.0131006028,0.48943008,0.14275044,0.509823,76.77,32.86,83.5069607877,137.51,0.48943008,0.14275044,0.509823,0.48943008,0.14275044,0.509823,0.0,0.0,0.0,135.26,76.44943008,53.60275044,93.3690002854,0.48943008,0.14275044,0.509823,75.96,53.46,92.8864532642,134.2
2020-11-18 02:30:00,75.19719232,33.58209776,82.3551760533,0.48719232,0.14209776,0.5074919999999999,74.71,33.44,81.8524141367,138.03,0.48719232,0.14209776,0.5074919999999999,0.48719232,0.14209776,0.5074919999999999,0.0,0.0,0.0,135.62,74.38719232,54.32209776,92.1105025841,0.48719232,0.14209776,0.5074919999999999,73.9,54.18,91.6334131199,134.7
2020-11-18 03:00:00,73.22623328,33.58181804,80.5594174709,0.48623328,0.14181804,0.506493,72.74,33.44,80.0583612123,138.28,0.48623328,0.14181804,0.506493,0.48623328,0.14181804,0.506493,0.0,0.0,0.0,135.76,72.44623328,54.43181804,90.6161107729,0.48623328,0.14181804,0.506493,71.96,54.29,90.1423635146,134.92
2020-11-18 03:30:00,71.47463488,33.88135184,79.098479339,0.48463488,0.14135184,0.5048279999999999,70.99,33.74,78.6000489822,138.28,0.48463488,0.14135184,0.5048279999999999,0.48463488,0.14135184,0.5048279999999999,0.0,0.0,0.0,135.76,70.69463488,54.73135184,89.4049902134,0.48463488,0.14135184,0.5048279999999999,70.21,54.59,88.9354383809,134.92
2020-11-18 04:00:00,70.0679216,34.2593938,77.9949979222,0.4779216,0.13939379999999998,0.49783499999999997,69.59,34.12,77.5044676132,138.66,0.4779216,0.13939379999999998,0.49783499999999997,0.4779216,0.13939379999999998,0.49783499999999997,0.0,0.0,0.0,136.02,69.2779216,55.1893938,88.5736959217,0.4779216,0.13939379999999998,0.49783499999999997,68.8,55.05,88.1132368036,135.31
2020-11-18 04:30:00,69.7263232,33.9389276,77.547475482,0.4763232,0.13892759999999998,0.49617000000000006,69.25,33.8,77.0584356187,138.39,0.4763232,0.13892759999999998,0.49617000000000006,0.4763232,0.13892759999999998,0.49617000000000006,0.0,0.0,0.0,135.84,68.9563232,54.8189276,88.0913692281,0.4763232,0.13892759999999998,0.49617000000000006,68.48,54.68,87.6322589005,135.05
2020-11-18 05:00:00,69.49248704,34.09780872,77.4071464046,0.47248704,0.13780872,0.492174,69.02,33.96,76.9223114577,138.3,0.47248704,0.13780872,0.492174,0.47248704,0.13780872,0.492174,0.0,0.0,0.0,135.78,68.73248704,54.91780872,87.9779545643,0.47248704,0.13780872,0.492174,68.26,54.78,87.5230026907,134.97
2020-11-18 05:30:00,71.59568384,33.66874112,79.117166741,0.47568384,0.13874112,0.495504,71.12,33.53,78.6277005896,138.17,0.47568384,0.13874112,0.495504,0.47568384,0.13874112,0.495504,0.0,0.0,0.0,135.7,70.82568384,54.45874112,89.3422183281,0.47568384,0.13874112,0.495504,70.35,54.32,88.8807341329,134.91
2020-11-18 06:00:00,74.80952,32.29986,81.484631917,0.47952000000000006,0.13986,0.4995,74.33,32.16,80.9889776451,137.42,0.47952000000000006,0.13986,0.4995,0.47952000000000006,0.13986,0.4995,0.0,0.0,0.0,135.21,74.01952,52.88986,90.9737689219,0.47952000000000006,0.13986,0.4995,73.54,52.75,90.5024535579,134.14
2020-11-18 06:30:00,83.92376576,29.07818168,88.8185741225,0.47376576000000004,0.13818168,0.493506,83.45,28.94,88.3256819957,137.57,0.47376576000000004,0.13818168,0.493506,0.47376576000000004,0.13818168,0.493506,0.0,0.0,0.0,135.33,83.07376576,49.73818168,96.8252925344,0.47376576000000004,0.13818168,0.493506,82.6,49.6,96.3479112384,134.24
2020-11-18 07:00:00,92.0883312,26.5465966,95.838314542,0.4683312,0.13659659999999998,0.487845,91.62,26.41,95.3504719443,137.57,0.4683312,0.13659659999999998,0.487845,0.4683312,0.13659659999999998,0.487845,0.0,0.0,0.0,135.33,91.1783312,47.2065966,102.674002761,0.4683312,0.13659659999999998,0.487845,90.71,47.07,102.1953472522,134.24
2020-11-18 07:30:00,100.97577376,23.52585068,103.6801453348,0.46577376000000004,0.13585068,0.485181,100.51,23.39,103.1956985538,136.83,0.46577376000000004,0.13585068,0.485181,0.46577376000000004,0.13585068,0.485181,0.0,0.0,0.0,134.84,100.01577376,44.02585068,109.2768526675,0.46577376000000004,0.13585068,0.485181,99.55,43.89,108.7958390748,133.48
2020-11-18 08:00:00,105.30902048,22.01554764,107.5856595107,0.49902048,0.14554764,0.519813,104.81,21.87,107.0674226831,136.05,0.49902048,0.14554764,0.519813,0.49902048,0.14554764,0.519813,0.0,0.0,0.0,134.31,104.32902048,42.24554764,112.5576777022,0.49902048,0.14554764,0.519813,103.83,42.1,112.0405234725,132.69
2020-11-18 08:30:00,109.0802992,19.5059206,110.8106159716,0.5002991999999999,0.14592059999999998,0.521145,108.58,19.36,110.2924566777,135.26,0.5002991999999999,0.14592059999999998,0.521145,0.5002991999999999,0.14592059999999998,0.521145,0.0,0.0,0.0,133.81,108.0802992,39.5559206,115.0913634018,0.5002991999999999,0.14592059999999998,0.521145,107.58,39.41,114.571394772,131.9
2020-11-18 09:00:00,110.14712224,18.98582732,111.7714193199,0.6371222400000001,0.18582732,0.663669,109.51,18.8,111.1120160019,134.84,0.6371222400000001,0.18582732,0.663669,0.6371222400000001,0.18582732,0.663669,0.0,0.0,0.0,133.52,109.15712224,38.86582732,115.8698833562,0.6371222400000001,0.18582732,0.663669,108.52,38.68,115.2073469879,131.46
2020-11-18 09:30:00,111.4036256,18.345640799999998,112.9040758041,0.7736255999999999,0.2256408,0.80586,110.63,18.12,112.1041092021,134.92,0.7736255999999999,0.2256408,0.80586,0.7736255999999999,0.2256408,0.80586,0.0,0.0,0.0,133.57,110.3836256,38.2956408,116.8379257984,0.7736255999999999,0.2256408,0.80586,109.61,38.07,116.0330857988,131.61
2020-11-18 10:00:00,112.69240672,17.95445196,114.1137190592,0.87240672,0.25445196000000003,0.9087569999999999,111.82,17.7,113.2122007559,134.84,0.87240672,0.25445196000000003,0.9087569999999999,0.87240672,0.25445196000000003,0.9087569999999999,0.0,0.0,0.0,133.57,111.66240672,37.91445196,117.9236988138,0.87240672,0.25445196000000003,0.9087569999999999,110.79,37.66,117.0158096156,131.53
2020-11-18 10:30:00,113.3274816,18.1475988,114.7713092546,0.9174816,0.26759879999999997,0.9557100000000001,112.41,17.88,113.8231193563,134.5,0.9174816,0.26759879999999997,0.9557100000000001,0.9174816,0.26759879999999997,0.9557100000000001,0.0,0.0,0.0,133.41,112.2974816,38.0775988,118.5775185441,0.9174816,0.26759879999999997,0.9557100000000001,111.38,37.81,117.6227040158,131.22
