Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-18 11:00:00,114.81599328,16.91174804,116.0548126302,0.72599328,0.21174804,0.756243,114.09,16.7,115.3057591797,133.99,0.72599328,0.21174804,0.756243,0.72599328,0.21174804,0.756243,0.0,0.0,0.0,132.95,113.78599328,36.72174804,119.5647901593,0.72599328,0.21174804,0.756243,113.06,36.51,118.8088536263,130.63
2020-11-18 11:30:00,115.67425504,17.06540772,116.9263076459,0.70425504,0.20540772000000002,0.733599,114.97,16.86,116.1996579169,134.51,0.70425504,0.20540772000000002,0.733599,0.70425504,0.20540772000000002,0.733599,0.0,0.0,0.0,133.3,114.62425504,36.93540772,120.4281702382,0.70425504,0.20540772000000002,0.733599,113.92,36.73,119.694859121,131.12
2020-11-18 12:00:00,116.27489408,16.81892744,117.4850088886,1.02489408,0.29892744,1.067598,115.25,16.52,116.4279730134,134.58,1.02489408,0.29892744,1.067598,1.02489408,0.29892744,1.067598,0.0,0.0,0.0,133.3,115.24489408,36.63892744,120.9288907394,1.02489408,0.29892744,1.067598,114.22,36.34,119.8616035267,131.19
2020-11-18 12:30:00,118.38971936,16.01825148,119.4684478455,0.91971936,0.26825148,0.9580409999999999,117.47,15.75,118.5211516988,133.89,0.91971936,0.26825148,0.9580409999999999,0.91971936,0.26825148,0.9580409999999999,0.0,0.0,0.0,132.85,117.33971936,35.66825148,122.641077552,0.91971936,0.26825148,0.9580409999999999,116.42,35.4,121.6830982512,130.48
2020-11-18 13:00:00,118.75885024,16.43508132,119.8906852442,0.90885024,0.26508132,0.946719,117.85,16.17,118.9541567159,134.86,0.90885024,0.26508132,0.946719,0.90885024,0.26508132,0.946719,0.0,0.0,0.0,133.49,117.67885024,36.37508132,123.1724739333,0.90885024,0.26508132,0.946719,116.77,36.11,122.2258769656,131.42
2020-11-18 13:30:00,119.04665248,16.87277364,120.2364169335,0.8666524800000001,0.25277364,0.902763,118.18,16.62,119.3429377885,135.72,0.8666524800000001,0.25277364,0.902763,0.8666524800000001,0.25277364,0.902763,0.0,0.0,0.0,134.07,117.97665248,37.04277364,123.6553986259,0.8666524800000001,0.25277364,0.902763,117.11,36.79,122.7528256294,132.27
2020-11-18 14:00:00,118.14712224,17.08582732,119.3761617276,0.6371222400000001,0.18582732,0.663669,117.51,16.9,118.71903849,135.95,0.6371222400000001,0.18582732,0.663669,0.6371222400000001,0.18582732,0.663669,0.0,0.0,0.0,134.22,117.07712224,37.30582732,122.8770820944,0.6371222400000001,0.18582732,0.663669,116.44,37.12,122.2136162627,132.48
2020-11-18 14:30:00,116.84384576,17.10487168,118.0892074966,0.39384576,0.11487168,0.41025599999999995,116.45,16.99,117.6828900053,135.81,0.39384576,0.11487168,0.41025599999999995,0.39384576,0.11487168,0.41025599999999995,0.0,0.0,0.0,134.17,115.79384576,37.33487168,121.6639114908,0.39384576,0.11487168,0.41025599999999995,115.4,37.22,121.2538180842,132.24
2020-11-18 15:00:00,116.24063904,17.43351972,117.5406898663,0.32063904,0.09351972,0.333999,115.92,17.34,117.2097350906,135.72,0.32063904,0.09351972,0.333999,0.32063904,0.09351972,0.333999,0.0,0.0,0.0,134.12,115.20063904,37.66351972,121.2011879188,0.32063904,0.09351972,0.333999,114.88,37.57,120.8673624268,132.33
2020-11-18 15:30:00,116.0952944,17.4490442,117.3992611787,0.30529439999999997,0.08904419999999999,0.318015,115.79,17.36,117.0841308632,134.91,0.30529439999999997,0.08904419999999999,0.318015,0.30529439999999997,0.08904419999999999,0.318015,0.0,0.0,0.0,133.56,115.0352944,37.4290442,120.9712871198,0.30529439999999997,0.08904419999999999,0.318015,114.73,37.34,120.6534230762,131.5
2020-11-18 16:00:00,118.36236736,17.14944048,119.5982998033,0.27236736,0.07944048000000001,0.28371599999999997,118.09,17.07,119.3173625253,134.54,0.27236736,0.07944048000000001,0.28371599999999997,0.27236736,0.07944048000000001,0.28371599999999997,0.0,0.0,0.0,133.27,117.30236736,36.97944048,122.9931884556,0.27236736,0.07944048000000001,0.28371599999999997,117.03,36.9,122.709538749,131.12
2020-11-18 16:30:00,122.3821376,16.8964568,123.543020264,0.26213759999999997,0.07645679999999999,0.27306,122.12,16.82,123.2728956421,134.39,0.26213759999999997,0.07645679999999999,0.27306,0.26213759999999997,0.07645679999999999,0.27306,0.0,0.0,0.0,133.18,121.2821376,36.6564568,126.7006421687,0.26213759999999997,0.07645679999999999,0.27306,121.02,36.58,126.427595089,130.98
2020-11-18 17:00:00,128.99798176,15.48524468,129.924101309,0.25798176,0.07524468000000001,0.268731,128.74,15.41,129.6589977595,133.85,0.25798176,0.07524468000000001,0.268731,0.25798176,0.07524468000000001,0.268731,0.0,0.0,0.0,132.83,127.86798176,35.12524468,132.6046891072,0.25798176,0.07524468000000001,0.268731,127.61,35.05,132.3359913251,130.46
2020-11-18 17:30:00,132.45085888,15.15608384,133.3151787885,0.26085888,0.07608384,0.27172799999999997,132.19,15.08,133.047369384,133.29,0.26085888,0.07608384,0.27172799999999997,0.26085888,0.07608384,0.27172799999999997,0.0,0.0,0.0,132.45,131.30085888,34.59608384,135.7821952971,0.26085888,0.07608384,0.27172799999999997,131.04,34.52,135.5105604741,129.89
2020-11-18 18:00:00,132.31245728,16.05655004,133.2831540393,0.26245728,0.07655004,0.273393,132.05,15.98,133.0133936865,133.36,0.26245728,0.07655004,0.273393,0.26245728,0.07655004,0.273393,0.0,0.0,0.0,132.51,131.17245728,35.49655004,135.8904654993,0.26245728,0.07655004,0.273393,130.91,35.42,135.6171246561,129.89
2020-11-18 18:30:00,130.54277696,17.17664328,131.6679675958,0.26277696,0.07664328000000001,0.27372599999999997,130.28,17.1,131.3974444196,134.19,0.26277696,0.07664328000000001,0.27372599999999997,0.26277696,0.07664328000000001,0.27372599999999997,0.0,0.0,0.0,133.08,129.40277696,36.84664328,134.5464745208,0.26277696,0.07664328000000001,0.27372599999999997,129.14,36.77,134.2727541238,130.73
2020-11-18 19:00:00,126.58661312,19.17776216,128.0310789717,0.26661312,0.07776216,0.27772199999999997,126.32,19.1,127.7558311781,135.63,0.26661312,0.07776216,0.27772199999999997,0.26661312,0.07776216,0.27772199999999997,0.0,0.0,0.0,134.03,125.45661312,39.23776216,131.4494722502,0.26661312,0.07776216,0.27772199999999997,125.19,39.16,131.171802229,132.12
2020-11-18 19:30:00,122.32469504,20.75720272,124.0733350942,0.26469504,0.07720272,0.27572399999999997,122.06,20.68,123.7994588033,136.13,0.26469504,0.07720272,0.27572399999999997,0.26469504,0.07720272,0.27572399999999997,0.0,0.0,0.0,134.39,121.21469504,40.97720272,127.9536378396,0.26469504,0.07720272,0.27572399999999997,120.95,40.9,127.6781598395,132.61
2020-11-18 20:00:00,117.20629344,22.50766892,119.3478545352,0.26629344,0.07766892,0.277389,116.94,22.43,119.0716947893,136.44,0.26629344,0.07766892,0.277389,0.26629344,0.07766892,0.277389,0.0,0.0,0.0,134.59,116.13629344,42.80766892,123.774533618,0.26629344,0.07766892,0.277389,115.87,42.73,123.4978129361,133.03
2020-11-18 20:30:00,114.24725248,23.07794864,116.5548214904,0.26725248,0.07794864,0.27838799999999997,113.98,23.0,116.2774285921,135.3,0.26725248,0.07794864,0.27838799999999997,0.26725248,0.07794864,0.27838799999999997,0.0,0.0,0.0,133.85,113.20725248,43.04794864,121.1156798114,0.26725248,0.07794864,0.27838799999999997,112.94,42.97,120.8381748455,131.92
2020-11-18 21:00:00,109.55821152,24.30822836,112.2225096737,0.26821152,0.07822836,0.279387,109.29,24.23,111.943722468,135.82,0.26821152,0.07822836,0.279387,0.26821152,0.07822836,0.279387,0.0,0.0,0.0,134.2,108.54821152,44.45822836,117.2998222211,0.26821152,0.07822836,0.279387,108.28,44.38,117.021975714,132.49
2020-11-18 21:30:00,103.96231744,26.27067592,107.2301816691,0.24231744,0.07067592,0.25241399999999997,103.72,26.2,106.9779341734,136.09,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,134.39,102.98231744,46.44067592,112.9694387222,0.24231744,0.07067592,0.25241399999999997,102.74,46.37,112.7194947647,132.78
2020-11-18 22:00:00,98.2329568,27.8708624,102.1102285405,0.2429568,0.07086239999999999,0.25308,97.99,27.8,101.8571553697,136.27,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,134.51,97.2929568,48.1208624,108.5427880654,0.2429568,0.07086239999999999,0.25308,97.05,48.05,108.2936055361,132.98
2020-11-18 22:30:00,92.10167808,29.80048944,96.8028319628,0.24167808000000002,0.07048944,0.25174799999999997,91.86,29.73,96.5511910854,135.66,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,134.14,91.18167808,49.84048944,103.9142569867,0.24167808000000002,0.07048944,0.25174799999999997,90.94,49.77,103.6683968237,132.43
2020-11-18 23:00:00,86.29231744,30.80067592,91.6244819156,0.24231744,0.07067592,0.25241399999999997,86.05,30.73,91.3725089948,136.63,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,134.78,85.43231744,51.15067592,99.5744571175,0.24231744,0.07067592,0.25241399999999997,85.19,51.08,99.3302698073,133.38
2020-11-18 23:30:00,80.42231744,32.00067592,86.5551408165,0.24231744,0.07067592,0.25241399999999997,80.18,31.93,86.3038660779,136.74,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,134.86,79.58231744,52.38067592,95.2737133682,0.24231744,0.07067592,0.25241399999999997,79.34,52.31,95.0324770802,133.51
2020-11-19 00:00:00,76.62231744,32.85067592,83.3675382765,0.24231744,0.07067592,0.25241399999999997,76.38,32.78,83.1169826209,137.38,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,135.28,75.82231744,53.40067592,92.7397218601,0.24231744,0.07067592,0.25241399999999997,75.58,53.33,92.5009475627,134.13
2020-11-19 00:30:00,77.27167808,32.94048944,83.9999290348,0.24167808000000002,0.07048944,0.25174799999999997,77.03,32.87,83.7499719403,137.6,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,135.41,76.45167808,53.56048944,93.3465859595,0.24167808000000002,0.07048944,0.25174799999999997,76.21,53.49,93.1082391628,134.35
2020-11-19 01:00:00,80.99231744,32.14067592,87.136551073,0.24231744,0.07067592,0.25241399999999997,80.75,32.07,86.885254215,137.25,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,135.17,80.16231744,52.67067592,95.9176586413,0.24231744,0.07067592,0.25241399999999997,79.92,52.6,95.6763628071,134.01
2020-11-19 01:30:00,81.64167808,32.04048944,87.7038001644,0.24167808000000002,0.07048944,0.25174799999999997,81.4,31.97,87.4530782763,137.12,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,135.06,80.79167808,52.52048944,96.3623217757,0.24167808000000002,0.07048944,0.25174799999999997,80.55,52.45,96.12130357,133.86
2020-11-19 02:00:00,80.45167808,32.41048944,86.7347239093,0.24167808000000002,0.07048944,0.25174799999999997,80.21,32.34,86.4842164791,137.51,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,135.32,79.61167808,52.98048944,95.6292400263,0.24167808000000002,0.07048944,0.25174799999999997,79.37,52.91,95.3890192842,134.26
2020-11-19 02:30:00,78.31167808,32.96048944,84.9653622827,0.24167808000000002,0.07048944,0.25174799999999997,78.07,32.89,84.7152701701,137.91,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,135.59,77.49167808,53.66048944,94.2571392447,0.24167808000000002,0.07048944,0.25174799999999997,77.25,53.59,94.0183524638,134.65
2020-11-19 03:00:00,76.44167808,33.38048944,83.4121527293,0.24167808000000002,0.07048944,0.25174799999999997,76.2,33.31,83.1624680971,138.18,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,135.75,75.63167808,54.15048944,93.0184187986,0.24167808000000002,0.07048944,0.25174799999999997,75.39,54.08,92.7809166801,134.92
2020-11-19 03:30:00,74.41167808,33.62048944,81.6543639058,0.24167808000000002,0.07048944,0.25174799999999997,74.17,33.55,81.4051067194,138.42,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,135.91,73.61167808,54.48048944,91.5794894033,0.24167808000000002,0.07048944,0.25174799999999997,73.37,54.41,91.343335827,135.14
2020-11-19 04:00:00,72.73103872,34.00030296,80.28589287450001,0.24103872,0.07030296,0.25108199999999997,72.49,33.93,80.0377723328,138.73,0.24103872,0.07030296,0.25108199999999997,0.24103872,0.07030296,0.25108199999999997,0.0,0.0,0.0,136.13,71.94103872,54.91030296,90.5022343551,0.24103872,0.07030296,0.25108199999999997,71.7,54.84,90.2680209155,135.43
2020-11-19 04:30:00,72.28167808,33.77048944,79.7814949915,0.24167808000000002,0.07048944,0.25174799999999997,72.04,33.7,79.5327077371,138.64,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,136.08,71.48167808,54.68048944,89.9977012291,0.24167808000000002,0.07048944,0.25174799999999997,71.24,54.61,89.7629639662,135.34
2020-11-19 05:00:00,72.37103872,33.50030296,79.748589604,0.24103872,0.07030296,0.25108199999999997,72.13,33.43,79.5003257855,138.36,0.24103872,0.07030296,0.25108199999999997,0.24103872,0.07030296,0.25108199999999997,0.0,0.0,0.0,135.91,71.59103872,54.33030296,89.8724576538,0.24103872,0.07030296,0.25108199999999997,71.35,54.26,89.6379947344,135.06
2020-11-19 05:30:00,74.31784192,33.08937056,81.3513864154,0.23784192,0.06937056,0.247752,74.08,33.02,81.1058986757,138.07,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,135.72,73.50784192,53.81937056,91.1039377371,0.23784192,0.06937056,0.247752,73.27,53.75,90.8710922131,134.77
2020-11-19 06:00:00,77.41848128,31.80955704,83.6986807709,0.23848128000000002,0.06955704,0.248418,77.18,31.74,83.4516626557,137.06,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,135.04,76.62848128,52.25955704,92.7522800005,0.23848128000000002,0.06955704,0.248418,76.39,52.19,92.5160969778,133.78
2020-11-19 06:30:00,86.43784192,28.17937056,90.9152211731,0.23784192,0.06937056,0.247752,86.2,28.11,90.667591233,137.06,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,135.01,85.55784192,48.66937056,98.4319660716,0.23784192,0.06937056,0.247752,85.32,48.6,98.1909486664,133.71
2020-11-19 07:00:00,94.86688288,25.459090840000002,98.2236772564,0.23688288000000002,0.06909084,0.246753,94.63,25.39,97.9769819907,137.6,0.23688288000000002,0.06909084,0.246753,0.23688288000000002,0.06909084,0.246753,0.0,0.0,0.0,135.39,93.94688288,46.14909084,104.6697443783,0.23688288000000002,0.06909084,0.246753,93.71,46.08,104.426675232,134.27
2020-11-19 07:30:00,104.20560416,22.69871788,106.6491431365,0.23560416,0.06871788,0.245421,103.97,22.63,106.4043128825,136.95,0.23560416,0.06871788,0.245421,0.23560416,0.06871788,0.245421,0.0,0.0,0.0,134.96,103.21560416,43.21871788,111.8986975675,0.23560416,0.06871788,0.245421,102.98,43.15,111.6548382293,133.61
2020-11-19 08:00:00,109.03387584,20.76279712,110.9931521534,0.28387584,0.08279712,0.29570399999999997,108.75,20.68,110.6988026132,136.24,0.28387584,0.08279712,0.29570399999999997,0.28387584,0.08279712,0.29570399999999997,0.0,0.0,0.0,134.51,108.02387584,41.08279712,115.5722889394,0.28387584,0.08279712,0.29570399999999997,107.74,41.0,115.2775242621,132.91
2020-11-19 08:30:00,112.58462496,18.50093228,114.0946198233,0.41462496,0.12093228,0.431901,112.17,18.38,113.6658845037,135.88,0.41462496,0.12093228,0.431901,0.41462496,0.12093228,0.431901,0.0,0.0,0.0,134.29,111.56462496,38.77093228,118.109486208,0.41462496,0.12093228,0.431901,111.15,38.65,117.6781415557,132.55
2020-11-19 09:00:00,113.21923008,17.95102544,114.6334740565,0.68923008,0.20102544,0.7179479999999999,112.53,17.75,113.9213035389,135.53,0.68923008,0.20102544,0.7179479999999999,0.68923008,0.20102544,0.7179479999999999,0.0,0.0,0.0,134.07,112.17923008,38.12102544,118.4795013576,0.68923008,0.20102544,0.7179479999999999,111.49,37.92,117.7622456477,132.22
2020-11-19 09:30:00,116.31963968,16.65822824,117.5064046909,0.67963968,0.19822824,0.707958,115.64,16.46,116.8055700727,134.38,0.67963968,0.19822824,0.707958,0.67963968,0.19822824,0.707958,0.0,0.0,0.0,133.44,115.27963968,36.70822824,120.983012631,0.67963968,0.19822824,0.707958,114.6,36.51,120.2752680313,131.2
2020-11-19 10:00:00,117.42298624,16.62545432,118.5941121172,0.77298624,0.22545432,0.805194,116.65,16.4,117.7972092199,135.36,0.77298624,0.22545432,0.805194,0.77298624,0.22545432,0.805194,0.0,0.0,0.0,133.94,116.37298624,36.76545432,122.0424948851,0.77298624,0.22545432,0.805194,115.6,36.54,121.2375007991,132.02
2020-11-19 10:30:00,116.7731856,17.4638458,118.0718543316,1.2131856,0.3538458,1.263735,115.56,17.11,116.8198001197,136.19,1.2131856,0.3538458,1.263735,1.2131856,0.3538458,1.263735,0.0,0.0,0.0,134.51,115.7031856,37.8138458,121.7255687692,1.2131856,0.3538458,1.263735,114.49,37.46,120.4624908426,132.8
2020-11-19 11:00:00,113.69738944,17.79382192,115.0813471593,3.16738944,0.9238219200000001,3.2993639999999997,110.53,16.87,111.8100076022,136.09,3.16738944,0.9238219200000001,3.2993639999999997,3.16738944,0.9238219200000001,3.2993639999999997,0.0,0.0,0.0,134.43,112.66738944,38.13382192,118.9459079475,3.16738944,0.9238219200000001,3.2993639999999997,109.5,37.21,115.6496178117,132.69
2020-11-19 11:30:00,113.30637024,18.37769132,114.7870771264,3.38637024,0.98769132,3.527469,109.92,17.39,111.2870994321,135.99,3.38637024,0.98769132,3.527469,3.38637024,0.98769132,3.527469,0.0,0.0,0.0,134.38,112.29637024,38.63769132,118.7575090662,3.38637024,0.98769132,3.527469,108.91,37.65,115.2341555269,132.62
2020-11-19 12:00:00,115.8327856,17.4303958,117.1368981901,1.6127856,0.4703958,1.6799849999999998,114.22,16.96,115.4722910485,135.9,1.6127856,0.4703958,1.6799849999999998,1.6127856,0.4703958,1.6799849999999998,0.0,0.0,0.0,134.27,114.7827856,37.6403958,120.7968843393,1.6127856,0.4703958,1.6799849999999998,113.17,37.17,119.1178315787,132.51
2020-11-19 12:30:00,116.494384,17.140862,117.7486758042,1.6143839999999998,0.470862,1.68165,114.88,16.67,116.0831740607,135.63,1.6143839999999998,0.470862,1.68165,1.6143839999999998,0.470862,1.68165,0.0,0.0,0.0,134.14,115.464384,37.310862,121.3430030767,1.6143839999999998,0.470862,1.68165,113.85,36.84,119.6620578964,132.26
2020-11-19 13:00:00,113.59824864,17.66657252,114.9637763762,3.1082486400000002,0.90657252,3.237759,110.49,16.76,111.7539158151,135.84,3.1082486400000002,0.90657252,3.237759,3.1082486400000002,0.90657252,3.237759,0.0,0.0,0.0,134.31,112.54824864,37.90657252,118.7603322332,3.1082486400000002,0.90657252,3.237759,109.44,37.0,115.5253807611,132.51
2020-11-19 13:30:00,114.90729024,14.07962632,115.7666671698,2.46729024,0.71962632,2.570094,112.44,13.36,113.230928637,0.0,2.46729024,0.71962632,2.570094,2.46729024,0.71962632,2.570094,0.0,0.0,0.0,134.24,113.80729024,34.24962632,118.8492162988,2.46729024,0.71962632,2.570094,111.34,33.53,116.2792178336,132.41
2020-11-19 14:00:00,116.38628256,17.89724908,117.7543132661,1.15628256,0.33724908000000003,1.204461,115.23,17.56,116.5603127141,136.68,1.15628256,0.33724908000000003,1.204461,1.15628256,0.33724908000000003,1.204461,0.0,0.0,0.0,134.79,115.32628256,38.32724908,121.5283072833,1.15628256,0.33724908000000003,1.204461,114.17,37.99,120.3246815911,133.29
2020-11-19 14:30:00,114.57573312,18.29417216,116.0270457911,1.14573312,0.33417216,1.193472,113.43,17.96,114.8430515965,136.62,1.14573312,0.33417216,1.193472,1.14573312,0.33417216,1.193472,0.0,0.0,0.0,134.79,113.53573312,38.72417216,119.9580101726,1.14573312,0.33417216,1.193472,112.39,38.39,118.7657534814,133.23
2020-11-19 15:00:00,114.6419072,19.6201396,116.308713192,0.8919072,0.26013959999999997,0.9290700000000001,113.75,19.36,115.3857534534,136.96,0.8919072,0.26013959999999997,0.9290700000000001,0.8919072,0.26013959999999997,0.9290700000000001,0.0,0.0,0.0,135.05,113.5919072,40.0801396,120.4555476999,0.8919072,0.26013959999999997,0.9290700000000001,112.7,39.82,119.5279147312,133.53
2020-11-19 15:30:00,115.23565376,19.50081568,116.8740249571,0.58565376,0.17081568,0.6100559999999999,114.65,19.33,116.2681013864,136.62,0.58565376,0.17081568,0.6100559999999999,0.58565376,0.17081568,0.6100559999999999,0.0,0.0,0.0,134.87,114.20565376,39.91081568,120.9785293306,0.58565376,0.17081568,0.6100559999999999,113.62,39.74,120.3693150267,133.23
2020-11-19 16:00:00,118.39101856,18.68279708,119.856081124,0.42101856,0.12279708,0.438561,117.97,18.56,119.4210806349,135.74,0.42101856,0.12279708,0.438561,0.42101856,0.12279708,0.438561,0.0,0.0,0.0,134.19,117.33101856,38.81279708,123.5839841302,0.42101856,0.12279708,0.438561,116.91,38.69,123.1457031325,132.29
2020-11-19 16:30:00,126.50236736,17.03944048,127.6447863391,0.27236736,0.07944048000000001,0.28371599999999997,126.23,16.96,127.3642591153,134.88,0.27236736,0.07944048000000001,0.28371599999999997,0.27236736,0.07944048000000001,0.28371599999999997,0.0,0.0,0.0,133.64,125.37236736,36.92944048,130.6981792973,0.27236736,0.07944048000000001,0.28371599999999997,125.1,36.85,130.4144643052,131.43
2020-11-19 17:00:00,133.433736,16.096923,134.4011638082,0.26373599999999997,0.07692299999999999,0.274725,133.17,16.02,134.1301207783,134.04,0.26373599999999997,0.07692299999999999,0.274725,0.26373599999999997,0.07692299999999999,0.274725,0.0,0.0,0.0,133.06,132.283736,35.706923,137.0181417194,0.26373599999999997,0.07692299999999999,0.274725,132.02,35.63,136.7434726047,130.57
2020-11-19 17:30:00,136.33789184,15.80813512,137.2512946655,0.26789184,0.07813512,0.27905399999999997,136.07,15.73,136.9761942821,134.04,0.26789184,0.07813512,0.27905399999999997,0.26789184,0.07813512,0.27905399999999997,0.0,0.0,0.0,133.06,135.16789184,35.42813512,139.7337172716,0.26789184,0.07813512,0.27905399999999997,134.9,35.35,139.4547686528,130.48
2020-11-19 18:00:00,136.11789184,16.33813512,137.0949128822,0.26789184,0.07813512,0.27905399999999997,135.85,16.26,136.8196261506,134.33,0.26789184,0.07813512,0.27905399999999997,0.26789184,0.07813512,0.27905399999999997,0.0,0.0,0.0,133.24,134.94789184,36.04813512,139.6796390233,0.26789184,0.07813512,0.27905399999999997,134.68,35.97,139.400657459,130.8
2020-11-19 18:30:00,133.59117856,17.70617708,134.7594586507,0.26117856,0.07617708000000001,0.272061,133.33,17.63,134.4905416749,135.01,0.26117856,0.07617708000000001,0.272061,0.26117856,0.07617708000000001,0.272061,0.0,0.0,0.0,133.73,132.44117856,37.59617708,137.6740291754,0.26117856,0.07617708000000001,0.272061,132.18,37.52,137.4019752405,131.43
2020-11-19 19:00:00,130.21597376,19.03757568,131.6002625759,0.26597376,0.07757568000000001,0.27705599999999997,129.95,18.96,131.325869881,135.85,0.26597376,0.07757568000000001,0.27705599999999997,0.26597376,0.07757568000000001,0.27705599999999997,0.0,0.0,0.0,134.28,129.06597376,39.16757568,134.8781841784,0.26597376,0.07757568000000001,0.27705599999999997,128.8,39.09,134.6011444974,132.4
2020-11-19 19:30:00,124.82597376,20.81757568,126.5499710878,0.26597376,0.07757568000000001,0.27705599999999997,124.56,20.74,126.2748636903,134.91,0.26597376,0.07757568000000001,0.27705599999999997,0.26597376,0.07757568000000001,0.27705599999999997,0.0,0.0,0.0,133.68,123.70597376,40.66757568,130.2191216972,0.26597376,0.07757568000000001,0.27705599999999997,123.44,40.59,129.9422244692,131.47
2020-11-19 20:00:00,120.24661312,22.30776216,122.298341033,0.26661312,0.07776216,0.27772199999999997,119.98,22.23,122.0220197341,135.15,0.26661312,0.07776216,0.27772199999999997,0.26661312,0.07776216,0.27772199999999997,0.0,0.0,0.0,133.83,119.17661312,42.22776216,126.4367391694,0.26661312,0.07776216,0.27772199999999997,118.91,42.15,126.159464964,131.75
2020-11-19 20:30:00,117.06789184,23.35813512,119.3754320459,0.26789184,0.07813512,0.27905399999999997,116.8,23.28,119.0974323821,135.41,0.26789184,0.07813512,0.27905399999999997,0.26789184,0.07813512,0.27905399999999997,0.0,0.0,0.0,134.02,116.00789184,43.35813512,123.8457058208,0.26789184,0.07813512,0.27905399999999997,115.74,43.28,123.5674147986,132.05
2020-11-19 21:00:00,112.2885312,24.9583216,115.0288314126,0.26853119999999997,0.07832159999999999,0.27972,112.02,24.88,114.7497050105,135.99,0.26853119999999997,0.07832159999999999,0.27972,0.26853119999999997,0.07832159999999999,0.27972,0.0,0.0,0.0,134.4,111.2785312,45.1383216,120.084884906,0.26853119999999997,0.07832159999999999,0.27972,111.01,45.06,119.8066095839,132.49
2020-11-19 21:30:00,106.56263712,27.17076916,109.9720252006,0.24263712,0.07076916,0.252747,106.32,27.1,109.7194258097,136.49,0.24263712,0.07076916,0.252747,0.24263712,0.07076916,0.252747,0.0,0.0,0.0,134.73,105.57263712,47.47076916,115.7542899124,0.24263712,0.07076916,0.252747,105.33,47.4,115.5039778536,132.97
2020-11-19 22:00:00,100.16231744,29.12067592,104.3096524824,0.24231744,0.07067592,0.25241399999999997,99.92,29.05,104.0572385757,137.03,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,135.13,99.21231744,49.56067592,110.9024099353,0.24231744,0.07067592,0.25241399999999997,98.97,49.49,110.6540600249,133.58
2020-11-19 22:30:00,93.86231744,30.69067592,98.7524795822,0.24231744,0.07067592,0.25241399999999997,93.62,30.62,98.5001969541,137.03,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,135.2,92.93231744,51.17067592,106.0888952666,0.24231744,0.07067592,0.25241399999999997,92.69,51.1,105.8425533517,133.7
2020-11-19 23:00:00,87.81231744,31.74067592,93.3727669186,0.24231744,0.07067592,0.25241399999999997,87.57,31.67,93.1208558809,137.14,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,135.26,86.94231744,52.27067592,101.4455032171,0.24231744,0.07067592,0.25241399999999997,86.7,52.2,101.2014327962,133.81
2020-11-19 23:30:00,82.29231744,33.17067592,88.7260911493,0.24231744,0.07067592,0.25241399999999997,82.05,33.1,88.4749258265,138.02,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,135.83,81.44231744,53.95067592,97.6909745177,0.24231744,0.07067592,0.25241399999999997,81.2,53.88,97.4499584402,134.66
2020-11-20 00:00:00,78.15231744,34.24067592,85.3241384879,0.24231744,0.07067592,0.25241399999999997,77.91,34.17,85.0738326397,138.02,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,135.83,77.32231744,55.00067592,94.8884351539,0.24231744,0.07067592,0.25241399999999997,77.08,54.93,94.650046487,134.66
2020-11-20 00:30:00,79.28231744,33.86067592,86.2103893531,0.24231744,0.07067592,0.25241399999999997,79.04,33.79,85.9597911817,137.73,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,135.62,78.47231744,54.55067592,95.5702927051,0.24231744,0.07067592,0.25241399999999997,78.23,54.48,95.3310196106,134.33
2020-11-20 01:00:00,83.82231744,33.17067592,90.1469613576,0.24231744,0.07067592,0.25241399999999997,83.58,33.1,89.8956417186,137.63,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,135.53,82.97231744,53.81067592,98.8938537237,0.24231744,0.07067592,0.25241399999999997,82.73,53.74,98.6521185784,134.17
2020-11-20 01:30:00,85.23231744,33.06067592,91.4196709056,0.24231744,0.07067592,0.25241399999999997,84.99,32.99,91.1681973059,137.86,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,135.68,84.36231744,53.75067592,100.030674124,0.24231744,0.07067592,0.25241399999999997,84.12,53.68,99.7883600426,134.42
2020-11-20 02:00:00,83.26167808,33.29048944,89.6703056973,0.24167808000000002,0.07048944,0.25174799999999997,83.02,33.22,89.4197338399,138.2,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,135.92,82.41167808,54.10048944,98.5826944327,0.24167808000000002,0.07048944,0.25174799999999997,82.17,54.03,98.3420042505,134.89
2020-11-20 02:30:00,81.68231744,33.68067592,88.3537713558,0.24231744,0.07067592,0.25241399999999997,81.44,33.61,88.1028132354,138.44,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,136.07,80.84231744,54.55067592,97.5256711456,0.24231744,0.07067592,0.25241399999999997,80.6,54.48,97.2853041317,135.08
2020-11-20 03:00:00,79.92231744,33.90067592,86.8149333514,0.24231744,0.07067592,0.25241399999999997,79.68,33.83,86.5642611012,138.44,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,136.05,79.10231744,54.77067592,96.2133232204,0.24231744,0.07067592,0.25241399999999997,78.86,54.7,95.9739006189,135.24
2020-11-20 03:30:00,78.51231744,33.92067592,85.5265820939,0.24231744,0.07067592,0.25241399999999997,78.27,33.85,85.2761127163,138.36,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,136.01,77.70231744,54.79067592,95.077170253,0.24231744,0.07067592,0.25241399999999997,77.46,54.72,94.838441573,135.04
2020-11-20 04:00:00,76.76167808,34.27048944,84.0643900121,0.24167808000000002,0.07048944,0.25174799999999997,76.52,34.2,83.8149771819,138.36,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,136.01,75.95167808,55.12048944,93.8452223572,0.24167808000000002,0.07048944,0.25174799999999997,75.71,55.05,93.6082613876,135.12
2020-11-20 04:30:00,76.21167808,34.11048944,83.4969781825,0.24167808000000002,0.07048944,0.25174799999999997,75.97,34.04,83.2475975629,137.98,0.24167808000000002,0.07048944,0.25174799999999997,0.24167808000000002,0.07048944,0.25174799999999997,0.0,0.0,0.0,135.75,75.41167808,54.85048944,93.2496508446,0.24167808000000002,0.07048944,0.25174799999999997,75.17,54.78,93.0127803046,134.7
2020-11-20 05:00:00,75.79103872,34.08030296,83.1008339314,0.24103872,0.07030296,0.25108199999999997,75.55,34.01,82.8521731761,137.98,0.24103872,0.07030296,0.25108199999999997,0.24103872,0.07030296,0.25108199999999997,0.0,0.0,0.0,135.75,74.99103872,54.82030296,92.8919883786,0.24103872,0.07030296,0.25108199999999997,74.75,54.75,92.6559496201,134.7
2020-11-20 05:30:00,77.59912064,33.53974352,84.5371984365,0.23912064,0.06974352,0.249084,77.36,33.47,84.2900379642,137.47,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,135.41,76.78912064,54.12974352,93.9499770208,0.23912064,0.06974352,0.249084,76.55,54.06,93.7143857687,134.16
2020-11-20 06:00:00,80.61912064,32.15974352,86.7968416248,0.23912064,0.06974352,0.249084,80.38,32.09,86.5489023616,137.12,0.23912064,0.06974352,0.249084,0.23912064,0.06974352,0.249084,0.0,0.0,0.0,135.15,79.80912064,52.66974352,95.6221607149,0.23912064,0.06974352,0.249084,79.57,52.6,95.3841962801,133.86
2020-11-20 06:30:00,88.92848128,29.01955704,93.543623372,0.23848128000000002,0.06955704,0.248418,88.69,28.95,93.295330001,136.86,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,134.97,88.06848128,49.48955704,101.0211544726,0.23848128000000002,0.06955704,0.248418,87.83,49.42,100.7791908084,133.78
2020-11-20 07:00:00,97.08784192,26.79937056,100.7186939505,0.23784192,0.06937056,0.247752,96.85,26.73,100.470967946,137.11,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,135.14,96.17784192,47.32937056,107.1925678114,0.23784192,0.06937056,0.247752,95.94,47.26,106.9485446371,134.08
2020-11-20 07:30:00,106.61944032,23.64983676,109.2108961273,0.23944032,0.06983676,0.249417,106.38,23.58,108.9620153999,135.52,0.23944032,0.06983676,0.249417,0.23944032,0.06983676,0.249417,0.0,0.0,0.0,134.1,105.62944032,43.73983676,114.327389466,0.23944032,0.06983676,0.249417,105.39,43.67,114.0794503844,132.45
2020-11-20 08:00:00,111.01620352,21.47055936,113.0733494826,0.27620352,0.08055936,0.28771199999999997,110.74,21.39,112.7868773395,135.14,0.27620352,0.08055936,0.28771199999999997,0.27620352,0.08055936,0.28771199999999997,0.0,0.0,0.0,133.83,110.01620352,41.46055936,117.5693115545,0.27620352,0.08055936,0.28771199999999997,109.74,41.38,117.2824454042,132.02
2020-11-20 08:30:00,113.86854112,19.96874116,115.6062077931,0.33854112000000003,0.09874116000000001,0.352647,113.53,19.87,115.2557061494,134.06,0.33854112000000003,0.09874116000000001,0.352647,0.33854112000000003,0.09874116000000001,0.352647,0.0,0.0,0.0,133.11,112.85854112,39.64874116,119.6205374478,0.33854112000000003,0.09874116000000001,0.352647,112.52,39.55,119.2684069651,130.87
2020-11-20 09:00:00,115.90266688,19.23202784,117.4874422427,0.45266688,0.13202784,0.471528,115.45,19.1,117.0192825991,135.04,0.45266688,0.13202784,0.471528,0.45266688,0.13202784,0.471528,0.0,0.0,0.0,133.78,114.87266688,39.21202784,121.3808581427,0.45266688,0.13202784,0.471528,114.42,39.08,120.9098126704,131.79
2020-11-20 09:30:00,118.77893056,18.37843808,120.1923513841,0.50893056,0.14843808,0.5301359999999999,118.27,18.23,119.6667280408,134.83,0.50893056,0.14843808,0.5301359999999999,0.50893056,0.14843808,0.5301359999999999,0.0,0.0,0.0,133.66,117.74893056,38.28843808,123.8176689275,0.50893056,0.14843808,0.5301359999999999,117.24,38.14,123.2877820386,131.56
2020-11-20 10:00:00,120.0166528,17.8894404,121.3426101052,0.5466527999999999,0.15944039999999998,0.56943,119.47,17.73,120.7784492366,134.49,0.5466527999999999,0.15944039999999998,0.56943,0.5466527999999999,0.15944039999999998,0.56943,0.0,0.0,0.0,133.42,118.9566528,37.7194404,124.7935953063,0.5466527999999999,0.15944039999999998,0.56943,118.41,37.56,124.2243200827,131.2
2020-11-20 10:30:00,119.57447456,18.161305079999998,120.9458059153,0.96447456,0.28130508,1.004661,118.61,17.88,119.9501000416,134.21,0.96447456,0.28130508,1.004661,0.96447456,0.28130508,1.004661,0.0,0.0,0.0,133.23,118.53447456,37.91130508,124.449542836,0.96447456,0.28130508,1.004661,117.57,37.63,123.4452178094,130.91
2020-11-20 11:00:00,120.53276608,18.10622344,121.8851222511,1.15276608,0.33622344,1.200798,119.38,17.77,120.6953076967,134.4,1.15276608,0.33622344,1.200798,1.15276608,0.33622344,1.200798,0.0,0.0,0.0,133.33,119.45276608,37.84622344,125.3048281306,1.15276608,0.33622344,1.200798,118.3,37.51,124.1043516562,131.06
2020-11-20 11:30:00,121.15395488,17.95948684,122.4778508573,1.16395488,0.33948684,1.212453,119.99,17.62,121.2768094072,135.12,1.16395488,0.33948684,1.212453,1.16395488,0.33948684,1.212453,0.0,0.0,0.0,133.82,120.10395488,37.93948684,125.9538194717,1.16395488,0.33948684,1.212453,118.94,37.6,124.7416674572,131.73
2020-11-20 12:00:00,121.34184704,18.02428872,122.6732196812,1.11184704,0.32428872000000003,1.158174,120.23,17.7,121.5258939486,135.12,1.11184704,0.32428872000000003,1.158174,1.11184704,0.32428872000000003,1.158174,0.0,0.0,0.0,133.76,120.28184704,37.97428872,126.1339340984,1.11184704,0.32428872000000003,1.158174,119.17,37.65,124.9760433043,131.73
2020-11-20 12:30:00,122.15119776,18.12368268,123.4883921188,1.04119776,0.30368268,1.084581,121.11,17.82,122.4139881713,134.71,1.04119776,0.30368268,1.084581,1.04119776,0.30368268,1.084581,0.0,0.0,0.0,133.55,121.10119776,38.00368268,126.9243081374,1.04119776,0.30368268,1.084581,120.06,37.7,125.8399523204,131.47
2020-11-20 13:00:00,122.44962944,18.48114192,123.8364419574,0.92962944,0.27114192,0.968364,121.52,18.21,122.8768265378,134.71,0.92962944,0.27114192,0.968364,0.92962944,0.27114192,0.968364,0.0,0.0,0.0,133.63,121.36962944,38.38114192,127.2937508501,0.92962944,0.27114192,0.968364,120.44,38.11,126.3256335824,131.62
2020-11-20 13:30:00,122.65937984,18.90731912,124.1080584774,0.77937984,0.22731912,0.811854,121.88,18.68,123.3031905508,134.71,0.77937984,0.22731912,0.811854,0.77937984,0.22731912,0.811854,0.0,0.0,0.0,133.57,121.58937984,38.77731912,127.6231082838,0.77937984,0.22731912,0.811854,120.81,38.55,126.8115081528,131.55
2020-11-20 14:00:00,121.417272,19.502121,122.9735201717,0.7272719999999999,0.212121,0.757575,120.69,19.29,122.2218482924,135.61,0.7272719999999999,0.212121,0.757575,0.7272719999999999,0.212121,0.757575,0.0,0.0,0.0,134.16,120.337272,39.642121,126.6986850357,0.7272719999999999,0.212121,0.757575,119.61,39.43,125.9415618452,132.43
2020-11-20 14:30:00,120.43746208,19.78342644,122.0514900932,0.45746208,0.13342644,0.476523,119.98,19.65,121.5784639646,135.44,0.45746208,0.13342644,0.476523,0.45746208,0.13342644,0.476523,0.0,0.0,0.0,134.05,119.37746208,39.86342644,125.8573447209,0.45746208,0.13342644,0.476523,118.92,39.73,125.3811760194,132.18
2020-11-20 15:00:00,78.83063904,16.12351972,80.4626468594,0.32063904,0.09351972,0.333999,78.51,16.03,80.1297759887,135.13,72.58063904,14.95351972,74.1050397441,0.32063904,0.09351972,0.333999,72.26,14.86,73.772130239,134.37,86.34063904,28.67351972,90.977341591,0.32063904,0.09351972,0.333999,86.02,28.58,90.6435700974,132.62
2020-11-20 15:30:00,76.4793104,16.4543822,78.2293526296,0.28931039999999997,0.08438219999999999,0.301365,76.19,16.37,77.9287687571,135.66,76.2793104,16.3643822,78.0149101127,0.28931039999999997,0.08438219999999999,0.301365,75.99,16.28,77.7143390887,134.81,84.5093104,28.2643822,89.1105989511,0.28931039999999997,0.08438219999999999,0.301365,84.22,28.18,88.8094634597,133.22
2020-11-20 16:00:00,78.34405568,15.61701624,79.8854320676,0.26405568,0.07701624,0.27505799999999997,78.08,15.54,79.611418779,135.34,78.12405568,15.54701624,79.6559965719,0.26405568,0.07701624,0.27505799999999997,77.86,15.47,79.3819910307,134.55,86.65405568,28.09701624,91.0953768716,0.26405568,0.07701624,0.27505799999999997,86.39,28.02,90.8204409811,132.71
2020-11-20 16:30:00,80.53341632,15.39682976,81.9920332156,0.26341632,0.07682976,0.27439199999999997,80.27,15.32,81.7188797035,134.52,80.31341632,15.31682976,81.7609326933,0.26341632,0.07682976,0.27439199999999997,80.05,15.24,81.4877911101,134.05,89.04341632,27.60682976,93.2248198675,0.26341632,0.07682976,0.27439199999999997,88.78,27.53,92.9504669165,132.02
2020-11-20 17:00:00,83.33181792,14.83636356,84.6422445445,0.26181792,0.07636356,0.272727,83.07,14.76,84.3710999099,134.4,83.10181792,14.76636356,84.4035404139,0.26181792,0.07636356,0.272727,82.84,14.69,84.1324057661,133.92,92.10181792,27.09636356,96.0049883201,0.26181792,0.07636356,0.272727,91.84,27.02,95.7322620646,131.96
2020-11-20 17:30:00,84.483736,15.146923,85.8308273576,0.26373599999999997,0.07692299999999999,0.274725,84.22,15.07,85.557660674,135.35,84.233736,15.086923,85.5741638938,0.26373599999999997,0.07692299999999999,0.274725,83.97,15.01,85.3010023388,134.58,93.273736,26.916923,97.0799184754,0.26373599999999997,0.07692299999999999,0.274725,93.01,26.84,96.805194592,132.91
2020-11-20 18:00:00,83.8821376,15.5364568,85.3088184084,0.26213759999999997,0.07645679999999999,0.27306,83.62,15.46,85.0371448251,135.35,83.6621376,15.4664568,85.0797540767,0.26213759999999997,0.07645679999999999,0.27306,83.4,15.39,84.8080898264,134.52,92.6521376,27.8164568,96.7376548752,0.26213759999999997,0.07645679999999999,0.27306,92.39,27.74,96.4646033527,132.91
2020-11-20 18:30:00,82.013736,16.096923,83.5784889953,0.26373599999999997,0.07692299999999999,0.274725,81.75,16.02,83.3048792088,134.37,81.773736,16.036923,83.3314274371,0.26373599999999997,0.07692299999999999,0.274725,81.51,15.96,83.0578214258,133.92,90.623736,28.226923,94.9179683129,0.26373599999999997,0.07692299999999999,0.274725,90.36,28.15,94.6432887214,131.93
2020-11-20 19:00:00,79.7153344,16.6373892,81.4330231411,0.26533439999999997,0.07738919999999999,0.27639,79.45,16.56,81.1574771663,133.98,79.4853344,16.5673892,81.1935759133,0.26533439999999997,0.07738919999999999,0.27639,79.22,16.49,80.9180356904,133.6,88.1053344,28.7373892,92.6735533352,0.26533439999999997,0.07738919999999999,0.27639,87.84,28.66,92.3973008264,131.53
2020-11-20 19:30:00,76.95245728,17.66655004,78.9543391572,0.26245728,0.07655004,0.273393,76.69,17.59,78.6814094942,135.03,76.71245728,17.61655004,78.7092366705,0.26245728,0.07655004,0.273393,76.45,17.54,78.4363060068,134.32,85.04245728,30.07655004,90.2043147667,0.26245728,0.07655004,0.273393,84.78,30.0,89.9313538206,132.57
2020-11-20 20:00:00,73.723736,19.566923,76.2761674803,0.26373599999999997,0.07692299999999999,0.274725,73.46,19.49,76.0015243268,135.95,73.503736,19.496923,76.0455732599,0.26373599999999997,0.07692299999999999,0.274725,73.24,19.42,75.7709311016,135.02,81.313736,30.636923,86.8938704005,0.26373599999999997,0.07692299999999999,0.274725,81.05,30.56,86.6199520896,133.84
2020-11-20 20:30:00,71.12629344,20.99766892,74.1609851511,0.26629344,0.07766892,0.277389,70.86,20.92,73.8835976384,136.19,70.90629344,20.93766892,73.9329995956,0.26629344,0.07766892,0.277389,70.64,20.86,73.6556121419,135.27,78.32629344,30.94766892,84.2185636047,0.26629344,0.07766892,0.277389,78.06,30.87,83.9423641554,134.16
2020-11-20 21:00:00,68.00629344,20.97766892,71.1682410965,0.26629344,0.07766892,0.277389,67.74,20.9,70.8908851687,135.81,67.80629344,20.91766892,70.9594412543,0.26629344,0.07766892,0.277389,67.54,20.84,70.6820854248,134.82,75.20629344,33.48766892,82.3250298675,0.26629344,0.07766892,0.277389,74.94,33.41,82.0501779401,133.47
2020-11-20 21:30:00,64.50231744,20.85067592,67.7886394719,0.24231744,0.07067592,0.25241399999999997,64.26,20.78,67.5363309634,134.42,64.31231744,20.78067592,67.5863201114,0.24231744,0.07067592,0.25241399999999997,64.07,20.71,67.3340107227,133.7,71.60231744,35.35067592,79.8533790818,0.24231744,0.07067592,0.25241399999999997,71.36,35.28,79.6048239744,131.84
2020-11-20 22:00:00,61.58103872,21.86030296,65.3459805599,0.24103872,0.07030296,0.25108199999999997,61.34,21.79,65.0953124272,135.52,61.39103872,21.80030296,65.1468559815,0.24103872,0.07030296,0.25108199999999997,61.15,21.73,64.8961894105,134.41,68.31103872,36.90030296,77.6403913536,0.24103872,0.07030296,0.25108199999999997,68.07,36.83,77.394921022,132.92
2020-11-20 22:30:00,58.23167808,22.92048944,62.5801659328,0.24167808000000002,0.07048944,0.25174799999999997,57.99,22.85,62.3294681511,135.52,58.05167808,22.85048944,62.3870354765,0.24167808000000002,0.07048944,0.25174799999999997,57.81,22.78,62.1363379996,134.45,64.58167808,37.86048944,74.8612703891,0.24167808000000002,0.07048944,0.25174799999999997,64.34,37.79,74.6171541939,132.92
2020-11-20 23:00:00,55.20103872,24.60030296,60.4345065463,0.24103872,0.07030296,0.25108199999999997,54.96,24.53,60.1857333593,136.47,55.02103872,24.52030296,60.2375294902,0.24103872,0.07030296,0.25108199999999997,54.78,24.45,59.9887564465,135.23,60.91103872,37.02030296,71.2787308333,0.24103872,0.07030296,0.25108199999999997,60.67,36.95,71.0362682015,134.15
2020-11-20 23:30:00,51.86167808,25.29048944,57.6995884681,0.24167808000000002,0.07048944,0.25174799999999997,51.62,25.22,57.4514821393,136.59,51.70167808,25.22048944,57.525095427,0.24167808000000002,0.07048944,0.25174799999999997,51.46,25.15,57.2769945091,135.3,57.21167808,37.69048944,68.5109414835,0.24167808000000002,0.07048944,0.25174799999999997,56.97,37.62,68.2703837692,134.31
2020-11-21 00:00:00,49.23103872,25.98030296,55.665710409,0.24103872,0.07030296,0.25108199999999997,48.99,25.91,55.4197455786,136.47,49.08103872,25.91030296,55.5003798304,0.24103872,0.07030296,0.25108199999999997,48.84,25.84,55.2544224474,135.22,54.29103872,38.46030296,66.5335388287,0.24103872,0.07030296,0.25108199999999997,54.05,38.39,66.2962638465,134.17
2020-11-21 00:30:00,49.72423552,25.85123536,56.0427155631,0.24423552,0.07123536,0.25441199999999997,49.48,25.78,55.7931787945,135.44,49.56423552,25.78123536,55.8684664133,0.24423552,0.07123536,0.25441199999999997,49.32,25.71,55.6189401194,134.53,54.89423552,38.16123536,66.8554932487,0.24423552,0.07123536,0.25441199999999997,54.65,38.09,66.6143422995,133.14
2020-11-21 01:00:00,52.32103872,24.78030296,57.8926118562,0.24103872,0.07030296,0.25108199999999997,52.08,24.71,57.6446918632,134.77,52.16103872,24.70030296,57.7137672195,0.24103872,0.07030296,0.25108199999999997,51.92,24.63,57.4658446384,134.03,57.90103872,38.06030296,69.2900926992,0.24103872,0.07030296,0.25108199999999997,57.66,37.99,69.0500955828,132.33
2020-11-21 01:30:00,52.38103872,25.17030296,58.114691503,0.24103872,0.07030296,0.25108199999999997,52.14,25.1,57.866999231,135.64,52.22103872,25.11030296,57.9444924021,0.24103872,0.07030296,0.25108199999999997,51.98,25.04,57.6968110037,134.62,57.86103872,37.79030296,69.1086593674,0.24103872,0.07030296,0.25108199999999997,57.62,37.72,68.8684456046,133.26
2020-11-21 02:00:00,51.06103872,25.51030296,57.078938605,0.24103872,0.07030296,0.25108199999999997,50.82,25.44,56.8319100506,136.54,50.89103872,25.43030296,56.8911076587,0.24103872,0.07030296,0.25108199999999997,50.65,25.36,56.6440826565,135.27,56.31103872,37.95030296,67.9055121215,0.24103872,0.07030296,0.25108199999999997,56.07,37.88,67.6663823475,134.2
2020-11-21 02:30:00,50.02103872,25.71030296,56.2416570962,0.24103872,0.07030296,0.25108199999999997,49.78,25.64,55.9951605052,136.76,49.86103872,25.64030296,56.067355191,0.24103872,0.07030296,0.25108199999999997,49.62,25.57,55.8208679617,135.39,55.15103872,38.22030296,67.1001388244,0.24103872,0.07030296,0.25108199999999997,54.91,38.15,66.8620265921,134.47
2020-11-21 03:00:00,48.43103872,25.66030296,54.8089104024,0.24103872,0.07030296,0.25108199999999997,48.19,25.59,54.563029608,137.32,48.29103872,25.59030296,54.6524292803,0.24103872,0.07030296,0.25108199999999997,48.05,25.52,54.4065519951,135.68,53.54103872,39.52030296,66.5469546506,0.24103872,0.07030296,0.25108199999999997,53.3,39.45,66.3113301028,134.97
2020-11-21 03:30:00,47.21103872,25.83030296,53.8153019877,0.24103872,0.07030296,0.25108199999999997,46.97,25.76,53.5701269366,137.5,47.05103872,25.75030296,53.6365392914,0.24103872,0.07030296,0.25108199999999997,46.81,25.68,53.3913710257,135.83,52.11103872,39.16030296,65.1850418762,0.24103872,0.07030296,0.25108199999999997,51.87,39.09,64.9501732099,135.15
2020-11-21 04:00:00,46.03039936,26.76011648,53.2437930586,0.24039936,0.07011648,0.25041599999999997,45.79,26.69,53.0007565984,137.85,45.89039936,26.69011648,53.0875792548,0.24039936,0.07011648,0.25041599999999997,45.65,26.62,52.8445541187,136.16,50.66039936,38.92011648,63.8846736716,0.24039936,0.07011648,0.25041599999999997,50.42,38.85,63.651385688,135.62
2020-11-21 04:30:00,45.12039936,27.10011648,52.6333235853,0.24039936,0.07011648,0.25041599999999997,44.88,27.03,52.3911757837,137.37,44.97039936,27.03011648,52.4686955767,0.24039936,0.07011648,0.25041599999999997,44.73,26.96,52.2265689089,135.85,49.59039936,38.64011648,62.8670526609,0.24039936,0.07011648,0.25041599999999997,49.35,38.57,62.6343947045,135.15
2020-11-21 05:00:00,44.54103872,26.94030296,52.0546256718,0.24103872,0.07030296,0.25108199999999997,44.3,26.87,51.8120343164,137.2,44.39103872,26.86030296,51.8848744216,0.24103872,0.07030296,0.25108199999999997,44.15,26.79,51.6422946818,135.76,48.93103872,38.46030296,62.2369781882,0.24103872,0.07030296,0.25108199999999997,48.69,38.39,62.0040982516,135.02
2020-11-21 05:30:00,44.57848128,27.01955704,52.1277033435,0.23848128000000002,0.06955704,0.248418,44.34,26.95,51.8877451813,137.2,44.43848128,26.94955704,51.9716965581,0.23848128000000002,0.06955704,0.248418,44.2,26.88,51.7317542714,135.81,48.98848128,38.55955704,62.3434899347,0.23848128000000002,0.06955704,0.248418,48.75,38.49,62.1131435366,135.02
2020-11-21 06:00:00,45.06912064,26.38974352,52.2268532301,0.23912064,0.06974352,0.249084,44.83,26.32,51.9852988834,136.79,44.92912064,26.31974352,52.0706710197,0.23912064,0.06974352,0.249084,44.69,26.25,51.8291288756,135.46,49.58912064,38.25974352,62.6329694336,0.23912064,0.06974352,0.249084,49.35,38.19,62.401110567,134.53
2020-11-21 06:30:00,47.41912064,24.93974352,53.5776428104,0.23912064,0.06974352,0.249084,47.18,24.87,53.3335663537,136.34,47.26912064,24.86974352,53.4123011003,0.23912064,0.06974352,0.249084,47.03,24.8,53.1682320564,135.06,52.39912064,38.43974352,64.9867811615,0.23912064,0.06974352,0.249084,52.16,38.37,64.7527798631,133.91
2020-11-21 07:00:00,49.59784192,23.84937056,55.0339749539,0.23784192,0.06937056,0.247752,49.36,23.78,54.7895793012,136.13,49.43784192,23.77937056,54.8594447469,0.23784192,0.06937056,0.247752,49.2,23.71,54.6150537856,134.87,54.90784192,37.88937056,66.7118842917,0.23784192,0.06937056,0.247752,54.67,37.82,66.4767726353,133.62
