Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-21 07:30:00,51.76848128,23.35955704,56.7947582013,0.23848128000000002,0.06955704,0.248418,51.53,23.29,56.5487842486,136.63,51.60848128,23.29955704,56.6242412602,0.23848128000000002,0.06955704,0.248418,51.37,23.23,56.3782741843,135.23,57.26848128,37.40955704,68.4043412807,0.23848128000000002,0.06955704,0.248418,57.03,37.34,68.1666817441,134.13
2020-11-21 08:00:00,52.94149824,22.92627032,57.6924267706,0.26149824,0.07627032,0.27239399999999997,52.68,22.85,57.4221638394,136.21,52.77149824,22.85627032,57.5086090897,0.26149824,0.07627032,0.27239399999999997,52.51,22.78,57.2383481593,134.93,58.54149824,36.82627032,69.1612695218,0.26149824,0.07627032,0.27239399999999997,58.28,36.75,68.8993534077,133.71
2020-11-21 08:30:00,55.7804192,22.3209556,60.0806143862,0.38041919999999996,0.1109556,0.39627,55.4,22.21,59.6862136511,136.38,55.6004192,22.2609556,59.8912076973,0.38041919999999996,0.1109556,0.39627,55.22,22.15,59.4968142004,135.05,61.6804192,36.1509556,71.4938158408,0.38041919999999996,0.1109556,0.39627,61.3,36.04,71.1095746015,133.87
2020-11-21 09:00:00,58.74835104,21.58743572,62.5890256426,0.6083510400000001,0.17743572,0.633699,58.14,21.41,61.9568212548,135.22,58.56835104,21.53743572,62.4028275076,0.6083510400000001,0.17743572,0.633699,57.96,21.36,61.7706337996,134.31,64.84835104,34.56743572,73.4861636287,0.6083510400000001,0.17743572,0.633699,64.24,34.39,72.8659707957,132.78
2020-11-21 09:30:00,61.71408512,20.60160816,65.0619286601,0.79408512,0.23160816,0.8271719999999999,60.92,20.37,64.2353742108,134.87,61.52408512,20.54160816,64.862706663,0.79408512,0.23160816,0.8271719999999999,60.73,20.31,64.0361538508,134.1,68.18408512,33.62160816,76.0229044362,0.79408512,0.23160816,0.8271719999999999,67.39,33.39,75.2084051154,132.44
2020-11-21 10:00:00,63.52184736,19.14095548,66.3430574266,0.79184736,0.23095548000000002,0.8248409999999999,62.73,18.91,65.5182493661,134.37,63.32184736,19.10095548,66.1400245943,0.79184736,0.23095548000000002,0.8248409999999999,62.53,18.87,65.3152187472,133.63,70.35184736,33.51095548,77.9253910106,0.79184736,0.23095548000000002,0.8248409999999999,69.56,33.28,77.1112961893,131.78
2020-11-21 10:30:00,64.94784096,18.90937028,67.6445587594,1.19784096,0.34937028000000003,1.247751,63.75,18.56,66.3968079052,134.69,64.73784096,18.85937028,67.4289544596,1.19784096,0.34937028000000003,1.247751,63.54,18.51,66.1812035249,133.87,71.85784096,33.27937028,79.1900612051,1.19784096,0.34937028000000003,1.247751,70.66,32.93,77.9565295533,132.11
2020-11-21 11:00:00,65.24742112,18.76508116,67.8922251348,1.45742112,0.42508116,1.518147,63.79,18.34,66.374089071,134.53,65.03742112,18.72508116,67.6793529105,1.45742112,0.42508116,1.518147,63.58,18.3,66.1612152246,133.74,72.17742112,33.07508116,79.3948431151,1.45742112,0.42508116,1.518147,70.72,32.65,77.8931376952,131.95
2020-11-21 11:30:00,65.656552,18.731911,68.2764037588,1.446552,0.421911,1.506825,64.21,18.31,66.7696053605,135.07,65.456552,18.681911,68.070360645,1.446552,0.421911,1.506825,64.01,18.26,66.563561353,134.12,72.656552,33.131911,79.8542301637,1.446552,0.421911,1.506825,71.21,32.71,78.3633090164,132.5
2020-11-21 12:00:00,65.83805024,19.01818132,68.5298480965,1.70805024,0.49818132,1.7792189999999999,64.13,18.52,66.750635203,135.26,65.63805024,18.97818132,68.3266054003,1.70805024,0.49818132,1.7792189999999999,63.93,18.48,66.5473913839,134.22,72.85805024,33.54818132,80.2108219298,1.70805024,0.49818132,1.7792189999999999,71.15,33.05,78.4514180879,132.71
2020-11-21 12:30:00,66.4248336,18.9464098,69.0740541962,1.5648336,0.4564098,1.630035,64.86,18.49,67.4440486626,134.93,66.2148336,18.8964098,68.8583944919,1.5648336,0.4564098,1.630035,64.65,18.44,67.2283876052,134.01,73.4648336,33.4764098,80.7325943407,1.5648336,0.4564098,1.630035,71.9,33.02,79.1197219409,132.39
2020-11-21 13:00:00,66.6043744,18.9571092,69.2496547171,1.2243744,0.35710919999999996,1.27539,65.38,18.6,67.9742921993,135.05,66.3943744,18.9171092,69.0367291552,1.2243744,0.35710919999999996,1.27539,65.17,18.56,67.7613643605,134.06,73.6743744,33.5171092,80.940163407,1.2243744,0.35710919999999996,1.27539,72.45,33.16,79.6780277115,132.5
2020-11-21 13:30:00,66.2801776,19.5775518,69.1110879466,2.2201776,0.6475518,2.312685,64.06,18.93,66.7984168974,135.05,66.0801776,19.5275518,68.9051170157,2.2201776,0.6475518,2.312685,63.86,18.88,66.5924470192,134.1,73.1901776,34.1975518,80.7853615838,2.2201776,0.6475518,2.312685,70.97,33.55,78.5005949022,132.5
2020-11-21 14:00:00,65.86605216,19.80093188,68.7780032457,1.78605216,0.52093188,1.860471,64.08,19.28,66.9175970878,135.4,65.64605216,19.75093188,68.5529246227,1.78605216,0.52093188,1.860471,63.86,19.23,66.6925220696,134.29,72.76605216,34.43093188,80.5008535177,1.78605216,0.52093188,1.860471,70.98,33.91,78.6641500304,132.81
2020-11-21 14:30:00,64.59794112,20.64356616,67.8163020279,0.9379411200000001,0.27356616,0.977022,63.66,20.37,66.83960278160001,135.93,64.38794112,20.58356616,67.5980040943,0.9379411200000001,0.27356616,0.977022,63.45,20.31,66.6213074024,134.76,71.41794112,34.29356616,79.2248129931,0.9379411200000001,0.27356616,0.977022,70.48,34.02,78.2610426713,133.46
2020-11-21 15:00:00,63.4950336,20.9981348,66.8770585249,1.3650335999999998,0.39813479999999996,1.42191,62.13,20.6,65.4560684734,136.03,63.2950336,20.9481348,66.6714753851,1.3650335999999998,0.39813479999999996,1.42191,61.93,20.55,65.2504973161,134.81,70.0850336,34.7481348,78.2262411649,1.3650335999999998,0.39813479999999996,1.42191,68.72,34.35,76.8268240916,133.55
2020-11-21 15:30:00,64.11184736,20.92095548,67.4389750078,0.79184736,0.23095548000000002,0.8248409999999999,63.32,20.69,66.6145517136,136.19,63.92184736,20.87095548,67.2428386712,0.79184736,0.23095548000000002,0.8248409999999999,63.13,20.64,66.4184198848,134.93,70.85184736,34.70095548,78.8932226845,0.79184736,0.23095548000000002,0.8248409999999999,70.06,34.47,78.0806281993,133.7
2020-11-21 16:00:00,66.13520448,20.36193464,69.1987980668,0.31520448,0.09193464,0.32833799999999996,65.82,20.27,68.870496586,136.26,65.92520448,20.31193464,68.9833840468,0.31520448,0.09193464,0.32833799999999996,65.61,20.22,68.65508357,134.96,73.19520448,34.08193464,80.7410442568,0.31520448,0.09193464,0.32833799999999996,72.88,33.99,80.4165063902,133.78
2020-11-21 16:30:00,69.49670304,19.27487172,72.1201248838,0.25670304,0.07487172,0.267399,69.24,19.2,71.8527494255,135.19,69.27670304,19.22487172,71.8947652944,0.25670304,0.07487172,0.267399,69.02,19.15,71.6273893144,134.22,76.94670304,33.25487172,83.8253040665,0.25670304,0.07487172,0.267399,76.69,33.18,83.559969483,132.66
2020-11-21 17:00:00,73.92446528,18.47421904,76.1979221244,0.25446528,0.07421904,0.26506799999999997,73.67,18.4,75.9330553843,133.86,73.68446528,18.43421904,75.9553872692,0.25446528,0.07421904,0.26506799999999997,73.43,18.36,75.6905179002,133.44,81.65446528,30.98421904,87.3354082242,0.25446528,0.07421904,0.26506799999999997,81.4,30.91,87.0711668694,131.45
2020-11-21 17:30:00,77.5141456,17.7141258,79.5124708518,0.25414559999999997,0.07412579999999999,0.264735,77.26,17.64,79.2481999796,133.86,77.2641456,17.6641258,79.2576150006,0.25414559999999997,0.07412579999999999,0.264735,77.01,17.59,78.9933427575,133.44,85.5841456,29.9841258,90.6845840155,0.25414559999999997,0.07412579999999999,0.264735,85.33,29.91,90.4202245076,131.45
2020-11-21 18:00:00,77.61286688,17.39375284,79.5380395986,0.25286688,0.07375284,0.263403,77.36,17.32,79.2751663511,133.67,77.36286688,17.35375284,79.2853448597,0.25286688,0.07375284,0.263403,77.11,17.28,79.0224683239,133.19,85.84286688,30.98375284,91.2633044231,0.25286688,0.07375284,0.263403,85.59,30.91,91.0004186804,131.13
2020-11-21 18:30:00,76.70318656,16.98384608,78.5609944955,0.25318656,0.07384608000000001,0.26373599999999997,76.45,16.91,78.2978326648,133.82,76.46318656,16.95384608,78.3201876646,0.25318656,0.07384608000000001,0.26373599999999997,76.21,16.88,78.0570208245,133.19,85.01318656,32.33384608,90.9544913207,0.25318656,0.07384608000000001,0.26373599999999997,84.76,32.26,90.6915938773,131.13
2020-11-21 19:00:00,75.01606368,18.16468524,77.1839724289,0.25606368,0.07468524,0.266733,74.76,18.09,76.9175253112,134.63,74.77606368,18.12468524,76.941301747,0.25606368,0.07468524,0.266733,74.52,18.05,76.6748518094,133.82,83.03606368,32.41468524,89.1386543015,0.25606368,0.07468524,0.266733,82.78,32.34,88.8729655182,131.98
2020-11-21 19:30:00,72.34510464,20.10440552,75.0866252184,0.25510464,0.07440552,0.26573399999999997,72.09,20.03,74.820912852,135.44,72.10510464,20.05440552,74.8420022174,0.25510464,0.07440552,0.26573399999999997,71.85,19.98,74.5762891273,134.57,79.81510464,32.13440552,86.0411003348,0.25510464,0.07440552,0.26573399999999997,79.56,32.06,85.776670488,133.09
2020-11-21 20:00:00,69.0873424,21.9950582,72.5040927473,0.25734239999999997,0.07505819999999999,0.268065,68.83,21.92,72.236108007,135.53,68.8573424,21.9450582,72.2697667202,0.25734239999999997,0.07505819999999999,0.268065,68.6,21.87,72.0017840057,134.79,75.9673424,31.7850582,82.3488132039,0.25734239999999997,0.07505819999999999,0.268065,75.71,31.71,82.0824475756,133.39
2020-11-21 20:30:00,66.88702272,22.68496496,70.6291826626,0.25702272,0.07496496,0.26773199999999997,66.63,22.61,70.3617012301,135.43,66.66702272,22.62496496,70.401569285,0.25702272,0.07496496,0.26773199999999997,66.41,22.55,70.1340901417,134.73,73.57702272,32.50496496,80.4372489546,0.25702272,0.07496496,0.26773199999999997,73.32,32.43,80.1718610237,133.3
2020-11-21 21:00:00,64.6889408,23.3155244,68.7624369832,0.25894079999999997,0.07552439999999999,0.26973,64.43,23.24,68.4932295924,135.23,64.4789408,23.2655244,68.5479279942,0.25894079999999997,0.07552439999999999,0.26973,64.22,23.19,68.2787265552,134.69,71.1589408,33.2355244,78.5378567184,0.25894079999999997,0.07552439999999999,0.26973,70.9,33.16,78.271294866,133.17
2020-11-21 21:30:00,62.0465632,24.0189976,66.533361937,0.2365632,0.06899759999999999,0.24642000000000003,61.81,23.95,66.2878465482,135.05,61.8465632,23.9589976,66.3251908829,0.2365632,0.06899759999999999,0.24642000000000003,61.61,23.89,66.0796806893,134.66,68.2365632,34.0589976,76.264302756,0.2365632,0.06899759999999999,0.24642000000000003,68.0,33.99,76.0218396252,132.98
2020-11-21 22:00:00,59.3865632,24.1189976,64.0975033362,0.2365632,0.06899759999999999,0.24642000000000003,59.15,24.05,63.8523687893,136.19,59.1865632,24.0589976,63.8896284928,0.2365632,0.06899759999999999,0.24642000000000003,58.95,23.99,63.6445017264,135.14,65.4765632,35.9089976,74.6768802048,0.2365632,0.06899759999999999,0.24642000000000003,65.24,35.84,74.4363029711,133.83
2020-11-21 22:30:00,56.2065632,24.7389976,61.4100622782,0.2365632,0.06899759999999999,0.24642000000000003,55.97,24.67,61.1657567598,136.34,56.0265632,24.6689976,61.217115471,0.2365632,0.06899759999999999,0.24642000000000003,55.79,24.6,60.972814434,135.18,62.0065632,37.0189976,72.2164805511,0.2365632,0.06899759999999999,0.24642000000000003,61.77,36.95,71.9780202562,133.96
2020-11-21 23:00:00,52.98720256,25.47918408,58.7948335869,0.23720256,0.06918408,0.247086,52.75,25.41,58.5510939266,137.01,52.79720256,25.40918408,58.5932695262,0.23720256,0.06918408,0.247086,52.56,25.34,58.3495432716,135.57,58.40720256,38.02918408,69.6966294212,0.23720256,0.06918408,0.247086,58.17,37.96,69.4601360494,134.62
2020-11-21 23:30:00,50.0565632,25.6989976,56.268090398,0.2365632,0.06899759999999999,0.24642000000000003,49.82,25.63,56.0261483595,137.57,49.8865632,25.628997599999998,56.0848883915,0.2365632,0.06899759999999999,0.24642000000000003,49.65,25.56,55.8429592697,135.84,55.3065632,39.5689976,68.0038344806,0.2365632,0.06899759999999999,0.24642000000000003,55.07,39.5,67.7713427637,135.03
2020-11-22 00:00:00,47.47592384,26.41881112,54.3315463194,0.23592384,0.06881112,0.245754,47.24,26.35,54.0919596613,137.15,47.31592384,26.33881112,54.1528357526,0.23592384,0.06881112,0.245754,47.08,26.27,53.9132571823,135.58,52.40592384,39.77881112,65.7931202151,0.23592384,0.06881112,0.245754,52.17,39.71,65.5636560909,134.66
2020-11-22 00:30:00,48.36720256,25.87918408,54.8554322937,0.23720256,0.06918408,0.247086,48.13,25.81,54.6136704498,137.05,48.21720256,25.80918408,54.6901509011,0.23720256,0.06918408,0.247086,47.98,25.74,54.4483975889,135.45,53.53720256,40.38918408,67.0635388911,0.23720256,0.06918408,0.247086,53.3,40.32,66.8325699042,134.45
2020-11-22 01:00:00,51.00720256,25.39918408,56.981165879,0.23720256,0.06918408,0.247086,50.77,25.33,56.7380101872,137.05,50.83720256,25.32918408,56.7977880756,0.23720256,0.06918408,0.247086,50.6,25.26,56.5546426034,135.43,56.48720256,39.90918408,69.1631912724,0.23720256,0.06918408,0.247086,56.25,39.84,68.9295879866,134.45
2020-11-22 01:30:00,51.14720256,25.69918408,57.240583436,0.23720256,0.06918408,0.247086,50.91,25.63,56.9975876683,137.31,50.97720256,25.61918408,57.0527630687,0.23720256,0.06918408,0.247086,50.74,25.55,56.8097711666,135.68,56.56720256,39.35918408,68.9129434643,0.23720256,0.06918408,0.247086,56.33,39.29,68.6787667332,134.79
2020-11-22 02:00:00,49.82329664,25.74846152,56.0833679331,0.06329664,0.018461520000000002,0.06593399999999999,49.76,25.73,56.018662069,137.41,49.65329664,25.67846152,55.9002079894,0.06329664,0.018461520000000002,0.06593399999999999,49.59,25.66,55.8355057289,135.77,55.05329664,39.04846152,67.4955392453,0.06329664,0.018461520000000002,0.06593399999999999,54.99,39.03,67.4332336463,134.91
2020-11-22 02:30:00,48.51,25.89,54.986472882,0.0,0.0,0.0,48.51,25.89,54.986472882,137.61,48.36,25.81,54.8164728891,0.0,0.0,0.0,48.36,25.81,54.8164728891,135.9,53.58,39.27,66.4300331176,0.0,0.0,0.0,53.58,39.27,66.4300331176,135.11
2020-11-22 03:00:00,47.2,20.96,51.6445698985,0.0,0.0,0.0,47.2,20.96,51.6445698985,137.5,46.68,35.04,58.3680049342,0.0,0.0,0.0,46.68,35.04,58.3680049342,135.73,52.33,35.55,63.2631915098,0.0,0.0,0.0,52.33,35.55,63.2631915098,134.86
2020-11-22 03:30:00,45.98,10.85,47.2428079182,0.0,0.0,0.0,45.98,10.85,47.2428079182,136.98,44.74,52.75,69.1681292215,0.0,0.0,0.0,44.74,52.75,69.1681292215,135.2,51.44,28.63,58.8706251028,0.0,0.0,0.0,51.44,28.63,58.8706251028,134.05
2020-11-22 04:00:00,44.93,10.98,46.2521923805,0.0,0.0,0.0,44.93,10.98,46.2521923805,137.41,43.7,53.11,68.7776279033,0.0,0.0,0.0,43.7,53.11,68.7776279033,135.46,50.27,28.89,57.9802121417,0.0,0.0,0.0,50.27,28.89,57.9802121417,134.39
2020-11-22 04:30:00,44.08,10.89,45.405269518,0.0,0.0,0.0,44.08,10.89,45.405269518,137.14,42.85,52.95,68.1162609074,0.0,0.0,0.0,42.85,52.95,68.1162609074,135.31,49.3,28.75,57.0705922521,0.0,0.0,0.0,49.3,28.75,57.0705922521,134.19
2020-11-22 05:00:00,43.51,11.04,44.8887703106,0.0,0.0,0.0,43.51,11.04,44.8887703106,137.14,42.29,53.04,67.8357258382,0.0,0.0,0.0,42.29,53.04,67.8357258382,135.28,48.65,28.92,56.5967216365,0.0,0.0,0.0,48.65,28.92,56.5967216365,134.13
2020-11-22 05:30:00,43.58,10.99,44.9443711715,0.0,0.0,0.0,43.58,10.99,44.9443711715,137.05,42.36,52.95,67.8090856744,0.0,0.0,0.0,42.36,52.95,67.8090856744,135.25,48.73,28.85,56.629810171,0.0,0.0,0.0,48.73,28.85,56.629810171,134.13
2020-11-22 06:00:00,43.84,10.89,45.1723112094,0.0,0.0,0.0,43.84,10.89,45.1723112094,136.57,42.61,52.57,67.6699120732,0.0,0.0,0.0,42.61,52.57,67.6699120732,134.95,49.02,28.68,56.7935101926,0.0,0.0,0.0,49.02,28.68,56.7935101926,133.58
2020-11-22 06:30:00,45.65,6.92,46.1715161111,0.0,0.0,0.0,45.65,6.92,46.1715161111,135.07,44.43,47.73,65.2087248764,0.0,0.0,0.0,44.43,47.73,65.2087248764,133.98,50.65,34.72,61.4076615741,0.0,0.0,0.0,50.65,34.72,61.4076615741,132.13
2020-11-22 07:00:00,47.48,3.74,47.6270721334,0.0,0.0,0.0,47.48,3.74,47.6270721334,134.27,46.24,44.21,63.9739142151,0.0,0.0,0.0,46.24,44.21,63.9739142151,133.55,52.09,39.57,65.4152352285,0.0,0.0,0.0,52.09,39.57,65.4152352285,131.46
2020-11-22 07:30:00,49.45,3.18,49.5521432433,0.0,0.0,0.0,49.45,3.18,49.5521432433,134.12,48.18,43.61,64.9857253557,0.0,0.0,0.0,48.18,43.61,64.9857253557,133.48,54.22,38.74,66.6377970824,0.0,0.0,0.0,54.22,38.74,66.6377970824,131.32
2020-11-22 08:00:00,50.2971728,2.7379254,50.3716371301,0.0271728,0.007925399999999999,0.028305,50.27,2.73,50.3440741299,133.81,49.0071728,43.0279254,65.2158366509,0.0271728,0.007925399999999999,0.028305,48.98,43.02,65.190189446,133.26,55.1171728,38.0679254,66.9855930908,0.0271728,0.007925399999999999,0.028305,55.09,38.06,66.9587313201,130.99
2020-11-22 08:30:00,52.72428544,2.49999992,52.7835227581,0.27428544,0.07999992,0.28571399999999997,52.45,2.42,52.5057987274,133.66,51.41428544,42.66999992,66.8143520546,0.27428544,0.07999992,0.28571399999999997,51.14,42.59,66.5522929733,133.15,57.84428544,37.63999992,69.0125419909,0.27428544,0.07999992,0.28571399999999997,57.57,37.56,68.7390609479,130.85
2020-11-22 09:00:00,55.6216176,2.0979718,55.6611698594,0.7816175999999999,0.2279718,0.8141849999999999,54.84,1.87,54.8718734872,133.34,54.2816176,42.0779718,68.6807813007,0.7816175999999999,0.2279718,0.8141849999999999,53.5,41.85,67.9240200518,132.96,60.9116176,36.9079718,71.2209487513,0.7816175999999999,0.2279718,0.8141849999999999,60.13,36.68,70.4346455943,130.58
2020-11-22 09:30:00,58.71476384,1.37680612,58.7309040274,1.39476384,0.40680612,1.452879,57.32,0.97,57.3282068444,132.66,57.36476384,40.92680612,70.4678621047,1.39476384,0.40680612,1.452879,55.97,40.52,69.0978386058,132.46,64.31476384,36.45680612,73.9289358794,1.39476384,0.40680612,1.452879,62.92,36.05,72.5157148486,129.81
2020-11-22 10:00:00,60.27249568,11.22156124,61.3082145569,1.82249568,0.53156124,1.8984329999999998,58.45,10.69,59.4195136298,133.75,59.38249568,35.44156124,69.1547905522,1.82249568,0.53156124,1.8984329999999998,57.56,34.91,67.3191035294,133.16,66.61249568,31.35156124,73.6216338647,1.82249568,0.53156124,1.8984329999999998,64.79,30.82,71.7468919187,130.88
2020-11-22 10:30:00,61.94697056,13.579533080000001,63.4179066213,2.46697056,0.71953308,2.5697609999999997,59.48,12.86,60.8543342746,133.66,61.16697056,33.33953308,69.6629223725,2.46697056,0.71953308,2.5697609999999997,58.7,32.62,67.1547049729,133.09,68.55697056,29.22953308,74.5280069265,2.46697056,0.71953308,2.5697609999999997,66.09,28.51,71.97713664770001,130.8
2020-11-22 11:00:00,63.39629216,14.04100188,64.9325772893,1.5462921600000001,0.45100188,1.6107209999999998,61.85,13.59,63.3254340688,133.49,62.67629216,31.33100188,70.07103023170001,1.5462921600000001,0.45100188,1.6107209999999998,61.13,30.88,68.4868695445,132.88,70.59629216,28.66100188,76.1924503839,1.5462921600000001,0.45100188,1.6107209999999998,69.05,28.21,74.590258077,130.49
2020-11-22 11:30:00,62.91576192,12.575430560000001,64.160225621,2.31576192,0.67543056,2.412252,60.6,11.9,61.757347741,133.61,62.13576192,32.21543056,69.9906199111,2.31576192,0.67543056,2.412252,59.82,31.54,67.6254685751,132.88,70.02576192,30.71543056,76.46597287,2.31576192,0.67543056,2.412252,67.71,30.04,74.0745955102,130.49
2020-11-22 12:00:00,63.91062624,12.46309932,65.1144914059,3.13062624,0.91309932,3.261069,60.78,11.55,61.8676886589,133.68,63.13062624,32.12309932,70.8333924034,3.13062624,0.91309932,3.261069,60.0,31.21,67.6318275666,132.91,71.00062624,30.58309932,77.3072757927,3.13062624,0.91309932,3.261069,67.87,29.67,74.071896155,130.83
2020-11-22 12:30:00,66.05585216,12.11920688,67.1584006658,1.9858521599999999,0.57920688,2.068596,64.07,11.54,65.1009715749,134.07,65.25585216,31.88920688,72.6309008382,1.9858521599999999,0.57920688,2.068596,63.27,31.31,70.5932645512,133.19,73.42585216,29.22920688,79.0297557902,1.9858521599999999,0.57920688,2.068596,71.44,28.65,76.9707483399,131.27
2020-11-22 13:00:00,65.45123552,12.58536036,66.6502477601,3.24123552,0.94536036,3.376287,62.21,11.64,63.2896018316,133.95,64.66123552,32.30536036,72.2821671435,3.24123552,0.94536036,3.376287,61.42,31.36,68.9627870666,133.08,72.60123552,30.02536036,78.5650155208,3.24123552,0.94536036,3.376287,69.36,29.08,75.2094143043,131.08
2020-11-22 13:30:00,66.20217504,12.11146772,67.3009333543,2.7821750400000003,0.81146772,2.898099,63.42,11.3,64.4188357548,133.95,65.41217504,31.81146772,72.7373502539,2.7821750400000003,0.81146772,2.898099,62.63,31.0,69.8821643912,133.03,73.59217504,30.20146772,79.5483304637,2.7821750400000003,0.81146772,2.898099,70.81,29.39,76.6669955065,131.0
2020-11-22 14:00:00,66.0389984,12.4380412,67.2001054952,2.5989984,0.7580412,2.70729,63.44,11.68,64.5062477594,134.31,65.2289984,32.2180412,72.7518000536,2.5989984,0.7580412,2.70729,62.63,31.46,70.0874346798,133.32,73.3689984,30.0880412,79.2988029511,2.5989984,0.7580412,2.70729,70.77,29.33,76.6070610323,131.41
2020-11-22 14:30:00,65.64453344,12.59048892,66.8410441406,2.02453344,0.59048892,2.108889,63.62,12.0,64.741828828,134.15,64.83453344,32.37048892,72.4663044408,2.02453344,0.59048892,2.108889,62.81,31.78,70.3922190302,133.27,72.93453344,29.45048892,78.6560707494,2.02453344,0.59048892,2.108889,70.91,28.86,76.5580021944,131.29
2020-11-22 15:00:00,65.58952896,12.60027928,66.7888714318,1.50952896,0.44027928,1.572426,64.08,12.16,65.2235540277,134.24,64.77952896,32.40027928,72.4304181246,1.50952896,0.44027928,1.572426,63.27,31.96,70.8839509339,133.31,72.94952896,29.50027928,78.6886284865,1.50952896,0.44027928,1.572426,71.44,29.06,77.1242970795,131.35
2020-11-22 15:30:00,67.32902016,11.68888088,68.3361316723,0.81902016,0.23888088000000002,0.853146,66.51,11.45,67.4883886309,133.86,66.51902016,31.33888088,73.5316632333,0.81902016,0.23888088000000002,0.853146,65.7,31.1,72.68906382669999,132.96,75.05902016,29.75888088,80.7430956715,0.81902016,0.23888088000000002,0.853146,74.24,29.52,79.893729416,130.76
2020-11-22 16:00:00,70.11814144,10.89195792,70.9590621861,0.41814144000000003,0.12195792,0.435564,69.7,10.77,70.5271784492,133.7,69.26814144,30.49195792,75.6824610881,0.41814144000000003,0.12195792,0.435564,68.85,30.37,75.2506438511,132.86,78.19814144,28.91195792,83.3717616189,0.41814144000000003,0.12195792,0.435564,77.78,28.79,82.9372805197,130.56
2020-11-22 16:30:00,75.56748224,9.40093232,76.1499960642,0.27748224,0.08093232,0.28904399999999997,75.29,9.32,75.8646590976,132.89,74.67748224,28.85093232,80.0568713443,0.27748224,0.08093232,0.28904399999999997,74.4,28.77,79.7688717483,132.4,84.15748224,26.46093232,88.2194012461,0.27748224,0.08093232,0.28904399999999997,83.88,26.38,87.9304202196,129.81
2020-11-22 17:00:00,81.63949024,8.30860132,82.0611919396,0.26949024,0.07860132,0.280719,81.37,8.23,81.7851441278,132.89,80.69949024,27.76860132,85.3434411321,0.26949024,0.07860132,0.280719,80.43,27.69,85.0630413282,132.5,90.64949024,23.78860132,93.7188755456,0.26949024,0.07860132,0.280719,90.38,23.71,93.4382603648,129.95
2020-11-22 17:30:00,83.89917056,7.83850808,84.2645419472,0.26917056,0.07850808000000001,0.28038599999999997,83.63,7.76,83.9892522886,133.31,82.93917056,27.44850808,87.3631879512,0.26917056,0.07850808000000001,0.28038599999999997,82.67,27.37,87.082982264,132.82,93.11917056,23.37850808,96.009033772,0.26917056,0.07850808000000001,0.28038599999999997,92.85,23.3,95.7288488388,130.39
2020-11-22 18:00:00,82.98917056,8.38850808,83.4120464804,0.26917056,0.07850808000000001,0.28038599999999997,82.72,8.31,83.1363608778,133.64,82.02917056,28.08850808,86.7049543505,0.26917056,0.07850808000000001,0.28038599999999997,81.76,28.01,86.4248673705,133.07,92.08917056,24.09850808,95.190091008,0.26917056,0.07850808000000001,0.28038599999999997,91.82,24.02,94.9098140342,130.7
2020-11-22 18:30:00,80.72917056,9.13850808,81.2447617341,0.26917056,0.07850808000000001,0.28038599999999997,80.46,9.06,80.9684827572,133.24,79.80917056,28.71850808,84.8189625722,0.26917056,0.07850808000000001,0.28038599999999997,79.54,28.64,84.5391104756,132.81,89.67917056,24.80850808,93.0473841947,0.26917056,0.07850808000000001,0.28038599999999997,89.41,24.73,92.7670253916,130.27
2020-11-22 19:00:00,78.36140832,10.05916076,79.0044114533,0.27140832,0.07916076,0.282717,78.09,9.98,78.7251452841,133.84,77.44140832,29.79916076,82.9768745169,0.27140832,0.07916076,0.282717,77.17,29.72,82.6951467742,133.21,87.11140832,25.99916076,90.908491461,0.27140832,0.07916076,0.282717,86.84,25.92,90.6257799966,130.85
2020-11-22 19:30:00,75.51199776,11.29058268,76.3514182118,0.24199776,0.07058268,0.252081,75.27,11.22,76.101651099,134.97,74.61199776,31.42058268,80.9580337316,0.24199776,0.07058268,0.252081,74.37,31.35,80.7076167409,134.07,83.86199776,26.50058268,87.9495056875,0.24199776,0.07058268,0.252081,83.62,26.43,87.6974874212,132.1
2020-11-22 20:00:00,71.67103872,12.70030296,72.787605308,0.24103872,0.07030296,0.25108199999999997,71.43,12.63,72.5380024539,134.57,70.80103872,32.68030296,77.97941578,0.24103872,0.07030296,0.25108199999999997,70.56,32.61,77.731111532,133.8,79.63103872,27.86030296,84.3640848267,0.24103872,0.07030296,0.25108199999999997,79.39,27.79,84.11335328,131.76
2020-11-22 20:30:00,70.27167808,12.22048944,71.3263562951,0.24167808000000002,0.07048944,0.25174799999999997,70.03,12.15,71.0761802575,133.43,69.41167808,31.84048944,76.3662086375,0.24167808000000002,0.07048944,0.25174799999999997,69.17,31.77,76.117158381,132.9,78.31167808,29.04048944,83.5228648372,0.24167808000000002,0.07048944,0.25174799999999997,78.07,28.97,83.2717587181,130.4
2020-11-22 21:00:00,67.68167808,12.57048944,68.8391367791,0.24167808000000002,0.07048944,0.25174799999999997,67.44,12.5,68.5886550386,133.98,66.85167808,32.32048944,74.2547028797,0.24167808000000002,0.07048944,0.25174799999999997,66.61,32.25,74.0064497189,133.17,75.53167808,30.64048944,81.5099624997,0.24167808000000002,0.07048944,0.25174799999999997,75.29,30.57,81.2595163658,130.8
2020-11-22 21:30:00,64.97103872,14.26030296,66.5176075402,0.24103872,0.07030296,0.25108199999999997,64.73,14.19,66.2671034526,134.62,64.15103872,34.22030296,72.7075298957,0.24103872,0.07030296,0.25108199999999997,63.91,34.15,72.4617871709,133.77,72.31103872,30.23030296,78.3757458518,0.24103872,0.07030296,0.25108199999999997,72.07,30.16,78.12624719,131.69
2020-11-22 22:00:00,61.70103872,15.17030296,63.538620311,0.24103872,0.07030296,0.25108199999999997,61.46,15.1,63.2877681705,134.83,60.91103872,35.21030296,70.3556683749,0.24103872,0.07030296,0.25108199999999997,60.67,35.14,70.1118285313,133.95,68.63103872,30.790302959999998,75.2214213649,0.24103872,0.07030296,0.25108199999999997,68.39,30.72,74.9727317096,131.95
2020-11-22 22:30:00,58.13231744,15.80067592,60.241411757,0.24231744,0.07067592,0.25241399999999997,57.89,15.73,59.9890406658,134.69,57.36231744,35.84067592,67.6386687664,0.24231744,0.07067592,0.25241399999999997,57.12,35.77,67.3957513498,133.87,64.65231744,31.53067592,71.931256588,0.24231744,0.07067592,0.25241399999999997,64.41,31.46,71.6824922837,131.81
2020-11-22 23:00:00,54.79167808,16.37048944,57.1849710267,0.24167808000000002,0.07048944,0.25174799999999997,54.55,16.3,56.9332284347,135.35,54.05167808,36.57048944,65.260896417,0.24167808000000002,0.07048944,0.25174799999999997,53.81,36.5,65.0212742108,134.29,61.01167808,32.59048944,69.1705491093,0.24167808000000002,0.07048944,0.25174799999999997,60.77,32.52,68.9241851602,132.36
2020-11-22 23:30:00,51.25167808,16.97048944,53.9882581479,0.24167808000000002,0.07048944,0.25174799999999997,51.01,16.9,53.7366736968,135.63,50.54167808,37.24048944,62.7798954831,0.24167808000000002,0.07048944,0.25174799999999997,50.3,37.17,62.5435760091,134.45,57.12167808,33.65048944,66.2966179094,0.24167808000000002,0.07048944,0.25174799999999997,56.88,33.58,66.0526365863,132.98
2020-11-23 00:00:00,48.76231744,17.34067592,51.7538659762,0.24231744,0.07067592,0.25241399999999997,48.52,17.27,51.5018766648,135.73,48.06231744,37.64067592,61.0475785058,0.24231744,0.07067592,0.25241399999999997,47.82,37.57,60.8132987101,134.51,54.37231744,34.12067592,64.1916616784,0.24231744,0.07067592,0.25241399999999997,54.13,34.05,63.9488811474,133.14
2020-11-23 00:30:00,49.69848128,17.19955704,52.5905296029,0.23848128000000002,0.06955704,0.248418,49.46,17.13,52.3424158785,135.52,49.00848128,37.42955704,61.6668709891,0.23848128000000002,0.06955704,0.248418,48.77,37.36,61.4351894276,134.34,55.44848128,33.89955704,64.9901072762,0.23848128000000002,0.06955704,0.248418,55.21,33.83,64.7503899602,132.81
2020-11-23 01:00:00,52.4129568,16.4608624,54.9370369739,0.2429568,0.07086239999999999,0.25308,52.17,16.39,54.6840104601,134.77,51.6929568,36.4308624,63.2405686086,0.2429568,0.07086239999999999,0.25308,51.45,36.36,63.0012071313,133.77,58.5829568,34.0808624,67.7751282504,0.2429568,0.07086239999999999,0.25308,58.34,34.01,67.5295172499,131.87
2020-11-23 01:30:00,53.1829568,16.3208624,55.630903673,0.2429568,0.07086239999999999,0.25308,52.94,16.25,55.3778484595,134.59,52.4629568,36.2608624,63.7746970059,0.2429568,0.07086239999999999,0.25308,52.22,36.19,63.5345929396,133.67,59.4529568,33.8208624,68.399596532,0.2429568,0.07086239999999999,0.25308,59.21,33.75,68.1534049039,131.62
2020-11-23 02:00:00,52.3229568,16.5708624,54.8842900016,0.2429568,0.07086239999999999,0.25308,52.08,16.5,54.6312767561,135.19,51.6029568,36.6508624,63.2941613829,0.2429568,0.07086239999999999,0.25308,51.36,36.58,63.0551028863,134.06,58.4529568,34.2308624,67.7384683862,0.2429568,0.07086239999999999,0.25308,58.21,34.16,67.4930344554,132.08
2020-11-23 02:30:00,51.4029568,16.5508624,54.0018056547,0.2429568,0.07086239999999999,0.25308,51.16,16.48,53.7488232429,135.49,50.6829568,36.7508624,62.6050157506,0.2429568,0.07086239999999999,0.25308,50.44,36.68,62.3667860323,134.25,57.4229568,34.4108624,66.9440319877,0.2429568,0.07086239999999999,0.25308,57.18,34.34,66.6992353779,132.34
2020-11-23 03:00:00,50.3129568,17.0508624,53.1236814476,0.2429568,0.07086239999999999,0.25308,50.07,16.98,52.8708360063,135.64,49.6129568,37.3208624,62.0829465531,0.2429568,0.07086239999999999,0.25308,49.37,37.25,61.8462561518,134.41,56.1329568,34.0908624,65.6741634,0.2429568,0.07086239999999999,0.25308,55.89,34.02,65.4297524067,132.63
2020-11-23 03:30:00,49.3029568,17.5808624,52.343751030600004,0.2429568,0.07086239999999999,0.25308,49.06,17.51,52.0911096062,135.91,48.6129568,37.9408624,61.6662679955,0.2429568,0.07086239999999999,0.25308,48.37,37.87,61.4312119366,134.65,54.9229568,33.9008624,64.5430062448,0.2429568,0.07086239999999999,0.25308,54.68,33.83,64.2990769763,132.87
2020-11-23 04:00:00,48.45231744,18.01067592,51.691503290200004,0.24231744,0.07067592,0.25241399999999997,48.21,17.94,51.4397482498,135.91,47.76231744,38.43067592,61.3037993839,0.24231744,0.07067592,0.25241399999999997,47.52,38.36,61.0707786097,134.75,53.82231744,32.95067592,63.1077562444,0.24231744,0.07067592,0.25241399999999997,53.58,32.88,62.8642251205,133.06
2020-11-23 04:30:00,48.09231744,18.19067592,51.4176203959,0.24231744,0.07067592,0.25241399999999997,47.85,18.12,51.1659740453,135.71,47.40231744,38.50067592,61.067845426,0.24231744,0.07067592,0.25241399999999997,47.16,38.43,60.835273485,134.59,53.42231744,33.11067592,62.8511007106,0.24231744,0.07067592,0.25241399999999997,53.18,33.04,62.6079387937,133.06
2020-11-23 05:00:00,48.12167808,18.08048944,51.4062253003,0.24167808000000002,0.07048944,0.25174799999999997,47.88,18.01,51.1552001267,135.56,47.43167808,38.35048944,60.9960992669,0.24167808000000002,0.07048944,0.25174799999999997,47.19,38.28,60.7639243301,134.48,53.46167808,32.94048944,62.7951181835,0.24167808000000002,0.07048944,0.25174799999999997,53.22,32.87,62.5524204168,132.96
2020-11-23 05:30:00,49.16103872,17.51030296,52.1863817272,0.24103872,0.07030296,0.25108199999999997,48.92,17.44,51.935729512500004,135.03,48.45103872,37.62030296,61.3415874252,0.24103872,0.07030296,0.25108199999999997,48.21,37.55,61.1081549386,134.1,54.66103872,32.76030296,63.7264984444,0.24103872,0.07030296,0.25108199999999997,54.42,32.69,63.4836396247,132.37
2020-11-23 06:00:00,52.00039936,16.72011648,54.6223747992,0.24039936,0.07011648,0.25041599999999997,51.76,16.65,54.3720525638,135.52,51.29039936,36.95011648,63.2140504508,0.24039936,0.07011648,0.25041599999999997,51.05,36.88,62.9780668169,134.45,57.80039936,31.62011648,65.8841250407,0.24039936,0.07011648,0.25041599999999997,57.56,31.55,65.6395924728,132.7
2020-11-23 06:30:00,58.01039936,13.91011648,59.6548218872,0.24039936,0.07011648,0.25041599999999997,57.77,13.84,59.4047009924,135.11,57.26039936,34.10011648,66.6451144407,0.24039936,0.07011648,0.25041599999999997,57.02,34.03,66.4027205768,134.13,64.53039936,29.28011648,70.8625265048,0.24039936,0.07011648,0.25041599999999997,64.29,29.21,70.6146457897,132.12
2020-11-23 07:00:00,64.0365632,11.8789976,65.1290412216,0.2365632,0.06899759999999999,0.24642000000000003,63.8,11.81,64.8838662535,134.94,63.2265632,31.9889976,70.8582688297,0.2365632,0.06899759999999999,0.24642000000000003,62.99,31.92,70.6160498754,134.0,71.2365632,27.5389976,76.3743695579,0.2365632,0.06899759999999999,0.24642000000000003,71.0,27.47,76.1288440737,131.9
2020-11-23 07:30:00,71.14848128,8.36955704,71.639066671,0.23848128000000002,0.06955704,0.248418,70.91,8.3,71.3941040983,133.46,70.28848128,28.05955704,75.6822921292,0.23848128000000002,0.06955704,0.248418,70.05,27.99,75.4350223702,132.86,79.40848128,25.81955704,83.5006372726,0.23848128000000002,0.06955704,0.248418,79.17,25.75,83.252335703,130.35
2020-11-23 08:00:00,74.6965232,7.1506526,75.0380064419,0.27652319999999997,0.08065259999999999,0.288045,74.42,7.07,74.755075413,132.54,73.8265232,26.5206526,78.4455259536,0.27652319999999997,0.08065259999999999,0.288045,73.55,26.44,78.1580200619,132.23,83.3665232,24.3006526,86.8360461286,0.27652319999999997,0.08065259999999999,0.288045,83.09,24.22,86.5480011323,129.53
2020-11-23 08:30:00,77.34742208,6.13508144,77.5903533095,0.49742208,0.14508144,0.5181479999999999,76.85,5.99,77.0830889365,132.38,76.42742208,25.57508144,80.5930247382,0.49742208,0.14508144,0.5181479999999999,75.93,25.43,80.0752758347,132.29,86.05742208,21.30508144,88.6554363264,0.49742208,0.14508144,0.5181479999999999,85.56,21.16,88.1377285843,129.53
2020-11-23 09:00:00,78.62544352,5.8120043599999995,78.8399629845,1.03544352,0.30200436,1.078587,77.59,5.51,77.7853983727,132.96,77.72544352,25.43200436,81.7803852776,1.03544352,0.30200436,1.078587,76.69,25.13,80.7023729515,132.7,87.41544352,21.00200436,89.9029696558,1.03544352,0.30200436,1.078587,86.38,20.7,88.8256404424,130.13
2020-11-23 09:30:00,79.62710112,5.77832116,79.8364843177,1.77710112,0.5183211600000001,1.851147,77.85,5.26,78.0274957948,133.73,78.71710112,25.60832116,82.7778238502,1.77710112,0.5183211600000001,1.851147,76.94,25.09,80.9275707037,133.23,88.44710112,21.14832116,90.9403166061,1.77710112,0.5183211600000001,1.851147,86.67,20.63,89.0914462785,130.92
2020-11-23 10:00:00,49.74136608,4.52414844,49.946685762,2.55136608,0.74414844,2.657673,47.19,3.7800000000000002,47.3411501761,134.4,95.52136608,28.38414844,99.6493414953,2.55136608,0.74414844,2.657673,92.97,27.64,96.9917032534,133.81,99.57136608,21.20414844,101.8040905568,2.55136608,0.74414844,2.657673,97.02,20.46,99.1538804082,131.81
2020-11-23 10:30:00,67.84021728,12.65923004,69.0112395614,2.50021728,0.72923004,2.604393,65.34,11.93,66.420181421,134.49,108.67021728,29.81923004,112.6871891737,2.50021728,0.72923004,2.604393,106.17,29.09,110.0831367649,133.67,68.66021728,11.19923004,69.5675800242,2.50021728,0.72923004,2.604393,66.16,10.47,66.9833300158,131.53
2020-11-23 11:00:00,120.79048608,28.16055844,124.0296681407,3.43048608,1.00055844,3.573423,117.36,27.16,120.4617582472,134.36,120.51048608,25.26055844,123.1294971481,3.43048608,1.00055844,3.573423,117.08,24.26,119.5670272274,133.29,3.43048608,1.00055844,3.573423,3.43048608,1.00055844,3.573423,0.0,0.0,0.0,131.14
2020-11-23 11:30:00,122.0072304,29.9704422,125.6343570666,2.3672304,0.6904422,2.465865,119.64,29.28,123.1708082299,134.88,121.9572304,21.3404422,123.8102601569,2.3672304,0.6904422,2.465865,119.59,20.65,121.3597569213,133.63,2.3672304,0.6904422,2.465865,2.3672304,0.6904422,2.465865,0.0,0.0,0.0,131.67
2020-11-23 12:00:00,120.05453216,26.55382188,122.9560740614,3.30453216,0.96382188,3.442221,116.75,25.59,119.5215905182,135.81,119.66453216,26.52382188,122.5688108133,3.30453216,0.96382188,3.442221,116.36,25.56,119.1342234624,134.23,3.30453216,0.96382188,3.442221,3.30453216,0.96382188,3.442221,0.0,0.0,0.0,132.57
2020-11-23 12:30:00,119.23338272,26.83556996,122.2159865563,3.89338272,1.13556996,4.055607,115.34,25.7,118.1685474227,136.39,118.85338272,26.81556996,121.840885487,3.89338272,1.13556996,4.055607,114.96,25.68,117.7933105062,134.59,3.89338272,1.13556996,4.055607,3.89338272,1.13556996,4.055607,0.0,0.0,0.0,133.23
2020-11-23 13:00:00,118.44080512,27.63731816,121.6225541277,4.07080512,1.18731816,4.240422,114.37,26.45,117.3886681073,136.97,118.07080512,27.60731816,121.2554288998,4.07080512,1.18731816,4.240422,114.0,26.42,117.0214356432,134.94,4.07080512,1.18731816,4.240422,4.07080512,1.18731816,4.240422,0.0,0.0,0.0,133.77
2020-11-23 13:30:00,120.7506672,27.3414446,123.8074239376,2.1306672,0.6214446,2.219445,118.62,26.72,121.5921987629,136.83,120.3606672,27.3114446,123.4204408312,2.1306672,0.6214446,2.219445,118.23,26.69,121.2051525307,134.86,2.1306672,0.6214446,2.219445,2.1306672,0.6214446,2.219445,0.0,0.0,0.0,133.69
2020-11-23 14:00:00,120.28771072,26.67724896,123.2104255424,1.56771072,0.45724896,1.633032,118.72,26.22,121.5809475206,135.76,119.89771072,26.63724896,122.8210245359,1.56771072,0.45724896,1.633032,118.33,26.18,121.1915067156,134.14,1.56771072,0.45724896,1.633032,1.56771072,0.45724896,1.633032,0.0,0.0,0.0,132.66
2020-11-23 14:30:00,118.25802016,27.61025588,121.438402336,1.81802016,0.53025588,1.893771,116.44,27.08,119.5474801073,135.85,117.84802016,27.56025588,121.027780116,1.81802016,0.53025588,1.893771,116.03,27.03,119.1368196655,134.22,1.81802016,0.53025588,1.893771,1.81802016,0.53025588,1.893771,0.0,0.0,0.0,132.73
2020-11-23 15:00:00,118.20781088,27.05144484,121.2636269496,1.30781088,0.38144484,1.362303,116.9,26.67,119.9037067817,136.02,117.82781088,27.01144484,120.8842883468,1.30781088,0.38144484,1.362303,116.52,26.63,119.524337689,134.28,1.30781088,0.38144484,1.362303,1.30781088,0.38144484,1.362303,0.0,0.0,0.0,132.86
2020-11-23 15:30:00,120.0480912,27.5265266,123.1635249066,0.7080911999999999,0.20652659999999998,0.737595,119.34,27.32,122.4271946914,137.14,119.6480912,27.4865266,122.7647134658,0.7080911999999999,0.20652659999999998,0.737595,118.94,27.28,122.0283655549,135.02,0.7080911999999999,0.20652659999999998,0.737595,0.7080911999999999,0.20652659999999998,0.737595,0.0,0.0,0.0,133.89
2020-11-23 16:00:00,123.94724224,26.59086232,126.7674753942,0.51724224,0.15086232,0.538794,123.43,26.44,126.2301014022,135.72,123.55724224,26.55086232,126.3777686141,0.51724224,0.15086232,0.538794,123.04,26.4,125.8403814362,134.06,0.51724224,0.15086232,0.538794,0.51724224,0.15086232,0.538794,0.0,0.0,0.0,132.45
2020-11-23 16:30:00,130.70389568,25.00363624,133.0740026119,0.42389568,0.12363624000000001,0.441558,130.28,24.88,132.634432935,135.23,130.29389568,24.97363624,132.6656766406,0.42389568,0.12363624000000001,0.441558,129.87,24.85,132.2260919789,133.78,0.42389568,0.12363624000000001,0.441558,0.42389568,0.12363624000000001,0.441558,0.0,0.0,0.0,131.97
2020-11-23 17:00:00,138.46910048,22.93223764,140.3551898254,0.41910048,0.12223764000000001,0.436563,138.05,22.81,139.9217588512,134.07,138.01910048,22.89223764,139.904705573,0.41910048,0.12223764000000001,0.436563,137.6,22.77,139.4712619144,132.97,0.41910048,0.12223764000000001,0.436563,0.41910048,0.12223764000000001,0.436563,0.0,0.0,0.0,130.79
2020-11-23 17:30:00,141.1303792,23.3926106,143.0559266994,0.4203792,0.1226106,0.437895,140.71,23.27,142.6211660309,135.58,140.6603792,23.3826106,142.5906334763,0.4203792,0.1226106,0.437895,140.24,23.26,142.1558482793,134.03,0.4203792,0.1226106,0.437895,0.4203792,0.1226106,0.437895,0.0,0.0,0.0,132.25
2020-11-23 18:00:00,139.87910048,25.22223764,142.1348796836,0.41910048,0.12223764000000001,0.436563,139.46,25.1,141.7007466459,136.96,139.42910048,25.19223764,141.6867068499,0.41910048,0.12223764000000001,0.436563,139.01,25.07,141.252557499,134.92,0.41910048,0.12223764000000001,0.436563,0.41910048,0.12223764000000001,0.436563,0.0,0.0,0.0,133.6
2020-11-23 18:30:00,135.85846112,27.07205116,138.5294821036,0.41846112,0.12205116,0.435897,135.44,26.95,138.095242858,136.53,135.41846112,27.04205116,138.0921147026,0.41846112,0.12205116,0.435897,135.0,26.92,137.6578599282,134.65,0.41846112,0.12205116,0.435897,0.41846112,0.12205116,0.435897,0.0,0.0,0.0,133.17
2020-11-23 19:00:00,131.793576,28.163543,134.7691798194,0.423576,0.123543,0.441225,131.37,28.04,134.3291424077,136.53,131.383576,28.133543,134.3619748451,0.423576,0.123543,0.441225,130.96,28.01,133.921923896,134.62,0.423576,0.123543,0.441225,0.423576,0.123543,0.441225,0.0,0.0,0.0,133.17
2020-11-23 19:30:00,126.04955008,29.92778544,129.5537008993,0.36955008,0.10778544,0.38494799999999996,125.68,29.82,129.1692486624,135.98,125.62955008,29.86778544,129.1312063771,0.36955008,0.10778544,0.38494799999999996,125.26,29.76,128.7467483085,134.29,0.36955008,0.10778544,0.38494799999999996,0.36955008,0.10778544,0.38494799999999996,0.0,0.0,0.0,132.6
2020-11-23 20:00:00,121.44567392,31.39832156,125.4388548683,0.40567392,0.11832156,0.422577,121.04,31.28,125.0164789138,136.24,121.05567392,31.33832156,125.0462577866,0.40567392,0.11832156,0.422577,120.65,31.22,124.6238777281,134.45,0.40567392,0.11832156,0.422577,0.40567392,0.11832156,0.422577,0.0,0.0,0.0,132.84
2020-11-23 20:30:00,118.4083312,32.6065966,122.8158094034,0.4683312,0.13659659999999998,0.487845,117.94,32.47,122.3280200935,136.07,118.0083312,32.5365966,122.4115858525,0.4683312,0.13659659999999998,0.487845,117.54,32.4,121.9237942323,134.34,0.4683312,0.13659659999999998,0.487845,0.4683312,0.13659659999999998,0.487845,0.0,0.0,0.0,132.65
2020-11-23 21:00:00,113.73400544,34.21158492,118.7680787761,0.55400544,0.16158492,0.577089,113.18,34.05,118.1910102334,136.39,113.35400544,34.14158492,118.3840292022,0.55400544,0.16158492,0.577089,112.8,33.98,117.8069624428,134.56,0.55400544,0.16158492,0.577089,0.55400544,0.16158492,0.577089,0.0,0.0,0.0,132.97
2020-11-23 21:30:00,107.79811136000001,35.90403248,113.6201230465,0.52811136,0.15403248,0.5501159999999999,107.27,35.75,113.0704001939,136.21,107.43811136,35.82403248,113.2532960921,0.52811136,0.15403248,0.5501159999999999,106.91,35.67,112.7035802448,134.46,0.52811136,0.15403248,0.5501159999999999,0.52811136,0.15403248,0.5501159999999999,0.0,0.0,0.0,132.79
2020-11-23 22:00:00,101.42002944,37.86459192,108.2577927582,0.53002944,0.15459192,0.552114,100.89,37.71,107.7071780338,137.15,101.08002944,37.79459192,107.9147975488,0.53002944,0.15459192,0.552114,100.55,37.64,107.364203066,135.09,0.53002944,0.15459192,0.552114,0.53002944,0.15459192,0.552114,0.0,0.0,0.0,133.72
2020-11-23 22:30:00,94.28610336,39.77636348,102.3329291016,0.53610336,0.15636348,0.558441,93.75,39.62,101.7782240953,137.37,93.96610336,39.69636348,102.0070088484,0.53610336,0.15636348,0.558441,93.43,39.54,101.4523360993,135.25,0.53610336,0.15636348,0.558441,0.53610336,0.15636348,0.558441,0.0,0.0,0.0,133.92
2020-11-23 23:00:00,87.45610336,41.25636348,96.6987980407,0.53610336,0.15636348,0.558441,86.92,41.1,96.1472641316,137.67,87.15610336,41.16636348,96.3890856636,0.53610336,0.15636348,0.558441,86.62,41.01,95.837594398,135.43,0.53610336,0.15636348,0.558441,0.53610336,0.15636348,0.558441,0.0,0.0,0.0,134.24
2020-11-23 23:30:00,81.60610336,42.61636348,92.0636222504,0.53610336,0.15636348,0.558441,81.07,42.46,91.5160996765,137.57,81.32610336,42.51636348,91.7691465106,0.53610336,0.15636348,0.558441,80.79,42.36,91.2216734115,135.37,0.53610336,0.15636348,0.558441,0.53610336,0.15636348,0.558441,0.0,0.0,0.0,134.15
2020-11-24 00:00:00,77.63514432,43.55608376,89.0188073729,0.53514432,0.15608376000000002,0.557442,77.1,43.4,88.4758159047,138.24,77.37514432,43.44608376,88.7382395173,0.53514432,0.15608376000000002,0.557442,76.84,43.29,88.1952929583,135.82,0.53514432,0.15608376000000002,0.557442,0.53514432,0.15608376000000002,0.557442,0.0,0.0,0.0,134.83
2020-11-24 00:30:00,78.39578368,43.53627024,89.6733278362,0.53578368,0.15627024,0.5581079999999999,77.86,43.38,89.12914226,137.59,78.13578368,43.44627024,89.4023438678,0.53578368,0.15627024,0.5581079999999999,77.6,43.29,88.8582247178,135.4,0.53578368,0.15627024,0.5581079999999999,0.53578368,0.15627024,0.5581079999999999,0.0,0.0,0.0,134.2
2020-11-24 01:00:00,82.88578368,42.52627024,93.1586646361,0.53578368,0.15627024,0.5581079999999999,82.35,42.37,92.6106872882,137.3,82.62578368,42.42627024,92.8816910656,0.53578368,0.15627024,0.5581079999999999,82.09,42.27,92.3337478932,135.18,0.53578368,0.15627024,0.5581079999999999,0.53578368,0.15627024,0.5581079999999999,0.0,0.0,0.0,133.89
2020-11-24 01:30:00,83.64674272,42.29654996,93.7324687938,0.53674272,0.15654996000000002,0.559107,83.11,42.14,93.1828938164,137.5,83.36674272,42.19654996,93.4374797406,0.53674272,0.15654996000000002,0.559107,82.83,42.04,92.8879459349,135.3,0.53674272,0.15654996000000002,0.559107,0.53674272,0.15654996000000002,0.559107,0.0,0.0,0.0,134.11
2020-11-24 02:00:00,82.02578368,42.70627024,92.4773199554,0.53578368,0.15627024,0.5581079999999999,81.49,42.55,91.9299874905,137.89,81.74578368,42.60627024,92.182793477,0.53578368,0.15627024,0.5581079999999999,81.21,42.45,91.6355094928,135.56,0.53578368,0.15627024,0.5581079999999999,0.53578368,0.15627024,0.5581079999999999,0.0,0.0,0.0,134.47
2020-11-24 02:30:00,80.3170624,42.7766432,90.998196224,0.5370623999999999,0.15664319999999998,0.55944,79.78,42.62,90.4506097271,138.02,80.0470624,42.6766432,90.7128881344,0.5370623999999999,0.15664319999999998,0.55944,79.51,42.52,90.1653508838,135.64,0.5370623999999999,0.15664319999999998,0.55944,0.5370623999999999,0.15664319999999998,0.55944,0.0,0.0,0.0,135.02
2020-11-24 03:00:00,78.77610336,43.14636348,89.8180557691,0.53610336,0.15636348,0.558441,78.24,42.99,89.2728273328,138.46,78.51610336,43.04636348,89.5419895674,0.53610336,0.15636348,0.558441,77.98,42.89,88.9968117406,135.92,0.53610336,0.15636348,0.558441,0.53610336,0.15636348,0.558441,0.0,0.0,0.0,135.45
2020-11-24 03:30:00,77.22674272,43.32654996,88.5503231083,0.53674272,0.15654996000000002,0.559107,76.69,43.17,88.005710042,138.8,76.97674272,43.24654996,88.2931650991,0.53674272,0.15654996000000002,0.559107,76.44,43.09,87.7486279095,136.16,0.53674272,0.15654996000000002,0.559107,0.53674272,0.15654996000000002,0.559107,0.0,0.0,0.0,135.76
2020-11-24 04:00:00,75.485464,43.626177,87.1854265054,0.5354639999999999,0.15617699999999998,0.557775,74.95,43.47,86.6437730019,138.86,75.235464,43.536177,86.9239538394,0.5354639999999999,0.15617699999999998,0.557775,74.7,43.38,86.3823732019,136.19,0.5354639999999999,0.15617699999999998,0.557775,0.5354639999999999,0.15617699999999998,0.557775,0.0,0.0,0.0,135.76
2020-11-24 04:30:00,74.56674272,43.60654996,86.3813076961,0.53674272,0.15654996000000002,0.559107,74.03,43.45,85.8390552138,138.68,74.31674272,43.52654996,86.1251345423,0.53674272,0.15654996000000002,0.559107,73.78,43.37,85.5829731898,136.1,0.53674272,0.15654996000000002,0.559107,0.53674272,0.15654996000000002,0.559107,0.0,0.0,0.0,135.6
2020-11-24 05:00:00,74.23450496,43.79589728,86.1907323627,0.53450496,0.15589728,0.5567759999999999,73.7,43.64,85.6512673578,138.56,73.99450496,43.70589728,85.9383047385,0.53450496,0.15589728,0.5567759999999999,73.46,43.55,85.3989115856,136.01,0.53450496,0.15589728,0.5567759999999999,0.53450496,0.15589728,0.5567759999999999,0.0,0.0,0.0,135.47
2020-11-24 05:30:00,75.9022672,43.0352446,87.2535755364,0.5322671999999999,0.15524459999999998,0.554445,75.37,42.88,86.7140778651,137.9,75.6522672,42.9452446,86.9917212512,0.5322671999999999,0.15524459999999998,0.554445,75.12,42.79,86.4522903109,135.57,0.5322671999999999,0.15524459999999998,0.554445,0.5322671999999999,0.15524459999999998,0.554445,0.0,0.0,0.0,134.78
2020-11-24 06:00:00,79.02290656,42.03543108,89.5075260929,0.53290656,0.15543108,0.555111,78.49,41.88,88.9641191717,137.63,78.75290656,41.93543108,89.2221983114,0.53290656,0.15543108,0.555111,78.22,41.78,88.6788407682,135.38,0.53290656,0.15543108,0.555111,0.53290656,0.15543108,0.555111,0.0,0.0,0.0,134.5
