Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-24 06:30:00,87.48162784,38.65505812,95.6412501371,0.53162784,0.15505812,0.553779,86.95,38.5,95.0923367049,137.63,87.20162784,38.57505812,95.3528133141,0.53162784,0.15505812,0.553779,86.67,38.42,94.8039308257,135.36,0.53162784,0.15505812,0.553779,0.53162784,0.15505812,0.553779,0.0,0.0,0.0,134.44
2020-11-24 07:00:00,95.96098848,35.59487164,102.3499203572,0.53098848,0.15487164,0.553113,95.43,35.44,101.7982244442,137.18,95.66098848,35.51487164,102.0408292037,0.53098848,0.15487164,0.553113,95.13,35.36,101.4891447397,135.07,0.53098848,0.15487164,0.553113,0.53098848,0.15487164,0.553113,0.0,0.0,0.0,133.99
2020-11-24 07:30:00,105.9306688,32.7647784,110.8820873542,0.5306687999999999,0.15477839999999998,0.55278,105.4,32.61,110.32938004,136.9,105.5906688,32.6947784,110.5365906488,0.5306687999999999,0.15477839999999998,0.55278,105.06,32.54,109.9838860925,134.93,0.5306687999999999,0.15477839999999998,0.55278,0.5306687999999999,0.15477839999999998,0.55278,0.0,0.0,0.0,133.99
2020-11-24 08:00:00,110.34085856,30.99941708,114.6126909511,0.58085856,0.16941708,0.605061,109.76,30.83,114.0076598304,136.53,109.98085856,30.93941708,114.2498874347,0.58085856,0.16941708,0.605061,109.4,30.77,113.644854261,134.67,0.58085856,0.16941708,0.605061,0.58085856,0.16941708,0.605061,0.0,0.0,0.0,134.76
2020-11-24 08:30:00,113.33269664,29.57328652,117.1276201555,0.6626966400000001,0.19328652000000002,0.690309,112.67,29.38,116.437594015,136.3,112.96269664,29.52328652,116.7569924207,0.6626966400000001,0.19328652000000002,0.690309,112.3,29.33,116.066958692,134.52,0.6626966400000001,0.19328652000000002,0.690309,0.6626966400000001,0.19328652000000002,0.690309,0.0,0.0,0.0,134.52
2020-11-24 09:00:00,115.66166752,28.13673636,119.0348573591,0.81166752,0.23673636,0.845487,114.85,27.9,118.1902385986,136.06,115.28166752,28.07673636,118.6514474873,0.81166752,0.23673636,0.845487,114.47,27.84,117.8068185633,134.35,0.81166752,0.23673636,0.845487,0.81166752,0.23673636,0.845487,0.0,0.0,0.0,133.73
2020-11-24 09:30:00,118.13925984,26.98228412,121.1813862434,0.89925984,0.26228412,0.9367289999999999,117.24,26.72,120.2463138728,135.93,117.75925984,26.93228412,120.7997980378,0.89925984,0.26228412,0.9367289999999999,116.86,26.67,119.8647091516,134.26,0.89925984,0.26228412,0.9367289999999999,0.89925984,0.26228412,0.9367289999999999,0.0,0.0,0.0,132.81
2020-11-24 10:00:00,118.94538368,26.56282024,121.8752957653,0.93538368,0.27282024,0.974358,118.01,26.29,120.9029536446,135.82,118.57538368,26.50282024,121.5011156144,0.93538368,0.27282024,0.974358,117.64,26.23,120.5287621276,134.17,0.93538368,0.27282024,0.974358,0.93538368,0.27282024,0.974358,0.0,0.0,0.0,132.65
2020-11-24 10:30:00,119.17997888,26.96249384,122.1918304958,1.13997888,0.33249384,1.187478,118.04,26.63,121.0066051916,136.21,118.79997888,26.91249384,121.8101691427,1.13997888,0.33249384,1.187478,117.66,26.58,120.6249227979,134.44,1.13997888,0.33249384,1.187478,1.13997888,0.33249384,1.187478,0.0,0.0,0.0,133.05
2020-11-24 11:00:00,119.46553312,26.52244716,122.3742366963,1.34553312,0.39244716,1.401597,118.12,26.13,120.9756640817,136.21,119.07553312,26.46244716,121.9805053995,1.34553312,0.39244716,1.401597,117.73,26.07,120.5819132374,134.44,1.34553312,0.39244716,1.401597,1.34553312,0.39244716,1.401597,0.0,0.0,0.0,133.05
2020-11-24 11:30:00,118.28889952,26.88051236,121.304681255,1.57889952,0.46051236,1.644687,116.71,26.42,119.6630289605,136.6,117.90889952,26.83051236,120.9230539621,1.57889952,0.46051236,1.644687,116.33,26.37,119.2813723932,134.69,1.57889952,0.46051236,1.644687,1.57889952,0.46051236,1.644687,0.0,0.0,0.0,133.4
2020-11-24 12:00:00,117.02350432,27.51393876,120.214464144,2.17350432,0.63393876,2.264067,114.85,26.88,117.9536218181,137.03,116.63350432,27.45393876,119.8210878076,2.17350432,0.63393876,2.264067,114.46,26.82,117.5602143584,134.97,2.17350432,0.63393876,2.264067,2.17350432,0.63393876,2.264067,0.0,0.0,0.0,133.82
2020-11-24 12:30:00,116.89445312,27.84713216,120.1656187924,2.42445312,0.70713216,2.5254719999999997,114.47,27.14,117.6433614787,137.15,116.51445312,27.79713216,119.784382714,2.42445312,0.70713216,2.5254719999999997,114.09,27.09,117.2620833859,135.05,2.42445312,0.70713216,2.5254719999999997,2.42445312,0.70713216,2.5254719999999997,0.0,0.0,0.0,133.92
2020-11-24 13:00:00,113.34857792,29.51041856,117.127131443,3.49857792,1.02041856,3.644352,109.85,28.49,113.4843716112,137.64,112.99857792,29.46041856,116.775831719,3.49857792,1.02041856,3.644352,109.5,28.44,113.1330349633,135.39,3.49857792,1.02041856,3.644352,3.49857792,1.02041856,3.644352,0.0,0.0,0.0,134.4
2020-11-24 13:30:00,114.51815904,29.23612972,118.1912011569,2.79815904,0.8161297200000001,2.914749,111.72,28.42,115.2781627196,137.02,114.16815904,29.19612972,117.8421933316,2.79815904,0.8161297200000001,2.914749,111.37,28.38,114.92911424,134.94,2.79815904,0.8161297200000001,2.914749,2.79815904,0.8161297200000001,2.914749,0.0,0.0,0.0,133.8
2020-11-24 14:00:00,114.79560256,29.09538408,118.4253847023,1.8356025599999999,0.53538408,1.912086,112.96,28.56,116.5145278495,137.27,114.41560256,29.03538408,118.0422959699,1.8356025599999999,0.53538408,1.912086,112.58,28.5,116.1314186601,135.12,1.8356025599999999,0.53538408,1.912086,1.8356025599999999,0.53538408,1.912086,0.0,0.0,0.0,134.03
2020-11-24 14:30:00,113.58721088,28.84626984,117.1928400508,1.90721088,0.55626984,1.986678,111.68,28.29,115.2074064459,137.02,113.22721088,28.80626984,116.8340809257,1.90721088,0.55626984,1.986678,111.32,28.25,114.8486173186,134.98,1.90721088,0.55626984,1.986678,1.90721088,0.55626984,1.986678,0.0,0.0,0.0,133.78
2020-11-24 15:00:00,113.8142944,29.0904192,117.4731718266,1.3042943999999999,0.38041919999999996,1.35864,112.51,28.71,116.1153056233,137.25,113.4342944,29.0404192,117.0926346673,1.3042943999999999,0.38041919999999996,1.35864,112.13,28.66,115.7347506154,135.14,1.3042943999999999,0.38041919999999996,1.35864,1.3042943999999999,0.38041919999999996,1.35864,0.0,0.0,0.0,133.99
2020-11-24 15:30:00,115.97500416,28.97354288,119.5393984297,0.83500416,0.24354288000000002,0.869796,115.14,28.73,118.6702679697,137.55,115.60500416,28.92354288,119.1683192781,0.83500416,0.24354288000000002,0.869796,114.77,28.68,118.2991770893,135.37,0.83500416,0.24354288000000002,0.869796,0.83500416,0.24354288000000002,0.869796,0.0,0.0,0.0,134.27
2020-11-24 16:00:00,120.58913024,27.95349632,123.7866563429,0.6291302400000001,0.18349632,0.6553439999999999,119.96,27.77,123.1323454662,136.5,120.21913024,27.90349632,123.4149277136,0.6291302400000001,0.18349632,0.6553439999999999,119.59,27.72,122.7606064664,134.66,0.6291302400000001,0.18349632,0.6553439999999999,0.6291302400000001,0.18349632,0.6553439999999999,0.0,0.0,0.0,133.23
2020-11-24 16:30:00,126.15912032,26.18307676,128.8474957015,0.55912032,0.16307676000000002,0.582417,125.6,26.02,128.2669107759,135.21,125.75912032,26.13307676,128.4456851926,0.55912032,0.16307676000000002,0.582417,125.2,25.97,127.8650886677,133.8,0.55912032,0.16307676000000002,0.582417,0.55912032,0.16307676000000002,0.582417,0.0,0.0,0.0,131.93
2020-11-24 17:00:00,133.15336608,24.57139844,135.4015233287,0.55336608,0.16139844,0.576423,132.6,24.41,134.8280686652,134.79,132.74336608,24.53139844,134.9910765483,0.55336608,0.16139844,0.576423,132.19,24.37,134.4176067336,133.51,0.55336608,0.16139844,0.576423,0.55336608,0.16139844,0.576423,0.0,0.0,0.0,131.47
2020-11-24 17:30:00,136.32560384,24.47205112,138.5046986508,0.55560384,0.16205112,0.578754,135.77,24.31,137.9292173544,135.12,135.88560384,24.42205112,138.0627897439,0.55560384,0.16205112,0.578754,135.33,24.26,137.4872957767,133.74,0.55560384,0.16205112,0.578754,0.55560384,0.16205112,0.578754,0.0,0.0,0.0,131.8
2020-11-24 18:00:00,135.58528416,25.70195788,137.9998547811,0.55528416,0.16195788,0.578421,135.03,25.54,137.4241336156,135.83,135.13528416,25.66195788,137.5502857403,0.55528416,0.16195788,0.578421,134.58,25.5,136.9745465406,134.18,0.55528416,0.16195788,0.578421,0.55528416,0.16195788,0.578421,0.0,0.0,0.0,132.48
2020-11-24 18:30:00,132.9546448,26.5717714,135.5839098464,0.5546447999999999,0.16177139999999998,0.577755,132.4,26.41,135.0083260395,135.32,132.5346448,26.5217714,135.162259638,0.5546447999999999,0.16177139999999998,0.577755,131.98,26.36,134.5866635295,133.85,0.5546447999999999,0.16177139999999998,0.577755,0.5546447999999999,0.16177139999999998,0.577755,0.0,0.0,0.0,131.96
2020-11-24 19:00:00,129.50656288,28.45233084,132.5951920668,0.55656288,0.16233084,0.579753,128.95,28.29,132.0167663594,136.25,129.10656288,28.40233084,132.1937856929,0.55656288,0.16233084,0.579753,128.55,28.24,131.6153490289,134.48,0.55656288,0.16233084,0.579753,0.55656288,0.16233084,0.579753,0.0,0.0,0.0,132.91
2020-11-24 19:30:00,124.38496448,30.48186464,128.0654655269,0.55496448,0.16186464,0.5780879999999999,123.83,30.32,127.487926095,136.77,123.98496448,30.42186464,127.6626854852,0.55496448,0.16186464,0.5780879999999999,123.43,30.26,127.085138785,134.86,0.55496448,0.16186464,0.5780879999999999,0.55496448,0.16186464,0.5780879999999999,0.0,0.0,0.0,133.38
2020-11-24 20:00:00,119.27720224,31.84251732,123.4544324173,0.55720224,0.16251732,0.580419,118.72,31.68,122.8741665282,136.58,118.88720224,31.77251732,123.0595779015,0.55720224,0.16251732,0.580419,118.33,31.61,122.4793084566,134.73,0.55720224,0.16251732,0.580419,0.55720224,0.16251732,0.580419,0.0,0.0,0.0,133.2
2020-11-24 20:30:00,115.41752192,33.21261056,120.101131828,0.55752192,0.16261056000000002,0.5807519999999999,114.86,33.05,119.5203836172,136.45,115.05752192,33.13261056,119.7330498772,0.55752192,0.16261056000000002,0.5807519999999999,114.5,32.97,119.1523012787,134.65,0.55752192,0.16261056000000002,0.5807519999999999,0.55752192,0.16261056000000002,0.5807519999999999,0.0,0.0,0.0,133.05
2020-11-24 21:00:00,111.11007936,34.42335648,116.3203215553,0.56007936,0.16335648,0.5834159999999999,110.55,34.26,115.7369867415,136.45,110.74007936,34.33335648,115.9402628246,0.56007936,0.16335648,0.5834159999999999,110.18,34.17,115.3569300042,134.62,0.56007936,0.16335648,0.5834159999999999,0.56007936,0.16335648,0.5834159999999999,0.0,0.0,0.0,133.05
2020-11-24 21:30:00,105.8538656,35.7757108,111.736038706,0.5338655999999999,0.15571079999999998,0.55611,105.32,35.62,111.180424536,136.55,105.5038656,35.6857108,111.375650893,0.5338655999999999,0.15571079999999998,0.55611,104.97,35.53,110.8200424111,134.68,0.5338655999999999,0.15571079999999998,0.55611,0.5338655999999999,0.15571079999999998,0.55611,0.0,0.0,0.0,133.37
2020-11-24 22:00:00,99.90194752,37.79515136,106.8123241233,0.53194752,0.15515136000000002,0.5541119999999999,99.37,37.64,106.2599007152,136.76,99.59194752,37.70515136,106.4905369031,0.53194752,0.15515136000000002,0.5541119999999999,99.06,37.55,105.9381239215,134.84,0.53194752,0.15515136000000002,0.5541119999999999,0.53194752,0.15515136000000002,0.5541119999999999,0.0,0.0,0.0,133.55
2020-11-24 22:30:00,93.21354592,39.78561756,101.3492008237,0.53354592,0.15561756000000002,0.555777,92.68,39.63,100.7974171296,137.46,92.91354592,39.70561756,101.0418877558,0.53354592,0.15561756000000002,0.555777,92.38,39.55,100.4901333465,135.33,0.53354592,0.15561756000000002,0.555777,0.53354592,0.15561756000000002,0.555777,0.0,0.0,0.0,134.18
2020-11-24 23:00:00,86.54130816,41.45496488,95.9578664375,0.53130816,0.15496488,0.553446,86.01,41.3,95.4117922481,137.3,86.27130816,41.36496488,95.6754876191,0.53130816,0.15496488,0.553446,85.74,41.21,95.1294470708,135.25,0.53130816,0.15496488,0.553446,0.53130816,0.15496488,0.553446,0.0,0.0,0.0,133.99
2020-11-24 23:30:00,80.67098848,42.94487164,91.3896623394,0.53098848,0.15487164,0.553113,80.14,42.79,90.8482454426,138.15,80.41098848,42.84487164,91.1131719027,0.53098848,0.15487164,0.553113,79.88,42.69,90.5717974869,135.82,0.53098848,0.15487164,0.553113,0.53098848,0.15487164,0.553113,0.0,0.0,0.0,134.8
2020-11-25 00:00:00,76.61162784,43.85505812,88.2757477624,0.53162784,0.15505812,0.553779,76.08,43.7,87.7374287291,138.73,76.35162784,43.76505812,88.0054054366,0.53162784,0.15505812,0.553779,75.82,43.61,87.4671624097,136.18,0.53162784,0.15505812,0.553779,0.53162784,0.15505812,0.553779,0.0,0.0,0.0,135.36
2020-11-25 00:30:00,77.77130816,43.62496488,89.1712618151,0.53130816,0.15496488,0.553446,77.24,43.47,88.6321527438,138.73,77.52130816,43.53496488,88.9092030441,0.53130816,0.15496488,0.553446,76.99,43.38,88.3701561615,136.15,0.53130816,0.15496488,0.553446,0.53130816,0.15496488,0.553446,0.0,0.0,0.0,135.36
2020-11-25 01:00:00,82.10258688,42.49533784,92.4483018261,0.53258688,0.15533784,0.554778,81.57,42.34,91.9039743428,138.24,81.86258688,42.41533784,92.19839486,0.53258688,0.15533784,0.554778,81.33,42.26,91.6541133829,135.83,0.53258688,0.15533784,0.554778,0.53258688,0.15533784,0.554778,0.0,0.0,0.0,134.86
2020-11-25 01:30:00,82.6522672,42.3752446,92.8819607255,0.5322671999999999,0.15524459999999998,0.554445,82.12,42.22,92.3375481589,138.1,82.3822672,42.2852446,92.60064718940001,0.5322671999999999,0.15524459999999998,0.554445,81.85,42.13,92.0562838702,135.72,0.5322671999999999,0.15524459999999998,0.554445,0.5322671999999999,0.15524459999999998,0.554445,0.0,0.0,0.0,134.67
2020-11-25 02:00:00,80.63290656,42.84543108,91.3093455499,0.53290656,0.15543108,0.555111,80.1,42.69,90.7658862128,138.42,80.38290656,42.75543108,91.0463538747,0.53290656,0.15543108,0.555111,79.85,42.6,90.5029419411,135.93,0.53290656,0.15543108,0.555111,0.53290656,0.15543108,0.555111,0.0,0.0,0.0,134.98
2020-11-25 02:30:00,79.02290656,43.15543108,90.0389415358,0.53290656,0.15543108,0.555111,78.49,43.0,89.4968161445,138.77,78.76290656,43.07543108,89.7724245663,0.53290656,0.15543108,0.555111,78.23,42.92,89.2303720714,136.17,0.53290656,0.15543108,0.555111,0.53290656,0.15543108,0.555111,0.0,0.0,0.0,135.31
2020-11-25 03:00:00,77.01194752,43.79515136,88.5937658273,0.53194752,0.15515136000000002,0.5541119999999999,76.48,43.64,88.0547556921,139.28,76.76194752,43.70515136,88.331969538,0.53194752,0.15515136000000002,0.5541119999999999,76.23,43.55,87.7930259189,136.49,0.53194752,0.15515136000000002,0.5541119999999999,0.53194752,0.15515136000000002,0.5541119999999999,0.0,0.0,0.0,135.82
2020-11-25 03:30:00,75.43194752,43.94515136,87.2992269995,0.53194752,0.15515136000000002,0.5541119999999999,74.9,43.79,86.7615934616,139.57,75.19194752,43.86515136,87.0515966292,0.53194752,0.15515136000000002,0.5541119999999999,74.66,43.71,86.5140433687,136.69,0.53194752,0.15515136000000002,0.5541119999999999,0.53194752,0.15515136000000002,0.5541119999999999,0.0,0.0,0.0,136.18
2020-11-25 04:00:00,73.32258688,40.97533784,83.9951192503,0.53258688,0.15533784,0.554778,72.79,40.82,83.454517553,139.44,72.87258688,47.81533784,87.1591673396,0.53258688,0.15533784,0.554778,72.34,47.66,86.6288127588,136.62,0.53258688,0.15533784,0.554778,0.53258688,0.15533784,0.554778,0.0,0.0,0.0,136.18
2020-11-25 04:30:00,72.7122672,22.8652446,76.2226555033,0.5322671999999999,0.15524459999999998,0.554445,72.18,22.71,75.6683322137,137.33,71.1022672,64.6152446,96.0763354614,0.5322671999999999,0.15524459999999998,0.554445,70.57,64.46,95.5783265181,135.18,0.5322671999999999,0.15524459999999998,0.554445,0.5322671999999999,0.15524459999999998,0.554445,0.0,0.0,0.0,134.02
2020-11-25 05:00:00,72.87610336,22.64636348,76.3137223558,0.53610336,0.15636348,0.558441,72.34,22.49,75.7553674666,137.15,71.26610336,64.28636348,95.9770494316,0.53610336,0.15636348,0.558441,70.73,64.13,95.4745505357,135.05,0.53610336,0.15636348,0.558441,0.53610336,0.15636348,0.558441,0.0,0.0,0.0,133.79
2020-11-25 05:30:00,74.71843104,22.05412572,77.9052527007,0.52843104,0.15412572,0.550449,74.19,21.9,77.3548065733,136.54,73.08843104,63.32412572,96.7050342541,0.52843104,0.15412572,0.550449,72.56,63.17,96.2050024687,134.64,0.52843104,0.15412572,0.550449,0.52843104,0.15412572,0.550449,0.0,0.0,0.0,133.18
2020-11-25 06:00:00,78.39779168,20.69393924,81.0829998308,0.52779168,0.15393924,0.549783,77.87,20.54,80.5333999034,136.11,76.70779168,61.67393924,98.4264196535,0.52779168,0.15393924,0.549783,76.18,61.52,97.918858245,134.33,0.52779168,0.15393924,0.549783,0.52779168,0.15393924,0.549783,0.0,0.0,0.0,132.69
2020-11-25 06:30:00,87.66779168,17.49393924,89.3961945956,0.52779168,0.15393924,0.549783,87.14,17.34,88.8484957667,135.55,85.87779168,58.18393924,103.732183479,0.52779168,0.15393924,0.549783,85.35,58.03,103.2090277059,133.96,0.52779168,0.15393924,0.549783,0.52779168,0.15393924,0.549783,0.0,0.0,0.0,132.12
2020-11-25 07:00:00,96.23043904,14.71179472,97.3485197716,0.52043904,0.15179472,0.5421239999999999,95.71,14.56,96.8111445031,134.66,94.33043904,55.00179472,109.194455683,0.52043904,0.15179472,0.5421239999999999,93.81,54.85,108.6684802507,133.41,0.52043904,0.15179472,0.5421239999999999,0.52043904,0.15179472,0.5421239999999999,0.0,0.0,0.0,131.38
2020-11-25 07:30:00,105.92979968,11.73160824,106.577451143,0.51979968,0.15160824,0.541458,105.41,11.58,106.04416297,134.36,103.89979968,51.86160824,116.1240491147,0.51979968,0.15160824,0.541458,103.38,51.71,115.5912994131,133.18,0.51979968,0.15160824,0.541458,0.51979968,0.15160824,0.541458,0.0,0.0,0.0,130.95
2020-11-25 08:00:00,111.23930016,9.48729588,111.6431398842,0.53930016,0.15729588,0.561771,110.7,9.33,111.0924790434,134.05,109.12930016,49.43729588,119.8050515518,0.53930016,0.15729588,0.561771,108.59,49.28,119.2489266199,132.99,0.53930016,0.15729588,0.561771,0.53930016,0.15729588,0.561771,0.0,0.0,0.0,130.62
2020-11-25 08:30:00,115.17633312,7.67934716,115.4320583017,0.54633312,0.15934716000000002,0.569097,114.63,7.52,114.8764001003,133.35,113.02633312,47.28934716,122.5203425288,0.54633312,0.15934716000000002,0.569097,112.48,47.13,121.9548576318,132.57,0.54633312,0.15934716000000002,0.569097,0.54633312,0.15934716000000002,0.569097,0.0,0.0,0.0,129.89
2020-11-25 09:00:00,117.72295648,6.41419564,117.8975673545,0.56295648,0.16419564,0.586413,117.16,6.25,117.3265873534,133.06,115.52295648,45.98419564,124.3386493514,0.56295648,0.16419564,0.586413,114.96,45.82,123.7548948527,132.4,0.56295648,0.16419564,0.586413,0.56295648,0.16419564,0.586413,0.0,0.0,0.0,129.6
2020-11-25 09:30:00,121.28633312,5.02934716,121.3905636141,0.54633312,0.15934716000000002,0.569097,120.74,4.87,120.8381748455,132.91,119.03633312,44.64934716,127.134624727,0.54633312,0.15934716000000002,0.569097,118.49,44.49,126.5671371249,132.32,0.54633312,0.15934716000000002,0.569097,0.54633312,0.15934716000000002,0.569097,0.0,0.0,0.0,129.5
2020-11-25 10:00:00,122.7098496,4.7203728,122.8006071167,0.5498495999999999,0.16037279999999998,0.57276,122.16,4.5600000000000005,122.2450784285,133.54,120.4498496,44.5703728,128.4316331758,0.5498495999999999,0.16037279999999998,0.57276,119.9,44.41,127.860306976,132.7,0.5498495999999999,0.16037279999999998,0.57276,0.5498495999999999,0.16037279999999998,0.57276,0.0,0.0,0.0,130.07
2020-11-25 10:30:00,123.24146784,4.66167812,123.3296016302,0.6914678400000001,0.20167812000000002,0.720279,122.55,4.46,122.6311302239,133.78,120.97146784,44.64167812,128.9456298474,0.6914678400000001,0.20167812000000002,0.720279,120.28,44.44,128.2271110179,132.91,0.6914678400000001,0.20167812000000002,0.720279,0.6914678400000001,0.20167812000000002,0.720279,0.0,0.0,0.0,130.39
2020-11-25 11:00:00,123.7570224,4.4182982,123.8358669865,0.5770223999999999,0.16829819999999998,0.601065,123.18,4.25,123.2532956963,133.48,121.4770224,44.2082982,129.2711901427,0.5770223999999999,0.16829819999999998,0.601065,120.9,44.04,128.6714094117,132.72,0.5770223999999999,0.16829819999999998,0.601065,0.5770223999999999,0.16829819999999998,0.601065,0.0,0.0,0.0,130.12
2020-11-25 11:30:00,123.90300608,4.61629344,123.9889716095,0.91300608,0.26629344,0.951048,122.99,4.35,123.0669029431,0.003,121.62300608,44.24629344,129.4213664397,0.91300608,0.26629344,0.951048,120.71,43.98,128.4723491651,0.003,0.91300608,0.26629344,0.951048,0.91300608,0.26629344,0.951048,0.0,0.0,0.0,0.003
2020-11-25 12:00:00,123.601008,4.359044,123.6778494445,0.991008,0.28904399999999997,1.0323,122.61,4.07,122.6775325803,133.65,121.301008,44.139044,129.0821046739,0.991008,0.28904399999999997,1.0323,120.31,43.85,128.0520152126,132.76,0.991008,0.28904399999999997,1.0323,0.991008,0.28904399999999997,1.0323,0.0,0.0,0.0,130.18
2020-11-25 12:30:00,123.71152672,4.84086196,123.8062025422,1.75152672,0.5108619600000001,1.824507,121.96,4.33,122.036840749,133.59,121.45152672,44.56086196,129.3682486595,1.75152672,0.5108619600000001,1.824507,119.7,44.05,127.5480007683,132.76,1.75152672,0.5108619600000001,1.824507,1.75152672,0.5108619600000001,1.824507,0.0,0.0,0.0,130.11
2020-11-25 13:00:00,123.98164672,5.21589696,124.0913143798,1.63164672,0.47589696000000004,1.6996319999999998,122.35,4.74,122.4417824927,133.77,121.70164672,45.05589696,129.7741294143,1.63164672,0.47589696000000004,1.6996319999999998,120.07,44.58,128.078808942,132.86,1.63164672,0.47589696000000004,1.6996319999999998,1.63164672,0.47589696000000004,1.6996319999999998,0.0,0.0,0.0,130.3
2020-11-25 13:30:00,124.17172672,5.23258696,124.2819282234,1.55172672,0.45258696,1.616382,122.62,4.78,122.7131321416,134.21,121.89172672,45.31258696,130.0416224898,1.55172672,0.45258696,1.616382,120.34,44.86,128.4294950547,133.13,1.55172672,0.45258696,1.616382,1.55172672,0.45258696,1.616382,0.0,0.0,0.0,130.72
2020-11-25 14:00:00,122.29776096,5.98268028,122.4440067915,1.27776096,0.37268028000000003,1.331001,121.02,5.61,121.1499587288,134.64,120.03776096,46.24268028,128.63689026,1.27776096,0.37268028000000003,1.331001,118.76,45.87,127.310622102,133.42,1.27776096,0.37268028000000003,1.331001,1.27776096,0.37268028000000003,1.331001,0.0,0.0,0.0,131.16
2020-11-25 14:30:00,120.68700192,6.53412556,120.8637548203,1.07700192,0.31412556,1.121877,119.61,6.22,119.7716180904,134.72,118.42700192,46.87412556,127.3661588915,1.07700192,0.31412556,1.121877,117.35,46.56,126.2491825716,133.49,1.07700192,0.31412556,1.121877,1.07700192,0.31412556,1.121877,0.0,0.0,0.0,131.34
2020-11-25 15:00:00,120.22729184,6.56296012,120.4062878288,0.86729184,0.25296012,0.9034289999999999,119.36,6.31,119.5266735921,134.95,117.96729184,47.01296012,126.9901585293,0.86729184,0.25296012,0.9034289999999999,117.1,46.76,126.090870407,133.64,0.86729184,0.25296012,0.9034289999999999,0.86729184,0.25296012,0.9034289999999999,0.0,0.0,0.0,131.53
2020-11-25 15:30:00,120.54527392,6.49487156,120.7201160579,0.80527392,0.23487156,0.838827,119.74,6.26,119.903524552,135.11,118.28527392,47.07487156,127.3084818805,0.80527392,0.23487156,0.838827,117.48,46.84,126.4734596664,133.74,0.80527392,0.23487156,0.838827,0.80527392,0.23487156,0.838827,0.0,0.0,0.0,131.64
2020-11-25 16:00:00,123.76172768,5.88258724,123.9014530624,0.59172768,0.17258724,0.616383,123.17,5.71,123.3022830283,134.7,121.46172768,46.20258724,129.9524157478,0.59172768,0.17258724,0.616383,120.87,46.03,129.3379982836,133.46,0.59172768,0.17258724,0.616383,0.59172768,0.17258724,0.616383,0.0,0.0,0.0,131.23
2020-11-25 16:30:00,128.78310656,5.27715608,128.8911824429,0.33310656,0.09715608,0.34698599999999996,128.45,5.18,128.5544044364,134.17,126.43310656,45.32715608,134.3126260361,0.33310656,0.09715608,0.34698599999999996,126.1,45.23,133.9662752337,133.14,0.33310656,0.09715608,0.34698599999999996,0.33310656,0.09715608,0.34698599999999996,0.0,0.0,0.0,130.71
2020-11-25 17:00:00,135.5166928,4.3377854,135.586099618,0.5066927999999999,0.14778539999999998,0.527805,135.01,4.19,135.0750021284,133.29,133.0766928,43.8477854,140.1143620443,0.5066927999999999,0.14778539999999998,0.527805,132.57,43.7,139.5868722337,132.56,0.5066927999999999,0.14778539999999998,0.527805,0.5066927999999999,0.14778539999999998,0.527805,0.0,0.0,0.0,129.83
2020-11-25 17:30:00,139.1006688,3.6847784,139.1494651534,0.5306687999999999,0.15477839999999998,0.55278,138.57,3.5300000000000002,138.6149551816,133.05,136.6006688,43.0847784,143.2342167444,0.5306687999999999,0.15477839999999998,0.55278,136.07,42.93,142.6815678355,132.41,0.5306687999999999,0.15477839999999998,0.55278,0.5306687999999999,0.15477839999999998,0.55278,0.0,0.0,0.0,129.75
2020-11-25 18:00:00,138.74528416,4.24195788,138.8101152053,0.55528416,0.16195788,0.578421,138.19,4.08,138.250216998,133.51,136.23528416,43.93195788,143.1435278779,0.55528416,0.16195788,0.578421,135.68,43.77,142.5653369512,132.69,0.55528416,0.16195788,0.578421,0.55528416,0.16195788,0.578421,0.0,0.0,0.0,130.13
2020-11-25 18:30:00,135.95970976,5.76449868,136.0818581702,0.52970976,0.15449868,0.551781,135.43,5.61,135.5461434346,133.27,133.51970976,45.25449868,140.9804331997,0.52970976,0.15449868,0.551781,132.99,45.1,140.4291639938,132.57,0.52970976,0.15449868,0.551781,0.52970976,0.15449868,0.551781,0.0,0.0,0.0,129.78
2020-11-25 19:00:00,132.00034912,7.20468516,132.1968216564,0.53034912,0.15468516000000002,0.552447,131.47,7.05,131.6588903189,132.77,129.60034912,46.39468516,137.6543399357,0.53034912,0.15468516000000002,0.552447,129.07,46.24,137.1028901956,132.21,0.53034912,0.15468516000000002,0.552447,0.53034912,0.15468516000000002,0.552447,0.0,0.0,0.0,129.37
2020-11-25 19:30:00,127.7822672,8.4552446,128.0616998638,0.5322671999999999,0.15524459999999998,0.554445,127.25,8.3,127.5204003287,133.62,125.4522672,48.1652446,134.3806613059,0.5322671999999999,0.15524459999999998,0.554445,124.92,48.01,133.8281229787,132.77,0.5322671999999999,0.15524459999999998,0.554445,0.5322671999999999,0.15524459999999998,0.554445,0.0,0.0,0.0,130.27
2020-11-25 20:00:00,122.63939008,10.73440544,123.1082753488,0.52939008,0.15440544,0.5514479999999999,122.11,10.58,122.5674854927,134.27,120.35939008,50.74440544,130.6192078673,0.52939008,0.15440544,0.5514479999999999,119.83,50.59,130.0714303758,133.24,0.52939008,0.15440544,0.5514479999999999,0.52939008,0.15440544,0.5514479999999999,0.0,0.0,0.0,130.84
2020-11-25 20:30:00,119.50130816,11.69496488,120.0722068403,0.53130816,0.15496488,0.553446,118.97,11.54,119.5283752922,134.27,117.26130816,51.70496488,128.1546635306,0.53130816,0.15496488,0.553446,116.73,51.55,127.6060163158,133.24,0.53130816,0.15496488,0.553446,0.53130816,0.15496488,0.553446,0.0,0.0,0.0,130.84
2020-11-25 21:00:00,115.17573376,12.98750568,115.9056726435,0.50573376,0.14750568,0.526806,114.67,12.84,115.386630508,134.44,112.98573376,53.06750568,124.8276259182,0.50573376,0.14750568,0.526806,112.48,52.92,124.3071872419,133.34,0.50573376,0.14750568,0.526806,0.50573376,0.14750568,0.526806,0.0,0.0,0.0,131.02
2020-11-25 21:30:00,110.04134816,14.36330988,110.9747853144,0.49134816000000003,0.14330988,0.511821,109.55,14.22,110.4690495116,134.58,107.93134816,54.55330988,120.9348565737,0.49134816000000003,0.14330988,0.511821,107.44,54.41,120.4317304534,133.43,0.49134816000000003,0.14330988,0.511821,0.49134816000000003,0.14330988,0.511821,0.0,0.0,0.0,131.2
2020-11-25 22:00:00,103.98847104,16.20247072,105.2431573389,0.48847104,0.14247072,0.5088239999999999,103.5,16.06,104.7385965153,134.58,101.95847104,56.30247072,116.4710179658,0.48847104,0.14247072,0.5088239999999999,101.47,56.16,115.9745942006,133.38,0.48847104,0.14247072,0.5088239999999999,0.48847104,0.14247072,0.5088239999999999,0.0,0.0,0.0,131.1
2020-11-25 22:30:00,97.49326624,17.95386932,99.1326302773,0.49326624,0.14386932,0.513819,97.0,17.81,98.6214788979,135.55,95.55326624,58.67386932,112.1296108533,0.49326624,0.14386932,0.513819,95.06,58.53,111.6340651414,134.07,0.49326624,0.14386932,0.513819,0.49326624,0.14386932,0.513819,0.0,0.0,0.0,132.16
2020-11-25 23:00:00,90.92294656,19.37377608,92.9641081856,0.49294656000000003,0.14377608,0.513486,90.43,19.23,92.4520297235,135.9,89.06294656,60.31377608,107.5637487027,0.49294656000000003,0.14377608,0.513486,88.57,60.17,107.0750848704,134.3,0.49294656000000003,0.14377608,0.513486,0.49294656000000003,0.14377608,0.513486,0.0,0.0,0.0,132.44
2020-11-25 23:30:00,85.01399552,20.85116536,87.533710827,0.48399552,0.14116536,0.504162,84.53,20.71,87.0300235551,136.07,83.22399552,61.80116536,103.6610701766,0.48399552,0.14116536,0.504162,82.74,61.66,103.1884838536,134.4,0.48399552,0.14116536,0.504162,0.48399552,0.14116536,0.504162,0.0,0.0,0.0,132.73
2020-11-26 00:00:00,80.99815136,21.53237748,83.8113584407,0.48815136000000003,0.14237748,0.508491,80.51,21.39,83.3030143512,136.31,79.27815136,62.63237748,101.0338556715,0.48815136000000003,0.14237748,0.508491,78.79,62.49,100.5627376318,134.56,0.48815136000000003,0.14237748,0.508491,0.48815136000000003,0.14237748,0.508491,0.0,0.0,0.0,133.0
2020-11-26 00:30:00,82.12774176,21.39517468,84.8688368377,0.49774176000000003,0.14517468,0.518481,81.63,21.25,84.3505743905,136.24,80.36774176,62.47517468,101.7945055831,0.49774176000000003,0.14517468,0.518481,79.87,62.33,101.3126142196,134.52,0.49774176000000003,0.14517468,0.518481,0.49774176000000003,0.14517468,0.518481,0.0,0.0,0.0,132.9
2020-11-26 01:00:00,86.95166784,20.55340312,89.3478310871,0.49166784,0.14340312,0.512154,86.46,20.41,88.8363647388,135.8,85.15166784,61.36340312,104.9584383382,0.49166784,0.14340312,0.512154,84.66,61.22,104.4758536696,134.21,0.49166784,0.14340312,0.512154,0.49166784,0.14340312,0.512154,0.0,0.0,0.0,132.5
2020-11-26 01:30:00,88.29326624,20.59386932,90.6631585425,0.49326624,0.14386932,0.513819,87.8,20.45,90.1501109262,135.92,86.48326624,61.42386932,106.0766093999,0.49326624,0.14386932,0.513819,85.99,61.28,105.5912804165,134.28,0.49326624,0.14386932,0.513819,0.49326624,0.14386932,0.513819,0.0,0.0,0.0,132.6
2020-11-26 02:00:00,86.02943008,20.80275044,88.5088541659,0.48943008,0.14275044,0.509823,85.54,20.66,87.9995863627,136.16,84.22943008,61.77275044,104.4531932902,0.48943008,0.14275044,0.509823,83.74,61.63,103.9742492159,134.44,0.48943008,0.14275044,0.509823,0.48943008,0.14275044,0.509823,0.0,0.0,0.0,132.83
2020-11-26 02:30:00,84.77719232,21.18209776,87.383371434,0.48719232,0.14209776,0.5074919999999999,84.29,21.04,86.8762666095,136.49,83.00719232,62.36209776,103.8230476045,0.48719232,0.14209776,0.5074919999999999,82.52,62.22,103.3483371903,134.66,0.48719232,0.14209776,0.5074919999999999,0.48719232,0.14209776,0.5074919999999999,0.0,0.0,0.0,133.11
2020-11-26 03:00:00,83.56006944,20.84293692,86.1203415243,0.49006944,0.14293692,0.510489,83.07,20.7,85.6102499704,136.49,81.79006944,62.11293692,102.7016669379,0.49006944,0.14293692,0.510489,81.3,61.97,102.2250991685,134.69,0.49006944,0.14293692,0.510489,0.49006944,0.14293692,0.510489,0.0,0.0,0.0,133.11
2020-11-26 03:30:00,82.09454496,21.09424228,84.7613200083,0.49454496000000003,0.14424228,0.515151,81.6,20.95,84.2464390939,136.73,80.34454496,62.48424228,101.7817588674,0.49454496000000003,0.14424228,0.515151,79.85,62.34,101.3030014363,134.85,0.49454496000000003,0.14424228,0.515151,0.49454496000000003,0.14424228,0.515151,0.0,0.0,0.0,133.38
2020-11-26 04:00:00,80.23614336,21.34470848,83.0267142634,0.49614336000000003,0.14470848,0.5168159999999999,79.74,21.2,82.510045449,137.0,78.51614336,62.90470848,100.6070927772,0.49614336000000003,0.14470848,0.5168159999999999,78.02,62.76,100.1296060114,135.01,0.49614336000000003,0.14470848,0.5168159999999999,0.49614336000000003,0.14470848,0.5168159999999999,0.0,0.0,0.0,133.63
2020-11-26 04:30:00,79.72902048,21.09554764,82.472655086,0.49902048,0.14554764,0.519813,79.23,20.95,81.9530072664,137.0,78.01902048,62.70554764,100.0947214467,0.49902048,0.14554764,0.519813,77.52,62.56,99.6147780201,135.06,0.49902048,0.14554764,0.519813,0.49902048,0.14554764,0.519813,0.0,0.0,0.0,133.63
2020-11-26 05:00:00,79.62774176,21.25517468,82.4157734204,0.49774176000000003,0.14517468,0.518481,79.13,21.11,81.8974297521,137.0,77.90774176,62.82517468,100.0830595042,0.49774176000000003,0.14517468,0.518481,77.41,62.68,99.6046710752,135.08,0.49774176000000003,0.14517468,0.518481,0.49774176000000003,0.14517468,0.518481,0.0,0.0,0.0,133.72
2020-11-26 05:30:00,81.44614336,20.62470848,84.0169796416,0.49614336000000003,0.14470848,0.5168159999999999,80.95,20.48,83.5004964057,136.45,79.72614336,61.81470848,100.8826849342,0.49614336000000003,0.14470848,0.5168159999999999,79.23,61.67,100.4021005756,134.7,0.49614336000000003,0.14470848,0.5168159999999999,0.49614336000000003,0.14470848,0.5168159999999999,0.0,0.0,0.0,133.11
2020-11-26 06:00:00,85.10646304,19.67480172,87.351061092,0.49646304,0.14480172,0.517149,84.61,19.53,86.83474535,135.68,83.32646304,60.37480172,102.9000297643,0.49646304,0.14480172,0.517149,82.83,60.23,102.4131915331,134.18,0.49646304,0.14480172,0.517149,0.49646304,0.14480172,0.517149,0.0,0.0,0.0,132.4
2020-11-26 06:30:00,94.025504,15.924522,95.3644892158,0.495504,0.14452199999999998,0.51615,93.53,15.78,94.8518281321,134.28,92.145504,55.894522,107.7728699489,0.495504,0.14452199999999998,0.51615,91.65,55.75,107.2743445564,133.22,0.495504,0.14452199999999998,0.51615,0.495504,0.14452199999999998,0.51615,0.0,0.0,0.0,130.97
2020-11-26 07:00:00,103.7102992,12.945920600000001,104.5151808128,0.5002991999999999,0.14592059999999998,0.521145,103.21,12.8,104.0006927862,134.17,101.7102992,52.8859206,114.638150548,0.5002991999999999,0.14592059999999998,0.521145,101.21,52.74,114.1269981205,133.16,0.5002991999999999,0.14592059999999998,0.521145,0.5002991999999999,0.14592059999999998,0.521145,0.0,0.0,0.0,130.79
2020-11-26 07:30:00,114.2271024,9.6949882,114.6377935888,0.4971024,0.14498819999999998,0.517815,113.73,9.55,114.1302562864,133.76,112.0871024,49.4649882,122.5165441157,0.4971024,0.14498819999999998,0.517815,111.59,49.32,122.0032397111,132.88,0.4971024,0.14498819999999998,0.517815,0.4971024,0.14498819999999998,0.517815,0.0,0.0,0.0,130.31
2020-11-26 08:00:00,120.08052896,7.24890428,120.2991273808,0.51052896,0.14890428,0.531801,119.57,7.1,119.7806115363,133.64,117.86052896,46.93890428,126.8635685362,0.51052896,0.14890428,0.531801,117.35,46.79,126.3341861889,132.79,0.51052896,0.14890428,0.531801,0.51052896,0.14890428,0.531801,0.0,0.0,0.0,130.19
2020-11-26 08:30:00,123.48857088,4.99999984,123.5897533632,0.54857088,0.15999984,0.5714279999999999,122.94,4.84,123.0352356035,132.62,121.21857088,44.17999984,129.0186587748,0.54857088,0.15999984,0.5714279999999999,120.67,44.02,128.4484694342,132.13,0.54857088,0.15999984,0.5714279999999999,0.54857088,0.15999984,0.5714279999999999,0.0,0.0,0.0,129.13
2020-11-26 09:00:00,125.37861088,3.90834484,125.4395122184,0.50861088,0.14834484,0.529803,124.87,3.76,124.9265964477,132.14,123.08861088,42.78834484,130.313654628,0.50861088,0.14834484,0.529803,122.58,42.64,129.7845368293,131.79,0.50861088,0.14834484,0.529803,0.50861088,0.14834484,0.529803,0.0,0.0,0.0,128.73
2020-11-26 09:30:00,127.68992896,3.3237292800000002,127.7331794568,1.10992896,0.32372928,1.1561759999999999,126.58,3.0,126.615545649,132.64,125.36992896,42.55372928,132.3950110959,1.10992896,0.32372928,1.1561759999999999,124.26,42.23,131.2399348522,132.16,1.10992896,0.32372928,1.1561759999999999,1.10992896,0.32372928,1.1561759999999999,0.0,0.0,0.0,129.24
2020-11-26 10:00:00,127.3535648,3.6564563999999997,127.4060443648,1.6335647999999998,0.4764564,1.7016300000000002,125.72,3.18,125.7602115138,133.67,125.0435648,43.4364564,132.3730291354,1.6335647999999998,0.4764564,1.7016300000000002,123.41,42.96,130.6735998586,132.85,1.6335647999999998,0.4764564,1.7016300000000002,1.6335647999999998,0.4764564,1.7016300000000002,0.0,0.0,0.0,130.34
2020-11-26 10:30:00,126.17057728,4.04433504,126.2353802113,2.14057728,0.6243350400000001,2.229768,124.03,3.42,124.0771425364,133.93,123.89057728,44.01433504,131.4767539445,2.14057728,0.6243350400000001,2.229768,121.75,43.39,129.2507431313,133.04,2.14057728,0.6243350400000001,2.229768,2.14057728,0.6243350400000001,2.229768,0.0,0.0,0.0,130.73
2020-11-26 11:00:00,124.77730976,4.59379868,124.8618437204,2.92730976,0.85379868,3.049281,121.85,3.74,121.9073832875,134.08,122.51730976,44.60379868,130.384009938,2.92730976,0.85379868,3.049281,119.59,43.75,127.3413938984,133.1,2.92730976,0.85379868,3.049281,2.92730976,0.85379868,3.049281,0.0,0.0,0.0,130.87
2020-11-26 11:30:00,123.76023616,4.86006888,123.8556269368,3.60023616,1.05006888,3.7502459999999997,120.16,3.81,120.220388038,134.16,121.51023616,44.92006888,129.547481951,3.60023616,1.05006888,3.7502459999999997,117.91,43.87,125.8067764471,133.15,3.60023616,1.05006888,3.7502459999999997,3.60023616,1.05006888,3.7502459999999997,0.0,0.0,0.0,131.08
2020-11-26 12:00:00,121.74230368,5.83025524,121.8818295788,4.01230368,1.17025524,4.179483,117.73,4.66,117.822190185,134.59,119.52230368,46.08025524,128.0975058304,4.01230368,1.17025524,4.179483,115.51,44.91,123.9333215887,133.4,4.01230368,1.17025524,4.179483,4.01230368,1.17025524,4.179483,0.0,0.0,0.0,131.53
2020-11-26 12:30:00,121.49163424,6.17214332,121.6483150046,4.12163424,1.20214332,4.293369,117.37,4.97,117.4751795061,134.59,119.27163424,46.43214332,127.9908850957,4.12163424,1.20214332,4.293369,115.15,45.23,123.7144914713,133.4,4.12163424,1.20214332,4.293369,4.12163424,1.20214332,4.293369,0.0,0.0,0.0,131.53
2020-11-26 13:00:00,120.802744,6.698717,120.9883290544,3.252744,0.9487169999999999,3.388275,117.55,5.75,117.6905476238,134.13,118.592744,46.578717,127.411992398,3.252744,0.9487169999999999,3.388275,115.34,45.63,124.0379478224,132.97,3.252744,0.9487169999999999,3.388275,3.252744,0.9487169999999999,3.388275,0.0,0.0,0.0,131.05
2020-11-26 13:30:00,120.81246432,6.81696876,121.0046387464,3.21246432,0.9369687600000001,3.346317,117.6,5.88,117.7469082397,134.34,118.61246432,46.82696876,127.5212989869,3.21246432,0.9369687600000001,3.346317,115.4,45.89,124.189581286,133.13,3.21246432,0.9369687600000001,3.346317,3.21246432,0.9369687600000001,3.346317,0.0,0.0,0.0,131.31
2020-11-26 14:00:00,120.20502208,7.36438144,120.4304008432,2.89502208,0.84438144,3.015648,117.31,6.52,117.4910485952,134.54,117.99502208,47.42438144,127.1687744324,2.89502208,0.84438144,3.015648,115.1,46.58,124.1680570839,133.27,2.89502208,0.84438144,3.015648,2.89502208,0.84438144,3.015648,0.0,0.0,0.0,131.52
2020-11-26 14:30:00,119.52188576,7.51596668,119.7579681306,2.35188576,0.68596668,2.449881,117.17,6.83,117.3688962204,134.54,117.32188576,47.57596668,126.6013328675,2.35188576,0.68596668,2.449881,114.97,46.89,124.1642984114,133.29,2.35188576,0.68596668,2.449881,2.35188576,0.68596668,2.449881,0.0,0.0,0.0,131.52
2020-11-26 15:00:00,46.05144704,4.48083872,46.2689279119,1.51144704,0.44083872,1.574424,44.54,4.04,44.7228487465,135.55,115.93144704,40.290838719999996,122.7332558745,1.51144704,0.44083872,1.574424,114.42,39.85,121.1608802378,133.91,75.04144704,11.48083872,75.9146127671,1.51144704,0.44083872,1.574424,73.53,11.04,74.3541693518,132.44
2020-11-26 15:30:00,0.82573344,0.24083892,0.860139,0.82573344,0.24083892,0.860139,0.0,0.0,0.0,135.7,119.10573344,37.92083892,124.9966630062,0.82573344,0.24083892,0.860139,118.28,37.68,124.136782623,134.01,120.27573344,17.72083892,121.5741756565,0.82573344,0.24083892,0.860139,119.45,17.48,120.7222137802,132.51
2020-11-26 16:00:00,0.61346592,0.17892756,0.639027,0.61346592,0.17892756,0.639027,0.0,0.0,0.0,135.09,124.32346592,36.77892756,129.6495803727,0.61346592,0.17892756,0.639027,123.71,36.6,129.0105580951,133.61,125.51346592,16.78892756,126.6313476824,0.61346592,0.17892756,0.639027,124.9,16.61,125.9996115073,131.83
2020-11-26 16:30:00,0.51212736,0.14937048,0.533466,0.51212736,0.14937048,0.533466,0.0,0.0,0.0,134.36,130.63212736,35.12937048,135.2731509536,0.51212736,0.14937048,0.533466,130.12,34.98,134.7398040669,133.15,131.84212736,15.31937048,132.7291590372,0.51212736,0.14937048,0.533466,131.33,15.17,132.203244287,131.03
2020-11-26 17:00:00,0.4491504,0.13100219999999999,0.467865,0.4491504,0.13100219999999999,0.467865,0.0,0.0,0.0,134.28,138.3191504,33.6810022,142.3607996485,0.4491504,0.13100219999999999,0.467865,137.87,33.55,141.8934085855,133.09,139.5991504,13.9010022,140.2895600341,0.4491504,0.13100219999999999,0.467865,139.15,13.77,139.8296656651,130.86
2020-11-26 17:30:00,0.42645312,0.12438216,0.444222,0.42645312,0.12438216,0.444222,0.0,0.0,0.0,134.47,141.18645312,33.73438216,145.1606802282,0.42645312,0.12438216,0.444222,140.76,33.61,144.716998656,133.22,142.47645312,13.92438216,143.1552587654,0.42645312,0.12438216,0.444222,142.05,13.8,142.7187531476,131.01
2020-11-26 18:00:00,0.37018944,0.10797192,0.38561399999999996,0.37018944,0.10797192,0.38561399999999996,0.0,0.0,0.0,134.72,140.90018944,34.12797192,144.9744179212,0.37018944,0.10797192,0.38561399999999996,140.53,34.02,144.5892157113,133.35,142.18018944,14.24797192,142.8923055067,0.37018944,0.10797192,0.38561399999999996,141.81,14.14,142.5132123699,131.38
2020-11-26 18:30:00,0.25926048,0.07561764,0.270063,0.25926048,0.07561764,0.270063,0.0,0.0,0.0,134.85,138.30926048,35.26561764,142.7344223446,0.25926048,0.07561764,0.270063,138.05,35.19,142.4645169858,133.4,139.57926048,15.37561764,140.4235720025,0.25926048,0.07561764,0.270063,139.32,15.3,140.1575984383,131.5
2020-11-26 19:00:00,0.29250719999999997,0.08531459999999999,0.304695,0.29250719999999997,0.08531459999999999,0.304695,0.0,0.0,0.0,133.51,134.4625072,35.6953146,139.1198092541,0.29250719999999997,0.08531459999999999,0.304695,134.17,35.61,138.8152044986,132.53,135.6825072,16.1353146,136.6385419174,0.29250719999999997,0.08531459999999999,0.304695,135.39,16.05,136.338015975,130.21
2020-11-26 19:30:00,0.48143808,0.14041944,0.501498,0.48143808,0.14041944,0.501498,0.0,0.0,0.0,134.31,130.48143808,37.86041944,135.8632291814,0.48143808,0.14041944,0.501498,130.0,37.72,135.3617316674,133.1,131.67143808,18.09041944,132.9083551985,0.48143808,0.14041944,0.501498,131.19,17.95,132.4123053194,130.92
2020-11-26 20:00:00,0.5546447999999999,0.16177139999999998,0.577755,0.5546447999999999,0.16177139999999998,0.577755,0.0,0.0,0.0,135.53,125.2746448,40.7917714,131.7486441817,0.5546447999999999,0.16177139999999998,0.577755,124.72,40.63,131.1711679448,133.93,126.4346448,20.7317714,128.1230882827,0.5546447999999999,0.16177139999999998,0.577755,125.88,20.57,127.5495954521,131.96
2020-11-26 20:30:00,0.55432512,0.16167816000000002,0.577422,0.55432512,0.16167816000000002,0.577422,0.0,0.0,0.0,135.33,121.57432512,41.47167816,128.4531689675,0.55432512,0.16167816000000002,0.577422,121.02,41.31,127.8763328376,133.8,122.72432512,21.43167816,124.5816070089,0.55432512,0.16167816000000002,0.577422,122.17,21.27,124.0077489514,131.77
2020-11-26 21:00:00,0.55368576,0.16149168,0.5767559999999999,0.55368576,0.16149168,0.5767559999999999,0.0,0.0,0.0,135.77,117.11368576,43.05149168,124.775984581,0.55368576,0.16149168,0.5767559999999999,116.56,42.89,124.2005865526,134.1,118.22368576,22.89149168,120.4195177951,0.55368576,0.16149168,0.5767559999999999,117.67,22.73,119.8452410403,132.22
2020-11-26 21:30:00,0.52491456,0.15310008,0.546786,0.52491456,0.15310008,0.546786,0.0,0.0,0.0,136.65,111.39491456,45.67310008,120.3945973071,0.52491456,0.15310008,0.546786,110.87,45.52,119.8508543983,134.71,112.46491456,25.31310008,115.2784023252,0.52491456,0.15310008,0.546786,111.94,25.16,114.7326858397,133.12
2020-11-26 22:00:00,0.52491456,0.15310008,0.546786,0.52491456,0.15310008,0.546786,0.0,0.0,0.0,136.48,105.53491456,47.13310008,115.581777605,0.52491456,0.15310008,0.546786,105.01,46.98,115.0400821453,134.58,106.56491456,26.81310008,109.8864111302,0.52491456,0.15310008,0.546786,106.04,26.66,109.3400073166,132.98
2020-11-26 22:30:00,0.52235712,0.15235416000000002,0.544122,0.52235712,0.15235416000000002,0.544122,0.0,0.0,0.0,136.85,98.83235712,49.16235416,110.3846541891,0.52235712,0.15235416000000002,0.544122,98.31,49.01,109.8491520222,134.85,99.82235712,28.76235416,103.8834731698,0.52235712,0.15235416000000002,0.544122,99.3,28.61,103.3393540719,133.35
2020-11-26 23:00:00,0.52203744,0.15226092,0.543789,0.52203744,0.15226092,0.543789,0.0,0.0,0.0,136.94,92.01203744,50.81226092,105.1099466923,0.52203744,0.15226092,0.543789,91.49,50.66,104.5794229282,134.94,92.95203744,30.36226092,97.7852143855,0.52203744,0.15226092,0.543789,92.43,30.21,97.2417040163,133.46
2020-11-26 23:30:00,0.51820128,0.15114204,0.539793,0.51820128,0.15114204,0.539793,0.0,0.0,0.0,137.11,85.97820128,52.29114204,100.6310818345,0.51820128,0.15114204,0.539793,85.46,52.14,100.1098956148,135.04,86.88820128,31.84114204,92.5387370137,0.51820128,0.15114204,0.539793,86.37,31.69,92.0001793477,133.62
2020-11-27 00:00:00,0.51916032,0.15142176000000002,0.5407919999999999,0.51916032,0.15142176000000002,0.5407919999999999,0.0,0.0,0.0,137.18,81.84916032,53.06142176,97.5438338609,0.51916032,0.15142176000000002,0.5407919999999999,81.33,52.91,97.0259604436,135.07,82.71916032,32.58142176,88.9044910449,0.51916032,0.15142176000000002,0.5407919999999999,82.2,32.43,88.3659713917,133.62
2020-11-27 00:30:00,0.51948,0.15151499999999998,0.541125,0.51948,0.15151499999999998,0.541125,0.0,0.0,0.0,137.49,83.67948,53.111515,99.1114947857,0.51948,0.15151499999999998,0.541125,83.16,52.96,98.5918211618,135.28,84.56948,32.581515,90.6286492626,0.51948,0.15151499999999998,0.541125,84.05,32.43,90.0894411127,133.96
2020-11-27 01:00:00,0.52171776,0.15216768,0.5434559999999999,0.52171776,0.15216768,0.5434559999999999,0.0,0.0,0.0,136.89,88.11171776,51.64216768,102.1302515874,0.52171776,0.15216768,0.5434559999999999,87.59,51.49,101.6032883326,134.86,89.02171776,31.23216768,94.3414783164,0.52171776,0.15216768,0.5434559999999999,88.5,31.08,93.7988080948,133.34
2020-11-27 01:30:00,0.51820128,0.15114204,0.539793,0.51820128,0.15114204,0.539793,0.0,0.0,0.0,137.15,89.08820128,51.94114204,103.1241477236,0.51820128,0.15114204,0.539793,88.57,51.79,102.6004337223,135.01,89.99820128,31.49114204,95.3486668004,0.51820128,0.15114204,0.539793,89.48,31.34,94.8096303125,133.62
2020-11-27 02:00:00,0.50733216,0.14797188,0.528471,0.50733216,0.14797188,0.528471,0.0,0.0,0.0,137.42,87.41733216,52.21797188,101.8258638521,0.50733216,0.14797188,0.528471,86.91,52.07,101.3145251186,135.22,88.32733216,31.64797188,93.8259651196,0.50733216,0.14797188,0.528471,87.82,31.5,93.2984587225,133.96
2020-11-27 02:30:00,0.51116832,0.14909076000000002,0.532467,0.51116832,0.14909076000000002,0.532467,0.0,0.0,0.0,137.75,85.85116832,52.69909076,100.7353824078,0.51116832,0.14909076000000002,0.532467,85.34,52.55,100.2218444253,135.45,86.75116832,32.02909076,92.4750120833,0.51116832,0.14909076000000002,0.532467,86.24,31.88,91.9438524318,134.17
2020-11-27 03:00:00,0.51340608,0.14974344,0.534798,0.51340608,0.14974344,0.534798,0.0,0.0,0.0,138.01,84.28340608,53.00974344,99.5676927523,0.51340608,0.14974344,0.534798,83.77,52.86,99.0534830281,135.62,85.18340608,32.24974344,91.0838000049,0.51340608,0.14974344,0.534798,84.67,32.1,90.5506427365,134.44
2020-11-27 03:30:00,0.51404544,0.14992992,0.5354639999999999,0.51404544,0.14992992,0.5354639999999999,0.0,0.0,0.0,138.25,82.52404544,53.31992992,98.25086769320001,0.51404544,0.14992992,0.5354639999999999,82.01,53.17,97.737858581,135.8,83.39404544,32.48992992,89.4995103956,0.51404544,0.14992992,0.5354639999999999,82.88,32.34,88.9661171458,134.74
2020-11-27 04:00:00,0.51436512,0.15002316000000002,0.535797,0.51436512,0.15002316000000002,0.535797,0.0,0.0,0.0,138.37,80.86436512,53.57002316,96.9989326107,0.51436512,0.15002316000000002,0.535797,80.35,53.42,96.4874028047,135.9,81.73436512,32.69002316,88.0292227375,0.51436512,0.15002316000000002,0.535797,81.22,32.54,87.4959427631,134.95
2020-11-27 04:30:00,0.51276672,0.14955696000000002,0.5341319999999999,0.51276672,0.14955696000000002,0.5341319999999999,0.0,0.0,0.0,138.18,80.03276672,53.75955696,96.4123110054,0.51276672,0.14955696000000002,0.5341319999999999,79.52,53.61,95.9034019209,135.78,80.89276672,32.93955696,87.3421669089,0.51276672,0.14955696000000002,0.5341319999999999,80.38,32.79,86.8108777746,134.78
2020-11-27 05:00:00,0.51212736,0.14937048,0.533466,0.51212736,0.14937048,0.533466,0.0,0.0,0.0,137.84,79.66212736,53.40937048,95.9094124192,0.51212736,0.14937048,0.533466,79.15,53.26,95.400996326,135.55,80.51212736,32.66937048,86.8878036297,0.51212736,0.14937048,0.533466,80.0,32.52,86.3571097247,134.44
2020-11-27 05:30:00,0.50925024,0.14853132,0.530469,0.50925024,0.14853132,0.530469,0.0,0.0,0.0,137.55,81.21925024,52.90853132,96.9323439105,0.50925024,0.14853132,0.530469,80.71,52.76,96.4246944512,135.37,82.08925024,32.28853132,88.2110778744,0.50925024,0.14853132,0.530469,81.58,32.14,87.6828147358,134.16
