Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-27 06:00:00,0.50925024,0.14853132,0.530469,0.50925024,0.14853132,0.530469,0.0,0.0,0.0,136.89,84.58925024,51.398531320000004,98.9805550501,0.50925024,0.14853132,0.530469,84.08,51.25,98.4683141929,134.94,85.46925024,30.95853132,90.9033739642,0.50925024,0.14853132,0.530469,84.96,30.81,90.3739879611,133.5
2020-11-27 06:30:00,0.50573376,0.14750568,0.526806,0.50573376,0.14750568,0.526806,0.0,0.0,0.0,136.16,93.10573376,47.96750568,104.7356637452,0.50573376,0.14750568,0.526806,92.6,47.82,104.2185799174,134.44,94.03573376,27.71750568,98.0356024356,0.50573376,0.14750568,0.526806,93.53,27.57,97.5087985774,132.78
2020-11-27 07:00:00,0.50221728,0.14648004,0.523143,0.50221728,0.14648004,0.523143,0.0,0.0,0.0,136.24,101.38221728,45.55648004,111.1474104703,0.50221728,0.14648004,0.523143,100.88,45.41,110.6293021762,134.49,102.37221728,25.25648004,105.4417405719,0.50221728,0.14648004,0.523143,101.87,25.11,104.919059279,133.07
2020-11-27 07:30:00,0.50893056,0.14843808,0.5301359999999999,0.50893056,0.14843808,0.5301359999999999,0.0,0.0,0.0,135.27,111.35893056,41.62843808,118.8853997447,0.50893056,0.14843808,0.5301359999999999,110.85,41.48,118.3567188629,133.84,112.40893056,21.56843808,114.4594478008,0.50893056,0.14843808,0.5301359999999999,111.9,21.42,113.9316742614,131.98
2020-11-27 08:00:00,0.53354592,0.15561756000000002,0.555777,0.53354592,0.15561756000000002,0.555777,0.0,0.0,0.0,135.76,116.69354592,39.96561756,123.347615487,0.53354592,0.15561756000000002,0.555777,116.16,39.81,122.7924333988,134.17,117.75354592,19.78561756,119.4042220316,0.53354592,0.15561756000000002,0.555777,117.22,19.63,118.8522835288,132.42
2020-11-27 08:30:00,0.7016975999999999,0.20466179999999998,0.730935,0.7016975999999999,0.20466179999999998,0.730935,0.0,0.0,0.0,135.08,119.4816976,38.1246618,125.41676881,0.7016975999999999,0.20466179999999998,0.730935,118.78,37.92,124.6860649792,133.72,120.5916976,18.1046618,121.943168357,0.7016975999999999,0.20466179999999998,0.730935,119.89,17.9,121.2189015789,131.69
2020-11-27 09:00:00,0.99036864,0.28885752,1.031634,0.99036864,0.28885752,1.031634,0.0,0.0,0.0,134.78,121.51036864,37.20885752,127.0797732331,0.99036864,0.28885752,1.031634,120.52,36.92,126.0482320384,133.55,122.62036864,17.27885752,123.8317960889,0.99036864,0.28885752,1.031634,121.63,16.99,122.8108993534,131.41
2020-11-27 09:30:00,1.1956032,0.34871759999999996,1.24542,1.1956032,0.34871759999999996,1.24542,0.0,0.0,0.0,134.37,123.5156032,36.4987176,128.7954215813,1.1956032,0.34871759999999996,1.24542,122.32,36.15,127.5500094081,133.31,124.6256032,16.6587176,125.7340600038,1.1956032,0.34871759999999996,1.24542,123.43,16.31,124.5029357084,131.02
2020-11-27 10:00:00,1.6869513600000001,0.49202748,1.757241,1.6869513600000001,0.49202748,1.757241,0.0,0.0,0.0,134.37,122.93695136,36.61202748,128.2728910015,1.6869513600000001,0.49202748,1.757241,121.25,36.12,126.515678475,133.31,124.03695136,16.78202748,125.1670953127,1.6869513600000001,0.49202748,1.757241,122.35,16.29,123.4296828158,131.11
2020-11-27 10:30:00,2.26397376,0.66032568,2.358306,2.26397376,0.66032568,2.358306,0.0,0.0,0.0,134.44,122.32397376,36.75032568,127.7252558973,2.26397376,0.66032568,2.358306,120.06,36.09,125.3670279619,133.31,123.42397376,16.90032568,124.5756730136,2.26397376,0.66032568,2.358306,121.16,16.24,122.2435405246,131.11
2020-11-27 11:00:00,2.7083289600000002,0.7899292800000001,2.821176,2.7083289600000002,0.7899292800000001,2.821176,0.0,0.0,0.0,134.54,120.84832896,37.19992928,126.4442697431,2.7083289600000002,0.7899292800000001,2.821176,118.14,36.41,123.6234108088,133.39,121.90832896,17.32992928,123.1339397513,2.7083289600000002,0.7899292800000001,2.821176,119.2,16.54,120.34206081,131.26
2020-11-27 11:30:00,2.9618352,0.8638686,3.085245,2.9618352,0.8638686,3.085245,0.0,0.0,0.0,134.66,119.7618352,37.6238686,125.5326756622,2.9618352,0.8638686,3.085245,116.8,36.76,122.4481016594,133.5,120.8618352,17.7238686,122.1544871303,2.9618352,0.8638686,3.085245,117.9,16.86,119.0994105779,131.35
2020-11-27 12:00:00,3.51296352,1.02461436,3.659337,3.51296352,1.02461436,3.659337,0.0,0.0,0.0,134.95,118.34296352,38.36461436,124.4061921678,3.51296352,1.02461436,3.659337,114.83,37.34,120.7485175892,133.68,119.40296352,18.37461436,120.8085019783,3.51296352,1.02461436,3.659337,115.89,17.35,117.1815454754,131.63
2020-11-27 12:30:00,3.692304,1.076922,3.84615,3.692304,1.076922,3.84615,0.0,0.0,0.0,135.26,118.142304,38.986922,124.408938913,3.692304,1.076922,3.84615,114.45,37.91,120.5652130592,133.89,119.202304,18.936922,120.6971262862,3.692304,1.076922,3.84615,115.51,17.86,116.8825893793,132.0
2020-11-27 13:00:00,3.16834848,0.9241016400000001,3.300363,3.16834848,0.9241016400000001,3.300363,0.0,0.0,0.0,135.8,118.55834848,39.39410164,124.9318903976,3.16834848,0.9241016400000001,3.300363,115.39,38.47,121.6338480851,134.23,119.62834848,19.254101640000002,121.1679090767,3.16834848,0.9241016400000001,3.300363,116.46,18.33,117.8936830369,132.51
2020-11-27 13:30:00,2.98549152,0.87076836,3.109887,2.98549152,0.87076836,3.109887,0.0,0.0,0.0,136.09,118.92549152,39.64076836,125.3581391432,2.98549152,0.87076836,3.109887,115.94,38.77,122.250548056,134.44,120.00549152,19.38076836,121.5604054665,2.98549152,0.87076836,3.109887,117.02,18.51,118.4748939649,132.89
2020-11-27 14:00:00,2.6891481600000002,0.7843348800000001,2.801196,2.6891481600000002,0.7843348800000001,2.801196,0.0,0.0,0.0,136.56,118.04914816,40.31433488,124.7431239713,2.6891481600000002,0.7843348800000001,2.801196,115.36,39.53,121.9448666406,134.74,119.10914816,19.93433488,120.7657521092,2.6891481600000002,0.7843348800000001,2.801196,116.42,19.15,117.9844858445,133.38
2020-11-27 14:30:00,1.4689296,0.4284378,1.530135,1.4689296,0.4284378,1.530135,0.0,0.0,0.0,137.03,117.4389296,40.6384378,124.2714159106,1.4689296,0.4284378,1.530135,115.97,40.21,122.7431668159,135.06,118.5289296,20.1584378,120.2309018791,1.4689296,0.4284378,1.530135,117.06,19.73,118.7110630902,133.81
2020-11-27 15:00:00,1.5028156799999999,0.43832124,1.565433,1.5028156799999999,0.43832124,1.565433,0.0,0.0,0.0,137.58,116.27281568,41.64832124,123.5068837283,1.5028156799999999,0.43832124,1.565433,114.77,41.21,121.9443192609,135.41,117.35281568,21.01832124,119.2201877862,1.5028156799999999,0.43832124,1.565433,115.85,20.58,117.6637535522,134.3
2020-11-27 15:30:00,1.11280608,0.32456844,1.159173,1.11280608,0.32456844,1.159173,0.0,0.0,0.0,137.26,115.87280608,42.02456844,123.25815,1.11280608,0.32456844,1.159173,114.76,41.7,122.1013824656,135.24,116.93280608,21.47456844,118.8883435305,1.11280608,0.32456844,1.159173,115.82,21.15,117.7352746631,133.99
2020-11-27 16:00:00,0.71864064,0.20960352000000002,0.7485839999999999,0.71864064,0.20960352000000002,0.7485839999999999,0.0,0.0,0.0,136.47,119.53864064,41.01960352,126.3807520115,0.71864064,0.20960352000000002,0.7485839999999999,118.82,40.81,125.6329912881,134.65,120.63864064,20.71960352,122.40499820470001,0.71864064,0.20960352000000002,0.7485839999999999,119.92,20.51,121.6612777345,133.15
2020-11-27 16:30:00,0.487512,0.14219099999999998,0.507825,0.487512,0.14219099999999998,0.507825,0.0,0.0,0.0,135.42,126.337512,38.732191,132.141399864,0.487512,0.14219099999999998,0.507825,125.85,38.59,131.6336226046,133.94,127.477512,18.732191,128.8464630689,0.487512,0.14219099999999998,0.507825,126.99,18.59,128.3434774346,132.22
2020-11-27 17:00:00,0.49997952,0.14582736,0.5208119999999999,0.49997952,0.14582736,0.5208119999999999,0.0,0.0,0.0,134.62,133.13997952,36.71582736,138.1097611515,0.49997952,0.14582736,0.5208119999999999,132.64,36.57,137.5890057381,133.36,134.28997952,16.97582736,135.358698701,0.49997952,0.14582736,0.5208119999999999,133.79,16.83,134.8444029243,131.38
2020-11-27 17:30:00,0.43220736,0.12606048,0.450216,0.43220736,0.12606048,0.450216,0.0,0.0,0.0,134.47,136.02220736,35.90606048,140.6815058004,0.43220736,0.12606048,0.450216,135.59,35.78,140.231439057,133.25,137.23220736,16.17606048,138.1822842102,0.43220736,0.12606048,0.450216,136.8,16.05,137.7383116638,131.11
2020-11-27 18:00:00,0.42901056,0.12512808,0.446886,0.42901056,0.12512808,0.446886,0.0,0.0,0.0,135.05,135.59901056,37.13512808,140.5919962244,0.42901056,0.12512808,0.446886,135.17,37.01,140.1451711619,133.62,136.77901056,17.28512808,137.8668683278,0.42901056,0.12512808,0.446886,136.35,17.16,137.4255729477,131.63
2020-11-27 18:30:00,0.42165792,0.12298356,0.439227,0.42165792,0.12298356,0.439227,0.0,0.0,0.0,135.54,133.64165792,38.01298356,138.9427207548,0.42165792,0.12298356,0.439227,133.22,37.89,138.5035035658,133.97,134.82165792,17.95298356,136.011723991,0.42165792,0.12298356,0.439227,134.4,17.83,135.5775383314,132.06
2020-11-27 19:00:00,0.42613344000000003,0.12428892,0.443889,0.42613344000000003,0.12428892,0.443889,0.0,0.0,0.0,135.76,130.78613344,39.24428892,136.5471600328,0.42613344000000003,0.12428892,0.443889,130.36,39.12,136.1032843101,134.06,131.94613344,19.15428892,133.3291750286,0.42613344000000003,0.12428892,0.443889,131.52,19.03,132.8896207384,132.28
2020-11-27 19:30:00,0.42933024000000003,0.12522132,0.447219,0.42933024000000003,0.12522132,0.447219,0.0,0.0,0.0,135.76,126.75933024,40.71522132,133.1377371373,0.42933024000000003,0.12522132,0.447219,126.33,40.59,132.6906816623,134.06,127.89933024,20.61522132,129.5500907986,0.42933024000000003,0.12522132,0.447219,127.47,20.49,129.1063166541,132.34
2020-11-27 20:00:00,0.52651296,0.15356628,0.548451,0.52651296,0.15356628,0.548451,0.0,0.0,0.0,136.49,122.01651296,42.95356628,129.3562456594,0.52651296,0.15356628,0.548451,121.49,42.8,128.8086181123,134.55,123.10651296,22.66356628,125.1752801862,0.52651296,0.15356628,0.548451,122.58,22.51,124.6296774448,133.11
2020-11-27 20:30:00,0.50861088,0.14834484,0.529803,0.50861088,0.14834484,0.529803,0.0,0.0,0.0,136.71,118.31861088,44.40834484,126.3779837313,0.50861088,0.14834484,0.529803,117.81,44.26,125.8496869285,134.7,119.41861088,24.01834484,121.8100386395,0.50861088,0.14834484,0.529803,118.91,23.87,121.2821709898,133.31
2020-11-27 21:00:00,0.56551392,0.16494156000000001,0.589077,0.56551392,0.16494156000000001,0.589077,0.0,0.0,0.0,136.92,113.57551392,45.82494156,122.4717217613,0.56551392,0.16494156000000001,0.589077,113.01,45.66,121.8855844635,134.87,114.63551392,25.36494156,117.4081824748,0.56551392,0.16494156000000001,0.589077,114.07,25.2,116.8203959076,133.49
2020-11-27 21:30:00,0.5418575999999999,0.15804179999999998,0.564435,0.5418575999999999,0.15804179999999998,0.564435,0.0,0.0,0.0,137.84,108.4318576,48.0980418,118.6207796618,0.5418575999999999,0.15804179999999998,0.564435,107.89,47.94,118.0614064798,135.51,109.4618576,27.3780418,112.8337513426,0.5418575999999999,0.15804179999999998,0.564435,108.92,27.22,112.2697412485,134.45
2020-11-27 22:00:00,0.54313632,0.15841476000000002,0.565767,0.54313632,0.15841476000000002,0.565767,0.0,0.0,0.0,135.55,102.80313632,48.59841476,113.7114363396,0.54313632,0.15841476000000002,0.565767,102.26,48.44,113.1527339484,133.97,103.78313632,28.57841476,107.6460179227,0.54313632,0.15841476000000002,0.565767,103.24,28.42,107.0803156514,132.27
2020-11-27 22:30:00,0.54217728,0.15813504,0.5647679999999999,0.54217728,0.15813504,0.5647679999999999,0.0,0.0,0.0,136.42,96.87217728,50.56813504,109.2765071385,0.54217728,0.15813504,0.5647679999999999,96.33,50.41,108.7227529085,134.56,97.81217728,30.29813504,102.39726076,0.54217728,0.15813504,0.5647679999999999,97.27,30.14,101.8325709191,133.11
2020-11-27 23:00:00,0.5418575999999999,0.15804179999999998,0.564435,0.5418575999999999,0.15804179999999998,0.564435,0.0,0.0,0.0,136.93,91.4218576,51.9880418,105.169922208,0.5418575999999999,0.15804179999999998,0.564435,90.88,51.83,104.6208549956,134.89,92.3218576,31.5880418,97.5762767043,0.5418575999999999,0.15804179999999998,0.564435,91.78,31.43,97.0124388932,133.6
2020-11-27 23:30:00,0.54153792,0.15794856000000002,0.564102,0.54153792,0.15794856000000002,0.564102,0.0,0.0,0.0,137.95,85.97153792,53.83794856,101.437813647,0.54153792,0.15794856000000002,0.564102,85.43,53.68,100.8951302095,135.58,86.86153792,33.13794856,92.9680074251,0.54153792,0.15794856000000002,0.564102,86.32,32.98,92.4057509033,134.74
2020-11-28 00:00:00,0.5418575999999999,0.15804179999999998,0.564435,0.5418575999999999,0.15804179999999998,0.564435,0.0,0.0,0.0,138.68,81.9618576,54.9880418,98.6986871353,0.5418575999999999,0.15804179999999998,0.564435,81.42,54.83,98.1608134644,136.02,82.8218576,34.1080418,89.5701881864,0.5418575999999999,0.15804179999999998,0.564435,82.28,33.95,89.0089933658,135.4
2020-11-28 00:30:00,0.54249696,0.15822828,0.565101,0.54249696,0.15822828,0.565101,0.0,0.0,0.0,138.54,83.11249696,54.84822828,99.5791910812,0.54249696,0.15822828,0.565101,82.57,54.69,99.0393911532,135.93,83.98249696,33.99822828,90.6031970839,0.54249696,0.15822828,0.565101,83.44,33.84,90.0409862229,135.16
2020-11-28 01:00:00,0.54153792,0.15794856000000002,0.564102,0.54153792,0.15794856000000002,0.564102,0.0,0.0,0.0,138.01,87.40153792,53.47794856,102.464236751,0.54153792,0.15794856000000002,0.564102,86.86,53.32,101.9199784144,135.56,88.29153792,32.74794856,94.1691234066,0.54153792,0.15794856000000002,0.564102,87.75,32.59,93.606466657,134.71
2020-11-28 01:30:00,0.54249696,0.15822828,0.565101,0.54249696,0.15822828,0.565101,0.0,0.0,0.0,137.95,87.67249696,53.70822828,102.8155654956,0.54249696,0.15822828,0.565101,87.13,53.55,102.2704228993,135.53,88.57249696,32.99822828,94.5196820104,0.54249696,0.15822828,0.565101,88.03,32.84,93.9560881476,134.71
2020-11-28 02:00:00,0.54313632,0.15841476000000002,0.565767,0.54313632,0.15841476000000002,0.565767,0.0,0.0,0.0,138.27,85.78313632,53.89841476,101.3103429593,0.54313632,0.15841476000000002,0.565767,85.24,53.74,100.7662899982,135.76,86.66313632,33.04841476,92.7507246062,0.54313632,0.15841476000000002,0.565767,86.12,32.89,92.1868022007,135.02
2020-11-28 02:30:00,0.54249696,0.15822828,0.565101,0.54249696,0.15822828,0.565101,0.0,0.0,0.0,138.34,83.81249696,54.24822828,99.8368915691,0.54249696,0.15822828,0.565101,83.27,54.09,99.2956242742,135.82,84.68249696,33.38822828,91.0269140368,0.54249696,0.15822828,0.565101,84.14,33.23,90.4642056285,135.02
2020-11-28 03:00:00,0.54249696,0.15822828,0.565101,0.54249696,0.15822828,0.565101,0.0,0.0,0.0,138.73,81.52249696,55.18822828,98.4462190807,0.54249696,0.15822828,0.565101,80.98,55.03,97.9084332425,136.06,82.38249696,34.24822828,89.2178062142,0.54249696,0.15822828,0.565101,81.84,34.09,88.6561543267,135.4
2020-11-28 03:30:00,0.54249696,0.15822828,0.565101,0.54249696,0.15822828,0.565101,0.0,0.0,0.0,138.92,79.80249696,55.28822828,97.0836067902,0.54249696,0.15822828,0.565101,79.26,55.13,96.5477317186,136.2,80.65249696,34.25822828,87.6267737097,0.54249696,0.15822828,0.565101,80.11,34.1,87.0656195062,135.65
2020-11-28 04:00:00,0.54281664,0.15832152,0.565434,0.54281664,0.15832152,0.565434,0.0,0.0,0.0,139.2,77.89281664,55.75832152,95.7929084162,0.54281664,0.15832152,0.565434,77.35,55.6,95.2595533267,136.39,78.72281664,34.64832152,86.0103949758,0.54281664,0.15832152,0.565434,78.18,34.49,85.4498244586,135.9
2020-11-28 04:30:00,0.5418575999999999,0.15804179999999998,0.564435,0.5418575999999999,0.15804179999999998,0.564435,0.0,0.0,0.0,139.43,76.5918576,56.0380418,94.9029756088,0.5418575999999999,0.15804179999999998,0.564435,76.05,55.88,94.3725431468,136.55,77.4218576,34.8580418,84.9071676148,0.5418575999999999,0.15804179999999998,0.564435,76.88,34.7,84.3482329394,136.11
2020-11-28 05:00:00,0.54089856,0.15776208,0.5634359999999999,0.54089856,0.15776208,0.5634359999999999,0.0,0.0,0.0,139.53,75.36089856,56.22776208,94.0256680928,0.54089856,0.15776208,0.5634359999999999,74.82,56.07,93.4980069306,136.62,76.17089856,35.00776208,83.8304789041,0.54089856,0.15776208,0.5634359999999999,75.63,34.85,83.2731613427,136.11
2020-11-28 05:30:00,0.53834112,0.15701616000000002,0.5607719999999999,0.53834112,0.15701616000000002,0.5607719999999999,0.0,0.0,0.0,139.53,75.42834112,55.91701616,93.8943413649,0.53834112,0.15701616000000002,0.5607719999999999,74.89,55.76,93.3685691226,136.62,76.25834112,34.70701616,83.7849124909,0.53834112,0.15701616000000002,0.5607719999999999,75.72,34.55,83.2299279106,136.11
2020-11-28 06:00:00,0.5386607999999999,0.15710939999999998,0.561105,0.5386607999999999,0.15710939999999998,0.561105,0.0,0.0,0.0,139.11,76.2486608,55.1871094,94.1247858841,0.5386607999999999,0.15710939999999998,0.561105,75.71,55.03,93.596501003,136.37,77.0686608,34.0671094,84.2623665724,0.5386607999999999,0.15710939999999998,0.561105,76.53,33.91,83.7062064605,135.72
2020-11-28 06:30:00,0.5386607999999999,0.15710939999999998,0.561105,0.5386607999999999,0.15710939999999998,0.561105,0.0,0.0,0.0,138.38,79.8086608,53.6471094,96.1635829494,0.5386607999999999,0.15710939999999998,0.561105,79.27,53.49,95.6290384768,135.91,80.6486608,32.7671094,87.0510766577,0.5386607999999999,0.15710939999999998,0.561105,80.11,32.61,86.4929141606,135.01
2020-11-28 07:00:00,0.5386607999999999,0.15710939999999998,0.561105,0.5386607999999999,0.15710939999999998,0.561105,0.0,0.0,0.0,138.0,83.2086608,52.1871094,98.2200367525,0.5386607999999999,0.15710939999999998,0.561105,82.67,52.03,97.6803450035,135.65,84.0786608,31.3971094,89.7496500305,0.5386607999999999,0.15710939999999998,0.561105,83.54,31.24,89.1900734387,134.6
2020-11-28 07:30:00,0.53642304,0.15645672,0.558774,0.53642304,0.15645672,0.558774,0.0,0.0,0.0,136.99,87.44642304,51.12645672,101.2955649534,0.53642304,0.15645672,0.558774,86.91,50.97,100.7536053945,135.06,88.33642304,30.55645672,93.4720315537,0.53642304,0.15645672,0.558774,87.8,30.4,92.9139386745,134.02
2020-11-28 08:00:00,0.55816128,0.16279704,0.581418,0.55816128,0.16279704,0.581418,0.0,0.0,0.0,136.99,89.83816128,49.87279704,102.7530588682,0.55816128,0.16279704,0.581418,89.28,49.71,102.1861169631,135.06,90.73816128,29.22279704,95.3277807321,0.55816128,0.16279704,0.581418,90.18,29.06,94.7465883291,134.44
2020-11-28 08:30:00,0.56295648,0.16419564,0.586413,0.56295648,0.16419564,0.586413,0.0,0.0,0.0,136.44,94.23295648,48.36419564,105.9195237285,0.56295648,0.16419564,0.586413,93.67,48.2,105.3437653589,134.64,95.17295648,27.93419564,99.187755954,0.56295648,0.16419564,0.586413,94.61,27.77,98.6013438042,133.86
2020-11-28 09:00:00,0.58213728,0.16979004,0.606393,0.58213728,0.16979004,0.606393,0.0,0.0,0.0,135.39,99.72213728,46.29979004,109.9462378685,0.58213728,0.16979004,0.606393,99.14,46.13,109.3467717859,133.98,100.67213728,26.04979004,103.9878396047,0.58213728,0.16979004,0.606393,100.09,25.88,103.3817319453,132.54
2020-11-28 09:30:00,0.6169823999999999,0.17995319999999998,0.6426900000000001,0.6169823999999999,0.17995319999999998,0.6426900000000001,0.0,0.0,0.0,135.24,104.7269824,44.8399532,113.922615163,0.6169823999999999,0.17995319999999998,0.6426900000000001,104.11,44.66,113.2846313495,133.9,105.7169824,24.6699532,108.5572980442,0.6169823999999999,0.17995319999999998,0.6426900000000001,105.1,24.49,107.9155693123,132.23
2020-11-28 10:00:00,0.73558368,0.21454524,0.7662329999999999,0.73558368,0.21454524,0.7662329999999999,0.0,0.0,0.0,135.56,108.37558368,43.95454524,116.9498575683,0.73558368,0.21454524,0.7662329999999999,107.64,43.74,116.1875948628,134.1,109.39558368,23.74454524,111.9428298612,0.73558368,0.21454524,0.7662329999999999,108.66,23.53,111.1784893763,132.3
2020-11-28 10:30:00,0.71224704,0.20773872000000002,0.7419239999999999,0.71224704,0.20773872000000002,0.7419239999999999,0.0,0.0,0.0,135.04,110.99224704,43.07773872,119.0586850096,0.71224704,0.20773872000000002,0.7419239999999999,110.28,42.87,118.3195474129,133.83,112.01224704,23.01773872,114.3527865106,0.71224704,0.20773872000000002,0.7419239999999999,111.3,22.81,113.6133183214,131.7
2020-11-28 11:00:00,0.76147776,0.22209768,0.793206,0.76147776,0.22209768,0.793206,0.0,0.0,0.0,135.21,112.48147776,42.65209768,120.2966511403,0.76147776,0.22209768,0.793206,111.72,42.43,119.5059132428,133.96,113.51147776,22.53209768,115.7261898151,0.76147776,0.22209768,0.793206,112.75,22.31,114.936063096,131.91
2020-11-28 11:30:00,0.93410496,0.27244728,0.973026,0.93410496,0.27244728,0.973026,0.0,0.0,0.0,135.21,113.70410496,42.34244728,121.3322147099,0.93410496,0.27244728,0.973026,112.77,42.07,120.361778817,133.85,114.76410496,22.18244728,116.8882404462,0.93410496,0.27244728,0.973026,113.83,21.91,115.9194418551,131.91
2020-11-28 12:00:00,0.95520384,0.27860112,0.995004,0.95520384,0.27860112,0.995004,0.0,0.0,0.0,135.21,114.19520384,42.27860112,121.7703769097,0.95520384,0.27860112,0.995004,113.24,42.0,120.777885393,133.76,115.23520384,22.11860112,117.3387605165,0.95520384,0.27860112,0.995004,114.28,21.84,116.3482015332,131.91
2020-11-28 12:30:00,0.97598304,0.28466172,1.016649,0.97598304,0.28466172,1.016649,0.0,0.0,0.0,135.37,115.21598304,42.45466172,122.7889288561,0.97598304,0.28466172,1.016649,114.24,42.17,121.7747367068,133.87,116.27598304,22.32466172,118.3997244626,0.97598304,0.28466172,1.016649,115.3,22.04,117.3876126344,131.91
2020-11-28 13:00:00,0.93698208,0.27328644,0.976023,0.93698208,0.27328644,0.976023,0.0,0.0,0.0,135.72,115.61698208,42.73328644,123.2615930258,0.93698208,0.27328644,0.976023,114.68,42.46,122.2879961403,134.02,116.67698208,22.60328644,118.8462313462,0.93698208,0.27328644,0.976023,115.74,22.33,117.8744098607,132.05
2020-11-28 13:30:00,0.8855136,0.25827479999999997,0.9224100000000001,0.8855136,0.25827479999999997,0.9224100000000001,0.0,0.0,0.0,135.87,116.1755136,42.538274799999996,123.7184496475,0.8855136,0.25827479999999997,0.9224100000000001,115.29,42.28,122.7981372009,134.13,117.2455136,22.3282748,119.3526803841,0.8855136,0.25827479999999997,0.9224100000000001,116.36,22.07,118.4345156616,132.69
2020-11-28 14:00:00,0.75156768,0.21920724,0.782883,0.75156768,0.21920724,0.782883,0.0,0.0,0.0,136.43,115.21156768,43.77920724,123.2490337238,0.75156768,0.21920724,0.782883,114.46,43.56,122.4686294526,134.52,116.25156768,23.45920724,118.5949467405,0.75156768,0.21920724,0.782883,115.5,23.24,117.814887005,133.41
2020-11-28 14:30:00,0.7048943999999999,0.20559419999999998,0.734265,0.7048943999999999,0.20559419999999998,0.734265,0.0,0.0,0.0,136.28,112.3648944,45.1355942,121.0912521915,0.7048943999999999,0.20559419999999998,0.734265,111.66,44.93,120.3605437841,134.44,113.4248944,24.8755942,116.1206349296,0.7048943999999999,0.20559419999999998,0.734265,112.72,24.67,115.3880726072,133.27
2020-11-28 15:00:00,0.6105887999999999,0.17808839999999998,0.6360300000000001,0.6105887999999999,0.17808839999999998,0.6360300000000001,0.0,0.0,0.0,136.07,111.7205888,45.1680884,120.5057931036,0.6105887999999999,0.17808839999999998,0.6360300000000001,111.11,44.99,119.8729836118,134.26,112.7505888,24.9780884,115.4841988103,0.6105887999999999,0.17808839999999998,0.6360300000000001,112.14,24.8,114.8495520235,133.03
2020-11-28 15:30:00,0.56615328,0.16512804,0.589743,0.56615328,0.16512804,0.589743,0.0,0.0,0.0,136.01,111.93615328,45.29512804,120.7532651123,0.56615328,0.16512804,0.589743,111.37,45.13,120.1665252889,134.26,112.97615328,25.11512804,115.7340955225,0.56615328,0.16512804,0.589743,112.41,24.95,115.145606082,132.94
2020-11-28 16:00:00,0.55176768,0.16093224,0.574758,0.55176768,0.16093224,0.574758,0.0,0.0,0.0,135.48,113.24176768,44.56093224,121.693773996,0.55176768,0.16093224,0.574758,112.69,44.4,121.1214105763,133.89,114.29176768,24.51093224,116.8905212526,0.55176768,0.16093224,0.574758,113.74,24.35,116.317282035,132.42
2020-11-28 16:30:00,0.54697248,0.15953364,0.569763,0.54697248,0.15953364,0.569763,0.0,0.0,0.0,135.39,117.44697248,43.97953364,125.4112862701,0.54697248,0.15953364,0.569763,116.9,43.82,124.8431111435,133.87,118.50697248,23.97953364,120.9087282208,0.54697248,0.15953364,0.569763,117.96,23.82,120.3409905228,132.31
2020-11-28 17:00:00,0.54313632,0.15841476000000002,0.565767,0.54313632,0.15841476000000002,0.565767,0.0,0.0,0.0,134.76,121.30313632,42.41841476,128.5059251234,0.54313632,0.15841476000000002,0.565767,120.76,42.26,127.9409441891,133.42,122.38313632,22.55841476,124.4448236449,0.54313632,0.15841476000000002,0.565767,121.84,22.4,123.8819825479,131.69
2020-11-28 17:30:00,0.54473472,0.15888096000000002,0.5674319999999999,0.54473472,0.15888096000000002,0.5674319999999999,0.0,0.0,0.0,134.4,124.99473472,41.09888096,131.5781202324,0.54473472,0.15888096000000002,0.5674319999999999,124.45,40.94,131.0110151857,133.18,126.10473472,21.32888096,127.8957594364,0.54473472,0.15888096000000002,0.5674319999999999,125.56,21.17,127.3321738603,131.31
2020-11-28 18:00:00,0.5386607999999999,0.15710939999999998,0.561105,0.5386607999999999,0.15710939999999998,0.561105,0.0,0.0,0.0,134.88,125.0786608,41.5971094,131.8142287386,0.5386607999999999,0.15710939999999998,0.561105,124.54,41.44,131.2535150006,133.48,126.2086608,21.7271094,128.0651917728,0.5386607999999999,0.15710939999999998,0.561105,125.67,21.57,127.5077009439,131.76
2020-11-28 18:30:00,0.53418528,0.15580404,0.556443,0.53418528,0.15580404,0.556443,0.0,0.0,0.0,135.26,124.46418528,42.23580404,131.4351420295,0.53418528,0.15580404,0.556443,123.93,42.08,130.8792240961,133.76,125.57418528,22.23580404,127.527671468,0.53418528,0.15580404,0.556443,125.04,22.08,126.9745171284,132.14
2020-11-28 19:00:00,0.53674272,0.15654996000000002,0.559107,0.53674272,0.15654996000000002,0.559107,0.0,0.0,0.0,135.79,121.53674272,43.35654996,129.0386386143,0.53674272,0.15654996000000002,0.559107,121.0,43.2,128.4805043577,134.11,122.62674272,23.20654996,124.8032931904,0.53674272,0.15654996000000002,0.559107,122.09,23.05,124.2468132388,132.65
2020-11-28 19:30:00,0.53961984,0.15738912,0.5621039999999999,0.53961984,0.15738912,0.5621039999999999,0.0,0.0,0.0,136.16,116.97961984,44.89738912,125.2996688252,0.53961984,0.15738912,0.5621039999999999,116.44,44.74,124.7394933451,134.36,118.04961984,24.62738912,120.5911316774,0.53961984,0.15738912,0.5621039999999999,117.51,24.47,120.0307502268,132.98
2020-11-28 20:00:00,0.53834112,0.15701616000000002,0.5607719999999999,0.53834112,0.15701616000000002,0.5607719999999999,0.0,0.0,0.0,136.33,111.68834112,46.73701616,121.0728467563,0.53834112,0.15701616000000002,0.5607719999999999,111.15,46.58,120.5156375745,134.49,112.70834112,26.43701616,115.7673787449,0.53834112,0.15701616000000002,0.5607719999999999,112.17,26.28,115.2074099179,133.14
2020-11-28 20:30:00,0.54153792,0.15794856000000002,0.564102,0.54153792,0.15794856000000002,0.564102,0.0,0.0,0.0,136.41,108.43153792,47.80794856,118.5031576002,0.54153792,0.15794856000000002,0.564102,107.89,47.65,117.9439468561,134.52,109.44153792,27.48794856,112.8407618653,0.54153792,0.15794856000000002,0.564102,108.9,27.33,112.2770631073,133.14
2020-11-28 21:00:00,0.5386607999999999,0.15710939999999998,0.561105,0.5386607999999999,0.15710939999999998,0.561105,0.0,0.0,0.0,136.65,104.6286608,49.1171094,115.5839396137,0.5386607999999999,0.15710939999999998,0.561105,104.09,48.96,115.029603581,134.68,105.6386608,28.7671094,109.4854932804,0.5386607999999999,0.15710939999999998,0.561105,105.1,28.61,108.9244788833,133.42
2020-11-28 21:30:00,0.51820128,0.15114204,0.539793,0.51820128,0.15114204,0.539793,0.0,0.0,0.0,135.99,99.86820128,50.04114204,111.7039548251,0.51820128,0.15114204,0.539793,99.35,49.89,111.1729940228,134.23,100.83820128,29.88114204,105.1723608511,0.51820128,0.15114204,0.539793,100.32,29.73,104.6325728442,132.76
2020-11-28 22:00:00,0.51756192,0.15095556000000002,0.539127,0.51756192,0.15095556000000002,0.539127,0.0,0.0,0.0,136.15,95.95756192,51.20095556,108.7630063022,0.51756192,0.15095556000000002,0.539127,95.44,51.05,108.2353736077,134.35,96.88756192,31.00095556,101.7263923495,0.51756192,0.15095556000000002,0.539127,96.37,30.85,101.1874468499,132.91
2020-11-28 22:30:00,0.51564384,0.15039612,0.537129,0.51564384,0.15039612,0.537129,0.0,0.0,0.0,137.16,90.61564384,52.93039612,104.9419922717,0.51564384,0.15039612,0.537129,90.1,52.78,104.4209672432,135.04,91.52564384,32.42039612,97.0980203964,0.51564384,0.15039612,0.537129,91.01,32.27,96.5617574405,133.89
2020-11-28 23:00:00,0.51340608,0.14974344,0.534798,0.51340608,0.14974344,0.534798,0.0,0.0,0.0,138.12,85.52340608,54.54974344,101.439279852,0.51340608,0.14974344,0.534798,85.01,54.4,100.9260129996,135.66,86.39340608,33.78974344,92.7661973773,0.51340608,0.14974344,0.534798,85.88,33.64,92.233529695,134.8
2020-11-28 23:30:00,0.51404544,0.14992992,0.5354639999999999,0.51404544,0.14992992,0.5354639999999999,0.0,0.0,0.0,138.6,80.56404544,55.41992992,97.7851422763,0.51404544,0.14992992,0.5354639999999999,80.05,55.27,97.2767978503,135.97,81.40404544,34.49992992,88.4130294611,0.51404544,0.14992992,0.5354639999999999,80.89,34.35,87.8812528359,135.25
2020-11-29 00:00:00,0.50925024,0.14853132,0.530469,0.50925024,0.14853132,0.530469,0.0,0.0,0.0,139.32,76.77925024,56.648531320000004,95.4154566521,0.50925024,0.14853132,0.530469,76.27,56.5,94.9176637934,136.44,77.61925024,35.54853132,85.3723965157,0.50925024,0.14853132,0.530469,77.11,35.4,84.8475815801,135.93
2020-11-29 00:30:00,0.50733216,0.14797188,0.528471,0.50733216,0.14797188,0.528471,0.0,0.0,0.0,139.2,78.23733216,56.24797188,96.3582611099,0.50733216,0.14797188,0.528471,77.73,56.1,95.8601215313,136.35,79.06733216,35.14797188,86.5275848627,0.50733216,0.14797188,0.528471,78.56,35.0,86.0039161899,135.82
2020-11-29 01:00:00,0.5114879999999999,0.14918399999999998,0.5328,0.5114879999999999,0.14918399999999998,0.5328,0.0,0.0,0.0,138.83,82.601488,55.259184,99.3810003781,0.5114879999999999,0.14918399999999998,0.5328,82.09,55.11,98.873050929,136.08,83.461488,34.299184,90.2344391141,0.5114879999999999,0.14918399999999998,0.5328,82.95,34.15,89.70465428279999,135.4
2020-11-29 01:30:00,0.51180768,0.14927724,0.533133,0.51180768,0.14927724,0.533133,0.0,0.0,0.0,138.99,83.39180768,55.26927724,100.0444231068,0.51180768,0.14927724,0.533133,82.88,55.12,99.5354650363,136.19,84.26180768,34.26927724,90.9639246957,0.51180768,0.14927724,0.533133,83.75,34.12,90.4336049265,135.56
2020-11-29 02:00:00,0.50956992,0.14862456000000002,0.530802,0.50956992,0.14862456000000002,0.530802,0.0,0.0,0.0,139.27,81.39956992,55.76862456,98.6713203949,0.50956992,0.14862456000000002,0.530802,80.89,55.62,98.1670846058,136.37,82.24956992,34.68862456,89.2652923923,0.50956992,0.14862456000000002,0.530802,81.74,34.54,88.7380369402,135.81
2020-11-29 02:30:00,0.51276672,0.14955696000000002,0.5341319999999999,0.51276672,0.14955696000000002,0.5341319999999999,0.0,0.0,0.0,139.35,79.41276672,56.06955696,97.2120503632,0.51276672,0.14955696000000002,0.5341319999999999,78.9,55.92,96.7070648919,136.44,80.25276672,34.94955696,87.5327258682,0.51276672,0.14955696000000002,0.5341319999999999,79.74,34.8,87.0029171925,135.92
2020-11-29 03:00:00,0.5162831999999999,0.15058259999999998,0.537795,0.5162831999999999,0.15058259999999998,0.537795,0.0,0.0,0.0,139.23,77.2562832,56.1805826,95.5237727226,0.5162831999999999,0.15058259999999998,0.537795,76.74,56.03,95.0178325368,136.36,78.0962832,35.0805826,85.613531204,0.5162831999999999,0.15058259999999998,0.537795,77.58,34.93,85.0809103148,136.08
2020-11-29 03:30:00,0.51532416,0.15030288,0.5367959999999999,0.51532416,0.15030288,0.5367959999999999,0.0,0.0,0.0,139.23,75.40532416,56.40030288,94.1645213264,0.51532416,0.15030288,0.5367959999999999,74.89,56.25,93.6620232538,136.36,76.21532416,35.29030288,83.9891726009,0.51532416,0.15030288,0.5367959999999999,75.7,35.14,83.4584303711,136.24
2020-11-29 04:00:00,0.51404544,0.14992992,0.5354639999999999,0.51404544,0.14992992,0.5354639999999999,0.0,0.0,0.0,139.4,73.78404544,56.96992992,93.2183365899,0.51404544,0.14992992,0.5354639999999999,73.27,56.82,92.7200372088,136.49,74.60404544,35.83992992,82.7663226964,0.51404544,0.14992992,0.5354639999999999,74.09,35.69,82.2380945791,136.39
2020-11-29 04:30:00,0.5162831999999999,0.15058259999999998,0.537795,0.5162831999999999,0.15058259999999998,0.537795,0.0,0.0,0.0,139.54,72.5062832,57.0205826,92.2415738348,0.5162831999999999,0.15058259999999998,0.537795,71.99,56.87,91.7428852827,136.57,73.3062832,35.8405826,81.5987654178,0.5162831999999999,0.15058259999999998,0.537795,72.79,35.69,81.068860853,136.47
2020-11-29 05:00:00,0.51692256,0.15076908,0.538461,0.51692256,0.15076908,0.538461,0.0,0.0,0.0,139.54,71.50692256,57.18076908,91.5580707889,0.51692256,0.15076908,0.538461,70.99,57.03,91.0604249935,136.63,72.30692256,35.97076908,80.7600599201,0.51692256,0.15076908,0.538461,71.79,35.82,80.230147077,136.57
2020-11-29 05:30:00,0.5130863999999999,0.14965019999999998,0.534465,0.5130863999999999,0.14965019999999998,0.534465,0.0,0.0,0.0,139.54,71.1830864,57.1696502,91.2984156129,0.5130863999999999,0.14965019999999998,0.534465,70.67,57.02,90.8048968944,136.57,71.9730864,35.9896502,80.4697464111,0.5130863999999999,0.14965019999999998,0.534465,71.46,35.84,79.943962874,136.43
2020-11-29 06:00:00,0.51116832,0.14909076000000002,0.532467,0.51116832,0.14909076000000002,0.532467,0.0,0.0,0.0,139.33,70.82116832,56.98909076,90.9032141778,0.51116832,0.14909076000000002,0.532467,70.31,56.84,90.4117343048,136.46,71.62116832,35.85909076,80.096605057,0.51116832,0.14909076000000002,0.532467,71.11,35.71,79.5728358173,136.21
2020-11-29 06:30:00,0.50861088,0.14834484,0.529803,0.50861088,0.14834484,0.529803,0.0,0.0,0.0,139.01,73.20861088,56.04834484,92.2004211828,0.50861088,0.14834484,0.529803,72.7,55.9,91.7065973635,136.26,74.00861088,34.97834484,81.8581644806,0.50861088,0.14834484,0.529803,73.5,34.83,81.3349795598,135.86
2020-11-29 07:00:00,0.50765184,0.14806512,0.5288039999999999,0.50765184,0.14806512,0.5288039999999999,0.0,0.0,0.0,139.11,76.14765184,55.44806512,94.1963524044,0.50765184,0.14806512,0.5288039999999999,75.64,55.3,93.698983986,136.33,76.96765184,34.37806512,84.2963272697,0.50765184,0.14806512,0.5288039999999999,76.46,34.23,83.7724566907,135.86
2020-11-29 07:30:00,0.50765184,0.14806512,0.5288039999999999,0.50765184,0.14806512,0.5288039999999999,0.0,0.0,0.0,139.04,78.87765184,54.86806512,96.0842782655,0.50765184,0.14806512,0.5288039999999999,78.37,54.72,95.5831329263,136.31,79.72765184,33.80806512,86.5995596702,0.50765184,0.14806512,0.5288039999999999,79.22,33.66,86.0744096698,135.86
2020-11-29 08:00:00,0.50701248,0.14787864,0.528138,0.50701248,0.14787864,0.528138,0.0,0.0,0.0,138.75,79.81701248,54.19787864,96.4788346235,0.50701248,0.14787864,0.528138,79.31,54.05,95.9764481527,136.11,80.65701248,33.18787864,87.2180540417,0.50701248,0.14787864,0.528138,80.15,33.04,86.6929299309,135.49
2020-11-29 08:30:00,0.5226767999999999,0.15244739999999998,0.544455,0.5226767999999999,0.15244739999999998,0.544455,0.0,0.0,0.0,138.0,84.0426768,52.9924474,99.3547734392,0.5226767999999999,0.15244739999999998,0.544455,83.52,52.84,98.8314524835,135.63,84.9126768,32.2124474,90.8174237073,0.5226767999999999,0.15244739999999998,0.544455,84.39,32.06,90.2746680969,134.76
2020-11-29 09:00:00,0.55944,0.16317,0.5827500000000001,0.55944,0.16317,0.5827500000000001,0.0,0.0,0.0,137.03,89.09944,51.49317,102.9089731994,0.55944,0.16317,0.5827500000000001,88.54,51.33,102.3430530129,134.96,89.99944,31.02317,95.1963039049,0.55944,0.16317,0.5827500000000001,89.44,30.86,94.6142336015,133.76
2020-11-29 09:30:00,0.65598336,0.19132848,0.6833159999999999,0.65598336,0.19132848,0.6833159999999999,0.0,0.0,0.0,136.29,95.17598336,49.22132848,107.1503942404,0.65598336,0.19132848,0.6833159999999999,94.52,49.03,106.4799103118,134.47,96.11598336,28.89132848,100.3642920495,0.65598336,0.19132848,0.6833159999999999,95.46,28.7,99.6809991924,133.02
2020-11-29 10:00:00,0.79824096,0.23282028000000002,0.8315009999999999,0.79824096,0.23282028000000002,0.8315009999999999,0.0,0.0,0.0,136.29,98.96824096,48.23282028,110.0959475679,0.79824096,0.23282028000000002,0.8315009999999999,98.17,48.0,109.276479171,134.47,99.91824096,27.91282028,103.7438210812,0.79824096,0.23282028000000002,0.8315009999999999,99.12,27.68,102.9123743774,133.02
2020-11-29 10:30:00,0.9286704,0.2708622,0.9673649999999999,0.9286704,0.2708622,0.9673649999999999,0.0,0.0,0.0,135.97,102.5786704,47.1208622,112.883830886,0.9286704,0.2708622,0.9673649999999999,101.65,46.85,111.9269627927,134.25,103.5486704,26.9208622,106.9909340234,0.9286704,0.2708622,0.9673649999999999,102.62,26.65,106.0239920961,132.68
2020-11-29 11:00:00,0.9734256,0.2839158,1.013985,0.9734256,0.2839158,1.013985,0.0,0.0,0.0,135.4,104.8034256,46.1539158,114.5161209663,0.9734256,0.2839158,1.013985,103.83,45.87,113.510906084,133.86,105.7934256,26.1239158,108.9711332276,0.9734256,0.2839158,1.013985,104.82,25.84,107.9580381445,132.1
2020-11-29 11:30:00,0.98653248,0.28773864,1.027638,0.98653248,0.28773864,1.027638,0.0,0.0,0.0,135.14,107.85653248,44.97773864,116.8590115129,0.98653248,0.28773864,1.027638,106.87,44.69,115.8377874443,133.69,108.85653248,24.98773864,111.6876526117,0.98653248,0.28773864,1.027638,107.87,24.7,110.6617680141,131.84
2020-11-29 12:00:00,0.9942048,0.28997639999999997,1.03563,0.9942048,0.28997639999999997,1.03563,0.0,0.0,0.0,135.87,110.1642048,44.8199764,118.932679713,0.9942048,0.28997639999999997,1.03563,109.17,44.53,117.9025436536,134.2,111.1942048,24.6499764,113.8936895426,0.9942048,0.28997639999999997,1.03563,110.2,24.36,112.8603101183,132.59
2020-11-29 12:30:00,1.02681216,0.29948688,1.069596,1.02681216,0.29948688,1.069596,0.0,0.0,0.0,135.55,111.52681216,44.21948688,119.9733005735,1.02681216,0.29948688,1.069596,110.5,43.92,118.908437043,133.97,112.55681216,24.10948688,115.1099618679,1.02681216,0.29948688,1.069596,111.53,23.81,114.0432242617,132.26
2020-11-29 13:00:00,1.01370528,0.29566404,1.055943,1.01370528,0.29566404,1.055943,0.0,0.0,0.0,135.44,112.84370528,43.89566404,121.0806803038,1.01370528,0.29566404,1.055943,111.83,43.6,120.0287836313,133.9,113.88370528,23.82566404,116.3493042319,1.01370528,0.29566404,1.055943,112.87,23.53,115.2965645629,132.14
2020-11-29 13:30:00,0.96799104,0.28233072,1.008324,0.96799104,0.28233072,1.008324,0.0,0.0,0.0,135.44,114.30799104,43.73233072,122.3880450281,0.96799104,0.28233072,1.008324,113.34,43.45,121.3831046728,133.9,115.34799104,23.64233072,117.745992878,0.96799104,0.28233072,1.008324,114.38,23.36,116.7410553319,132.14
2020-11-29 14:00:00,0.96735168,0.28214424,1.007658,0.96735168,0.28214424,1.007658,0.0,0.0,0.0,135.93,114.55735168,44.42214424,122.8686848746,0.96735168,0.28214424,1.007658,113.59,44.14,121.8647927008,134.21,115.61735168,24.26214424,118.1356155129,0.96735168,0.28214424,1.007658,114.65,23.98,117.1309647361,132.61
2020-11-29 14:30:00,0.7832159999999999,0.228438,0.8158500000000001,0.7832159999999999,0.228438,0.8158500000000001,0.0,0.0,0.0,136.22,113.983216,44.898438,122.5073192285,0.7832159999999999,0.228438,0.8158500000000001,113.2,44.67,121.6949008792,134.41,115.013216,24.638438,117.6226699312,0.7832159999999999,0.228438,0.8158500000000001,114.23,24.41,116.8089936606,132.87
2020-11-29 15:00:00,0.70905024,0.20680632000000002,0.738594,0.70905024,0.20680632000000002,0.738594,0.0,0.0,0.0,136.07,113.23905024,44.93680632,121.8293850493,0.70905024,0.20680632000000002,0.738594,112.53,44.73,121.0940700447,134.31,114.30905024,24.71680632,116.9507566518,0.70905024,0.20680632000000002,0.738594,113.6,24.51,116.2140271224,132.73
2020-11-29 15:30:00,0.59908032,0.17473176,0.624042,0.59908032,0.17473176,0.624042,0.0,0.0,0.0,135.82,114.99908032,44.53473176,123.321250429,0.59908032,0.17473176,0.624042,114.4,44.36,122.6995093715,134.15,116.03908032,24.39473176,118.5755923416,0.59908032,0.17473176,0.624042,115.44,24.22,117.9533890993,132.45
2020-11-29 16:00:00,0.55080864,0.16065252,0.573759,0.55080864,0.16065252,0.573759,0.0,0.0,0.0,135.62,117.10080864,43.78065252,125.0173784688,0.55080864,0.16065252,0.573759,116.55,43.62,124.4451963717,134.01,118.18080864,23.64065252,120.5221306747,0.55080864,0.16065252,0.573759,117.63,23.48,119.9505202156,132.23
2020-11-29 16:30:00,0.5434559999999999,0.15850799999999998,0.5661,0.5434559999999999,0.15850799999999998,0.5661,0.0,0.0,0.0,134.5,123.573456,41.528508,130.3649339527,0.5434559999999999,0.15850799999999998,0.5661,123.03,41.37,129.7992981491,133.27,124.673456,21.728508,126.5527506255,0.5434559999999999,0.15850799999999998,0.5661,124.13,21.57,125.9901654892,131.12
2020-11-29 17:00:00,0.53514432,0.15608376000000002,0.557442,0.53514432,0.15608376000000002,0.557442,0.0,0.0,0.0,133.98,128.29514432,40.08608376,134.411823019,0.53514432,0.15608376000000002,0.557442,127.76,39.93,133.8544825548,132.91,129.42514432,20.46608376,131.033310905,0.53514432,0.15608376000000002,0.557442,128.89,20.31,130.4803747695,130.57
2020-11-29 17:30:00,0.53002944,0.15459192,0.552114,0.53002944,0.15459192,0.552114,0.0,0.0,0.0,133.78,130.62002944,39.51459192,136.4660949302,0.53002944,0.15459192,0.552114,130.09,39.36,135.9140084759,132.78,131.75002944,19.95459192,133.2526022115,0.53002944,0.15459192,0.552114,131.22,19.8,132.7054196331,130.39
2020-11-29 18:00:00,0.53034912,0.15468516000000002,0.552447,0.53034912,0.15468516000000002,0.552447,0.0,0.0,0.0,134.3,129.60034912,40.15468516,135.6784774101,0.53034912,0.15468516000000002,0.552447,129.07,40.0,135.126107396,133.09,130.75034912,20.45468516,132.3406511243,0.53034912,0.15468516000000002,0.552447,130.22,20.3,131.792785842,130.86
2020-11-29 18:30:00,0.53418528,0.15580404,0.556443,0.53418528,0.15580404,0.556443,0.0,0.0,0.0,134.89,126.64418528,41.17580404,133.1698032723,0.53418528,0.15580404,0.556443,126.11,41.02,132.6136210953,133.51,127.76418528,21.25580404,129.5202541908,0.53418528,0.15580404,0.556443,127.23,21.1,128.9677591493,131.44
2020-11-29 19:00:00,0.53738208,0.15673644,0.559773,0.53738208,0.15673644,0.559773,0.0,0.0,0.0,135.84,123.44738208,43.26673644,130.8100402285,0.53738208,0.15673644,0.559773,122.91,43.11,130.2510660225,134.16,124.55738208,23.11673644,126.6843515761,0.53738208,0.15673644,0.559773,124.02,22.96,126.1274038423,132.43
2020-11-29 19:30:00,0.50956992,0.14862456000000002,0.530802,0.50956992,0.14862456000000002,0.530802,0.0,0.0,0.0,135.6,118.33956992,44.71862456,126.5069531346,0.50956992,0.14862456000000002,0.530802,117.83,44.57,125.9777512103,134.03,119.41956992,24.61862456,121.9307604959,0.50956992,0.14862456000000002,0.530802,118.91,24.47,121.4016845023,132.19
2020-11-29 20:00:00,0.5066927999999999,0.14778539999999998,0.527805,0.5066927999999999,0.14778539999999998,0.527805,0.0,0.0,0.0,135.15,112.9866928,45.8977854,121.9532675024,0.5066927999999999,0.14778539999999998,0.527805,112.48,45.75,121.4282211844,133.73,114.0266928,25.9277854,116.9373196488,0.5066927999999999,0.14778539999999998,0.527805,113.52,25.78,116.4104754736,131.76
2020-11-29 20:30:00,0.50733216,0.14797188,0.528471,0.50733216,0.14797188,0.528471,0.0,0.0,0.0,135.22,110.59733216,46.69797188,120.0519489997,0.50733216,0.14797188,0.528471,110.09,46.55,119.5270287425,133.8,111.61733216,26.68797188,114.7635686165,0.50733216,0.14797188,0.528471,111.11,26.54,114.235737403,131.85
2020-11-29 21:00:00,0.5082911999999999,0.14825159999999998,0.52947,0.5082911999999999,0.14825159999999998,0.52947,0.0,0.0,0.0,135.6,106.4982912,48.0782516,116.8477826295,0.5082911999999999,0.14825159999999998,0.52947,105.99,47.93,116.3235358816,134.05,107.5082912,27.9782516,111.0892219765,0.5082911999999999,0.14825159999999998,0.52947,107.0,27.83,110.5599787446,132.34
2020-11-29 21:30:00,0.50765184,0.14806512,0.5288039999999999,0.50765184,0.14806512,0.5288039999999999,0.0,0.0,0.0,136.66,101.74765184,50.11806512,113.4213608908,0.50765184,0.14806512,0.5288039999999999,101.24,49.97,112.9005690863,134.76,102.71765184,29.74806512,106.9385962967,0.50765184,0.14806512,0.5288039999999999,102.21,29.6,106.4097932523,133.32
2020-11-29 22:00:00,0.51212736,0.14937048,0.533466,0.51212736,0.14937048,0.533466,0.0,0.0,0.0,137.44,96.37212736,51.52937048,109.283406581,0.51212736,0.14937048,0.533466,95.86,51.38,108.761408597,135.28,97.31212736,30.87937048,102.0940039991,0.51212736,0.14937048,0.533466,96.8,30.73,101.5606857992,134.02
2020-11-29 22:30:00,0.51180768,0.14927724,0.533133,0.51180768,0.14927724,0.533133,0.0,0.0,0.0,137.02,90.19180768,52.89927724,104.5604882597,0.51180768,0.14927724,0.533133,89.68,52.75,104.0435721225,135.0,91.08180768,32.40927724,96.6760411967,0.51180768,0.14927724,0.533133,90.57,32.26,96.1438115533,133.59
2020-11-29 23:00:00,0.51436512,0.15002316000000002,0.535797,0.51436512,0.15002316000000002,0.535797,0.0,0.0,0.0,137.18,85.35436512,53.60002316,100.7885416493,0.51436512,0.15002316000000002,0.535797,84.84,53.45,100.2732671254,135.11,86.22436512,33.05002316,92.341459655,0.51436512,0.15002316000000002,0.535797,85.71,32.9,91.8074838997,133.75
2020-11-29 23:30:00,0.51372576,0.14983668,0.535131,0.51372576,0.14983668,0.535131,0.0,0.0,0.0,138.45,80.14372576,55.02983668,97.2177952009,0.51372576,0.14983668,0.535131,79.63,54.88,96.70962361630001,135.92,80.96372576,34.10983668,87.8555965621,0.51372576,0.14983668,0.535131,80.45,33.96,87.3240178874,134.99
2020-11-30 00:00:00,0.51404544,0.14992992,0.5354639999999999,0.51404544,0.14992992,0.5354639999999999,0.0,0.0,0.0,139.17,75.80404544,56.42992992,94.50180049,0.51404544,0.14992992,0.5354639999999999,75.29,56.28,94.0001196808,136.41,76.62404544,35.33992992,84.3810108161,0.51404544,0.14992992,0.5354639999999999,76.11,35.19,83.8514651035,136.08
2020-11-30 00:30:00,0.51436512,0.15002316000000002,0.535797,0.51436512,0.15002316000000002,0.535797,0.0,0.0,0.0,139.0,77.39436512,55.99002316,95.5236643235,0.51436512,0.15002316000000002,0.535797,76.88,55.84,95.0191559634,136.29,78.21436512,34.93002316,85.6597538467,0.51436512,0.15002316000000002,0.535797,77.7,34.78,85.128951597,135.89
2020-11-30 01:00:00,0.51212736,0.14937048,0.533466,0.51212736,0.14937048,0.533466,0.0,0.0,0.0,138.29,82.02212736,54.79937048,98.643805592,0.51212736,0.14937048,0.533466,81.51,54.65,98.1351241911,135.8,82.87212736,33.93937048,89.5526122553,0.51212736,0.14937048,0.533466,82.36,33.79,89.0220966951,135.12
2020-11-30 01:30:00,0.51020928,0.14881104,0.5314679999999999,0.51020928,0.14881104,0.5314679999999999,0.0,0.0,0.0,138.21,82.91020928,54.62881104,99.2895251197,0.51020928,0.14881104,0.5314679999999999,82.4,54.48,98.7817311045,135.74,83.76020928,33.80881104,90.3261222602,0.51020928,0.14881104,0.5314679999999999,83.25,33.66,89.7973167751,134.98
2020-11-30 02:00:00,0.51436512,0.15002316000000002,0.535797,0.51436512,0.15002316000000002,0.535797,0.0,0.0,0.0,138.63,80.84436512,55.31002316,97.9541220859,0.51436512,0.15002316000000002,0.535797,80.33,55.16,97.4450332239,136.03,81.69436512,34.37002316,88.6299485748,0.51436512,0.15002316000000002,0.535797,81.18,34.22,88.0976776084,135.4
2020-11-30 02:30:00,0.5162831999999999,0.15058259999999998,0.537795,0.5162831999999999,0.15058259999999998,0.537795,0.0,0.0,0.0,138.63,79.6562832,55.5105826,97.0904126772,0.5162831999999999,0.15058259999999998,0.537795,79.14,55.36,96.580894591,136.05,80.4762832,34.5605826,87.5834803336,0.5162831999999999,0.15058259999999998,0.537795,79.96,34.41,87.0496967255,135.4
2020-11-30 03:00:00,0.5162831999999999,0.15058259999999998,0.537795,0.5162831999999999,0.15058259999999998,0.537795,0.0,0.0,0.0,138.85,78.0962832,55.9205826,96.0528032281,0.5162831999999999,0.15058259999999998,0.537795,77.58,55.77,95.5455352175,136.15,78.9362832,34.9405826,86.3236996303,0.5162831999999999,0.15058259999999998,0.537795,78.42,34.79,85.7906783981,135.56
2020-11-30 03:30:00,0.5178815999999999,0.15104879999999998,0.53946,0.5178815999999999,0.15104879999999998,0.53946,0.0,0.0,0.0,138.62,76.3178816,55.8010488,94.541927731,0.5178815999999999,0.15104879999999998,0.53946,75.8,55.65,94.034900436,136.01,77.1278816,34.8510488,84.6363144434,0.5178815999999999,0.15104879999999998,0.53946,76.61,34.7,84.1022122182,135.29
2020-11-30 04:00:00,0.52043904,0.15179472,0.5421239999999999,0.52043904,0.15179472,0.5421239999999999,0.0,0.0,0.0,138.34,74.80043904,55.53179472,93.1605383486,0.52043904,0.15179472,0.5421239999999999,74.28,55.38,92.6523761163,135.84,75.60043904,34.64179472,83.1593670278,0.52043904,0.15179472,0.5421239999999999,75.08,34.49,82.6230385546,135.04
2020-11-30 04:30:00,0.5178815999999999,0.15104879999999998,0.53946,0.5178815999999999,0.15104879999999998,0.53946,0.0,0.0,0.0,137.81,74.0878816,55.6010488,92.6309388252,0.5178815999999999,0.15104879999999998,0.53946,73.57,55.45,92.126257929,135.47,74.8778816,34.9310488,82.6249074019,0.5178815999999999,0.15104879999999998,0.53946,74.36,34.78,82.0917657259,134.47
