Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-30 05:00:00,0.52011936,0.15170148,0.541791,0.52011936,0.15170148,0.541791,0.0,0.0,0.0,137.41,74.43011936,55.15170148,92.6366711626,0.52011936,0.15170148,0.541791,73.91,55.0,92.1286497242,135.21,75.23011936,34.59170148,82.8019122376,0.52011936,0.15170148,0.541791,74.71,34.44,82.2660178932,134.04
2020-11-30 05:30:00,0.51660288,0.15067584,0.5381279999999999,0.51660288,0.15067584,0.5381279999999999,0.0,0.0,0.0,136.16,76.28660288,53.53067584,93.1943079531,0.51660288,0.15067584,0.5381279999999999,75.77,53.38,92.6850435615,134.36,77.07660288,33.33067584,83.9746191624,0.51660288,0.15067584,0.5381279999999999,76.56,33.18,83.4406735352,132.83
2020-11-30 06:00:00,0.51564384,0.15039612,0.537129,0.51564384,0.15039612,0.537129,0.0,0.0,0.0,135.63,79.81564384,52.15039612,95.3425446328,0.51564384,0.15039612,0.537129,79.3,52.0,94.8287403692,134.0,80.63564384,32.14039612,86.8050235887,0.51564384,0.15039612,0.537129,80.12,31.99,86.2703570179,132.29
2020-11-30 06:30:00,0.51852096,0.15123528,0.540126,0.51852096,0.15123528,0.540126,0.0,0.0,0.0,137.13,89.29852096,49.47123528,102.0863799229,0.51852096,0.15123528,0.540126,88.78,49.32,101.5595923584,135.01,90.17852096,28.96123528,94.7149343635,0.51852096,0.15123528,0.540126,89.66,28.81,94.1750057075,133.72
2020-11-30 07:00:00,0.51724224,0.15086232,0.538794,0.51724224,0.15086232,0.538794,0.0,0.0,0.0,137.04,97.83724224,46.55086232,108.347167715,0.51724224,0.15086232,0.538794,97.32,46.4,107.8153161661,134.94,98.77724224,26.05086232,102.1547405271,0.51724224,0.15086232,0.538794,98.26,25.9,101.6161286411,133.61
2020-11-30 07:30:00,0.52011936,0.15170148,0.541791,0.52011936,0.15170148,0.541791,0.0,0.0,0.0,135.74,107.87011936,42.60170148,115.9778755614,0.52011936,0.15170148,0.541791,107.35,42.45,115.4384034886,134.05,108.86011936,22.45170148,111.1512684877,0.52011936,0.15170148,0.541791,108.34,22.3,110.6112363189,132.31
2020-11-30 08:00:00,0.54377568,0.15860124,0.566433,0.54377568,0.15860124,0.566433,0.0,0.0,0.0,134.81,113.61377568,39.66860124,120.3398851113,0.54377568,0.15860124,0.566433,113.07,39.51,119.7742251071,133.44,114.63377568,19.78860124,116.3292365044,0.54377568,0.15860124,0.566433,114.09,19.63,115.7664243207,131.4
2020-11-30 08:30:00,0.57638304,0.16811172,0.600399,0.57638304,0.16811172,0.600399,0.0,0.0,0.0,134.57,116.53638304,38.14811172,122.6213969903,0.57638304,0.16811172,0.600399,115.96,37.98,122.0213178096,133.31,117.56638304,18.29811172,118.9818276613,0.57638304,0.16811172,0.600399,116.99,18.13,118.3864730449,131.15
2020-11-30 09:00:00,0.61762176,0.18013968,0.6433559999999999,0.61762176,0.18013968,0.6433559999999999,0.0,0.0,0.0,134.07,118.97762176,36.70013968,124.5093359238,0.61762176,0.18013968,0.6433559999999999,118.36,36.52,123.8660566903,132.96,120.03762176,17.03013968,121.2396646948,0.61762176,0.18013968,0.6433559999999999,119.42,16.85,120.6028975605,130.68
2020-11-30 09:30:00,0.67963968,0.19822824,0.707958,0.67963968,0.19822824,0.707958,0.0,0.0,0.0,132.73,122.64963968,25.41822824,125.2558199865,0.67963968,0.19822824,0.707958,121.97,25.22,124.5501075873,132.08,123.45963968,11.60822824,124.0041676428,0.67963968,0.19822824,0.707958,122.78,11.41,123.309028461,129.35
2020-11-30 10:00:00,0.91460448,0.26675964,0.9527129999999999,0.91460448,0.26675964,0.9527129999999999,0.0,0.0,0.0,133.81,123.87460448,13.96675964,124.6594882467,0.91460448,0.26675964,0.9527129999999999,122.96,13.7,123.72086162,132.79,124.04460448,13.94675964,124.8261831711,0.91460448,0.26675964,0.9527129999999999,123.13,13.68,123.887607532,130.38
2020-11-30 10:30:00,1.00347552,0.29268036000000003,1.045287,1.00347552,0.29268036000000003,1.045287,0.0,0.0,0.0,135.36,123.96347552,14.80268036,124.8441532826,1.00347552,0.29268036000000003,1.045287,122.96,14.51,123.8131725625,133.84,124.13347552,14.77268036,125.0094069648,1.00347552,0.29268036000000003,1.045287,123.13,14.48,123.9784953127,131.89
2020-11-30 11:00:00,0.911088,0.26573399999999997,0.9490500000000001,0.911088,0.26573399999999997,0.9490500000000001,0.0,0.0,0.0,134.99,125.221088,14.255734,126.029944187,0.911088,0.26573399999999997,0.9490500000000001,124.31,13.99,125.0947488906,133.58,125.381088,14.235734,126.1866607474,0.911088,0.26573399999999997,0.9490500000000001,124.47,13.97,125.2515141625,131.53
2020-11-30 11:30:00,0.967032,0.282051,1.007325,0.967032,0.282051,1.007325,0.0,0.0,0.0,134.61,125.997032,13.532051,126.7216180337,0.967032,0.282051,1.007325,125.03,13.25,125.7301212916,133.34,126.147032,13.502051,126.8675650575,0.967032,0.282051,1.007325,125.18,13.22,125.8761327655,131.16
2020-11-30 12:00:00,1.12719168,0.32876424,1.174158,1.12719168,0.32876424,1.174158,0.0,0.0,0.0,133.64,125.74719168,12.89876424,126.4070185327,1.12719168,0.32876424,1.174158,124.62,12.57,125.2523424931,132.63,125.91719168,12.88876424,126.5751136844,1.12719168,0.32876424,1.174158,124.79,12.56,125.4204835743,130.21
2020-11-30 12:30:00,61.82922976,5.8643586800000005,62.1067174744,1.00922976,0.29435868,1.051281,60.82,5.57,61.0745225114,133.74,97.89922976,9.39435868,98.3489357472,1.00922976,0.29435868,1.051281,96.89,9.1,97.3164020091,132.65,97.61922976,9.85435868,98.1153525394,1.00922976,0.29435868,1.051281,96.61,9.56,97.081850518,130.21
2020-11-30 13:00:00,85.78648256,8.70897408,86.2274133878,0.95648256,0.27897408,0.996336,84.83,8.43,85.2478375092,134.54,85.42648256,8.78897408,85.8774125597,0.95648256,0.27897408,0.996336,84.47,8.51,84.8975912497,133.17,86.00648256,9.34897408,86.5131109063,0.95648256,0.27897408,0.996336,85.05,9.07,85.5322594113,130.95
2020-11-30 13:30:00,85.84698208,8.57328644,86.2740144692,0.93698208,0.27328644,0.976023,84.91,8.3,85.3147003746,134.99,85.50698208,8.62328644,85.9407066148,0.93698208,0.27328644,0.976023,84.57,8.35,84.9812179249,133.43,86.30698208,10.07328644,86.8928435227,0.93698208,0.27328644,0.976023,85.37,9.8,85.9306516908,131.33
2020-11-30 14:00:00,85.3399792,8.3091606,85.7435373642,0.8199791999999999,0.2391606,0.8541449999999999,84.52,8.07,84.9043891681,135.4,84.9999792,8.3591606,85.4100230063,0.8199791999999999,0.2391606,0.8541449999999999,84.18,8.12,84.5707207017,133.58,85.9299792,11.1591606,86.6515331117,0.8199791999999999,0.2391606,0.8541449999999999,85.11,10.92,85.8076832224,131.58
2020-11-30 14:30:00,85.05347584,8.51934712,85.4790794746,0.6834758400000001,0.19934712000000002,0.711954,84.37,8.32,84.7792386142,135.7,84.73347584,8.56934712,85.1656951947,0.6834758400000001,0.19934712000000002,0.711954,84.05,8.37,84.465729145,133.85,85.58347584,11.21934712,86.3157290802,0.6834758400000001,0.19934712000000002,0.711954,84.9,11.02,85.6122094096,131.95
2020-11-30 15:00:00,84.87798144,9.14857792,85.369597699,0.57798144,0.16857792,0.6020639999999999,84.3,8.98,84.7769449792,135.99,84.54798144,9.19857792,85.0468988343,0.57798144,0.16857792,0.6020639999999999,83.97,9.03,84.4541402182,134.11,85.17798144,9.93857792,85.7558385958,0.57798144,0.16857792,0.6020639999999999,84.6,9.77,85.1622739245,132.34
2020-11-30 15:30:00,84.9710384,9.4436362,85.4942081749,0.5610383999999999,0.16363619999999998,0.584415,84.41,9.28,84.9185874824,135.58,84.6410384,9.4836362,85.1706800314,0.5610383999999999,0.16363619999999998,0.584415,84.08,9.32,84.5949691176,133.89,85.2410384,10.1136362,85.8389204539,0.5610383999999999,0.16363619999999998,0.584415,84.68,9.95,85.26256447,131.99
2020-11-30 16:00:00,87.24496448,7.99186464,87.6102375727,0.55496448,0.16186464,0.5780879999999999,86.69,7.83,87.0428917259,134.53,86.90496448,8.02186464,87.2744129947,0.55496448,0.16186464,0.5780879999999999,86.35,7.86,86.7069899143,133.02,87.61496448,10.41186464,88.2314508898,0.55496448,0.16186464,0.5780879999999999,87.06,10.25,87.6613147289,130.77
2020-11-30 16:30:00,89.83533408,8.91072244,90.2761774981,0.58533408,0.17072244,0.609723,89.25,8.74,89.6769206652,135.76,89.47533408,8.95072244,89.9219152428,0.58533408,0.17072244,0.609723,88.89,8.78,89.3225643385,133.98,90.08533408,10.06072244,90.6453835136,0.58533408,0.17072244,0.609723,89.5,9.89,90.044778305,132.13
2020-11-30 17:00:00,91.78350592,8.00727256,92.1321245431,0.57350592,0.16727256000000001,0.597402,91.21,7.84,91.5463254314,134.62,91.43350592,8.04727256,91.7869522344,0.57350592,0.16727256000000001,0.597402,90.86,7.88,91.2010635903,133.14,92.26350592,9.91727256,92.7949719526,0.57350592,0.16727256000000001,0.597402,91.69,9.75,92.2069335788,130.89
2020-11-30 17:30:00,93.16670272,7.64820496,93.4801023471,0.57670272,0.16820496000000001,0.6007319999999999,92.59,7.48,92.8916492479,134.45,92.83670272,7.68820496,93.1545053523,0.57670272,0.16820496000000001,0.6007319999999999,92.26,7.52,92.5659656677,132.96,93.96670272,10.19820496,94.5184881622,0.57670272,0.16820496000000001,0.6007319999999999,93.39,10.03,93.927062128,130.62
2020-11-30 18:00:00,92.30935008,8.37606044,92.6885888375,0.56935008,0.16606044,0.593073,91.74,8.21,92.1066322259,134.26,91.95935008,8.39606044,92.3418426178,0.56935008,0.16606044,0.593073,91.39,8.23,91.7598223625,132.81,93.18935008,10.80606044,93.8137831588,0.56935008,0.16606044,0.593073,92.62,10.64,93.2291478026,130.47
2020-11-30 18:30:00,90.27432512,9.40167816,90.7625766938,0.55432512,0.16167816000000002,0.577422,89.72,9.24,90.1945452896,134.78,89.94432512,9.42167816,90.4364397831,0.55432512,0.16167816000000002,0.577422,89.39,9.26,89.8683464853,133.21,91.19432512,11.91167816,91.9689785236,0.55432512,0.16167816000000002,0.577422,90.64,11.75,91.3984250411,131.02
2020-11-30 19:00:00,87.79688256,10.51242408,88.4239992722,0.55688256,0.16242408,0.580086,87.24,10.35,87.851807608,134.68,87.47688256,10.53242408,88.1086655183,0.55688256,0.16242408,0.580086,86.92,10.37,87.5364112812,133.14,88.71688256,12.99242408,89.6631938682,0.55688256,0.16242408,0.580086,88.16,12.83,89.0886889566,130.89
2020-11-30 19:30:00,84.63080864,11.68065252,85.4330814986,0.55080864,0.16065252,0.573759,84.08,11.52,84.8655218566,134.95,84.32080864,11.69065252,85.1273758908,0.55080864,0.16065252,0.573759,83.77,11.53,84.5597646638,133.34,85.42080864,14.21065252,86.5947873359,0.55080864,0.16065252,0.573759,84.87,14.05,86.0251091252,131.18
2020-11-30 20:00:00,81.71171776,12.58216768,82.674758922,0.52171776,0.15216768,0.5434559999999999,81.19,12.43,82.1359908932,134.82,81.40171776,12.58216768,82.3683834842,0.52171776,0.15216768,0.5434559999999999,80.88,12.43,81.829574727,133.26,82.35171776,15.16216768,83.735874909,0.52171776,0.15216768,0.5434559999999999,81.83,15.01,83.1952462584,131.05
2020-11-30 20:30:00,79.8178816,13.3810488,80.9317409309,0.5178815999999999,0.15104879999999998,0.53946,79.3,13.23,80.3960378377,135.15,79.5278816,13.3810488,80.6457464394,0.5178815999999999,0.15104879999999998,0.53946,79.01,13.23,80.1100056173,133.49,80.4478816,15.9610488,82.0159541353,0.5178815999999999,0.15104879999999998,0.53946,79.93,15.81,81.4785922804,131.38
2020-11-30 21:00:00,76.6446848,14.1901164,77.9472072081,0.5146847999999999,0.15011639999999998,0.53613,76.13,14.04,77.4138133669,134.5,76.3646848,14.1801164,77.6700765142,0.5146847999999999,0.15011639999999998,0.53613,75.85,14.03,77.1366540628,133.05,77.0946848,16.8201164,78.9082171901,0.5146847999999999,0.15011639999999998,0.53613,76.58,16.67,78.3733711154,130.74
2020-11-30 21:30:00,73.63143808,15.41041944,75.2267884536,0.48143808,0.14041944,0.501498,73.15,15.27,74.726805097,134.95,73.36143808,15.40041944,74.9604796949,0.48143808,0.14041944,0.501498,72.88,15.26,74.4604727355,133.4,73.99143808,17.84041944,76.1118484531,0.48143808,0.14041944,0.501498,73.51,17.7,75.6109125722,131.24
2020-11-30 22:00:00,69.48888064,17.49967352,71.6585173298,0.47888064,0.13967352,0.498834,69.01,17.36,71.1600288083,135.3,69.23888064,17.47967352,71.411214656,0.47888064,0.13967352,0.498834,68.76,17.34,70.9127153619,133.78,69.53888064,18.02967352,71.8381865577,0.47888064,0.13967352,0.498834,69.06,17.89,71.3395801782,131.78
2020-11-30 22:30:00,64.96888064,18.67967352,67.6009293903,0.47888064,0.13967352,0.498834,64.49,18.54,67.102099073,135.68,64.71888064,18.63967352,67.3496172241,0.47888064,0.13967352,0.498834,64.24,18.5,66.8507860836,134.04,64.84888064,19.30967352,67.6626988208,0.47888064,0.13967352,0.498834,64.37,19.17,67.1638727293,132.31
2020-11-30 23:00:00,60.79079872,19.75023296,63.9186429064,0.48079872,0.14023296,0.5008319999999999,60.31,19.61,63.4180431738,135.99,60.57079872,19.72023296,63.700151064,0.48079872,0.14023296,0.5008319999999999,60.09,19.58,63.1995609162,134.21,60.64079872,20.74023296,64.0894978342,0.48079872,0.14023296,0.5008319999999999,60.16,20.6,63.5891940506,132.67
2020-11-30 23:30:00,56.63207744,20.32060592,60.1674265706,0.48207744,0.14060592,0.5021639999999999,56.15,20.18,59.666195622000004,136.15,56.43207744,20.27060592,59.9622950575,0.48207744,0.14060592,0.5021639999999999,55.95,20.13,59.4610746623,134.21,56.63207744,22.93060592,61.098321442,0.48207744,0.14060592,0.5021639999999999,56.15,22.79,60.5987343102,132.67
2020-12-01 00:00:00,53.58207744,20.94060592,57.5286711048,0.48207744,0.14060592,0.5021639999999999,53.1,20.8,57.0285016461,135.76,53.40207744,20.89060592,57.3428224856,0.48207744,0.14060592,0.5021639999999999,52.92,20.75,56.8426679529,133.95,53.60207744,23.49060592,58.5234249884,0.48207744,0.14060592,0.5021639999999999,53.12,23.35,58.0254849183,132.21
2020-12-01 00:30:00,54.50143808,20.71041944,58.3037582508,0.48143808,0.14041944,0.501498,54.02,20.57,57.8038519478,135.16,54.30143808,20.67041944,58.1026025009,0.48143808,0.14041944,0.501498,53.82,20.53,57.6027195539,133.55,54.71143808,23.10041944,59.3883055415,0.48143808,0.14041944,0.501498,54.23,22.96,58.8901901848,131.54
2020-12-01 01:00:00,58.02079872,19.80023296,61.3062991003,0.48079872,0.14023296,0.5008319999999999,57.54,19.66,60.8059799691,134.81,57.82079872,19.75023296,61.1008712425,0.48079872,0.14023296,0.5008319999999999,57.34,19.61,60.6005585783,133.31,58.50079872,22.01023296,62.5043502953,0.48079872,0.14023296,0.5008319999999999,58.02,21.87,62.004978026,131.31
2020-12-01 01:30:00,58.69983968,20.03995324,62.0263726516,0.47983968,0.13995324,0.49983299999999997,58.22,19.9,61.5270542119,135.38,58.47983968,19.99995324,61.8052568848,0.47983968,0.13995324,0.49983299999999997,58.0,19.86,61.3059507715,133.69,59.27983968,22.19995324,63.3003737457,0.47983968,0.13995324,0.49983299999999997,58.8,22.06,62.8019394605,131.84
2020-12-01 02:00:00,57.72143808,20.25041944,61.170613055,0.48143808,0.14041944,0.501498,57.24,20.11,60.6698417667,135.94,57.52143808,20.21041944,60.9686550018,0.48143808,0.14041944,0.501498,57.04,20.07,60.467896441,134.06,58.24143808,22.45041944,62.4186385838,0.48143808,0.14041944,0.501498,57.76,22.31,61.9189284468,132.37
2020-12-01 02:30:00,56.55760192,20.75930056,60.2470820429,0.47760192,0.13930056,0.497502,56.08,20.62,59.7507389076,136.39,56.36760192,20.71930056,60.0549411948,0.47760192,0.13930056,0.497502,55.89,20.58,59.5586139866,134.36,57.07760192,23.02930056,61.5483657396,0.47760192,0.13930056,0.497502,56.6,22.89,61.0533545352,132.77
2020-12-01 03:00:00,55.36983968,20.81995324,59.1547935429,0.47983968,0.13995324,0.49983299999999997,54.89,20.68,58.6564105618,136.46,55.17983968,20.76995324,58.9593560404,0.47983968,0.13995324,0.49983299999999997,54.7,20.63,58.4609861361,134.39,55.92983968,23.06995324,60.5009893235,0.47983968,0.13995324,0.49983299999999997,55.45,22.93,60.0040615292,132.77
2020-12-01 03:30:00,54.42920032,21.06976676,58.3649973768,0.47920032,0.13976676,0.49916699999999997,53.95,20.93,57.8676714583,136.8,54.23920032,21.02976676,58.1733782871,0.47920032,0.13976676,0.49916699999999997,53.76,20.89,57.6760756293,134.6,54.93920032,23.44976676,59.734473237,0.47920032,0.13976676,0.49916699999999997,54.46,23.31,59.2389036023,133.14
2020-12-01 04:00:00,53.50015936,22.06004648,57.8697909297,0.48015936000000004,0.14004648,0.500166,53.02,21.92,57.3725265262,136.8,53.31015936,22.00004648,57.6712678559,0.48015936000000004,0.14004648,0.500166,52.83,21.86,57.1740194494,134.81,53.72015936,22.47004648,58.2302199075,0.48015936000000004,0.14004648,0.500166,53.24,22.33,57.733235662,133.38
2020-12-01 04:30:00,52.82143808,22.09041944,57.2546151142,0.48143808,0.14041944,0.501498,52.34,21.95,56.7563044956,136.8,52.64143808,22.04041944,57.069265741,0.48143808,0.14041944,0.501498,52.16,21.9,56.5709784253,134.81,53.00143808,22.51041944,57.5836037593,0.48143808,0.14041944,0.501498,52.52,22.37,57.0856137744,133.38
2020-12-01 05:00:00,53.07920032,21.73976676,57.3586869218,0.47920032,0.13976676,0.49916699999999997,52.6,21.6,56.8622897886,136.8,52.89920032,21.68976676,57.1731700765,0.47920032,0.13976676,0.49916699999999997,52.42,21.55,56.6767933108,134.78,53.19920032,22.19976676,57.6453342334,0.47920032,0.13976676,0.49916699999999997,52.72,22.06,57.1492957087,133.28
2020-12-01 05:30:00,54.12504448,21.31855464,58.1721687055,0.47504448,0.13855464,0.494838,53.65,21.18,57.6794148722,136.37,53.92504448,21.27855464,57.9714352913,0.47504448,0.13855464,0.494838,53.45,21.14,57.4787099716,134.5,54.30504448,21.73855464,58.494466523,0.47504448,0.13855464,0.494838,53.83,21.6,58.0019732423,133.1
2020-12-01 06:00:00,56.75280672,20.09790196,60.2063678841,0.47280672,0.13790196,0.492507,56.28,19.96,59.7146548177,135.3,56.57280672,20.05790196,60.0233445521,0.47280672,0.13790196,0.492507,56.1,19.92,59.5316420066,133.73,57.13280672,20.96790196,60.8589394938,0.47280672,0.13790196,0.492507,56.66,20.83,60.3675782188,131.91
2020-12-01 06:30:00,63.34216736,17.44771548,65.7012400289,0.47216736000000004,0.13771548,0.491841,62.87,17.31,65.2094548359,134.6,63.12216736,17.41771548,65.4811791644,0.47216736000000004,0.13771548,0.491841,62.65,17.28,64.9893906726,133.29,63.85216736,18.16771548,66.3864832803,0.47216736000000004,0.13771548,0.491841,63.38,18.03,65.8946530456,131.15
2020-12-01 07:00:00,69.07929024,15.75687632,70.8535637172,0.46929024,0.13687632,0.488844,68.61,15.62,70.3655917335,135.26,68.83929024,15.73687632,70.6151340511,0.46929024,0.13687632,0.488844,68.37,15.6,70.1271480954,133.76,69.61929024,16.01687632,71.4379863978,0.46929024,0.13687632,0.488844,69.15,15.88,70.9499605356,131.8
2020-12-01 07:30:00,75.84024928,13.22715604,76.9850704212,0.47024928,0.13715604,0.489843,75.37,13.09,76.4982679542,134.78,75.56024928,13.21715604,76.7075256089,0.47024928,0.13715604,0.489843,75.09,13.08,76.2206960084,133.44,76.32024928,13.60715604,77.5237714876,0.47024928,0.13715604,0.489843,75.85,13.47,77.0367665469,131.45
2020-12-01 08:00:00,78.61765184,11.93806512,79.5188819064,0.50765184,0.14806512,0.5288039999999999,78.11,11.79,78.9947859039,134.78,78.33765184,11.92806512,79.2405605313,0.50765184,0.14806512,0.5288039999999999,77.83,11.78,78.716436022,133.44,79.05765184,12.39806512,80.0238985127,0.50765184,0.14806512,0.5288039999999999,78.55,12.25,79.499465407,131.45
2020-12-01 08:30:00,81.09516416,9.936922880000001,81.7017018578,0.67516416,0.19692288,0.7032959999999999,80.42,9.74,81.0076786484,134.24,80.81516416,9.936922880000001,81.4237876454,0.67516416,0.19692288,0.7032959999999999,80.14,9.74,80.7297169573,132.97,81.71516416,11.70692288,82.5495008889,0.67516416,0.19692288,0.7032959999999999,81.04,11.51,81.8532937639,130.74
2020-12-01 09:00:00,82.2945744,9.0388342,82.7894769845,1.0245744,0.2988342,1.067265,81.27,8.74,81.7386108274,134.51,82.0145744,9.0388342,82.5111564439,1.0245744,0.2988342,1.067265,80.99,8.74,81.4602215808,133.09,82.9145744,11.6188342,83.7246914363,1.0245744,0.2988342,1.067265,81.89,11.32,82.6687032679,130.89
2020-12-01 09:30:00,83.97680192,8.38240056,84.3941224248,1.27680192,0.37240056,1.330002,82.7,8.01,83.0870031954,134.38,83.67680192,8.38240056,84.0956111739,1.27680192,0.37240056,1.330002,82.4,8.01,82.7884055892,133.02,84.42680192,11.07240056,85.1497676838,1.27680192,0.37240056,1.330002,83.15,10.7,83.8356278679,130.77
2020-12-01 10:00:00,83.82106656,8.73156108,84.2746187066,2.37106656,0.69156108,2.469861,81.45,8.04,81.8458557289,134.75,83.54106656,8.73156108,83.9961306304,2.37106656,0.69156108,2.469861,81.17,8.04,81.5672146147,133.23,84.02106656,11.54156108,84.8100657826,2.37106656,0.69156108,2.469861,81.65,10.85,82.3677424724,131.07
2020-12-01 10:30:00,83.59846848,9.14913664,84.0976256113,3.04846848,0.88913664,3.175488,80.55,8.26,80.9724033236,134.93,83.29846848,9.15913664,83.8005049812,3.04846848,0.88913664,3.175488,80.25,8.27,80.6749986055,133.38,83.72846848,12.07913664,84.5952834145,3.04846848,0.88913664,3.175488,80.68,11.19,81.4523081318,131.21
2020-12-01 11:00:00,83.64108576,8.85906668,84.108942982,3.15108576,0.91906668,3.282381,80.49,7.94,80.8806756896,134.57,83.36108576,8.85906668,83.8305056738,3.15108576,0.91906668,3.282381,80.21,7.94,80.6020328528,133.13,83.59108576,11.92906668,84.4379787204,3.15108576,0.91906668,3.282381,80.44,11.01,81.1899852199,130.89
2020-12-01 11:30:00,83.40680992,8.85281956,83.8753143374,3.26680992,0.95281956,3.402927,80.14,7.9,80.5284396968,134.57,83.12680992,8.85281956,83.5968835641,3.26680992,0.95281956,3.402927,79.86,7.9,80.2497950153,133.13,83.23680992,11.97281956,84.0934892478,3.26680992,0.95281956,3.402927,79.97,11.02,80.7257164725,130.89
2020-12-01 12:00:00,82.6429936,8.8125398,83.111522961,3.4029936,0.9925398,3.544785,79.24,7.82,79.624933281,134.57,82.3629936,8.8225398,82.8341712295,3.4029936,0.9925398,3.544785,78.96,7.83,79.3472778361,133.13,82.4129936,11.9625398,83.2766706382,3.4029936,0.9925398,3.544785,79.01,10.97,79.7679196168,130.89
2020-12-01 12:30:00,83.14841824,8.88370532,83.6216459777,3.33841824,0.97370532,3.477519,79.81,7.91,80.2010236842,134.69,82.86841824,8.89370532,83.3443023603,3.33841824,0.97370532,3.477519,79.53,7.92,79.9233839374,133.21,83.05841824,11.97370532,83.9170451078,3.33841824,0.97370532,3.477519,79.72,11.0,80.4753278962,131.18
2020-12-01 13:00:00,82.32766912,9.775570160000001,82.9060122952,3.20766912,0.93557016,3.341322,79.12,8.84,79.6123106058,135.14,82.04766912,9.775570160000001,82.6279721401,3.20766912,0.93557016,3.341322,78.84,8.84,79.3340481761,133.43,82.33766912,12.75557016,83.3198435321,3.20766912,0.93557016,3.341322,79.13,11.82,80.0079327317,131.53
2020-12-01 13:30:00,82.87502208,9.78438144,83.4506045809,2.89502208,0.84438144,3.015648,79.98,8.94,80.478096399,135.41,82.59502208,9.78438144,83.1725422995,2.89502208,0.84438144,3.015648,79.7,8.94,80.1998354113,133.65,82.98502208,12.73438144,83.9564074998,2.89502208,0.84438144,3.015648,80.09,11.89,80.9677726012,131.86
2020-12-01 14:00:00,82.68126624,9.44661932,83.21917089,2.49126624,0.7266193200000001,2.595069,80.19,8.72,80.6627206335,135.41,82.38126624,9.45661932,82.9222568209,2.49126624,0.7266193200000001,2.595069,79.89,8.73,80.3655709866,133.68,82.82126624,12.42661932,83.7483313823,2.49126624,0.7266193200000001,2.595069,80.33,11.7,81.1775763373,131.86
2020-12-01 14:30:00,82.14539264,9.27323952,82.6671549237,1.9653926400000001,0.57323952,2.047284,80.18,8.7,80.6506193405,135.15,81.86539264,9.28323952,82.3900543032,1.9653926400000001,0.57323952,2.047284,79.9,8.71,80.3733419736,133.48,82.35539264,12.28323952,83.2663717835,1.9653926400000001,0.57323952,2.047284,80.39,11.71,81.2383911707,131.54
2020-12-01 15:00:00,82.05594272,9.17964996,82.5678127908,1.33594272,0.38964996,1.391607,80.72,8.79,81.1971828329,134.97,81.77594272,9.17964996,82.289554508,1.33594272,0.38964996,1.391607,80.44,8.79,80.9188340252,133.32,82.42594272,12.12964996,83.3136509909,1.33594272,0.38964996,1.391607,81.09,11.74,81.9354361678,131.34
2020-12-01 15:30:00,82.57092832,9.09902076,83.0707552778,0.75092832,0.21902076,0.7822169999999999,81.82,8.88,82.3004665843,135.12,82.28092832,9.09902076,82.7825062679,0.75092832,0.21902076,0.7822169999999999,81.53,8.88,82.012165561,133.41,82.88092832,12.12902076,83.7637237937,0.75092832,0.21902076,0.7822169999999999,82.13,11.91,82.9890655448,131.44
2020-12-01 16:00:00,86.1305888,8.0680884,86.5076434627,0.6105887999999999,0.17808839999999998,0.6360300000000001,85.52,7.89,85.88319102130001,134.7,85.8205888,8.0780884,86.1999360451,0.6105887999999999,0.17808839999999998,0.6360300000000001,85.21,7.9,85.5754293007,133.1,86.3005888,11.0980884,87.0112590034,0.6105887999999999,0.17808839999999998,0.6360300000000001,85.69,10.92,86.382998906,130.98
2020-12-01 16:30:00,90.99912032,7.07307676,91.2735904513,0.55912032,0.16307676000000002,0.582417,90.44,6.91,90.7035925419,134.62,90.67912032,7.08307676,90.9553343042,0.55912032,0.16307676000000002,0.582417,90.12,6.92,90.3852908387,133.1,91.34912032,9.94307676,91.8886639292,0.55912032,0.16307676000000002,0.582417,90.79,9.78,91.3152369542,130.89
2020-12-01 17:00:00,94.86071872,6.71354296,95.0979895432,0.56071872,0.16354296000000001,0.584082,94.3,6.55,94.5272050787,134.01,94.52071872,6.72354296,94.7595499002,0.56071872,0.16354296000000001,0.584082,93.96,6.5600000000000005,94.1887211931,132.78,95.31071872,7.98354296,95.6444983317,0.56071872,0.16354296000000001,0.584082,94.75,7.82,95.0721562814,130.44
2020-12-01 17:30:00,96.89039904,7.04344972,97.1460735701,0.56039904,0.16344972,0.583749,96.33,6.88,96.5753762612,134.16,96.56039904,7.05344972,96.8176730546,0.56039904,0.16344972,0.583749,96.0,6.89,96.2469329381,132.96,97.41039904,7.69344972,97.7137401276,0.56039904,0.16344972,0.583749,96.85,7.53,97.142284305,130.66
2020-12-01 18:00:00,96.54400544,7.64158492,96.8459540016,0.55400544,0.16158492,0.577089,95.99,7.48,96.280997606,134.45,96.21400544,7.65158492,96.5177786452,0.55400544,0.16158492,0.577089,95.66,7.49,95.9527784903,133.14,97.18400544,8.18158492,97.5277870413,0.55400544,0.16158492,0.577089,96.63,8.02,96.9622467768,130.96
2020-12-01 18:30:00,94.27752192,8.52261056,94.6619566148,0.55752192,0.16261056000000002,0.5807519999999999,93.72,8.36,94.092125069,134.19,93.93752192,8.53261056,94.3242464451,0.55752192,0.16261056000000002,0.5807519999999999,93.38,8.37,93.7543668316,133.0,94.92752192,9.02261056,95.3553455197,0.55752192,0.16261056000000002,0.5807519999999999,94.37,8.86,94.7850014507,130.71
2020-12-01 19:00:00,91.72071872,9.55354296,92.2169204951,0.56071872,0.16354296000000001,0.584082,91.16,9.39,91.6423357406,134.28,91.40071872,9.56354296,91.899688446,0.56071872,0.16354296000000001,0.584082,90.84,9.4,91.3250546126,133.05,92.34071872,10.02354296,92.8831510404,0.56071872,0.16354296000000001,0.584082,91.78,9.86,92.3081144862,130.81
2020-12-01 19:30:00,88.10007936,11.22335648,88.8120921604,0.56007936,0.16335648,0.5834159999999999,87.54,11.06,88.2359065234,134.73,87.80007936,11.21335648,88.5132379883,0.56007936,0.16335648,0.5834159999999999,87.24,11.05,87.9370234884,133.41,88.67007936,11.62335648,89.4286608955,0.56007936,0.16335648,0.5834159999999999,88.11,11.46,88.8521451626,131.34
2020-12-01 20:00:00,84.74135808,12.55372944,85.6661770601,0.56135808,0.16372944,0.5847479999999999,84.18,12.39,85.0869232021,134.47,84.42135808,12.54372944,85.3481742531,0.56135808,0.16372944,0.5847479999999999,83.86,12.38,84.7688858013,133.24,85.16135808,13.00372944,86.1484410154,0.56135808,0.16372944,0.5847479999999999,84.6,12.84,85.5688354484,131.1
2020-12-01 20:30:00,82.43135808,13.19372944,83.4805563676,0.56135808,0.16372944,0.5847479999999999,81.87,13.03,82.9004089254,134.98,82.14135808,13.18372944,83.1926284545,0.56135808,0.16372944,0.5847479999999999,81.58,13.02,82.612449425,133.52,82.89135808,14.70372944,84.1853722673,0.56135808,0.16372944,0.5847479999999999,82.33,14.54,83.604069877,131.49
2020-12-01 21:00:00,79.35391552,13.76447536,80.5388396383,0.56391552,0.16447536000000001,0.5874119999999999,78.79,13.6,79.9551380463,135.19,79.08391552,13.73447536,80.2676865706,0.56391552,0.16447536000000001,0.5874119999999999,78.52,13.57,79.6839714121,133.54,79.85391552,16.39447536,81.5194862975,0.56391552,0.16447536000000001,0.5874119999999999,79.29,16.23,80.93402869,131.55
2020-12-01 21:30:00,75.56802144,15.58692292,77.1587845321,0.53802144,0.15692292,0.560439,75.03,15.43,76.6001684071,135.36,75.29802144,15.57692292,76.892343965,0.53802144,0.15692292,0.560439,74.76,15.42,76.3337016003,133.8,75.79802144,16.62692292,77.6002230667,0.53802144,0.15692292,0.560439,75.26,16.47,77.0410831959,131.91
2020-12-01 22:00:00,71.04642304,17.11645672,73.0791852543,0.53642304,0.15645672,0.558774,70.51,16.96,72.521043153,135.05,70.78642304,17.08645672,72.8193977594,0.53642304,0.15645672,0.558774,70.25,16.93,72.2612441078,133.62,71.09642304,17.54645672,73.2296354798,0.53642304,0.15645672,0.558774,70.56,17.39,72.6713540537,131.66
2020-12-01 22:30:00,66.15770176,18.53682968,68.7055715117,0.53770176,0.15682968,0.560106,65.62,18.38,68.1454972834,135.55,65.91770176,18.50682968,68.4663870094,0.53770176,0.15682968,0.560106,65.38,18.35,67.9063097216,133.97,66.04770176,19.10682968,68.7558713725,0.53770176,0.15682968,0.560106,65.51,18.95,68.1957667308,132.16
2020-12-01 23:00:00,61.85674272,19.16654996,64.7581134476,0.53674272,0.15654996000000002,0.559107,61.32,19.01,64.1990848844,136.14,61.61674272,19.12654996,64.5170357099,0.53674272,0.15654996000000002,0.559107,61.08,18.97,63.9580120079,134.27,61.74674272,20.966549960000002,65.2093279658,0.53674272,0.15654996000000002,0.559107,61.21,20.81,64.6507556027,132.63
2020-12-01 23:30:00,57.66674272,20.04654996,61.0517598537,0.53674272,0.15654996000000002,0.559107,57.13,19.89,60.4933798031,136.33,57.46674272,19.99654996,60.8464339888,0.53674272,0.15654996000000002,0.559107,56.93,19.84,60.2880626658,134.34,57.58674272,22.72654996,61.9090381946,0.53674272,0.15654996000000002,0.559107,57.05,22.57,61.3523218795,132.7
2020-12-02 00:00:00,54.79642304,20.81645672,58.617171958,0.53642304,0.15645672,0.558774,54.26,20.66,58.0601687907,136.6,54.59642304,20.75645672,58.4089026119,0.53642304,0.15645672,0.558774,54.06,20.6,57.8519109451,134.51,54.68642304,23.42645672,59.4928881411,0.53642304,0.15645672,0.558774,54.15,23.27,58.9382337706,132.97
2020-12-02 00:30:00,55.54482464,20.72599052,59.2857000239,0.53482464,0.15599052,0.557109,55.01,20.57,58.7301030137,136.34,55.34482464,20.68599052,59.0843449505,0.53482464,0.15599052,0.557109,54.81,20.53,58.528770703,134.36,55.66482464,23.27599052,60.3352669414,0.53482464,0.15599052,0.557109,55.13,23.12,59.7816970318,132.72
2020-12-02 01:00:00,58.88674272,20.12654996,62.2312339703,0.53674272,0.15654996000000002,0.559107,58.35,19.97,61.6727119559,136.09,58.66674272,20.07654996,62.0068912273,0.53674272,0.15654996000000002,0.559107,58.13,19.92,61.4483791487,134.18,59.33674272,22.55654996,63.479500492,0.53674272,0.15654996000000002,0.559107,58.8,22.4,62.9221741519,132.46
2020-12-02 01:30:00,59.42610336,20.06636348,62.7225693341,0.53610336,0.15636348,0.558441,58.89,19.91,62.1646217716,136.03,59.20610336,20.01636348,62.4981398286,0.53610336,0.15636348,0.558441,58.67,19.86,61.9402010006,134.12,59.99610336,22.42636348,64.0505596956,0.53610336,0.15636348,0.558441,59.46,22.27,63.4936571635,132.39
2020-12-02 02:00:00,58.45642304,20.26645672,61.869884941,0.53642304,0.15645672,0.558774,57.92,20.11,61.3118137067,136.22,58.24642304,20.21645672,61.6550964582,0.53642304,0.15645672,0.558774,57.71,20.06,61.0970351163,134.27,58.98642304,22.65645672,63.1879192106,0.53642304,0.15645672,0.558774,58.45,22.5,62.6310825389,132.59
2020-12-02 02:30:00,57.5070624,20.4366432,61.0304728079,0.5370623999999999,0.15664319999999998,0.55944,56.97,20.28,60.4719711933,136.32,57.2970624,20.3966432,60.8192108918,0.5370623999999999,0.15664319999999998,0.55944,56.76,20.24,60.2607268459,134.35,58.0370624,22.8266432,62.3647035734,0.5370623999999999,0.15664319999999998,0.55944,57.5,22.67,61.8075958115,132.68
2020-12-02 03:00:00,56.375464,20.756177,60.0750516011,0.5354639999999999,0.15617699999999998,0.557775,55.84,20.6,59.5186155753,136.45,56.165464,20.696177,59.8572559407,0.5354639999999999,0.15617699999999998,0.557775,55.63,20.54,59.3008305169,134.45,56.905464,23.126177,61.4251731434,0.5354639999999999,0.15617699999999998,0.557775,56.37,22.97,60.870335961,132.8
2020-12-02 03:30:00,55.365464,20.796177,59.1423332457,0.5354639999999999,0.15617699999999998,0.557775,54.83,20.64,58.5861630421,136.34,55.165464,20.746177,58.9375286083,0.5354639999999999,0.15617699999999998,0.557775,54.63,20.59,58.3813754548,134.38,55.915464,23.146177,60.5168127387,0.5354639999999999,0.15617699999999998,0.557775,55.38,22.99,59.9623590263,132.68
2020-12-02 04:00:00,54.35514432,20.98608376,58.2657483058,0.53514432,0.15608376000000002,0.557442,53.82,20.83,57.7103223003,136.43,54.15514432,20.92608376,58.0575631408,0.53514432,0.15608376000000002,0.557442,53.62,20.77,57.5021503946,134.43,54.81514432,23.37608376,59.5914535716,0.53514432,0.15608376000000002,0.557442,54.28,23.22,59.0380114841,132.77
2020-12-02 04:30:00,53.73514432,20.77608376,57.6117296346,0.53514432,0.15608376000000002,0.557442,53.2,20.62,57.0563265554,135.79,53.52514432,20.73608376,57.4014481018,0.53514432,0.15608376000000002,0.557442,52.99,20.58,56.8460772613,134.01,54.11514432,23.16608376,58.8652383122,0.53514432,0.15608376000000002,0.557442,53.58,23.01,58.3118898682,132.14
2020-12-02 05:00:00,53.76482464,20.92599052,57.6936170457,0.53482464,0.15599052,0.557109,53.23,20.77,57.1386541669,135.96,53.56482464,20.86599052,57.4854764188,0.53482464,0.15599052,0.557109,53.03,20.71,56.9305278388,134.12,54.16482464,23.28599052,58.9581680752,0.53482464,0.15599052,0.557109,53.63,23.13,58.4052549006,132.3
2020-12-02 05:30:00,54.80194752,19.98515136,58.3323214596,0.53194752,0.15515136000000002,0.5541119999999999,54.27,19.83,57.7794236731,135.67,54.59194752,19.93515136,58.1179059651,0.53194752,0.15515136000000002,0.5541119999999999,54.06,19.78,57.5650241032,133.92,55.21194752,22.21515136,59.5136295221,0.53194752,0.15515136000000002,0.5541119999999999,54.68,22.06,58.9622421555,131.99
2020-12-02 06:00:00,56.87162784,19.64505812,60.1690149638,0.53162784,0.15505812,0.553779,56.34,19.49,59.6159014022,136.55,56.66162784,19.59505812,59.9542022898,0.53162784,0.15505812,0.553779,56.13,19.44,59.4010984747,134.5,57.37162784,21.96505812,61.4326253649,0.53162784,0.15505812,0.553779,56.84,21.81,60.88071698,132.85
2020-12-02 06:30:00,62.65130816,17.22496488,64.9760404247,0.53130816,0.15496488,0.553446,62.12,17.07,64.4226613856,135.94,62.42130816,17.18496488,64.7436694228,0.53130816,0.15496488,0.553446,61.89,17.03,64.1902874273,134.06,63.24130816,19.49496488,66.1779171133,0.53130816,0.15496488,0.553446,62.71,19.34,65.6245358079,132.24
2020-12-02 07:00:00,69.01162784,14.90505812,70.6028720003,0.53162784,0.15505812,0.553779,68.48,14.75,70.0505024964,135.69,68.77162784,14.86505812,70.3598376112,0.53162784,0.15505812,0.553779,68.24,14.71,69.8074616356,133.89,69.70162784,17.18505812,71.7888789865,0.53162784,0.15505812,0.553779,69.17,17.03,71.2355936313,131.96
2020-12-02 07:30:00,76.83130816,12.65496488,77.8665399879,0.53130816,0.15496488,0.553446,76.3,12.5,77.317139109,134.89,76.55130816,12.64496488,77.588645547,0.53130816,0.15496488,0.553446,76.02,12.49,77.0392140406,133.48,77.41130816,13.20496488,78.5294959141,0.53130816,0.15496488,0.553446,76.88,13.05,77.9797210818,131.35
2020-12-02 08:00:00,80.29560384,11.11205112,81.0608516864,0.55560384,0.16205112,0.578754,79.74,10.95,80.4883227555,134.77,79.99560384,11.09205112,80.7609449658,0.55560384,0.16205112,0.578754,79.44,10.93,80.1883937986,133.37,80.85560384,11.80205112,81.7124047068,0.55560384,0.16205112,0.578754,80.3,11.64,81.139260534,131.2
2020-12-02 08:30:00,82.35948992,9.10193456,82.8609123328,0.58948992,0.17193456000000001,0.6140519999999999,81.77,8.93,82.2561718049,134.5,82.07948992,9.10193456,82.5826124451,0.58948992,0.17193456000000001,0.6140519999999999,81.49,8.93,81.9778323695,133.05,83.16948992,11.71193456,83.9900795612,0.58948992,0.17193456000000001,0.6140519999999999,82.58,11.54,83.3824202095,130.73
2020-12-02 09:00:00,83.645224,8.396107,84.0655584099,0.7752239999999999,0.226107,0.8075249999999999,82.87,8.17,83.2717587181,133.73,83.355224,8.396107,83.7770134395,0.7752239999999999,0.226107,0.8075249999999999,82.58,8.17,82.98316275,132.55,84.395224,10.936107,85.1008358968,0.7752239999999999,0.226107,0.8075249999999999,83.62,10.71,84.3030752701,130.01
2020-12-02 09:30:00,85.71454464,7.47757552,86.0400912279,0.81454464,0.23757552,0.848484,84.9,7.24,85.2081428034,133.98,85.42454464,7.47757552,85.7511921935,0.81454464,0.23757552,0.848484,84.61,7.24,84.919195121,132.68,86.40454464,10.07757552,86.9902457912,0.81454464,0.23757552,0.848484,85.59,9.84,86.1537793715,130.21
2020-12-02 10:00:00,86.39269632,7.25661976,86.696923289,0.9826963200000001,0.28661976,1.023642,85.41,6.97,85.6939262725,134.17,86.08269632,7.24661976,86.3871755741,0.9826963200000001,0.28661976,1.023642,85.1,6.96,85.3841413847,132.78,86.86269632,9.97661976,87.4337518,0.9826963200000001,0.28661976,1.023642,85.88,9.69,86.4249414232,130.38
2020-12-02 10:30:00,87.14098816,7.17820488,87.4361392263,0.85098816,0.24820488000000002,0.886446,86.29,6.93,86.5678288973,134.02,86.84098816,7.17820488,87.1371553925,0.85098816,0.24820488000000002,0.886446,85.99,6.93,86.2687950536,132.69,87.58098816,9.92820488,88.1419238457,0.85098816,0.24820488000000002,0.886446,86.73,9.68,87.2685241081,130.21
2020-12-02 11:00:00,87.3835856,6.8772958,87.6537975779,0.8135855999999999,0.2372958,0.8474849999999999,86.57,6.64,86.8242736797,134.62,87.0535856,6.8772958,87.3248187135,0.8135855999999999,0.2372958,0.8474849999999999,86.24,6.64,86.4952437999,133.08,87.8135856,9.6872958,88.3463044832,0.8135855999999999,0.2372958,0.8474849999999999,87.0,9.45,87.5117277855,130.79
2020-12-02 11:30:00,87.48627296,7.04349628,87.7693499821,0.76627296,0.22349628,0.7982009999999999,86.72,6.82,86.9877623577,135.11,87.18627296,7.04349628,87.4703208666,0.76627296,0.22349628,0.7982009999999999,86.42,6.82,86.6886889969,133.44,88.07627296,9.83349628,88.6235155453,0.76627296,0.22349628,0.7982009999999999,87.31,9.61,87.8372825172,131.28
2020-12-02 12:00:00,87.6427264,6.8745452,87.9119267365,0.8727264,0.25454519999999997,0.9090900000000001,86.77,6.62,87.0221655672,134.8,87.3427264,6.8745452,87.6128485252,0.8727264,0.25454519999999997,0.9090900000000001,86.47,6.62,86.723037885,133.23,88.2027264,9.6745452,88.7317179436,0.8727264,0.25454519999999997,0.9090900000000001,87.33,9.42,87.8365829253,130.98
2020-12-02 12:30:00,87.8403088,7.0196734,88.1203476203,0.8903088,0.2596734,0.9274049999999999,86.95,6.76,87.212385015,134.8,87.5303088,7.0096734,87.8105374075,0.8903088,0.2596734,0.9274049999999999,86.64,6.75,86.9025436912,133.23,88.4403088,9.7996734,88.9815813491,0.8903088,0.2596734,0.9274049999999999,87.55,9.54,88.0682354768,130.98
2020-12-02 13:00:00,87.556872,7.958671,87.917838227,1.126872,0.328671,1.173825,86.43,7.63,86.7661327938,135.8,87.256872,7.948671,87.618166392,1.126872,0.328671,1.173825,86.13,7.62,86.4664171803,133.95,87.946872,9.948671,88.5077869413,1.126872,0.328671,1.173825,86.82,9.62,87.351341146,132.05
2020-12-02 13:30:00,87.80414496,8.45079228,88.20988472,0.89414496,0.26079228,0.9314009999999999,86.91,8.19,87.2950410963,135.65,87.49414496,8.46079228,87.9022776058,0.89414496,0.26079228,0.9314009999999999,86.6,8.2,86.987355403,133.95,88.03414496,9.20079228,88.5136444703,0.89414496,0.26079228,0.9314009999999999,87.14,8.94,87.5973926553,131.99
2020-12-02 14:00:00,87.6243248,8.5550114,88.0409593128,0.8743248,0.2550114,0.910755,86.75,8.3,87.146155968,135.17,87.3143248,8.5350114,87.7304834985,0.8743248,0.2550114,0.910755,86.44,8.28,86.8356608773,133.69,87.8243248,9.3250114,88.3179928677,0.8743248,0.2550114,0.910755,86.95,9.07,87.4217787511,131.45
2020-12-02 14:30:00,87.17500448,8.25020964,87.5645325756,0.51500448,0.15020964,0.536463,86.66,8.1,87.0377251541,134.98,86.85500448,8.25020964,87.2459612952,0.51500448,0.15020964,0.536463,86.34,8.1,86.7191189992,133.51,87.45500448,9.09020964,87.9261606116,0.51500448,0.15020964,0.536463,86.94,8.94,87.3984393453,131.38
2020-12-02 15:00:00,86.6322272,8.7568996,87.0736819035,0.5722271999999999,0.16689959999999998,0.5960700000000001,86.06,8.59,86.4876390012,136.04,86.3422272,8.7568996,86.7851570746,0.5722271999999999,0.16689959999999998,0.5960700000000001,85.77,8.59,86.1990777213,134.22,86.8622272,9.6068996,87.3918705262,0.5722271999999999,0.16689959999999998,0.5960700000000001,86.29,9.44,86.8048253267,132.45
2020-12-02 15:30:00,86.94440512,8.98836816,87.407781941,0.47440512,0.13836816,0.494172,86.47,8.85,86.9217084508,136.81,86.63440512,8.97836816,87.0983997862,0.47440512,0.13836816,0.494172,86.16,8.84,86.6123039758,134.77,87.16440512,9.89836816,87.7246328699,0.47440512,0.13836816,0.494172,86.69,9.76,87.2376850908,133.16
2020-12-02 16:00:00,89.37746208,7.55342644,89.6960700301,0.45746208,0.13342644,0.476523,88.92,7.42,89.2290468401,134.64,89.05746208,7.54342644,89.376366197,0.45746208,0.13342644,0.476523,88.6,7.41,88.9093251577,133.23,89.59746208,9.23342644,90.0719788558,0.45746208,0.13342644,0.476523,89.14,9.1,89.6032901182,130.98
2020-12-02 16:30:00,93.025544,6.5328669999999995,93.2546523651,0.455544,0.13286699999999999,0.474525,92.57,6.4,92.7909742378,133.22,92.695544,6.542867,92.9261695435,0.455544,0.13286699999999999,0.474525,92.24,6.41,92.4624556239,132.28,93.405544,8.132867,93.7589418433,0.455544,0.13286699999999999,0.474525,92.95,8.0,93.293635903,129.59
2020-12-02 17:00:00,95.44746208,6.37342644,95.660015587,0.45746208,0.13342644,0.476523,94.99,6.24,95.1947356738,133.01,95.09746208,6.37342644,95.3107961285,0.45746208,0.13342644,0.476523,94.64,6.24,94.8454911949,132.17,95.89746208,7.12342644,96.1616682344,0.45746208,0.13342644,0.476523,95.44,6.99,95.6956305168,129.48
2020-12-02 17:30:00,96.7687408,6.6737994,96.9986020232,0.4587408,0.13379939999999999,0.477855,96.31,6.54,96.531796316,134.19,96.4287408,6.6837994,96.6601015243,0.4587408,0.13379939999999999,0.477855,95.97,6.55,96.1932606787,132.97,97.4287408,7.3037994,97.7021239255,0.4587408,0.13379939999999999,0.477855,96.97,7.17,97.2347149942,130.65
2020-12-02 18:00:00,96.1871424,7.7033332,96.4951175214,0.4571424,0.13333319999999999,0.47619000000000006,95.73,7.57,96.0288383768,134.58,95.8471424,7.6933332,96.1554058905,0.4571424,0.13333319999999999,0.47619000000000006,95.39,7.5600000000000005,95.6891096207,133.23,96.8871424,8.2333332,97.2363416528,0.4571424,0.13333319999999999,0.47619000000000006,96.43,8.1,96.7695969817,131.03
2020-12-02 18:30:00,93.81042912,8.43137516,94.1885592775,0.45042912,0.13137516,0.469197,93.36,8.3,93.7282220038,132.89,93.50042912,8.44137516,93.8807065388,0.45042912,0.13137516,0.469197,93.05,8.31,93.4203329046,132.13,94.55042912,8.971375160000001,94.9750978891,0.45042912,0.13137516,0.469197,94.1,8.84,94.5143142598,129.39
2020-12-02 19:00:00,92.51723232,8.88044276,92.9424582189,0.44723232,0.13044276,0.465867,92.07,8.75,92.4848495701,133.55,92.18723232,8.86044276,92.6120577934,0.44723232,0.13044276,0.465867,91.74,8.73,92.1544383087,132.54,93.18723232,9.42044276,93.6621855887,0.44723232,0.13044276,0.465867,92.74,9.29,93.2041399295,130.01
2020-12-02 19:30:00,89.82828128,10.49783204,90.4396185046,0.43828128,0.12783204,0.456543,89.39,10.37,89.9894938312,134.92,89.51828128,10.48783204,90.130556995,0.43828128,0.12783204,0.456543,89.08,10.36,89.680410347,133.55,90.32828128,10.33783204,90.9179254618,0.43828128,0.12783204,0.456543,89.89,10.21,90.4679843923,131.44
2020-12-02 20:00:00,86.23165792,11.56298356,87.0034563477,0.42165792,0.12298356,0.439227,85.81,11.44,86.5692191255,133.64,85.92165792,11.55298356,86.6948829451,0.42165792,0.12298356,0.439227,85.5,11.43,86.2606219546,132.66,86.55165792,11.46298356,87.307442299,0.42165792,0.12298356,0.439227,86.13,11.34,86.8733129333,130.17
2020-12-02 20:30:00,84.33133824,12.11289032,85.1968116848,0.42133824000000003,0.12289032,0.438894,83.91,11.99,84.7623041216,133.64,84.03133824,12.09289032,84.8970188092,0.42133824000000003,0.12289032,0.438894,83.61,11.97,84.4624946352,132.66,84.75133824,12.56289032,85.6773922728,0.42133824000000003,0.12289032,0.438894,84.33,12.44,85.2426096503,130.17
2020-12-02 21:00:00,80.73229728,13.57317004,81.8653453486,0.42229728,0.12317004000000001,0.439893,80.31,13.45,81.4284876441,134.08,80.45229728,13.55317004,81.5859090515,0.42229728,0.12317004000000001,0.439893,80.03,13.43,81.1490344983,132.93,81.07229728,14.17317004,82.3018598529,0.42229728,0.12317004000000001,0.439893,80.65,14.05,81.8646749215,130.52
2020-12-02 21:30:00,76.90023936,14.50673648,78.2565793843,0.40023936,0.11673648,0.416916,76.5,14.39,77.841647593,134.59,76.63023936,14.46673648,77.9838447933,0.40023936,0.11673648,0.416916,76.23,14.35,77.5689074307,133.21,77.24023936,16.10673648,78.9017207444,0.40023936,0.11673648,0.416916,76.84,15.99,78.486086028,130.9
2020-12-02 22:00:00,72.58695264,16.26869452,74.3877416981,0.40695264000000003,0.11869452,0.423909,72.18,16.15,73.9646868445,135.56,72.31695264,16.22869452,74.1155325486,0.40695264000000003,0.11869452,0.423909,71.91,16.11,73.6924704431,133.91,72.74695264,17.44869452,74.8102670685,0.40695264000000003,0.11869452,0.423909,72.34,17.33,74.3868570381,131.91
2020-12-02 22:30:00,67.60982976,18.03953368,69.9750945378,0.40982976,0.11953368,0.426906,67.2,17.92,69.5483026392,135.39,67.36982976,17.98953368,69.7303182548,0.40982976,0.11953368,0.426906,66.96,17.87,69.3035244414,133.86,67.57982976,18.68953368,70.1165605229,0.40982976,0.11953368,0.426906,67.17,18.57,69.6896965125,131.8
2020-12-02 23:00:00,63.19046912,19.13972016,66.0254820157,0.41046912,0.11972016,0.427572,62.78,19.02,65.5979328943,136.12,62.95046912,19.09972016,65.7841992626,0.41046912,0.11972016,0.427572,62.54,18.98,65.356652301,134.34,63.00046912,19.82972016,66.0475352376,0.41046912,0.11972016,0.427572,62.59,19.71,65.6200594331,132.54
2020-12-02 23:30:00,58.48471488,20.09804184,61.8416781823,0.40471488,0.11804184000000001,0.421578,58.08,19.98,61.4205731005,137.05,58.27471488,20.03804184,61.6235792139,0.40471488,0.11804184000000001,0.421578,57.87,19.92,61.202477891,134.87,58.40471488,22.45804184,62.5737513939,0.40471488,0.11804184000000001,0.421578,58.0,22.34,62.1536451063,133.55
2020-12-03 00:00:00,55.90535424,20.72822832,59.6243916697,0.40535424000000003,0.11822832,0.422244,55.5,20.61,59.203227108,136.37,55.70535424,20.68822832,59.4229693134,0.40535424000000003,0.11822832,0.422244,55.3,20.57,59.0018211583,134.48,55.87535424,22.16822832,60.1122746059,0.40535424000000003,0.11822832,0.422244,55.47,22.05,59.6919039737,132.85
2020-12-03 00:30:00,57.16430528,21.10083904,60.9344172561,0.41430528,0.12083904000000001,0.431568,56.75,20.98,60.5039081382,136.77,56.96430528,21.04083904,60.7260157061,0.41430528,0.12083904000000001,0.431568,56.55,20.92,60.2955131001,134.8,57.27430528,21.45083904,61.1595008222,0.41430528,0.12083904000000001,0.431568,56.86,21.33,60.7291404517,133.28
2020-12-03 01:00:00,60.155584,20.381212,63.5144714925,0.41558399999999995,0.121212,0.4329,59.74,20.26,63.0819720681,135.79,59.935584,20.341212,63.293278751,0.41558399999999995,0.121212,0.4329,59.52,20.22,62.8607890501,134.15,60.595584,20.711212,64.0373258562,0.41558399999999995,0.121212,0.4329,60.18,20.59,63.6048779576,132.29
2020-12-03 01:30:00,60.82782176,20.15186468,64.0790258208,0.41782176,0.12186468,0.435231,60.41,20.03,63.644080636,135.92,60.60782176,20.11186468,63.8576162991,0.41782176,0.12186468,0.435231,60.19,19.99,63.422678909,134.23,61.39782176,20.43186468,64.7082190388,0.41782176,0.12186468,0.435231,60.98,20.31,64.2732953877,132.4
2020-12-03 02:00:00,59.52814144,20.49195792,62.9564926175,0.41814144000000003,0.12195792,0.435564,59.11,20.37,62.5214283266,135.92,59.30814144,20.44195792,62.7322029317,0.41814144000000003,0.12195792,0.435564,58.89,20.32,62.2971468046,134.2,60.08814144,20.76195792,63.5739226286,0.41814144000000003,0.12195792,0.435564,59.67,20.64,63.1388826319,132.4
2020-12-03 02:30:00,58.62069888,20.52270384,62.1093206378,0.42069888,0.12270384000000001,0.438228,58.2,20.4,61.6717115054,135.78,58.40069888,20.47270384,61.8851616479,0.42069888,0.12270384000000001,0.438228,57.98,20.35,61.4475621974,134.14,59.16069888,20.80270384,62.7115681436,0.42069888,0.12270384000000001,0.438228,58.74,20.68,62.2739913608,132.25
2020-12-03 03:00:00,57.72005952,20.79251736,61.3509091144,0.42005952,0.12251736,0.437562,57.3,20.67,60.9141929274,136.28,57.52005952,20.74251736,61.1458034015,0.42005952,0.12251736,0.437562,57.1,20.62,60.7090965177,134.46,58.32005952,21.04251736,62.0001361229,0.42005952,0.12251736,0.437562,57.9,20.92,61.5634339523,132.73
