Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-03 03:30:00,56.8087808,21.2321444,60.6468592081,0.4187808,0.1221444,0.43623000000000006,56.39,21.11,60.2118277417,136.37,56.6087808,21.1821444,60.4420160571,0.4187808,0.1221444,0.43623000000000006,56.19,21.06,60.006997092,134.54,57.3687808,21.4621444,61.251944073,0.4187808,0.1221444,0.43623000000000006,56.95,21.34,60.8169228094,132.82
2020-12-03 04:00:00,55.60389568,21.17363624,59.4988746651,0.42389568,0.12363624000000001,0.441558,55.18,21.05,59.0587410973,136.48,55.41389568,21.12363624,59.3035230187,0.42389568,0.12363624000000001,0.441558,54.99,21.0,58.8634020424,134.62,56.11389568,21.44363624,60.071614125,0.42389568,0.12363624000000001,0.441558,55.69,21.32,59.631522704,132.94
2020-12-03 04:30:00,55.2251744,21.4440092,59.2424292048,0.4251744,0.1240092,0.44289000000000006,54.8,21.32,58.8012108719,136.65,55.0351744,21.3840092,59.0435963565,0.4251744,0.1240092,0.44289000000000006,54.61,21.26,58.6023864702,134.74,55.6651744,21.7140092,59.7503961202,0.4251744,0.1240092,0.44289000000000006,55.24,21.59,59.3092378976,133.11
2020-12-03 05:00:00,54.93964992,21.23531456,58.9007955616,0.42964992,0.12531456,0.447552,54.51,21.11,58.4548731929,136.5,54.72964992,21.19531456,58.6905097922,0.42964992,0.12531456,0.447552,54.3,21.07,58.2446126264,134.74,55.36964992,21.51531456,59.402919902,0.42964992,0.12531456,0.447552,54.94,21.39,58.9570665824,133.19
2020-12-03 05:30:00,55.76773184,20.60475512,59.4524671324,0.42773184000000003,0.12475512,0.445554,55.34,20.48,59.0080164046,135.47,55.57773184,20.55475512,59.2569171871,0.42773184000000003,0.12475512,0.445554,55.15,20.43,58.8124765675,134.14,56.18773184,20.87475512,59.9401085305,0.42773184000000003,0.12475512,0.445554,55.76,20.75,59.4957149718,132.25
2020-12-03 06:00:00,57.99741216,19.94466188,61.3309820137,0.42741216,0.12466188,0.445221,57.57,19.82,60.8862652821,135.67,57.79741216,19.89466188,61.1255954876,0.42741216,0.12466188,0.445221,57.37,19.77,60.6808849639,134.19,58.45741216,20.21466188,61.853872889,0.42741216,0.12466188,0.445221,58.03,20.09,61.4091931229,132.25
2020-12-03 06:30:00,64.1683712,16.7549416,66.3197401268,0.4283712,0.1249416,0.44622000000000006,63.74,16.63,65.8737011257,134.53,63.9483712,16.7249416,66.0993029514,0.4283712,0.1249416,0.44622000000000006,63.52,16.6,65.6532588681,133.29,64.8983712,17.9849416,67.3443145987,0.4283712,0.1249416,0.44622000000000006,64.47,17.86,66.8981352505,130.87
2020-12-03 07:00:00,70.2199696,15.0954078,71.8241983406,0.4299696,0.12540779999999999,0.447885,69.79,14.97,71.3774824437,135.37,69.9699696,15.0654078,71.5734808292,0.4299696,0.12540779999999999,0.447885,69.54,14.94,71.1267544599,133.93,70.9199696,15.3654078,72.5654039121,0.4299696,0.12540779999999999,0.447885,70.49,15.24,72.1186362877,131.69
2020-12-03 07:30:00,77.04508448,12.35689964,78.0297251773,0.43508448,0.12689964,0.453213,76.61,12.23,77.5800554266,133.81,76.78508448,12.33689964,77.7698417854,0.43508448,0.12689964,0.453213,76.35,12.21,77.3201564923,132.85,77.82508448,13.12689964,78.9243895667,0.43508448,0.12689964,0.453213,77.39,13.0,78.4742766771,130.14
2020-12-03 08:00:00,81.81266688,9.42202784,82.3534278014,0.45266688,0.13202784,0.471528,81.36,9.29,81.888666493,133.42,81.53266688,9.42202784,82.0752726294,0.45266688,0.13202784,0.471528,81.08,9.29,81.6104803319,132.4,82.72266688,11.91202784,83.5759296867,0.45266688,0.13202784,0.471528,82.27,11.78,83.1090927637,129.55
2020-12-03 08:30:00,84.43842112,7.92370616,84.8093867479,0.45842112,0.13370616,0.477522,83.98,7.79,84.3405270318,133.13,84.13842112,7.92370616,84.510703629,0.45842112,0.13370616,0.477522,83.68,7.79,84.0418139976,132.24,85.32842112,10.35370616,85.9542825116,0.45842112,0.13370616,0.477522,84.87,10.22,85.4831287448,129.26
2020-12-03 09:00:00,86.03024928,7.56715604,86.3624087304,0.47024928,0.13715604,0.489843,85.56,7.43,85.8820033534,132.85,85.74024928,7.56715604,86.0735278534,0.47024928,0.13715604,0.489843,85.27,7.43,85.5930943476,132.13,86.88024928,9.15715604,87.3614973641,0.47024928,0.13715604,0.489843,86.41,9.02,86.8795056386,129.08
2020-12-03 09:30:00,88.44477472,6.97722596,88.7195573556,0.50477472,0.14722596000000002,0.525807,87.94,6.83,88.204832634,132.1,88.15477472,6.97722596,88.4304584859,0.50477472,0.14722596000000002,0.525807,87.65,6.83,87.9157062191,131.75,89.13477472,7.5472259600000005,89.4537237016,0.50477472,0.14722596000000002,0.525807,88.63,7.4,88.9383882247,128.48
2020-12-03 10:00:00,89.27793152,6.40981336,89.5077357763,0.54793152,0.15981336000000002,0.570762,88.73,6.25,88.9498476671,132.1,88.98793152,6.41981336,89.2192017437,0.54793152,0.15981336000000002,0.570762,88.44,6.26,88.661272267,131.64,90.04793152,7.83981336,90.3885647886,0.54793152,0.15981336000000002,0.570762,89.5,7.68,89.8289062607,128.34
2020-12-03 10:30:00,90.18753184,5.84303012,90.3766114676,0.6275318400000001,0.18303012,0.653679,89.56,5.66,89.7386717085,132.3,89.88753184,5.85303012,90.0778904164,0.6275318400000001,0.18303012,0.653679,89.26,5.67,89.4399044051,131.67,91.14753184,8.56303012,91.54888336490001,0.6275318400000001,0.18303012,0.653679,90.52,8.38,90.907066832,128.4
2020-12-03 11:00:00,91.02918016,5.17226088,91.1760051944,0.65918016,0.19226088,0.686646,90.37,4.98,90.5071118753,132.07,90.71918016,5.19226088,90.8676467284,0.65918016,0.19226088,0.686646,90.06,5.0,90.1986895692,131.48,91.90918016,7.92226088,92.2499843639,0.65918016,0.19226088,0.686646,91.25,7.73,91.5768278551,128.08
2020-12-03 11:30:00,90.94941984,5.08566412,91.0914976755,0.73941984,0.21566412000000001,0.7702289999999999,90.21,4.87,90.3413581921,131.71,90.63941984,5.08566412,90.7819828406,0.73941984,0.21566412000000001,0.7702289999999999,89.9,4.87,90.0318104894,131.24,91.83941984,7.7556641200000005,92.1663135993,0.73941984,0.21566412000000001,0.7702289999999999,91.1,7.54,91.4114959948,127.7
2020-12-03 12:00:00,90.93550368,5.30785524,91.0902802542,0.8155036800000001,0.23785524,0.849483,90.12,5.07,90.2625021811,131.58,90.62550368,5.32785524,90.7819803635,0.8155036800000001,0.23785524,0.849483,89.81,5.09,89.9541227515,131.16,91.62550368,7.05785524,91.8969327301,0.8155036800000001,0.23785524,0.849483,90.81,6.82,91.0657372451,127.63
2020-12-03 12:30:00,91.54595328,5.82340304,91.7309848683,0.7659532800000001,0.22340304,0.7978679999999999,90.78,5.6,90.9525612614,131.58,91.25595328,5.83340304,91.4422090726,0.7659532800000001,0.22340304,0.7978679999999999,90.49,5.61,90.6637314476,131.32,92.12595328,6.34340304,92.344084975,0.7659532800000001,0.22340304,0.7978679999999999,91.36,6.12,91.564753044,127.92
2020-12-03 13:00:00,92.18933984,5.68897412,92.3647054165,0.81933984,0.23897412,0.853479,91.37,5.45,91.5323953581,131.58,91.87933984,5.69897412,92.0559145056,0.81933984,0.23897412,0.853479,91.06,5.46,91.2235452063,131.36,92.85933984,6.16897412,93.0640276219,0.81933984,0.23897412,0.853479,92.04,5.93,92.2308326971,127.92
2020-12-03 13:30:00,91.16884032,6.30466176,91.386575629,0.83884032,0.24466176,0.873792,90.33,6.06,90.5330464527,131.84,90.85884032,6.31466176,91.0780095162,0.83884032,0.24466176,0.873792,90.02,6.07,90.2244163184,131.5,91.72884032,6.92466176,91.9898423031,0.83884032,0.24466176,0.873792,90.89,6.68,91.1351441542,128.22
2020-12-03 14:00:00,90.34558368,6.40454524,90.5723064198,0.73558368,0.21454524,0.7662329999999999,89.61,6.19,89.8235392311,131.93,90.04558368,6.41454524,90.2737698942,0.73558368,0.21454524,0.7662329999999999,89.31,6.2,89.5249468026,131.54,90.87558368,7.06454524,91.1497641721,0.73558368,0.21454524,0.7662329999999999,90.14,6.85,90.3999009955,128.34
2020-12-03 14:30:00,89.21868064,7.10794852,89.5013737733,0.6786806400000001,0.19794852000000002,0.706959,88.54,6.91,88.8092320651,131.86,88.90868064,7.11794852,89.1931537971,0.6786806400000001,0.19794852000000002,0.706959,88.23,6.92,88.500956492,131.57,89.73868064,7.72794852,90.0708165353,0.6786806400000001,0.19794852000000002,0.706959,89.06,7.53,89.3777628944,128.42
2020-12-03 15:00:00,88.14720224,7.49251732,88.4650613436,0.55720224,0.16251732,0.580419,87.59,7.33,87.8961717028,132.53,87.84720224,7.50251732,88.1669932998,0.55720224,0.16251732,0.580419,87.29,7.34,87.5980576269,131.94,88.66720224,8.06251732,89.0330103872,0.55720224,0.16251732,0.580419,88.11,7.9,88.4634506449,129.02
2020-12-03 15:30:00,88.15892064,7.67801852,88.4926395629,0.43892064000000003,0.12801852,0.457209,87.72,7.55,88.0443121388,132.95,87.86892064,7.67801852,88.203736785,0.43892064000000003,0.12801852,0.457209,87.43,7.55,87.7553838804,132.22,88.52892064,8.52801852,88.9387254775,0.43892064000000003,0.12801852,0.457209,88.09,8.4,88.4895931734,129.28
2020-12-03 16:00:00,90.61227744,6.84233092,90.8702498912,0.28227744,0.08233092,0.294039,90.33,6.76,90.5825949065,132.66,90.30227744,6.84233092,90.5611329615,0.28227744,0.08233092,0.294039,90.02,6.76,90.2734623242,132.01,90.77227744,7.83233092,91.1095590994,0.28227744,0.08233092,0.294039,90.49,7.75,90.8212673332,128.96
2020-12-03 16:30:00,93.66479488,6.52473184,93.891777731,0.32479488,0.09473184,0.33832799999999996,93.34,6.43,93.561212583,132.48,93.34479488,6.54473184,93.573950681,0.32479488,0.09473184,0.33832799999999996,93.02,6.45,93.2433531143,131.91,93.90479488,7.49473184,94.203404964,0.32479488,0.09473184,0.33832799999999996,93.58,7.4,93.8721279188,128.74
2020-12-03 17:00:00,95.58740224,6.39424232,95.8010323631,0.35740224,0.10424232,0.37229399999999996,95.23,6.29,95.4375031107,132.48,95.26740224,6.40424232,95.4824185348,0.35740224,0.10424232,0.37229399999999996,94.91,6.3,95.1188630083,131.83,96.11740224,7.81424232,96.4345238823,0.35740224,0.10424232,0.37229399999999996,95.76,7.71,96.0698792546,128.74
2020-12-03 17:30:00,96.58754208,6.15011644,96.7831453161,0.37754208,0.11011644,0.393273,96.21,6.04,96.3994071559,132.91,96.23754208,6.15011644,96.4338552471,0.37754208,0.11011644,0.393273,95.86,6.04,96.0500973451,132.04,97.49754208,8.75011644,97.8894031515,0.37754208,0.11011644,0.393273,97.12,8.64,97.5035589094,129.02
2020-12-03 18:00:00,95.96338624,6.73890432,96.1997106549,0.37338624,0.10890432,0.38894399999999996,95.59,6.63,95.8196482982,133.38,95.64338624,6.74890432,95.881202751,0.37338624,0.10890432,0.38894399999999996,95.27,6.64,95.501112559,132.3,96.94338624,9.33890432,97.3921725272,0.37338624,0.10890432,0.38894399999999996,96.57,9.23,97.0100912277,129.43
2020-12-03 18:30:00,94.01036928,7.42219104,94.3029079721,0.35036928,0.10219104,0.36496799999999996,93.66,7.32,93.9456119252,133.2,93.70036928,7.42219104,93.9938727952,0.35036928,0.10219104,0.36496799999999996,93.35,7.32,93.6365574976,132.19,94.94036928,10.04219104,95.4699917247,0.35036928,0.10219104,0.36496799999999996,94.59,9.94,95.1108390248,129.23
2020-12-03 19:00:00,92.1332464,8.2230302,92.4994773924,0.35324639999999996,0.10303019999999999,0.367965,91.78,8.12,92.1384979257,133.49,91.8232464,8.2130302,92.1898174665,0.35324639999999996,0.10303019999999999,0.367965,91.47,8.11,91.8288244507,132.36,93.0432464,10.8530302,93.6740837434,0.35324639999999996,0.10303019999999999,0.367965,92.69,10.75,93.311299423,129.53
2020-12-03 19:30:00,89.0432464,9.8730302,89.5889304255,0.35324639999999996,0.10303019999999999,0.367965,88.69,9.77,89.22650391,133.74,88.7432464,9.8830302,89.2918701089,0.35324639999999996,0.10303019999999999,0.367965,88.39,9.78,88.9294130195,132.65,89.5732464,11.3930302,90.2948924789,0.35324639999999996,0.10303019999999999,0.367965,89.22,11.29,89.9314878116,129.87
2020-12-03 20:00:00,85.96452512,11.45340316,86.7241605497,0.35452512,0.10340316000000001,0.369297,85.61,11.35,86.3591025891,134.31,85.66452512,11.44340316,86.4254727492,0.35452512,0.10340316000000001,0.369297,85.31,11.34,86.0603956533,133.1,86.39452512,11.99340316,87.2230227066,0.35452512,0.10340316000000001,0.369297,86.04,11.89,86.85766345,130.9
2020-12-03 20:30:00,83.44612352,12.07386936,84.3150867392,0.35612352,0.10386936000000001,0.37096199999999996,83.09,11.97,83.9477754321,134.98,83.15612352,12.06386936,84.0266494798,0.35612352,0.10386936000000001,0.37096199999999996,82.8,11.96,83.659318668,133.42,84.11612352,14.70386936,85.3916038624,0.35612352,0.10386936000000001,0.37096199999999996,83.76,14.6,85.0229239676,131.3
2020-12-03 21:00:00,80.23621344,13.35097892,81.3394036449,0.34621344,0.10097892,0.360639,79.89,13.25,80.981322538,135.27,79.96621344,13.35097892,81.0730777142,0.34621344,0.10097892,0.360639,79.62,13.25,80.7149732082,133.62,80.80621344,15.76097892,82.3289292231,0.34621344,0.10097892,0.360639,80.46,15.66,81.9697944367,131.59
2020-12-03 21:30:00,75.81167808,15.60048944,77.4001666928,0.24167808000000002,0.07048944,0.25174799999999997,75.57,15.53,77.1492436774,135.27,75.55167808,15.57048944,77.1394594362,0.24167808000000002,0.07048944,0.25174799999999997,75.31,15.5,76.888530354,133.78,75.99167808,16.08048944,77.6744313017,0.24167808000000002,0.07048944,0.25174799999999997,75.75,16.01,77.4233982721,131.79
2020-12-03 22:00:00,71.92167808,16.97048944,73.8967204257,0.24167808000000002,0.07048944,0.25174799999999997,71.68,16.9,73.6453148544,135.91,71.66167808,16.94048944,73.6367862397,0.24167808000000002,0.07048944,0.25174799999999997,71.42,16.87,73.385375246,134.21,72.11167808,17.56048944,74.2190333061,0.24167808000000002,0.07048944,0.25174799999999997,71.87,17.49,73.9675401781,132.41
2020-12-03 22:30:00,66.67103872,18.49030296,69.187561798,0.24103872,0.07030296,0.25108199999999997,66.43,18.42,68.936501942,135.48,66.44103872,18.46030296,68.9579176858,0.24103872,0.07030296,0.25108199999999997,66.2,18.39,68.7068562809,133.93,66.63103872,19.12030296,69.3201363688,0.24103872,0.07030296,0.25108199999999997,66.39,19.05,69.0690567476,131.99
2020-12-03 23:00:00,62.35167808,19.29048944,65.2675627109,0.24167808000000002,0.07048944,0.25174799999999997,62.11,19.22,65.015848068,136.05,62.11167808,19.26048944,65.029431855,0.24167808000000002,0.07048944,0.25174799999999997,61.87,19.19,64.7777199352,134.27,62.26167808,20.34048944,65.5000157862,0.24167808000000002,0.07048944,0.25174799999999997,62.02,20.27,65.2483969152,132.48
2020-12-03 23:30:00,57.75167808,20.23048944,61.1925569333,0.24167808000000002,0.07048944,0.25174799999999997,57.51,20.16,60.9411658897,135.84,57.54167808,20.18048944,60.9778391738,0.24167808000000002,0.07048944,0.25174799999999997,57.3,20.11,60.7264530497,134.03,57.77167808,22.69048944,62.0679071599,0.24167808000000002,0.07048944,0.25174799999999997,57.53,22.62,61.8171925924,132.15
2020-12-04 00:00:00,54.86167808,20.98048944,58.7365700301,0.24167808000000002,0.07048944,0.25174799999999997,54.62,20.91,58.4856606357,136.35,54.66167808,20.93048944,58.5319095769,0.24167808000000002,0.07048944,0.25174799999999997,54.42,20.86,58.2810089137,134.37,54.89167808,23.49048944,59.7067786484,0.24167808000000002,0.07048944,0.25174799999999997,54.65,23.42,59.4568658777,132.62
2020-12-04 00:30:00,55.68103872,20.78030296,59.4323065685,0.24103872,0.07030296,0.25108199999999997,55.44,20.71,59.1819034841,135.82,55.47103872,20.74030296,59.221586466,0.24103872,0.07030296,0.25108199999999997,55.23,20.67,58.9711946632,134.03,55.94103872,23.26030296,60.5841687808,0.24103872,0.07030296,0.25108199999999997,55.7,23.19,60.334617758,132.1
2020-12-04 01:00:00,59.11167808,19.83048944,62.3493287603,0.24167808000000002,0.07048944,0.25174799999999997,58.87,19.76,62.0977817639,135.05,58.89167808,19.77048944,62.1216709352,0.24167808000000002,0.07048944,0.25174799999999997,58.65,19.7,61.8701260707,133.5,59.75167808,21.96048944,63.6594543632,0.24167808000000002,0.07048944,0.25174799999999997,59.51,21.89,63.4082975643,131.32
2020-12-04 01:30:00,60.02167808,19.64048944,63.1533899722,0.24167808000000002,0.07048944,0.25174799999999997,59.78,19.57,62.9017750147,135.16,59.80167808,19.61048944,62.9349823013,0.24167808000000002,0.07048944,0.25174799999999997,59.56,19.54,62.6833725959,133.58,60.84167808,21.65048944,64.5790483406,0.24167808000000002,0.07048944,0.25174799999999997,60.6,21.58,64.327726526,131.41
2020-12-04 02:00:00,59.02039936,20.21011648,62.3847445194,0.24039936,0.07011648,0.25041599999999997,58.78,20.14,62.1345958384,136.07,58.80039936,20.16011648,62.1604155503,0.24039936,0.07011648,0.25041599999999997,58.56,20.09,61.9102713611,134.17,59.80039936,22.38011648,63.8510561954,0.24039936,0.07011648,0.25041599999999997,59.56,22.31,63.6013341055,132.3
2020-12-04 02:30:00,57.91167808,20.38048944,61.3932146728,0.24167808000000002,0.07048944,0.25174799999999997,57.67,20.31,61.1418432826,136.55,57.69167808,20.32048944,61.1657748317,0.24167808000000002,0.07048944,0.25174799999999997,57.45,20.25,60.9144071628,134.48,58.70167808,22.67048944,62.9272445039,0.24167808000000002,0.07048944,0.25174799999999997,58.46,22.6,62.6764038534,132.74
2020-12-04 03:00:00,56.94039936,21.02011648,60.6964115587,0.24039936,0.07011648,0.25041599999999997,56.7,20.95,60.446608672400004,136.92,56.74039936,20.98011648,60.4949436486,0.24039936,0.07011648,0.25041599999999997,56.5,20.91,60.2451500123,134.78,57.67039936,22.70011648,61.9771752385,0.24039936,0.07011648,0.25041599999999997,57.43,22.63,61.727804108,133.18
2020-12-04 03:30:00,55.97103872,21.77030296,60.0558345739,0.24103872,0.07030296,0.25108199999999997,55.73,21.7,59.8057095937,137.14,55.77103872,21.72030296,59.8513184532,0.24103872,0.07030296,0.25108199999999997,55.53,21.65,59.601203008,135.02,56.52103872,22.01030296,60.6554305432,0.24103872,0.07030296,0.25108199999999997,56.28,21.94,60.4053143357,133.52
2020-12-04 04:00:00,54.68039936,21.790116480000002,58.8621716417,0.24039936,0.07011648,0.25041599999999997,54.44,21.72,58.6128996041,136.8,54.47039936,21.75011648,58.6522972554,0.24039936,0.07011648,0.25041599999999997,54.23,21.68,58.4030418728,134.8,55.12039936,22.13011648,59.3969736689,0.24039936,0.07011648,0.25041599999999997,54.88,22.06,59.1477641167,133.16
2020-12-04 04:30:00,54.27039936,21.67011648,58.4368907023,0.24039936,0.07011648,0.25041599999999997,54.03,21.6,58.1876352845,136.39,54.07039936,21.63011648,58.2363290901,0.24039936,0.07011648,0.25041599999999997,53.83,21.56,57.9870890802,134.53,54.64039936,22.02011648,58.9105998273,0.24039936,0.07011648,0.25041599999999997,54.4,21.95,58.6614225876,132.74
2020-12-04 05:00:00,54.01976,21.44993,58.122577089,0.23976000000000003,0.06993,0.24975000000000003,53.78,21.38,57.8739388672,136.08,53.81976,21.39993,57.9182490279,0.23976000000000003,0.06993,0.24975000000000003,53.58,21.33,57.6696219859,134.32,54.35976,21.79993,58.5680839303,0.23976000000000003,0.06993,0.24975000000000003,54.12,21.73,58.3195276044,132.42
2020-12-04 05:30:00,55.16784192,20.80937056,58.9620274856,0.23784192,0.06937056,0.247752,54.93,20.74,58.7150108575,135.57,54.95784192,20.76937056,58.7514352332,0.23784192,0.06937056,0.247752,54.72,20.7,58.5044306015,133.99,55.52784192,20.98937056,59.3624031252,0.23784192,0.06937056,0.247752,55.29,20.92,59.1153998549,131.91
2020-12-04 06:00:00,57.3165632,20.0989976,60.7384402301,0.2365632,0.06899759999999999,0.24642000000000003,57.08,20.03,60.4923738995,135.16,57.1065632,20.0489976,60.5237297701,0.2365632,0.06899759999999999,0.24642000000000003,56.87,19.98,60.2776683358,133.68,57.7765632,20.7689976,61.3961115749,0.2365632,0.06899759999999999,0.24642000000000003,57.54,20.7,61.1501561731,131.46
2020-12-04 06:30:00,63.05720256,17.58918408,65.4644192771,0.23720256,0.06918408,0.247086,62.82,17.52,65.2173504522,135.16,62.82720256,17.56918408,65.237516896,0.23720256,0.06918408,0.247086,62.59,17.5,64.990446221,133.63,63.58720256,18.22918408,66.1485863918,0.23720256,0.06918408,0.247086,63.35,18.16,65.9015030178,131.38
2020-12-04 07:00:00,68.39560416,15.50871788,70.1318686383,0.23560416,0.06871788,0.245421,68.16,15.44,69.8869029218,135.49,68.14560416,15.47871788,69.8814286741,0.23560416,0.06871788,0.245421,67.91,15.41,69.6364574056,133.76,69.00560416,17.82871788,71.2715692737,0.23560416,0.06871788,0.245421,68.77,17.76,71.0262662682,131.58
2020-12-04 07:30:00,75.4849648,13.4785314,76.6788805315,0.2349648,0.06853139999999999,0.244755,75.25,13.41,76.4355323132,135.08,75.2049648,13.4685314,76.4014925812,0.2349648,0.06853139999999999,0.244755,74.97,13.4,76.1581308857,133.57,76.0449648,14.4685314,77.4091407542,0.2349648,0.06853139999999999,0.244755,75.81,14.4,77.1655110785,131.41
2020-12-04 08:00:00,79.9573424,11.9450582,80.8446721749,0.25734239999999997,0.07505819999999999,0.268065,79.7,11.87,80.5790723451,135.08,79.6673424,11.9350582,80.5563843486,0.25734239999999997,0.07505819999999999,0.268065,79.41,11.86,80.2907697061,133.61,80.3773424,12.3750582,81.3244073863,0.25734239999999997,0.07505819999999999,0.268065,80.12,12.3,81.0586479038,131.52
2020-12-04 08:30:00,83.19181792,9.39636356,83.7207872454,0.26181792,0.07636356,0.272727,82.93,9.32,83.4520658822,134.32,82.88181792,9.40636356,83.4138802427,0.26181792,0.07636356,0.272727,82.62,9.33,83.1451339526,133.01,83.68181792,11.13636356,84.419578557,0.26181792,0.07636356,0.272727,83.42,11.06,84.1499851456,130.65
2020-12-04 09:00:00,84.59908064,8.23139852,84.9985903808,0.27908064,0.08139852,0.290709,84.32,8.15,84.7129559158,134.05,84.29908064,8.23139852,84.7000054212,0.27908064,0.08139852,0.290709,84.02,8.15,84.4143524526,132.76,85.27908064,10.92139852,85.9755694394,0.27908064,0.08139852,0.290709,85.0,10.84,85.6884216216,130.27
2020-12-04 09:30:00,87.13219744,8.14564092,87.512120856,0.36219744,0.10564092,0.377289,86.77,8.04,87.1416920882,135.0,86.83219744,8.15564092,87.2143622982,0.36219744,0.10564092,0.377289,86.47,8.05,86.8439024918,133.49,87.59219744,9.44564092,88.1000180747,0.36219744,0.10564092,0.377289,87.23,9.34,87.7286070789,131.35
2020-12-04 10:00:00,88.47500448,7.91020964,88.8279113471,0.51500448,0.15020964,0.536463,87.96,7.76,88.3016375839,134.57,88.16500448,7.93020964,88.5209367319,0.51500448,0.15020964,0.536463,87.65,7.78,87.9946072211,133.25,88.82500448,8.78020964,89.2579044242,0.51500448,0.15020964,0.536463,88.31,8.63,88.7306767696,130.98
2020-12-04 10:30:00,88.42394528,7.75573404,88.7634243897,0.7739452800000001,0.22573404,0.8061929999999999,87.65,7.53,87.9728560409,133.1,88.10394528,7.75573404,88.4446526614,0.7739452800000001,0.22573404,0.8061929999999999,87.33,7.53,87.6540347046,132.3,88.85394528,8.51573404,89.2610851271,0.7739452800000001,0.22573404,0.8061929999999999,88.08,8.29,88.4692630239,129.54
2020-12-04 11:00:00,88.89381536,7.40027948,89.201314708,0.82381536,0.24027948000000002,0.8581409999999999,88.07,7.16,88.3605709579,132.96,88.58381536,7.41027948,88.8932201335,0.82381536,0.24027948000000002,0.8581409999999999,87.76,7.17,88.05240769,132.17,89.20381536,8.29027948,89.5882213722,0.82381536,0.24027948000000002,0.8581409999999999,88.38,8.05,88.7458556779,129.4
2020-12-04 11:30:00,89.79450464,7.35923052,90.095567801,0.85450464,0.24923052,0.8901089999999999,88.94,7.11,89.223739554,133.63,89.46450464,7.36923052,89.7674949463,0.85450464,0.24923052,0.8901089999999999,88.61,7.12,88.8955932541,132.64,90.11450464,8.20923052,90.4876533691,0.85450464,0.24923052,0.8901089999999999,89.26,7.96,89.6142243173,130.11
2020-12-04 12:00:00,89.96703232,7.17871776,90.2529827382,0.64703232,0.18871776,0.6739919999999999,89.32,6.99,89.5930940419,133.51,89.63703232,7.19871776,89.9256309432,0.64703232,0.18871776,0.6739919999999999,88.99,7.01,89.2656720134,132.54,90.32703232,8.01871776,90.682261784,0.64703232,0.18871776,0.6739919999999999,89.68,7.83,90.0211713987,129.96
2020-12-04 12:30:00,90.33798144,7.41857792,90.6420773648,0.57798144,0.16857792,0.6020639999999999,89.76,7.25,90.052318682,133.26,90.02798144,7.43857792,90.3347656422,0.57798144,0.16857792,0.6020639999999999,89.45,7.27,89.7449463758,132.4,90.74798144,8.20857792,91.1184771981,0.57798144,0.16857792,0.6020639999999999,90.17,8.04,90.5277333197,129.69
2020-12-04 13:00:00,90.3202992,7.8759206,90.6630386259,0.5002991999999999,0.14592059999999998,0.521145,89.82,7.73,90.1520121794,134.14,90.0002992,7.8859206,90.3451249365,0.5002991999999999,0.14592059999999998,0.521145,89.5,7.74,89.8340559031,132.96,90.7102992,8.6659206,91.1233041587,0.5002991999999999,0.14592059999999998,0.521145,90.21,8.52,90.6114479522,130.53
2020-12-04 13:30:00,89.91117824,8.00951032,90.2672267663,0.58117824,0.16951032,0.605394,89.33,7.84,89.6733767626,133.84,89.59117824,8.01951032,89.9493844571,0.58117824,0.16951032,0.605394,89.01,7.85,89.3554844428,132.77,90.35117824,8.75951032,90.7748006354,0.58117824,0.16951032,0.605394,89.77,8.59,90.1800476824,130.28
2020-12-04 14:00:00,89.21007936,8.35335648,89.6003170971,0.56007936,0.16335648,0.5834159999999999,88.65,8.19,89.0275159712,133.62,88.89007936,8.37335648,89.2835892388,0.56007936,0.16335648,0.5834159999999999,88.33,8.21,88.7107265217,132.64,89.59007936,9.14335648,90.0554456291,0.56007936,0.16335648,0.5834159999999999,89.03,8.98,89.4817372429,130.03
2020-12-04 14:30:00,88.3199296,8.547062799999999,88.7325320672,0.4699296,0.13706279999999998,0.48951000000000006,87.85,8.41,88.2516322795,133.43,88.0099296,8.5570628,88.424945756,0.4699296,0.13706279999999998,0.48951000000000006,87.54,8.42,87.9440049122,132.54,88.6899296,9.3670628,89.1832129829,0.4699296,0.13706279999999998,0.48951000000000006,88.22,9.23,88.7015292991,129.94
2020-12-04 15:00:00,87.04481472,9.15557096,87.5249921408,0.46481472,0.13557096,0.484182,86.58,9.02,87.0485887307,133.7,86.72481472,9.16557096,87.2078045776,0.46481472,0.13557096,0.484182,86.26,9.03,86.7313582276,132.74,87.27481472,9.96557096,87.84193696049999,0.46481472,0.13557096,0.484182,86.81,9.83,87.3647812336,130.35
2020-12-04 15:30:00,87.20351616,9.42435888,87.7112978525,0.32351616,0.09435888,0.33699599999999996,86.88,9.33,87.3795359338,134.04,86.89351616,9.43435888,87.4041776926,0.32351616,0.09435888,0.33699599999999996,86.57,9.34,87.0723865528,132.93,87.38351616,10.26435888,87.984293824,0.32351616,0.09435888,0.33699599999999996,87.06,10.17,87.6519965546,130.57
2020-12-04 16:00:00,89.84917056,8.45850808,90.2464393162,0.26917056,0.07850808000000001,0.28038599999999997,89.58,8.38,89.971110919,133.47,89.52917056,8.46850808,89.928794111,0.26917056,0.07850808000000001,0.28038599999999997,89.26,8.39,89.6534422094,132.54,89.95917056,9.34850808,90.4436121081,0.26917056,0.07850808000000001,0.28038599999999997,89.69,9.27,90.1677824946,129.99
2020-12-04 16:30:00,92.8021376,8.0864568,93.1537842855,0.26213759999999997,0.07645679999999999,0.27306,92.54,8.01,92.8860145555,133.89,92.4721376,8.1064568,92.8267788634,0.26213759999999997,0.07645679999999999,0.27306,92.21,8.03,92.5589811958,132.84,92.9121376,8.9964568,93.346674008,0.26213759999999997,0.07645679999999999,0.27306,92.65,8.92,93.0784018986,130.47
2020-12-04 17:00:00,94.22789184,7.53813512,94.5289325112,0.26789184,0.07813512,0.27905399999999997,93.96,7.46,94.255679935,132.86,93.89789184,7.5481351199999995,94.2007878724,0.26789184,0.07813512,0.27905399999999997,93.63,7.47,93.927513541,132.07,94.45789184,8.39813512,94.8304909001,0.26789184,0.07813512,0.27905399999999997,94.19,8.32,94.5567475117,129.41
2020-12-04 17:30:00,95.77341632,7.47682976,96.0648232022,0.26341632,0.07682976,0.27439199999999997,95.51,7.4,95.7962426194,132.99,95.43341632,7.48682976,95.7266398155,0.26341632,0.07682976,0.27439199999999997,95.17,7.41,95.4580379015,132.13,96.24341632,8.19682976,96.5918381804,0.26341632,0.07682976,0.27439199999999997,95.98,8.12,96.3228674822,129.6
2020-12-04 18:00:00,94.85309664,8.14673652,95.202307,0.26309664,0.07673652,0.274059,94.59,8.07,94.9336241803,133.44,94.52309664,8.15673652,94.874380889,0.26309664,0.07673652,0.274059,94.26,8.08,94.6056763625,132.48,95.39309664,8.78673652,95.7969186626,0.26309664,0.07673652,0.274059,95.13,8.71,95.5279069173,130.02
2020-12-04 18:30:00,93.4721376,9.0264568,93.9069615624,0.26213759999999997,0.07645679999999999,0.27306,93.21,8.95,93.6387024686,133.6,93.1421376,9.0364568,93.5794600764,0.26213759999999997,0.07645679999999999,0.27306,92.88,8.96,93.3111783229,132.62,94.0721376,9.6364568,94.5644138791,0.26213759999999997,0.07645679999999999,0.27306,93.81,9.56,94.2958625816,130.02
2020-12-04 19:00:00,91.643736,9.706923,92.1563817767,0.26373599999999997,0.07692299999999999,0.274725,91.38,9.63,91.8860234203,133.94,91.333736,9.716923,91.8491694263,0.26373599999999997,0.07692299999999999,0.274725,91.07,9.64,91.5787884829,132.8,92.163736,10.296923,92.7371600641,0.26373599999999997,0.07692299999999999,0.274725,91.9,10.22,92.466525835,130.28
2020-12-04 19:30:00,88.593736,11.126923,89.2897445057,0.26373599999999997,0.07692299999999999,0.274725,88.33,11.05,89.0184890908,134.63,88.283736,11.126923,88.9821693238,0.26373599999999997,0.07692299999999999,0.274725,88.02,11.05,88.7108950468,133.42,88.933736,11.186923,89.6345728228,0.26373599999999997,0.07692299999999999,0.274725,88.67,11.11,89.3633090256,131.29
2020-12-04 20:00:00,84.763736,13.356923,85.8096633993,0.26373599999999997,0.07692299999999999,0.274725,84.5,13.28,85.5371755437,134.54,84.473736,13.346923,85.5216488812,0.26373599999999997,0.07692299999999999,0.274725,84.21,13.27,85.2491466233,133.46,84.703736,11.986923,85.5477014032,0.26373599999999997,0.07692299999999999,0.274725,84.44,11.91,85.2757978561,131.41
2020-12-04 20:30:00,82.16565408,14.27748244,83.3968897215,0.26565408,0.07748244,0.276723,81.9,14.2,83.1218984384,134.11,81.88565408,14.26748244,83.1193202528,0.26565408,0.07748244,0.276723,81.62,14.19,82.8443148321,133.2,82.12565408,12.87748244,83.1291321503,0.26565408,0.07748244,0.276723,81.86,12.8,82.8546896681,131.02
2020-12-04 21:00:00,78.86757216,15.63804188,80.402999274,0.26757216,0.07804188000000001,0.278721,78.6,15.56,80.1253617777,134.36,78.57757216,15.61804188,80.1146558298,0.26757216,0.07804188000000001,0.278721,78.31,15.54,79.8370070832,133.37,78.71757216,14.21804188,79.9913050379,0.26757216,0.07804188000000001,0.278721,78.45,14.14,79.7141273552,131.23
2020-12-04 21:30:00,75.52199776,16.64058268,77.3335705731,0.24199776,0.07058268,0.252081,75.28,16.57,77.0820556291,133.76,75.26199776,16.62058268,77.0753662038,0.24199776,0.07058268,0.252081,75.02,16.55,76.823843304,132.98,75.29199776,15.26058268,76.8229803537,0.24199776,0.07058268,0.252081,75.05,15.19,76.5717872326,130.61
2020-12-04 22:00:00,71.82167808,17.96048944,74.0333210328,0.24167808000000002,0.07048944,0.25174799999999997,71.58,17.89,73.7817626518,134.01,71.58167808,17.93048944,73.7932184439,0.24167808000000002,0.07048944,0.25174799999999997,71.34,17.86,73.5416562229,133.17,71.50167808,16.44048944,73.3674291582,0.24167808000000002,0.07048944,0.25174799999999997,71.26,16.37,73.1161028775,130.76
2020-12-04 22:30:00,67.46039936,19.23011648,70.1477217139,0.24039936,0.07011648,0.25041599999999997,67.22,19.16,69.8973103917,134.48,67.22039936,19.19011648,69.9059558309,0.24039936,0.07011648,0.25041599999999997,66.98,19.12,69.6555439287,133.42,67.17039936,18.61011648,69.7007818147,0.24039936,0.07011648,0.25041599999999997,66.93,18.54,69.4503887678,131.21
2020-12-04 23:00:00,63.70231744,19.63067592,66.658447959,0.24231744,0.07067592,0.25241399999999997,63.46,19.56,66.4060629762,135.56,63.48231744,19.58067592,66.4334817471,0.24231744,0.07067592,0.25241399999999997,63.24,19.51,66.1810977546,133.99,63.48231744,20.47067592,66.7012233784,0.24231744,0.07067592,0.25241399999999997,63.24,20.4,66.4489096976,132.11
2020-12-04 23:30:00,59.74103872,20.20030296,63.0638085356,0.24103872,0.07030296,0.25108199999999997,59.5,20.13,62.8129516899,136.0,59.53103872,20.14030296,62.8456551752,0.24103872,0.07030296,0.25108199999999997,59.29,20.07,62.5948001035,134.19,59.63103872,22.89030296,63.873521497,0.24103872,0.07030296,0.25108199999999997,59.39,22.82,63.623301549,132.4
2020-12-05 00:00:00,56.50039936,21.290116480000002,60.3785076627,0.24039936,0.07011648,0.25041599999999997,56.26,21.22,60.1288283604,136.23,56.29039936,21.24011648,60.1643715848,0.24039936,0.07011648,0.25041599999999997,56.05,21.17,59.9147010341,134.33,56.44039936,23.91011648,61.2961038729,0.24039936,0.07011648,0.25041599999999997,56.2,23.84,61.0474045312,132.62
2020-12-05 00:30:00,57.22103872,20.99030296,60.9494880253,0.24103872,0.07030296,0.25108199999999997,56.98,20.92,60.6989851645,136.38,57.01103872,20.94030296,60.7351201859,0.24103872,0.07030296,0.25108199999999997,56.77,20.87,60.4846244925,134.43,57.40103872,23.53030296,62.0367181879,0.24103872,0.07030296,0.25108199999999997,57.16,23.46,61.7870310017,132.76
2020-12-05 01:00:00,60.18167808,20.38048944,63.5389544007,0.24167808000000002,0.07048944,0.25174799999999997,59.94,20.31,63.287437142,136.2,59.98167808,20.33048944,63.333486452,0.24167808000000002,0.07048944,0.25174799999999997,59.74,20.26,63.0819720681,134.32,60.68167808,22.82048944,64.8308629658,0.24167808000000002,0.07048944,0.25174799999999997,60.44,22.75,64.5798428304,132.57
2020-12-05 01:30:00,60.87103872,20.41030296,64.2017431365,0.24103872,0.07030296,0.25108199999999997,60.63,20.34,63.9508600411,136.2,60.65103872,20.36030296,63.9772649809,0.24103872,0.07030296,0.25108199999999997,60.41,20.29,63.7263854302,134.32,61.53103872,22.78030296,65.612582093,0.24103872,0.07030296,0.25108199999999997,61.29,22.71,65.3621312382,132.57
2020-12-05 02:00:00,59.33167808,20.70048944,62.839146134,0.24167808000000002,0.07048944,0.25174799999999997,59.09,20.63,62.5877384158,136.14,59.12167808,20.64048944,62.6211036578,0.24167808000000002,0.07048944,0.25174799999999997,58.88,20.57,62.3696985723,134.32,59.96167808,23.07048944,64.2467923026,0.24167808000000002,0.07048944,0.25174799999999997,59.72,23.0,63.9959248703,132.57
2020-12-05 02:30:00,58.19103872,20.89030296,61.8271926022,0.24103872,0.07030296,0.25108199999999997,57.95,20.82,61.5765775275,136.14,57.99103872,20.84030296,61.6220642245,0.24103872,0.07030296,0.25108199999999997,57.75,20.77,61.3714542764,134.32,58.87103872,23.23030296,63.2885943562,0.24103872,0.07030296,0.25108199999999997,58.63,23.16,63.0385794573,132.57
2020-12-05 03:00:00,56.82103872,21.74030296,60.8380737204,0.24103872,0.07030296,0.25108199999999997,56.58,21.67,60.5878312865,136.47,56.61103872,21.68030296,60.620501824,0.24103872,0.07030296,0.25108199999999997,56.37,21.61,60.3702658599,134.56,57.42103872,23.21030296,61.9345933318,0.24103872,0.07030296,0.25108199999999997,57.18,23.14,61.684779322,133.03
2020-12-05 03:30:00,55.57167808,22.41048944,59.9202924022,0.24167808000000002,0.07048944,0.25174799999999997,55.33,22.34,59.6697955418,136.81,55.38167808,22.35048944,59.7216430213,0.24167808000000002,0.07048944,0.25174799999999997,55.14,22.28,59.4711526709,134.86,56.03167808,22.68048944,60.4479408227,0.24167808000000002,0.07048944,0.25174799999999997,55.79,22.61,60.1974766913,133.44
2020-12-05 04:00:00,54.15976,22.66993,58.7129059872,0.23976000000000003,0.06993,0.24975000000000003,53.92,22.6,58.4647449323,137.54,53.96976,22.61993,58.518340951,0.23976000000000003,0.06993,0.24975000000000003,53.73,22.55,58.2701930664,135.25,54.61976,23.86993,59.6078161038,0.23976000000000003,0.06993,0.24975000000000003,54.38,23.8,59.3601246629,134.03
2020-12-05 04:30:00,53.09039936,22.48011648,57.6536741341,0.24039936,0.07011648,0.25041599999999997,52.85,22.41,57.4049701681,138.07,52.90039936,22.41011648,57.4514192435,0.24039936,0.07011648,0.25041599999999997,52.66,22.34,57.202720215,135.52,53.62039936,24.78011648,59.0694625021,0.24039936,0.07011648,0.25041599999999997,53.38,24.71,58.8218369315,134.42
2020-12-05 05:00:00,52.45976,22.46993,57.069467962,0.23976000000000003,0.06993,0.24975000000000003,52.22,22.4,56.8215487293,138.42,52.26976,22.41993,56.8751357947,0.23976000000000003,0.06993,0.24975000000000003,52.03,22.35,56.6272319648,135.74,52.89976,24.79993,58.4244908926,0.23976000000000003,0.06993,0.24975000000000003,52.66,24.73,58.1777319943,134.89
2020-12-05 05:30:00,52.45848128,22.24955704,56.9818834954,0.23848128000000002,0.06955704,0.248418,52.22,22.18,56.7351813252,137.91,52.26848128,22.18955704,56.7835414266,0.23848128000000002,0.06955704,0.248418,52.03,22.12,56.5368490456,135.44,52.92848128,24.53955704,58.3405004292,0.23848128000000002,0.06955704,0.248418,52.69,24.47,58.0948965056,134.47
2020-12-05 06:00:00,52.69007968,21.91002324,57.0639432134,0.24007968000000002,0.07002324,0.250083,52.45,21.84,56.8153861203,137.25,52.49007968,21.85002324,56.8562395908,0.24007968000000002,0.07002324,0.250083,52.25,21.78,56.6076929401,135.01,53.25007968,24.07002324,58.4374623397,0.24007968000000002,0.07002324,0.250083,53.01,24.0,58.1898625192,133.85
2020-12-05 06:30:00,55.18423552,20.74123536,58.9533603299,0.24423552,0.07123536,0.25441199999999997,54.94,20.67,58.6996805783,136.21,54.97423552,20.69123536,58.7392014904,0.24423552,0.07123536,0.25441199999999997,54.73,20.62,58.4855306892,134.33,55.77423552,22.64123536,60.1946084502,0.24423552,0.07123536,0.25441199999999997,55.53,22.57,59.9415198339,132.82
2020-12-05 07:00:00,57.7145552,20.4313286,61.2242523049,0.2445552,0.07132859999999999,0.254745,57.47,20.36,60.9699147121,135.63,57.5145552,20.3813286,61.0190348609,0.2445552,0.07132859999999999,0.254745,57.27,20.31,60.7647019247,134.07,58.2045552,20.5513286,61.7262290542,0.2445552,0.07132859999999999,0.254745,57.96,20.48,61.47187975,132.42
2020-12-05 07:30:00,61.3245552,18.8413286,64.1536961826,0.2445552,0.07132859999999999,0.254745,61.08,18.77,63.8989773001,135.34,61.1045552,18.7913286,63.9287157445,0.2445552,0.07132859999999999,0.254745,60.86,18.72,63.6739978327,133.86,61.8145552,19.4113286,64.7907316874,0.2445552,0.07132859999999999,0.254745,61.57,19.34,64.5360403186,132.1
2020-12-05 08:00:00,63.64044928,18.56888104,66.2941183487,0.27044928,0.07888104,0.28171799999999997,63.37,18.49,66.0124003502,136.91,63.40044928,18.53888104,66.0553334646,0.27044928,0.07888104,0.28171799999999997,63.13,18.46,65.7736155308,134.95,64.11044928,18.72888104,66.7901242093,0.27044928,0.07888104,0.28171799999999997,63.84,18.65,66.5084062356,133.64
2020-12-05 08:30:00,67.13552416,17.73202788,69.4377665034,0.31552416,0.09202788,0.328671,66.82,17.64,69.1092034392,137.83,66.89552416,17.68202788,69.1929567412,0.31552416,0.09202788,0.328671,66.58,17.59,68.8643921051,135.54,67.59552416,18.06202788,69.9670760973,0.31552416,0.09202788,0.328671,67.28,17.97,69.6384900755,134.5
2020-12-05 09:00:00,70.5010384,16.6436362,72.438988407,0.5610383999999999,0.16363619999999998,0.584415,69.94,16.48,71.8553686234,137.06,70.2310384,16.6136362,72.1693263272,0.5610383999999999,0.16363619999999998,0.584415,69.67,16.45,71.5856927046,135.0,70.7910384,16.9836362,72.7998284086,0.5610383999999999,0.16363619999999998,0.584415,70.23,16.82,72.2161013902,133.75
2020-12-05 09:30:00,73.16037856,15.62927708,74.811197645,1.06037856,0.30927708,1.104561,72.1,15.32,73.7096493005,136.39,72.89037856,15.59927708,74.5408930188,1.06037856,0.30927708,1.104561,71.83,15.29,73.439315084,134.56,73.38037856,15.92927708,75.0894255265,1.06037856,0.30927708,1.104561,72.32,15.62,73.9876124767,133.07
2020-12-05 10:00:00,74.97743104,14.47550072,76.3620015875,1.52743104,0.44550072,1.5910739999999999,73.45,14.03,74.7779606569,136.02,74.72743104,14.44550072,76.1108496923,1.52743104,0.44550072,1.5910739999999999,73.2,14.0,74.5267737125,134.21,75.10743104,15.73550072,76.738075167,1.52743104,0.44550072,1.5910739999999999,73.58,15.29,75.1518496113,132.57
2020-12-05 10:30:00,75.83660128,13.73734204,77.0707769523,2.11660128,0.61734204,2.204793,73.72,13.12,74.8783867348,136.13,75.55660128,13.71734204,76.7917018279,2.11660128,0.61734204,2.204793,73.44,13.1,74.5992198351,134.21,76.03660128,16.30734204,77.7656359752,2.11660128,0.61734204,2.204793,73.92,15.69,75.5668081898,132.57
2020-12-05 11:00:00,75.31274432,14.40538376,76.6780577368,2.9327443200000003,0.85538376,3.054942,72.38,13.55,73.6374015022,136.59,75.05274432,14.36538376,76.4151731041,2.9327443200000003,0.85538376,3.054942,72.12,13.51,73.3744812588,134.49,75.26274432,17.05538376,77.1710230448,2.9327443200000003,0.85538376,3.054942,72.33,16.2,74.1219866167,132.95
2020-12-05 11:30:00,75.29352384,14.14811112,76.6112510047,2.63352384,0.76811112,2.743254,72.66,13.38,73.8816621361,137.07,75.03352384,14.12811112,76.3520348365,2.63352384,0.76811112,2.743254,72.4,13.36,73.6223444343,134.85,75.19352384,16.87811112,77.0644967703,2.63352384,0.76811112,2.743254,72.56,16.11,74.3268840999,133.46
2020-12-05 12:00:00,75.52883872,14.12132796,76.8376039563,2.43883872,0.71132796,2.540457,73.09,13.41,74.3100006729,136.66,75.25883872,14.10132796,76.568533065,2.43883872,0.71132796,2.540457,72.82,13.39,74.0408299521,134.53,75.42883872,16.86132796,77.2904527818,2.43883872,0.71132796,2.540457,72.99,16.15,74.7553516479,133.12
2020-12-05 12:30:00,75.97720096,14.06585028,77.2682548646,1.83720096,0.53585028,1.913751,74.14,13.53,75.364451169,136.41,75.69720096,14.04585028,76.989298888,1.83720096,0.53585028,1.913751,73.86,13.51,75.0854160273,134.39,76.15720096,16.70585028,77.9679722171,1.83720096,0.53585028,1.913751,74.32,16.17,76.0587358559,132.89
2020-12-05 13:00:00,75.61226592,14.60857756,77.0105531462,1.81226592,0.52857756,1.8877769999999998,73.8,14.08,75.1311280363,136.66,75.36226592,14.57857756,76.7594036472,1.81226592,0.52857756,1.8877769999999998,73.55,14.05,74.8799372329,134.52,75.78226592,17.24857756,77.7204301057,1.81226592,0.52857756,1.8877769999999998,73.97,16.72,75.836134527,133.1
2020-12-05 13:30:00,75.68813984,14.70862412,77.1040734069,2.01813984,0.58862412,2.102229,73.67,14.12,75.0109545333,136.59,75.42813984,14.68862412,76.8450386054,2.01813984,0.58862412,2.102229,73.41,14.1,74.7518434555,134.48,75.92813984,17.31862412,77.8782200681,2.01813984,0.58862412,2.102229,73.91,16.73,75.7798192133,133.1
2020-12-05 14:00:00,74.87125696,15.09953328,76.3786686454,1.78125696,0.51953328,1.855476,73.09,14.58,74.5300241513,136.01,74.61125696,15.06953328,76.1178723982,1.78125696,0.51953328,1.855476,72.83,14.55,74.269182034,134.07,75.05125696,17.75953328,77.1238756391,1.78125696,0.51953328,1.855476,73.27,17.24,75.2709140372,132.5
2020-12-05 14:30:00,73.80000864,15.27375252,75.3639754213,1.35000864,0.39375252,1.406259,72.45,14.88,73.9622667311,136.01,73.53000864,15.24375252,75.0935027914,1.35000864,0.39375252,1.406259,72.18,14.85,73.691755984,134.07,73.96000864,17.91375252,76.0985243443,1.35000864,0.39375252,1.406259,72.61,17.52,74.693791576,132.5
2020-12-05 15:00:00,74.25055872,15.16016296,75.7824254772,0.72055872,0.21016296,0.750582,73.53,14.95,75.0344147708,136.12,73.99055872,15.12016296,75.519680267,0.72055872,0.21016296,0.750582,73.27,14.91,74.7716590695,134.07,74.49055872,17.82016296,76.5924379188,0.72055872,0.21016296,0.750582,73.77,17.61,75.8427649812,132.5
2020-12-05 15:30:00,75.26462496,14.740932279999999,76.6945816525,0.41462496,0.12093228,0.431901,74.85,14.62,76.2644537121,135.84,74.99462496,14.72093228,76.4257785049,0.41462496,0.12093228,0.431901,74.58,14.6,75.9956340851,133.9,75.54462496,17.39093228,77.5205449279,0.41462496,0.12093228,0.431901,75.13,17.27,77.0893624309,132.27
2020-12-05 16:00:00,78.0525072,14.4953146,79.387077195,0.29250719999999997,0.08531459999999999,0.304695,77.76,14.41,79.0839155581,135.03,77.7825072,14.4753146,79.1179698873,0.29250719999999997,0.08531459999999999,0.304695,77.49,14.39,78.8147968341,133.5,78.1725072,15.3153146,79.6586451255,0.29250719999999997,0.08531459999999999,0.304695,77.88,15.23,79.3551970573,131.7
2020-12-05 16:30:00,82.013736,12.976923,83.0340497822,0.26373599999999997,0.07692299999999999,0.274725,81.75,12.9,82.7615399808,134.33,81.723736,12.956923,82.7444915352,0.26373599999999997,0.07692299999999999,0.274725,81.46,12.88,82.4719709962,132.98,82.323736,14.596923,83.6078206274,0.26373599999999997,0.07692299999999999,0.274725,82.06,14.52,83.3347106553,130.9
2020-12-05 17:00:00,85.33949024,11.79860132,86.151236715,0.26949024,0.07860132,0.280719,85.07,11.72,85.8735308462,134.06,85.03949024,11.78860132,85.8526995578,0.26949024,0.07860132,0.280719,84.77,11.71,85.5749788197,132.72,85.91949024,14.29860132,87.1011412256,0.26949024,0.07860132,0.280719,85.65,14.22,86.8224101255,130.54
2020-12-05 17:30:00,87.44437536,11.32710948,88.1749521762,0.26437536,0.07710948000000001,0.275391,87.18,11.25,87.9028719667,133.6,87.13437536,11.31710948,87.8662411644,0.26437536,0.07710948000000001,0.275391,86.87,11.24,87.5941464939,132.49,88.10437536,12.98710948,89.0564201516,0.26437536,0.07710948000000001,0.275391,87.84,12.91,88.7836341901,130.2
2020-12-05 18:00:00,87.88341632,11.88682976,88.6836601963,0.26341632,0.07682976,0.27439199999999997,87.62,11.81,88.4123322846,133.6,87.56341632,11.87682976,88.3652135333,0.26341632,0.07682976,0.27439199999999997,87.3,11.8,88.0938703884,132.59,88.50341632,12.08682976,89.3249469855,0.26341632,0.07682976,0.27439199999999997,88.24,12.01,89.0535664642,130.36
2020-12-05 18:30:00,86.81972,12.501585,87.7151834541,0.27972,0.08158499999999999,0.291375,86.54,12.42,87.426700727,134.08,86.51972,12.481585,87.4153986034,0.27972,0.08158499999999999,0.291375,86.24,12.4,87.1269051442,132.92,87.45972,12.771585,88.3873068143,0.27972,0.08158499999999999,0.291375,87.18,12.69,88.0987428968,130.78
2020-12-05 19:00:00,85.26442528,13.07587404,86.2612352116,0.29442528,0.08587404,0.306693,84.97,12.99,85.9572044683,134.42,84.97442528,13.06587404,85.9730772748,0.29442528,0.08587404,0.306693,84.68,12.98,85.669030577,133.12,85.83442528,13.39587404,86.8734597241,0.29442528,0.08587404,0.306693,85.54,13.31,86.5693230885,131.08
2020-12-05 19:30:00,82.4253344,14.4273892,83.6784638368,0.26533439999999997,0.07738919999999999,0.27639,82.16,14.35,83.4037655025,134.95,82.1353344,14.3973892,83.3876368101,0.26533439999999997,0.07738919999999999,0.27639,81.87,14.32,83.1129310035,133.52,82.8353344,14.9073892,84.1660434969,0.26533439999999997,0.07738919999999999,0.27639,82.57,14.83,83.8912021609,131.61
2020-12-05 20:00:00,79.12405568,15.567016240000001,80.640859258,0.26405568,0.07701624,0.27505799999999997,78.86,15.49,80.3669067465,135.24,78.84405568,15.54701624,80.3622724295,0.26405568,0.07701624,0.27505799999999997,78.58,15.47,80.0883093841,133.71,79.35405568,16.11701624,80.974220375,0.26405568,0.07701624,0.27505799999999997,79.09,16.04,80.7001220569,131.89
2020-12-05 20:30:00,76.91754208,16.47011644,78.6611277263,0.37754208,0.11011644,0.393273,76.54,16.36,78.2689031481,135.49,76.64754208,16.44011644,78.3908357875,0.37754208,0.11011644,0.393273,76.27,16.33,77.9986012695,133.89,77.10754208,16.89011644,78.9357275191,0.37754208,0.11011644,0.393273,76.73,16.78,78.5433720947,132.16
2020-12-05 21:00:00,74.6239456,17.1024008,76.5586400744,0.4539456,0.13240079999999999,0.47286000000000006,74.17,16.97,76.0865940886,134.77,74.3539456,17.0824008,76.2910063073,0.4539456,0.13240079999999999,0.47286000000000006,73.9,16.95,75.8189455216,133.41,74.7439456,17.5624008,76.7795241306,0.4539456,0.13240079999999999,0.47286000000000006,74.29,17.43,76.3073325441,131.46
2020-12-05 21:30:00,71.29487488,18.17142184,73.5741785944,0.24487488000000002,0.07142184,0.25507799999999997,71.05,18.1,73.3192505417,134.77,71.04487488,18.13142184,73.3220478755,0.24487488000000002,0.07142184,0.25507799999999997,70.8,18.06,73.0671170911,133.46,71.31487488,18.62142184,73.7059612955,0.24487488000000002,0.07142184,0.25507799999999997,71.07,18.55,73.4509863787,131.46
2020-12-05 22:00:00,68.56128832,19.04412576,71.1570726074,0.39128832,0.11412576,0.40759199999999995,68.17,18.93,70.749514486,135.03,68.31128832,19.01412576,70.9081736498,0.39128832,0.11412576,0.40759199999999995,67.92,18.9,70.5006127633,133.61,68.51128832,19.51412576,71.2362108162,0.39128832,0.11412576,0.40759199999999995,68.12,19.4,70.8286269809,131.69
2020-12-05 22:30:00,64.77174784,20.36009312,67.8963379727,0.41174784000000003,0.12009312,0.428904,64.36,20.24,67.4675270037,135.81,64.54174784,20.32009312,67.664934779,0.41174784000000003,0.12009312,0.428904,64.13,20.2,67.2361279373,134.13,64.70174784,20.92009312,67.9997534532,0.41174784000000003,0.12009312,0.428904,64.29,20.8,67.5710300351,132.43
2020-12-05 23:00:00,60.9123872,20.8502796,64.3820865909,0.41238719999999995,0.1202796,0.42957,60.5,20.73,63.9529741294,136.19,60.6923872,20.8102796,64.1609975068,0.41238719999999995,0.1202796,0.42957,60.28,20.69,63.7318954684,134.28,60.9023872,22.8602796,65.0514653951,0.41238719999999995,0.1202796,0.42957,60.49,22.74,64.6231204756,132.67
