Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-05 23:30:00,57.4023872,21.4102796,61.2652766974,0.41238719999999995,0.1202796,0.42957,56.99,21.29,60.8368654682,136.42,57.1923872,21.3602796,61.0510499355,0.41238719999999995,0.1202796,0.42957,56.78,21.24,60.6226525319,134.38,57.4123872,24.0802796,62.2578675319,0.41238719999999995,0.1202796,0.42957,57.0,23.96,61.8310730944,132.82
2020-12-06 00:00:00,54.76270688,22.29037284,59.1254157378,0.41270688,0.12037284000000001,0.429903,54.35,22.17,58.6977972329,136.93,54.55270688,22.23037284,58.9082957192,0.41270688,0.12037284000000001,0.429903,54.14,22.11,58.4806951053,134.75,54.72270688,24.44037284,59.9325159895,0.41270688,0.12037284000000001,0.429903,54.31,24.32,59.5066256815,133.38
2020-12-06 00:30:00,55.67951008,22.80944044,60.1704114656,0.40951008,0.11944044000000001,0.426573,55.27,22.69,59.7462049004,137.01,55.46951008,22.74944044,59.953345101400004,0.40951008,0.11944044000000001,0.426573,55.06,22.63,59.5291567217,134.92,55.72951008,23.23944044,60.3808735091,0.40951008,0.11944044000000001,0.426573,55.32,23.12,59.9569578948,133.62
2020-12-06 01:00:00,59.0523872,21.9202796,62.9895474802,0.41238719999999995,0.1202796,0.42957,58.64,21.8,62.5610869471,136.5,58.8323872,21.8802796,62.7693907811,0.41238719999999995,0.1202796,0.42957,58.42,21.76,62.3409496238,134.58,59.4623872,22.2302796,63.4819724222,0.41238719999999995,0.1202796,0.42957,59.05,22.11,63.0535851479,133.1
2020-12-06 01:30:00,59.51142816,21.85999988,63.3992876647,0.41142816,0.11999988,0.428571,59.1,21.74,62.9717206371,136.28,59.29142816,21.81999988,63.1789984727,0.41142816,0.11999988,0.428571,58.88,21.7,62.7514493857,134.45,60.01142816,22.15999988,63.9721588231,0.41142816,0.11999988,0.428571,59.6,22.04,63.5446425751,132.89
2020-12-06 02:00:00,58.10142816,22.26999988,62.2232179246,0.41142816,0.11999988,0.428571,57.69,22.15,61.7961050553,136.45,57.89142816,22.21999988,62.0092400298,0.41142816,0.11999988,0.428571,57.48,22.1,61.5821435158,134.57,58.62142816,22.53999988,62.8054411187,0.41142816,0.11999988,0.428571,58.21,22.42,62.3783656407,133.05
2020-12-06 02:30:00,56.9923872,22.3302796,61.2108943389,0.41238719999999995,0.1202796,0.42957,56.58,22.21,60.7830609627,136.51,56.7823872,22.2802796,60.9971339916,0.41238719999999995,0.1202796,0.42957,56.37,22.16,60.5693197915,134.62,57.5323872,22.5602796,61.7975872714,0.41238719999999995,0.1202796,0.42957,57.12,22.44,61.3697645425,133.05
2020-12-06 03:00:00,56.01174784,22.68009312,60.4293183813,0.41174784000000003,0.12009312,0.428904,55.6,22.56,60.0026132764,136.85,55.79174784,22.63009312,60.2066461586,0.41174784000000003,0.12009312,0.428904,55.38,22.51,59.7799673804,134.81,56.54174784,22.88009312,60.9956384505,0.41174784000000003,0.12009312,0.428904,56.13,22.76,60.56892355,133.4
2020-12-06 03:30:00,54.7623872,22.8802796,59.3500315621,0.41238719999999995,0.1202796,0.42957,54.35,22.76,58.9231711638,136.85,54.5623872,22.8302796,59.1462235783,0.41238719999999995,0.1202796,0.42957,54.15,22.71,58.7193886208,134.85,55.2423872,23.1102796,59.8816029073,0.41238719999999995,0.1202796,0.42957,54.83,22.99,59.4547643171,133.4
2020-12-06 04:00:00,53.49302656,23.09046608,58.2638268082,0.41302656,0.12046608,0.430236,53.08,22.97,57.8369025796,137.13,53.30302656,23.03046608,58.0656095147,0.41302656,0.12046608,0.430236,52.89,22.91,57.6387040104,135.02,53.94302656,23.32046608,58.7681397752,0.41302656,0.12046608,0.430236,53.53,23.2,58.341245273,133.66
2020-12-06 04:30:00,52.52174784,23.21009312,57.4216197856,0.41174784000000003,0.12009312,0.428904,52.11,23.09,56.9964928746,137.28,52.33174784,23.16009312,57.2276309602,0.41174784000000003,0.12009312,0.428904,51.92,23.04,56.8025351547,135.12,52.96174784,23.44009312,57.9170501644,0.41174784000000003,0.12009312,0.428904,52.55,23.32,57.4919550894,133.83
2020-12-06 05:00:00,51.8923872,23.450279600000002,56.9450214034,0.41238719999999995,0.1202796,0.42957,51.48,23.33,56.5197248755,137.48,51.6923872,23.3902796,56.7380654781,0.41238719999999995,0.1202796,0.42957,51.28,23.27,56.3127987228,135.25,52.2523872,23.7302796,57.3884843674,0.41238719999999995,0.1202796,0.42957,51.84,23.61,56.9633013439,134.21
2020-12-06 05:30:00,51.61014944,23.29962692,56.6257904124,0.41014944000000003,0.11962692,0.427239,51.2,23.18,56.2027792907,137.42,51.42014944,23.24962692,56.432055787,0.41014944000000003,0.11962692,0.427239,51.01,23.13,56.0090796211,135.22,51.98014944,23.56962692,57.0741907429,0.41014944000000003,0.11962692,0.427239,51.57,23.45,56.6512788911,134.06
2020-12-06 06:00:00,51.55110848,23.08990664,56.4859325333,0.41110848,0.11990664000000001,0.428238,51.14,22.97,56.0617561266,137.34,51.35110848,23.02990664,56.2788854009,0.41110848,0.11990664000000001,0.428238,50.94,22.91,55.8547374893,135.16,51.90110848,23.35990664,56.915817658,0.41110848,0.11990664000000001,0.428238,51.49,23.24,56.491748955,133.95
2020-12-06 06:30:00,53.2407888,22.4998134,57.7998546285,0.41078879999999995,0.1198134,0.427905,52.83,22.38,57.3748490194,136.96,53.0307888,22.4598134,57.5908654103,0.41078879999999995,0.1198134,0.427905,52.62,22.34,57.1658989258,134.92,53.6507888,22.7598134,58.2787803996,0.41078879999999995,0.1198134,0.427905,53.24,22.64,57.8538434333,133.54
2020-12-06 07:00:00,55.21531424,21.84988332,59.3813803117,0.44531424000000003,0.12988332,0.463869,54.77,21.72,58.919532415,136.67,55.02531424,21.79988332,59.1863169996,0.44531424000000003,0.12988332,0.463869,54.58,21.67,58.7244863749,134.75,55.68531424,22.00988332,59.8772843887,0.44531424000000003,0.12988332,0.463869,55.24,21.88,59.4154188742,133.15
2020-12-06 07:30:00,57.12280672,21.20790196,60.9326690136,0.47280672,0.13790196,0.492507,56.65,21.07,60.4414377724,135.76,56.91280672,21.167901960000002,60.7218876694,0.47280672,0.13790196,0.492507,56.44,21.03,60.2306773995,134.23,57.59280672,21.33790196,61.4185431766,0.47280672,0.13790196,0.492507,57.12,21.2,60.927287811,132.24
2020-12-06 08:00:00,58.15728224,20.91920732,61.8051997201,0.47728224,0.13920732,0.49716899999999997,57.68,20.78,61.3089781353,135.55,57.94728224,20.87920732,61.5940647897,0.47728224,0.13920732,0.49716899999999997,57.47,20.74,61.097860028,134.12,58.61728224,21.04920732,62.2820592627,0.47728224,0.13920732,0.49716899999999997,58.14,20.91,61.785821189,132.34
2020-12-06 08:30:00,61.08071872,19.83354296,64.2201185432,0.56071872,0.16354296000000001,0.584082,60.52,19.67,63.6363048896,135.29,60.85071872,19.79354296,63.9890171174,0.56071872,0.16354296000000001,0.584082,60.29,19.63,63.4052127195,133.89,61.66071872,20.62354296,65.0182647976,0.56071872,0.16354296000000001,0.584082,61.1,20.46,64.4346304405,132.07
2020-12-06 09:00:00,64.93459456,18.39634008,67.4901985403,0.84459456,0.24634008000000002,0.879786,64.09,18.15,66.6104391218,135.66,64.69459456,18.36634008,67.2511190481,0.84459456,0.24634008000000002,0.879786,63.85,18.12,66.3713560205,133.94,65.65459456,20.54634008,68.7944610962,0.84459456,0.24634008000000002,0.879786,64.81,20.3,67.9148444745,132.07
2020-12-06 09:30:00,68.48562304,17.18955672,70.6099243974,1.33562304,0.38955672,1.391274,67.15,16.8,69.2196684476,134.92,68.23562304,17.15955672,70.3601495058,1.33562304,0.38955672,1.391274,66.9,16.77,68.9698695084,133.45,69.11562304,19.39955672,71.7865735994,1.33562304,0.38955672,1.391274,67.78,19.01,70.3953727172,131.17
2020-12-06 10:00:00,71.1948336,16.2864098,73.0339063415,1.5648336,0.4564098,1.630035,69.63,15.83,71.406762985,134.92,70.9548336,16.2564098,72.7932639108,1.5648336,0.4564098,1.630035,69.39,15.8,71.1660881319,133.43,71.6548336,18.4364098,73.9886233455,1.5648336,0.4564098,1.630035,70.09,17.98,72.3594396053,131.08
2020-12-06 10:30:00,73.83589248,16.12421864,75.5759845789,1.62589248,0.47421864,1.693638,72.21,15.65,73.8864439529,134.24,73.57589248,16.10421864,75.3177124735,1.62589248,0.47421864,1.693638,71.95,15.63,73.6281155538,133.02,74.01589248,16.45421864,75.8227779144,1.62589248,0.47421864,1.693638,72.39,15.98,74.1328031306,130.54
2020-12-06 11:00:00,75.46302528,15.39379904,77.0171229876,1.69302528,0.49379904,1.7635679999999998,73.77,14.9,75.2597030289,133.98,75.21302528,15.38379904,76.7701793972,1.69302528,0.49379904,1.7635679999999998,73.52,14.89,75.0126822611,132.87,75.54302528,15.88379904,77.194842706,1.69302528,0.49379904,1.7635679999999998,73.85,15.39,75.4365601018,130.39
2020-12-06 11:30:00,77.76750112,14.78177116,79.1598698147,1.37750112,0.40177116,1.4348969999999999,76.39,14.38,77.7316955945,134.47,77.49750112,14.76177116,78.8908902702,1.37750112,0.40177116,1.4348969999999999,76.12,14.36,77.4626619734,133.23,77.92750112,15.30177116,79.4156132725,1.37750112,0.40177116,1.4348969999999999,76.55,14.9,77.9866174417,130.9
2020-12-06 12:00:00,79.38817088,14.02654984,80.6177758071,0.94817088,0.27654984,0.987678,78.44,13.75,79.636022628,134.25,79.10817088,14.01654984,80.3403159653,0.94817088,0.27654984,0.987678,78.16,13.74,79.3585105707,133.1,79.64817088,14.53654984,80.963833937,0.94817088,0.27654984,0.987678,78.7,14.26,79.981482857,130.78
2020-12-06 12:30:00,80.94726176,12.92503468,81.9726521952,0.97726176,0.28503468,1.017981,79.97,12.64,80.9627723093,134.5,80.65726176,12.91503468,81.6847109036,0.97726176,0.28503468,1.017981,79.68,12.63,80.674774868,133.1,81.55726176,15.30503468,82.9809076375,0.97726176,0.28503468,1.017981,80.58,15.02,81.9679010345,130.95
2020-12-06 13:00:00,81.53370528,12.84566404,82.5394219832,1.01370528,0.29566404,1.055943,80.52,12.55,81.492164654,135.14,81.26370528,12.83566404,82.2711618198,1.01370528,0.29566404,1.055943,80.25,12.54,81.2238517924,133.52,82.17370528,15.43566404,83.61086989020001,1.01370528,0.29566404,1.055943,81.16,15.14,82.5600702519,131.51
2020-12-06 13:30:00,82.71476416,12.59347288,83.6679614262,1.07476416,0.31347288,1.119546,81.64,12.28,82.5583914572,135.14,82.44476416,12.57347288,83.3980296989,1.07476416,0.31347288,1.119546,81.37,12.26,82.2884226365,133.49,83.40476416,15.16347288,84.7719623128,1.07476416,0.31347288,1.119546,82.33,14.85,83.6585405084,131.51
2020-12-06 14:00:00,82.3444144,13.0554542,83.372942057,1.1844144,0.3454542,1.233765,81.16,12.71,82.1491917185,135.58,82.0644144,13.0454542,83.0948373011,1.1844144,0.3454542,1.233765,80.88,12.7,81.8710229568,133.8,82.9944144,15.6754542,84.4617823988,1.1844144,0.3454542,1.233765,81.81,15.33,83.2339173655,132.02
2020-12-06 14:30:00,80.92530368,13.49613024,82.0429784147,1.01530368,0.29613024,1.057608,79.91,13.2,80.9928891941,135.8,80.64530368,13.47613024,81.7635070914,1.01530368,0.29613024,1.057608,79.63,13.18,80.7133774538,133.96,81.47530368,15.99613024,83.0307249902,1.01530368,0.29613024,1.057608,80.46,15.7,81.9774456787,132.19
2020-12-06 15:00:00,80.70642272,14.839789960000001,82.0594055201,0.85642272,0.24978996,0.892107,79.85,14.59,81.1719816193,136.08,80.43642272,14.82978996,81.7920581123,0.85642272,0.24978996,0.892107,79.58,14.58,80.9045907227,134.31,81.04642272,15.24978996,82.4686530115,0.85642272,0.24978996,0.892107,80.19,15.0,81.5808562103,132.82
2020-12-06 15:30:00,81.7378416,14.1027038,82.9455303431,0.5578415999999999,0.16270379999999998,0.581085,81.18,13.94,82.3681734652,135.41,81.4478416,14.0827038,82.6563575753,0.5578415999999999,0.16270379999999998,0.581085,80.89,13.92,82.078977211,133.85,82.0478416,14.5827038,83.3336880339,0.5578415999999999,0.16270379999999998,0.581085,81.49,14.42,82.7560058244,132.14
2020-12-06 16:00:00,83.391488,13.329184,84.4500291117,0.5114879999999999,0.14918399999999998,0.5328,82.88,13.18,83.9214323043,134.88,83.111488,13.339184,84.1751344956,0.5114879999999999,0.14918399999999998,0.5328,82.6,13.19,83.6464948459,133.48,83.751488,13.809184,84.8823026606,0.5114879999999999,0.14918399999999998,0.5328,83.24,13.66,84.3533828604,131.72
2020-12-06 16:30:00,87.76180768,11.24927724,88.4798345708,0.51180768,0.14927724,0.533133,87.25,11.1,87.9532404178,134.39,87.46180768,11.23927724,88.1810022371,0.51180768,0.14927724,0.533133,86.95,11.09,87.654381522,133.03,88.33180768,13.32927724,89.3318413543,0.51180768,0.14927724,0.533133,87.82,13.18,88.8035179483,131.07
2020-12-06 17:00:00,91.08020928,10.06881104,91.635066859,0.51020928,0.14881104,0.5314679999999999,90.57,9.92,91.1116419564,134.07,90.77020928,10.07881104,91.3280533282,0.51020928,0.14881104,0.5314679999999999,90.26,9.93,90.8045841354,132.79,91.88020928,12.55881104,92.7345490746,0.51020928,0.14881104,0.5314679999999999,91.37,12.41,92.2089203928,130.71
2020-12-06 17:30:00,91.91893056,10.03843808,92.465453194,0.50893056,0.14843808,0.5301359999999999,91.41,9.89,91.9434619753,133.96,91.60893056,10.03843808,92.1572916129,0.50893056,0.14843808,0.5301359999999999,91.1,9.89,91.6352666826,132.73,92.84893056,12.40843808,93.6744001407,0.50893056,0.14843808,0.5301359999999999,92.34,12.26,93.150325818,130.6
2020-12-06 18:00:00,90.97797152,10.78815836,91.6153680487,0.50797152,0.14815836000000002,0.529137,90.47,10.64,91.0935261146,134.53,90.66797152,10.79815836,91.3087141708,0.50797152,0.14815836000000002,0.529137,90.16,10.65,90.7868277891,133.09,91.89797152,13.15815836,92.835199687,0.50797152,0.14815836000000002,0.529137,91.39,13.01,92.3113871632,131.17
2020-12-06 18:30:00,88.98861088,11.69834484,89.7542430103,0.50861088,0.14834484,0.529803,88.48,11.55,89.2306724171,135.18,88.68861088,11.69834484,89.4568106508,0.50861088,0.14834484,0.529803,88.18,11.55,88.9332047101,133.56,89.84861088,14.17834484,90.9604218299,0.50861088,0.14834484,0.529803,89.34,14.03,90.4349296456,131.78
2020-12-06 19:00:00,86.54116832,12.50909076,87.4405578998,0.51116832,0.14909076000000002,0.532467,86.03,12.36,86.913350528,135.59,86.24116832,12.49909076,87.1422192914,0.51116832,0.14909076000000002,0.532467,85.73,12.35,86.6149836922,133.82,87.32116832,15.10909076,88.6186834723,0.51116832,0.14909076000000002,0.532467,86.81,14.96,88.0896004078,132.2
2020-12-06 19:30:00,83.87143808,14.10041944,85.0484565056,0.48143808,0.14041944,0.501498,83.39,13.96,84.5504210516,135.72,83.60143808,14.08041944,84.7788809825,0.48143808,0.14041944,0.501498,83.12,13.94,84.2808281877,134.01,84.35143808,15.44041944,85.7529688037,0.48143808,0.14041944,0.501498,83.87,15.3,85.2541312782,132.44
2020-12-06 20:00:00,80.30207744,15.25060592,81.7374126218,0.48207744,0.14060592,0.5021639999999999,79.82,15.11,81.2375805893,135.34,80.02207744,15.23060592,81.4586044228,0.48207744,0.14060592,0.5021639999999999,79.54,15.09,80.9587530783,133.81,80.58207744,15.80060592,82.1165656368,0.48207744,0.14060592,0.5021639999999999,80.1,15.66,81.6164542234,132.15
2020-12-06 20:30:00,78.4511184,15.9903262,80.0641524666,0.4811184,0.14032619999999998,0.501165,77.97,15.85,79.5647120274,135.04,78.1911184,15.9603262,79.8034022398,0.4811184,0.14032619999999998,0.501165,77.71,15.82,79.3039500908,133.64,78.6811184,16.5303262,80.3988188778,0.4811184,0.14032619999999998,0.501165,78.2,16.39,79.8991370416,131.86
2020-12-06 21:00:00,75.83207744,16.96060592,77.7056376464,0.48207744,0.14060592,0.5021639999999999,75.35,16.82,77.2045005165,135.67,75.57207744,16.93060592,77.4453633565,0.48207744,0.14060592,0.5021639999999999,75.09,16.79,76.9442148573,134.05,76.00207744,17.36060592,77.9596460555,0.48207744,0.14060592,0.5021639999999999,75.52,17.22,77.4583681728,132.46
2020-12-06 21:30:00,72.5911184,17.8203262,74.7464681202,0.4811184,0.14032619999999998,0.501165,72.11,17.68,74.2457709233,135.28,72.3311184,17.7903262,74.4868202791,0.4811184,0.14032619999999998,0.501165,71.85,17.65,73.9861135619,133.8,72.6811184,18.2903262,74.9471881019,0.4811184,0.14032619999999998,0.501165,72.2,18.15,74.4463733166,132.08
2020-12-06 22:00:00,69.3411184,18.9103262,71.873438334,0.4811184,0.14032619999999998,0.501165,68.86,18.77,71.3723510892,135.76,69.1011184,18.8703262,71.6313742366,0.4811184,0.14032619999999998,0.501165,68.62,18.73,71.1302839865,134.13,69.4811184,19.3603262,72.1279976478,0.4811184,0.14032619999999998,0.501165,69.0,19.22,71.6268692601,132.54
2020-12-06 22:30:00,65.11079872,20.16023296,68.1604805071,0.48079872,0.14023296,0.5008319999999999,64.63,20.02,67.6597169666,135.68,64.89079872,20.13023296,67.9414603725,0.48079872,0.14023296,0.5008319999999999,64.41,19.99,67.4407013605,134.09,65.13079872,20.68023296,68.3351518414,0.48079872,0.14023296,0.5008319999999999,64.65,20.54,67.8344610062,132.45
2020-12-06 23:00:00,60.94175776,20.97051268,64.4488963516,0.48175776000000003,0.14051268,0.501831,60.46,20.83,63.9476387367,135.68,60.73175776,20.93051268,64.2373159594,0.48175776000000003,0.14051268,0.501831,60.25,20.79,63.7360698506,134.09,60.87175776,21.48051268,64.5506260062,0.48175776000000003,0.14051268,0.501831,60.39,21.34,64.0495722078,132.39
2020-12-06 23:30:00,57.22175776,21.20051268,61.0228752112,0.48175776000000003,0.14051268,0.501831,56.74,21.06,60.5223198498,136.39,57.01175776,21.15051268,60.8085907542,0.48175776000000003,0.14051268,0.501831,56.53,21.01,60.3080508722,134.42,57.29175776,23.25051268,61.8298620985,0.48175776000000003,0.14051268,0.501831,56.81,23.11,61.3306464991,132.86
2020-12-07 00:00:00,54.52143808,21.83041944,58.7295021538,0.48143808,0.14041944,0.501498,54.04,21.69,58.2303846802,136.74,54.32143808,21.77041944,58.5215327693,0.48143808,0.14041944,0.501498,53.84,21.63,58.0224310073,134.64,54.66143808,24.12041944,59.7466940252,0.48143808,0.14041944,0.501498,54.18,23.98,59.2495805892,133.26
2020-12-07 00:30:00,55.87983968,22.42995324,60.2134477091,0.47983968,0.13995324,0.49983299999999997,55.4,22.29,59.7160288365,136.51,55.67983968,22.37995324,60.0092230729,0.47983968,0.13995324,0.49983299999999997,55.2,22.24,59.5118273959,134.62,56.02983968,22.79995324,60.4911630101,0.47983968,0.13995324,0.49983299999999997,55.55,22.66,59.9939838651,133.26
2020-12-07 01:00:00,59.17079872,21.64023296,63.0038340399,0.48079872,0.14023296,0.5008319999999999,58.69,21.5,62.5041286636,135.95,58.96079872,21.60023296,62.7928805648,0.48079872,0.14023296,0.5008319999999999,58.48,21.46,62.2931938497,134.22,59.70079872,21.88023296,63.5840385804,0.48079872,0.14023296,0.5008319999999999,59.22,21.74,63.0843562224,132.76
2020-12-07 01:30:00,60.09079872,21.58023296,63.8483401931,0.48079872,0.14023296,0.5008319999999999,59.61,21.44,63.3484467055,135.95,59.87079872,21.54023296,63.627778331,0.48079872,0.14023296,0.5008319999999999,59.39,21.4,63.1279027055,134.22,60.74079872,21.77023296,64.5243184565,0.48079872,0.14023296,0.5008319999999999,60.26,21.63,64.0244055029,132.76
2020-12-07 02:00:00,58.87079872,21.81023296,62.7810258255,0.48079872,0.14023296,0.5008319999999999,58.39,21.67,62.2814659429,135.66,58.66079872,21.76023296,62.5667407249,0.48079872,0.14023296,0.5008319999999999,58.18,21.62,62.0671958445,134.03,59.55079872,21.85023296,63.4328803429,0.48079872,0.14023296,0.5008319999999999,59.07,21.71,62.9332106284,132.53
2020-12-07 02:30:00,57.9911184,21.8003262,61.9534021318,0.4811184,0.14032619999999998,0.501165,57.51,21.66,61.4536874402,135.74,57.7911184,21.7503262,61.7486036743,0.4811184,0.14032619999999998,0.501165,57.31,21.61,61.2489036637,134.09,58.7011184,21.8103262,62.6219740216,0.4811184,0.14032619999999998,0.501165,58.22,21.67,62.1221160296,132.53
2020-12-07 03:00:00,57.22175776,22.03051268,61.3161728265,0.48175776000000003,0.14051268,0.501831,56.74,21.89,60.8161138186,135.96,57.02175776,21.99051268,61.1151659244,0.48175776000000003,0.14051268,0.501831,56.54,21.85,60.6151309493,134.23,57.87175776,22.04051268,61.9267676004,0.48175776000000003,0.14051268,0.501831,57.39,21.9,61.4265585883,132.71
2020-12-07 03:30:00,56.52175776,22.16051268,60.7107685878,0.48175776000000003,0.14051268,0.501831,56.04,22.02,60.2109790653,136.03,56.31175776,22.11051268,60.4970150751,0.48175776000000003,0.14051268,0.501831,55.83,21.97,59.997248270200004,134.3,57.14175776,22.18051268,61.2956411391,0.48175776000000003,0.14051268,0.501831,56.66,22.04,60.7957005059,132.83
2020-12-07 04:00:00,55.52079872,22.51023296,59.9105139222,0.48079872,0.14023296,0.5008319999999999,55.04,22.37,59.4122756676,136.2,55.32079872,22.46023296,59.7063885664,0.48079872,0.14023296,0.5008319999999999,54.84,22.32,59.2081751112,134.41,56.11079872,22.51023296,60.4576903372,0.48079872,0.14023296,0.5008319999999999,55.63,22.37,59.9592678408,132.83
2020-12-07 04:30:00,55.19079872,22.24023296,59.5033799499,0.48079872,0.14023296,0.5008319999999999,54.71,22.1,59.005034531,136.13,55.00079872,22.20023296,59.3122095636,0.48079872,0.14023296,0.5008319999999999,54.52,22.06,58.8138929166,134.36,55.75079872,22.26023296,60.0305716227,0.48079872,0.14023296,0.5008319999999999,55.27,22.12,59.5320695088,132.74
2020-12-07 05:00:00,55.09175776,22.20051268,59.396671088,0.48175776000000003,0.14051268,0.501831,54.61,22.06,58.8973318581,136.07,54.89175776,22.15051268,59.1924850126,0.48175776000000003,0.14051268,0.501831,54.41,22.01,58.6931699604,134.32,55.56175776,22.25051268,59.8514347355,0.48175776000000003,0.14051268,0.501831,55.08,22.11,59.3519881723,132.63
2020-12-07 05:30:00,56.34920032,21.64976676,60.3650956884,0.47920032,0.13976676,0.49916699999999997,55.87,21.51,59.8676623896,135.77,56.13920032,21.60976676,60.1547324156,0.47920032,0.13976676,0.49916699999999997,55.66,21.47,59.6573256189,134.15,56.83920032,21.69976676,60.8405668157,0.47920032,0.13976676,0.49916699999999997,56.36,21.56,60.3430459954,132.31
2020-12-07 06:00:00,58.64952,20.70986,62.1985891918,0.47952000000000006,0.13986,0.4995,58.17,20.57,61.6998687195,135.71,58.43952,20.66986,61.9872616773,0.47952000000000006,0.13986,0.4995,57.96,20.53,61.4885558458,134.1,59.17952,20.74986,62.7118192803,0.47952000000000006,0.13986,0.4995,58.7,20.61,62.2130380226,132.31
2020-12-07 06:30:00,64.98888064,17.57967352,67.3245833846,0.47888064,0.13967352,0.498834,64.51,17.44,66.8258460478,135.14,64.74888064,17.54967352,67.0850846671,0.47888064,0.13967352,0.498834,64.27,17.41,66.5863424435,133.6,65.72888064,18.94967352,68.405963751,0.47888064,0.13967352,0.498834,65.25,18.81,67.9071321733,131.56
2020-12-07 07:00:00,71.58440512,15.03836816,73.1469724138,0.47440512,0.13836816,0.494172,71.11,14.9,72.6542641557,135.23,71.33440512,15.01836816,72.8982080439,0.47440512,0.13836816,0.494172,70.86,14.88,72.4054832178,133.6,72.41440512,16.77836816,74.3327633483,0.47440512,0.13836816,0.494172,71.94,16.64,73.8393743202,131.56
2020-12-07 07:30:00,78.9763232,12.5089276,79.9608210056,0.4763232,0.13892759999999998,0.49617000000000006,78.5,12.37,79.4686535686,134.52,78.7063232,12.5089276,79.694156507,0.4763232,0.13892759999999998,0.49617000000000006,78.23,12.37,79.2019557839,133.23,79.7063232,13.2289276,80.7966737156,0.4763232,0.13892759999999998,0.49617000000000006,79.23,13.09,80.3040534469,130.92
2020-12-07 08:00:00,83.72838112,9.95536116,84.3181535661,0.49838112,0.14536116,0.519147,83.23,9.81,83.8061393932,134.02,83.43838112,9.95536116,84.0301889784,0.49838112,0.14536116,0.519147,82.94,9.81,83.5181399458,132.77,84.66838112,12.30536116,85.5579141562,0.49838112,0.14536116,0.519147,84.17,12.16,85.0438386951,130.25
2020-12-07 08:30:00,87.0850944,8.2973192,87.4794785796,0.5050943999999999,0.14731919999999998,0.52614,86.58,8.15,86.9627443219,133.56,86.7850944,8.3073192,87.1817880197,0.5050943999999999,0.14731919999999998,0.52614,86.28,8.16,86.6650102406,132.5,88.0250944,10.1673192,88.6103358748,0.5050943999999999,0.14731919999999998,0.52614,87.52,10.02,88.0917181124,129.82
2020-12-07 09:00:00,89.21057888,7.57766884,89.5318292517,0.54057888,0.15766884,0.563103,88.67,7.42,88.9799151494,133.15,88.90057888,7.60766884,89.2254983196,0.54057888,0.15766884,0.563103,88.36,7.45,88.673514084,132.3,90.01057888,8.02766884,90.3678470327,0.54057888,0.15766884,0.563103,89.47,7.87,89.8154652607,129.56
2020-12-07 09:30:00,92.22086848,6.39983664,92.4426659732,0.65086848,0.18983664,0.6779879999999999,91.57,6.21,91.7803301367,133.74,91.89086848,6.40983664,92.1141558923,0.65086848,0.18983664,0.6779879999999999,91.24,6.22,91.451768709,132.71,92.89086848,6.94983664,93.1504894045,0.65086848,0.18983664,0.6779879999999999,92.24,6.76,92.4873785984,130.16
2020-12-07 10:00:00,93.493256,6.096783,93.6918335845,0.7432559999999999,0.216783,0.7742249999999999,92.75,5.88,92.936198007,134.18,93.183256,6.116783,93.3838006992,0.7432559999999999,0.216783,0.7742249999999999,92.44,5.9,92.6280929308,133.0,94.143256,6.696783,94.3811398153,0.7432559999999999,0.216783,0.7742249999999999,93.4,6.48,93.6245181563,130.64
2020-12-07 10:30:00,93.86701216,5.9212118799999995,94.0535843122,0.82701216,0.24121188000000002,0.861471,93.04,5.68,93.2132179468,133.81,93.54701216,5.95121188,93.7361211428,0.82701216,0.24121188000000002,0.861471,92.72,5.71,92.8956538273,132.81,94.46701216,6.55121188,94.6939003502,0.82701216,0.24121188000000002,0.861471,93.64,6.31,93.852361185,130.3
2020-12-07 11:00:00,93.9858832,5.6571326,94.1559843565,0.9158832,0.2671326,0.9540449999999999,93.07,5.39,93.2259459593,133.6,93.6658832,5.6771326,93.8377722998,0.9158832,0.2671326,0.9540449999999999,92.75,5.41,92.9076455412,132.64,94.5458832,6.3071326,94.7560233004,0.9158832,0.2671326,0.9540449999999999,93.63,6.04,93.82461564,130.06
2020-12-07 11:30:00,94.44598304,5.61466172,94.6127271493,0.97598304,0.28466172,1.016649,93.47,5.33,93.6218446731,134.04,94.12598304,5.63466172,94.2944860315,0.97598304,0.28466172,1.016649,93.15,5.35,93.3035101162,132.97,94.92598304,6.28466172,95.1337964608,0.97598304,0.28466172,1.016649,93.95,6.0,94.1413963143,130.54
2020-12-07 12:00:00,94.56128768,5.47079224,94.7194103415,1.03128768,0.30079224,1.074258,93.53,5.17,93.6727804648,134.04,94.23128768,5.49079224,94.3911244623,1.03128768,0.30079224,1.074258,93.2,5.19,93.3443951183,132.93,94.95128768,6.23079224,95.1555032777,1.03128768,0.30079224,1.074258,93.92,5.93,94.1070204607,130.54
2020-12-07 12:30:00,95.23004896,5.21876428,95.3729402165,0.99004896,0.28876428,1.031301,94.24,4.93,94.3688640389,133.74,94.90004896,5.23876428,95.0445366331,0.99004896,0.28876428,1.031301,93.91,4.95,94.0403668644,132.74,95.62004896,6.00876428,95.8086583315,0.99004896,0.28876428,1.031301,94.63,5.72,94.802717788,130.33
2020-12-07 13:00:00,95.21910976,5.59932368,95.3836007349,1.12910976,0.32932368,1.176156,94.09,5.27,94.2374713158,133.82,94.89910976,5.61932368,95.0653345435,1.12910976,0.32932368,1.176156,93.77,5.29,93.9190981643,132.74,95.63910976,6.34932368,95.8496386372,1.12910976,0.32932368,1.176156,94.51,6.02,94.70153377849999,130.43
2020-12-07 13:30:00,95.31403488,5.80617684,95.4907164839,1.08403488,0.31617684,1.129203,94.23,5.49,94.3897928804,134.18,94.99403488,5.8261768400000005,95.1725327989,1.08403488,0.31617684,1.129203,93.91,5.51,94.0715057815,133.0,95.85403488,6.47617684,96.0725604387,1.08403488,0.31617684,1.129203,94.77,6.16,94.9699873644,130.76
2020-12-07 14:00:00,94.25560352,5.95538436,94.443556677,0.87560352,0.25538436000000003,0.912087,93.38,5.7,93.5538048398,134.4,93.93560352,5.98538436,94.1260985838,0.87560352,0.25538436000000003,0.912087,93.06,5.73,93.2362402717,133.14,94.82560352,6.59538436,95.0546904565,0.87560352,0.25538436000000003,0.912087,93.95,6.34,94.1636771797,130.92
2020-12-07 14:30:00,92.42804128,6.45776204,92.6533620838,0.67804128,0.19776204,0.706293,91.75,6.26,91.9633084442,134.4,92.10804128,6.46776204,92.3348429047,0.67804128,0.19776204,0.706293,91.43,6.27,91.644736892,133.21,92.97804128,7.06776204,93.2462836821,0.67804128,0.19776204,0.706293,92.3,6.87,92.5553180536,130.92
2020-12-07 15:00:00,92.06364576,6.24314668,92.2750873806,0.59364576,0.17314668,0.618381,91.47,6.07,91.6711830403,134.4,91.75364576,6.26314668,91.9671599898,0.59364576,0.17314668,0.618381,91.16,6.09,91.3631966385,133.14,92.56364576,6.90314668,92.820697856,0.59364576,0.17314668,0.618381,91.97,6.73,92.2159086058,130.92
2020-12-07 15:30:00,92.25223712,7.04731916,92.5210244268,0.64223712,0.18731916,0.668997,91.61,6.86,91.8664884493,134.89,91.92223712,7.05731916,92.1927515094,0.64223712,0.18731916,0.668997,91.28,6.87,91.5381630797,133.49,92.66223712,7.75731916,92.9863763604,0.64223712,0.18731916,0.668997,92.02,7.57,92.3308469581,131.39
2020-12-07 16:00:00,94.52203744,6.52226092,94.7467965122,0.52203744,0.15226092,0.543789,94.0,6.37,94.2155873516,134.16,94.18203744,6.54226092,94.408989796,0.52203744,0.15226092,0.543789,93.66,6.39,93.8777273905,132.96,94.89203744,7.29226092,95.1718227147,0.52203744,0.15226092,0.543789,94.37,7.14,94.6397194628,130.73
2020-12-07 16:30:00,98.12253696,5.45657328,98.274139281,0.50253696,0.14657328,0.5234759999999999,97.62,5.31,97.7643109729,133.82,97.79253696,5.47657328,97.9457663198,0.50253696,0.14657328,0.5234759999999999,97.29,5.33,97.4358917443,132.74,98.54253696,6.26657328,98.7415896732,0.50253696,0.14657328,0.5234759999999999,98.04,6.12,98.2308301909,130.3
2020-12-07 17:00:00,101.6618976,5.0963868,101.7895602803,0.5018975999999999,0.14638679999999998,0.52281,101.16,4.95,101.2810352435,134.31,101.3218976,5.1163868,101.4509948061,0.5018975999999999,0.14638679999999998,0.52281,100.82,4.97,100.9424256693,133.07,102.3018976,5.8263868,102.4676780048,0.5018975999999999,0.14638679999999998,0.52281,101.8,5.68,101.958336589,130.79
2020-12-07 17:30:00,102.563496,5.386853,102.704863064,0.5034959999999999,0.14685299999999998,0.524475,102.06,5.24,102.1944284196,134.54,102.213496,5.416853,102.3569297164,0.5034959999999999,0.14685299999999998,0.524475,101.71,5.27,101.8464383275,133.22,103.353496,6.036853,103.529651451,0.5034959999999999,0.14685299999999998,0.524475,102.85,5.89,103.0185158115,130.96
2020-12-07 18:00:00,101.36742208,6.41508144,101.5702098503,0.49742208,0.14508144,0.5181479999999999,100.87,6.27,101.064681269,134.44,101.01742208,6.43508144,101.2221805576,0.49742208,0.14508144,0.5181479999999999,100.52,6.29,100.7166048872,133.18,102.23742208,7.00508144,102.477127397,0.49742208,0.14508144,0.5181479999999999,101.74,6.86,101.971011567,130.96
2020-12-07 18:30:00,99.05093856,6.44610708,99.2604691008,0.50093856,0.14610708,0.521811,98.55,6.3,98.7511645501,132.98,98.70093856,6.45610708,98.9118627428,0.50093856,0.14610708,0.521811,98.2,6.31,98.402520801,132.08,100.08093856,8.78610708,100.4658645544,0.50093856,0.14610708,0.521811,99.58,8.64,99.9541194749,129.46
2020-12-07 19:00:00,97.2250944,7.3373192,97.5015652907,0.5050943999999999,0.14731919999999998,0.52614,96.72,7.19,96.9868779784,133.74,96.8950944,7.3573192,97.1740164066,0.5050943999999999,0.14731919999999998,0.52614,96.39,7.21,96.6592789131,132.55,98.2750944,9.8373192,98.7662241273,0.5050943999999999,0.14731919999999998,0.52614,97.77,9.69,98.2490152622,130.21
2020-12-07 19:30:00,93.99637312,9.59769216,94.4850985844,0.50637312,0.14769216000000002,0.5274719999999999,93.49,9.45,93.9663908001,134.35,93.69637312,9.60769216,94.1876748013,0.50637312,0.14769216000000002,0.5274719999999999,93.19,9.46,93.6689260107,133.15,94.67637312,10.11769216,95.215457368,0.50637312,0.14769216000000002,0.5274719999999999,94.17,9.97,94.6963029901,130.97
2020-12-07 20:00:00,90.2766928,10.9377854,90.9368814748,0.5066927999999999,0.14778539999999998,0.527805,89.77,10.79,90.4161324101,133.96,89.9766928,10.9377854,90.6390666141,0.5066927999999999,0.14778539999999998,0.527805,89.47,10.79,90.1182833836,132.89,90.8266928,11.4177854,91.5415422004,0.5066927999999999,0.14778539999999998,0.527805,90.32,11.27,91.0204114471,130.62
2020-12-07 20:30:00,87.71797152,11.81815836,88.510515729,0.50797152,0.14815836000000002,0.529137,87.21,11.67,87.9873456811,133.73,87.40797152,11.80815836,88.2019619345,0.50797152,0.14815836000000002,0.529137,86.9,11.66,87.6787636774,132.73,88.29797152,12.20815836,89.1379319094,0.50797152,0.14815836000000002,0.529137,87.79,12.06,88.6144892216,130.39
2020-12-07 21:00:00,84.9582912,12.7882516,85.9153689546,0.5082911999999999,0.14825159999999998,0.52947,84.45,12.64,85.3907026555,133.73,84.6682912,12.7782516,85.6271174844,0.5082911999999999,0.14825159999999998,0.52947,84.16,12.63,85.1024235848,132.76,85.3982912,13.2582516,86.4213479146,0.5082911999999999,0.14825159999999998,0.52947,84.89,13.11,85.8963573151,130.39
2020-12-07 21:30:00,80.75399552,14.30116536,82.0105549493,0.48399552,0.14116536,0.504162,80.27,14.16,81.5093767612,133.92,80.46399552,14.28116536,81.7215165001,0.48399552,0.14116536,0.504162,79.98,14.14,81.2203176551,132.89,81.06399552,14.88116536,82.4185686125,0.48399552,0.14116536,0.504162,80.58,14.74,81.9170556111,130.62
2020-12-07 22:00:00,76.10239712,16.05069916,77.7766018217,0.48239712,0.14069916,0.502497,75.62,15.91,77.2755621138,134.84,75.84239712,16.02069916,77.5160112653,0.48239712,0.14069916,0.502497,75.36,15.88,77.0149595858,133.49,76.32239712,16.74069916,78.1367986963,0.48239712,0.14069916,0.502497,75.84,16.6,77.6354661221,131.46
2020-12-07 22:30:00,70.38303648,17.65088564,72.562563268,0.48303648,0.14088564,0.503163,69.9,17.51,72.0597675544,135.0,70.13303648,17.62088564,72.3127818345,0.48303648,0.14088564,0.503163,69.65,17.48,71.809977719,133.61,70.38303648,18.36088564,72.7385313684,0.48303648,0.14088564,0.503163,69.9,18.22,72.2355757228,131.6
2020-12-07 23:00:00,65.49239712,18.71069916,68.1127326098,0.48239712,0.14069916,0.502497,65.01,18.57,67.6102433068,136.28,65.25239712,18.66069916,67.8682327974,0.48239712,0.14069916,0.502497,64.77,18.52,67.3657427778,134.37,65.51239712,20.66069916,68.6930758242,0.48239712,0.14069916,0.502497,65.03,20.52,68.190698046,132.72
2020-12-07 23:30:00,61.12303648,19.80088564,64.2502969695,0.48303648,0.14088564,0.503163,60.64,19.66,63.7473544549,136.6,60.90303648,19.76088564,64.0286846168,0.48303648,0.14088564,0.503163,60.42,19.62,63.5257491101,134.56,61.13303648,22.49088564,65.1389905213,0.48303648,0.14088564,0.503163,60.65,22.35,64.6370249934,132.92
2020-12-08 00:00:00,57.89239712,20.54069916,61.4284133466,0.48239712,0.14069916,0.502497,57.41,20.4,60.9267437174,135.9,57.69239712,20.49069916,61.2232099576,0.48239712,0.14069916,0.502497,57.21,20.35,60.7215497167,134.1,57.93239712,23.12069916,62.3757113444,0.48239712,0.14069916,0.502497,57.45,22.98,61.875543634,132.5
2020-12-08 00:30:00,58.987512,20.402191,62.4161515119,0.487512,0.14219099999999998,0.507825,58.5,20.26,61.9089460417,135.74,58.757512,20.352191,62.1824484475,0.487512,0.14219099999999998,0.507825,58.27,20.21,61.675254357,133.98,59.207512,22.912191,63.4862030181,0.487512,0.14219099999999998,0.507825,58.72,22.77,62.9802453155,132.3
2020-12-08 01:00:00,62.5827168,19.4307924,65.5297805228,0.4827168,0.14079239999999998,0.50283,62.1,19.29,65.02702592,135.09,62.3527168,19.3907924,65.2982704384,0.4827168,0.14079239999999998,0.50283,61.87,19.25,64.7955199069,133.55,63.1327168,21.7207924,66.7647568185,0.4827168,0.14079239999999998,0.50283,62.65,21.58,66.2624999528,131.61
2020-12-08 01:30:00,63.68207744,19.40060592,66.5716944139,0.48207744,0.14060592,0.5021639999999999,63.2,19.26,66.0695663676,135.56,63.47207744,19.36060592,66.3591566865,0.48207744,0.14060592,0.5021639999999999,62.99,19.22,65.857030756,133.85,64.42207744,21.59060592,67.9437879845,0.48207744,0.14060592,0.5021639999999999,63.94,21.45,67.4420202841,132.01
2020-12-08 02:00:00,62.7227168,19.5407924,65.6961320809,0.4827168,0.14079239999999998,0.50283,62.24,19.4,65.1933861676,135.86,62.4927168,19.5007924,65.4646512041,0.4827168,0.14079239999999998,0.50283,62.01,19.36,64.9619096086,134.04,63.4727168,21.7007924,67.0798790157,0.4827168,0.14079239999999998,0.50283,62.99,21.56,66.5775765555,132.23
2020-12-08 02:30:00,61.74367584,19.86107212,64.8594148292,0.48367584,0.14107212,0.503829,61.26,19.72,64.3557767415,135.86,61.51367584,19.81107212,64.6251568191,0.48367584,0.14107212,0.503829,61.03,19.67,64.1215236874,134.08,62.49367584,22.02107212,66.2599965085,0.48367584,0.14107212,0.503829,62.01,21.88,65.7569349955,132.23
2020-12-08 03:00:00,60.82207744,19.94060592,64.0074438528,0.48207744,0.14060592,0.5021639999999999,60.34,19.8,63.5055556625,135.86,60.60207744,19.90060592,63.7859381528,0.48207744,0.14060592,0.5021639999999999,60.12,19.76,63.2840580241,134.08,61.56207744,22.08060592,65.4021600295,0.48207744,0.14060592,0.5021639999999999,61.08,21.94,64.9009244926,132.23
2020-12-08 03:30:00,60.00239712,20.14069916,63.2924594466,0.48239712,0.14069916,0.502497,59.52,20.0,62.7903686882,135.98,59.77239712,20.09069916,63.0585097367,0.48239712,0.14069916,0.502497,59.29,19.95,62.5564273277,134.13,60.74239712,22.25069916,64.6895078123,0.48239712,0.14069916,0.502497,60.26,22.11,64.1881585653,132.36
2020-12-08 04:00:00,58.95175776,20.41051268,62.3850845223,0.48175776000000003,0.14051268,0.501831,58.47,20.27,61.8838735051,135.98,58.73175776,20.37051268,62.1641146999,0.48175776000000003,0.14051268,0.501831,58.25,20.23,61.6629175437,134.17,59.64175776,22.57051268,63.769642553,0.48175776000000003,0.14051268,0.501831,59.16,22.43,63.2693488192,132.5
2020-12-08 04:30:00,58.58175776,20.24051268,61.9798410437,0.48175776000000003,0.14051268,0.501831,58.1,20.1,61.4786141679,136.14,58.37175776,20.20051268,61.7682994466,0.48175776000000003,0.14051268,0.501831,57.89,20.06,61.2670849641,134.24,59.21175776,22.39051268,63.3037701492,0.48175776000000003,0.14051268,0.501831,58.73,22.25,62.8034664648,132.61
2020-12-08 05:00:00,58.32952,20.43986,61.807125643,0.47952000000000006,0.13986,0.4995,57.85,20.3,61.3083395632,136.14,58.11952,20.38986,61.592410213,0.47952000000000006,0.13986,0.4995,57.64,20.25,61.0936338746,134.24,58.91952,22.64986,63.1231019125,0.47952000000000006,0.13986,0.4995,58.44,22.51,62.6253439112,132.55
2020-12-08 05:30:00,59.10952,19.68986,62.302696101,0.47952000000000006,0.13986,0.4995,58.63,19.55,61.8035549139,135.18,58.88952,19.64986,62.0813382898,0.47952000000000006,0.13986,0.4995,58.41,19.51,61.5822068458,133.62,59.80952,21.79986,63.6585624928,0.47952000000000006,0.13986,0.4995,59.33,21.66,63.1601496198,131.61
2020-12-08 06:00:00,61.31856096,19.14958028,64.2391807475,0.47856096000000004,0.13958028,0.49850099999999997,60.84,19.01,63.7407695278,135.82,61.08856096,19.10958028,64.0077209299,0.47856096000000004,0.13958028,0.49850099999999997,60.61,18.97,63.5093142775,134.04,62.05856096,21.26958028,65.6022868025,0.47856096000000004,0.13958028,0.49850099999999997,61.58,21.13,65.1043262771,132.15
2020-12-08 06:30:00,67.16728224,16.57920732,69.1831910139,0.47728224,0.13920732,0.49716899999999997,66.69,16.44,68.6864593643,135.76,66.92728224,16.54920732,68.9430008844,0.47728224,0.13920732,0.49716899999999997,66.45,16.41,68.4462606722,133.95,67.91728224,18.78920732,70.468372612,0.47728224,0.13920732,0.49716899999999997,67.44,18.65,69.9712519539,131.98
2020-12-08 07:00:00,73.58696256,14.16911408,74.9386739449,0.47696256000000004,0.13911408,0.496836,73.11,14.03,74.4440259524,135.76,73.30696256,14.13911408,74.658055873,0.47696256000000004,0.13911408,0.496836,72.83,14.0,74.1633932611,133.95,74.43696256,16.40911408,76.2241459122,0.47696256000000004,0.13911408,0.496836,73.96,16.27,75.7284259707,131.98
2020-12-08 07:30:00,81.14696256,11.07911408,81.8997942703,0.47696256000000004,0.13911408,0.496836,80.67,10.94,81.4084301531,134.28,80.86696256,11.07911408,81.622376849,0.47696256000000004,0.13911408,0.496836,80.39,10.94,81.1309786703,132.94,82.11696256,13.15911408,83.1646428685,0.47696256000000004,0.13911408,0.496836,81.64,13.02,82.6717001156,130.43
2020-12-08 08:00:00,85.21838112,9.33536116,85.7281835145,0.49838112,0.14536116,0.519147,84.72,9.19,85.2169848094,134.68,84.91838112,9.33536116,85.4299737799,0.49838112,0.14536116,0.519147,84.42,9.19,84.91874057,133.19,86.18838112,11.82536116,86.9958401687,0.49838112,0.14536116,0.519147,85.69,11.68,86.4823594729,130.92
2020-12-08 08:30:00,87.64807136,8.32568748,88.0426117578,0.56807136,0.16568748,0.591741,87.08,8.16,87.4614886679,135.27,87.34807136,8.33568748,87.7449101434,0.56807136,0.16568748,0.591741,86.78,8.17,87.1637384467,133.59,88.61807136,10.85568748,89.2805047154,0.56807136,0.16568748,0.591741,88.05,10.69,88.6965534843,131.59
2020-12-08 09:00:00,88.80412512,7.86995316,89.1521665529,0.75412512,0.21995316,0.785547,88.05,7.65,88.3817005946,135.71,88.48412512,7.86995316,88.8334202932,0.75412512,0.21995316,0.785547,87.73,7.65,88.0629059253,133.86,89.66412512,10.55995316,90.2838188397,0.75412512,0.21995316,0.785547,88.91,10.34,89.5092380707,131.9
2020-12-08 09:30:00,91.0244144,6.6054542,91.2637717939,1.1844144,0.3454542,1.233765,89.84,6.26,90.05783253,135.34,90.7044144,6.6154542,90.9453408698,1.1844144,0.3454542,1.233765,89.52,6.27,89.7393074411,133.64,91.6044144,9.505454199999999,92.0962670097,1.1844144,0.3454542,1.233765,90.42,9.16,90.8827926508,131.57
2020-12-08 10:00:00,91.17567296,6.51832128,91.4083795503,1.36567296,0.39832128,1.422576,89.81,6.12,90.0182786994,135.09,90.85567296,6.52832128,91.0899132053,1.36567296,0.39832128,1.422576,89.49,6.13,89.6997045703,133.48,91.61567296,9.48832128,92.105698915,1.36567296,0.39832128,1.422576,90.25,9.09,90.7066182811,131.36
2020-12-08 10:30:00,91.13803008,6.75067544,91.3877023771,1.88803008,0.55067544,1.966698,89.25,6.2,89.4650909573,135.4,90.81803008,6.76067544,91.0693215085,1.88803008,0.55067544,1.966698,88.93,6.21,89.1465591035,133.67,91.39803008,9.79067544,91.9209292168,1.88803008,0.55067544,1.966698,89.51,9.24,89.9856527453,131.7
2020-12-08 11:00:00,90.86943904,6.5131697200000005,91.1025594111,1.51943904,0.44316972,1.582749,89.35,6.07,89.5559456429,135.25,90.56943904,6.52316972,90.8040474385,1.51943904,0.44316972,1.582749,89.05,6.08,89.2573184675,133.54,91.11943904,9.61316972,91.6251341228,1.51943904,0.44316972,1.582749,89.6,9.17,90.0680237376,131.5
2020-12-08 11:30:00,90.63735072,6.43214396,90.8652949231,1.9273507200000002,0.56214396,2.007657,88.71,5.87,88.9039987852,135.06,90.31735072,6.44214396,90.5468114286,1.9273507200000002,0.56214396,2.007657,88.39,5.88,88.5853627864,133.42,90.72735072,9.56214396,91.2298567673,1.9273507200000002,0.56214396,2.007657,88.8,9.0,89.254915831,131.37
2020-12-08 12:00:00,90.95720128,5.97251704,91.1530768789,1.51720128,0.44251704000000003,1.5804179999999999,89.44,5.53,89.6107945507,135.0,90.63720128,5.99251704,90.835084171,1.51720128,0.44251704000000003,1.5804179999999999,89.12,5.55,89.2926475137,133.35,91.16720128,9.09251704,91.6194982269,1.51720128,0.44251704000000003,1.5804179999999999,89.65,8.65,90.0663366636,131.37
2020-12-08 12:30:00,92.23820064,5.7878085200000005,92.4196103907,1.15820064,0.33780852,1.206459,91.08,5.45,91.2429115055,135.0,91.92820064,5.79780852,92.1108498307,1.15820064,0.33780852,1.206459,90.77,5.46,90.9340667737,133.35,92.64820064,8.90780852,93.0754432407,1.15820064,0.33780852,1.206459,91.49,8.57,91.8905054943,131.44
2020-12-08 13:00:00,91.3617568,6.5705124,91.5977196156,1.4417568,0.4205124,1.50183,89.92,6.15,90.1300665705,135.31,91.0317568,6.5805124,91.2692932455,1.4417568,0.4205124,1.50183,89.59,6.16,89.8015239292,133.54,91.7017568,9.6805124,92.2113036484,1.4417568,0.4205124,1.50183,90.26,9.26,90.7337599794,131.69
2020-12-08 13:30:00,91.56321568,6.38177124,91.7853445264,1.10321568,0.32177124,1.149183,90.46,6.06,90.6627553078,135.01,91.24321568,6.39177124,91.4668199251,1.10321568,0.32177124,1.149183,90.14,6.07,90.344144802,133.36,92.07321568,9.41177124,92.553003644,1.10321568,0.32177124,1.149183,90.97,9.09,91.4230222646,131.43
2020-12-08 14:00:00,91.9786304,6.0825172,92.1795284526,0.9686304,0.28251719999999997,1.00899,91.01,5.8,91.194627583,135.09,91.6786304,6.0925172,91.8808469587,0.9686304,0.28251719999999997,1.00899,90.71,5.8100000000000005,90.895875594,133.4,92.5786304,9.0925172,93.0240650357,0.9686304,0.28251719999999997,1.00899,91.61,8.81,92.0326474682,131.5
2020-12-08 14:30:00,91.21783136,6.45561748,91.445982717,0.80783136,0.23561748000000002,0.841491,90.41,6.22,90.6237082667,135.28,90.88783136,6.47561748,91.1182282042,0.80783136,0.23561748000000002,0.841491,90.08,6.24,90.29586923,133.53,91.79783136,9.46561748,92.2845586037,0.80783136,0.23561748000000002,0.841491,90.99,9.23,91.456946155,131.69
2020-12-08 15:00:00,90.35629312,6.70100216,90.6044322113,0.58629312,0.17100216000000001,0.610722,89.77,6.53,90.0071874908,135.44,90.04629312,6.71100216,90.2960267932,0.58629312,0.17100216000000001,0.610722,89.46,6.54,89.698735777,133.64,90.88629312,9.74100216,91.4068126573,0.58629312,0.17100216000000001,0.610722,90.3,9.57,90.8056986097,131.83
2020-12-08 15:30:00,90.31340608,7.01974344,90.5858052662,0.51340608,0.14974344,0.534798,89.8,6.87,90.0624055863,135.14,89.99340608,7.02974344,90.2675491564,0.51340608,0.14974344,0.534798,89.48,6.88,89.7441073274,133.46,90.78340608,10.10974344,91.3445878633,0.51340608,0.14974344,0.534798,90.27,9.96,90.8178093768,131.54
2020-12-08 16:00:00,93.55235712,5.94235416,93.7408934013,0.52235712,0.15235416000000002,0.544122,93.03,5.79,93.2100048278,134.6,93.21235712,5.9523541600000005,93.4022164615,0.52235712,0.15235416000000002,0.544122,92.69,5.8,92.8712878128,133.08,93.85235712,9.04235416,94.2869508773,0.52235712,0.15235416000000002,0.544122,93.33,8.89,93.7524453014,130.98
2020-12-08 16:30:00,97.37902048,5.66554764,97.5436930801,0.49902048,0.14554764,0.519813,96.88,5.52,97.0371310376,133.92,97.02902048,5.68554764,97.1954539435,0.49902048,0.14554764,0.519813,96.53,5.54,96.6888437205,132.75,97.69902048,7.49554764,97.9861308409,0.49902048,0.14554764,0.519813,97.2,7.35,97.4774974032,130.44
2020-12-08 17:00:00,100.25203744,5.49226092,100.4023701956,0.52203744,0.15226092,0.543789,99.73,5.34,99.8728616792,133.55,99.91203744,5.52226092,100.0645321334,0.52203744,0.15226092,0.543789,99.39,5.37,99.5349637062,132.57,100.67203744,6.12226092,100.8580249712,0.52203744,0.15226092,0.543789,100.15,5.97,100.327779802,130.21
2020-12-08 17:30:00,101.33244704,5.52946372,101.4831995561,0.51244704,0.14946372,0.533799,100.82,5.38,100.963442889,133.25,100.98244704,5.54946372,101.1348167436,0.51244704,0.14946372,0.533799,100.47,5.4,100.6150132932,132.39,101.86244704,6.20946372,102.0515338281,0.51244704,0.14946372,0.533799,101.35,6.06,101.5310105337,129.9
2020-12-08 18:00:00,100.53797152,6.32815836,100.73693119,0.50797152,0.14815836000000002,0.529137,100.03,6.18,100.220722907,133.25,100.18797152,6.3381583599999995,100.3882557309,0.50797152,0.14815836000000002,0.529137,99.68,6.19,99.8720105936,132.37,101.21797152,6.8781583600000005,101.4514012769,0.50797152,0.14815836000000002,0.529137,100.71,6.73,100.9346174511,129.82
2020-12-08 18:30:00,98.61422528,7.15414904,98.8733901313,0.49422528,0.14414904,0.514818,98.12,7.01,98.3700894581,133.25,98.27422528,7.16414904,98.5350109649,0.49422528,0.14414904,0.514818,97.78,7.02,98.0316724329,132.37,99.33422528,7.64414904,99.6279143941,0.49422528,0.14414904,0.514818,98.84,7.5,99.124142367,129.89
2020-12-08 19:00:00,96.07646304,8.09480172,96.4168686754,0.49646304,0.14480172,0.517149,95.58,7.95,95.9100563028,133.78,95.72646304,8.09480172,96.0681088657,0.49646304,0.14480172,0.517149,95.23,7.95,95.5612651653,132.76,96.77646304,8.57480172,97.1556021188,0.49646304,0.14480172,0.517149,96.28,8.43,96.6483486667,130.33
2020-12-08 19:30:00,92.70838112,9.85536116,93.2307463956,0.49838112,0.14536116,0.519147,92.21,9.71,92.7198371439,134.42,92.39838112,9.85536116,92.922489082,0.49838112,0.14536116,0.519147,91.9,9.71,92.4115474386,133.25,93.35838112,10.30536116,93.9254374171,0.49838112,0.14536116,0.519147,92.86,10.16,93.4141595263,131.09
2020-12-08 20:00:00,89.3287008,11.0754544,90.0126795334,0.4987008,0.14545439999999998,0.51948,88.83,10.93,89.4999094972,134.79,89.0287008,11.0654544,89.7137327683,0.4987008,0.14545439999999998,0.51948,88.53,10.92,89.2009377753,133.48,89.8487008,11.5854544,90.592559237,0.4987008,0.14545439999999998,0.51948,89.35,11.44,90.0793877643,131.56
2020-12-08 20:30:00,86.7702992,11.9159206,87.5846675338,0.5002991999999999,0.14592059999999998,0.521145,86.27,11.77,87.0692012137,134.51,86.4702992,11.9159206,87.2874664971,0.5002991999999999,0.14592059999999998,0.521145,85.97,11.77,86.7719643664,133.24,87.2102992,12.4759206,88.0981548125,0.5002991999999999,0.14592059999999998,0.521145,86.71,12.33,87.5822641863,131.27
2020-12-08 21:00:00,83.14125824,14.03620032,84.3177546022,0.50125824,0.14620032,0.5221439999999999,82.64,13.89,83.7991748169,135.14,82.84125824,14.01620032,84.0186166168,0.50125824,0.14620032,0.5221439999999999,82.34,13.87,83.5000149701,133.8,83.21125824,12.81620032,84.1924491182,0.50125824,0.14620032,0.5221439999999999,82.71,12.67,83.6748050491,132.1
