Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-08 21:30:00,78.87600352,15.56883436,80.3978391166,0.47600352,0.13883436,0.49583699999999997,78.4,15.43,79.9039729926,134.72,78.60600352,15.55883436,80.1310246785,0.47600352,0.13883436,0.49583699999999997,78.13,15.42,79.637135182,133.56,78.87600352,13.94883436,80.099899571,0.47600352,0.13883436,0.49583699999999997,78.4,13.81,79.6070103697,131.69
2020-12-08 22:00:00,74.29504448,16.77855464,76.1660917344,0.47504448,0.13855464,0.494838,73.82,16.64,75.6722009724,136.21,74.02504448,16.748554640000002,75.8961217243,0.47504448,0.13855464,0.494838,73.55,16.61,75.4022188002,134.41,74.41504448,17.05855464,76.3452233697,0.47504448,0.13855464,0.494838,73.94,16.92,75.851235982,132.93
2020-12-08 22:30:00,68.4647248,18.4084614,70.8963327194,0.4747248,0.13846139999999998,0.494505,67.99,18.27,70.4019388938,136.28,68.2247248,18.3784614,70.6567825298,0.4747248,0.13846139999999998,0.494505,67.75,18.24,70.1623837964,134.41,68.4347248,19.2284614,71.0847753479,0.4747248,0.13846139999999998,0.494505,67.96,19.09,70.5902946587,132.93
2020-12-08 23:00:00,63.93536416,19.44864788,66.8279933458,0.47536416000000004,0.13864788,0.495171,63.46,19.31,66.3328553584,136.62,63.71536416,19.40864788,66.6058799399,0.47536416000000004,0.13864788,0.495171,63.24,19.27,66.11074421,134.63,63.76536416,20.19864788,66.8880186778,0.47536416000000004,0.13864788,0.495171,63.29,20.06,66.3929792975,133.23
2020-12-08 23:30:00,59.28504448,20.69855464,62.7944795598,0.47504448,0.13855464,0.494838,58.81,20.56,62.3003186188,136.86,59.07504448,20.64855464,62.5797386463,0.47504448,0.13855464,0.494838,58.6,20.51,62.0855868942,134.81,59.01504448,21.35855464,62.7611610097,0.47504448,0.13855464,0.494838,58.54,21.22,62.2673269059,133.5
2020-12-09 00:00:00,56.25568384,21.69874112,60.29541716,0.47568384,0.13874112,0.495504,55.78,21.56,59.8016889394,137.21,56.06568384,21.65874112,60.1037600434,0.47568384,0.13874112,0.495504,55.59,21.52,59.6100536822,135.04,56.01568384,22.28874112,60.287186174,0.47568384,0.13874112,0.495504,55.54,22.15,59.793930294,133.79
2020-12-09 00:30:00,57.13280672,21.57790196,61.0717893687,0.47280672,0.13790196,0.492507,56.66,21.44,60.5807659245,137.28,56.92280672,21.52790196,60.8576740246,0.47280672,0.13790196,0.492507,56.45,21.39,60.3666679551,135.1,57.11280672,22.10790196,61.242403778,0.47280672,0.13790196,0.492507,56.64,21.97,60.75171191,133.87
2020-12-09 01:00:00,60.80408544,20.62827492,64.2079631539,0.47408544,0.13827492,0.493839,60.33,20.49,63.7145901658,136.64,60.57408544,20.58827492,63.9773154413,0.47408544,0.13827492,0.493839,60.1,20.45,63.4839546657,134.66,61.10408544,21.10827492,64.6472623361,0.47408544,0.13827492,0.493839,60.63,20.97,64.1540162422,133.24
2020-12-09 01:30:00,61.5347248,20.4984614,64.8591495163,0.4747248,0.13846139999999998,0.494505,61.06,20.36,64.3649998058,136.09,61.3247248,20.4584614,64.6472777049,0.4747248,0.13846139999999998,0.494505,60.85,20.32,64.1531363224,134.28,61.9747248,20.7684614,65.3620341097,0.4747248,0.13846139999999998,0.494505,61.5,20.63,64.8679188814,132.67
2020-12-09 02:00:00,60.35440512,20.90836816,63.8734223015,0.47440512,0.13836816,0.494172,59.88,20.77,63.3798650993,136.31,60.39440512,20.95836816,63.9275947125,0.47440512,0.13836816,0.494172,59.92,20.82,63.4340507929,134.45,60.78440512,21.11836816,64.348499435,0.47440512,0.13836816,0.494172,60.31,20.98,63.8549645682,132.92
2020-12-09 02:30:00,59.24408544,21.22827492,62.9325139789,0.47408544,0.13827492,0.493839,58.77,21.09,62.4395787942,136.45,59.03408544,21.17827492,62.7179605243,0.47408544,0.13827492,0.493839,58.56,21.04,62.2250367617,134.54,59.71408544,21.41827492,63.4390613147,0.47408544,0.13827492,0.493839,59.24,21.28,62.9461357035,133.07
2020-12-09 03:00:00,58.2647248,21.3484614,62.0526789121,0.4747248,0.13846139999999998,0.494505,57.79,21.21,61.5593063639,136.61,58.0547248,21.3184614,61.8451927644,0.4747248,0.13846139999999998,0.494505,57.58,21.18,61.3518443081,134.67,58.7447248,21.5284614,62.5653046191,0.4747248,0.13846139999999998,0.494505,58.27,21.39,62.0719340765,133.27
2020-12-09 03:30:00,57.43440512,21.52836816,61.3366246799,0.47440512,0.13836816,0.494172,56.96,21.39,60.8438468541,136.82,57.23440512,21.47836816,61.131803738,0.47440512,0.13836816,0.494172,56.76,21.34,60.6390402299,134.79,57.89440512,21.82836816,61.8727710768,0.47440512,0.13836816,0.494172,57.42,21.69,61.3800659824,133.46
2020-12-09 04:00:00,56.35376576,21.748181680000002,60.4047210218,0.47376576000000004,0.13818168,0.493506,55.88,21.61,59.9129910787,137.14,56.13376576,21.69818168,60.1814817582,0.47376576000000004,0.13818168,0.493506,55.66,21.56,59.6897746687,135.0,56.79376576,22.02818168,60.9161113116,0.47376576000000004,0.13818168,0.493506,56.32,21.89,60.4244528316,133.79
2020-12-09 04:30:00,55.97440512,21.61836816,60.0040654493,0.47440512,0.13836816,0.494172,55.5,21.48,59.5116828866,136.95,55.78440512,21.56836816,59.8088150667,0.47440512,0.13836816,0.494172,55.31,21.43,59.3164479719,134.86,56.32440512,21.94836816,60.4497268564,0.47440512,0.13836816,0.494172,55.85,21.81,59.9574732623,133.6
2020-12-09 05:00:00,55.71376576,21.58818168,59.7500902377,0.47376576000000004,0.13818168,0.493506,55.24,21.45,59.2584179674,136.95,55.52376576,21.54818168,59.5584813262,0.47376576000000004,0.13818168,0.493506,55.05,21.41,59.0668316401,134.86,56.02376576,21.92818168,60.1623427214,0.47376576000000004,0.13818168,0.493506,55.55,21.79,59.6708186637,133.6
2020-12-09 05:30:00,56.57088864,21.00734252,60.3454545204,0.47088864,0.13734252,0.490509,56.1,20.87,59.8562185575,136.25,56.37088864,20.95734252,60.1405627806,0.47088864,0.13734252,0.490509,55.9,20.82,59.6513403035,134.42,56.97088864,21.28734252,60.8180327205,0.47088864,0.13734252,0.490509,56.5,21.15,60.3288695402,132.94
2020-12-09 06:00:00,58.57056896,20.33724928,62.0009294815,0.47056896000000004,0.13724928,0.490176,58.1,20.2,61.5113810607,135.98,58.36056896,20.29724928,61.7894354859,0.47056896000000004,0.13724928,0.490176,57.89,20.16,61.2998996737,134.21,59.00056896,20.58724928,62.4892148336,0.47056896000000004,0.13724928,0.490176,58.53,20.45,61.999704838,132.62
2020-12-09 06:30:00,64.60056896,17.26724928,66.8684634761,0.47056896000000004,0.13724928,0.490176,64.13,17.13,66.3784136599,134.19,64.41056896,17.23724928,66.6771636806,0.47056896000000004,0.13724928,0.490176,63.94,17.1,66.1871105277,132.97,65.15056896,17.73724928,67.5218975432,0.47056896000000004,0.13724928,0.490176,64.68,17.6,67.031801408,130.81
2020-12-09 07:00:00,70.49929024,15.12687632,72.1038994198,0.46929024,0.13687632,0.488844,70.03,14.99,71.6163458995,133.67,70.25929024,15.10687632,71.8650511527,0.46929024,0.13687632,0.488844,69.79,14.97,71.3774824437,132.61,71.12929024,15.96687632,72.8993626136,0.46929024,0.13687632,0.488844,70.66,15.83,72.4114942533,130.27
2020-12-09 07:30:00,78.0199296,11.6570628,78.8859716801,0.4699296,0.13706279999999998,0.48951000000000006,77.55,11.52,78.4009751215,133.34,77.7799296,11.6470628,78.6471329449,0.4699296,0.13706279999999998,0.48951000000000006,77.31,11.51,78.1621148639,132.26,78.8999296,14.0270628,80.1371161303,0.4699296,0.13706279999999998,0.48951000000000006,78.43,13.89,79.6504676697,129.74
2020-12-09 08:00:00,82.07102848,10.00321664,82.6784014052,0.49102848,0.14321664,0.5114879999999999,81.58,9.86,82.1736940876,133.84,81.79102848,9.99321664,82.39925193,0.49102848,0.14321664,0.5114879999999999,81.3,9.85,81.8945205737,132.59,82.92102848,12.41321664,83.8450052867,0.49102848,0.14321664,0.5114879999999999,82.43,12.27,83.3382133238,130.22
2020-12-09 08:30:00,84.50256704,8.60449872,84.9395151539,0.39256704000000003,0.11449872,0.40892399999999995,84.11,8.49,84.5374011902,133.98,84.21256704,8.60449872,84.6510120772,0.39256704000000003,0.11449872,0.40892399999999995,83.82,8.49,84.248872396,132.69,85.36256704,11.10449872,86.0818084352,0.39256704000000003,0.11449872,0.40892399999999995,84.97,10.99,85.6777742475,130.34
2020-12-09 09:00:00,85.75913024,8.23349632,86.1534612257,0.6291302400000001,0.18349632,0.6553439999999999,85.13,8.05,85.5097620158,133.37,85.46913024,8.23349632,85.8647930507,0.6291302400000001,0.18349632,0.6553439999999999,84.84,8.05,85.2210543234,132.34,86.50913024,9.69349632,87.0505226049,0.6291302400000001,0.18349632,0.6553439999999999,85.88,9.51,86.4049448816,129.84
2020-12-09 09:30:00,87.02604288,8.03384584,87.3960801085,1.07604288,0.31384584,1.120878,85.95,7.72,86.2960074395,133.02,86.71604288,8.05384584,87.0892446033,1.07604288,0.31384584,1.120878,85.64,7.74,85.9890527916,132.22,87.50604288,8.59384584,87.9270250085,1.07604288,0.31384584,1.120878,86.43,8.28,86.8257064469,129.59
2020-12-09 10:00:00,87.11194624,7.7384843199999995,87.4549902366,1.8119462400000002,0.52848432,1.887444,85.3,7.21,85.6041710432,132.84,86.81194624,7.74848432,87.1570594917,1.8119462400000002,0.52848432,1.887444,85.0,7.22,85.3060865355,132.06,87.33194624,8.47848432,87.7425411669,1.8119462400000002,0.52848432,1.887444,85.52,7.95,85.8887239398,129.41
2020-12-09 10:30:00,87.95549312,7.20410216,88.2500303564,1.38549312,0.40410216,1.443222,86.57,6.8,86.8366564303,132.62,87.66549312,7.21410216,87.9618210018,1.38549312,0.40410216,1.443222,86.28,6.8100000000000005,86.5483362058,131.92,88.19549312,7.98410216,88.5561454332,1.38549312,0.40410216,1.443222,86.81,7.58,87.140303534,129.18
2020-12-09 11:00:00,88.71378496,6.65568728,88.9631036728,1.25378496,0.36568728,1.306026,87.46,6.29,87.6858922518,132.74,88.40378496,6.67568728,88.6554792211,1.25378496,0.36568728,1.306026,87.15,6.31,87.3781357091,132.0,88.91378496,7.46568728,89.2266644142,1.25378496,0.36568728,1.306026,87.66,7.1,87.9470613494,129.32
2020-12-09 11:30:00,88.86661216,6.8777618799999996,89.1323642976,1.22661216,0.35776188000000003,1.277721,87.64,6.52,87.8821938734,133.09,88.55661216,6.90776188,88.8256197921,1.22661216,0.35776188000000003,1.277721,87.33,6.55,87.5752898939,132.25,89.21661216,7.57776188,89.5378487592,1.22661216,0.35776188000000003,1.277721,87.99,7.22,88.285720816,129.64
2020-12-09 12:00:00,89.16067808,6.70186444,89.4121999654,1.24067808,0.36186444,1.292373,87.92,6.34,88.1482955025,133.0,88.86067808,6.71186444,89.1137993416,1.24067808,0.36186444,1.292373,87.62,6.35,87.8497973817,132.16,89.43067808,7.46186444,89.74143749,1.24067808,0.36186444,1.292373,88.19,7.1,88.4753417625,129.57
2020-12-09 12:30:00,89.3938544,6.9086242,89.6604165327,1.7438544,0.5086242,1.8165149999999999,87.65,6.4,87.8833459764,133.0,89.0738544,6.9286242,89.3429200943,1.7438544,0.5086242,1.8165149999999999,87.33,6.42,87.5656627908,132.16,89.6138544,7.6386242,89.9388207622,1.7438544,0.5086242,1.8165149999999999,87.87,7.13,88.1587987668,129.57
2020-12-09 13:00:00,89.1474208,7.4784144,89.4605461487,1.7774207999999998,0.5184143999999999,1.85148,87.37,6.96,87.6467825992,133.13,88.8474208,7.4884144,89.1624390258,1.7774207999999998,0.5184143999999999,1.85148,87.07,6.97,87.3485306116,132.26,89.3974208,8.1884144,89.7716490663,1.7774207999999998,0.5184143999999999,1.85148,87.62,7.67,87.9550640953,129.73
2020-12-09 13:30:00,90.19549344,6.96076892,90.4636907319,1.06549344,0.31076892,1.109889,89.13,6.65,89.3777343638,133.31,89.89549344,6.98076892,90.1661293144,1.06549344,0.31076892,1.109889,88.83,6.67,89.0800639874,132.37,90.66549344,7.62076892,90.9852065978,1.06549344,0.31076892,1.109889,89.6,7.31,89.8976979683,129.87
2020-12-09 14:00:00,90.22377536,6.64193448,90.4679221263,0.86377536,0.25193448,0.899766,89.36,6.39,89.5881783496,133.07,89.90377536,6.6519344799999995,90.1495261014,0.86377536,0.25193448,0.899766,89.04,6.4,89.269712669,132.2,90.73377536,7.33193448,91.0295295731,0.86377536,0.25193448,0.899766,89.87,7.08,90.1484514565,129.65
2020-12-09 14:30:00,89.48184736,6.82095548,89.7414421581,0.79184736,0.23095548000000002,0.8248409999999999,88.69,6.59,88.9344938705,133.07,89.17184736,6.84095548,89.4338696103,0.79184736,0.23095548000000002,0.8248409999999999,88.38,6.61,88.6268384859,132.23,90.00184736,7.50095548,90.3138796715,0.79184736,0.23095548000000002,0.8248409999999999,89.21,7.27,89.5057372463,129.65
2020-12-09 15:00:00,89.18274656,7.02205108,89.458769751,0.69274656,0.20205108,0.721611,88.49,6.82,88.7524225021,133.5,88.87274656,7.04205108,89.1513071387,0.69274656,0.20205108,0.721611,88.18,6.84,88.444886794,132.52,89.59274656,7.73205108,89.9257741144,0.69274656,0.20205108,0.721611,88.9,7.53,89.2183327573,130.1
2020-12-09 15:30:00,89.71281664,6.98832152,89.9845881646,0.54281664,0.15832152,0.565434,89.17,6.83,89.4311903085,133.5,89.40281664,6.99832152,89.6763075024,0.54281664,0.15832152,0.565434,88.86,6.84,89.1228657528,132.52,90.06281664,7.71832152,90.3929390396,0.54281664,0.15832152,0.565434,89.52,7.5600000000000005,89.8386553773,130.1
2020-12-09 16:00:00,92.64806144,5.53526792,92.8132667216,0.49806144,0.14526792,0.518814,92.15,5.39,92.307500237,132.73,92.32806144,5.54526792,92.4944372683,0.49806144,0.14526792,0.518814,91.83,5.4,91.9886346241,131.89,92.95806144,7.48526792,93.2589428555,0.49806144,0.14526792,0.518814,92.46,7.34,92.7508878664,129.17
2020-12-09 16:30:00,96.0139056,4.8540558,96.1365275339,0.4939056,0.14405579999999998,0.514485,95.52,4.71,95.6360523025,132.73,95.6939056,4.8640558,95.8174441728,0.4939056,0.14405579999999998,0.514485,95.2,4.72,95.3169365853,131.85,96.5239056,7.7640557999999995,96.8356593138,0.4939056,0.14405579999999998,0.514485,96.03,7.62,96.3318498732,129.08
2020-12-09 17:00:00,98.37582368,4.48461524,98.4779897163,0.49582368,0.14461524,0.516483,97.88,4.34,97.9761705722,132.73,98.03582368,4.50461524,98.139259642,0.49582368,0.14461524,0.516483,97.54,4.36,97.6373965241,131.82,99.08582368,7.25461524,99.3510437621,0.49582368,0.14461524,0.516483,98.59,7.11,98.8460429152,129.08
2020-12-09 17:30:00,99.54965984,4.50573412,99.6515750714,0.49965984,0.14573412,0.520479,99.05,4.36,99.1459131785,132.73,99.20965984,4.51573412,99.3123781822,0.49965984,0.14573412,0.520479,98.71,4.37,98.8066849965,131.82,100.43965984,7.15573412,100.6942391578,0.49965984,0.14573412,0.520479,99.94,7.01,100.1855463627,129.08
2020-12-09 18:00:00,98.74806144,5.70526792,98.9127379067,0.49806144,0.14526792,0.518814,98.25,5.5600000000000005,98.407195367,132.94,98.38806144,5.72526792,98.5544992716,0.49806144,0.14526792,0.518814,97.89,5.58,98.048908714,132.0,99.84806144,8.25526792,100.1887459836,0.49806144,0.14526792,0.518814,99.35,8.11,99.6804624789,129.28
2020-12-09 18:30:00,96.71294656,7.06377608,96.9705675183,0.49294656000000003,0.14377608,0.513486,96.22,6.92,96.4685171442,133.6,96.36294656,7.07377608,96.6222323161,0.49294656000000003,0.14377608,0.513486,95.87,6.93,96.1201425301,132.46,97.79294656,9.37377608,98.2411730126,0.49294656000000003,0.14377608,0.513486,97.3,9.23,97.7368042244,129.96
2020-12-09 19:00:00,94.52838112,8.47536116,94.9075686337,0.49838112,0.14536116,0.519147,94.03,8.33,94.3982510431,133.15,94.18838112,8.47536116,94.5689319216,0.49838112,0.14536116,0.519147,93.69,8.33,94.0595821807,132.3,95.17838112,9.03536116,95.6062863201,0.49838112,0.14536116,0.519147,94.68,8.89,95.096448409,129.72
2020-12-09 19:30:00,91.63965984,9.56573412,92.1375630503,0.49965984,0.14573412,0.520479,91.14,9.42,91.6255204624,133.64,91.31965984,9.55573412,91.8182570509,0.49965984,0.14573412,0.520479,90.82,9.41,91.3061909183,132.63,92.19965984,10.14573412,92.7562030025,0.49965984,0.14573412,0.520479,91.7,10.0,92.2436447675,130.19
2020-12-09 20:00:00,88.10806144,11.05526792,88.7989270177,0.49806144,0.14526792,0.518814,87.61,10.91,88.2866932216,134.3,87.78806144,11.05526792,88.4814256224,0.49806144,0.14526792,0.518814,87.29,10.91,87.9691548214,133.08,88.55806144,11.57526792,89.3113490741,0.49806144,0.14526792,0.518814,88.06,11.43,88.7986964994,130.85
2020-12-09 20:30:00,85.5502992,12.1859206,86.4138319604,0.5002991999999999,0.14592059999999998,0.521145,85.05,12.04,85.8979865887,134.63,85.2302992,12.1859206,86.0970415438,0.5002991999999999,0.14592059999999998,0.521145,84.73,12.04,85.5811573888,133.32,85.9902992,12.6759206,86.9195635031,0.5002991999999999,0.14592059999999998,0.521145,85.49,12.53,86.4033622031,131.18
2020-12-09 21:00:00,82.4618976,13.9663868,83.636263164,0.5018975999999999,0.14638679999999998,0.52281,81.96,13.82,83.1169898396,135.31,82.1618976,13.9563868,83.3388153848,0.5018975999999999,0.14638679999999998,0.52281,81.66,13.81,82.8195127974,133.86,82.6318976,13.3863868,83.7091742435,0.5018975999999999,0.14638679999999998,0.52281,82.13,13.24,83.190351003,131.96
2020-12-09 21:30:00,78.52536416,15.09864788,79.9637541907,0.47536416000000004,0.13864788,0.495171,78.05,14.96,79.4707751315,136.07,78.22536416,15.06864788,79.6634906773,0.47536416000000004,0.13864788,0.495171,77.75,14.93,79.170495767,134.31,78.74536416,15.66864788,80.2890957919,0.47536416000000004,0.13864788,0.495171,78.27,15.53,79.7958257054,132.6
2020-12-09 22:00:00,73.8763232,16.5989276,75.7181320888,0.4763232,0.13892759999999998,0.49617000000000006,73.4,16.46,75.2229459673,136.34,73.5763232,16.5789276,75.4210592341,0.4763232,0.13892759999999998,0.49617000000000006,73.1,16.44,74.9258540158,134.47,74.0263232,17.2689276,76.0138960123,0.4763232,0.13892759999999998,0.49617000000000006,73.55,17.13,75.5184705883,132.86
2020-12-09 22:30:00,68.47536416,18.17864788,70.8472916602,0.47536416000000004,0.13864788,0.495171,68.0,18.04,70.3522679094,135.7,68.21536416,18.14864788,70.5883087158,0.47536416000000004,0.13864788,0.495171,67.74,18.01,70.0932785651,134.08,68.40536416,18.91864788,70.9732983838,0.47536416000000004,0.13864788,0.495171,67.93,18.78,70.4781760547,132.24
2020-12-09 23:00:00,63.8447248,19.0384614,66.6229082018,0.4747248,0.13846139999999998,0.494505,63.37,18.9,66.1284121993,136.67,63.6047248,18.9984614,66.3814925446,0.4747248,0.13846139999999998,0.494505,63.13,18.86,65.8869979586,134.65,63.8347248,20.7584614,67.1251503536,0.4747248,0.13846139999999998,0.494505,63.36,20.62,66.6308787275,133.08
2020-12-09 23:30:00,59.22536416,21.20864788,62.9082705595,0.47536416000000004,0.13864788,0.495171,58.75,21.07,62.414000032,137.79,58.99536416,21.16864788,62.6782629421,0.47536416000000004,0.13864788,0.495171,58.52,21.03,62.1840116107,135.5,59.08536416,21.73864788,62.957517975,0.47536416000000004,0.13864788,0.495171,58.61,21.6,62.4635261573,134.32
2020-12-10 00:00:00,56.11504448,21.55855464,60.1138045307,0.47504448,0.13855464,0.494838,55.64,21.42,59.6206843302,137.04,55.91504448,21.51855464,59.912773204,0.47504448,0.13855464,0.494838,55.44,21.38,59.4196768756,134.98,55.90504448,22.12855464,60.1252603218,0.47504448,0.13855464,0.494838,55.43,21.99,59.6325833752,133.62
2020-12-10 00:30:00,57.08536416,21.53864788,61.0135407412,0.47536416000000004,0.13864788,0.495171,56.61,21.4,60.5198488101,136.76,56.88536416,21.48864788,60.8087711052,0.47536416000000004,0.13864788,0.495171,56.41,21.35,60.3150942965,134.78,57.00536416,22.09864788,61.1388729135,0.47536416000000004,0.13864788,0.495171,56.53,21.96,60.6455480641,133.51
2020-12-10 01:00:00,60.58440512,20.70836816,64.0258280352,0.47440512,0.13836816,0.494172,60.11,20.57,63.532172952,136.07,60.37440512,20.66836816,63.8141852255,0.47440512,0.13836816,0.494172,59.9,20.53,63.320540901,134.36,60.90440512,20.92836816,64.3998692302,0.47440512,0.13836816,0.494172,60.43,20.79,63.9062516504,132.89
2020-12-10 01:30:00,61.45536416,20.56864788,64.8061035679,0.47536416000000004,0.13864788,0.495171,60.98,20.43,64.3113154896,136.31,61.23536416,20.52864788,64.584790838,0.47536416000000004,0.13864788,0.495171,60.76,20.39,64.0900124824,134.5,61.94536416,20.66864788,65.3025355258,0.47536416000000004,0.13864788,0.495171,61.47,20.53,64.8077294773,133.09
2020-12-10 02:00:00,60.3847248,20.7884614,63.862940087,0.4747248,0.13846139999999998,0.494505,59.91,20.65,63.3690034638,136.7,60.1647248,20.7484614,63.6419104107,0.4747248,0.13846139999999998,0.494505,59.69,20.61,63.1479865079,134.76,60.8147248,20.918461399999998,64.3118401217,0.4747248,0.13846139999999998,0.494505,60.34,20.78,63.8178971763,133.49
2020-12-10 02:30:00,59.50504448,20.98855464,63.098096203,0.47504448,0.13855464,0.494838,59.03,20.85,62.6040206377,136.86,59.28504448,20.95855464,62.8806608712,0.47504448,0.13855464,0.494838,58.81,20.82,62.3866051328,134.86,59.96504448,21.07855464,63.5618755639,0.47504448,0.13855464,0.494838,59.49,20.94,63.0677706915,133.63
2020-12-10 03:00:00,58.3847248,21.3184614,62.1550712849,0.4747248,0.13846139999999998,0.494505,57.91,21.18,61.6616615086,137.12,58.1747248,21.2684614,61.9406656073,0.4747248,0.13846139999999998,0.494505,57.7,21.13,61.447269264,135.02,58.9247248,21.418461399999998,62.6966799879,0.4747248,0.13846139999999998,0.494505,58.45,21.28,62.2032225853,133.87
2020-12-10 03:30:00,57.2447248,21.5084614,61.1520435409,0.4747248,0.13846139999999998,0.494505,56.77,21.37,60.658963064,137.28,57.0447248,21.4684614,60.9507626071,0.4747248,0.13846139999999998,0.494505,56.57,21.33,60.4577025696,135.13,57.7747248,21.668461399999998,61.7044653583,0.4747248,0.13846139999999998,0.494505,57.3,21.53,61.2113625073,134.01
2020-12-10 04:00:00,55.97408544,21.81827492,60.0760797766,0.47408544,0.13827492,0.493839,55.5,21.68,59.5841623252,137.55,55.76408544,21.77827492,59.8659041814,0.47408544,0.13827492,0.493839,55.29,21.64,59.3740153603,135.32,56.37408544,22.03827492,60.528696257600004,0.47408544,0.13827492,0.493839,55.9,21.9,60.0368220345,134.27
2020-12-10 04:30:00,55.3447248,21.7384614,59.4609053684,0.4747248,0.13846139999999998,0.494505,54.87,21.6,58.968439864,137.55,55.1447248,21.6884614,59.2564767023,0.4747248,0.13846139999999998,0.494505,54.67,21.55,58.7640315159,135.28,55.7047248,21.9684614,59.8801274325,0.4747248,0.13846139999999998,0.494505,55.23,21.83,59.3877243208,134.2
2020-12-10 05:00:00,55.09280672,21.60790196,59.178702076,0.47280672,0.13790196,0.492507,54.62,21.47,58.6882040959,137.05,54.90280672,21.55790196,58.9835682428,0.47280672,0.13790196,0.492507,54.43,21.42,58.4930876258,134.99,55.45280672,21.82790196,59.5942201652,0.47280672,0.13790196,0.492507,54.98,21.69,59.1037773751,133.73
2020-12-10 05:30:00,56.421528,20.767529,60.1222012456,0.471528,0.13752899999999998,0.491175,55.95,20.63,59.6322010327,135.78,56.231528,20.727529,59.9300859307,0.471528,0.13752899999999998,0.491175,55.76,20.59,59.4401017832,134.15,56.771528,20.917529,60.5024744198,0.471528,0.13752899999999998,0.491175,56.3,20.78,60.0124853676,132.49
2020-12-10 06:00:00,58.52088864,20.20734252,61.9114779256,0.47088864,0.13734252,0.490509,58.05,20.07,61.4215548484,136.48,58.32088864,20.15734252,61.7061140344,0.47088864,0.13734252,0.490509,57.85,20.02,61.2161980198,134.6,58.92088864,20.34734252,62.3352666294,0.47088864,0.13734252,0.490509,58.45,20.21,61.8453442063,133.17
2020-12-10 06:30:00,64.0199296,16.9570628,66.2275876413,0.4699296,0.13706279999999998,0.48951000000000006,63.55,16.82,65.7382301252,135.08,63.8299296,16.9170628,66.0336802436,0.4699296,0.13706279999999998,0.48951000000000006,63.36,16.78,65.5443208829,133.51,64.7399296,18.7170628,67.3912970974,0.4699296,0.13706279999999998,0.48951000000000006,64.27,18.58,66.9017884664,131.61
2020-12-10 07:00:00,70.13568384,14.81874112,71.6840933268,0.47568384,0.13874112,0.495504,69.66,14.68,71.1900133446,135.17,69.90568384,14.78874112,71.4528620634,0.47568384,0.13874112,0.495504,69.43,14.65,70.9587725373,133.56,70.92568384,16.65874112,72.8557910112,0.47568384,0.13874112,0.495504,70.45,16.52,72.3609901812,131.61
2020-12-10 07:30:00,76.9047248,12.4484614,77.9057179403,0.4747248,0.13846139999999998,0.494505,76.43,12.31,77.4149920881,133.96,76.6647248,12.4284614,77.6656080993,0.4747248,0.13846139999999998,0.494505,76.19,12.29,77.1748676708,132.75,77.7647248,14.1284614,79.0377494919,0.4747248,0.13846139999999998,0.494505,77.29,13.99,78.5459368777,130.47
2020-12-10 08:00:00,81.13678272,10.32489496,81.7910812136,0.49678272,0.14489496,0.517482,80.64,10.18,81.2800221457,134.35,80.86678272,10.30489496,81.5207176589,0.49678272,0.14489496,0.517482,80.37,10.16,81.0096444876,132.94,81.95678272,12.80489496,82.9510673153,0.49678272,0.14489496,0.517482,81.46,12.66,82.4378990513,130.77
2020-12-10 08:30:00,83.4050944,9.2573192,83.9172671781,0.5050943999999999,0.14731919999999998,0.52614,82.9,9.11,83.3990533519,133.93,83.1250944,9.2573192,83.6389818074,0.5050943999999999,0.14731919999999998,0.52614,82.62,9.11,83.120734477,132.67,84.1950944,11.7773192,85.0148173471,0.5050943999999999,0.14731919999999998,0.52614,83.69,11.63,84.4942187371,130.36
2020-12-10 09:00:00,84.73080864,8.67065252,85.1732948048,0.55080864,0.16065252,0.573759,84.18,8.51,84.6090568438,133.4,84.45080864,8.67065252,84.8947542259,0.55080864,0.16065252,0.573759,83.9,8.51,84.3304814406,132.37,85.52080864,10.41065252,86.1521351815,0.55080864,0.16065252,0.573759,84.97,10.25,85.5860000234,129.9
2020-12-10 09:30:00,86.82886048,7.91216764,87.1886082526,0.65886048,0.19216764,0.686313,86.17,7.72,86.5151275789,132.86,86.52886048,7.92216764,86.8907615117,0.65886048,0.19216764,0.686313,85.87,7.73,86.2172244972,132.09,87.36886048,8.58216764,87.789358028,0.65886048,0.19216764,0.686313,86.71,8.39,87.1149596797,129.49
2020-12-10 10:00:00,88.06664256,7.72235408,88.4045716257,0.79664256,0.23235408000000002,0.8298359999999999,87.27,7.49,87.5908271453,134.16,87.76664256,7.73235408,88.1065993321,0.79664256,0.23235408000000002,0.8298359999999999,86.97,7.5,87.2927883619,132.94,88.47664256,8.43235408,88.877561139,0.79664256,0.23235408000000002,0.8298359999999999,87.68,8.2,88.0626050035,130.75
2020-12-10 10:30:00,89.09498432,7.57270376,89.4162293614,0.69498432,0.20270376,0.723942,88.4,7.37,88.7066902776,134.54,88.79498432,7.58270376,89.1181610936,0.69498432,0.20270376,0.723942,88.1,7.38,88.4085651959,133.21,89.51498432,8.32270376,89.9010556984,0.69498432,0.20270376,0.723942,88.82,8.12,89.190396344,131.12
2020-12-10 11:00:00,89.09798112,7.49191116,89.4124094994,0.89798112,0.26191116000000003,0.9353969999999999,88.2,7.23,88.4958354952,134.28,88.78798112,7.49191116,89.1035034339,0.89798112,0.26191116000000003,0.9353969999999999,87.89,7.23,88.1868754407,133.03,89.44798112,8.13191116,89.8168653737,0.89798112,0.26191116000000003,0.9353969999999999,88.55,7.87,88.8990404898,130.88
2020-12-10 11:30:00,88.93799104,7.68233072,89.2691685607,0.96799104,0.28233072,1.008324,87.97,7.4,88.2806938124,134.0,88.62799104,7.69233072,88.9611867484,0.96799104,0.28233072,1.008324,87.66,7.41,87.9726304029,132.86,89.29799104,8.31233072,89.6840345088,0.96799104,0.28233072,1.008324,88.33,8.03,88.694248968,130.6
2020-12-10 12:00:00,88.92035872,7.56843796,89.2418704872,0.9203587200000001,0.26843796000000003,0.958707,88.0,7.3,88.3022649766,133.88,88.62035872,7.5784379600000005,88.9438064262,0.9203587200000001,0.26843796000000003,0.958707,87.7,7.31,88.0041254715,132.76,89.24035872,8.22843796,89.6189088069,0.9203587200000001,0.26843796000000003,0.958707,88.32,7.96,88.6779792282,130.45
2020-12-10 12:30:00,89.50442464,7.49254052,89.8174826723,0.93442464,0.27254052,0.973359,88.57,7.22,88.8637907137,133.47,89.19442464,7.49254052,89.5085669101,0.93442464,0.27254052,0.973359,88.26,7.22,88.55481918,132.51,89.92442464,8.10254052,90.2887219409,0.93442464,0.27254052,0.973359,88.99,7.83,89.3338065908,130.08
2020-12-10 13:00:00,89.5784208,7.8770394,89.9240858877,0.7784207999999999,0.2270394,0.810855,88.8,7.65,89.1289094514,133.47,89.2784208,7.8870394,89.6261223698,0.7784207999999999,0.2270394,0.810855,88.5,7.66,88.8308820175,132.48,89.9984208,8.5370394,90.4024158317,0.7784207999999999,0.2270394,0.810855,89.22,8.31,89.6061632925,130.08
2020-12-10 13:30:00,89.99138784,7.5349881199999995,90.3062895447,0.77138784,0.22498812,0.8035289999999999,89.22,7.31,89.5189616785,133.31,89.68138784,7.5349881199999995,89.9973742443,0.77138784,0.22498812,0.8035289999999999,88.91,7.31,89.2100005605,132.4,90.44138784,8.27498812,90.8191613197,0.77138784,0.22498812,0.8035289999999999,89.67,8.05,90.0306136822,129.89
2020-12-10 14:00:00,89.63059872,7.43850796,89.9387326327,0.68059872,0.19850796,0.708957,88.95,7.24,89.244160033,133.14,89.31059872,7.44850796,89.6206634351,0.68059872,0.19850796,0.708957,88.63,7.25,88.9260333086,132.3,90.04059872,8.32850796,90.4249603964,0.68059872,0.19850796,0.708957,89.36,8.13,89.7290727691,129.76
2020-12-10 14:30:00,89.73908032,7.36473176,90.0407785982,0.59908032,0.17473176,0.624042,89.14,7.19,89.4295012845,133.32,89.42908032,7.36473176,89.731820893,0.59908032,0.17473176,0.624042,88.83,7.19,89.120508302,132.44,90.11908032,8.24473176,90.4954376724,0.59908032,0.17473176,0.624042,89.52,8.07,89.8830089616,129.96
2020-12-10 15:00:00,89.34610336,7.4463634800000005,89.6558671515,0.53610336,0.15636348,0.558441,88.81,7.29,89.1086987897,133.32,89.03610336,7.45636348,89.3477758978,0.53610336,0.15636348,0.558441,88.5,7.3,88.8005630613,132.44,89.59610336,8.38636348,89.9877371074,0.53610336,0.15636348,0.558441,89.06,8.23,89.4394571763,129.96
2020-12-10 15:30:00,88.9522672,7.9652446,89.3081797013,0.5322671999999999,0.15524459999999998,0.554445,88.42,7.8100000000000005,88.7642523767,133.44,88.6522672,7.9652446,89.009379288,0.5322671999999999,0.15524459999999998,0.554445,88.12,7.8100000000000005,88.4654197978,132.5,89.1022672,8.9452446,89.5501614802,0.5322671999999999,0.15524459999999998,0.554445,88.57,8.79,89.0051065951,130.04
2020-12-10 16:00:00,91.47212736,6.67937048,91.7156697286,0.51212736,0.14937048,0.533466,90.96,6.53,91.1940924622,132.76,91.17212736,6.67937048,91.4164689613,0.51212736,0.14937048,0.533466,90.66,6.53,90.8948650915,131.97,91.47212736,7.78937048,91.8031828219,0.51212736,0.14937048,0.533466,90.96,7.64,91.2802892195,129.3
2020-12-10 16:30:00,95.39061888,6.23601384,95.5942364315,0.50061888,0.14601384,0.521478,94.89,6.09,95.0852259817,133.53,95.07061888,6.23601384,95.2749203245,0.50061888,0.14601384,0.521478,94.57,6.09,94.7658852119,132.48,95.53061888,7.26601384,95.8065451873,0.50061888,0.14601384,0.521478,95.03,7.12,95.2963551244,130.02
2020-12-10 17:00:00,96.83965984,6.11573412,97.0325817535,0.49965984,0.14573412,0.520479,96.34,5.97,96.5247973321,132.88,96.50965984,6.13573412,96.7045070078,0.49965984,0.14573412,0.520479,96.01,5.99,96.1966745787,132.02,97.20965984,7.03573412,97.4639395921,0.49965984,0.14573412,0.520479,96.71,6.89,96.9551246712,129.37
2020-12-10 17:30:00,97.63157792,6.83629356,97.8706284683,0.50157792,0.14629356000000002,0.522477,97.13,6.69,97.3601201725,133.3,97.29157792,6.83629356,97.5314618152,0.50157792,0.14629356000000002,0.522477,96.79,6.69,97.0209266086,132.32,98.21157792,7.58629356,98.5041414739,0.50157792,0.14629356000000002,0.522477,97.71,7.44,97.992845147,129.79
2020-12-10 18:00:00,97.4602992,7.4559206,97.7450800406,0.5002991999999999,0.14592059999999998,0.521145,96.96,7.31,97.2351669922,134.34,97.1402992,7.4659206,97.4267812209,0.5002991999999999,0.14592059999999998,0.521145,96.64,7.32,96.9168303237,133.01,98.2102992,8.0859206,98.5426049022,0.5002991999999999,0.14592059999999998,0.521145,97.71,7.94,98.0320748531,130.84
2020-12-10 18:30:00,95.14061888,8.71601384,95.5390300251,0.50061888,0.14601384,0.521478,94.64,8.57,95.0272303079,134.42,94.80061888,8.71601384,95.2004529259,0.50061888,0.14601384,0.521478,94.3,8.57,94.6886207524,133.09,95.87061888,9.196013839999999,96.3106548362,0.50061888,0.14601384,0.521478,95.37,9.05,95.7984310936,130.94
2020-12-10 19:00:00,92.48093856,9.42610708,92.9600747182,0.50093856,0.14610708,0.521811,91.98,9.28,92.4469512748,133.6,92.17093856,9.41610708,92.6506610207,0.50093856,0.14610708,0.521811,91.67,9.27,92.1375157034,132.55,93.14093856,9.89610708,93.6651876162,0.50093856,0.14610708,0.521811,92.64,9.75,93.1516618209,130.13
2020-12-10 19:30:00,89.11253696,10.51657328,89.73094537,0.50253696,0.14657328,0.5234759999999999,88.61,10.37,89.21473533,133.22,88.80253696,10.51657328,89.4230892113,0.50253696,0.14657328,0.5234759999999999,88.3,10.37,88.9068439435,132.34,89.58253696,11.13657328,90.2721119317,0.50253696,0.14657328,0.5234759999999999,89.08,10.99,89.7553703129,129.82
2020-12-10 20:00:00,86.63253696,11.54657328,87.3986259311,0.50253696,0.14657328,0.5234759999999999,86.13,11.4,86.8811653927,134.22,86.32253696,11.53657328,87.0900276166,0.50253696,0.14657328,0.5234759999999999,85.82,11.39,86.5725389486,133.0,87.05253696,12.09657328,87.8889713007,0.50253696,0.14657328,0.5234759999999999,86.55,11.95,87.3710764498,130.76
2020-12-10 20:30:00,83.85413536,13.54703948,84.9413815266,0.50413536,0.14703948,0.525141,83.35,13.4,84.4202730391,134.54,83.56413536,13.53703948,84.6535064622,0.50413536,0.14703948,0.525141,83.06,13.39,84.1323701081,133.35,83.95413536,12.56703948,84.8895006779,0.50413536,0.14703948,0.525141,83.45,12.42,84.3691821698,131.22
2020-12-10 21:00:00,80.31605344,14.607598920000001,81.6336351413,0.50605344,0.14759892,0.527139,79.81,14.46,81.109356427,133.86,80.02605344,14.58759892,81.3447433546,0.50605344,0.14759892,0.527139,79.52,14.44,80.8204429584,132.98,80.19605344,13.30759892,81.2926760315,0.50605344,0.14759892,0.527139,79.69,13.16,80.7693116227,130.67
2020-12-10 21:30:00,76.35143808,15.81041944,77.9712219973,0.48143808,0.14041944,0.501498,75.87,15.67,77.4713224361,134.86,76.07143808,15.79041944,77.6929922043,0.48143808,0.14041944,0.501498,75.59,15.65,77.1930735235,133.52,76.24143808,15.73041944,77.847305517,0.48143808,0.14041944,0.501498,75.76,15.59,77.347434993,131.44
2020-12-10 22:00:00,72.08079872,17.12023296,74.0860575326,0.48079872,0.14023296,0.5008319999999999,71.6,16.98,73.5858709264,135.64,71.81079872,17.09023296,73.8164404143,0.48079872,0.14023296,0.5008319999999999,71.33,16.95,73.3162424023,133.94,72.04079872,17.84023296,74.2169158096,0.48079872,0.14023296,0.5008319999999999,71.56,17.7,73.7165083275,131.99
2020-12-10 22:30:00,66.97015936,18.11004648,69.3756155159,0.48015936000000004,0.14004648,0.500166,66.49,17.97,68.8755471848,135.73,66.71015936,18.07004648,69.1141949358,0.48015936000000004,0.14004648,0.500166,66.23,17.93,68.614122453,133.94,67.05015936,20.68004648,70.1668596462,0.48015936000000004,0.14004648,0.500166,66.57,20.54,69.6667531897,131.99
2020-12-10 23:00:00,62.52015936,19.46004648,65.4787273502,0.48015936000000004,0.14004648,0.500166,62.04,19.32,64.9786426451,136.44,62.29015936,19.41004648,65.2442630233,0.48015936000000004,0.14004648,0.500166,61.81,19.27,64.7441812057,134.46,62.45015936,21.60004648,66.0801362894,0.48015936000000004,0.14004648,0.500166,61.97,21.46,65.5805802048,132.7
2020-12-10 23:30:00,58.43079872,21.02023296,62.0967666851,0.48079872,0.14023296,0.5008319999999999,57.95,20.88,61.5968903436,136.62,58.21079872,20.97023296,61.8728353805,0.48079872,0.14023296,0.5008319999999999,57.73,20.83,61.3729728789,134.64,58.10079872,21.58023296,61.9791034665,0.48079872,0.14023296,0.5008319999999999,57.62,21.44,61.4795738437,132.94
2020-12-11 00:00:00,55.29015936,21.65004648,59.3778261192,0.48015936000000004,0.14004648,0.500166,54.81,21.51,58.8796756105,135.86,55.08015936,21.61004648,59.1677113297,0.48015936000000004,0.14004648,0.500166,54.6,21.47,58.6695909309,134.09,54.96015936,22.20004648,59.2744563922,0.48015936000000004,0.14004648,0.500166,54.48,22.06,58.776815157,132.15
2020-12-11 00:30:00,56.1179216,21.4993938,60.0952998035,0.4779216,0.13939379999999998,0.49783499999999997,55.64,21.36,59.5991543564,135.47,55.9379216,21.4493938,59.9093278824,0.4779216,0.13939379999999998,0.49783499999999997,55.46,21.31,59.4131946625,133.82,56.0479216,21.9493938,60.192569341,0.4779216,0.13939379999999998,0.49783499999999997,55.57,21.81,59.6967419546,131.76
2020-12-11 01:00:00,59.50079872,20.08023296,62.7977770629,0.48079872,0.14023296,0.5008319999999999,59.02,19.94,62.2973835727,134.71,59.30079872,20.02023296,62.5890921535,0.48079872,0.14023296,0.5008319999999999,58.82,19.88,62.0887010655,133.22,59.96079872,21.86023296,63.8213692129,0.48079872,0.14023296,0.5008319999999999,59.48,21.72,63.3216297958,130.95
2020-12-11 01:30:00,60.54079872,19.84023296,63.7088938341,0.48079872,0.14023296,0.5008319999999999,60.06,19.7,63.2083348934,135.53,60.33079872,19.79023296,63.4937681572,0.48079872,0.14023296,0.5008319999999999,59.85,19.65,62.9932139202,133.76,61.23079872,22.04023296,65.0767437786,0.48079872,0.14023296,0.5008319999999999,60.75,21.9,64.5768727951,131.75
2020-12-11 02:00:00,59.18047904,20.22013972,62.5394527454,0.48047904,0.14013972,0.500499,58.7,20.08,62.0394745303,135.83,58.97047904,20.18013972,62.3278062932,0.48047904,0.14013972,0.500499,58.49,20.04,61.8278391989,134.05,59.83047904,22.64013972,63.9707913715,0.48047904,0.14013972,0.500499,59.35,22.5,63.4718244578,132.21
2020-12-11 02:30:00,58.0511184,20.4003262,61.5313388166,0.4811184,0.14032619999999998,0.501165,57.57,20.26,61.0309142976,135.83,57.8511184,20.3503262,61.3260766443,0.4811184,0.14032619999999998,0.501165,57.37,20.21,60.8256607034,134.05,58.6911184,22.8003262,62.9642934834,0.4811184,0.14032619999999998,0.501165,58.21,22.66,62.4650278156,132.27
2020-12-11 03:00:00,56.77015936,20.82004648,60.4675560048,0.48015936000000004,0.14004648,0.500166,56.29,20.68,59.968545922,135.89,56.57015936,20.77004648,60.2625734664,0.48015936000000004,0.14004648,0.500166,56.09,20.63,59.7635758636,134.07,57.38015936,23.23004648,61.9041012183,0.48015936000000004,0.14004648,0.500166,56.9,23.09,61.4064988417,132.27
2020-12-11 03:30:00,55.85047904,21.54013972,59.8602842305,0.48047904,0.14013972,0.500499,55.37,21.4,59.3615776408,136.57,55.65047904,21.49013972,59.6556948042,0.48047904,0.14013972,0.500499,55.17,21.35,59.1570063475,134.62,56.31047904,22.66013972,60.6988631017,0.48047904,0.14013972,0.500499,55.83,22.52,60.2008247452,133.06
2020-12-11 04:00:00,54.69047904,21.85013972,58.8937781383,0.48047904,0.14013972,0.500499,54.21,21.71,58.3956179863,136.7,54.50047904,21.80013972,58.698793066,0.48047904,0.14013972,0.500499,54.02,21.66,58.2006529173,134.78,54.96047904,22.24013972,59.2897804944,0.48047904,0.14013972,0.500499,54.48,22.1,58.7918395698,133.32
2020-12-11 04:30:00,53.76015936,21.99004648,58.0837057926,0.48015936000000004,0.14004648,0.500166,53.28,21.85,57.5862909033,137.31,53.56015936,21.94004648,57.8796709581,0.48015936000000004,0.14004648,0.500166,53.08,21.8,57.38228298,135.16,53.93015936,22.42004648,58.4047992271,0.48015936000000004,0.14004648,0.500166,53.45,22.28,57.9076929259,133.89
2020-12-11 05:00:00,53.37952,21.99986,57.7353184407,0.47952000000000006,0.13986,0.4995,52.9,21.86,57.2387071832,137.24,53.18952,21.95986,57.5444218761,0.47952000000000006,0.13986,0.4995,52.71,21.82,57.0478439558,135.14,53.52952,22.43986,58.0427155486,0.47952000000000006,0.13986,0.4995,53.05,22.3,57.5464377699,133.89
2020-12-11 05:30:00,54.21426528,21.66249404,58.381933917,0.45426528,0.13249404,0.473193,53.76,21.53,57.9109531954,137.08,54.03426528,21.61249404,58.1962346117,0.45426528,0.13249404,0.473193,53.58,21.48,57.7252700297,135.01,54.50426528,22.02249404,58.7852462566,0.45426528,0.13249404,0.473193,54.05,21.89,58.3144458946,133.67
2020-12-11 06:00:00,55.89490464,20.89268052,59.6719738573,0.45490464,0.13268052,0.473859,55.44,20.76,59.1994189161,136.61,55.71490464,20.83268052,59.4823602145,0.45490464,0.13268052,0.473859,55.26,20.7,59.009809354,134.69,56.21490464,21.25268052,60.098185771,0.45490464,0.13268052,0.473859,55.76,21.12,59.6257662425,133.21
2020-12-11 06:30:00,61.38202752,17.88184136,63.9336652546,0.45202752,0.13184136,0.470862,60.93,17.75,63.4628032788,135.02,61.19202752,17.84184136,63.740062246,0.45202752,0.13184136,0.470862,60.74,17.71,63.2692002478,133.49,61.92202752,19.68184136,64.9747056285,0.45202752,0.13184136,0.470862,61.47,19.55,64.5039797222,131.44
2020-12-11 07:00:00,67.18659296,15.97025628,69.0585791862,0.44659296,0.13025628,0.465201,66.74,15.84,68.5939734962,135.28,66.96659296,15.93025628,68.8352935478,0.44659296,0.13025628,0.465201,66.52,15.8,68.370683776,133.61,67.84659296,18.15025628,70.2324140217,0.44659296,0.13025628,0.465201,67.4,18.02,69.7673304635,131.66
2020-12-11 07:30:00,73.77851104,14.20081572,75.1327615518,0.44851104,0.13081572,0.467199,73.33,14.07,74.6676221665,134.63,73.53851104,14.17081572,74.8914188953,0.44851104,0.13081572,0.467199,73.09,14.04,74.4262702277,133.31,74.22851104,14.68081572,75.6663610954,0.44851104,0.13081572,0.467199,73.78,14.55,75.2010033178,131.2
2020-12-11 08:00:00,77.41696256,12.68911408,78.4499822062,0.47696256000000004,0.13911408,0.496836,76.94,12.55,77.9568220235,134.39,77.17696256,12.67911408,78.2115303765,0.47696256000000004,0.13911408,0.496836,76.7,12.54,77.718347898,133.14,77.85696256,13.20911408,78.9695340866,0.47696256000000004,0.13911408,0.496836,77.38,13.07,78.4760428411,130.94
2020-12-11 08:30:00,80.14623328,10.65181804,80.8509736276,0.48623328,0.14181804,0.506493,79.66,10.51,80.350331051,134.39,79.88623328,10.63181804,80.5906062919,0.48623328,0.14181804,0.506493,79.4,10.49,80.0899500562,133.01,80.81623328,12.68181804,81.8052080883,0.48623328,0.14181804,0.506493,80.33,12.54,81.3028935524,130.74
2020-12-11 09:00:00,81.29064896,9.59393928,81.8548305187,0.39064896,0.11393928,0.40692599999999995,80.9,9.48,81.4535474979,134.48,81.02064896,9.57393928,81.5843482001,0.39064896,0.11393928,0.40692599999999995,80.63,9.46,81.1830554981,133.03,82.04064896,12.30393928,82.9581521225,0.39064896,0.11393928,0.40692599999999995,81.65,12.19,82.5549429168,130.74
2020-12-11 09:30:00,82.723576,9.333543,83.2484537464,0.423576,0.123543,0.441225,82.3,9.21,82.8137313493,134.62,82.453576,9.323543,82.97903740859999,0.423576,0.123543,0.441225,82.03,9.2,82.5442965928,133.15,83.433576,12.113543,84.3083597762,0.423576,0.123543,0.441225,83.01,11.99,83.8714504465,130.92
2020-12-11 10:00:00,83.63508416,8.95023288,84.1126267041,0.75508416,0.22023288,0.786546,82.88,8.73,83.3385103059,134.46,83.35508416,8.94023288,83.8331546542,0.75508416,0.22023288,0.786546,82.6,8.72,83.0590055322,133.03,84.20508416,11.78023288,85.0251144374,0.75508416,0.22023288,0.786546,83.45,11.56,84.2468759065,130.77
2020-12-11 10:30:00,83.50815104,8.89571072,83.9806225229,0.80815104,0.23571072,0.841824,82.7,8.66,83.1521833748,134.25,83.20815104,8.88571072,83.6812539013,0.80815104,0.23571072,0.841824,82.4,8.65,82.8527760549,132.89,84.01815104,11.76571072,84.8379729421,0.80815104,0.23571072,0.841824,83.21,11.53,84.0050296113,130.57
2020-12-11 11:00:00,83.2696688,9.0361534,83.7585208222,1.5296688,0.4461534,1.593405,81.74,8.59,82.1901192358,134.39,82.9996688,9.0261534,83.4890200332,1.5296688,0.4461534,1.593405,81.47,8.58,81.9205548077,132.96,83.5296688,12.0061534,84.3881110661,1.5296688,0.4461534,1.593405,82.0,11.56,82.8108302096,130.7
2020-12-11 11:30:00,82.48257568,9.30825124,83.006137315,1.7425756799999998,0.50825124,1.815183,80.74,8.8,81.2181482182,134.54,82.20257568,9.30825124,82.7279093751,1.7425756799999998,0.50825124,1.815183,80.46,8.8,80.9398023225,133.04,82.65257568,12.32825124,83.5669434955,1.7425756799999998,0.50825124,1.815183,80.91,11.82,81.7688235209,130.77
2020-12-11 12:00:00,81.984104,9.712447,82.55740388,1.894104,0.552447,1.9730249999999998,80.09,9.16,80.612118816,134.91,81.714104,9.702447,82.2881052784,1.894104,0.552447,1.9730249999999998,79.82,9.15,80.342733959,133.23,82.174104,12.672447,83.145500667,1.894104,0.552447,1.9730249999999998,80.28,12.12,81.1897333411,131.12
2020-12-11 12:30:00,82.2334048,10.0530764,82.8456227577,1.7934047999999998,0.5230764,1.86813,80.44,9.53,81.0025586016,135.14,81.9534048,10.0430764,82.5664819518,1.7934047999999998,0.5230764,1.86813,80.16,9.52,80.723329961,133.38,82.5134048,12.9630764,83.5254651076,1.7934047999999998,0.5230764,1.86813,80.72,12.44,81.6729575808,131.35
2020-12-11 13:00:00,81.43474368,10.47930024,82.1062312602,1.57474368,0.45930024,1.640358,79.86,10.02,80.4861478765,135.35,81.16474368,10.46930024,81.8371667652,1.57474368,0.45930024,1.640358,79.59,10.01,80.217006925,133.5,81.85474368,13.26930024,82.9232982447,1.57474368,0.45930024,1.640358,80.28,12.81,81.2955995119,131.6
2020-12-11 13:30:00,81.20512352,11.22524436,81.9773029371,1.35512352,0.39524436,1.411587,79.85,10.83,80.5810858701,135.93,80.92512352,11.21524436,81.6985760144,1.35512352,0.39524436,1.411587,79.57,10.82,80.302287016,133.98,81.61512352,13.04524436,82.65111486,1.35512352,0.39524436,1.411587,80.26,12.65,81.250785227,132.27
2020-12-11 14:00:00,80.00738176,11.97006968,80.8978597012,0.85738176,0.25006968,0.893106,79.15,11.72,80.013004568,135.25,79.74738176,11.96006968,80.6392470471,0.85738176,0.25006968,0.893106,78.89,11.71,79.7543490977,133.6,80.33738176,12.55006968,81.3117405854,0.85738176,0.25006968,0.893106,79.48,12.3,80.4261176484,131.74
2020-12-11 14:30:00,78.55163744,12.23881092,79.4993599801,0.92163744,0.26881092,0.960039,77.63,11.97,78.5474238916,135.09,78.28163744,12.23881092,79.2325895893,0.92163744,0.26881092,0.960039,77.36,11.97,78.2805882707,133.51,78.80163744,12.82881092,79.8390659568,0.92163744,0.26881092,0.960039,77.88,12.56,78.886297923,131.58
2020-12-11 15:00:00,78.13684256,12.19407908,79.0826259671,0.59684256,0.17407908,0.621711,77.54,12.02,78.4661200774,135.0,77.86684256,12.18407908,78.8143194686,0.59684256,0.17407908,0.621711,77.27,12.01,78.1977812984,133.44,78.40684256,12.75407908,79.4373935462,0.59684256,0.17407908,0.621711,77.81,12.58,78.8203812475,131.5
2020-12-11 15:30:00,78.9484912,12.1599766,79.8794672846,0.30849119999999997,0.08997659999999999,0.321345,78.64,12.07,79.5608854903,135.14,78.6784912,12.1499766,79.6110979003,0.30849119999999997,0.08997659999999999,0.321345,78.37,12.06,79.2924996453,133.56,79.2684912,12.7199766,80.2825728401,0.30849119999999997,0.08997659999999999,0.321345,78.96,12.63,79.9637324041,131.76
2020-12-11 16:00:00,81.57108864,11.65906752,82.4000992557,0.27108864,0.07906752,0.28238399999999997,81.3,11.58,82.120560154,134.82,81.30108864,11.64906752,82.131405614,0.27108864,0.07906752,0.28238399999999997,81.03,11.57,81.8518527585,133.3,81.82108864,12.30906752,82.741789257,0.27108864,0.07906752,0.28238399999999997,81.55,12.23,82.4619633528,131.42
2020-12-11 16:30:00,85.58702272,10.03496496,86.1733078153,0.25702272,0.07496496,0.26773199999999997,85.33,9.96,85.9093155601,134.19,85.29702272,10.01496496,85.8829529537,0.25702272,0.07496496,0.26773199999999997,85.04,9.94,85.6189535091,132.81,85.98702272,12.01496496,86.8223903106,0.25702272,0.07496496,0.26773199999999997,85.73,11.94,86.5574751249,130.63
2020-12-11 17:00:00,88.365744,8.954592,88.8182944587,0.25574399999999997,0.07459199999999999,0.2664,88.11,8.88,88.5563464694,133.83,88.075744,8.954592,88.5297769061,0.25574399999999997,0.07459199999999999,0.2664,87.82,8.88,88.2678129331,132.49,89.045744,11.544592,89.7909913575,0.25574399999999997,0.07459199999999999,0.2664,88.79,11.47,89.527788982,130.19
2020-12-11 17:30:00,89.94798176,9.58524468,90.457262496,0.25798176,0.07524468000000001,0.268731,89.69,9.51,90.1927724377,133.55,89.64798176,9.59524468,90.1600208192,0.25798176,0.07524468000000001,0.268731,89.39,9.52,89.8955087866,132.49,90.60798176,10.05524468,91.1642161388,0.25798176,0.07524468000000001,0.268731,90.35,9.98,90.8995209008,130.11
2020-12-11 18:00:00,89.63670304,10.15487172,90.210087859,0.25670304,0.07487172,0.267399,89.38,10.08,89.9465997134,133.99,89.32670304,10.15487172,89.9020650244,0.25670304,0.07487172,0.267399,89.07,10.08,89.6385592254,132.76,90.41670304,10.51487172,91.0260551486,0.25670304,0.07487172,0.267399,90.16,10.44,90.7624327572,130.56
2020-12-11 18:30:00,88.1484512,11.0416316,88.837306788,0.34845119999999996,0.10163159999999999,0.36297,87.8,10.94,88.4789443879,134.24,87.8284512,11.0416316,88.5197970433,0.34845119999999996,0.10163159999999999,0.36297,87.48,10.94,88.1614087909,132.95,88.8884512,11.4016316,89.616705808,0.34845119999999996,0.10163159999999999,0.36297,88.54,11.3,89.2581738554,130.79
2020-12-11 19:00:00,85.62929024,12.12687632,86.483735328,0.46929024,0.13687632,0.488844,85.16,11.99,85.9999168604,134.36,85.33929024,12.11687632,86.1952037553,0.46929024,0.13687632,0.488844,84.87,11.98,85.7113603906,133.03,86.23929024,12.48687632,87.1386094755,0.46929024,0.13687632,0.488844,85.77,12.35,86.6545751822,130.92
2020-12-11 19:30:00,82.87399552,12.85116536,83.8644834513,0.48399552,0.14116536,0.504162,82.39,12.71,83.3645980018,135.31,82.56399552,12.83116536,83.5550845893,0.48399552,0.14116536,0.504162,82.08,12.69,83.0551774425,133.59,83.42399552,14.51116536,84.6766611802,0.48399552,0.14116536,0.504162,82.94,14.37,84.1756526556,131.7
