Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-11 20:00:00,79.64623328,13.85181804,80.8417920305,0.48623328,0.14181804,0.506493,79.16,13.71,80.3384696145,135.38,79.37623328,13.84181804,80.5740798047,0.48623328,0.14181804,0.506493,78.89,13.7,80.0707318563,133.59,80.15623328,16.26181804,81.7891707967,0.48623328,0.14181804,0.506493,79.67,16.12,81.2844591543,131.7
2020-12-11 20:30:00,77.137512,15.722191,78.7234593205,0.487512,0.14219099999999998,0.507825,76.65,15.58,78.2173823392,135.38,76.857512,15.702191,78.4451142713,0.487512,0.14219099999999998,0.507825,76.37,15.56,77.939017828,133.79,77.387512,16.182191,79.0613073451,0.487512,0.14219099999999998,0.507825,76.9,16.04,78.5550227548,131.9
2020-12-11 21:00:00,74.45687264,16.75200452,76.3181206449,0.48687264,0.14200452,0.507159,73.97,16.61,75.8119581596,135.87,74.18687264,16.73200452,76.0503257545,0.48687264,0.14200452,0.507159,73.7,16.59,75.5441466958,134.09,74.63687264,17.34200452,76.6251125823,0.48687264,0.14200452,0.507159,74.15,17.2,76.1187394798,132.32
2020-12-11 21:30:00,70.86257696,17.64491828,73.0263510968,0.46257696000000004,0.13491828,0.481851,70.4,17.51,72.5448833482,136.49,70.60257696,17.60491828,72.7643939096,0.46257696000000004,0.13491828,0.481851,70.14,17.47,72.2829198359,134.43,71.02257696,19.66491828,73.6947450569,0.46257696000000004,0.13491828,0.481851,70.56,19.53,73.2129394301,132.92
2020-12-11 22:00:00,67.39161792,18.47463856,69.8780540356,0.46161792,0.13463856,0.480852,66.93,18.34,69.3972657963,136.92,67.13161792,18.45463856,69.6220353691,0.46161792,0.13463856,0.480852,66.67,18.32,69.1412416724,134.65,67.51161792,21.32463856,70.7994262963,0.46161792,0.13463856,0.480852,67.05,21.19,70.318693105,133.3
2020-12-11 22:30:00,63.26225728,20.11482504,66.3831257365,0.46225728,0.13482504,0.481518,62.8,19.98,65.90174808,136.54,63.02225728,20.08482504,66.1453332409,0.46225728,0.13482504,0.481518,62.56,19.95,65.6639634807,134.52,63.08225728,21.44482504,66.627709735,0.46225728,0.13482504,0.481518,62.62,21.31,66.1466590237,133.07
2020-12-11 23:00:00,59.71161792,21.36463856,63.4186494292,0.46161792,0.13463856,0.480852,59.25,21.23,62.9386637926,136.82,59.48161792,21.31463856,63.1852568826,0.46161792,0.13463856,0.480852,59.02,21.18,62.7052852637,134.74,59.37161792,22.06463856,63.339066059,0.46161792,0.13463856,0.480852,58.91,21.93,62.8594702491,133.38
2020-12-11 23:30:00,55.9019376,22.3347318,60.1985620427,0.4619376,0.13473179999999998,0.481185,55.44,22.2,59.7196249151,137.21,55.6819376,22.2847318,59.975723808,0.4619376,0.13473179999999998,0.481185,55.22,22.15,59.4968142004,135.02,55.5419376,23.0447318,60.132906932,0.4619376,0.13473179999999998,0.481185,55.08,22.91,59.6546268113,133.89
2020-12-12 00:00:00,53.30097856,23.01445208,58.0573795481,0.46097856000000004,0.13445208,0.480186,52.84,22.88,57.5808996109,137.7,53.10097856,22.96445208,57.853953913,0.46097856000000004,0.13445208,0.480186,52.64,22.83,57.3775086598,135.33,53.01097856,23.86445208,58.1349801838,0.46097856000000004,0.13445208,0.480186,52.55,23.73,57.659477972,134.43
2020-12-12 00:30:00,53.93682272,22.31323996,58.3700395977,0.45682272,0.13323996,0.475857,53.48,22.18,57.8970016495,137.58,53.74682272,22.26323996,58.1753625344,0.45682272,0.13323996,0.475857,53.29,22.13,57.7023483058,135.13,54.06682272,24.84323996,59.5013267982,0.45682272,0.13323996,0.475857,53.61,24.71,59.0306378078,134.1
2020-12-12 01:00:00,57.10129824,21.60454532,61.0517373969,0.46129824,0.13454532,0.480519,56.64,21.47,60.5726877396,137.06,56.90129824,21.54454532,60.8434480815,0.46129824,0.13454532,0.480519,56.44,21.41,60.3644075594,134.76,57.54129824,23.88454532,62.3014647363,0.46129824,0.13454532,0.480519,57.08,23.75,61.8238538106,133.58
2020-12-12 01:30:00,57.6619376,21.7247318,61.6186905051,0.4619376,0.13473179999999998,0.481185,57.2,21.59,61.1389245898,137.23,57.4519376,21.6847318,61.4080835659,0.4619376,0.13473179999999998,0.481185,56.99,21.55,60.9283398756,134.89,58.2219376,23.9047318,62.9383048733,0.4619376,0.13473179999999998,0.481185,57.76,23.77,62.4598310917,133.81
2020-12-12 02:00:00,56.4319376,22.0547318,60.5885696816,0.4619376,0.13473179999999998,0.481185,55.97,21.92,60.1092946224,137.81,56.2219376,21.9947318,60.3711395822,0.4619376,0.13473179999999998,0.481185,55.76,21.86,59.8918792492,135.3,57.0019376,24.2247318,61.9359227019,0.4619376,0.13473179999999998,0.481185,56.54,24.09,61.4581133781,134.43
2020-12-12 02:30:00,55.10097856,22.32445208,59.4516526174,0.46097856000000004,0.13445208,0.480186,54.64,22.19,58.9739408553,138.13,54.90097856,22.27445208,59.2475203052,0.46097856000000004,0.13445208,0.480186,54.44,22.14,58.7698323972,135.5,55.68097856,24.52445208,60.8425847842,0.46097856000000004,0.13445208,0.480186,55.22,24.39,60.3665511687,134.91
2020-12-12 03:00:00,53.69097856,22.83445208,58.3449516284,0.46097856000000004,0.13445208,0.480186,53.23,22.7,57.8681509986,138.47,53.48097856,22.78445208,58.1321453614,0.46097856000000004,0.13445208,0.480186,53.02,22.65,57.6553804948,135.73,54.25097856,25.04445208,59.7527677577,0.46097856000000004,0.13445208,0.480186,53.79,24.91,59.2779233779,135.08
2020-12-12 03:30:00,52.14161792,23.10463856,57.0313303571,0.46161792,0.13463856,0.480852,51.68,22.97,56.5547814071,138.7,51.94161792,23.04463856,56.8241765317,0.46161792,0.13463856,0.480852,51.48,22.91,56.3476574491,135.87,52.63161792,25.46463856,58.4682394285,0.46161792,0.13463856,0.480852,52.17,25.33,57.9941186673,135.26
2020-12-12 04:00:00,50.8303392,23.4442656,55.9763965678,0.4603392,0.13426559999999998,0.47952000000000006,50.37,23.31,55.502189146,138.85,50.6303392,23.3942656,55.7738550799,0.4603392,0.13426559999999998,0.47952000000000006,50.17,23.26,55.2996971059,135.99,51.2603392,25.5342656,57.2679761702,0.4603392,0.13426559999999998,0.47952000000000006,50.8,25.4,56.7961266285,135.6
2020-12-12 04:30:00,49.96129824,24.08454532,55.463471268,0.46129824,0.13454532,0.480519,49.5,23.95,54.9895671923,138.85,49.77129824,24.02454532,55.266272774,0.46129824,0.13454532,0.480519,49.31,23.89,54.7924100583,136.09,50.17129824,24.43454532,55.8050729959,0.46129824,0.13454532,0.480519,49.71,24.3,55.3314928409,135.66
2020-12-12 05:00:00,49.13001952,24.21417236,54.7730313303,0.46001952,0.13417236,0.479187,48.67,24.08,54.3011537631,138.71,48.95001952,24.16417236,54.589482841,0.46001952,0.13417236,0.479187,48.49,24.03,54.1176588555,136.05,49.30001952,24.57417236,55.0852237161,0.46001952,0.13417236,0.479187,48.84,24.44,54.6137272121,135.51
2020-12-12 05:30:00,49.74969984,23.66407912,55.0910271711,0.45969984,0.13407912,0.478854,49.29,23.53,54.6183577197,138.41,49.56969984,23.59407912,54.8984126524,0.45969984,0.13407912,0.478854,49.11,23.46,54.4257632009,135.85,49.88969984,24.03407912,55.377063025,0.45969984,0.13407912,0.478854,49.43,23.9,54.9047803019,135.12
2020-12-12 06:00:00,50.38906048,23.49389264,55.5969460262,0.45906048,0.13389264,0.478188,49.93,23.36,55.1243548715,138.24,50.19906048,23.44389264,55.4036260112,0.45906048,0.13389264,0.478188,49.74,23.31,54.9310813657,135.73,50.53906048,23.83389264,55.8771068737,0.45906048,0.13389264,0.478188,50.08,23.7,55.4048409437,134.95
2020-12-12 06:30:00,52.95938016,22.26398588,57.4489426726,0.45938016000000004,0.13398588,0.478521,52.5,22.13,56.973563167500004,137.2,52.75938016,22.20398588,57.2413240922,0.45938016000000004,0.13398588,0.478521,52.3,22.07,56.765966036,135.06,53.15938016,22.54398588,57.7421076716,0.45938016000000004,0.13398588,0.478521,52.7,22.41,57.2669023084,133.9
2020-12-12 07:00:00,55.61664288,20.53902084,59.287961192,0.47664288,0.13902084,0.49650299999999997,55.14,20.4,58.7926832182,136.68,55.42664288,20.49902084,59.0958763058,0.47664288,0.13902084,0.49650299999999997,54.95,20.36,58.6006151845,134.55,56.06664288,22.61902084,60.45732832,0.47664288,0.13902084,0.49650299999999997,55.59,22.48,59.9633096151,133.17
2020-12-12 07:30:00,58.5387408,19.7737994,61.7882457848,0.4587408,0.13379939999999999,0.477855,58.08,19.64,61.3108147067,135.82,58.3387408,19.7337994,61.5859685065,0.4587408,0.13379939999999999,0.477855,57.88,19.6,61.1085460472,134.06,58.8987408,20.7537994,62.4482334207,0.4587408,0.13379939999999999,0.477855,58.44,20.62,61.9711061705,132.42
2020-12-12 08:00:00,61.0279216,19.1393938,63.9587649181,0.4779216,0.13939379999999998,0.49783499999999997,60.55,19.0,63.46103135,135.57,60.8079216,19.0993938,63.736882359,0.4779216,0.13939379999999998,0.49783499999999997,60.33,18.96,63.2391532201,133.92,61.2379216,19.4793938,64.2614178548,0.4779216,0.13939379999999998,0.49783499999999997,60.76,19.34,63.763729502,132.23
2020-12-12 08:30:00,64.78015936,17.00004648,66.9736562167,0.48015936000000004,0.14004648,0.500166,64.3,16.86,66.4736759928,135.08,64.56015936,16.95004648,66.7481704039,0.48015936000000004,0.14004648,0.500166,64.08,16.81,66.2481886545,133.47,65.28015936,19.08004648,68.0113768405,0.48015936000000004,0.14004648,0.500166,64.8,18.94,67.5112109209,131.55
2020-12-12 09:00:00,68.45614336,15.66470848,70.2255413328,0.49614336000000003,0.14470848,0.5168159999999999,67.96,15.52,69.709626308,134.94,68.22614336,15.64470848,69.9968823677,0.49614336000000003,0.14470848,0.5168159999999999,67.73,15.5,69.4809535053,133.34,69.00614336,18.02470848,71.321370831,0.49614336000000003,0.14470848,0.5168159999999999,68.51,17.88,70.8047632578,131.35
2020-12-12 09:30:00,71.8698496,15.3003728,73.4804510693,0.5498495999999999,0.16037279999999998,0.57276,71.32,15.14,72.909272387,134.52,71.6298496,15.2703728,73.2394677696,0.5498495999999999,0.16037279999999998,0.57276,71.08,15.11,72.6682771228,133.2,72.2198496,15.7203728,73.9110059275,0.5498495999999999,0.16037279999999998,0.57276,71.67,15.56,73.3396379866,131.11
2020-12-12 10:00:00,73.4016976,14.9446618,74.907623957,0.7016975999999999,0.20466179999999998,0.730935,72.7,14.74,74.1792262025,134.52,73.1416976,14.924661799999999,74.6488677587,0.7016975999999999,0.20466179999999998,0.730935,72.44,14.72,73.9204437216,133.2,73.6316976,15.4146618,75.227911641,0.7016975999999999,0.20466179999999998,0.730935,72.93,15.21,74.499187915,131.11
2020-12-12 10:30:00,74.11963936,14.60156148,75.5442025341,0.99963936,0.29156148,1.041291,73.12,14.31,74.5071171097,134.52,73.85963936,14.58156148,75.2852459755,0.99963936,0.29156148,1.041291,72.86,14.29,74.2481225352,133.18,74.31963936,15.07156148,75.8324518926,0.99963936,0.29156148,1.041291,73.32,14.78,74.794858112,131.05
2020-12-12 11:00:00,74.22834048,14.48368264,75.628193111,1.17834048,0.34368264,1.227438,73.05,14.14,74.4059278552,134.42,73.96834048,14.46368264,75.3691814263,1.17834048,0.34368264,1.227438,72.79,14.12,74.146871141,133.12,74.33834048,14.96368264,75.8294181929,1.17834048,0.34368264,1.227438,73.16,14.62,74.6065010572,131.05
2020-12-12 11:30:00,74.80743168,14.16883424,76.1374263965,0.8874316800000001,0.25883424,0.924408,73.92,13.91,75.2173816348,134.42,74.54743168,14.14883424,75.878251696,0.8874316800000001,0.25883424,0.924408,73.66,13.89,74.9581730033,133.12,74.87743168,14.70883424,76.3084502509,0.8874316800000001,0.25883424,0.924408,73.99,14.45,75.3878146652,131.05
2020-12-12 12:00:00,75.27417504,14.06871772,76.5776093009,0.78417504,0.22871772,0.8168489999999999,74.49,13.84,75.7648051538,134.42,75.01417504,14.05871772,76.3202070284,0.78417504,0.22871772,0.8168489999999999,74.23,13.83,75.5073625549,133.16,75.37417504,14.59871772,76.7749231327,0.78417504,0.22871772,0.8168489999999999,74.59,14.37,75.9616021421,131.05
2020-12-12 12:30:00,76.3459232,13.9654776,77.612721598,0.8759232,0.25547759999999997,0.9124200000000001,75.47,13.71,76.7051823543,134.62,76.0759232,13.9554776,77.3453388756,0.8759232,0.25547759999999997,0.9124200000000001,75.2,13.7,76.4377524526,133.28,76.5059232,14.4654776,77.8614559771,0.8759232,0.25547759999999997,0.9124200000000001,75.63,14.21,76.9533689971,131.2
2020-12-12 13:00:00,75.95432384,14.64501112,77.3533170633,1.8343238400000001,0.5350111200000001,1.9107539999999998,74.12,14.11,75.4510868046,135.0,75.67432384,14.62501112,77.0746017758,1.8343238400000001,0.5350111200000001,1.9107539999999998,73.84,14.09,75.1722934332,133.53,75.87432384,15.19501112,77.3808851146,1.8343238400000001,0.5350111200000001,1.9107539999999998,74.04,14.66,75.4773952916,131.56
2020-12-12 13:30:00,75.67056736,15.16391548,77.1749901022,2.07056736,0.6039154800000001,2.156841,73.6,14.56,75.0263527036,135.12,75.41056736,15.14391548,76.9161351449,2.07056736,0.6039154800000001,2.156841,73.34,14.54,74.7674207125,133.63,75.62056736,15.71391548,77.235984797,2.07056736,0.6039154800000001,2.156841,73.55,15.11,75.0860479716,131.72
2020-12-12 14:00:00,74.91299552,15.56254036,76.5124144191,1.48299552,0.43254036,1.544787,73.43,15.13,74.9725403064,135.41,74.65299552,15.55254036,76.2558276577,1.48299552,0.43254036,1.544787,73.17,15.12,74.7158838534,133.81,74.92299552,16.08254036,76.6296506721,1.48299552,0.43254036,1.544787,73.44,15.65,75.0889878744,132.0
2020-12-12 14:30:00,72.7335344,16.3818642,74.5555665325,2.0635344,0.6018642,2.149515,70.67,15.78,72.4103397313,135.72,72.4735344,16.3618642,74.2975355481,2.0635344,0.6018642,2.149515,70.41,15.76,72.1522397435,134.02,72.5235344,16.9818642,74.4852116435,2.0635344,0.6018642,2.149515,70.46,16.38,72.3388968675,132.27
2020-12-12 15:00:00,72.06295552,16.65419536,73.9623673321,1.52295552,0.44419536,1.586412,70.54,16.21,72.378558289,135.87,71.81295552,16.63419536,73.7142932937,1.52295552,0.44419536,1.586412,70.29,16.19,72.1304387897,134.09,71.90295552,17.38419536,73.9746257904,1.52295552,0.44419536,1.586412,70.38,16.94,72.3899716812,132.37
2020-12-12 15:30:00,72.71669248,16.26111864,74.5126925071,0.8266924800000001,0.24111864,0.861138,71.89,16.02,73.6533264693,135.75,72.46669248,16.23111864,74.2621756434,0.8266924800000001,0.24111864,0.861138,71.64,15.99,73.4027908189,133.96,72.66669248,17.00111864,74.6289905532,0.8266924800000001,0.24111864,0.861138,71.84,16.76,73.7691209111,132.15
2020-12-12 16:00:00,74.20523424,15.60319332,75.8279396423,0.52523424,0.15319332,0.547119,73.68,15.45,75.2824342061,135.36,73.95523424,15.58319332,75.5791809002,0.52523424,0.15319332,0.547119,73.43,15.43,75.033657781,133.68,74.19523424,16.27319332,75.9588678481,0.52523424,0.15319332,0.547119,73.67,16.12,75.413018107,131.78
2020-12-12 16:30:00,78.8859136,13.8017248,80.0841742916,0.4859136,0.14172479999999998,0.50616,78.4,13.66,79.5811259031,134.41,78.6359136,13.7717248,79.8327458608,0.4859136,0.14172479999999998,0.50616,78.15,13.63,79.3296880115,132.98,79.1259136,15.5117248,80.6320271933,0.4859136,0.14172479999999998,0.50616,78.64,15.37,80.1279383237,130.73
2020-12-12 17:00:00,82.99239712,12.67069916,83.9540624206,0.48239712,0.14069916,0.502497,82.51,12.53,83.4559824099,133.6,82.71239712,12.66069916,83.6757667462,0.48239712,0.14069916,0.502497,82.23,12.52,83.1776610635,132.42,83.46239712,14.45069916,84.7041583349,0.48239712,0.14069916,0.502497,82.98,14.31,84.2048484352,129.93
2020-12-12 17:30:00,85.20367584,12.64107212,86.1363052434,0.48367584,0.14107212,0.503829,84.72,12.5,85.6371905191,133.38,84.93367584,12.64107212,85.8692377749,0.48367584,0.14107212,0.503829,84.45,12.5,85.3700913669,132.4,85.79367584,13.03107212,86.7776679494,0.48367584,0.14107212,0.503829,85.31,12.89,86.2783182497,129.85
2020-12-12 18:00:00,85.72399552,12.58116536,86.642305658,0.48399552,0.14116536,0.504162,85.24,12.44,86.1429695332,133.27,85.43399552,12.57116536,86.3539332574,0.48399552,0.14116536,0.504162,84.95,12.43,85.8545712237,132.31,86.38399552,12.93116536,87.346492314,0.48399552,0.14116536,0.504162,85.9,12.79,86.8469579202,129.72
2020-12-12 18:30:00,84.96239712,13.26069916,85.9910173599,0.48239712,0.14069916,0.502497,84.48,13.12,85.4927178185,133.76,84.66239712,13.25069916,85.6930715655,0.48239712,0.14069916,0.502497,84.18,13.11,85.1947445562,132.69,85.58239712,13.620699160000001,86.6595069361,0.48239712,0.14069916,0.502497,85.1,13.48,86.1610143859,130.21
2020-12-12 19:00:00,82.90335616,14.33097888,84.1328914174,0.48335616000000003,0.14097888,0.5034959999999999,82.42,14.19,83.632604288,134.46,82.62335616,14.32097888,83.8552885585,0.48335616000000003,0.14097888,0.5034959999999999,82.14,14.18,83.3549758563,133.14,83.50335616,14.73097888,84.7927604737,0.48335616000000003,0.14097888,0.5034959999999999,83.02,14.59,84.2922801922,131.17
2020-12-12 19:30:00,80.01527424,15.18153832,81.4427603748,0.48527424,0.14153832,0.505494,79.53,15.04,80.939622559,134.57,79.73527424,15.17153832,81.1658150524,0.48527424,0.14153832,0.505494,79.25,15.03,80.6626518285,133.21,80.39527424,15.71153832,81.916131235,0.48527424,0.14153832,0.505494,79.91,15.57,81.4127324194,131.17
2020-12-12 20:00:00,77.2743152,15.6812586,78.8493605612,0.4843152,0.14125859999999998,0.504495,76.79,15.54,78.34663809,135.15,77.0043152,15.6512586,78.5787913828,0.4843152,0.14125859999999998,0.504495,76.52,15.51,78.0760558686,133.48,77.6943152,17.9712586,79.7456754317,0.4843152,0.14125859999999998,0.504495,77.21,17.83,79.2419901315,131.81
2020-12-12 20:30:00,75.36527424,16.23153832,77.0933680514,0.48527424,0.14153832,0.505494,74.88,16.09,76.5891800452,135.37,75.11527424,16.21153832,76.8447681944,0.48527424,0.14153832,0.505494,74.63,16.07,76.3405645774,133.62,75.80527424,18.91153832,78.1286495738,0.48527424,0.14153832,0.505494,75.32,18.77,77.6235486177,131.73
2020-12-12 21:00:00,73.03687264,16.96200452,74.9806265803,0.48687264,0.14200452,0.507159,72.55,16.82,74.474256626,135.16,72.76687264,16.94200452,74.7131131125,0.48687264,0.14200452,0.507159,72.28,16.8,74.2067274578,133.5,73.36687264,19.58200452,75.9351888257,0.48687264,0.14200452,0.507159,72.88,19.44,75.4281645011,131.47
2020-12-12 21:30:00,70.28289664,18.52501152,72.6832966501,0.46289664,0.13501152,0.482184,69.82,18.39,72.2012776895,135.57,70.03289664,18.50501152,72.4364691516,0.46289664,0.13501152,0.482184,69.57,18.37,71.9544425314,133.89,70.40289664,19.69501152,73.1058228466,0.46289664,0.13501152,0.482184,69.94,19.56,72.6236683183,132.05
2020-12-12 22:00:00,67.55225728,19.29482504,70.2538094124,0.46225728,0.13482504,0.481518,67.09,19.16,69.7722989445,135.33,67.30225728,19.26482504,70.0051949416,0.46225728,0.13482504,0.481518,66.84,19.13,69.5236830152,133.79,67.48225728,20.00482504,70.3849989166,0.46225728,0.13482504,0.481518,67.02,19.87,69.9034856069,132.05
2020-12-12 22:30:00,64.29225728,20.23482504,67.4013537739,0.46225728,0.13482504,0.481518,63.83,20.1,66.9199439629,136.2,64.06225728,20.20482504,67.1729689883,0.46225728,0.13482504,0.481518,63.6,20.07,66.6915654337,134.33,64.25225728,21.57482504,67.777766569,0.46225728,0.13482504,0.481518,63.79,21.44,67.2966395892,132.82
2020-12-12 23:00:00,60.94257696,21.16491828,64.5131882046,0.46257696000000004,0.13491828,0.481851,60.48,21.03,64.0319553036,137.12,60.69257696,21.13491828,64.2672052352,0.46257696000000004,0.13491828,0.481851,60.23,21.0,63.7859929765,134.94,60.83257696,22.75491828,64.9491241321,0.46257696000000004,0.13491828,0.481851,60.37,22.62,64.468607089,133.72
2020-12-12 23:30:00,57.50225728,22.37482504,61.7020452486,0.46225728,0.13482504,0.481518,57.04,22.24,61.2223749948,137.79,57.30225728,22.33482504,61.5011633951,0.46225728,0.13482504,0.481518,56.84,22.2,61.0215175164,135.46,57.32225728,23.12482504,61.8109918445,0.46225728,0.13482504,0.481518,56.86,22.99,61.3318815951,134.46
2020-12-13 00:00:00,54.91289664,22.58501152,59.3759965201,0.46289664,0.13501152,0.482184,54.45,22.45,58.8965618691,137.79,54.71289664,22.27501152,59.0734897983,0.46289664,0.13501152,0.482184,54.25,22.14,58.5938742532,135.34,54.88289664,24.96501152,60.2941468452,0.46289664,0.13501152,0.482184,54.42,24.83,59.8169315495,134.33
2020-12-13 00:30:00,55.581768,22.627599,60.0111753802,0.231768,0.06759899999999999,0.241425,55.35,22.56,59.7710306085,135.88,55.381768,22.587599,59.8108673687,0.231768,0.06759899999999999,0.241425,55.15,22.52,59.5707386222,134.2,55.581768,23.117599,60.1976437872,0.231768,0.06759899999999999,0.241425,55.35,23.05,59.9576934179,132.62
2020-12-13 01:00:00,58.62208768,21.24769224,62.3539380431,0.23208768000000002,0.06769224,0.241758,58.39,21.18,62.11267584,134.88,58.40208768,21.19769224,62.1300732471,0.23208768000000002,0.06769224,0.241758,58.17,21.13,61.888818053,133.41,59.18208768,23.07769224,63.5224321109,0.23208768000000002,0.06769224,0.241758,58.95,23.01,63.2816134434,131.43
2020-12-13 01:30:00,59.151768,20.717599,62.6749596398,0.231768,0.06759899999999999,0.241425,58.92,20.65,62.4338762212,134.52,58.921768,20.677599,62.4446782733,0.231768,0.06759899999999999,0.241425,58.69,20.61,62.2036027895,133.14,59.861768,22.807599,64.0594867309,0.231768,0.06759899999999999,0.241425,59.63,22.74,63.8188412618,131.02
2020-12-13 02:00:00,57.67208768,21.29769224,61.4789508053,0.23208768000000002,0.06769224,0.241758,57.44,21.23,61.2377865374,134.89,57.44208768,21.25769224,61.2493503346,0.23208768000000002,0.06769224,0.241758,57.21,21.19,61.0081978098,133.4,58.39208768,23.32769224,62.8793855637,0.23208768000000002,0.06769224,0.241758,58.16,23.26,62.638751584,131.44
2020-12-13 02:30:00,56.651768,21.387599,60.5545391239,0.231768,0.06759899999999999,0.241425,56.42,21.32,60.3138358919,135.0,56.431768,21.347599,60.3346038577,0.231768,0.06759899999999999,0.241425,56.2,21.28,60.0939131693,133.48,57.411768,23.397599,61.9964413805,0.231768,0.06759899999999999,0.241425,57.18,23.33,61.7563057509,131.52
2020-12-13 03:00:00,55.55208768,21.69769224,59.6391171476,0.23208768000000002,0.06769224,0.241758,55.32,21.63,59.398310582,135.21,55.33208768,21.64769224,59.416012205,0.23208768000000002,0.06769224,0.241758,55.1,21.58,59.1752177858,133.6,56.33208768,23.68769224,61.1098262642,0.23208768000000002,0.06769224,0.241758,56.1,23.62,60.8696508943,131.67
2020-12-13 03:30:00,54.131768,21.897599,58.3930916185,0.231768,0.06759899999999999,0.241425,53.9,21.83,58.1528924474,135.49,53.911768,21.857599,58.1741640501,0.231768,0.06759899999999999,0.241425,53.68,21.79,57.9339839818,133.79,54.901768,23.967599,59.9053414259,0.231768,0.06759899999999999,0.241425,54.67,23.9,59.6658939429,131.98
2020-12-13 04:00:00,52.75208768,22.26769224,57.2593474665,0.23208768000000002,0.06769224,0.241758,52.52,22.2,57.0192107978,135.64,52.54208768,22.21769224,57.0464444663,0.23208768000000002,0.06769224,0.241758,52.31,22.15,56.806325352,133.9,53.44208768,24.49769224,58.7894009213,0.23208768000000002,0.06769224,0.241758,53.21,24.43,58.5502263019,132.07
2020-12-13 04:30:00,51.59208768,22.35769224,56.2281950046,0.23208768000000002,0.06769224,0.241758,51.36,22.29,55.9883353923,135.84,51.39208768,22.29769224,56.020833226,0.23208768000000002,0.06769224,0.241758,51.16,22.23,55.7809869041,134.01,52.24208768,24.60769224,57.7475042105,0.23208768000000002,0.06769224,0.241758,52.01,24.54,57.5087097751,132.25
2020-12-13 05:00:00,50.711768,22.657599,55.5432282653,0.231768,0.06759899999999999,0.241425,50.48,22.59,55.304055005,135.9,50.501768,22.607599,55.331113342,0.231768,0.06759899999999999,0.241425,50.27,22.54,55.0919640238,134.06,51.261768000000004,24.987599,57.0276157863,0.231768,0.06759899999999999,0.241425,51.03,24.92,56.7896759984,132.5
2020-12-13 05:30:00,50.30208768,22.54769224,55.1243907024,0.23208768000000002,0.06769224,0.241758,50.07,22.48,54.8849278035,135.5,50.10208768,22.49769224,54.9214470496,0.23208768000000002,0.06769224,0.241758,49.87,22.43,54.6820061812,133.81,50.85208768,24.83769224,56.5936902598,0.23208768000000002,0.06769224,0.241758,50.62,24.77,56.3554549267,132.08
2020-12-13 06:00:00,50.411768,22.377599,55.1552652962,0.231768,0.06759899999999999,0.241425,50.18,22.31,54.9160131474,135.26,50.221768,22.317599,54.9572670915,0.231768,0.06759899999999999,0.241425,49.99,22.25,54.7180281077,133.65,51.011768,24.647599,56.6542550119,0.231768,0.06759899999999999,0.241425,50.78,24.58,56.4161749855,131.82
2020-12-13 06:30:00,52.03208768,21.74769224,56.394150992,0.23208768000000002,0.06769224,0.241758,51.8,21.68,56.1539170495,134.92,51.84208768,21.70769224,56.2034336799,0.23208768000000002,0.06769224,0.241758,51.61,21.64,55.9632173843,133.43,52.66208768,23.78769224,57.7853768779,0.23208768000000002,0.06769224,0.241758,52.43,23.72,57.5460102874,131.51
2020-12-13 07:00:00,53.69240736,21.22778548,57.7364138521,0.23240736,0.06778548,0.242091,53.46,21.16,57.4953667699,134.81,53.48240736,21.17778548,57.5227476296,0.23240736,0.06778548,0.242091,53.25,21.11,57.2817126141,133.35,54.36240736,23.21778548,59.1129164952,0.23240736,0.06778548,0.242091,54.13,23.15,58.8725691643,131.4
2020-12-13 07:30:00,55.941768,20.477599,59.5719184496,0.231768,0.06759899999999999,0.241425,55.71,20.41,59.3310390942,133.82,55.741768,20.427599,59.3669226141,0.231768,0.06759899999999999,0.241425,55.51,20.36,59.1260492507,132.72,56.571768,21.927599,60.6727659873,0.231768,0.06759899999999999,0.241425,56.34,21.86,60.4322364306,130.45
2020-12-13 08:00:00,57.55208768,20.39769224,61.0598775387,0.23208768000000002,0.06769224,0.241758,57.32,20.33,60.8185111623,133.39,57.33208768,20.35769224,60.8391642865,0.23208768000000002,0.06769224,0.241758,57.1,20.29,60.5978060659,132.57,58.02208768,20.49769224,61.5363148548,0.23208768000000002,0.06769224,0.241758,57.79,20.43,61.2949345379,130.21
2020-12-13 08:30:00,60.23208768,19.38769224,63.2754849581,0.23208768000000002,0.06769224,0.241758,60.0,19.32,63.033819494,132.89,60.01208768,19.33769224,63.0507494712,0.23208768000000002,0.06769224,0.241758,59.78,19.27,62.8090861261,132.11,60.79208768,19.97769224,63.9905157951,0.23208768000000002,0.06769224,0.241758,60.56,19.91,63.7488956767,129.52
2020-12-13 09:00:00,63.6369328,17.9878554,66.1303421894,0.26693279999999997,0.07785539999999999,0.278055,63.37,17.91,65.8522968468,132.89,63.4169328,17.9578554,65.9104842671,0.26693279999999997,0.07785539999999999,0.278055,63.15,17.88,65.6324378642,132.0,64.4469328,20.2378554,67.5498181975,0.26693279999999997,0.07785539999999999,0.278055,64.18,20.16,67.2718217384,129.24
2020-12-13 09:30:00,67.89068896,16.67228428,69.9078730228,0.35068896,0.10228428,0.365301,67.54,16.57,69.5429112131,132.74,67.65068896,16.63228428,69.6652610498,0.35068896,0.10228428,0.365301,67.3,16.53,69.3002950932,131.92,68.67068896,18.91228428,71.2273684684,0.35068896,0.10228428,0.365301,68.32,18.81,70.862109057,129.24
2020-12-13 10:00:00,71.25151808,15.71710944,72.964418437,0.40151808,0.11710944000000001,0.418248,70.85,15.6,72.5471053868,132.08,71.01151808,15.69710944,72.7257515932,0.40151808,0.11710944000000001,0.418248,70.61,15.58,72.3084262033,131.55,71.81151808,16.93710944,73.7818392637,0.40151808,0.11710944000000001,0.418248,71.41,16.82,73.364163595,128.74
2020-12-13 10:30:00,74.40384576,14.94487168,75.8899298551,0.39384576,0.11487168,0.41025599999999995,74.01,14.83,75.4811830856,131.75,74.14384576,14.91487168,75.6291164917,0.39384576,0.11487168,0.41025599999999995,73.75,14.8,75.2203596109,131.38,74.83384576,15.34487168,76.3908997074,0.39384576,0.11487168,0.41025599999999995,74.44,15.23,75.9820143192,128.46
2020-12-13 11:00:00,76.74650304,13.42314672,77.9115305763,0.45650304,0.13314672,0.475524,76.29,13.29,77.4389320691,131.39,76.47650304,13.40314672,77.6421268335,0.45650304,0.13314672,0.475524,76.02,13.27,77.1695101708,131.02,77.29650304,15.45314672,78.8260688209,0.45650304,0.13314672,0.475524,76.84,15.32,78.3523324477,127.91
2020-12-13 11:30:00,79.23671296,12.34529128,80.1926611199,0.32671296,0.09529128,0.34032599999999996,78.91,12.25,79.8551851792,131.87,78.96671296,12.32529128,79.9228037599,0.32671296,0.09529128,0.34032599999999996,78.64,12.23,79.5853158566,131.19,79.91671296,14.86529128,81.2875014696,0.32671296,0.09529128,0.34032599999999996,79.59,14.77,80.9488789299,128.21
2020-12-13 12:00:00,81.23293664,12.77335652,82.2310685322,0.42293664000000003,0.12335652,0.440559,80.81,12.65,81.7941232608,133.03,80.94293664,12.75335652,81.9414857959,0.42293664000000003,0.12335652,0.440559,80.52,12.63,81.5045231874,131.97,81.64293664,13.78335652,82.7982488955,0.42293664000000003,0.12335652,0.440559,81.22,13.66,82.360694509,129.43
2020-12-13 12:30:00,82.71832128,12.39617704,83.6420102615,0.39832128,0.11617704000000001,0.41491799999999995,82.32,12.28,83.230888497,132.42,82.42832128,12.37617704,83.3522519622,0.39832128,0.11617704000000001,0.41491799999999995,82.03,12.26,82.9411146537,131.62,83.24832128,12.89617704,84.2412866603,0.39832128,0.11617704000000001,0.41491799999999995,82.85,12.78,83.8298926398,129.04
2020-12-13 13:00:00,83.07249696,12.45822828,84.0014714338,0.54249696,0.15822828,0.565101,82.53,12.3,83.4415418122,132.34,82.78249696,12.43822828,83.711715582,0.54249696,0.15822828,0.565101,82.24,12.28,83.151764864,131.64,83.57249696,12.96822828,84.5726740316,0.54249696,0.15822828,0.565101,83.03,12.81,84.0123621856,128.97
2020-12-13 13:30:00,83.62974976,12.35284368,84.5371385363,0.48974976000000003,0.14284368,0.5101559999999999,83.14,12.21,84.0318017182,132.59,83.33974976,12.33284368,84.2473318467,0.48974976000000003,0.14284368,0.5101559999999999,82.85,12.19,83.7419763321,131.83,84.04974976,12.91284368,85.0358863458,0.48974976000000003,0.14284368,0.5101559999999999,83.56,12.77,84.5301514254,129.17
2020-12-13 14:00:00,83.2519376,12.9947318,84.2600033747,0.4619376,0.13473179999999998,0.481185,82.79,12.86,83.7828365478,133.48,82.9419376,12.9747318,83.9506323867,0.4619376,0.13473179999999998,0.481185,82.48,12.84,83.4734448792,132.35,83.6519376,13.5547318,84.7430080797,0.4619376,0.13473179999999998,0.481185,83.19,13.42,84.2654881906,129.87
2020-12-13 14:30:00,81.78883071999999,13.44090896,82.8858906221,0.44883072,0.13090896,0.467532,81.34,13.31,82.4217914146,134.16,81.50883072,13.42090896,82.6063573985,0.44883072,0.13090896,0.467532,81.06,13.29,82.1422406561,132.88,82.15883072,13.91090896,83.328187628,0.44883072,0.13090896,0.467532,81.71,13.78,82.8638190044,130.72
2020-12-13 15:00:00,80.62064896,14.05393928,81.836435944,0.39064896,0.11393928,0.40692599999999995,80.23,13.94,81.4320360792,134.24,80.33064896,14.02393928,81.5455948244,0.39064896,0.11393928,0.40692599999999995,79.94,13.91,81.1411837478,133.0,80.92064896,14.64393928,82.2350070575,0.39064896,0.11393928,0.40692599999999995,80.53,14.53,81.8303232305,130.72
2020-12-13 15:30:00,81.23959008,13.84613044,82.4110813212,0.32959008,0.09613044,0.343323,80.91,13.75,82.0700347264,133.86,80.95959008,13.82613044,82.1317058685,0.32959008,0.09613044,0.343323,80.63,13.73,81.7906461645,132.78,81.52959008,14.47613044,82.8047849531,0.32959008,0.09613044,0.343323,81.2,14.38,82.463473126,130.3
2020-12-13 16:00:00,83.14478496,12.77431228,84.1203799342,0.25478496,0.07431228000000001,0.265401,82.89,12.7,83.8572721951,132.73,82.86478496,12.74431228,83.8390725256,0.25478496,0.07431228000000001,0.265401,82.61,12.67,83.575959462,131.89,83.46478496,13.38431228,84.53111938,0.25478496,0.07431228000000001,0.265401,83.21,13.31,84.2677886265,129.16
2020-12-13 16:30:00,87.14958016,11.04571088,87.8467816764,0.25958016,0.07571088000000001,0.27039599999999997,86.89,10.97,87.5797522262,131.64,86.83958016,11.03571088,87.5379894502,0.25958016,0.07571088000000001,0.27039599999999997,86.58,10.96,87.27094590990001,131.03,87.71958016,12.54571088,88.6121865486,0.25958016,0.07571088000000001,0.27039599999999997,87.46,12.47,88.3445102992,127.97
2020-12-13 17:00:00,89.43021952,10.87589736,90.0891186924,0.26021952,0.07589736,0.27106199999999997,89.17,10.8,89.8216505081,132.15,89.12021952,10.85589736,89.7789732331,0.26021952,0.07589736,0.27106199999999997,88.86,10.78,89.5114964683,131.43,90.10021952,11.30589736,90.8067886926,0.26021952,0.07589736,0.27106199999999997,89.84,11.23,90.5391545134,128.63
2020-12-13 17:30:00,90.07989984,10.96580412,90.7449018688,0.25989984,0.07580412,0.270729,89.82,10.89,90.4777569351,132.59,89.76989984,10.95580412,90.4359693993,0.25989984,0.07580412,0.270729,89.51,10.88,90.1688111267,131.73,90.90989984,11.36580412,91.6176369059,0.25989984,0.07580412,0.270729,90.65,11.29,91.3503508477,129.27
2020-12-13 18:00:00,88.37958016,12.18571088,89.2157034322,0.25958016,0.07571088000000001,0.27039599999999997,88.12,12.11,88.9482237035,132.45,88.05958016,12.17571088,88.8973430052,0.25958016,0.07571088000000001,0.27039599999999997,87.8,12.1,88.6298482454,131.76,89.02958016,11.15571088,89.7257824079,0.25958016,0.07571088000000001,0.27039599999999997,88.77,11.08,89.4588134283,129.27
2020-12-13 18:30:00,86.03085888,13.06608384,87.0174190984,0.26085888,0.07608384,0.27172799999999997,85.77,12.99,86.7481008438,131.72,85.72085888,13.04608384,86.707934762,0.26085888,0.07608384,0.27172799999999997,85.46,12.97,86.4386053798,131.33,86.43085888,11.26608384,87.1620216139,0.26085888,0.07608384,0.27172799999999997,86.17,11.19,86.8935268015,128.62
2020-12-13 19:00:00,83.61021952,13.98589736,84.7718947125,0.26021952,0.07589736,0.27106199999999997,83.35,13.91,84.5027253998,132.1,83.30021952,13.96589736,84.4628489997,0.26021952,0.07589736,0.27106199999999997,83.04,13.89,84.1936678142,131.6,83.89021952,12.35589736,84.7952659686,0.26021952,0.07589736,0.27106199999999997,83.63,12.28,84.5267726818,128.94
2020-12-13 19:30:00,80.61272704,14.89787872,81.9777930368,0.23272704,0.06787872,0.242424,80.38,14.83,81.7366093009,132.54,80.33272704,14.87787872,81.6988268514,0.23272704,0.06787872,0.242424,80.1,14.81,81.4576337736,132.04,80.75272704,13.28787872,81.8386867275,0.23272704,0.06787872,0.242424,80.52,13.22,81.598031839,129.43
2020-12-13 20:00:00,77.01208768,15.74769224,78.6056706588,0.23208768000000002,0.06769224,0.241758,76.78,15.68,78.3647293111,133.61,76.71208768,15.70769224,78.3037418757,0.23208768000000002,0.06769224,0.241758,76.48,15.64,78.0627952356,132.61,77.26208768,15.85769224,78.8726606363,0.23208768000000002,0.06769224,0.241758,77.03,15.79,78.6317048016,130.25
2020-12-13 20:30:00,74.96208768,16.29769224,76.7132932528,0.23208768000000002,0.06769224,0.241758,74.73,16.23,76.472124333,133.54,74.69208768,16.26769224,76.4430884568,0.23208768000000002,0.06769224,0.241758,74.46,16.2,76.2019133618,132.54,75.19208768,16.75769224,77.0368113235,0.23208768000000002,0.06769224,0.241758,74.96,16.69,76.7955578142,130.14
2020-12-13 21:00:00,71.841768,17.327599,73.9018627402,0.231768,0.06759899999999999,0.241425,71.61,17.26,73.6607066216,132.98,71.571768,17.277599,73.6276673666,0.231768,0.06759899999999999,0.241425,71.34,17.21,73.3865089781,132.17,71.941768,17.807599,74.1129446528,0.231768,0.06759899999999999,0.241425,71.71,17.74,73.8717246313,129.59
2020-12-13 21:30:00,68.96208768,17.80769224,71.2241773564,0.23208768000000002,0.06769224,0.241758,68.73,17.74,70.9825365847,132.3,68.69208768,17.77769224,70.9552623222,0.23208768000000002,0.06769224,0.241758,68.46,17.71,70.7136175005,131.7,68.99208768,18.29769224,71.3772632128,0.23208768000000002,0.06769224,0.241758,68.76,18.23,71.1355782995,128.9
2020-12-13 22:00:00,65.64208768,19.00769224,68.3386862566,0.23208768000000002,0.06769224,0.241758,65.41,18.94,68.0969287119,132.97,65.40208768,18.96769224,68.0970368064,0.23208768000000002,0.06769224,0.241758,65.17,18.9,67.8552790872,132.15,65.65208768,19.53769224,68.4975768535,0.23208768000000002,0.06769224,0.241758,65.42,19.47,68.2558224623,129.56
2020-12-13 22:30:00,61.371768,19.787599,64.4828890608,0.231768,0.06759899999999999,0.241425,61.14,19.72,64.2415597569,132.97,61.141768,19.737599,64.2486467441,0.231768,0.06759899999999999,0.241425,60.91,19.67,64.0073198939,132.15,61.311768,20.567599,64.6696143789,0.231768,0.06759899999999999,0.241425,61.08,20.5,64.4283819446,129.56
2020-12-13 23:00:00,57.35208768,20.22769224,60.8146486844,0.23208768000000002,0.06769224,0.241758,57.12,20.16,60.5732614278,133.62,57.13208768,20.17769224,60.5905496493,0.23208768000000002,0.06769224,0.241758,56.9,20.11,60.3491681799,132.46,57.51208768,22.83769224,61.8805334185,0.23208768000000002,0.06769224,0.241758,57.28,22.77,61.6398515573,129.96
2020-12-13 23:30:00,53.80208768,22.00769224,58.1291936677,0.23208768000000002,0.06769224,0.241758,53.57,21.94,57.8887597034,134.99,53.59208768,21.94769224,57.9121149377,0.23208768000000002,0.06769224,0.241758,53.36,21.88,57.6716914959,133.51,53.72208768,22.76769224,58.3474979295,0.23208768000000002,0.06769224,0.241758,53.49,22.7,58.1074014218,131.5
2020-12-14 00:00:00,51.03208768,22.68769224,55.8480559389,0.23208768000000002,0.06769224,0.241758,50.8,22.62,55.6084921572,134.99,50.85208768,22.63769224,55.6632727332,0.23208768000000002,0.06769224,0.241758,50.62,22.57,55.4237250643,133.56,50.91208768,23.04769224,55.8859265784,0.23208768000000002,0.06769224,0.241758,50.68,22.98,55.646588395,131.62
2020-12-14 00:30:00,52.00208768,22.55769224,56.6839183744,0.23208768000000002,0.06769224,0.241758,51.77,22.49,56.4440696619,134.68,51.82208768,22.49769224,56.4949106348,0.23208768000000002,0.06769224,0.241758,51.59,22.43,56.2550708825,133.33,52.12208768,22.83769224,56.9058187795,0.23208768000000002,0.06769224,0.241758,51.89,22.77,56.6660833303,131.26
2020-12-14 01:00:00,55.44240736,21.72778548,59.5479403148,0.23240736,0.06778548,0.242091,55.21,21.66,59.3068267571,134.16,55.25240736,21.66778548,59.3491486601,0.23240736,0.06778548,0.242091,55.02,21.6,59.1080400622,132.96,55.87240736,22.00778548,60.0505497555,0.23240736,0.06778548,0.242091,55.64,21.94,59.8094741659,130.74
2020-12-14 01:30:00,56.29208768,21.61769224,60.3002798763,0.23208768000000002,0.06769224,0.241758,56.06,21.55,60.0593548084,133.9,56.09208768,21.55769224,60.0920659906,0.23208768000000002,0.06769224,0.241758,55.86,21.49,59.8511461879,132.82,56.85208768,21.90769224,60.9270617448,0.23208768000000002,0.06769224,0.241758,56.62,21.84,60.6861598719,130.46
2020-12-14 02:00:00,55.14272704,22.00787872,59.3722752736,0.23272704,0.06787872,0.242424,54.91,21.94,59.1309707345,133.9,54.93272704,21.94787872,59.1549987774,0.23272704,0.06787872,0.242424,54.7,21.88,58.9137029901,132.75,55.69272704,22.26787872,59.9794820571,0.23272704,0.06787872,0.242424,55.46,22.2,59.7381921387,130.35
2020-12-14 02:30:00,54.17208768,21.93769224,58.445508163,0.23208768000000002,0.06769224,0.241758,53.94,21.87,58.2049868997,134.03,53.98208768,21.88769224,58.2506382959,0.23208768000000002,0.06769224,0.241758,53.75,21.82,58.0101275641,132.88,54.66208768,22.22769224,59.0085937119,0.23208768000000002,0.06769224,0.241758,54.43,22.16,58.7681078477,130.62
2020-12-14 03:00:00,53.13240736,22.21778548,57.5906477087,0.23240736,0.06778548,0.242091,52.9,22.15,57.3500871839,134.52,52.93240736,22.14778548,57.3791264363,0.23240736,0.06778548,0.242091,52.7,22.08,57.1385719108,133.25,53.66240736,22.47778548,58.1799347177,0.23240736,0.06778548,0.242091,53.43,22.41,57.9393907458,131.11
2020-12-14 03:30:00,52.16208768,22.42769224,56.7792635594,0.23208768000000002,0.06769224,0.241758,51.93,22.36,56.5393181777,134.73,51.97208768,22.377692240000002,56.584971572,0.23208768000000002,0.06769224,0.241758,51.74,22.31,56.3450414855,133.37,52.64208768,22.66769224,57.315038749,0.23208768000000002,0.06769224,0.241758,52.41,22.6,57.0751092859,131.27
2020-12-14 04:00:00,51.02240736,22.41778548,55.7300920387,0.23240736,0.06778548,0.242091,50.79,22.35,55.4900585691,134.73,50.85240736,22.34778548,55.5462946574,0.23240736,0.06778548,0.242091,50.62,22.28,55.3062636597,133.34,51.44240736,22.68778548,56.2232770743,0.23240736,0.06778548,0.242091,51.21,22.62,55.9832876848,131.21
2020-12-14 04:30:00,50.76208768,22.52769224,55.5363526286,0.23208768000000002,0.06769224,0.241758,50.53,22.46,55.2967675366,134.73,50.58208768,22.47769224,55.3515514011,0.23208768000000002,0.06769224,0.241758,50.35,22.41,55.1119823632,133.34,51.12208768,22.80769224,55.979091401,0.23208768000000002,0.06769224,0.241758,50.89,22.74,55.7395703249,131.21
2020-12-14 05:00:00,50.51240736,22.18778548,55.1706545349,0.23240736,0.06778548,0.242091,50.28,22.12,54.9306180559,134.4,50.33240736,22.12778548,54.9817253358,0.23240736,0.06778548,0.242091,50.1,22.06,54.7416989141,133.12,50.82240736,22.46778548,55.5672428166,0.23240736,0.06778548,0.242091,50.59,22.4,55.3272816972,130.92
2020-12-14 05:30:00,52.02208768,21.66769224,56.3541169179,0.23208768000000002,0.06769224,0.241758,51.79,21.6,56.1138494491,134.14,51.84208768,21.60769224,56.1648859961,0.23208768000000002,0.06769224,0.241758,51.61,21.54,55.9246251664,132.96,52.34208768,21.95769224,56.7612049838,0.23208768000000002,0.06769224,0.241758,52.11,21.89,56.5210067143,130.66
2020-12-14 06:00:00,54.441768,20.747599,58.2612132317,0.231768,0.06759899999999999,0.241425,54.21,20.68,58.0205696284,134.54,54.271768,20.687599,58.0809913331,0.231768,0.06759899999999999,0.241425,54.04,20.62,57.8403492382,133.23,54.851768,20.967599,58.7227099217,0.231768,0.06759899999999999,0.241425,54.62,20.9,58.4820861461,131.05
2020-12-14 06:30:00,60.14208768,18.45769224,62.9107074617,0.23208768000000002,0.06769224,0.241758,59.91,18.39,62.6689731845,134.31,59.94208768,18.39769224,62.7019055149,0.23208768000000002,0.06769224,0.241758,59.71,18.33,62.4601713094,133.06,60.55208768,18.73769224,63.3849858633,0.23208768000000002,0.06769224,0.241758,60.32,18.67,63.1432601312,130.79
2020-12-14 07:00:00,66.14208768,16.38769224,68.1420004081,0.23208768000000002,0.06769224,0.241758,65.91,16.32,67.9004455066,133.89,65.93208768,16.32769224,67.9237345832,0.23208768000000002,0.06769224,0.241758,65.7,16.26,67.6821808159,132.75,66.56208768,16.78769224,68.6464720657,0.23208768000000002,0.06769224,0.241758,66.33,16.72,68.4048777501,130.35
2020-12-14 07:30:00,73.32208768,12.88769224,74.4460956198,0.23208768000000002,0.06769224,0.241758,73.09,12.82,74.205798291,132.65,73.09208768,12.85769224,74.2143755021,0.23208768000000002,0.06769224,0.241758,72.86,12.79,73.9740745126,131.78,73.90208768,14.837692239999999,75.3768908517,0.23208768000000002,0.06769224,0.241758,73.67,14.77,75.1360219868,128.92
2020-12-14 08:00:00,77.40158816,11.54337988,78.2576224322,0.25158816,0.07337988000000001,0.262071,77.15,11.47,77.9979704864,132.4,77.13158816,11.51337988,77.9861513882,0.25158816,0.07337988000000001,0.262071,76.88,11.44,77.7264948393,131.7,77.77158816,12.12337988,78.7108395626,0.25158816,0.07337988000000001,0.262071,77.52,12.05,78.4509585665,128.81
2020-12-14 08:30:00,79.7965232,9.5906526,80.3708014897,0.27652319999999997,0.08065259999999999,0.288045,79.52,9.51,80.0866437054,132.01,79.5265232,9.5706526,80.1003450896,0.27652319999999997,0.08065259999999999,0.288045,79.25,9.49,79.8161800639,131.37,80.3265232,11.2006526,81.1036679076,0.27652319999999997,0.08065259999999999,0.288045,80.05,11.12,80.8186667794,128.33
2020-12-14 09:00:00,81.10594368,8.42965024,81.5428298711,0.37594368,0.10965024,0.39160799999999996,80.73,8.32,81.1575954548,131.84,80.82594368,8.41965024,81.2632984928,0.37594368,0.10965024,0.39160799999999996,80.45,8.31,80.8780477015,131.18,81.79594368,11.07965024,82.5429285399,0.37594368,0.10965024,0.39160799999999996,81.42,10.97,82.1556893952,128.05
2020-12-14 09:30:00,83.00494432,7.65435876,83.3571232085,0.73494432,0.21435876,0.765567,82.27,7.44,82.6057292202,131.68,82.71494432,7.63435876,83.0665121908,0.73494432,0.21435876,0.765567,81.98,7.42,82.3151067545,131.09,83.54494432,10.36435876,84.1853767227,0.73494432,0.21435876,0.765567,82.81,10.15,83.4297225214,127.88
2020-12-14 10:00:00,82.48296576,7.75128168,82.8463759512,1.27296576,0.37128168,1.326006,81.21,7.38,81.5446411483,132.02,82.19296576,7.75128168,82.5576525109,1.27296576,0.37128168,1.326006,80.92,7.38,81.2558354828,131.29,82.90296576,10.52128168,83.5679310501,1.27296576,0.37128168,1.326006,81.63,10.15,82.2586129229,128.18
2020-12-14 10:30:00,81.94671136,8.21195748,82.3571475245,1.92671136,0.56195748,2.006991,80.02,7.65,80.3848424767,132.25,81.65671136,8.19195748,82.0665990369,1.92671136,0.56195748,2.006991,79.73,7.63,80.0942557241,131.43,82.14671136,11.04195748,82.8855054413,1.92671136,0.56195748,2.006991,80.22,10.48,80.9016612932,128.41
2020-12-14 11:00:00,81.6343632,8.2300226,82.048171991,2.4343632,0.7100226,2.5357950000000002,79.2,7.52,79.55620906,132.4,81.3543632,8.2300226,81.7695889905,2.4343632,0.7100226,2.5357950000000002,78.92,7.52,79.2774671644,131.52,81.6743632,11.1400226,82.4305872092,2.4343632,0.7100226,2.5357950000000002,79.24,10.43,79.9234790284,128.57
2020-12-14 11:30:00,81.17106624,8.36489432,81.6009402613,2.69106624,0.78489432,2.803194,78.48,7.58,78.8452078442,132.65,80.89106624,8.35489432,81.3213923672,2.69106624,0.78489432,2.803194,78.2,7.57,78.5655452473,131.69,81.09106624,11.31489432,81.8766624711,2.69106624,0.78489432,2.803194,78.4,10.53,79.1039878894,128.82
2020-12-14 12:00:00,80.55666048,8.82319264,81.038412349,2.85666048,0.83319264,2.975688,77.7,7.99,78.1097311479,132.86,80.27666048,8.80319264,80.7579000376,2.85666048,0.83319264,2.975688,77.42,7.97,77.8291545631,131.8,80.44666048,11.86319264,81.3166681683,2.85666048,0.83319264,2.975688,77.59,11.03,78.3700771979,129.03
2020-12-14 12:30:00,81.19379456,8.25944008,81.6128091998,1.64379456,0.47944008,1.712286,79.55,7.78,79.9295370936,132.44,80.92379456,8.24944008,81.3431852562,1.64379456,0.47944008,1.712286,79.28,7.77,79.6598474766,131.51,81.42379456,11.25944008,82.1985967731,1.64379456,0.47944008,1.712286,79.78,10.78,80.5050110242,128.68
2020-12-14 13:00:00,82.03909952,8.22223736,82.4501002865,1.37909952,0.40223736,1.436562,80.66,7.82,81.0381885286,132.64,81.75909952,8.21223736,82.1705007699,1.37909952,0.40223736,1.436562,80.38,7.8100000000000005,80.758532057,131.51,82.32909952,11.21223736,83.0890780692,1.37909952,0.40223736,1.436562,80.95,10.81,81.6685900454,128.85
2020-12-14 13:30:00,82.9105184,8.0151512,83.2970390237,1.0805183999999999,0.31515119999999996,1.12554,81.83,7.7,82.1914770521,132.49,82.6205184,8.0151512,83.0083893919,1.0805183999999999,0.31515119999999996,1.12554,81.54,7.7,81.9027569744,131.46,83.2605184,11.0251512,83.9873078698,1.0805183999999999,0.31515119999999996,1.12554,82.18,10.71,82.8749449472,128.79
2020-12-14 14:00:00,82.46597312,8.18424216,82.8710959404,0.90597312,0.26424216,0.943722,81.56,7.92,81.9436391674,132.49,82.16597312,8.16424216,82.5705879161,0.90597312,0.26424216,0.943722,81.26,7.9,81.6431111607,131.49,82.92597312,11.14424216,83.6714476463,0.90597312,0.26424216,0.943722,82.02,10.88,82.7384723088,128.79
2020-12-14 14:30:00,82.04695232,8.30202776,82.4659084103,0.72695232,0.21202776,0.757242,81.32,8.09,81.7214200807,132.6,81.75695232,8.29202776,82.1763772445,0.72695232,0.21202776,0.757242,81.03,8.08,81.4318567884,131.63,82.50695232,11.26202776,83.2720268181,0.72695232,0.21202776,0.757242,81.78,11.05,82.5231537206,128.96
2020-12-14 15:00:00,81.72167776,8.413822679999999,82.153667161,0.56167776,0.16382268,0.585081,81.16,8.25,81.5782330037,132.74,81.43167776,8.413822679999999,81.8651974584,0.56167776,0.16382268,0.585081,80.87,8.25,81.289725058,131.73,82.18167776,11.36382268,82.9636343548,0.56167776,0.16382268,0.585081,81.62,11.2,82.3848554044,129.08
2020-12-14 15:30:00,82.00502464,8.38771552,82.4328686742,0.33502464,0.09771552,0.34898399999999996,81.67,8.29,82.0896643921,132.03,81.71502464,8.37771552,82.1433586436,0.33502464,0.09771552,0.34898399999999996,81.38,8.28,81.8001393642,131.25,82.46502464,11.32771552,83.2393982906,0.33502464,0.09771552,0.34898399999999996,82.13,11.23,82.8942084829,128.4
2020-12-14 16:00:00,85.34277696,7.76664328,85.6954510291,0.26277696,0.07664328000000001,0.27372599999999997,85.08,7.69,85.4268254122,130.91,85.06277696,7.7566432800000005,85.4156984349,0.26277696,0.07664328000000001,0.27372599999999997,84.8,7.68,85.1470633669,130.63,85.64277696,8.98664328,86.1129781326,0.26277696,0.07664328000000001,0.27372599999999997,85.38,8.91,85.8436514834,127.5
2020-12-14 16:30:00,90.275744,7.064592,90.5517444055,0.25574399999999997,0.07459199999999999,0.2664,90.02,6.99,90.2909768471,132.31,89.965744,7.054592,90.2419102289,0.25574399999999997,0.07459199999999999,0.2664,89.71,6.98,89.9811341338,131.63,90.585744,7.904592,90.9299708057,0.25574399999999997,0.07459199999999999,0.2664,90.33,7.83,90.6687255894,128.95
2020-12-14 17:00:00,93.0541456,6.6641258,93.2924680026,0.25414559999999997,0.07412579999999999,0.264735,92.8,6.59,93.0336933589,131.77,92.7341456,6.6641258,92.9732882759,0.25414559999999997,0.07412579999999999,0.264735,92.48,6.59,92.7144999447,131.28,93.5641456,7.4141258,93.8574376554,0.25414559999999997,0.07412579999999999,0.264735,93.31,7.34,93.5982462443,128.41
