Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-14 17:30:00,94.2573424,7.0450582,94.5202594228,0.25734239999999997,0.07505819999999999,0.268065,94.0,6.97,94.2580548282,131.86,93.9073424,7.0450582,94.1712365942,0.25734239999999997,0.07505819999999999,0.268065,93.65,6.97,93.9090166065,131.36,94.9573424,7.6350582,95.2637968453,0.25734239999999997,0.07505819999999999,0.268065,94.7,7.5600000000000005,95.0012820966,128.48
2020-12-14 18:00:00,93.61638336,7.69477848,93.932086367,0.25638336,0.07477848000000001,0.26706599999999997,93.36,7.62,93.6704542532,132.28,93.29638336,7.69477848,93.613165548,0.25638336,0.07477848000000001,0.26706599999999997,93.04,7.62,93.3515184665,131.63,94.41638336,8.22477848,94.7739438233,0.25638336,0.07477848000000001,0.26706599999999997,94.16,8.15,94.5120526705,128.85
2020-12-14 18:30:00,91.3941456,9.1041258,91.8464749271,0.25414559999999997,0.07412579999999999,0.264735,91.14,9.03,91.5862462382,132.86,91.0541456,9.0841258,91.5061679478,0.25414559999999997,0.07412579999999999,0.264735,90.8,9.01,91.2459319641,132.01,92.1941456,9.994125799999999,92.7342603002,0.25414559999999997,0.07412579999999999,0.264735,91.94,9.92,92.4736178594,129.37
2020-12-14 19:00:00,88.08510464,10.13440552,88.6661820238,0.25510464,0.07440552,0.26573399999999997,87.83,10.06,88.4042561193,133.29,87.77510464,10.12440552,88.3570743161,0.25510464,0.07440552,0.26573399999999997,87.52,10.05,88.095135507,132.19,88.98510464,12.36440552,89.8400098601,0.25510464,0.07440552,0.26573399999999997,88.73,12.29,89.5771008685,129.65
2020-12-14 19:30:00,85.23542432,11.65449876,86.0285121361,0.25542432,0.07449876,0.266067,84.98,11.58,85.7653589744,132.86,84.92542432,11.62449876,85.7173066968,0.25542432,0.07449876,0.266067,84.67,11.55,85.4541479391,132.07,85.75542432,12.18449876,86.616712073,0.25542432,0.07449876,0.266067,85.5,12.11,86.3533560436,129.41
2020-12-14 20:00:00,82.08606368,12.48468524,83.0300500784,0.25606368,0.07468524,0.266733,81.83,12.41,82.7656752525,132.58,81.78606368,12.46468524,82.7304574531,0.25606368,0.07468524,0.266733,81.53,12.39,82.4660718114,131.87,82.53606368,13.02468524,83.5574307491,0.25606368,0.07468524,0.266733,82.28,12.95,83.2928622392,129.09
2020-12-14 20:30:00,79.81702272,13.40496496,80.9348515873,0.25702272,0.07496496,0.26773199999999997,79.56,13.33,80.6689686311,132.58,79.51702272,13.38496496,80.635688062,0.25702272,0.07496496,0.26773199999999997,79.26,13.31,80.369793455,131.93,80.21702272,13.93496496,81.4183884789,0.25702272,0.07496496,0.26773199999999997,79.96,13.86,81.1523332998,129.09
2020-12-14 21:00:00,76.9473424,14.5050582,78.3025556148,0.25734239999999997,0.07505819999999999,0.268065,76.69,14.43,78.0357674403,132.99,76.6773424,14.4750582,78.0316740011,0.25734239999999997,0.07505819999999999,0.268065,76.42,14.4,77.7648789622,132.17,77.2773424,14.9950582,78.7187361359,0.25734239999999997,0.07505819999999999,0.268065,77.02,14.92,78.4518119612,129.47
2020-12-14 21:30:00,73.45304672,15.61797196,75.0950805352,0.23304672,0.06797196,0.242757,73.22,15.55,74.8529952641,133.24,73.17304672,15.57797196,74.8128864346,0.23304672,0.06797196,0.242757,72.94,15.51,74.5707965627,132.36,73.67304672,16.04797196,75.4006314101,0.23304672,0.06797196,0.242757,73.44,15.98,75.1584592711,129.72
2020-12-14 22:00:00,69.30208768,17.06769224,71.3728623162,0.23208768000000002,0.06769224,0.241758,69.07,17.0,71.1313215117,133.63,69.03208768,17.02769224,71.1011352404,0.23208768000000002,0.06769224,0.241758,68.8,16.96,70.8595907411,132.61,69.50208768,17.56769224,71.6879627449,0.23208768000000002,0.06769224,0.241758,69.27,17.5,71.4463637983,130.08
2020-12-14 22:30:00,64.39208768,18.32769224,66.9495725052,0.23208768000000002,0.06769224,0.241758,64.16,18.26,66.7078196316,133.53,64.15208768,18.28769224,66.707795955,0.23208768000000002,0.06769224,0.241758,63.92,18.22,66.4660424578,132.56,64.40208768,18.86769224,67.1090061617,0.23208768000000002,0.06769224,0.241758,64.17,18.8,66.8672483358,129.95
2020-12-14 23:00:00,59.98208768,19.25769224,62.9976948218,0.23208768000000002,0.06769224,0.241758,59.75,19.19,62.756024412,133.75,59.75208768,19.20769224,62.7634242478,0.23208768000000002,0.06769224,0.241758,59.52,19.14,62.5217562133,132.65,59.94208768,20.377692240000002,63.3111697607,0.23208768000000002,0.06769224,0.241758,59.71,20.31,63.0696456308,130.11
2020-12-14 23:30:00,55.62240736,20.67778548,59.3415791236,0.23240736,0.06778548,0.242091,55.39,20.61,59.1001201352,134.58,55.40240736,20.62778548,59.1179522234,0.23240736,0.06778548,0.242091,55.17,20.56,58.876502104,133.23,55.43240736,21.97778548,59.6303181304,0.23240736,0.06778548,0.242091,55.2,21.91,59.389292806,130.92
2020-12-15 00:00:00,52.83208768,21.45769224,57.0233464898,0.23208768000000002,0.06769224,0.241758,52.6,21.39,56.782850404,133.99,52.64208768,21.40769224,56.8285023765,0.23208768000000002,0.06769224,0.241758,52.41,21.34,56.5880172828,132.9,52.57208768,22.02769224,57.0003827045,0.23208768000000002,0.06769224,0.241758,52.34,21.96,56.7601726565,130.46
2020-12-15 00:30:00,53.72208768,21.31769224,57.7971167718,0.23208768000000002,0.06769224,0.241758,53.49,21.25,57.5564297016,133.69,53.54208768,21.25769224,57.6076785898,0.23208768000000002,0.06769224,0.241758,53.31,21.19,57.366995738,132.7,53.76208768,21.78769224,58.0091855214,0.23208768000000002,0.06769224,0.241758,53.53,21.72,57.768670575,130.25
2020-12-15 01:00:00,57.26240736,20.26778548,60.7434475884,0.23240736,0.06778548,0.242091,57.03,20.2,60.5017429501,133.19,57.08240736,20.20778548,60.5537432701,0.23240736,0.06778548,0.242091,56.85,20.14,60.3120394283,132.31,57.82240736,21.41778548,61.6615952419,0.23240736,0.06778548,0.242091,57.59,21.35,61.4201155974,129.69
2020-12-15 01:30:00,58.12208768,19.96769224,61.4563732226,0.23208768000000002,0.06769224,0.241758,57.89,19.9,61.2148846278,133.59,57.91208768,19.90769224,61.238273243,0.23208768000000002,0.06769224,0.241758,57.68,19.84,60.9967868006,132.48,58.93208768,22.15769224,62.9599418974,0.23208768000000002,0.06769224,0.241758,58.7,22.09,62.718881527,129.98
2020-12-15 02:00:00,57.071768,20.077599,60.500385819,0.231768,0.06759899999999999,0.241425,56.84,20.01,60.2593204409,133.93,56.881768,20.027599,60.3045624519,0.231768,0.06759899999999999,0.241425,56.65,19.96,60.063500564,132.72,57.921768,22.247599,62.0474565918,0.231768,0.06759899999999999,0.241425,57.69,22.18,61.8068645055,130.42
2020-12-15 02:30:00,56.03208768,20.36769224,59.6191054693,0.23208768000000002,0.06769224,0.241758,55.8,20.3,59.377857826,134.37,55.82208768,20.30769224,59.4012444067,0.23208768000000002,0.06769224,0.241758,55.59,20.24,59.1600008452,133.02,56.86208768,22.55769224,61.1730863577,0.23208768000000002,0.06769224,0.241758,56.63,22.49,60.9323969658,130.88
2020-12-15 03:00:00,54.95208768,20.55769224,58.6715489026,0.23208768000000002,0.06769224,0.241758,54.72,20.49,58.4304586667,134.44,54.76208768,20.50769224,58.476077913,0.23208768000000002,0.06769224,0.241758,54.53,20.44,58.2349937752,133.04,55.73208768,22.63769224,60.1542243498,0.23208768000000002,0.06769224,0.241758,55.5,22.57,59.9137288107,130.88
2020-12-15 03:30:00,53.782087680000004,21.56769224,57.9454769916,0.23208768000000002,0.06769224,0.241758,53.55,21.5,57.7048741442,134.55,53.59208768,21.50769224,57.7467980705,0.23208768000000002,0.06769224,0.241758,53.36,21.44,57.5062014047,133.28,54.32208768,21.76769224,58.5211212757,0.23208768000000002,0.06769224,0.241758,54.09,21.7,58.2805121803,131.24
2020-12-15 04:00:00,52.532087680000004,21.877692240000002,56.9056557274,0.23208768000000002,0.06769224,0.241758,52.3,21.81,56.6653871424,134.78,52.34208768,21.82769224,56.7110420573,0.23208768000000002,0.06769224,0.241758,52.11,21.76,56.4707862527,133.43,52.98208768,22.10769224,57.4095085427,0.23208768000000002,0.06769224,0.241758,52.75,22.04,57.1692583475,131.45
2020-12-15 04:30:00,52.17208768,21.74769224,56.5233478366,0.23208768000000002,0.06769224,0.241758,51.94,21.68,56.2830880461,134.63,51.99208768,21.68769224,56.3341208862,0.23208768000000002,0.06769224,0.241758,51.76,21.62,56.0938677575,133.34,52.55208768,22.03769224,56.9858034847,0.23208768000000002,0.06769224,0.241758,52.32,21.97,56.7456015917,131.34
2020-12-15 05:00:00,51.87208768,21.48769224,56.1465439549,0.23208768000000002,0.06769224,0.241758,51.64,21.42,55.9062250559,134.5,51.70208768,21.42769224,55.9665245053,0.23208768000000002,0.06769224,0.241758,51.47,21.36,55.7262101708,133.24,52.23208768,21.76769224,56.5864242453,0.23208768000000002,0.06769224,0.241758,52.0,21.7,56.3461622473,131.18
2020-12-15 05:30:00,53.291768,21.037599,57.2939185974,0.231768,0.06759899999999999,0.241425,53.06,20.97,57.0535231165,133.99,53.101768,20.977599,57.0951611306,0.231768,0.06759899999999999,0.241425,52.87,20.91,56.8547711278,132.9,53.621768,21.337599,57.7112392393,0.231768,0.06759899999999999,0.241425,53.39,21.27,57.4709056828,130.66
2020-12-15 06:00:00,55.891768,20.147599,59.4122502152,0.231768,0.06759899999999999,0.241425,55.66,20.08,59.1712937158,134.51,55.711768,20.097599,59.2259620374,0.231768,0.06759899999999999,0.241425,55.48,20.03,58.9850091125,133.25,56.301768,20.417599,59.8896270555,0.231768,0.06759899999999999,0.241425,56.07,20.35,59.648699902,131.21
2020-12-15 06:30:00,61.86208768,17.72769224,64.3520703963,0.23208768000000002,0.06769224,0.241758,61.63,17.66,64.1103150827,133.88,61.67208768,17.67769224,64.155648245,0.23208768000000002,0.06769224,0.241758,61.44,17.61,63.9138928559,132.84,62.36208768,17.88769224,64.8768025837,0.23208768000000002,0.06769224,0.241758,62.13,17.82,64.6350469946,130.63
2020-12-15 07:00:00,68.091768,15.907599,69.9252499124,0.231768,0.06759899999999999,0.241425,67.86,15.84,69.6841818493,134.14,67.571768,15.797599,69.3938611464,0.231768,0.06759899999999999,0.241425,67.34,15.73,69.1527909777,133.0,68.391768,16.197599,70.2836833378,0.231768,0.06759899999999999,0.241425,68.16,16.13,70.0425763375,130.81
2020-12-15 07:30:00,74.62240736,12.42778548,75.6502051031,0.23240736,0.06778548,0.242091,74.39,12.36,75.4098249567,133.05,74.35240736,12.40778548,75.3805918042,0.23240736,0.06778548,0.242091,74.12,12.34,75.1402022888,132.09,75.46240736,14.79778548,76.8996058487,0.23240736,0.06778548,0.242091,75.23,14.73,76.6585011594,129.49
2020-12-15 08:00:00,78.66190784,11.09347312,79.4402976511,0.25190784,0.07347312,0.26240399999999997,78.41,11.02,79.1806068428,132.34,78.37190784,11.07347312,79.1503489911,0.25190784,0.07347312,0.26240399999999997,78.12,11.0,78.8906483685,131.74,79.32190784,11.84347312,80.2012027274,0.25190784,0.07347312,0.26240399999999997,79.07,11.77,79.9412146518,128.98
2020-12-15 08:30:00,80.77236736,10.16944048,81.4100291648,0.27236736,0.07944048000000001,0.28371599999999997,80.5,10.09,81.1298841365,132.47,80.48236736,10.15944048,81.1210557546,0.27236736,0.07944048000000001,0.28371599999999997,80.21,10.08,80.8408962098,131.84,81.37236736,10.71944048,82.0753834836,0.27236736,0.07944048000000001,0.28371599999999997,81.1,10.64,81.7949851764,129.12
2020-12-15 09:00:00,81.9407888,9.5598134,82.4965629672,0.41078879999999995,0.1198134,0.427905,81.53,9.44,82.0746885465,132.55,81.6607888,9.5498134,82.2172935787,0.41078879999999995,0.1198134,0.427905,81.25,9.43,81.7953996261,131.89,82.5007888,10.1998134,83.1289140192,0.41078879999999995,0.1198134,0.427905,82.09,10.08,82.706556572,129.2
2020-12-15 09:30:00,83.4342448,9.0983214,83.9288547381,0.9542448,0.2783214,0.9940049999999999,82.48,8.82,82.9502429171,132.79,83.1442448,9.0983214,83.6405696756,0.9542448,0.2783214,0.9940049999999999,82.19,8.82,82.6618926713,132.06,83.7642448,9.8783214,84.3447090255,0.9542448,0.2783214,0.9940049999999999,82.81,9.6,83.364597402,129.47
2020-12-15 10:00:00,83.24825024,9.23990632,83.7594593871,1.50825024,0.43990632,1.571094,81.74,8.8,82.2123324082,133.14,82.95825024,9.22990632,83.4701291095,1.50825024,0.43990632,1.571094,81.45,8.79,81.9229308558,132.26,83.38825024,10.08990632,83.996467114,1.50825024,0.43990632,1.571094,81.88,9.65,82.4466912617,129.78
2020-12-15 10:30:00,81.741936,9.251398,82.2637980279,2.061936,0.601398,2.14785,79.68,8.65,80.1481434595,132.21,81.461936,9.241398,81.984452513,2.061936,0.601398,2.14785,79.4,8.64,79.8687022556,131.61,81.691936,10.621398,82.3795272073,2.061936,0.601398,2.14785,79.63,10.02,80.2579422861,128.78
2020-12-15 11:00:00,81.36731008,8.73046544,81.8343459463,2.60731008,0.76046544,2.715948,78.76,7.97,79.1622289984,132.21,81.05731008,8.73046544,81.5261218519,2.60731008,0.76046544,2.715948,78.45,7.97,78.8538103074,131.48,81.30731008,11.91046544,82.1750440185,2.60731008,0.76046544,2.715948,78.7,11.15,79.4859264273,128.63
2020-12-15 11:30:00,80.95285408,9.18333244,81.4720699283,3.06285408,0.89333244,3.190473,77.89,8.29,78.3299189327,132.81,80.68285408,9.17333244,81.202666031,3.06285408,0.89333244,3.190473,77.62,8.28,78.0603791946,131.87,80.78285408,12.36333244,81.7234452427,3.06285408,0.89333244,3.190473,77.72,11.47,78.5618183344,129.22
2020-12-15 12:00:00,80.55586112,9.06962616,81.0648189998,3.01586112,0.87962616,3.141522,77.54,8.19,77.9713261398,132.73,80.27586112,9.06962616,80.7865830274,3.01586112,0.87962616,3.141522,77.26,8.19,77.6928806262,131.79,80.43586112,12.22962616,81.3602575594,3.01586112,0.87962616,3.141522,77.42,11.35,78.2475488434,129.22
2020-12-15 12:30:00,80.68642048,9.38312264,81.230175676,3.09642048,0.90312264,3.225438,77.59,8.48,78.0520243171,132.83,80.41642048,9.37312264,80.9608307198,3.09642048,0.90312264,3.225438,77.32,8.47,77.7825385289,131.83,80.61642048,12.48312264,81.5771757408,3.09642048,0.90312264,3.225438,77.52,11.58,78.3801428935,129.22
2020-12-15 13:00:00,80.35319392,9.85093156,80.9547813643,2.88319392,0.84093156,3.003327,77.47,9.01,77.992185506,133.26,80.06319392,9.85093156,80.6669441176,2.88319392,0.84093156,3.003327,77.18,9.01,77.7041343816,132.07,80.26319392,12.95093156,81.3013341004,2.88319392,0.84093156,3.003327,77.38,12.11,78.3218775311,129.73
2020-12-15 13:30:00,80.59143616,9.72041888,81.1755266416,2.40143616,0.70041888,2.501496,78.19,9.02,78.708554173,133.4,80.31143616,9.71041888,80.8963473397,2.40143616,0.70041888,2.501496,77.91,9.01,78.429256021,132.15,80.72143616,12.77041888,81.7253562495,2.40143616,0.70041888,2.501496,78.32,12.07,79.2446042327,129.9
2020-12-15 14:00:00,80.45211584,9.51561712,81.0128996661,2.04211584,0.59561712,2.127204,78.41,8.92,78.9157430428,133.59,80.15211584,9.49561712,80.7126286161,2.04211584,0.59561712,2.127204,78.11,8.9,78.6154062509,132.25,80.55211584,12.60561712,81.5324778801,2.04211584,0.59561712,2.127204,78.51,12.01,79.4232975896,130.09
2020-12-15 14:30:00,80.06954912,9.24778516,80.6018252067,1.32954912,0.38778516,1.384947,78.74,8.86,79.2369055428,133.49,79.77954912,9.24778516,80.3137471928,1.32954912,0.38778516,1.384947,78.45,8.86,78.9487308321,132.2,80.30954912,12.32778516,81.250218257,1.32954912,0.38778516,1.384947,78.98,11.94,79.8774311054,130.0
2020-12-15 15:00:00,80.70035904,8.53510472,81.1504526282,0.6003590400000001,0.17510472,0.625374,80.1,8.36,80.5350830384,133.15,80.42035904,8.53510472,80.8720109847,0.6003590400000001,0.17510472,0.625374,79.82,8.36,80.2566009746,131.93,81.00035904,11.645104719999999,81.8331633786,0.6003590400000001,0.17510472,0.625374,80.4,11.47,81.2140437363,129.61
2020-12-15 15:30:00,81.72408544,8.71827492,82.1877999376,0.47408544,0.13827492,0.493839,81.25,8.58,81.7017680347,133.37,81.42408544,8.69827492,81.8873718978,0.47408544,0.13827492,0.493839,80.95,8.56,81.4013273848,132.12,81.99408544,11.83827492,82.8442804316,0.47408544,0.13827492,0.493839,81.52,11.7,82.355330125,129.88
2020-12-15 16:00:00,84.08259712,7.95242416,84.4578249096,0.28259712,0.08242416,0.29437199999999997,83.8,7.87,84.1687406345,132.51,83.77259712,7.95242416,84.1492072348,0.28259712,0.08242416,0.29437199999999997,83.49,7.87,83.8601037443,131.56,84.23259712,11.17242416,84.970309398,0.28259712,0.08242416,0.29437199999999997,83.95,11.09,84.6793398652,129.08
2020-12-15 16:30:00,88.79240736,7.11778548,89.0772388151,0.23240736,0.06778548,0.242091,88.56,7.05,88.8401716567,131.77,88.47240736,7.11778548,88.7582657233,0.23240736,0.06778548,0.242091,88.24,7.05,88.5211844702,131.15,89.02240736,9.27778548,89.5045603061,0.23240736,0.06778548,0.242091,88.79,9.21,89.2663889714,128.43
2020-12-15 17:00:00,92.71208768,6.91769224,92.9698105189,0.23208768000000002,0.06769224,0.241758,92.48,6.85,92.7333429787,131.28,92.37208768,6.91769224,92.630756492,0.23208768000000002,0.06769224,0.241758,92.14,6.85,92.3942752556,130.95,93.02208768,7.53769224,93.3269821683,0.23208768000000002,0.06769224,0.241758,92.79,7.47,93.0901981951,128.1
2020-12-15 17:30:00,94.29240736,6.85778548,94.541458141,0.23240736,0.06778548,0.242091,94.06,6.79,94.304759689,131.19,93.94240736,6.86778548,94.1931121579,0.23240736,0.06778548,0.242091,93.71,6.8,93.9563946733,130.92,94.78240736,7.49778548,95.0785019448,0.23240736,0.06778548,0.242091,94.55,7.43,94.8414856484,128.02
2020-12-15 18:00:00,94.11208768,7.60769224,94.4190766144,0.23208768000000002,0.06769224,0.241758,93.88,7.54,94.1823019468,131.58,93.80208768,7.59769224,94.1092799914,0.23208768000000002,0.06769224,0.241758,93.57,7.53,93.8724975698,131.18,94.86208768,8.10769224,95.207932193,0.23208768000000002,0.06769224,0.241758,94.63,8.04,94.9709350275,128.46
2020-12-15 18:30:00,92.31208768,8.61769224,92.7134626221,0.23208768000000002,0.06769224,0.241758,92.08,8.55,92.4760990743,132.46,91.98208768,8.61769224,92.3848963495,0.23208768000000002,0.06769224,0.241758,91.75,8.55,92.1475176009,131.78,93.15208768,9.12769224,93.5982168888,0.23208768000000002,0.06769224,0.241758,92.92,9.06,93.3606448135,129.25
2020-12-15 19:00:00,89.34272704,9.55787872,89.8525231731,0.23272704,0.06787872,0.242424,89.11,9.49,89.6139062869,132.98,89.03272704,9.53787872,89.5421555171,0.23272704,0.06787872,0.242424,88.8,9.47,89.3035324049,132.01,90.33272704,11.80787872,91.1011941434,0.23272704,0.06787872,0.242424,90.1,11.74,90.8616398707,129.58
2020-12-15 19:30:00,86.47208768,10.27769224,87.0807263722,0.23208768000000002,0.06769224,0.241758,86.24,10.21,86.8422806011,132.98,86.16208768,10.25769224,86.7705341891,0.23208768000000002,0.06769224,0.241758,85.93,10.19,86.5320807562,132.01,87.32208768,12.99769224,88.2841265481,0.23208768000000002,0.06769224,0.241758,87.09,12.93,88.0446080121,129.58
2020-12-15 20:00:00,82.92240736,11.48778548,83.7143647029,0.23240736,0.06778548,0.242091,82.69,11.42,83.4748614854,133.1,82.63240736,11.46778548,83.4243660445,0.23240736,0.06778548,0.242091,82.4,11.4,83.1848543907,132.08,83.63240736,14.23778548,84.835688812,0.23240736,0.06778548,0.242091,83.4,14.17,84.595206129,129.58
2020-12-15 20:30:00,80.781768,12.457599,81.7366858519,0.231768,0.06759899999999999,0.241425,80.55,12.39,81.4973287906,133.16,80.491768,12.427599,81.4455028388,0.231768,0.06759899999999999,0.241425,80.26,12.36,81.2061401619,132.13,81.451768,15.167599,82.8519557388,0.231768,0.06759899999999999,0.241425,81.22,15.1,82.6117328229,129.73
2020-12-15 21:00:00,77.741768,14.447599,79.0728500095,0.231768,0.06759899999999999,0.241425,77.51,14.38,78.8326360082,133.52,77.461768,14.417599,78.7920850252,0.231768,0.06759899999999999,0.241425,77.23,14.35,78.5518643954,132.53,78.081768,15.027599,79.5147233266,0.231768,0.06759899999999999,0.241425,77.85,14.96,79.2743596631,130.3
2020-12-15 21:30:00,74.14208768,15.89769224,75.8273419296,0.23208768000000002,0.06769224,0.241758,73.91,15.83,75.5862222895,133.94,73.88208768,15.85769224,75.5647357114,0.23208768000000002,0.06769224,0.241758,73.65,15.79,75.3236124997,132.86,74.40208768,16.48769224,76.2070511603,0.23208768000000002,0.06769224,0.241758,74.17,16.42,75.9658166546,130.77
2020-12-15 22:00:00,69.811768,17.147599,71.8868771248,0.231768,0.06759899999999999,0.241425,69.58,17.08,71.6456753754,133.87,69.561768,17.107599,71.6345552847,0.231768,0.06759899999999999,0.241425,69.33,17.04,71.3933505307,132.8,69.971768,17.787599,72.197278309,0.231768,0.06759899999999999,0.241425,69.74,17.72,71.9560004447,130.68
2020-12-15 22:30:00,64.87208768,18.73769224,67.5239873707,0.23208768000000002,0.06769224,0.241758,64.64,18.67,67.2822301949,133.58,64.64208768,18.68769224,67.2891472742,0.23208768000000002,0.06769224,0.241758,64.41,18.62,67.0473899567,132.61,64.87208768,19.39769224,67.7101042991,0.23208768000000002,0.06769224,0.241758,64.64,19.33,67.46835184,130.38
2020-12-15 23:00:00,60.33208768,19.42769224,63.3829316898,0.23208768000000002,0.06769224,0.241758,60.1,19.36,63.1412670129,133.86,60.10208768,19.38769224,63.1517502045,0.23208768000000002,0.06769224,0.241758,59.87,19.32,62.910089016,132.71,60.33208768,21.16769224,63.9377196856,0.23208768000000002,0.06769224,0.241758,60.1,21.1,63.6963107252,130.54
2020-12-15 23:30:00,56.24240736,19.95778548,59.6784851258,0.23240736,0.06778548,0.242091,56.01,19.89,59.4367916362,134.3,56.03240736,19.88778548,59.4571668166,0.23240736,0.06778548,0.242091,55.8,19.82,59.2154743289,132.94,56.28240736,22.62778548,60.6607455771,0.23240736,0.06778548,0.242091,56.05,22.56,60.419832009,130.92
2020-12-16 00:00:00,53.25208768,20.67769224,57.1257542502,0.23208768000000002,0.06769224,0.241758,53.02,20.61,56.8849057308,134.07,53.07208768,20.627692240000002,56.9398645754,0.23208768000000002,0.06769224,0.241758,52.84,20.56,56.6990229193,132.8,53.24208768,23.31769224,58.1243036253,0.23208768000000002,0.06769224,0.241758,53.01,23.25,57.8845627089,130.7
2020-12-16 00:30:00,54.00208768,20.60769224,57.8005402506,0.23208768000000002,0.06769224,0.241758,53.77,20.54,57.559573487,133.76,53.80208768,20.55769224,57.5958622556,0.23208768000000002,0.06769224,0.241758,53.57,20.49,57.354903888,132.61,54.17208768,23.17769224,58.9221562842,0.23208768000000002,0.06769224,0.241758,53.94,23.11,58.6821582766,130.4
2020-12-16 01:00:00,57.181768,19.937599,60.5579263639,0.231768,0.06759899999999999,0.241425,56.95,19.87,60.3168251817,133.01,56.961768,19.877599,60.3304397107,0.231768,0.06759899999999999,0.241425,56.73,19.81,60.089341817,132.1,57.691768,22.287599,61.8472082163,0.231768,0.06759899999999999,0.241425,57.46,22.22,61.6066554846,129.62
2020-12-16 01:30:00,58.131768,19.827599,61.4201606389,0.231768,0.06759899999999999,0.241425,57.9,19.76,61.1789800503,133.15,57.921768,19.777599,61.2052663621,0.231768,0.06759899999999999,0.241425,57.69,19.71,60.9640894298,132.19,58.791768,22.097599,62.8074507215,0.231768,0.06759899999999999,0.241425,58.56,22.03,62.5667203871,129.75
2020-12-16 02:00:00,56.98208768,19.88769224,60.3529503753,0.23208768000000002,0.06769224,0.241758,56.75,19.82,60.1115205264,133.5,56.77208768,19.84769224,60.1415066888,0.23208768000000002,0.06769224,0.241758,56.54,19.78,59.9000834724,132.41,57.56208768,22.20769224,61.6974515901,0.23208768000000002,0.06769224,0.241758,57.33,22.14,61.4565578275,130.11
2020-12-16 02:30:00,56.09208768,20.20769224,59.6210795438,0.23208768000000002,0.06769224,0.241758,55.86,20.14,59.379787807,133.61,55.88208768,20.14769224,59.4031752188,0.23208768000000002,0.06769224,0.241758,55.65,20.08,59.1618872248,132.5,56.72208768,22.47769224,61.0134565421,0.23208768000000002,0.06769224,0.241758,56.49,22.41,60.7727586999,130.25
2020-12-16 03:00:00,54.97208768,20.48769224,58.6657988714,0.23208768000000002,0.06769224,0.241758,54.74,20.42,58.4246865631,133.9,54.77208768,20.43769224,58.4609344171,0.23208768000000002,0.06769224,0.241758,54.54,20.37,58.2198290963,132.7,55.61208768,22.76769224,60.0921967152,0.23208768000000002,0.06769224,0.241758,55.38,22.7,59.8517702328,130.57
2020-12-16 03:30:00,53.77240736,20.65778548,57.6039572792,0.23240736,0.06778548,0.242091,53.54,20.59,57.3627030395,133.75,53.57240736,20.58778548,57.3921574896,0.23240736,0.06778548,0.242091,53.34,20.52,57.1509055046,132.59,54.36240736,22.91778548,58.9957305683,0.23240736,0.06778548,0.242091,54.13,22.85,58.7552499782,130.4
2020-12-16 04:00:00,52.58240736,20.94778548,56.6014070522,0.23240736,0.06778548,0.242091,52.35,20.88,56.3604196223,134.03,52.39240736,20.89778548,56.4063984575,0.23240736,0.06778548,0.242091,52.16,20.83,56.1654208566,132.79,53.16240736,23.23778548,58.0192746449,0.23240736,0.06778548,0.242091,52.93,23.17,57.7791813718,130.69
2020-12-16 04:30:00,51.74208768,20.55769224,55.6764074606,0.23208768000000002,0.06769224,0.241758,51.51,20.49,55.4357303551,133.06,51.56208768,20.49769224,55.4869739046,0.23208768000000002,0.06769224,0.241758,51.33,20.43,55.2463012337,132.12,52.24208768,22.90769224,57.0438260369,0.23208768000000002,0.06769224,0.241758,52.01,22.84,56.8040993239,129.72
2020-12-16 05:00:00,51.61240736,20.49778548,55.5337717347,0.23240736,0.06778548,0.242091,51.38,20.43,55.2927599239,133.69,51.42240736,20.43778548,55.3350436344,0.23240736,0.06778548,0.242091,51.19,20.37,55.0940377899,132.55,52.01240736,22.82778548,56.8013935507,0.23240736,0.06778548,0.242091,51.78,22.76,56.5613472258,130.34
2020-12-16 05:30:00,52.95208768,19.95769224,56.5882767825,0.23208768000000002,0.06769224,0.241758,52.72,19.89,56.3472315203,133.89,52.76208768,19.90769224,56.3928551031,0.23208768000000002,0.06769224,0.241758,52.53,19.84,56.1518165334,132.66,53.30208768,22.30769224,57.7818802404,0.23208768000000002,0.06769224,0.241758,53.07,22.24,57.5416588221,130.47
2020-12-16 06:00:00,55.29240736,18.93778548,58.445616008,0.23240736,0.06778548,0.242091,55.06,18.87,58.2037842412,133.95,55.08240736,18.88778548,58.2307482428,0.23240736,0.06778548,0.242091,54.85,18.82,57.9889204935,132.71,55.76240736,21.26778548,59.6805225665,0.23240736,0.06778548,0.242091,55.53,21.2,59.439220217,130.47
2020-12-16 06:30:00,61.21240736,16.83778548,63.4859814028,0.23240736,0.06778548,0.242091,60.98,16.77,63.2439190753,133.61,60.99240736,16.79778548,63.263254363,0.23240736,0.06778548,0.242091,60.76,16.73,63.0211908805,132.47,61.79240736,19.11778548,64.6822334881,0.23240736,0.06778548,0.242091,61.56,19.05,64.4401745808,130.15
2020-12-16 07:00:00,67.25208768,14.80769224,68.8629874954,0.23208768000000002,0.06769224,0.241758,67.02,14.74,68.6217749698,133.84,67.00208768,14.78769224,68.6145436133,0.23208768000000002,0.06769224,0.241758,66.77,14.72,68.3733230142,132.58,67.87208768,17.27769224,70.0366970608,0.23208768000000002,0.06769224,0.241758,67.64,17.21,69.7950836377,130.31
2020-12-16 07:30:00,74.04208768,12.33769224,75.062969551,0.23208768000000002,0.06769224,0.241758,73.81,12.27,74.8229176122,133.13,73.77208768,12.31769224,74.7933584136,0.23208768000000002,0.06769224,0.241758,73.54,12.25,74.5532970431,132.12,74.69208768,14.837692239999999,76.1515927148,0.23208768000000002,0.06769224,0.241758,74.46,14.77,75.9107666935,129.6
2020-12-16 08:00:00,78.17062912,10.84310016,78.9190729678,0.25062912,0.07310016,0.26107199999999997,77.92,10.77,78.6607862915,132.64,77.88062912,10.83310016,78.6304549854,0.25062912,0.07310016,0.26107199999999997,77.63,10.76,78.3721538558,131.87,78.62062912,12.12310016,79.5498138321,0.25062912,0.07310016,0.26107199999999997,78.37,12.05,79.2909793104,129.22
2020-12-16 08:30:00,80.19437536,9.91710948,80.8052405468,0.26437536,0.07710948000000001,0.275391,79.93,9.84,80.5334123206,132.53,79.90437536,9.89710948,80.5149798344,0.26437536,0.07710948000000001,0.275391,79.64,9.82,80.2431430092,131.85,80.58437536,10.58710948,81.2768628781,0.26437536,0.07710948000000001,0.275391,80.32,10.51,81.0047066534,129.22
2020-12-16 09:00:00,79.56157824,7.5929603199999995,79.9230741304,0.18157824,0.05296032,0.18914399999999998,79.38,7.54,79.7372936586,131.88,79.28157824,7.5929603199999995,79.6443450262,0.18157824,0.05296032,0.18914399999999998,79.1,7.54,79.4585527178,131.26,85.44157824,10.33296032,86.0641235424,0.18157824,0.05296032,0.18914399999999998,85.26,10.28,85.8775057859,128.34
2020-12-16 09:30:00,82.5411584,11.3686712,83.3204027527,0.4411584,0.12867119999999999,0.45954000000000006,82.1,11.24,82.865840972,133.2,82.2511584,11.3386712,83.0290221713,0.4411584,0.12867119999999999,0.45954000000000006,81.81,11.21,82.5744524656,131.79,83.7611584,10.4986712,84.4165490498,0.4411584,0.12867119999999999,0.45954000000000006,83.32,10.37,83.9628447589,129.19
2020-12-16 10:00:00,82.99618336,17.66305348,84.8548755851,0.45618336,0.13305348,0.475191,82.54,17.53,84.3809960832,135.47,82.70618336,17.61305348,84.5608208266,0.45618336,0.13305348,0.475191,82.25,17.48,84.0869365597,132.77,85.03618336,11.33305348,85.7880561711,0.45618336,0.13305348,0.475191,84.58,11.2,85.3183239404,130.75
2020-12-16 10:30:00,83.58113824,17.55116532,85.4040401479,0.6211382400000001,0.18116532,0.647019,82.96,17.37,84.7589434809,135.38,83.28113824,17.49116532,85.098113086,0.6211382400000001,0.18116532,0.647019,82.66,17.31,84.4530147478,132.71,85.64113824,11.47116532,86.4059731317,0.6211382400000001,0.18116532,0.647019,85.02,11.29,85.7663366362,130.64
2020-12-16 11:00:00,84.02851072,17.11414896,85.7536279608,0.76851072,0.22414896,0.8005319999999999,83.26,16.89,84.9558691322,135.02,83.73851072,17.07414896,85.4614810328,0.76851072,0.22414896,0.8005319999999999,82.97,16.85,84.6637076911,132.47,85.91851072,11.76414896,86.7201573171,0.76851072,0.22414896,0.8005319999999999,85.15,11.54,85.9284242844,130.29
2020-12-16 11:30:00,84.57841088,17.08661984,86.2870799398,0.70841088,0.20661984,0.7379279999999999,83.87,16.88,85.5518047735,134.87,84.26841088,17.02661984,85.9713374062,0.70841088,0.20661984,0.7379279999999999,83.56,16.82,85.2360604439,132.42,86.40841088,11.92661984,87.2276202336,0.70841088,0.20661984,0.7379279999999999,85.7,11.72,86.4976785816,130.13
2020-12-16 12:00:00,84.57638304,16.80811172,86.2303727681,0.57638304,0.16811172,0.600399,84.0,16.64,85.6322929741,134.68,84.28638304,16.75811172,85.9361895501,0.57638304,0.16811172,0.600399,83.71,16.59,85.3381052051,132.25,86.47638304,11.92811172,87.2951583588,0.57638304,0.16811172,0.600399,85.9,11.76,86.7012548929,129.97
2020-12-16 12:30:00,86.05594368,16.43965024,87.6121426668,0.37594368,0.10965024,0.39160799999999996,85.68,16.33,87.2223096461,134.68,85.76594368,16.39965024,87.3197894141,0.37594368,0.10965024,0.39160799999999996,85.39,16.29,86.9299499597,132.25,88.07594368,12.22965024,88.9209547863,0.37594368,0.10965024,0.39160799999999996,87.7,12.12,88.5335213351,129.97
2020-12-16 13:00:00,86.693816,16.573613,88.2638226031,0.18381599999999998,0.053613,0.19147499999999998,86.51,16.52,88.0732110236,135.18,86.393816,16.523613,87.9597705182,0.18381599999999998,0.053613,0.19147499999999998,86.21,16.47,87.7691574529,132.56,88.823816,12.283613,89.669155439,0.18381599999999998,0.053613,0.19147499999999998,88.64,12.23,89.479732342,130.42
2020-12-16 13:30:00,87.49189792,16.47305356,89.0291732818,0.18189792,0.05305356,0.18947699999999998,87.31,16.42,88.8406016414,134.85,87.18189792,16.42305356,88.7152749709,0.18189792,0.05305356,0.18947699999999998,87.0,16.37,88.5267016216,132.34,89.67189792,12.41305356,90.5269748487,0.18189792,0.05305356,0.18947699999999998,89.49,12.36,90.3395245726,130.05
2020-12-16 14:00:00,87.113816,16.653613,88.6913736732,0.18381599999999998,0.053613,0.19147499999999998,86.93,16.6,88.5007621436,135.17,86.803816,16.613613,88.3793788679,0.18381599999999998,0.053613,0.19147499999999998,86.62,16.56,88.1887634566,132.57,89.373816,12.443613,90.2359268301,0.18381599999999998,0.053613,0.19147499999999998,89.19,12.39,90.0464779989,130.43
2020-12-16 14:30:00,86.22941024,17.17191132,87.9226121582,0.34941024,0.10191132,0.363969,85.88,17.07,87.5600325491,135.43,85.91941024,17.11191132,87.6068636867,0.34941024,0.10191132,0.363969,85.57,17.01,87.2442834804,132.82,88.52941024,12.15191132,89.3595290172,0.34941024,0.10191132,0.363969,88.18,12.05,88.9995219088,130.65
2020-12-16 15:00:00,84.86393568,17.79198124,86.708950954,0.38393568,0.11198124,0.399933,84.48,17.68,86.3102126055,135.79,84.55393568,17.74198124,86.3952888606,0.38393568,0.11198124,0.399933,84.17,17.63,85.9965452794,133.01,87.17393568,11.70198124,87.9558493045,0.38393568,0.11198124,0.399933,86.79,11.59,87.5604488339,131.07
2020-12-16 15:30:00,84.41913056,17.920163080000002,86.3001845266,0.30913056,0.09016308,0.322011,84.11,17.83,85.9790730352,135.42,84.13913056,17.88016308,86.0179837195,0.30913056,0.09016308,0.322011,83.83,17.79,85.6968669206,132.76,86.56913056,11.33016308,87.3074278703,0.30913056,0.09016308,0.322011,86.26,11.24,86.9892246201,130.73
2020-12-16 16:00:00,86.78994976,17.08456868,88.4555134874,0.28994976,0.08456868000000001,0.302031,86.5,17.0,88.154693579,134.96,86.46994976,17.03456868,88.1318826624,0.28994976,0.08456868000000001,0.302031,86.18,16.95,87.8310588573,132.45,88.73994976,11.76456868,89.5163882182,0.28994976,0.08456868000000001,0.302031,88.45,11.68,89.2178507923,130.39
2020-12-16 16:30:00,90.5693104,15.4243822,91.8733451692,0.28931039999999997,0.08438219999999999,0.301365,90.28,15.34,91.5739810208,133.99,90.2493104,15.3743822,91.5494929298,0.28931039999999997,0.08438219999999999,0.301365,89.96,15.29,91.2501271232,131.69,92.8193104,11.4443822,93.5221806155,0.28931039999999997,0.08438219999999999,0.301365,92.53,11.36,93.2247311608,129.25
2020-12-16 17:00:00,92.78490496,15.18934728,94.0199705341,0.13490496,0.03934728,0.14052599999999998,92.65,15.15,93.8804825297,134.89,92.44490496,15.13934728,93.6763592863,0.13490496,0.03934728,0.14052599999999998,92.31,15.1,93.5368702705,132.22,95.33490496,11.41934728,96.0163819149,0.13490496,0.03934728,0.14052599999999998,95.2,11.38,95.8777575875,130.04
2020-12-16 17:30:00,93.79993984,15.68414912,95.1021621605,0.21993984,0.06414912,0.229104,93.58,15.62,94.8746583657,135.0,93.44993984,15.63414912,94.7487090931,0.21993984,0.06414912,0.229104,93.23,15.57,94.5212029124,132.35,96.52993984,11.50414912,97.213037873,0.21993984,0.06414912,0.229104,96.31,11.44,96.9870594461,130.16
2020-12-16 18:00:00,89.137712,14.323916,90.2812620103,0.28771199999999997,0.08391599999999999,0.2997,88.85,14.24,89.9838880022,133.84,88.817712,14.293916,89.9605580214,0.28771199999999997,0.08391599999999999,0.2997,88.53,14.21,89.6631752728,131.42,104.007712,10.093916,104.4963697728,0.28771199999999997,0.08391599999999999,0.2997,103.72,10.01,104.2019121706,128.81
2020-12-16 18:30:00,91.68643328,18.85354304,93.6047975948,0.28643328,0.08354304,0.29836799999999997,91.4,18.77,93.3074107453,134.9,91.37643328,18.79354304,93.2890659133,0.28643328,0.08354304,0.29836799999999997,91.09,18.71,92.9916781223,132.49,94.20643328,11.13354304,94.8620464251,0.28643328,0.08354304,0.29836799999999997,93.92,11.05,94.5678005454,130.33
2020-12-16 19:00:00,89.59675296,20.60363628,91.9352379065,0.28675296,0.08363628000000001,0.298701,89.31,20.52,91.6370367264,135.5,89.28675296,20.54363628,91.6196771755,0.28675296,0.08363628000000001,0.298701,89.0,20.46,91.3214739259,132.96,91.95675296,10.79363628,92.58804998,0.28675296,0.08363628000000001,0.298701,91.67,10.71,92.2935154819,131.03
2020-12-16 19:30:00,86.05718272,21.33834496,88.6632035477,0.09718272,0.02834496,0.10123199999999999,85.96,21.31,88.5620556446,136.31,85.75718272,21.28834496,88.3599910548,0.09718272,0.02834496,0.10123199999999999,85.66,21.26,88.25884205,133.36,88.44718272,8.26834496,88.8328185947,0.09718272,0.02834496,0.10123199999999999,88.35,8.24,88.7334215502,131.6
2020-12-16 20:00:00,83.45067904,15.50186472,84.8782872237,0.28067904,0.08186472,0.29237399999999997,83.17,15.42,84.5873826289,133.69,83.15067904,15.46186472,84.5760290238,0.28067904,0.08186472,0.29237399999999997,82.87,15.38,84.2851190899,132.21,84.26067904,13.76186472,85.3771102395,0.28067904,0.08186472,0.29237399999999997,83.98,13.68,85.0869132123,129.81
2020-12-16 20:30:00,82.327712,7.7439160000000005,82.6911143846,0.28771199999999997,0.08391599999999999,0.2997,82.04,7.66,82.3968276088,131.11,82.037712,7.7439160000000005,82.4023933221,0.28771199999999997,0.08391599999999999,0.2997,81.75,7.66,82.1080879086,131.3,81.277712,22.713916,84.3918743008,0.28771199999999997,0.08391599999999999,0.2997,80.99,22.63,84.0921934546,128.34
2020-12-16 21:00:00,78.84835136,8.94410248,79.3540136437,0.28835136,0.08410248000000001,0.30036599999999997,78.56,8.86,79.0580369096,131.11,78.56835136,8.92410248,79.0735445045,0.28835136,0.08410248000000001,0.30036599999999997,78.28,8.84,78.7775602567,131.28,77.71835136,23.92410248,81.3173094586,0.28835136,0.08410248000000001,0.30036599999999997,77.43,23.84,81.016976616,128.34
2020-12-16 21:30:00,75.34405568,10.40701624,76.0594025307,0.26405568,0.07701624,0.27505799999999997,75.08,10.33,75.7873030263,131.67,75.09405568,10.39701624,75.8103894276,0.26405568,0.07701624,0.27505799999999997,74.83,10.32,75.5382770521,131.75,74.01405568,24.57701624,77.9878847352,0.26405568,0.07701624,0.27505799999999997,73.75,24.5,77.7130137107,128.97
2020-12-16 22:00:00,71.16341632,12.34682976,72.2265604017,0.26341632,0.07682976,0.27439199999999997,70.9,12.27,71.9538942657,131.97,70.91341632,12.32682976,71.9768250627,0.26341632,0.07682976,0.27439199999999997,70.65,12.25,71.7041491129,132.04,69.58341632,25.47682976,74.1007468342,0.26341632,0.07682976,0.27439199999999997,69.32,25.4,73.8269760995,129.4
2020-12-16 22:30:00,66.62341632,13.16682976,67.9120387566,0.26341632,0.07682976,0.27439199999999997,66.36,13.09,67.6387292903,132.38,66.39341632,13.13682976,67.6805882568,0.26341632,0.07682976,0.27439199999999997,66.13,13.06,67.4072733464,132.22,65.14341632,28.04682976,70.9245327755,0.26341632,0.07682976,0.27439199999999997,64.88,27.97,70.652213695,129.63
2020-12-16 23:00:00,62.00341632,13.84682976,63.530766796500004,0.26341632,0.07682976,0.27439199999999997,61.74,13.77,63.2569403307,132.31,61.77341632,13.816829760000001,63.2997610458,0.26341632,0.07682976,0.27439199999999997,61.51,13.74,63.0259287913,132.11,60.51341632,29.27682976,67.223554767,0.26341632,0.07682976,0.27439199999999997,60.25,29.2,66.9529872373,129.5
2020-12-16 23:30:00,58.16309664,14.94673652,60.0528995416,0.26309664,0.07673652,0.274059,57.9,14.87,59.7789837652,132.74,57.96309664,14.91673652,59.8517301379,0.26309664,0.07673652,0.274059,57.7,14.84,59.5778113059,132.44,56.72309664,30.38673652,64.3495411698,0.26309664,0.07673652,0.274059,56.46,30.31,64.0814146223,129.93
2020-12-17 00:00:00,55.01309664,15.57673652,57.1758298806,0.26309664,0.07673652,0.274059,54.75,15.5,56.9017794098,132.56,54.82309664,15.52673652,56.9793951544,0.26309664,0.07673652,0.274059,54.56,15.45,56.7053445453,132.32,53.56309664,30.88673652,61.830379382,0.26309664,0.07673652,0.274059,53.3,30.81,61.5641624649,129.77
2020-12-17 00:30:00,55.70341632,15.50682976,57.8215561787,0.26341632,0.07682976,0.27439199999999997,55.44,15.43,57.5471849876,132.25,55.51341632,15.47682976,57.6304750192,0.26341632,0.07682976,0.27439199999999997,55.25,15.4,57.3561025524,132.1,54.47341632,30.70682976,62.5320915969,0.26341632,0.07682976,0.27439199999999997,54.21,30.63,62.2649259214,129.5
2020-12-17 01:00:00,58.84341632,15.21682976,60.7791045685,0.26341632,0.07682976,0.27439199999999997,58.58,15.14,60.5048427814,132.13,58.63341632,15.17682976,60.5657797021,0.26341632,0.07682976,0.27439199999999997,58.37,15.1,60.2915159869,132.01,57.90341632,30.27682976,65.3413501685,0.26341632,0.07682976,0.27439199999999997,57.64,30.2,65.0723412826,129.42
2020-12-17 01:30:00,59.823736,15.016923,61.6797159963,0.26373599999999997,0.07692299999999999,0.274725,59.56,14.94,61.4051887058,132.05,59.613736,14.986923,61.4687349869,0.26373599999999997,0.07692299999999999,0.274725,59.35,14.91,61.1942039739,131.95,59.033736,30.086923,66.2586214898,0.26373599999999997,0.07692299999999999,0.274725,58.77,30.01,65.9887338869,129.32
2020-12-17 02:00:00,58.593736,15.286923,60.5550651329,0.26373599999999997,0.07692299999999999,0.274725,58.33,15.21,60.2804528848,132.4,58.383736,15.246923,60.3417706923,0.26373599999999997,0.07692299999999999,0.274725,58.12,15.17,60.0671565833,132.21,57.843736,30.386923,65.3395966,0.26373599999999997,0.07692299999999999,0.274725,57.58,30.31,65.0703657589,129.68
2020-12-17 02:30:00,57.83341632,15.40682976,59.8504339708,0.26341632,0.07682976,0.27439199999999997,57.57,15.33,59.5761176983,132.8,57.63341632,15.36682976,59.6468786575,0.26341632,0.07682976,0.27439199999999997,57.37,15.29,59.3725610025,132.49,57.08341632,30.60682976,64.7710926781,0.26341632,0.07682976,0.27439199999999997,56.82,30.53,64.5026611854,130.07
2020-12-17 03:00:00,56.71341632,15.62682976,58.8269444985,0.26341632,0.07682976,0.27439199999999997,56.45,15.55,58.5525832052,132.95,56.51341632,15.58682976,58.6235062592,0.26341632,0.07682976,0.27439199999999997,56.25,15.51,58.3491439526,132.6,55.95341632,30.87682976,63.9074597673,0.26341632,0.07682976,0.27439199999999997,55.69,30.8,63.6397368002,130.22
2020-12-17 03:30:00,55.37341632,15.77682976,57.5771099676,0.26341632,0.07682976,0.27439199999999997,55.11,15.7,57.302723321,132.55,55.18341632,15.74682976,57.3861663142,0.26341632,0.07682976,0.27439199999999997,54.92,15.67,57.1117789952,132.33,54.56341632,30.94682976,62.7285634516,0.26341632,0.07682976,0.27439199999999997,54.3,30.87,62.461563381,129.82
2020-12-17 04:00:00,54.21341632,15.94682976,56.5101396962,0.26341632,0.07682976,0.27439199999999997,53.95,15.87,56.2357484168,132.55,54.02341632,15.91682976,56.3194014572,0.26341632,0.07682976,0.27439199999999997,53.76,15.84,56.0450104826,132.36,53.35341632,31.15682976,61.7845860527,0.26341632,0.07682976,0.27439199999999997,53.09,31.08,61.5184078142,129.82
2020-12-17 04:30:00,53.72309664,15.78673652,55.9945726168,0.26309664,0.07673652,0.274059,53.46,15.71,55.7205141757,132.22,53.53309664,15.74673652,55.8010048915,0.26309664,0.07673652,0.274059,53.27,15.67,55.5269466115,132.13,52.80309664,30.92673652,61.1933823755,0.26309664,0.07673652,0.274059,52.54,30.85,60.9276136083,129.49
2020-12-17 05:00:00,53.68341632,16.07682976,56.0390367772,0.26341632,0.07682976,0.27439199999999997,53.42,16.0,55.7646518863,132.22,53.49341632,16.03682976,55.8455503898,0.26341632,0.07682976,0.27439199999999997,53.23,15.96,55.5711660846,132.13,52.76341632,31.18682976,61.2910797118,0.26341632,0.07682976,0.27439199999999997,52.5,31.11,61.0252578856,129.49
2020-12-17 05:30:00,55.10341632,15.45682976,57.2302374306,0.26341632,0.07682976,0.27439199999999997,54.84,15.38,56.9558601024,131.85,54.90341632,15.42682976,57.0295730306,0.26341632,0.07682976,0.27439199999999997,54.64,15.35,56.7551944759,131.88,54.15341632,30.48682976,62.1453078514,0.26341632,0.07682976,0.27439199999999997,53.89,30.41,61.8781075987,129.11
2020-12-17 06:00:00,57.57341632,14.46682976,59.3631824455,0.26341632,0.07682976,0.27439199999999997,57.31,14.39,59.0889854372,132.72,57.36341632,14.43682976,59.1522069362,0.26341632,0.07682976,0.27439199999999997,57.1,14.36,58.8780060804,132.45,56.69341632,29.69682976,64.0003527477,0.26341632,0.07682976,0.27439199999999997,56.43,29.62,63.7313839486,129.96
2020-12-17 06:30:00,63.40341632,12.35682976,64.5963191116,0.26341632,0.07682976,0.27439199999999997,63.14,12.28,64.3230751752,133.26,63.17341632,12.33682976,64.366745281,0.26341632,0.07682976,0.27439199999999997,62.91,12.26,64.0934918693,132.82,62.56341632,27.71682976,68.4280915529,0.26341632,0.07682976,0.27439199999999997,62.3,27.64,68.1561413227,130.47
2020-12-17 07:00:00,69.33341632,10.24682976,70.0865189515,0.26341632,0.07682976,0.27439199999999997,69.07,10.17,69.8147104843,132.91,69.08341632,10.22682976,69.8362832443,0.26341632,0.07682976,0.27439199999999997,68.82,10.15,69.5644657853,132.51,68.54341632,26.37682976,73.4434276774,0.26341632,0.07682976,0.27439199999999997,68.28,26.3,73.1699965833,130.13
2020-12-17 07:30:00,75.91309664,7.91673652,76.3247860043,0.26309664,0.07673652,0.274059,75.65,7.84,76.0551648476,131.8,75.64309664,7.91673652,76.0562475173,0.26309664,0.07673652,0.274059,75.38,7.84,75.7866083157,131.79,75.08309664,23.33673652,78.6261704044,0.26309664,0.07673652,0.274059,74.82,23.26,78.3521537675,129.15
2020-12-17 08:00:00,79.87259712,6.34242416,80.1240170918,0.28259712,0.08242416,0.29437199999999997,79.59,6.26,79.8358046242,131.57,79.58259712,6.35242416,79.8357254434,0.28259712,0.08242416,0.29437199999999997,79.3,6.27,79.5474883324,131.6,79.08259712,21.99242416,82.083639586,0.28259712,0.08242416,0.29437199999999997,78.8,21.91,81.7892908638,128.89
2020-12-17 08:30:00,81.80625344,4.27932392,81.9181037079,0.30625344,0.08932392,0.31901399999999996,81.5,4.19,81.6076350595,131.23,81.50625344,4.27932392,81.6185148299,0.30625344,0.08932392,0.31901399999999996,81.2,4.19,81.3080321985,131.26,81.12625344,21.50932392,83.929256,0.30625344,0.08932392,0.31901399999999996,80.82,21.42,83.6103390736,128.37
2020-12-17 09:00:00,84.2418976,3.6663867999999997,84.3216443353,0.5018975999999999,0.14638679999999998,0.52281,83.74,3.52,83.8139487198,130.77,83.9418976,3.6763868,84.0223660259,0.5018975999999999,0.14638679999999998,0.52281,83.44,3.5300000000000002,83.5146364418,131.11,80.4818976,18.8163868,82.652236833,0.5018975999999999,0.14638679999999998,0.52281,79.98,18.67,82.130197248,128.13
2020-12-17 09:30:00,84.99040864,3.05720252,85.045376406,0.95040864,0.27720252,0.9900089999999999,84.04,2.7800000000000002,84.0859679138,130.77,84.70040864,3.08720252,84.7566519111,0.95040864,0.27720252,0.9900089999999999,83.75,2.81,83.7971276357,131.11,83.75040864,18.14720252,85.6939432321,0.95040864,0.27720252,0.9900089999999999,82.8,17.87,84.7064159317,128.02
2020-12-17 10:00:00,84.31057792,3.28766856,84.3746544512,1.50057792,0.43766856,1.563102,82.81,2.85,82.8590284761,130.77,84.02057792,3.3076685599999998,84.0856598078,1.50057792,0.43766856,1.563102,82.52,2.87,82.5698934237,131.08,82.90057792,18.44766856,84.9283362298,1.50057792,0.43766856,1.563102,81.4,18.01,83.3685798128,128.02
2020-12-17 10:30:00,83.71348448,3.85309964,83.8021113136,2.03348448,0.59309964,2.118213,81.68,3.26,81.74503043,131.27,83.42348448,3.86309964,83.512881052,2.03348448,0.59309964,2.118213,81.39,3.27,81.4556627866,131.39,82.14348448,19.15309964,84.3468628245,2.03348448,0.59309964,2.118213,80.11,18.56,82.2319019602,128.45
2020-12-17 11:00:00,83.29126624,3.83661932,83.3795819111,2.49126624,0.7266193200000001,2.595069,80.8,3.11,80.8598299528,131.89,83.00126624,3.85661932,83.090816039,2.49126624,0.7266193200000001,2.595069,80.51,3.13,80.5708197799,131.77,81.44126624,19.34661932,83.7076551212,2.49126624,0.7266193200000001,2.595069,78.95,18.62,81.1160089008,129.05
2020-12-17 11:30:00,82.21420288,3.92997584,82.3080789795,2.91420288,0.84997584,3.035628,79.3,3.08,79.3597908263,131.95,81.91420288,3.93997584,82.0089022185,2.91420288,0.84997584,3.035628,79.0,3.09,79.060407917,131.8,80.14420288,19.60997584,82.5084505231,2.91420288,0.84997584,3.035628,77.23,18.76,79.4758485327,129.05
2020-12-17 12:00:00,81.4464304,4.3735422,81.5637719596,3.1664304,0.9235422,3.298365,78.28,3.45,78.3559882842,132.15,81.1764304,4.3935422,81.2952401162,3.1664304,0.9235422,3.298365,78.01,3.47,78.087137225,131.93,79.3464304,19.9935422,81.8266322595,3.1664304,0.9235422,3.298365,76.18,19.07,78.5306137758,129.31
2020-12-17 12:30:00,81.75706976,5.34372868,81.9315195267,3.16706976,0.92372868,3.299031,78.59,4.42,78.7141950349,132.44,81.47706976,5.36372868,81.6534290892,3.16706976,0.92372868,3.299031,78.31,4.44,78.4357679888,132.26,79.48706976,18.89372868,81.7016966927,3.16706976,0.92372868,3.299031,76.32,17.97,78.4070360363,129.83
2020-12-17 13:00:00,81.561136,5.8544979999999995,81.7709853948,2.861136,0.834498,2.98035,78.7,5.02,78.8599416688,132.87,81.281136,5.864498,81.4924254532,2.861136,0.834498,2.98035,78.42,5.03,78.5811510478,132.51,79.441136,19.484498,81.7957196391,2.861136,0.834498,2.98035,76.58,18.65,78.8182650152,130.28
2020-12-17 13:30:00,82.2553632,5.3486476,82.4290774321,1.4353632,0.4186476,1.49517,80.82,4.93,80.9702247743,132.74,81.9553632,5.3586476,82.1303638208,1.4353632,0.4186476,1.49517,80.52,4.94,80.6713951782,132.41,80.4853632,18.8886476,82.6720914069,1.4353632,0.4186476,1.49517,79.05,18.47,81.1790822811,130.15
2020-12-17 14:00:00,82.53657248,5.03608364,82.6900715635,0.94657248,0.27608364,0.9860129999999999,81.59,4.76,81.7287324018,132.31,82.24657248,5.05608364,82.401836548,0.94657248,0.27608364,0.9860129999999999,81.3,4.78,81.4403978379,132.11,80.83657248,18.54608364,82.9367751284,0.94657248,0.27608364,0.9860129999999999,79.89,18.27,81.9524557289,129.72
