Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-17 14:30:00,82.57414528,4.9274590400000005,82.7210331253,0.57414528,0.16745904,0.5980679999999999,82.0,4.76,82.1380399084,132.04,82.28414528,4.93745904,82.4321482568,0.57414528,0.16745904,0.5980679999999999,81.71,4.77,81.8491111742,131.97,80.92414528,18.38745904,82.9868419645,0.57414528,0.16745904,0.5980679999999999,80.35,18.22,82.3898713435,129.46
2020-12-17 15:00:00,83.3809984,5.3952912,83.5553712296,0.6009983999999999,0.17529119999999998,0.62604,82.78,5.22,82.9444199449,131.79,83.0709984,5.4052912,83.2466692915,0.6009983999999999,0.17529119999999998,0.62604,82.47,5.23,82.635669054,131.9,78.9609984,18.1052912,81.010127995,0.6009983999999999,0.17529119999999998,0.62604,78.36,17.93,80.3851634321,129.31
2020-12-17 15:30:00,82.49933024,5.72522132,82.6977487554,0.42933024000000003,0.12522132,0.447219,82.07,5.6,82.2608345448,131.43,82.20933024,5.73522132,82.4091423454,0.42933024000000003,0.12522132,0.447219,81.78,5.61,81.9721934561,131.6,80.84933024,19.17522132,83.0921374916,0.42933024000000003,0.12522132,0.447219,80.42,19.05,82.64550139,128.83
2020-12-17 16:00:00,85.11305664,3.80839152,85.1982174495,0.30305664,0.08839152,0.31568399999999996,84.81,3.7199999999999998,84.8915455154,130.48,84.79305664,3.81839152,84.8789877894,0.30305664,0.08839152,0.31568399999999996,84.49,3.73,84.5722945178,130.77,83.70305664,19.13839152,85.8631453003,0.30305664,0.08839152,0.31568399999999996,83.4,19.05,85.5480128349,127.68
2020-12-17 16:30:00,89.37835136,3.01410248,89.4291591462,0.28835136,0.08410248000000001,0.30036599999999997,89.09,2.93,89.1381680314,130.68,89.06835136,3.03410248,89.1200145413,0.28835136,0.08410248000000001,0.30036599999999997,88.78,2.95,88.8289980806,130.93,88.01835136,18.45410248,89.9321081398,0.28835136,0.08410248000000001,0.30036599999999997,87.73,18.37,89.6326380288,127.84
2020-12-17 17:00:00,91.48547424,18.87326332,93.4119481933,0.28547424,0.08326332,0.297369,91.2,18.79,93.1155416673,134.97,91.14547424,18.80326332,93.0648171218,0.28547424,0.08326332,0.297369,90.86,18.72,92.7684105717,132.47,94.24547424,20.86326332,96.5271214275,0.28547424,0.08326332,0.297369,93.96,20.78,96.2304006019,130.28
2020-12-17 17:30:00,92.14867104,23.79419572,95.1711160195,0.28867104,0.08419572,0.300699,91.86,23.71,94.8705628738,136.51,91.81867104,23.72419572,94.8340962635,0.28867104,0.08419572,0.300699,91.53,23.64,94.5335416664,133.1,96.36867104,21.27419572,98.6889667671,0.28867104,0.08419572,0.300699,96.08,21.19,98.3889348453,131.19
2020-12-17 18:00:00,91.65707264,24.51372952,94.8785639642,0.28707264,0.08372952,0.29903399999999997,91.37,24.43,94.579605624,136.94,91.32707264,24.43372952,94.5390995052,0.28707264,0.08372952,0.29903399999999997,91.04,24.35,94.2401405984,133.36,95.98707264,20.92372952,98.2411348215,0.28707264,0.08372952,0.29903399999999997,95.7,20.84,97.9428180113,131.62
2020-12-17 18:30:00,89.59133856,25.26955708,93.0868329034,0.10133856000000001,0.02955708,0.105561,89.49,25.24,92.9812760721,136.94,89.29133856,25.18955708,92.7763813032,0.10133856000000001,0.02955708,0.105561,89.19,25.16,92.6708244271,133.36,93.94133856,20.15955708,96.0800855126,0.10133856000000001,0.02955708,0.105561,93.84,20.13,95.9748013804,131.62
2020-12-17 19:00:00,87.71670304,26.14487172,91.5301825054,0.25670304,0.07487172,0.267399,87.46,26.07,91.262788145,137.11,87.39670304,26.06487172,91.2006646908,0.25670304,0.07487172,0.267399,87.14,25.99,90.9332705889,133.5,91.92670304,19.76487172,94.0274900543,0.25670304,0.07487172,0.267399,91.67,19.69,93.7607860462,131.83
2020-12-17 19:30:00,84.73387584,28.25279712,89.3199320419,0.28387584,0.08279712,0.29570399999999997,84.45,28.17,89.024442711,137.56,84.44387584,28.16279712,89.0163541632,0.28387584,0.08279712,0.29570399999999997,84.16,28.08,88.7208656405,133.94,88.56387584,19.87279712,90.7661179581,0.28387584,0.08279712,0.29570399999999997,88.28,19.79,90.4710036421,132.46
2020-12-17 20:00:00,81.40547424,28.86326332,86.3709395903,0.28547424,0.08326332,0.297369,81.12,28.78,86.0740541627,137.76,81.13547424,28.78326332,86.0897289315,0.28547424,0.08326332,0.297369,80.85,28.7,85.7928464384,133.94,85.34547424,17.66326332,87.1541212127,0.28547424,0.08326332,0.297369,85.06,17.58,86.8576997163,132.46
2020-12-17 20:30:00,79.4061136,18.4234498,81.515362844,0.28611359999999997,0.08344979999999999,0.298035,79.12,18.34,81.2177936169,134.66,79.1261136,18.3934498,81.235834759,0.28611359999999997,0.08344979999999999,0.298035,78.84,18.31,80.9382585679,132.76,81.0861136,16.2234498,82.6931565619,0.28611359999999997,0.08344979999999999,0.298035,80.8,16.14,82.3962353509,130.56
2020-12-17 21:00:00,77.10675296,14.11363628,78.3877929341,0.28675296,0.08363628000000001,0.298701,76.82,14.03,78.0906735789,133.75,76.82675296,14.07363628,78.1051676172,0.28675296,0.08363628000000001,0.298701,76.54,13.99,77.8080439286,132.51,77.69675296,16.68363628,79.4677868073,0.28675296,0.08363628000000001,0.298701,77.41,16.6,79.169868637,130.18
2020-12-17 21:30:00,73.22405568,15.38701624,74.8232757837,0.26405568,0.07701624,0.27505799999999997,72.96,15.31,74.5490288334,133.37,72.97405568,15.34701624,74.5703943255,0.26405568,0.07701624,0.27505799999999997,72.71,15.27,74.2961439107,132.28,73.76405568,18.00701624,75.9301556974,0.26405568,0.07701624,0.27505799999999997,73.5,17.93,75.6553692741,129.81
2020-12-17 22:00:00,69.153736,16.796923,71.1644280875,0.26373599999999997,0.07692299999999999,0.274725,68.89,16.72,70.8899887149,133.64,68.913736,16.756923,70.9217701267,0.26373599999999997,0.07692299999999999,0.274725,68.65,16.68,70.6473276211,132.44,69.653736,19.396923,72.3041047287,0.26373599999999997,0.07692299999999999,0.274725,69.39,19.32,72.0294002474,130.05
2020-12-17 22:30:00,64.753736,17.936923,67.1921091548,0.26373599999999997,0.07692299999999999,0.274725,64.49,17.86,66.9174095434,133.82,64.533736,17.896923,66.9694179084,0.26373599999999997,0.07692299999999999,0.274725,64.27,17.82,66.6947171821,132.61,65.113736,20.596923,68.2937175218,0.26373599999999997,0.07692299999999999,0.274725,64.85,20.52,68.0190627692,130.24
2020-12-17 23:00:00,60.283736,19.806923,63.4542593121,0.26373599999999997,0.07692299999999999,0.274725,60.02,19.73,63.1796905659,134.21,60.083736,19.746923,63.2455239498,0.26373599999999997,0.07692299999999999,0.274725,59.82,19.67,62.9709560035,132.96,60.343736,20.996923,63.8923880435,0.26373599999999997,0.07692299999999999,0.274725,60.08,20.92,63.6180226037,130.77
2020-12-17 23:30:00,56.04405568,21.20701624,59.9222305565,0.26405568,0.07701624,0.27505799999999997,55.78,21.13,59.648011702,135.06,55.84405568,21.15701624,59.7174839638,0.26405568,0.07701624,0.27505799999999997,55.58,21.08,59.4432737995,133.62,56.00405568,21.71701624,60.0673209572,0.26405568,0.07701624,0.27505799999999997,55.74,21.64,59.7932872487,131.66
2020-12-18 00:00:00,53.143736,21.676923,57.3946484159,0.26373599999999997,0.07692299999999999,0.274725,52.88,21.6,57.1214005431,134.05,52.953736,21.606923,57.1922833771,0.26373599999999997,0.07692299999999999,0.274725,52.69,21.53,56.919038994,132.89,53.003736,22.226923,57.4754916117,0.26373599999999997,0.07692299999999999,0.274725,52.74,22.15,57.202535783,130.73
2020-12-18 00:30:00,54.03405568,21.31701624,58.0869551156,0.26405568,0.07701624,0.27505799999999997,53.77,21.24,57.8130651324,133.22,53.85405568,21.277016240000002,57.9048420537,0.26405568,0.07701624,0.27505799999999997,53.59,21.2,57.6309647672,132.39,54.11405568,21.76701624,58.3278151325,0.26405568,0.07701624,0.27505799999999997,53.85,21.69,58.0541006304,129.92
2020-12-18 01:00:00,57.32405568,19.69701624,60.6136932414,0.26405568,0.07701624,0.27505799999999997,57.06,19.62,60.338942649,132.56,57.12405568,19.64701624,60.4083022809,0.26405568,0.07701624,0.27505799999999997,56.86,19.57,60.1335555243,131.76,57.96405568,21.80701624,61.9304263522,0.26405568,0.07701624,0.27505799999999997,57.7,21.73,61.6561667638,129.03
2020-12-18 01:30:00,57.993736,19.616923,61.2217043476,0.26373599999999997,0.07692299999999999,0.274725,57.73,19.54,60.9472271724,132.73,57.783736,19.566923,61.0067588207,0.26373599999999997,0.07692299999999999,0.274725,57.52,19.49,60.7322854831,131.89,58.783736,21.736923,62.6739295052,0.26373599999999997,0.07692299999999999,0.274725,58.52,21.66,62.3998878204,129.21
2020-12-18 02:00:00,56.913736,20.296923,60.4246508368,0.26373599999999997,0.07692299999999999,0.274725,56.65,20.22,60.1504023262,133.55,56.723736,20.236923,60.2255367623,0.26373599999999997,0.07692299999999999,0.274725,56.46,20.16,59.951290228,132.39,57.723736,22.436923,61.9309713431,0.26373599999999997,0.07692299999999999,0.274725,57.46,22.36,61.6572882959,129.96
2020-12-18 02:30:00,55.44341632,20.26682976,59.0314899164,0.26341632,0.07682976,0.27439199999999997,55.18,20.19,58.7577101324,133.55,55.25341632,20.22682976,58.8393121745,0.26341632,0.07682976,0.27439199999999997,54.99,20.15,58.565541063,132.39,56.21341632,22.57682976,60.5777303667,0.26341632,0.07682976,0.27439199999999997,55.95,22.5,60.3046639987,129.96
2020-12-18 03:00:00,54.07405568,20.83701624,57.9498467942,0.26405568,0.07701624,0.27505799999999997,53.81,20.76,57.6757635407,133.78,53.87405568,20.76701624,57.7380536468,0.26405568,0.07701624,0.27505799999999997,53.61,20.69,57.4639730614,132.54,54.79405568,23.15701624,59.4864349159,0.26405568,0.07701624,0.27505799999999997,54.53,23.08,59.2132358515,130.19
2020-12-18 03:30:00,52.693736,21.236923,56.8122936709,0.26373599999999997,0.07692299999999999,0.274725,52.43,21.16,56.5389290666,133.9,52.513736,21.176923,56.6229152943,0.26373599999999997,0.07692299999999999,0.274725,52.25,21.1,56.3495563425,132.7,53.403736,23.576923,58.3766247475,0.26373599999999997,0.07692299999999999,0.274725,53.14,23.5,58.1042993246,130.39
2020-12-18 04:00:00,51.42405568,22.277016240000002,56.0419392521,0.26405568,0.07701624,0.27505799999999997,51.16,22.2,55.769038005,134.4,51.25405568,22.21701624,55.8620983696,0.26405568,0.07701624,0.27505799999999997,50.99,22.14,55.5892048873,133.2,51.86405568,22.527016240000002,56.5450858365,0.26405568,0.07701624,0.27505799999999997,51.6,22.45,56.2722178344,131.17
2020-12-18 04:30:00,50.923736,21.706923,55.3571801515,0.26373599999999997,0.07692299999999999,0.274725,50.66,21.63,55.0844124957,133.76,50.733736,21.656923,55.1627979924,0.26373599999999997,0.07692299999999999,0.274725,50.47,21.58,54.8900473674,132.8,51.193736,22.056923,55.7432189407,0.26373599999999997,0.07692299999999999,0.274725,50.93,21.98,55.4705804909,130.52
2020-12-18 05:00:00,50.633736,21.706923,55.0905230275,0.26373599999999997,0.07692299999999999,0.274725,50.37,21.63,54.8178237437,133.65,50.453736,21.646923,54.9014458072,0.26373599999999997,0.07692299999999999,0.274725,50.19,21.57,54.6287561638,132.75,50.833736,22.086923,55.4247316938,0.26373599999999997,0.07692299999999999,0.274725,50.57,22.01,55.1521985056,130.33
2020-12-18 05:30:00,51.673736,20.966923,55.7654628985,0.26373599999999997,0.07692299999999999,0.274725,51.41,20.89,55.4921634107,133.05,51.503736,20.916923,55.5891400342,0.26373599999999997,0.07692299999999999,0.274725,51.24,20.84,55.3158494466,132.26,51.943736,21.326923,56.151485771,0.26373599999999997,0.07692299999999999,0.274725,51.68,21.25,55.8783043766,129.63
2020-12-18 06:00:00,53.68341632,20.33682976,57.4064093327,0.26341632,0.07682976,0.27439199999999997,53.42,20.26,57.1328626974,133.46,53.48341632,20.28682976,57.2016720295,0.26341632,0.07682976,0.27439199999999997,53.22,20.21,56.9281345206,132.49,54.01341632,20.65682976,57.8286586243,0.26341632,0.07682976,0.27439199999999997,53.75,20.58,57.555181348,129.99
2020-12-18 06:30:00,58.953736,18.356923,61.7456039762,0.26373599999999997,0.07692299999999999,0.274725,58.69,18.28,61.470924021,133.78,58.733736,18.316923,61.5236654687,0.26373599999999997,0.07692299999999999,0.274725,58.47,18.24,61.2489877467,132.61,59.333736,18.666923,62.2008540296,0.26373599999999997,0.07692299999999999,0.274725,59.07,18.59,61.9261899361,130.27
2020-12-18 07:00:00,64.01341632,17.22682976,66.2908827256,0.26341632,0.07682976,0.27439199999999997,63.75,17.15,66.016550955,134.45,63.78341632,17.17682976,66.0557921613,0.26341632,0.07682976,0.27439199999999997,63.52,17.1,65.781459394,133.17,64.34341632,17.51682976,66.6851898743,0.26341632,0.07682976,0.27439199999999997,64.08,17.44,66.4108424883,131.0
2020-12-18 07:30:00,69.543736,14.706923,71.0818176538,0.26373599999999997,0.07692299999999999,0.274725,69.28,14.63,70.8078759744,132.59,69.293736,14.676923,70.8310236943,0.26373599999999997,0.07692299999999999,0.274725,69.03,14.6,70.5570754779,131.83,69.993736,15.946923,71.7873765533,0.26373599999999997,0.07692299999999999,0.274725,69.73,15.87,71.5131442464,129.1
2020-12-18 08:00:00,73.32341632,13.24682976,74.5104145709,0.26341632,0.07682976,0.27439199999999997,73.06,13.17,74.2375410423,132.4,73.05341632,13.23682976,74.2429478006,0.26341632,0.07682976,0.27439199999999997,72.79,13.16,73.9700594836,131.77,74.05341632,13.72682976,75.3149010749,0.26341632,0.07682976,0.27439199999999997,73.79,13.65,75.0418989632,128.97
2020-12-18 08:30:00,75.86469504,12.08720272,76.8215622277,0.26469504,0.07720272,0.27572399999999997,75.6,12.01,76.5480247949,132.46,75.58469504,12.05720272,76.5403309486,0.26469504,0.07720272,0.27572399999999997,75.32,11.98,76.2667870046,131.85,76.35469504,12.52720272,77.3755146195,0.26469504,0.07720272,0.27572399999999997,76.09,12.45,77.1018196932,128.97
2020-12-18 09:00:00,77.3893104,11.1543822,78.189037636,0.28931039999999997,0.08438219999999999,0.301365,77.1,11.07,77.8906599022,132.0,77.1093104,11.1343822,77.9090509334,0.28931039999999997,0.08438219999999999,0.301365,76.82,11.05,77.610662283,131.47,77.9193104,11.9643822,78.8325147045,0.28931039999999997,0.08438219999999999,0.301365,77.63,11.88,78.533758983,128.54
2020-12-18 09:30:00,79.31995968,9.47498824,79.8838619859,0.35995968,0.10498824,0.37495799999999996,78.96,9.37,79.514014488,131.85,79.02995968,9.46498824,79.5947267688,0.35995968,0.10498824,0.37495799999999996,78.67,9.36,79.2248603659,131.18,80.03995968,12.15498824,80.9576363581,0.35995968,0.10498824,0.37495799999999996,79.68,12.05,80.5860093316,128.16
2020-12-18 10:00:00,79.67458496,9.53258728,80.2428171789,0.45458496,0.13258728,0.473526,79.22,9.4,79.7757381664,132.05,79.40458496,9.51258728,79.9723541571,0.45458496,0.13258728,0.473526,78.95,9.38,79.5052633478,131.23,80.32458496,12.24258728,81.2521993075,0.45458496,0.13258728,0.473526,79.87,12.11,80.7828509029,128.35
2020-12-18 10:30:00,80.8939856,9.2007458,81.4155429235,0.41398559999999995,0.1207458,0.431235,80.48,9.08,80.9905969851,131.9,80.6039856,9.1907458,81.1262738141,0.41398559999999995,0.1207458,0.431235,80.19,9.07,80.7013073004,131.23,81.5539856,11.9507458,82.4249530932,0.41398559999999995,0.1207458,0.431235,81.14,11.83,81.9978566793,128.24
2020-12-18 11:00:00,81.14473472,9.15888096,81.6599845286,0.54473472,0.15888096000000002,0.5674319999999999,80.6,9.0,81.1009247789,131.9,80.85473472,9.13888096,81.3695721498,0.54473472,0.15888096000000002,0.5674319999999999,80.31,8.98,80.8104974617,131.15,81.74473472,11.92888096,82.610531141,0.54473472,0.15888096000000002,0.5674319999999999,81.2,11.77,82.0486008412,128.24
2020-12-18 11:30:00,81.17728224,9.14920732,81.691242777,0.47728224,0.13920732,0.49716899999999997,80.7,9.01,81.2014168596,132.04,80.89728224,9.13920732,81.4118872417,0.47728224,0.13920732,0.49716899999999997,80.42,9.0,80.9220390252,131.25,81.74728224,11.95920732,82.617436376,0.47728224,0.13920732,0.49716899999999997,81.27,11.82,82.1250589041,128.32
2020-12-18 12:00:00,81.6079216,9.3493938,82.141731369,0.4779216,0.13939379999999998,0.49783499999999997,81.13,9.21,81.6510930729,132.69,81.2979216,9.3393938,81.8326116718,0.4779216,0.13939379999999998,0.49783499999999997,80.82,9.2,81.3419473581,131.66,82.1279216,12.1993938,83.0290353757,0.4779216,0.13939379999999998,0.49783499999999997,81.65,12.06,82.5358473634,128.96
2020-12-18 12:30:00,81.34360576,9.75480168,81.9264203652,0.63360576,0.18480168,0.660006,80.71,9.57,81.2753898791,132.59,81.06360576,9.73480168,81.6460320075,0.63360576,0.18480168,0.660006,80.43,9.55,80.9949837953,131.6,81.88360576,12.56480168,82.8420130943,0.63360576,0.18480168,0.660006,81.25,12.38,82.187753954,128.84
2020-12-18 13:00:00,81.683416,9.970163,82.2896384709,0.5834159999999999,0.17016299999999998,0.607725,81.1,9.8,81.6899626637,132.59,81.40341599999999,9.950163,82.0092792323,0.5834159999999999,0.17016299999999998,0.607725,80.82,9.78,81.4095866591,131.55,82.303416,12.720163,83.2805789606,0.5834159999999999,0.17016299999999998,0.607725,81.72,12.55,82.6780557343,128.84
2020-12-18 13:30:00,81.28985952,10.49079236,81.9640042038,0.61985952,0.18079236,0.645687,80.67,10.31,81.3261643015,133.0,80.99985952,10.47079236,81.673831396,0.61985952,0.18079236,0.645687,80.38,10.29,81.0359704082,131.92,81.90985952,13.33079236,82.9875599806,0.61985952,0.18079236,0.645687,81.29,13.15,82.3467461409,129.31
2020-12-18 14:00:00,80.6697696,10.6936828,81.3754666908,0.6297695999999999,0.18368279999999998,0.6560100000000001,80.04,10.51,80.7270815774,133.31,80.3897696,10.6736828,81.0952684246,0.6297695999999999,0.18368279999999998,0.6560100000000001,79.76,10.49,80.4468625864,132.15,81.1497696,13.1936828,82.2153171371,0.6297695999999999,0.18368279999999998,0.6560100000000001,80.52,13.01,81.564272203,129.63
2020-12-18 14:30:00,79.90815136,11.73237748,80.7648521023,0.48815136000000003,0.14237748,0.508491,79.42,11.59,80.2612266291,133.8,79.63815136,11.71237748,80.4948131141,0.48815136000000003,0.14237748,0.508491,79.15,11.57,79.9911707628,132.52,80.14815136,12.42237748,81.1051270185,0.48815136000000003,0.14237748,0.508491,79.66,12.28,80.6009553293,130.21
2020-12-18 15:00:00,78.87783168,11.78228424,79.7529595216,0.48783168,0.14228424,0.508158,78.39,11.64,79.2494902192,134.36,78.59783168,11.76228424,79.4730801929,0.48783168,0.14228424,0.508158,78.11,11.62,78.9695922492,132.85,79.21783168,13.73228424,80.3992567536,0.48783168,0.14228424,0.508158,78.73,13.59,79.894311437,130.73
2020-12-18 15:30:00,78.36891072,11.72759896,79.241546835,0.36891072,0.10759896000000001,0.38428199999999996,78.0,11.62,78.8607912717,133.34,78.08891072,11.70759896,78.9616733032,0.36891072,0.10759896000000001,0.38428199999999996,77.72,11.6,78.5809035326,132.18,78.76891072,14.43759896,80.081118622,0.36891072,0.10759896000000001,0.38428199999999996,78.4,14.33,79.6988638564,129.61
2020-12-18 16:00:00,79.83994976,11.72456868,80.6962396175,0.28994976,0.08456868000000001,0.302031,79.55,11.64,80.3970901215,132.6,79.55994976,11.70456868,80.4163076359,0.28994976,0.08456868000000001,0.302031,79.27,11.62,80.1171473531,131.72,80.08994976,12.92456868,81.1261026312,0.28994976,0.08456868000000001,0.302031,79.8,12.84,80.8263917294,129.05
2020-12-18 16:30:00,83.46515456,10.11317008,84.0756102255,0.28515456,0.08317008000000001,0.29703599999999997,83.18,10.03,83.7825357697,132.39,83.17515456,10.09317008,83.7853114713,0.28515456,0.08317008000000001,0.29703599999999997,82.89,10.01,83.4922283808,131.46,83.97515456,12.94317008,84.9667713585,0.28515456,0.08317008000000001,0.29703599999999997,83.69,12.86,84.6722841312,128.66
2020-12-18 17:00:00,85.6145152,9.7429836,86.1671105606,0.28451519999999997,0.08298359999999999,0.29637,85.33,9.66,85.8750516739,132.79,85.3045152,9.7329836,85.8579715767,0.28451519999999997,0.08298359999999999,0.29637,85.02,9.65,85.5658979968,131.76,86.3145152,12.4829836,87.2125014764,0.28451519999999997,0.08298359999999999,0.29637,86.03,12.4,86.9190479699,129.08
2020-12-18 17:30:00,86.12483488,10.21307684,86.7282775204,0.28483488,0.08307684,0.296703,85.84,10.13,86.4356552587,133.19,85.82483488,10.19307684,86.4280110707,0.28483488,0.08307684,0.296703,85.54,10.11,86.1353800711,132.03,86.97483488,12.95307684,87.9340895332,0.28483488,0.08307684,0.296703,86.69,12.87,87.6401335006,129.47
2020-12-18 18:00:00,85.56387584,10.76279712,86.2381275922,0.28387584,0.08279712,0.29570399999999997,85.28,10.68,85.9461505828,133.58,85.25387584,10.74279712,85.9280573253,0.28387584,0.08279712,0.29570399999999997,84.97,10.66,85.6360700873,132.34,86.41387584,12.77279712,87.3527462875,0.28387584,0.08279712,0.29570399999999997,86.13,12.69,87.059824259,129.9
2020-12-18 18:30:00,83.83419552,11.94289036,84.6806056228,0.28419552,0.08289036,0.296037,83.55,11.86,84.3875707673,132.82,83.54419552,11.92289036,84.3906862137,0.28419552,0.08289036,0.296037,83.26,11.84,84.0976408706,131.97,84.42419552,12.47289036,85.3405986804,0.28419552,0.08289036,0.296037,84.14,12.39,85.0473497529,129.34
2020-12-18 19:00:00,81.68419552,12.83289036,82.686098425,0.28419552,0.08289036,0.296037,81.4,12.75,82.3924905559,132.42,81.41419552,12.81289036,82.4162689737,0.28419552,0.08289036,0.296037,81.13,12.73,82.1226509558,131.75,82.20419552,13.37289036,83.2848363009,0.28419552,0.08289036,0.296037,81.92,13.29,82.9910266234,129.0
2020-12-18 19:30:00,79.33355616,13.64270388,80.4980527848,0.28355616,0.08270388000000001,0.295371,79.05,13.56,80.2045890208,133.07,79.05355616,13.60270388,80.2153245608,0.28355616,0.08270388000000001,0.295371,78.77,13.52,79.9218574609,132.23,79.67355616,14.21270388,80.9313073091,0.28355616,0.08270388000000001,0.295371,79.39,14.13,80.6376400944,129.66
2020-12-18 20:00:00,76.49419552,14.80289036,77.9133333343,0.28419552,0.08289036,0.296037,76.21,14.72,77.6185705872,133.14,76.22419552,14.78289036,77.6444578194,0.28419552,0.08289036,0.296037,75.94,14.7,77.3496839037,132.26,76.69419552,15.30289036,78.2059977229,0.28419552,0.08289036,0.296037,76.41,15.22,77.9110807267,129.73
2020-12-18 20:30:00,74.43515456,15.48317008,76.0284209365,0.28515456,0.08317008000000001,0.29703599999999997,74.15,15.4,75.732308165,133.23,74.18515456,15.45317008,75.7775535539,0.28515456,0.08317008000000001,0.29703599999999997,73.9,15.37,75.4814341411,132.31,74.61515456,15.98317008,76.3078175276,0.28515456,0.08317008000000001,0.29703599999999997,74.33,15.9,76.0115708297,129.73
2020-12-18 21:00:00,71.39739232,16.38382276,73.2531042231,0.28739232,0.08382276,0.299367,71.11,16.3,72.9542466207,134.07,71.13739232,16.33382276,72.9885083561,0.28739232,0.08382276,0.299367,70.85,16.25,72.6896485065,132.71,71.66739232,18.40382276,73.9926740572,0.28739232,0.08382276,0.299367,71.38,18.32,73.6934651106,130.38
2020-12-18 21:30:00,68.49437536,16.84710948,70.5358387898,0.26437536,0.07710948000000001,0.275391,68.23,16.77,70.2606988294,133.99,68.25437536,16.80710948,70.2932335638,0.26437536,0.07710948000000001,0.275391,67.99,16.73,70.0180905195,132.68,68.74437536,19.57710948,71.477635378,0.26437536,0.07710948000000001,0.275391,68.48,19.5,71.2022499644,130.3
2020-12-18 22:00:00,65.07405568,17.97701624,67.511523724,0.26405568,0.07701624,0.27505799999999997,64.81,17.9,67.236493811,134.28,64.84405568,17.92701624,67.2765149833,0.26405568,0.07701624,0.27505799999999997,64.58,17.85,67.0014843119,132.8,65.21405568,20.87701624,68.4742496514,0.26405568,0.07701624,0.27505799999999997,64.95,20.8,68.1992851869,130.53
2020-12-18 22:30:00,61.18341632,19.75682976,64.2941891212,0.26341632,0.07682976,0.27439199999999997,60.92,19.68,64.0199094032,134.51,60.97341632,19.69682976,64.0759127935,0.26341632,0.07682976,0.27439199999999997,60.71,19.62,63.8016339916,133.07,61.06341632,21.22682976,64.6476535872,0.26341632,0.07682976,0.27439199999999997,60.8,21.15,64.37361649,130.91
2020-12-18 23:00:00,57.663736,20.996923,61.3675584079,0.26373599999999997,0.07692299999999999,0.274725,57.4,20.92,61.0934235413,134.66,57.463736,20.946922999999998,61.1625256039,0.26373599999999997,0.07692299999999999,0.274725,57.2,20.87,60.8883970884,133.27,57.403736,21.656923,61.3531679751,0.26373599999999997,0.07692299999999999,0.274725,57.14,21.58,61.0792599824,131.2
2020-12-18 23:30:00,54.233736,21.836923,58.4649410042,0.26373599999999997,0.07692299999999999,0.274725,53.97,21.76,58.1915672585,135.31,54.043736,21.786923,58.2700215775,0.26373599999999997,0.07692299999999999,0.274725,53.78,21.71,57.9966593866,133.7,54.013736,22.626923,58.5616027882,0.26373599999999997,0.07692299999999999,0.274725,53.75,22.55,58.2886352559,131.8
2020-12-19 00:00:00,51.323736,22.096923,55.8784384451,0.26373599999999997,0.07692299999999999,0.274725,51.06,22.02,55.6057910653,135.76,51.143736,22.026923,55.6854295924,0.26373599999999997,0.07692299999999999,0.274725,50.88,21.95,55.4127864306,133.88,51.303736,24.646923,56.9169934284,0.26373599999999997,0.07692299999999999,0.274725,51.04,24.57,56.6459751439,132.05
2020-12-19 00:30:00,52.22405568,21.87701624,56.6211606313,0.26405568,0.07701624,0.27505799999999997,51.96,21.8,56.3478624262,135.46,52.03405568,21.81701624,56.4227360922,0.26405568,0.07701624,0.27505799999999997,51.77,21.74,56.1494479047,133.68,52.43405568,24.38701624,57.8278199152,0.26405568,0.07701624,0.27505799999999997,52.17,24.31,57.555929321,131.74
2020-12-19 01:00:00,55.313736,21.226923,59.2468703842,0.26373599999999997,0.07692299999999999,0.274725,55.05,21.15,58.9730870822,134.71,55.123736,21.166923,59.0479881104,0.26373599999999997,0.07692299999999999,0.274725,54.86,21.09,58.77420948,133.17,55.833736,23.486923,60.572614503,0.26373599999999997,0.07692299999999999,0.274725,55.57,23.41,60.2996931999,131.04
2020-12-19 01:30:00,55.663736,20.986923,59.4886749095,0.26373599999999997,0.07692299999999999,0.274725,55.4,20.91,59.2147625175,134.1,55.463736,20.926923,59.2803687347,0.26373599999999997,0.07692299999999999,0.274725,55.2,20.85,59.0064615106,132.77,56.283736,23.106923,60.8423276071,0.26373599999999997,0.07692299999999999,0.274725,56.02,23.03,60.5691447851,130.46
2020-12-19 02:00:00,54.14341632,21.37682976,58.2106380431,0.26341632,0.07682976,0.27439199999999997,53.88,21.3,57.9374179611,134.45,53.95341632,21.31682976,58.011881228,0.26341632,0.07682976,0.27439199999999997,53.69,21.24,57.7386672863,132.99,54.80341632,23.47682976,59.6202648092,0.26341632,0.07682976,0.27439199999999997,54.54,23.4,59.3478862303,130.79
2020-12-19 02:30:00,52.84341632,21.54682976,57.0674383609,0.26341632,0.07682976,0.27439199999999997,52.58,21.47,56.7945182214,134.6,52.66341632,21.48682976,56.8781088964,0.26341632,0.07682976,0.27439199999999997,52.4,21.41,56.6051949913,133.1,53.47341632,23.64682976,58.4686138935,0.26341632,0.07682976,0.27439199999999997,53.21,23.57,58.1966407965,130.94
2020-12-19 03:00:00,51.433736,22.006923,55.9440243355,0.26373599999999997,0.07692299999999999,0.274725,51.17,21.93,55.6713014039,135.13,51.243736,21.946922999999998,55.7457434106,0.26373599999999997,0.07692299999999999,0.274725,50.98,21.87,55.4730321868,133.43,52.033736,24.216923,57.3931097058,0.26373599999999997,0.07692299999999999,0.274725,51.77,24.14,57.1215589773,131.48
2020-12-19 03:30:00,50.13405568,22.02701624,54.759592615,0.26405568,0.07701624,0.27505799999999997,49.87,21.95,54.4868736486,134.39,49.95405568,21.95701624,54.5666403679,0.26405568,0.07701624,0.27505799999999997,49.69,21.88,54.2939269164,132.92,50.65405568,24.28701624,56.1755508622,0.26405568,0.07701624,0.27505799999999997,50.39,24.21,55.9041697908,130.66
2020-12-19 04:00:00,48.823736,22.376923,53.7073912972,0.26373599999999997,0.07692299999999999,0.274725,48.56,22.3,53.435602364,134.98,48.663736,22.316923,53.5369428868,0.26373599999999997,0.07692299999999999,0.274725,48.4,22.24,53.2651630993,133.28,49.333736,24.636923,55.1434083334,0.26373599999999997,0.07692299999999999,0.274725,49.07,24.56,54.8731127238,131.26
2020-12-19 04:30:00,47.59341632,22.44682976,52.6212261667,0.26341632,0.07682976,0.27439199999999997,47.33,22.37,52.3502225401,134.55,47.42341632,22.38682976,52.4418779428,0.26341632,0.07682976,0.27439199999999997,47.16,22.31,52.1708893925,133.03,48.07341632,24.66682976,54.032451796,0.26341632,0.07682976,0.27439199999999997,47.81,24.59,53.7630374886,130.88
2020-12-19 05:00:00,46.97405568,22.53701624,52.100662261,0.26405568,0.07701624,0.27505799999999997,46.71,22.46,51.8292938405,134.36,46.81405568,22.46701624,51.926126641,0.26405568,0.07701624,0.27505799999999997,46.55,22.39,51.6547635751,132.9,47.44405568,24.75701624,53.5149350413,0.26405568,0.07701624,0.27505799999999997,47.18,24.68,53.2452326504,130.66
2020-12-19 05:30:00,47.41341632,22.20682976,52.3562349212,0.26341632,0.07682976,0.27439199999999997,47.15,22.13,52.0851168761,133.83,47.25341632,22.14682976,52.1858929437,0.26341632,0.07682976,0.27439199999999997,46.99,22.07,51.9147859477,132.63,47.87341632,24.41682976,53.7405393132,0.26341632,0.07682976,0.27439199999999997,47.61,24.34,53.4709986815,130.28
2020-12-19 06:00:00,47.95341632,21.93682976,52.7328610705,0.26341632,0.07682976,0.27439199999999997,47.69,21.86,52.4613734094,133.83,47.76341632,21.86682976,52.5309640337,0.26341632,0.07682976,0.27439199999999997,47.5,21.79,52.2594881337,132.6,48.38341632,24.19682976,54.0965945807,0.26341632,0.07682976,0.27439199999999997,48.12,24.12,53.8266551069,130.19
2020-12-19 06:30:00,50.263736,21.096923,54.5116805533,0.26373599999999997,0.07692299999999999,0.274725,50.0,21.02,54.238735236,134.11,50.093736,21.036923,54.3317081983,0.26373599999999997,0.07692299999999999,0.274725,49.83,20.96,54.0587689464,132.78,50.763736,23.366923,55.8835394653,0.26373599999999997,0.07692299999999999,0.274725,50.5,23.29,55.6118161904,130.47
2020-12-19 07:00:00,52.313736,20.116923,56.0483502457,0.26373599999999997,0.07692299999999999,0.274725,52.05,20.04,55.7745829209,133.67,52.123736,20.066923,55.8530684321,0.26373599999999997,0.07692299999999999,0.274725,51.86,19.99,55.5793099993,132.44,52.903736,22.726923,57.5788008889,0.26373599999999997,0.07692299999999999,0.274725,52.64,22.65,57.3061261996,129.99
2020-12-19 07:30:00,55.213736,18.806923,58.3288693171,0.26373599999999997,0.07692299999999999,0.274725,54.95,18.73,58.0544175752,133.86,55.013736,18.746923,58.1202053562,0.26373599999999997,0.07692299999999999,0.274725,54.75,18.67,57.8457552462,132.44,56.083736,22.956923,60.6003775347,0.26373599999999997,0.07692299999999999,0.274725,55.82,22.88,60.3271646939,129.99
2020-12-19 08:00:00,57.54972,18.181585,60.3534614185,0.27972,0.08158499999999999,0.291375,57.27,18.1,60.0621586359,134.32,57.33972,18.141585,60.14117222,0.27972,0.08158499999999999,0.291375,57.06,18.06,59.8498721803,132.74,58.43972,22.391585,62.5826170154,0.27972,0.08158499999999999,0.291375,58.16,22.31,62.2922282472,130.43
2020-12-19 08:30:00,60.49867104,17.20419572,62.8973254438,0.28867104,0.08419572,0.300699,60.21,17.12,62.596633296,134.66,60.28867104,17.15419572,62.6816582947,0.28867104,0.08419572,0.300699,60.0,17.07,62.380965847,132.94,61.35867104,21.46419572,65.0046014502,0.28867104,0.08419572,0.300699,61.07,21.38,64.7043221122,130.73
2020-12-19 09:00:00,63.66831136,16.39575748,65.7455301506,0.32831136,0.09575748,0.341991,63.34,16.3,65.4037124329,134.12,63.42831136,16.34575748,65.5006448028,0.32831136,0.09575748,0.341991,63.1,16.25,65.1588251889,132.57,64.52831136,20.66575748,67.7567450458,0.32831136,0.09575748,0.341991,64.2,20.57,67.4148715047,130.19
2020-12-19 09:30:00,66.38928992,15.77020956,68.2366274493,0.78928992,0.23020956,0.8221769999999999,65.6,15.54,67.4155145349,133.66,66.14928992,15.74020956,67.9961966136,0.78928992,0.23020956,0.8221769999999999,65.36,15.51,67.1750675474,132.32,67.06928992,19.34020956,69.8021013738,0.78928992,0.23020956,0.8221769999999999,66.28,19.11,68.97992824,129.81
2020-12-19 10:00:00,67.56728128,15.61920704,69.3490960873,1.43728128,0.41920704000000003,1.497168,66.13,15.2,67.8543801092,133.22,67.33728128,15.57920704,69.1159977297,1.43728128,0.41920704000000003,1.497168,65.9,15.16,67.6212658858,132.11,67.92728128,18.05920704,70.2869155747,1.43728128,0.41920704000000003,1.497168,66.49,17.64,68.7901860733,129.5
2020-12-19 10:30:00,67.8431648,15.5330064,69.5986300002,2.0331648,0.5930063999999999,2.11788,65.81,14.94,67.48451452,133.04,67.6131648,15.5030064,69.3677393441,2.0331648,0.5930063999999999,2.11788,65.58,14.91,67.2535835476,131.99,67.9731648,18.0430064,70.3271015532,2.0331648,0.5930063999999999,2.11788,65.94,17.45,68.2098680544,129.35
2020-12-19 11:00:00,68.03961792,15.34738856,69.7490640963,2.45961792,0.7173885600000001,2.562102,65.58,14.63,67.1920627753,133.42,67.79961792,15.30738856,69.5061460205,2.45961792,0.7173885600000001,2.562102,65.34,14.59,66.9491127648,132.22,67.98961792,17.91738856,70.3108879031,2.45961792,0.7173885600000001,2.562102,65.53,17.2,67.7496929882,129.72
2020-12-19 11:30:00,69.14353472,15.07853096,70.7685699268,1.74353472,0.50853096,1.816182,67.4,14.57,68.956833599,133.57,68.89353472,15.04853096,70.5179226174,1.74353472,0.50853096,1.816182,67.15,14.54,68.7061431023,132.33,69.25353472,17.62853096,71.461998118,1.74353472,0.50853096,1.816182,67.51,17.12,69.6469274268,129.87
2020-12-19 12:00:00,69.92489408,14.50892744,71.414282798,1.02489408,0.29892744,1.067598,68.9,14.21,70.3500824449,133.64,69.67489408,14.47892744,71.1634049556,1.02489408,0.29892744,1.067598,68.65,14.18,70.0991790251,132.33,70.21489408,17.05892744,72.2574449871,1.02489408,0.29892744,1.067598,69.19,16.76,71.1909664213,129.94
2020-12-19 12:30:00,69.99439296,15.22128128,71.6303179502,2.6443929600000002,0.7712812800000001,2.754576,67.35,14.45,68.8826901333,133.77,69.75439296,15.18128128,71.3873002608,2.6443929600000002,0.7712812800000001,2.754576,67.11,14.41,68.6396401506,132.43,69.98439296,17.78128128,72.2079581621,2.6443929600000002,0.7712812800000001,2.754576,67.34,17.01,69.4551344394,130.07
2020-12-19 13:00:00,68.95044672,15.87554696,70.7544846223,2.83044672,0.82554696,2.948382,66.12,15.05,67.8111856555,133.77,68.71044672,15.83554696,70.5116305015,2.83044672,0.82554696,2.948382,65.88,15.01,67.5682950799,132.43,68.93044672,18.42554696,71.3505940115,2.83044672,0.82554696,2.948382,66.1,17.6,68.4029970104,130.07
2020-12-19 13:30:00,69.68281472,15.748320960000001,71.4402147278,2.46281472,0.71832096,2.565432,67.22,15.03,68.8798177988,133.99,69.44281472,15.71832096,71.1995093385,2.46281472,0.71832096,2.565432,66.98,15.0,68.6390588514,132.51,69.79281472,18.28832096,72.1491487828,2.46281472,0.71832096,2.565432,67.33,17.57,69.5847238983,130.24
2020-12-19 14:00:00,69.03836,15.807855,70.8250198107,1.63836,0.477855,1.7066249999999998,67.4,15.33,69.1214069591,134.28,68.80836,15.777855,70.5941294605,1.63836,0.477855,1.7066249999999998,67.17,15.3,68.8904848292,132.72,69.37836,18.317855,71.7558405155,1.63836,0.477855,1.7066249999999998,67.74,17.84,70.0497908634,130.54
2020-12-19 14:30:00,67.9651136,16.1448248,69.8563671721,1.2851135999999999,0.37482479999999996,1.33866,66.68,15.77,68.5194519826,134.59,67.7151136,16.1048248,69.6038935096,1.2851135999999999,0.37482479999999996,1.33866,66.43,15.73,68.2669597975,132.92,68.2451136,18.7948248,70.7858811455,1.2851135999999999,0.37482479999999996,1.33866,66.96,18.42,69.4473757604,130.81
2020-12-19 15:00:00,67.325104,16.221072,69.2516628352,0.895104,0.26107199999999997,0.9324,66.43,15.96,68.3203227451,133.96,67.095104,16.181072,69.0186936405,0.895104,0.26107199999999997,0.9324,66.2,15.92,68.0873439047,132.51,67.585104,18.901072,70.1783214778,0.895104,0.26107199999999997,0.9324,66.69,18.64,69.2459796667,130.21
2020-12-19 15:30:00,68.45409536,15.85869448,70.2670716777,0.54409536,0.15869448,0.566766,67.91,15.7,69.7012058719,133.32,68.19409536,15.81869448,70.0047551029,0.54409536,0.15869448,0.566766,67.65,15.66,69.4388803193,132.12,68.76409536,18.49869448,71.208865376,0.54409536,0.15869448,0.566766,68.22,18.34,70.642225333,129.55
2020-12-19 16:00:00,70.84479488,15.35473184,72.4896734126,0.32479488,0.09473184,0.33832799999999996,70.52,15.26,72.1521863841,132.77,70.60479488,15.31473184,72.246647475,0.32479488,0.09473184,0.33832799999999996,70.28,15.22,71.9091565797,131.8,71.12479488,17.35473184,73.2114961188,0.32479488,0.09473184,0.33832799999999996,70.8,17.26,72.8735041013,129.09
2020-12-19 16:30:00,74.97227744,14.48233092,76.3582365788,0.28227744,0.08233092,0.294039,74.69,14.4,76.0654724563,132.01,74.70227744,14.46233092,76.0893505713,0.28227744,0.08233092,0.294039,74.42,14.38,75.7965751205,131.37,75.35227744,16.17233092,77.0682165538,0.28227744,0.08233092,0.294039,75.07,16.09,76.7749503419,128.43
2020-12-19 17:00:00,78.67227744,13.91233092,79.8929295321,0.28227744,0.08233092,0.294039,78.39,13.83,79.6006344196,133.12,78.39227744,13.88233092,79.6119857434,0.28227744,0.08233092,0.294039,78.11,13.8,79.3196829293,132.15,79.12227744,14.97233092,80.5264272178,0.28227744,0.08233092,0.294039,78.84,14.89,80.2337690751,129.59
2020-12-19 17:30:00,82.31323648,13.27261064,83.3764420746,0.28323648,0.08261064,0.29503799999999997,82.03,13.19,83.08367469,133.36,82.01323648,13.24261064,83.0754939467,0.28323648,0.08261064,0.29503799999999997,81.73,13.16,82.7827186072,132.39,82.90323648,13.77261064,84.0394634841,0.28323648,0.08261064,0.29503799999999997,82.62,13.69,83.7465253011,129.88
2020-12-19 18:00:00,83.03323648,13.34261064,84.0984162695,0.28323648,0.08261064,0.29503799999999997,82.75,13.26,83.8056686627,133.51,82.75323648,13.31261064,83.8172043793,0.28323648,0.08261064,0.29503799999999997,82.47,13.23,83.5244503125,132.46,83.73323648,13.79261064,84.8615990875,0.28323648,0.08261064,0.29503799999999997,83.45,13.71,84.5687093433,129.99
2020-12-19 18:30:00,80.85323648,14.17261064,82.0859838319,0.28323648,0.08261064,0.29503799999999997,80.57,14.09,81.792744177,133.17,80.56323648,14.142610640000001,81.7951618853,0.28323648,0.08261064,0.29503799999999997,80.28,14.06,81.501914088,132.26,81.47323648,14.642610640000001,82.7785860527,0.28323648,0.08261064,0.29503799999999997,81.19,14.56,82.4852089771,129.63
2020-12-19 19:00:00,78.69387584,14.75279712,80.0647932464,0.28387584,0.08279712,0.29570399999999997,78.41,14.67,79.7705271388,132.94,78.43387584,14.71279712,79.8018751558,0.28387584,0.08279712,0.29570399999999997,78.15,14.63,79.5076059255,132.08,79.23387584,15.26279712,80.6905202397,0.28387584,0.08279712,0.29570399999999997,78.95,15.18,80.3961124682,129.39
2020-12-19 19:30:00,75.88387584,15.77279712,77.5057658596,0.28387584,0.08279712,0.29570399999999997,75.6,15.69,77.2109843222,133.67,75.61387584,15.74279712,77.2353149842,0.28387584,0.08279712,0.29570399999999997,75.33,15.66,76.9405257325,132.6,76.26387584,16.27279712,77.9806558337,0.28387584,0.08279712,0.29570399999999997,75.98,16.19,77.6857548074,130.1
2020-12-19 20:00:00,73.26323648,16.48261064,75.0944623327,0.28323648,0.08261064,0.29503799999999997,72.98,16.4,74.8000026738,133.67,73.01323648,16.44261064,74.8417807507,0.28323648,0.08261064,0.29503799999999997,72.73,16.36,74.5473171885,132.6,73.51323648,17.09261064,75.4741894707,0.28323648,0.08261064,0.29503799999999997,73.23,17.01,75.1796049471,130.1
2020-12-19 20:30:00,71.7345152,17.1629836,73.7591260593,0.28451519999999997,0.08298359999999999,0.29637,71.45,17.08,73.4631125123,133.91,71.4845152,17.1229836,73.5066832386,0.28451519999999997,0.08298359999999999,0.29637,71.2,17.04,73.2106658896,132.76,72.0045152,17.7429836,74.1583688886,0.28451519999999997,0.08298359999999999,0.29637,71.72,17.66,73.8622637075,130.34
2020-12-19 21:00:00,69.52643328,18.10354304,71.8447158477,0.28643328,0.08354304,0.29836799999999997,69.24,18.02,71.5464744065,133.72,69.28643328,18.06354304,71.6023842049,0.28643328,0.08354304,0.29836799999999997,69.0,17.98,71.3041401323,132.65,69.66643328,18.70354304,72.1334488861,0.28643328,0.08354304,0.29836799999999997,69.38,18.62,71.8351501704,130.14
2020-12-19 21:30:00,66.75405568,18.71701624,69.3284259641,0.26405568,0.07701624,0.27505799999999997,66.49,18.64,69.0533829729,133.49,66.52405568,18.66701624,69.0934691517,0.26405568,0.07701624,0.27505799999999997,66.26,18.59,68.818425585,132.51,66.85405568,19.29701624,69.5833284389,0.26405568,0.07701624,0.27505799999999997,66.59,19.22,69.3082715121,129.92
2020-12-19 22:00:00,63.96309664,19.23673652,66.7931865067,0.26309664,0.07673652,0.274059,63.7,19.16,66.519137096,133.82,63.75309664,19.18673652,66.5776853719,0.26309664,0.07673652,0.274059,63.49,19.11,66.303636401,132.66,64.13309664,20.97673652,67.47649635,0.26309664,0.07673652,0.274059,63.87,20.9,67.2025810516,130.13
2020-12-19 22:30:00,60.723736,20.196923,63.994435793,0.26373599999999997,0.07692299999999999,0.274725,60.46,20.12,63.7199026992,134.3,60.503736,20.146923,63.769903374,0.26373599999999997,0.07692299999999999,0.274725,60.24,20.07,63.4953738472,132.93,60.923736,22.756923,65.0352147119,0.26373599999999997,0.07692299999999999,0.274725,60.66,22.68,64.7612384069,130.52
2020-12-19 23:00:00,57.54341632,21.39682976,61.3927445677,0.26341632,0.07682976,0.27439199999999997,57.28,21.32,61.1190706736,134.24,57.35341632,21.33682976,61.1937469664,0.26341632,0.07682976,0.27439199999999997,57.09,21.26,60.9200763296,133.03,57.43341632,21.97682976,61.4945392412,0.26341632,0.07682976,0.27439199999999997,57.17,21.9,61.2210658189,130.94
2020-12-19 23:30:00,54.15309664,22.35673652,58.5865303933,0.26309664,0.07673652,0.274059,53.89,22.28,58.314067771,134.89,53.96309664,22.29673652,58.3880146813,0.26309664,0.07673652,0.274059,53.7,22.22,58.1155607389,133.47,54.00309664,22.91673652,58.6643951596,0.26309664,0.07673652,0.274059,53.74,22.84,58.3922357852,131.85
2020-12-20 00:00:00,51.45277696,22.74664328,56.2565377303,0.26277696,0.07664328000000001,0.27372599999999997,51.19,22.67,55.9852212642,134.54,51.27277696,22.68664328,56.0676505706,0.26277696,0.07664328000000001,0.27372599999999997,51.01,22.61,55.7963457585,133.23,51.30277696,23.17664328,56.2950416781,0.26277696,0.07664328000000001,0.27372599999999997,51.04,23.1,56.0240269884,131.47
2020-12-20 00:30:00,52.20341632,22.58682976,56.8802386958,0.26341632,0.07682976,0.27439199999999997,51.94,22.51,56.6079826526,133.9,52.00341632,22.53682976,56.676838343200004,0.26341632,0.07682976,0.27439199999999997,51.74,22.46,56.4046026491,132.82,52.28341632,23.04682976,57.1376581956,0.26341632,0.07682976,0.27439199999999997,52.02,22.97,56.8656425269,130.82
2020-12-20 01:00:00,55.24341632,22.02682976,59.4728196404,0.26341632,0.07682976,0.27439199999999997,54.98,21.95,59.1996866546,133.47,55.05341632,21.95682976,59.2704059511,0.26341632,0.07682976,0.27439199999999997,54.79,21.88,58.9972753608,132.54,55.65341632,22.36682976,59.9798117836,0.26341632,0.07682976,0.27439199999999997,55.39,22.29,59.706751712,130.39
2020-12-20 01:30:00,55.75341632,21.90682976,59.9028598773,0.26341632,0.07682976,0.27439199999999997,55.49,21.83,59.6295983552,133.6,55.56341632,21.85682976,59.7077402043,0.26341632,0.07682976,0.27439199999999997,55.3,21.78,59.4344883044,132.61,56.26341632,22.19682976,60.4836446272,0.26341632,0.07682976,0.27439199999999997,56.0,22.12,60.2104177033,130.48
2020-12-20 02:00:00,54.36341632,22.44682976,58.8153143344,0.26341632,0.07682976,0.27439199999999997,54.1,22.37,58.5425221527,134.51,54.17341632,22.39682976,58.620619402,0.26341632,0.07682976,0.27439199999999997,53.91,22.32,58.347840577,133.24,54.91341632,22.69682976,59.4190993965,0.26341632,0.07682976,0.27439199999999997,54.65,22.62,59.1463177214,131.4
2020-12-20 02:30:00,53.04282688,22.77540784,57.7257367705,0.29282688,0.08540784,0.30502799999999997,52.75,22.69,57.4229797207,134.71,52.85282688,22.70540784,57.5235330486,0.29282688,0.08540784,0.30502799999999997,52.56,22.62,57.2207829377,133.37,53.55282688,23.04540784,58.3009098501,0.29282688,0.08540784,0.30502799999999997,53.26,22.96,57.9981827302,131.59
2020-12-20 03:00:00,51.90908064,22.96139852,56.760712424,0.27908064,0.08139852,0.290709,51.63,22.88,56.4725712182,135.03,51.72908064,22.90139852,56.5718290144,0.27908064,0.08139852,0.290709,51.45,22.82,56.2837001271,133.58,52.45908064,23.21139852,57.3648338518,0.27908064,0.08139852,0.290709,52.18,23.13,57.0766966458,131.86
2020-12-20 03:30:00,50.393696,23.028578,55.4061368554,0.30369599999999997,0.08857799999999999,0.31635,50.09,22.94,55.093118445,134.79,50.203696,22.968578,55.2083930884,0.30369599999999997,0.08857799999999999,0.31635,49.9,22.88,54.895395071,133.43,50.883696,23.278578,55.9557209973,0.30369599999999997,0.08857799999999999,0.31635,50.58,23.19,55.642721896,131.63
2020-12-20 04:00:00,49.13753216,22.98969688,54.2496380579,0.30753216,0.08969688,0.32034599999999996,48.83,22.9,53.9330965178,135.43,48.96753216,22.92969688,54.0702340003,0.30753216,0.08969688,0.32034599999999996,48.66,22.84,53.7537087093,133.78,49.68753216,24.27969688,55.3023917452,0.30753216,0.08969688,0.32034599999999996,49.38,24.19,54.9867302174,132.08
2020-12-20 04:30:00,48.03739232,22.81382276,53.179522091,0.28739232,0.08382276,0.299367,47.75,22.73,52.8839805612,135.36,47.86739232,22.75382276,53.0002235628,0.28739232,0.08382276,0.299367,47.58,22.67,52.7046990315,133.67,48.62739232,24.99382276,54.674623547,0.28739232,0.08382276,0.299367,48.34,24.91,54.3807291235,131.9
2020-12-20 05:00:00,47.34341632,23.03682976,52.6506846512,0.26341632,0.07682976,0.27439199999999997,47.08,22.96,52.3802252763,135.49,47.17341632,22.97682976,52.4715724285,0.26341632,0.07682976,0.27439199999999997,46.91,22.9,52.2011312138,133.76,47.87341632,25.21682976,54.1087099578,0.26341632,0.07682976,0.27439199999999997,47.61,25.14,53.8398709137,132.02
2020-12-20 05:30:00,47.07309664,23.09673652,52.4341078417,0.26309664,0.07673652,0.274059,46.81,23.02,52.1641303963,135.49,46.91309664,23.03673652,52.2640398921,0.26309664,0.07673652,0.274059,46.65,22.96,51.9940775474,133.79,47.63309664,25.36673652,53.9665008796,0.26309664,0.07673652,0.274059,47.37,25.29,53.6982401946,132.02
2020-12-20 06:00:00,47.30341632,22.61682976,52.4321865264,0.26341632,0.07682976,0.27439199999999997,47.04,22.54,52.1614148581,135.02,47.12341632,22.55682976,52.2439176794,0.26341632,0.07682976,0.27439199999999997,46.86,22.48,51.9731661533,133.45,47.84341632,24.84682976,53.9106430521,0.26341632,0.07682976,0.27439199999999997,47.58,24.77,53.6414886072,131.53
2020-12-20 06:30:00,49.05309664,22.18673652,53.8373250392,0.26309664,0.07673652,0.274059,48.79,22.11,53.5659985439,134.4,48.88309664,22.11673652,53.6535848887,0.26309664,0.07673652,0.274059,48.62,22.04,53.3822629719,133.09,49.65309664,24.19673652,55.2350619096,0.26309664,0.07673652,0.274059,49.39,24.12,54.9649570181,130.94
2020-12-20 07:00:00,50.93341632,21.52682976,55.2957258524,0.26341632,0.07682976,0.27439199999999997,50.67,21.45,55.0231896567,134.27,50.74341632,21.47682976,55.10125694,0.26341632,0.07682976,0.27439199999999997,50.48,21.4,54.8287369907,132.99,51.51341632,23.57682976,56.65244004,0.26341632,0.07682976,0.27439199999999997,51.25,23.5,56.3809586651,130.79
2020-12-20 07:30:00,53.14341632,21.10682976,57.1814739289,0.26341632,0.07682976,0.27439199999999997,52.88,21.03,56.9083060721,133.81,52.95341632,21.05682976,56.9864403126,0.26341632,0.07682976,0.27439199999999997,52.69,20.98,56.7132832765,132.7,53.80341632,23.08682976,58.5474962408,0.26341632,0.07682976,0.27439199999999997,53.54,23.01,58.2751379235,130.31
2020-12-20 08:00:00,54.83341632,20.51682976,58.5460831203,0.26341632,0.07682976,0.27439199999999997,54.57,20.44,58.2724506092,133.81,54.64341632,20.45682976,58.3471064488,0.26341632,0.07682976,0.27439199999999997,54.38,20.38,58.0734775952,132.7,55.57341632,22.65682976,60.0144693907,0.26341632,0.07682976,0.27439199999999997,55.31,22.58,59.7415475193,130.31
2020-12-20 08:30:00,57.30643328,19.60354304,60.566708636,0.28643328,0.08354304,0.29836799999999997,57.02,19.52,60.2686552032,134.04,57.09643328,19.56354304,60.3550736026,0.28643328,0.08354304,0.29836799999999997,56.81,19.48,60.0570270659,132.8,58.04643328,21.82354304,62.0133489448,0.28643328,0.08354304,0.29836799999999997,57.76,21.74,61.7158423745,130.48
2020-12-20 09:00:00,60.74600352,19.05883436,63.665658803,0.47600352,0.13883436,0.49583699999999997,60.27,18.92,63.1699240145,134.11,60.52600352,18.99883436,63.4377869187,0.47600352,0.13883436,0.49583699999999997,60.05,18.86,62.9420535096,132.84,61.48600352,21.28883436,65.0672198366,0.47600352,0.13883436,0.49583699999999997,61.01,21.15,64.5719954779,130.48
2020-12-20 09:30:00,63.76798112,18.33191116,66.3506924071,0.89798112,0.26191116000000003,0.9353969999999999,62.87,18.07,65.4153024911,134.74,63.53798112,18.28191116,66.1158326006,0.89798112,0.26191116000000003,0.9353969999999999,62.64,18.02,65.1804418518,133.24,64.41798112,20.63191116,67.6413486685,0.89798112,0.26191116000000003,0.9353969999999999,63.52,20.37,66.7062763164,131.11
