Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-20 10:00:00,66.37364544,17.39647992,68.6155836717,0.91364544,0.26647992,0.951714,65.46,17.13,67.6642335359,134.28,66.14364544,17.35647992,68.3829600654,0.91364544,0.26647992,0.951714,65.23,17.09,67.4316023835,132.92,66.97364544,19.73647992,69.8211846301,0.91364544,0.26647992,0.951714,66.06,19.47,68.86947437,130.65
2020-12-20 10:30:00,67.60221632,17.06647976,69.7231983114,1.46221632,0.42647976,1.523142,66.14,16.64,68.2010938329,134.28,67.37221632,17.03647976,69.4928570033,1.46221632,0.42647976,1.523142,65.91,16.61,67.9707304654,132.89,67.98221632,19.50647976,70.7254161416,1.46221632,0.42647976,1.523142,66.52,19.08,69.2022889795,130.65
2020-12-20 11:00:00,68.81890912,16.76426516,70.8313690311,1.9689091200000002,0.57426516,2.050947,66.85,16.19,68.7825457511,134.01,68.57890912,16.72426516,70.5887230458,1.9689091200000002,0.57426516,2.050947,66.61,16.15,68.5398759847,132.72,68.97890912,19.28426516,71.6238283405,1.9689091200000002,0.57426516,2.050947,67.01,18.71,69.5730134463,130.35
2020-12-20 11:30:00,69.27750944,16.65885692,71.2523040195,3.04750944,0.88885692,3.174489,66.23,15.77,68.0816113205,133.7,69.04750944,16.62885692,71.0216688225,3.04750944,0.88885692,3.174489,66.0,15.74,67.8509218803,132.48,69.13750944,19.37885692,71.8020564266,3.04750944,0.88885692,3.174489,66.09,18.49,68.6277509467,130.02
2020-12-20 12:00:00,71.00905952,15.54389236,72.6904335082,1.41905952,0.41389236,1.478187,69.59,15.13,71.2157637044,133.31,70.75905952,15.51389236,72.439805082,1.41905952,0.41389236,1.478187,69.34,15.1,70.9651012823,132.22,71.18905952,18.20389236,73.479683535,1.41905952,0.41389236,1.478187,69.77,17.79,72.0023402397,129.66
2020-12-20 12:30:00,72.6810976,15.1394868,74.2411342108,1.3010975999999999,0.37948679999999996,1.35531,71.38,14.76,72.8900679105,133.47,72.4110976,15.109486799999999,73.9706945148,1.3010975999999999,0.37948679999999996,1.35531,71.11,14.73,72.6195910206,132.33,73.0610976,17.6394868,75.1603318053,1.3010975999999999,0.37948679999999996,1.35531,71.76,17.26,73.8065390057,129.84
2020-12-20 13:00:00,72.75661184,15.25109512,74.3378804433,1.54661184,0.45109512,1.611054,71.21,14.8,72.7317269147,133.28,72.50661184,15.21109512,74.0849929153,1.54661184,0.45109512,1.611054,70.96,14.76,72.4788189749,132.2,73.09661184,17.77109512,75.2258365474,1.54661184,0.45109512,1.611054,71.55,17.32,73.6164716623,129.63
2020-12-20 13:30:00,73.39121728,15.14785504,74.9381630823,1.50121728,0.43785504000000003,1.563768,71.89,14.71,73.3795352942,133.38,73.14121728,15.12785504,74.6892874736,1.50121728,0.43785504000000003,1.563768,71.64,14.69,73.1306071355,132.26,73.79121728,17.65785504,75.8745253183,1.50121728,0.43785504000000003,1.563768,72.29,17.22,74.3126671571,129.74
2020-12-20 14:00:00,72.5708976,15.3377618,74.1739989181,1.5008976,0.4377618,1.5634350000000001,71.07,14.9,72.6151148178,133.59,72.3208976,15.3077618,73.9232020478,1.5008976,0.4377618,1.5634350000000001,70.82,14.87,72.3642819352,132.41,72.8908976,17.8877618,75.0536806236,1.5008976,0.4377618,1.5634350000000001,71.39,17.45,73.4917315077,129.96
2020-12-20 14:30:00,73.23848096,14.93289028,74.7453430352,0.55848096,0.16289028,0.581751,72.68,14.77,74.165593775,133.59,72.97848096,14.89289028,74.4825943702,0.55848096,0.16289028,0.581751,72.42,14.73,73.9028368874,132.43,73.73848096,17.47289028,75.7803765432,0.55848096,0.16289028,0.581751,73.18,17.31,75.1993916199,129.96
2020-12-20 15:00:00,73.47196736,15.31599048,75.0513794153,0.67196736,0.19599048,0.699966,72.8,15.12,74.3535769146,133.47,73.20196736,15.28599048,74.7809436309,0.67196736,0.19599048,0.699966,72.53,15.09,74.0831222344,132.32,74.01196736,17.82599048,76.1284260253,0.67196736,0.19599048,0.699966,73.34,17.63,75.4292549347,129.85
2020-12-20 15:30:00,73.77487456,15.22475508,75.3294449972,0.56487456,0.16475508,0.588411,73.21,15.06,74.7429441486,133.3,73.50487456,15.20475508,75.060982948,0.56487456,0.16475508,0.588411,72.94,15.04,74.4744600518,132.21,74.29487456,17.75475508,76.3869080002,0.56487456,0.16475508,0.588411,73.73,17.59,75.7992150355,129.68
2020-12-20 16:00:00,75.65612352,15.03386936,77.1353761513,0.35612352,0.10386936000000001,0.37096199999999996,75.3,14.93,76.7658446186,132.82,75.38612352,15.00386936,76.8647104668,0.35612352,0.10386936000000001,0.37096199999999996,75.03,14.9,76.4951691285,131.98,76.11612352,16.313869359999998,77.8447595745,0.35612352,0.10386936000000001,0.37096199999999996,75.76,16.21,77.4747810581,129.32
2020-12-20 16:30:00,80.71282688,13.28540784,81.7989149343,0.29282688,0.08540784,0.30502799999999997,80.42,13.2,81.4961127907,132.24,80.43282688,13.26540784,81.5193883998,0.29282688,0.08540784,0.30502799999999997,80.14,13.18,81.2165746631,131.61,81.27282688,14.80540784,82.6103655141,0.29282688,0.08540784,0.30502799999999997,80.98,14.72,82.306979048,128.71
2020-12-20 17:00:00,84.4025072,11.8753146,85.2338331796,0.29250719999999997,0.08531459999999999,0.304695,84.11,11.79,84.9323036306,132.55,84.1125072,11.8553146,84.9438776589,0.29250719999999997,0.08531459999999999,0.304695,83.82,11.77,84.642337515,131.72,85.3325072,14.4453146,86.546541808,0.29250719999999997,0.08531459999999999,0.304695,85.04,14.36,86.2439052919,128.89
2020-12-20 17:30:00,85.9085312,11.8283216,86.7189997914,0.26853119999999997,0.07832159999999999,0.27972,85.64,11.75,86.4423050364,132.91,85.6085312,11.8083216,86.4190781786,0.26853119999999997,0.07832159999999999,0.27972,85.34,11.73,86.1423734291,131.97,87.0685312,14.3383216,88.2412408777,0.26853119999999997,0.07832159999999999,0.27972,86.8,14.26,87.9635583637,129.24
2020-12-20 18:00:00,85.62341632,12.18682976,86.4863471417,0.26341632,0.07682976,0.27439199999999997,85.36,12.11,86.2147417789,133.21,85.33341632,12.15682976,86.1950140707,0.26341632,0.07682976,0.27439199999999997,85.07,12.08,85.9234036803,132.18,86.83341632,14.62682976,88.0567222796,0.26341632,0.07682976,0.27439199999999997,86.57,14.55,87.7842092862,129.55
2020-12-20 18:30:00,83.79341632,13.78682976,84.9200405876,0.26341632,0.07682976,0.27439199999999997,83.53,13.71,84.6476520643,133.44,83.50341632,13.75682976,84.6290192674,0.26341632,0.07682976,0.27439199999999997,83.24,13.68,84.3566239249,132.51,84.64341632,14.16682976,85.820784148,0.26341632,0.07682976,0.27439199999999997,84.38,14.09,85.548305068,129.99
2020-12-20 19:00:00,81.163736,13.646923,82.3030409453,0.26373599999999997,0.07692299999999999,0.274725,80.9,13.57,82.030207241,132.31,80.873736,13.626923,82.0137440009,0.26373599999999997,0.07692299999999999,0.274725,80.61,13.55,81.7408991876,131.62,82.083736,15.796923,83.5899664552,0.26373599999999997,0.07692299999999999,0.274725,81.82,15.72,83.3164497563,128.68
2020-12-20 19:30:00,78.58341632,14.63682976,79.9349116841,0.26341632,0.07682976,0.27439199999999997,78.32,14.56,79.6618854911,133.15,78.33341632,14.60682976,79.6836469296,0.26341632,0.07682976,0.27439199999999997,78.07,14.53,79.4106151594,132.2,79.35341632,16.83682976,81.1199329266,0.26341632,0.07682976,0.27439199999999997,79.09,16.76,80.8463091303,129.5
2020-12-20 20:00:00,75.42341632,16.54682976,77.2171568014,0.26341632,0.07682976,0.27439199999999997,75.16,16.47,76.9433980274,133.69,75.15341632,16.51682976,76.9470054641,0.26341632,0.07682976,0.27439199999999997,74.89,16.44,76.6732397907,132.69,75.83341632,16.90682976,77.6952245849,0.26341632,0.07682976,0.27439199999999997,75.57,16.83,77.4214040172,130.22
2020-12-20 20:30:00,73.92309664,16.76673652,75.8007102234,0.26309664,0.07673652,0.274059,73.66,16.69,75.5271586914,133.03,73.67309664,16.72673652,75.5480567794,0.26309664,0.07673652,0.274059,73.41,16.65,75.2745016589,132.25,74.29309664,17.17673652,76.2528982127,0.26309664,0.07673652,0.274059,74.03,17.1,75.9792794122,129.56
2020-12-20 21:00:00,71.19277696,18.04664328,73.4444880502,0.26277696,0.07664328000000001,0.27372599999999997,70.93,17.97,73.1709354867,133.55,70.94277696,18.00664328,73.192327501,0.26277696,0.07664328000000001,0.27372599999999997,70.68,17.93,72.9187719315,132.6,71.50277696,18.43664328,73.8414309749,0.26277696,0.07664328000000001,0.27372599999999997,71.24,18.36,73.5678408002,130.07
2020-12-20 21:30:00,68.26309664,18.50673652,70.7272907689,0.26309664,0.07673652,0.274059,68.0,18.43,70.4532816837,132.9,68.01309664,18.46673652,70.4755395315,0.26309664,0.07673652,0.274059,67.75,18.39,70.2015284734,132.16,68.45309664,18.92673652,71.0214601012,0.26309664,0.07673652,0.274059,68.19,18.85,70.7474282218,129.43
2020-12-20 22:00:00,65.68277696,19.22664328,68.4389582109,0.26277696,0.07664328000000001,0.27372599999999997,65.42,19.15,68.1652323402,133.58,65.46277696,19.18664328,68.2165848432,0.26277696,0.07664328000000001,0.27372599999999997,65.2,19.11,67.9428590803,132.61,65.93277696,20.01664328,68.9042602881,0.26277696,0.07664328000000001,0.27372599999999997,65.67,19.94,68.6305507773,130.05
2020-12-20 22:30:00,61.52309664,20.09673652,64.7222545878,0.26309664,0.07673652,0.274059,61.26,20.02,64.4483358978,134.36,61.31309664,20.03673652,64.5040047591,0.26309664,0.07673652,0.274059,61.05,19.96,64.2300871866,133.04,61.73309664,22.18673652,65.5989824477,0.26309664,0.07673652,0.274059,61.47,22.11,65.3254391489,130.68
2020-12-20 23:00:00,57.73341632,21.57682976,61.6336510558,0.26341632,0.07682976,0.27439199999999997,57.47,21.5,61.3600105932,134.24,57.53341632,21.53682976,61.4323125852,0.26341632,0.07682976,0.27439199999999997,57.27,21.46,61.1586829485,133.07,57.67341632,22.12682976,61.7723202191,0.26341632,0.07682976,0.27439199999999997,57.41,22.05,61.4988666562,130.68
2020-12-20 23:30:00,54.293736,22.296923,58.6938032854,0.26373599999999997,0.07692299999999999,0.274725,54.03,22.22,58.4206239268,134.53,54.103736,22.236923,58.4952561638,0.26373599999999997,0.07692299999999999,0.274725,53.84,22.16,58.2220851568,133.28,54.223736,22.796923,58.8210272272,0.26373599999999997,0.07692299999999999,0.274725,53.96,22.72,58.5480998838,131.02
2020-12-21 00:00:00,51.78341632,22.71682976,56.5471180531,0.26341632,0.07682976,0.27439199999999997,51.52,22.64,56.2750388716,134.53,51.60341632,22.65682976,56.3581805124,0.26341632,0.07682976,0.27439199999999997,51.34,22.58,56.086112363,133.31,51.72341632,23.20682976,56.6909934939,0.26341632,0.07682976,0.27439199999999997,51.46,23.13,56.4192210155,131.08
2020-12-21 00:30:00,52.83341632,22.66682976,57.4904779195,0.26341632,0.07682976,0.27439199999999997,52.57,22.59,57.21811776,134.53,52.64341632,22.60682976,57.2922161697,0.26341632,0.07682976,0.27439199999999997,52.38,22.53,57.0198675902,133.27,53.03341632,23.04682976,57.824731807,0.26341632,0.07682976,0.27439199999999997,52.77,22.97,57.5525307871,131.08
2020-12-21 01:00:00,56.09309664,21.82673652,60.1900483284,0.26309664,0.07673652,0.274059,55.83,21.75,59.9170376437,133.99,55.88309664,21.77673652,59.9762181497,0.26309664,0.07673652,0.274059,55.62,21.7,59.7032193437,132.92,56.61309664,22.14673652,60.7907941193,0.26309664,0.07673652,0.274059,56.35,22.07,60.5178271256,130.57
2020-12-21 01:30:00,56.91341632,21.77682976,60.9374045362,0.26341632,0.07682976,0.27439199999999997,56.65,21.7,60.6639307991,134.44,56.72341632,21.72682976,60.7420866486,0.26341632,0.07682976,0.27439199999999997,56.46,21.65,60.468620788,133.2,57.54341632,22.05682976,61.6258752541,0.26341632,0.07682976,0.27439199999999997,57.28,21.98,61.3524147854,131.0
2020-12-21 02:00:00,55.63341632,22.04682976,59.8426245573,0.26341632,0.07682976,0.27439199999999997,55.37,21.97,59.5694367944,135.09,55.42341632,21.99682976,59.6289828529,0.26341632,0.07682976,0.27439199999999997,55.16,21.92,59.3558084774,133.62,56.30341632,22.45682976,60.6166964802,0.26341632,0.07682976,0.27439199999999997,56.04,22.38,60.3435663514,131.6
2020-12-21 02:30:00,54.52341632,21.92682976,58.7672424955,0.26341632,0.07682976,0.27439199999999997,54.26,21.85,58.4941886002,135.82,54.32341632,21.86682976,58.5593016047,0.26341632,0.07682976,0.27439199999999997,54.06,21.79,58.2862565276,133.99,55.38341632,24.07682976,60.3905334847,0.26341632,0.07682976,0.27439199999999997,55.12,24.0,60.118336637,132.15
2020-12-21 03:00:00,53.32341632,22.21682976,57.7665495994,0.26341632,0.07682976,0.27439199999999997,53.06,22.14,57.4938535845,136.2,53.14341632,22.16682976,57.5811691421,0.26341632,0.07682976,0.27439199999999997,52.88,22.09,57.3084854101,134.24,54.17341632,24.46682976,59.4422812002,0.26341632,0.07682976,0.27439199999999997,53.91,24.39,59.1706024982,132.53
2020-12-21 03:30:00,52.10341632,22.61682976,56.8004135602,0.26341632,0.07682976,0.27439199999999997,51.84,22.54,56.5281982731,136.51,51.91341632,22.55682976,56.6022381433,0.26341632,0.07682976,0.27439199999999997,51.65,22.48,56.330035505,134.49,52.81341632,24.30682976,58.1384461125,0.26341632,0.07682976,0.27439199999999997,52.55,24.23,57.8670493459,132.88
2020-12-21 04:00:00,51.05309664,23.49673652,56.2006699571,0.26309664,0.07673652,0.274059,50.79,23.42,55.9296030739,137.09,50.86309664,23.42673652,55.9988087711,0.26309664,0.07673652,0.274059,50.6,23.35,55.7277534089,134.98,51.56309664,23.70673652,56.7517602505,0.26309664,0.07673652,0.274059,51.3,23.63,56.4806772268,133.6
2020-12-21 04:30:00,50.73341632,23.48682976,55.9062671234,0.26341632,0.07682976,0.27439199999999997,50.47,23.41,55.6349620293,137.29,50.55341632,23.44682976,55.7261314593,0.26341632,0.07682976,0.27439199999999997,50.29,23.37,55.4548555133,135.11,51.20341632,23.71682976,56.4294059574,0.26341632,0.07682976,0.27439199999999997,50.94,23.64,56.1581089425,133.83
2020-12-21 05:00:00,50.133736,23.516923,55.3754201131,0.26373599999999997,0.07692299999999999,0.274725,49.87,23.44,55.1039971327,137.21,49.963736,23.456923,55.1960338404,0.26373599999999997,0.07692299999999999,0.274725,49.7,23.38,54.9246247142,135.08,50.603736,23.636923,55.8519670743,0.26373599999999997,0.07692299999999999,0.274725,50.34,23.56,55.580474989,133.83
2020-12-21 05:30:00,50.71341632,23.18682976,55.7627085888,0.26341632,0.07682976,0.27439199999999997,50.45,23.11,55.4912119168,136.59,50.51341632,23.13682976,55.5600406737,0.26341632,0.07682976,0.27439199999999997,50.25,23.06,55.2885711517,134.71,51.22341632,23.27682976,56.2641020827,0.26341632,0.07682976,0.27439199999999997,50.96,23.2,55.9925137853,133.29
2020-12-21 06:00:00,52.013736,22.386923,56.6268757224,0.26373599999999997,0.07692299999999999,0.274725,51.75,22.31,56.3542243315,135.67,51.823736,22.326923,56.4286372655,0.26373599999999997,0.07692299999999999,0.274725,51.56,22.25,56.1559978987,134.03,52.553736,22.436923,57.1428970325,0.26373599999999997,0.07692299999999999,0.274725,52.29,22.36,56.8701477051,132.18
2020-12-21 06:30:00,56.593736,19.996923,60.0227280612,0.26373599999999997,0.07692299999999999,0.274725,56.33,19.92,59.7484334523,134.57,56.383736,19.946922999999998,59.8080715496,0.26373599999999997,0.07692299999999999,0.274725,56.12,19.87,59.5337828464,133.11,57.443736,21.396923,61.2993565994,0.26373599999999997,0.07692299999999999,0.274725,57.18,21.32,61.0253619408,130.79
2020-12-21 07:00:00,61.04309664,18.13673652,63.6804590043,0.26309664,0.07673652,0.274059,60.78,18.06,63.4064034621,133.7,60.82309664,18.09673652,63.458182747,0.26309664,0.07673652,0.274059,60.56,18.02,63.1841277537,132.49,61.90309664,19.50673652,64.9038222548,0.26309664,0.07673652,0.274059,61.64,19.43,64.6298267056,129.92
2020-12-21 07:30:00,66.213736,16.046923,68.1304819655,0.26373599999999997,0.07692299999999999,0.274725,65.95,15.97,67.856049104,132.8,65.963736,16.026923,67.8828161461,0.26373599999999997,0.07692299999999999,0.274725,65.7,15.95,67.6083759604,131.85,67.183736,17.966923,69.5446957359,0.26373599999999997,0.07692299999999999,0.274725,66.92,17.89,69.2700404215,128.94
2020-12-21 08:00:00,69.993736,14.316923,71.4429658079,0.26373599999999997,0.07692299999999999,0.274725,69.73,14.24,71.169168184,132.8,69.753736,14.286923,71.2018247994,0.26373599999999997,0.07692299999999999,0.274725,69.49,14.21,70.928021261,131.74,71.103736,16.476923,72.9878775188,0.26373599999999997,0.07692299999999999,0.274725,70.84,16.4,72.7135860758,128.8
2020-12-21 08:30:00,73.83501472,12.31729596,74.8553617216,0.26501472,0.07729596,0.276057,73.57,12.24,74.5812476431,132.8,73.56501472,12.29729596,74.5857551995,0.26501472,0.07729596,0.276057,73.3,12.22,74.3116303145,131.74,74.95501472,14.54729596,76.3536381021,0.26501472,0.07729596,0.276057,74.69,14.47,76.0787552474,128.8
2020-12-21 09:00:00,77.21588384,11.30046612,78.0384088236,0.27588384,0.08046612,0.287379,76.94,11.22,77.7537909044,132.74,76.93588384,11.28046612,77.7584666652,0.27588384,0.08046612,0.287379,76.66,11.2,77.4738381649,131.74,78.32588384,13.31046612,79.448804822,0.27588384,0.08046612,0.287379,78.05,13.23,79.1633463163,128.8
2020-12-21 09:30:00,79.73561408,11.00913744,80.4920446994,0.30561408,0.08913744,0.31834799999999996,79.43,10.92,80.1771245431,132.39,79.46561408,10.99913744,80.223218868,0.30561408,0.08913744,0.31834799999999996,79.16,10.91,79.90828305,131.65,80.57561408,11.40913744,81.3793462833,0.30561408,0.08913744,0.31834799999999996,80.27,11.32,81.0642664804,128.58
2020-12-21 10:00:00,80.9496,10.72655,81.6571896104,0.3996,0.11655000000000001,0.41625,80.55,10.61,81.2457666589,132.31,80.6496,10.70655,81.3571643622,0.3996,0.11655000000000001,0.41625,80.25,10.59,80.9457262615,131.57,81.6996,11.19655,82.4632486145,0.3996,0.11655000000000001,0.41625,81.3,11.08,82.0515472127,128.5
2020-12-21 10:30:00,81.36354592,10.45561756,82.0325943954,0.53354592,0.15561756000000002,0.555777,80.83,10.3,81.4836112356,132.16,81.08354592,10.44561756,81.7536075361,0.53354592,0.15561756000000002,0.555777,80.55,10.29,81.2045971605,131.43,81.98354592,10.99561756,82.7176245255,0.53354592,0.15561756000000002,0.555777,81.45,10.84,82.1681696279,128.3
2020-12-21 11:00:00,82.11299648,9.61254064,82.6737269541,0.52299648,0.15254064,0.5447879999999999,81.59,9.46,82.1365917238,131.96,81.82299648,9.60254064,82.3845345906,0.52299648,0.15254064,0.5447879999999999,81.3,9.45,81.8473732016,131.25,82.79299648,11.17254064,83.5434373873,0.52299648,0.15254064,0.5447879999999999,82.27,11.02,83.0047787781,128.0
2020-12-21 11:30:00,81.6830064,9.2929602,82.2099303237,0.5930063999999999,0.17296019999999998,0.617715,81.09,9.12,81.6012407994,132.04,81.4030064,9.2829602,81.9305974654,0.5930063999999999,0.17296019999999998,0.617715,80.81,9.11,81.3218802045,131.32,82.4630064,12.0229602,83.3348606317,0.5930063999999999,0.17296019999999998,0.617715,81.87,11.85,82.723149118,128.07
2020-12-21 12:00:00,81.31059872,9.00850796,81.8081088882,0.68059872,0.19850796,0.708957,80.63,8.81,81.1098822586,132.04,81.02059872,8.99850796,81.5187742944,0.68059872,0.19850796,0.708957,80.34,8.8,80.8205147224,131.41,81.95059872,11.85850796,82.8041354137,0.68059872,0.19850796,0.708957,81.27,11.66,82.102183284,128.14
2020-12-21 12:30:00,81.9807584,8.9852212,82.4716857343,0.8407584,0.2452212,0.8757900000000001,81.14,8.74,81.6093573066,132.04,81.69075839999999,8.9752212,82.182325372,0.8407584,0.2452212,0.8757900000000001,80.85,8.73,81.3199569601,131.38,82.6307584,11.7752212,83.4655501873,0.8407584,0.2452212,0.8757900000000001,81.79,11.53,82.598698537,127.96
2020-12-21 13:00:00,81.57425504,9.48540772,82.1238823056,0.70425504,0.20540772000000002,0.733599,80.87,9.28,81.4007082279,132.49,81.27425504,9.46540772,81.8235814152,0.70425504,0.20540772000000002,0.733599,80.57,9.26,81.1003853258,131.66,82.26425504,12.23540772,83.1691821492,0.70425504,0.20540772000000002,0.733599,81.56,12.03,82.4424314295,128.6
2020-12-21 13:30:00,81.20389504,9.74030272,81.7859772011,1.06389504,0.31030272000000003,1.108224,80.14,9.43,80.692902414,133.05,80.93389504,9.73030272,81.5167109087,1.06389504,0.31030272000000003,1.108224,79.87,9.42,80.4235867143,131.98,81.83389504,12.56030272,82.7921951746,1.06389504,0.31030272000000003,1.108224,80.77,12.25,81.6936680533,129.23
2020-12-21 14:00:00,80.49270592,10.25037256,81.1427497928,1.37270592,0.40037256,1.429902,79.12,9.85,79.7307776207,133.44,80.21270592,10.23037256,80.8624678929,1.37270592,0.40037256,1.429902,78.84,9.83,79.4504531139,132.27,80.87270592,12.52037256,81.8361429435,1.37270592,0.40037256,1.429902,79.5,12.12,80.4185575598,129.66
2020-12-21 14:30:00,79.46011872,11.09836796,80.2314417069,1.16011872,0.33836796,1.2084570000000001,78.3,10.76,79.035862746,133.84,79.19011872,11.08836796,79.9626588284,1.16011872,0.33836796,1.2084570000000001,78.03,10.75,78.7670197481,132.68,79.59011872,11.82836796,80.4642609266,1.16011872,0.33836796,1.2084570000000001,78.43,11.49,79.2671747951,130.24
2020-12-21 15:00:00,77.76369536,11.86524448,78.6636913869,0.94369536,0.27524448,0.983016,76.82,11.59,77.6893847318,134.49,77.48369536,11.84524448,78.3838814007,0.94369536,0.27524448,0.983016,76.54,11.57,77.4095375261,133.13,78.01369536,12.38524448,78.9907016335,0.94369536,0.27524448,0.983016,77.07,12.11,78.0156202308,130.91
2020-12-21 15:30:00,78.62024928,11.80715604,79.5019026854,0.47024928,0.13715604,0.489843,78.15,11.67,79.0165261195,134.49,78.33024928,11.78715604,79.2121518441,0.47024928,0.13715604,0.489843,77.86,11.65,78.7267559347,133.13,78.97024928,12.33715604,79.928128281,0.47024928,0.13715604,0.489843,78.5,12.2,79.4423690483,130.91
2020-12-21 16:00:00,80.6693104,11.1443822,81.4354646025,0.28931039999999997,0.08438219999999999,0.301365,80.38,11.06,81.1373403557,134.04,80.3793104,11.1343822,81.1468299279,0.28931039999999997,0.08438219999999999,0.301365,80.09,11.05,80.8486895379,132.82,81.0993104,11.7143822,81.9409842367,0.28931039999999997,0.08438219999999999,0.301365,80.81,11.63,81.6425930504,130.45
2020-12-21 16:30:00,84.14067904,10.76186472,84.8261257017,0.28067904,0.08186472,0.29237399999999997,83.86,10.68,84.5373408619,133.83,83.84067904,10.75186472,84.5272858718,0.28067904,0.08186472,0.29237399999999997,83.56,10.67,84.2384858601,132.69,84.59067904,11.33186472,85.3463188338,0.28067904,0.08186472,0.29237399999999997,84.31,11.25,85.0572665914,130.26
2020-12-21 17:00:00,86.31716256,10.59083908,86.9644664494,0.27716256,0.08083908000000001,0.288711,86.04,10.51,86.6795344934,133.55,86.00716256,10.57083908,86.6543400556,0.27716256,0.08083908000000001,0.288711,85.73,10.49,86.3693985159,132.47,86.97716256,11.00083908,87.6700933469,0.27716256,0.08083908000000001,0.288711,86.7,10.92,87.3849895577,129.98
2020-12-21 17:30:00,87.20940032,10.79149176,87.8745457944,0.27940032,0.08149176,0.29104199999999997,86.93,10.71,87.5872650561,133.47,86.90940032,10.78149176,87.5755926532,0.27940032,0.08149176,0.29104199999999997,86.63,10.7,87.288297612,132.44,87.98940032,11.12149176,88.6894703313,0.27940032,0.08149176,0.29104199999999997,87.71,11.04,88.4020684147,129.89
2020-12-21 18:00:00,87.18844128,10.86121204,87.8623367537,0.27844128,0.08121204,0.290043,86.91,10.78,87.5760041336,133.0,86.87844128,10.85121204,87.5534828661,0.27844128,0.08121204,0.290043,86.6,10.77,87.2671352801,132.15,87.99844128,11.25121204,88.714798315,0.27844128,0.08121204,0.290043,87.72,11.17,88.4283172971,129.47
2020-12-21 18:30:00,85.57163808,11.10214444,86.2888338944,0.28163808,0.08214444,0.293373,85.29,11.02,85.9989796451,132.36,85.28163808,11.08214444,85.9986727746,0.28163808,0.08214444,0.293373,85.0,11.0,85.7088093489,131.68,86.57163808,12.98214444,87.5396172834,0.28163808,0.08214444,0.293373,86.29,12.9,87.2489203372,128.77
2020-12-21 19:00:00,83.2313184,11.4720512,84.0182142237,0.28131839999999997,0.08205119999999999,0.29304,82.95,11.39,83.7283380941,131.64,82.9313184,11.4420512,83.7169284388,0.28131839999999997,0.08205119999999999,0.29304,82.65,11.36,83.4270465736,131.11,84.2113184,13.8520512,85.3429872287,0.28131839999999997,0.08205119999999999,0.29304,83.93,13.77,85.0520887457,127.98
2020-12-21 19:30:00,80.3213184,12.5120512,81.2900093169,0.28131839999999997,0.08205119999999999,0.29304,80.04,12.43,80.9994228374,132.53,80.0513184,12.4920512,81.0201513252,0.28131839999999997,0.08205119999999999,0.29304,79.77,12.41,80.7295546872,131.69,81.2413184,15.0320512,82.6203024604,0.28131839999999997,0.08205119999999999,0.29304,80.96,14.95,82.3287562156,128.82
2020-12-21 20:00:00,77.32099872,14.31195796,78.6344007652,0.28099872,0.08195796,0.292707,77.04,14.23,78.3431841324,133.33,77.05099872,14.28195796,78.3634527501,0.28099872,0.08195796,0.292707,76.77,14.2,78.0722287372,132.35,77.89099872,15.40195796,79.3991687022,0.28099872,0.08195796,0.292707,77.61,15.32,79.1076134136,129.81
2020-12-21 20:30:00,75.10195776,15.37223768,76.6590487201,0.28195776,0.08223768000000001,0.29370599999999997,74.82,15.29,76.3663309319,133.23,74.84195776,15.33223768,76.3963098168,0.28195776,0.08223768000000001,0.29370599999999997,74.56,15.25,76.1035879575,132.35,75.62195776,15.67223768,77.2288775611,0.28195776,0.08223768000000001,0.29370599999999997,75.34,15.59,76.9361014089,129.81
2020-12-21 21:00:00,72.12323648,16.35261064,73.9538309697,0.28323648,0.08261064,0.29503799999999997,71.84,16.27,73.6593408876,133.75,71.87323648,16.31261064,73.7011763,0.28323648,0.08261064,0.29503799999999997,71.59,16.23,73.4066822571,132.66,72.43323648,16.87261064,74.3724326399,0.28323648,0.08261064,0.29503799999999997,72.15,16.79,74.0778414912,130.26
2020-12-21 21:30:00,68.92437536,17.08710948,71.0108359981,0.26437536,0.07710948000000001,0.275391,68.66,17.01,70.7356748748,134.02,68.68437536,17.05710948,70.7706747347,0.26437536,0.07710948000000001,0.275391,68.42,16.98,70.4955090768,132.78,69.29437536,19.02710948,71.8591772267,0.26437536,0.07710948000000001,0.275391,69.03,18.95,71.5838207977,130.43
2020-12-21 22:00:00,65.593736,17.576923,67.9079260807,0.26373599999999997,0.07692299999999999,0.274725,65.33,17.5,67.6332677016,133.78,65.353736,17.536923,67.6657555745,0.26373599999999997,0.07692299999999999,0.274725,65.09,17.46,67.3910951091,132.55,65.953736,20.216923,68.9827461612,0.26373599999999997,0.07692299999999999,0.274725,65.69,20.14,68.7080468359,130.11
2020-12-21 22:30:00,61.61405568,19.00701624,64.4791324669,0.26405568,0.07701624,0.27505799999999997,61.35,18.93,64.2041073452,134.42,61.42405568,18.94701624,64.2798883056,0.26405568,0.07701624,0.27505799999999997,61.16,18.87,64.0048630965,133.02,61.87405568,21.527016240000002,65.5119164312,0.26405568,0.07701624,0.27505799999999997,61.61,21.45,65.2372179051,130.78
2020-12-21 23:00:00,57.70405568,19.67701624,60.9667369147,0.26405568,0.07701624,0.27505799999999997,57.44,19.6,60.6919566335,134.18,57.49405568,19.62701624,60.7518411657,0.26405568,0.07701624,0.27505799999999997,57.23,19.55,60.4770650743,132.83,57.83405568,22.16701624,61.9366983733,0.26405568,0.07701624,0.27505799999999997,57.57,22.09,61.662573738,130.5
2020-12-21 23:30:00,54.10405568,21.30701624,58.1484116901,0.26405568,0.07701624,0.27505799999999997,53.84,21.23,57.8745064774,134.92,53.92405568,21.26701624,57.9662812395,0.26405568,0.07701624,0.27505799999999997,53.66,21.19,57.6923885794,133.45,54.00405568,22.30701624,58.4297955107,0.26405568,0.07701624,0.27505799999999997,53.74,22.23,58.1563453116,131.37
2020-12-22 00:00:00,51.20405568,21.98701624,55.7250769512,0.26405568,0.07701624,0.27505799999999997,50.94,21.91,55.4520666883,135.29,51.02405568,21.92701624,55.5360090322,0.26405568,0.07701624,0.27505799999999997,50.76,21.85,55.2630084234,133.69,51.06405568,22.61701624,55.848609706,0.26405568,0.07701624,0.27505799999999997,50.8,22.54,55.5759984166,131.74
2020-12-22 00:30:00,52.13405568,21.40701624,56.3579639975,0.26405568,0.07701624,0.27505799999999997,51.87,21.33,56.084452391,135.5,51.94405568,21.34701624,56.1594161547,0.26405568,0.07701624,0.27505799999999997,51.68,21.27,55.8859132519,133.73,52.44405568,23.70701624,57.5534672732,0.26405568,0.07701624,0.27505799999999997,52.18,23.63,57.2811426213,131.74
2020-12-22 01:00:00,55.10405568,20.89701624,58.9333711926,0.26405568,0.07701624,0.27505799999999997,54.84,20.82,58.6591680814,135.09,54.89405568,20.84701624,58.7192935508,0.26405568,0.07701624,0.27505799999999997,54.63,20.77,58.4451007356,133.48,55.74405568,23.09701624,60.3396379078,0.26405568,0.07701624,0.27505799999999997,55.48,23.02,60.0662201241,131.44
2020-12-22 01:30:00,55.72405568,20.69701624,59.4435603128,0.26405568,0.07701624,0.27505799999999997,55.46,20.62,59.1692149686,134.79,55.53405568,20.64701624,59.2480431735,0.26405568,0.07701624,0.27505799999999997,55.27,20.57,58.9737043096,133.34,56.48405568,22.85701624,60.9335025865,0.26405568,0.07701624,0.27505799999999997,56.22,22.78,60.6598450377,131.25
2020-12-22 02:00:00,54.26405568,21.04701624,58.2027888632,0.26405568,0.07701624,0.27505799999999997,54.0,20.97,57.9287571073,135.22,54.07405568,20.99701624,58.0075700979,0.26405568,0.07701624,0.27505799999999997,53.81,20.92,57.7335474399,133.61,55.03405568,23.17701624,59.7153361071,0.26405568,0.07701624,0.27505799999999997,54.77,23.1,59.4420970357,131.63
2020-12-22 02:30:00,52.843736,21.296923,56.9738480683,0.26373599999999997,0.07692299999999999,0.274725,52.58,21.22,56.7004832431,135.46,52.653736,21.236923,56.7751954049,0.26373599999999997,0.07692299999999999,0.274725,52.39,21.16,56.5018380232,133.75,53.663736,23.416923,58.5503957652,0.26373599999999997,0.07692299999999999,0.274725,53.4,23.34,58.2779169154,131.85
2020-12-22 03:00:00,51.65405568,21.48701624,55.9449133978,0.26405568,0.07701624,0.27505799999999997,51.39,21.41,55.6715385094,135.86,51.47405568,21.42701624,55.7556762411,0.26405568,0.07701624,0.27505799999999997,51.21,21.35,55.4823088921,133.97,52.39405568,23.65701624,57.4873158878,0.26405568,0.07701624,0.27505799999999997,52.13,23.58,57.2149744385,132.21
2020-12-22 03:30:00,50.65437536,21.94710948,55.2045410962,0.26437536,0.07710948000000001,0.275391,50.39,21.87,54.9313116537,136.27,50.47437536,21.89710948,55.0195053737,0.26437536,0.07710948000000001,0.275391,50.21,21.82,54.7462921119,134.24,51.30437536,24.24710948,56.7455835217,0.26437536,0.07710948000000001,0.275391,51.04,24.17,56.473626588,132.58
2020-12-22 04:00:00,49.47778208,22.00018644,54.148491419,0.13778208,0.040186440000000004,0.14352299999999998,49.34,21.96,54.0062700064,136.56,49.28778208,21.94018644,53.9505073506,0.13778208,0.040186440000000004,0.14352299999999998,49.15,21.9,53.8082939704,134.41,50.04778208,24.34018644,55.6527193142,0.13778208,0.040186440000000004,0.14352299999999998,49.91,24.3,55.5112430054,132.79
2020-12-22 04:30:00,48.99,22.85,54.0568460049,0.0,0.0,0.0,48.99,22.85,54.0568460049,136.39,48.81,22.79,53.8683599156,0.0,0.0,0.0,48.81,22.79,53.8683599156,134.45,49.31,23.13,54.4653376011,0.0,0.0,0.0,49.31,23.13,54.4653376011,132.87
2020-12-22 05:00:00,48.72,22.83,53.8037851828,0.0,0.0,0.0,48.72,22.83,53.8037851828,136.3,48.56,22.78,53.6376919712,0.0,0.0,0.0,48.56,22.78,53.6376919712,134.39,49.03,23.11,54.2034408502,0.0,0.0,0.0,49.03,23.11,54.2034408502,132.77
2020-12-22 05:30:00,49.48,22.47,54.343088797,0.0,0.0,0.0,49.48,22.47,54.343088797,135.7,49.29,22.41,54.1452878836,0.0,0.0,0.0,49.29,22.41,54.1452878836,134.01,49.82,22.74,54.7644044978,0.0,0.0,0.0,49.82,22.74,54.7644044978,132.21
2020-12-22 06:00:00,50.84,21.72,55.2852964178,0.0,0.0,0.0,50.84,21.72,55.2852964178,135.41,50.65,21.67,55.0909375487,0.0,0.0,0.0,50.65,21.67,55.0909375487,133.79,51.23,21.98,55.7461505397,0.0,0.0,0.0,51.23,21.98,55.7461505397,131.9
2020-12-22 06:30:00,55.19,19.39,58.4970785595,0.0,0.0,0.0,55.19,19.39,58.4970785595,134.37,54.98,19.35,58.2857006478,0.0,0.0,0.0,54.98,19.35,58.2857006478,132.97,55.88,21.16,59.7521547729,0.0,0.0,0.0,55.88,21.16,59.7521547729,130.69
2020-12-22 07:00:00,59.23,18.24,61.9749183138,0.0,0.0,0.0,59.23,18.24,61.9749183138,134.22,59.01,18.2,61.7528954787,0.0,0.0,0.0,59.01,18.2,61.7528954787,132.91,59.98,19.73,63.1416922485,0.0,0.0,0.0,59.98,19.73,63.1416922485,130.57
2020-12-22 07:30:00,63.98,16.92,66.1795043801,0.0,0.0,0.0,63.98,16.92,66.1795043801,134.01,63.73,16.88,65.9275913408,0.0,0.0,0.0,63.73,16.88,65.9275913408,132.86,64.57,17.08,66.7908025105,0.0,0.0,0.0,64.57,17.08,66.7908025105,130.48
2020-12-22 08:00:00,67.33,15.55,69.1023255759,0.0,0.0,0.0,67.33,15.55,69.1023255759,133.91,67.09,15.53,68.863989138,0.0,0.0,0.0,67.09,15.53,68.863989138,132.79,67.91,15.81,69.7260654275,0.0,0.0,0.0,67.91,15.81,69.7260654275,130.36
2020-12-22 08:30:00,71.09351648,13.27102564,72.321561149,0.00351648,0.00102564,0.003663,71.09,13.27,72.3179161757,133.91,70.83351648,13.26102564,72.0641509903,0.00351648,0.00102564,0.003663,70.83,13.26,72.0605058267,132.67,71.93351648,15.45102564,73.5742141413,0.00351648,0.00102564,0.003663,71.93,15.45,73.5705606884,130.18
2020-12-22 09:00:00,74.24562432,11.72622376,75.1659301435,0.05562432,0.01622376,0.057942,74.19,11.71,75.1084562483,133.5,73.96562432,11.69622376,74.8846795499,0.05562432,0.01622376,0.057942,73.91,11.68,74.8272042776,132.34,75.01562432,14.22622376,76.3526642272,0.05562432,0.01622376,0.057942,74.96,14.21,76.2949913166,129.71
2020-12-22 09:30:00,76.71631328,11.05850804,77.5092466958,0.40631328,0.11850804000000001,0.423243,76.31,10.94,77.090204955,133.64,76.44631328,11.05850804,77.2420184496,0.40631328,0.11850804000000001,0.423243,76.04,10.94,76.8229470926,132.48,77.45631328,13.60850804,78.6426853433,0.40631328,0.11850804000000001,0.423243,77.05,13.49,78.222008412,129.85
2020-12-22 10:00:00,77.32613312,10.92762216,78.0944542805,0.74613312,0.21762216,0.777222,76.58,10.71,77.3252901708,133.64,77.04613312,10.897622160000001,77.8130117492,0.74613312,0.21762216,0.777222,76.3,10.68,77.0438342763,132.46,77.92613312,13.52762216,79.0915847884,0.74613312,0.21762216,0.777222,77.18,13.31,78.3192728516,129.85
2020-12-22 10:30:00,77.7683808,10.7486944,78.5076778638,0.8183807999999999,0.2386944,0.85248,76.95,10.51,77.6644230005,133.37,77.4783808,10.7386944,78.2190453074,0.8183807999999999,0.2386944,0.85248,76.66,10.5,77.375742969,132.29,78.3283808,13.3786944,79.4627252402,0.8183807999999999,0.2386944,0.85248,77.51,13.14,78.6158997913,129.56
2020-12-22 11:00:00,78.04704192,10.59247056,78.7625620776,1.03704192,0.30247056,1.080252,77.01,10.29,77.6944283717,132.9,77.77704192,10.58247056,78.4936744775,1.03704192,0.30247056,1.080252,76.74,10.28,77.4254867599,131.99,78.36704192,12.89247056,79.4204574177,1.03704192,0.30247056,1.080252,77.33,12.59,78.348178026,129.14
2020-12-22 11:30:00,78.86757152,10.69470836,79.5893876366,0.90757152,0.26470836000000003,0.945387,77.96,10.43,78.6546025354,132.54,78.59757152,10.68470836,79.3204969827,0.90757152,0.26470836000000003,0.945387,77.69,10.42,78.3856651436,131.87,79.03757152,11.42470836,79.8590112191,0.90757152,0.26470836000000003,0.945387,78.13,11.16,78.923016288,128.97
2020-12-22 12:00:00,79.51708224,10.64748232,80.2267738833,0.6770822400000001,0.19748232000000002,0.705294,78.84,10.45,79.52954230980001,132.82,79.22708224,10.63748232,79.9380171781,0.6770822400000001,0.19748232000000002,0.705294,78.55,10.44,79.2407477249,132.04,79.64708224,11.44748232,80.4655364787,0.6770822400000001,0.19748232000000002,0.705294,78.97,11.25,79.7673078397,129.2
2020-12-22 12:30:00,80.40109824,10.62282032,81.0998206518,0.6610982400000001,0.19282032000000002,0.6886439999999999,79.74,10.43,80.4192296655,132.53,80.12109824,10.61282032,80.8209276013,0.6610982400000001,0.19282032000000002,0.6886439999999999,79.46,10.42,80.140301971,131.87,80.63109824,11.38282032,81.4305999108,0.6610982400000001,0.19282032000000002,0.6886439999999999,79.97,11.19,80.7490990662,128.92
2020-12-22 13:00:00,80.42667264,10.89027952,81.1606299875,0.6866726400000001,0.20027952000000002,0.7152839999999999,79.74,10.69,80.4533635096,132.65,80.12667264,10.88027952,80.8620068437,0.6866726400000001,0.20027952000000002,0.7152839999999999,79.44,10.68,80.1547004236,131.95,80.72667264,11.59027952,81.5544618944,0.6866726400000001,0.20027952000000002,0.7152839999999999,80.04,11.39,80.8463586069,129.08
2020-12-22 13:30:00,81.09987936,10.77163148,81.8120924861,0.75987936,0.22163148,0.7915409999999999,80.34,10.55,81.0297358999,133.21,80.80987936,10.76163148,81.5233053445,0.75987936,0.22163148,0.7915409999999999,80.05,10.54,80.740907228,132.33,81.40987936,11.46163148,82.2127572436,0.75987936,0.22163148,0.7915409999999999,80.65,11.24,81.4294793057,129.61
2020-12-22 14:00:00,80.80018912,10.92130516,81.5349340358,0.69018912,0.20130516,0.718947,80.11,10.72,80.8240712907,133.34,80.52018912,10.92130516,81.2574658866,0.69018912,0.20130516,0.718947,79.83,10.72,80.5465536196,132.43,81.16018912,11.63130516,81.9894112536,0.69018912,0.20130516,0.718947,80.47,11.43,81.2777078909,129.78
2020-12-22 14:30:00,79.96194752,11.24515136,80.7487862466,0.53194752,0.15515136000000002,0.5541119999999999,79.43,11.09,80.2004551109,133.57,79.68194752,11.22515136,80.4687317138,0.53194752,0.15515136000000002,0.5541119999999999,79.15,11.07,79.9203816307,132.6,80.28194752,11.94515136,81.1657423955,0.53194752,0.15515136000000002,0.5541119999999999,79.75,11.79,80.6167885741,130.03
2020-12-22 15:00:00,79.42995968,12.49498824,80.4067361972,0.35995968,0.10498824,0.37495799999999996,79.07,12.39,80.0348486598,134.19,79.14995968,12.48498824,80.1285907071,0.35995968,0.10498824,0.37495799999999996,78.79,12.38,79.7566831056,132.87,80.02995968,14.98498824,81.420785546,0.35995968,0.10498824,0.37495799999999996,79.67,14.88,81.0476606695,130.45
2020-12-22 15:30:00,78.55095872,16.23361296,80.2108677522,0.32095872000000003,0.09361296,0.33433199999999996,78.23,16.14,79.8776095035,135.38,78.27095872,16.19361296,79.9285686075,0.32095872000000003,0.09361296,0.33433199999999996,77.95,16.1,79.5953045098,133.35,79.99095872,23.97361296,83.5062129144,0.32095872000000003,0.09361296,0.33433199999999996,79.67,23.88,83.1718900831,131.11
2020-12-22 16:00:00,79.76907072,16.09097896,81.3758210246,0.20907072000000002,0.06097896,0.217782,79.56,16.03,81.1588226874,135.23,79.46907072,16.05097896,81.0738374981,0.20907072000000002,0.06097896,0.217782,79.26,15.99,80.8568345905,133.24,81.19907072,23.81097896,84.6182711052,0.20907072000000002,0.06097896,0.217782,80.99,23.75,84.4004893351,130.97
2020-12-22 16:30:00,83.00683296,15.47032628,84.4361611708,0.20683296,0.06032628,0.215451,82.8,15.41,84.2217792498,134.55,82.70683296,15.44032628,84.1357468256,0.20683296,0.06032628,0.215451,82.5,15.38,83.9213584256,132.81,84.48683296,23.15032628,87.6011561024,0.20683296,0.06032628,0.215451,84.28,23.09,87.3857339616,130.3
2020-12-22 17:00:00,86.39651328,14.75023304,87.6466022255,0.20651328,0.06023304,0.215118,86.19,14.69,87.43290113,133.26,86.08651328,14.73023304,87.337663892,0.20651328,0.06023304,0.215118,85.88,14.67,87.1239536523,132.07,88.07651328,22.15023304,90.8190784763,0.20651328,0.06023304,0.215118,87.87,22.09,90.6041113857,129.24
2020-12-22 17:30:00,87.92130848,14.58163164,89.1222781695,0.21130848,0.06163164,0.220113,87.71,14.52,88.9037372668,133.26,87.61130848,14.55163164,88.8115496823,0.21130848,0.06163164,0.220113,87.4,14.49,88.5930025453,132.04,89.86130848,21.81163164,92.4705468597,0.21130848,0.06163164,0.220113,89.65,21.75,92.2506639543,129.18
2020-12-22 18:00:00,87.89034944,14.81135192,89.1296228556,0.21034944,0.061351920000000004,0.219114,87.68,14.75,88.9120065008,133.84,87.59034944,14.77135192,88.8271476102,0.21034944,0.061351920000000004,0.219114,87.38,14.71,88.6095282687,132.34,89.92034944,22.10135192,92.5966468081,0.21034944,0.061351920000000004,0.219114,89.71,22.04,92.377733789,129.64
2020-12-22 18:30:00,86.56267712,15.51911416,87.9428221886,0.20267712000000002,0.05911416,0.211122,86.36,15.46,87.7328969087,134.5,86.25267712,15.47911416,87.6306298365,0.20267712000000002,0.05911416,0.211122,86.05,15.42,87.4207006378,132.79,88.57267712,22.84911416,91.4724064956,0.20267712000000002,0.05911416,0.211122,88.37,22.79,91.2613883304,130.28
2020-12-22 19:00:00,83.8461936,16.4001398,85.4350558417,0.20619359999999998,0.0601398,0.214785,83.64,16.34,85.2211546507,133.79,83.5461936,16.3701398,85.1348808781,0.20619359999999998,0.0601398,0.214785,83.34,16.31,84.9209732634,132.32,85.7561936,23.6601398,88.9602549238,0.20619359999999998,0.0601398,0.214785,85.55,23.6,88.7454928433,129.61
2020-12-22 19:30:00,81.42555424,16.91995332,83.1649307319,0.20555424,0.059953320000000004,0.214119,81.22,16.86,82.9514797939,133.01,81.14555424,16.87995332,82.88265076,0.20555424,0.059953320000000004,0.214119,80.94,16.82,82.6691961979,131.81,83.19555424,24.25995332,86.660519156,0.20555424,0.059953320000000004,0.214119,82.99,24.2,86.4464001564,128.86
2020-12-22 20:00:00,78.73523456,18.42986008,80.8634460296,0.20523456,0.05986008,0.213786,78.53,18.37,80.6499708617,133.57,78.45523456,18.37986008,80.5794209859,0.20523456,0.05986008,0.213786,78.25,18.32,80.3659436577,132.27,80.15523456,24.53986008,83.8275990358,0.20523456,0.05986008,0.213786,79.95,24.48,83.6138319897,129.52
2020-12-22 20:30:00,76.67715264,19.68041952,79.1625204845,0.20715264,0.060419520000000004,0.215784,76.47,19.62,78.9468511088,133.95,76.40715264,19.640419520000002,78.8910581338,0.20715264,0.060419520000000004,0.215784,76.2,19.58,78.6753862399,132.6,77.98715264,24.85041952,81.8507136634,0.20715264,0.060419520000000004,0.215784,77.78,24.79,81.6349955595,130.01
2020-12-22 21:00:00,73.38843136,20.49079248,76.1953701608,0.20843136,0.06079248,0.217116,73.18,20.43,75.9782686036,134.44,73.13843136,20.44079248,75.9411360134,0.20843136,0.06079248,0.217116,72.93,20.38,75.7240338334,132.87,74.73843136,27.00079248,79.4661935461,0.20843136,0.06079248,0.217116,74.53,26.94,79.2495078849,130.42
2020-12-22 21:30:00,70.19637344,21.99435892,73.5614210604,0.18637344,0.05435892,0.19413899999999998,70.01,21.94,73.3673203818,135.11,69.94637344,21.93435892,73.3049197438,0.18637344,0.05435892,0.19413899999999998,69.76,21.88,73.1108199927,133.36,71.36637344,28.51435892,76.851987109,0.18637344,0.05435892,0.19413899999999998,71.18,28.46,76.6587503159,131.1
2020-12-22 22:00:00,66.63605376,23.32426568,70.6001772676,0.18605376,0.054265680000000004,0.19380599999999998,66.45,23.27,70.4066431525,134.85,66.39605376,23.25426568,70.3505282654,0.18605376,0.054265680000000004,0.19380599999999998,66.21,23.2,70.1569960873,133.26,67.60605376,28.81426568,73.4904103382,0.18605376,0.054265680000000004,0.19380599999999998,67.42,28.76,73.2979808726,130.95
2020-12-22 22:30:00,62.69605376,24.58426568,67.3437545441,0.18605376,0.054265680000000004,0.19380599999999998,62.51,24.53,67.1507334286,135.79,62.48605376,24.52426568,67.1263474475,0.18605376,0.054265680000000004,0.19380599999999998,62.3,24.47,66.9333317563,133.82,63.62605376,30.36426568,70.500094662,0.18605376,0.054265680000000004,0.19380599999999998,63.44,30.31,70.3088166591,131.79
2020-12-22 23:00:00,58.34605376,25.28426568,63.5889619379,0.18605376,0.054265680000000004,0.19380599999999998,58.16,25.23,63.3966757804,136.27,58.13605376,25.20426568,63.3644676081,0.18605376,0.054265680000000004,0.19380599999999998,57.95,25.15,63.172185335,133.97,59.39605376,32.93426568,67.9158086026,0.18605376,0.054265680000000004,0.19380599999999998,59.21,32.88,67.7267930733,132.07
2020-12-22 23:30:00,54.28605376,26.28426568,60.3144945695,0.18605376,0.054265680000000004,0.19380599999999998,54.1,26.23,60.1233972759,136.48,54.10605376,26.21426568,60.1219824908,0.18605376,0.054265680000000004,0.19380599999999998,53.92,26.16,59.9308935358,134.11,55.32605376,33.89426568,64.8829212554,0.18605376,0.054265680000000004,0.19380599999999998,55.14,33.84,64.6959442315,132.31
2020-12-23 00:00:00,51.51605376,27.52426568,58.4079531933,0.18605376,0.054265680000000004,0.19380599999999998,51.33,27.47,58.2182943756,137.07,51.31605376,27.45426568,58.1985745317,0.18605376,0.054265680000000004,0.19380599999999998,51.13,27.4,58.0089381044,134.58,52.43605376,33.92426568,62.453146725,0.18605376,0.054265680000000004,0.19380599999999998,52.25,33.87,62.2674826856,133.05
2020-12-23 00:30:00,52.32605376,27.60426568,59.1608940587,0.18605376,0.054265680000000004,0.19380599999999998,52.14,27.55,58.9710276322,136.94,52.14605376,27.51426568,58.9596958833,0.18605376,0.054265680000000004,0.19380599999999998,51.96,27.46,58.7698323972,134.55,53.37605376,33.00426568,62.7557540634,0.18605376,0.054265680000000004,0.19380599999999998,53.19,32.95,62.5689907222,133.05
2020-12-23 01:00:00,55.39605376,26.90426568,61.5837826376,0.18605376,0.054265680000000004,0.19380599999999998,55.21,26.85,61.3927243246,136.57,55.17605376,26.83426568,61.3553153615,0.18605376,0.054265680000000004,0.19380599999999998,54.99,26.78,61.1642747035,134.3,56.72605376,32.19426568,65.2251172315,0.18605376,0.054265680000000004,0.19380599999999998,56.54,32.14,65.0365374232,132.62
2020-12-23 01:30:00,55.95637344,27.02435892,62.1404192422,0.18637344,0.05435892,0.19413899999999998,55.77,26.97,61.948961250400004,136.8,55.74637344,26.95435892,61.9208819099,0.18637344,0.05435892,0.19413899999999998,55.56,26.9,61.729438682,134.43,57.37637344,32.30435892,65.84542379210001,0.18637344,0.05435892,0.19413899999999998,57.19,32.25,65.6563675511,132.85
2020-12-23 02:00:00,54.29605376,27.60426568,60.9102367229,0.18605376,0.054265680000000004,0.19380599999999998,54.11,27.55,60.7198040181,137.28,54.11605376,27.53426568,60.7180620663,0.18605376,0.054265680000000004,0.19380599999999998,53.93,27.48,60.5276407933,134.76,55.81605376,32.85426568,64.7675430344,0.18605376,0.054265680000000004,0.19380599999999998,55.63,32.8,64.579694177,133.32
2020-12-23 02:30:00,53.08605376,27.76426568,59.908125931,0.18605376,0.054265680000000004,0.19380599999999998,52.9,27.71,59.7181220401,137.46,52.87605376,27.69426568,59.689608918,0.18605376,0.054265680000000004,0.19380599999999998,52.69,27.64,59.4996277299,134.88,54.59605376,33.01426568,63.8018089442,0.18605376,0.054265680000000004,0.19380599999999998,54.41,32.96,63.6145400046,133.46
2020-12-23 03:00:00,51.91605376,27.91426568,58.9447441802,0.18605376,0.054265680000000004,0.19380599999999998,51.73,27.86,58.75519126,137.74,51.73605376,27.83426568,58.7483242706,0.18605376,0.054265680000000004,0.19380599999999998,51.55,27.78,58.5587815789,135.04,53.45605376,33.68426568,63.1836959824,0.18605376,0.054265680000000004,0.19380599999999998,53.27,33.63,62.9973793106,133.75
2020-12-23 03:30:00,50.63637344,27.63435892,57.6862211284,0.18637344,0.05435892,0.19413899999999998,50.45,27.58,57.4965990299,137.83,50.44637344,27.55435892,57.4811211507,0.18637344,0.05435892,0.19413899999999998,50.26,27.5,57.2915142059,134.99,52.27637344,34.88435892,62.8469388061,0.18637344,0.05435892,0.19413899999999998,52.09,34.83,62.6617666524,133.69
2020-12-23 04:00:00,49.56637344,27.71435892,56.788300435400004,0.18637344,0.05435892,0.19413899999999998,49.38,27.66,56.5991166009,137.83,49.38637344,27.64435892,56.5970358027,0.18637344,0.05435892,0.19413899999999998,49.2,27.59,56.4078726775,135.01,51.12637344,34.99435892,61.9557198114,0.18637344,0.05435892,0.19413899999999998,50.94,34.94,61.7712489756,133.69
2020-12-23 04:30:00,49.09637344,27.72435892,56.3834546874,0.18637344,0.05435892,0.19413899999999998,48.91,27.67,56.194457022,137.94,48.90637344,27.63435892,56.1737586064,0.18637344,0.05435892,0.19413899999999998,48.72,27.58,55.9847729298,135.05,50.59637344,34.94435892,61.4906596615,0.18637344,0.05435892,0.19413899999999998,50.41,34.89,61.3064450119,133.78
2020-12-23 05:00:00,48.40605376,27.76426568,55.803230098,0.18605376,0.054265680000000004,0.19380599999999998,48.22,27.71,55.6148586261,137.72,48.23605376,27.69426568,55.6209424038,0.18605376,0.054265680000000004,0.19380599999999998,48.05,27.64,55.4325905943,134.92,49.85605376,34.93426568,60.8771633301,0.18605376,0.054265680000000004,0.19380599999999998,49.67,34.88,60.6936841854,133.59
2020-12-23 05:30:00,49.296373439999996,27.37435892,56.3869484953,0.18637344,0.05435892,0.19413899999999998,49.11,27.32,56.1976378507,137.37,49.11637344,27.30435892,56.1956061977,0.18637344,0.05435892,0.19413899999999998,48.93,27.25,56.0063157153,134.69,50.76637344,34.48435892,61.3709677484,0.18637344,0.05435892,0.19413899999999998,50.58,34.43,61.1862835936,133.23
2020-12-23 06:00:00,50.15637344,27.07435892,56.9972166652,0.18637344,0.05435892,0.19413899999999998,49.97,27.02,56.8074053271,137.14,49.96637344,26.99435892,56.792023104,0.18637344,0.05435892,0.19413899999999998,49.78,26.94,56.6022261046,134.52,51.68637344,34.13435892,61.9405816752,0.18637344,0.05435892,0.19413899999999998,51.5,34.08,61.7551325802,133.02
