Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-23 06:30:00,54.18637344,24.79435892,59.5896241038,0.18637344,0.05435892,0.19413899999999998,54.0,24.74,59.3975386695,136.48,53.97637344,24.73435892,59.3737096779,0.18637344,0.05435892,0.19413899999999998,53.79,24.68,59.1816398894,134.03,56.02637344,33.38435892,65.2186318573,0.18637344,0.05435892,0.19413899999999998,55.84,33.33,65.0307196639,132.18
2020-12-23 07:00:00,57.63669312,23.51445216,62.2488381755,0.18669312,0.05445216,0.19447199999999998,57.45,23.46,62.0554115287,135.23,57.42669312,23.44445216,62.0279567597,0.18669312,0.05445216,0.19447199999999998,57.24,23.39,61.8345348491,133.41,59.46669312,31.78445216,67.4280282208,0.18669312,0.05445216,0.19447199999999998,59.28,31.73,67.2377222993,131.28
2020-12-23 07:30:00,61.93637344,22.33435892,65.8402456197,0.18637344,0.05435892,0.19413899999999998,61.75,22.28,65.6464842928,135.06,61.70637344,22.27435892,65.6035333531,0.18637344,0.05435892,0.19413899999999998,61.52,22.22,65.4097760277,133.2,63.65637344,29.32435892,70.0860321719,0.18637344,0.05435892,0.19413899999999998,63.47,29.27,69.8940183421,131.0
2020-12-23 08:00:00,65.08587392,21.22004656,68.4577341134,0.20587392000000002,0.06004656,0.214452,64.88,21.16,68.2433879581,135.33,64.85587392,21.17004656,68.2235681658,0.20587392000000002,0.06004656,0.214452,64.65,21.11,68.0092243743,133.31,66.79587392,28.28004656,72.5358518677,0.20587392000000002,0.06004656,0.214452,66.59,28.22,72.3228629135,131.15
2020-12-23 08:30:00,68.54587392,19.24004656,71.1949171155,0.20587392000000002,0.06004656,0.214452,68.34,19.18,70.9804761889,134.7,68.28587392,19.19004656,70.9310824956,0.20587392000000002,0.06004656,0.214452,68.08,19.13,70.7166408987,132.87,70.46587392,27.29004656,75.5657728641,0.20587392000000002,0.06004656,0.214452,70.26,27.23,75.3521101231,130.47
2020-12-23 09:00:00,71.85491488,17.50976684,73.9575603113,0.20491488,0.05976684,0.213453,71.65,17.45,73.7443218153,134.18,71.60491488,17.46976684,73.705200552,0.20491488,0.05976684,0.213453,71.4,17.41,73.4919594241,132.53,73.93491488,26.66976684,78.5980158885,0.20491488,0.05976684,0.213453,73.73,26.61,78.3849794285,129.96
2020-12-23 09:30:00,74.62651328,17.03023304,76.5450541951,0.20651328,0.06023304,0.215118,74.42,16.97,76.3303170438,133.72,74.34651328,16.99023304,76.2631762756,0.20651328,0.06023304,0.215118,74.14,16.93,76.0484352239,132.41,76.53651328,25.21023304,80.5815966272,0.20651328,0.06023304,0.215118,76.33,25.15,80.3666062491,129.77
2020-12-23 10:00:00,74.45505472,17.83564096,76.5615129279,0.22505472,0.06564096,0.234432,74.23,17.77,76.327359446,133.52,74.20505472,17.78564096,76.3067439376,0.22505472,0.06564096,0.234432,73.98,17.72,76.0725890186,132.41,81.54505472,23.47564096,84.8569482586,0.22505472,0.06564096,0.234432,81.32,23.41,84.6225176889,129.77
2020-12-23 10:30:00,75.10587392,17.92004656,77.2141202501,0.20587392000000002,0.06004656,0.214452,74.9,17.86,76.9999324675,133.61,74.83587392,17.88004656,76.9422126687,0.20587392000000002,0.06004656,0.214452,74.63,17.82,76.7280216088,132.55,85.29587392,22.98004656,88.3372438311,0.20587392000000002,0.06004656,0.214452,85.09,22.92,88.1228375621,130.04
2020-12-23 11:00:00,76.58491488,17.58976684,78.578935375,0.20491488,0.05976684,0.213453,76.38,17.53,78.3658426867,133.22,76.32491488,17.53976684,78.3143412935,0.20491488,0.05976684,0.213453,76.12,17.48,78.1012471091,132.28,86.93491488,22.13976684,89.7098027025,0.20491488,0.05976684,0.213453,86.73,22.08,89.496476467,129.53
2020-12-23 11:30:00,77.70194784,17.35181812,79.6158168343,0.21194784,0.061818120000000004,0.220779,77.49,17.29,79.3954923154,132.94,77.43194784,17.31181812,79.3435920092,0.21194784,0.061818120000000004,0.220779,77.22,17.25,79.123263962,132.05,88.21194784,21.86181812,90.8806185787,0.21194784,0.061818120000000004,0.220779,88.0,21.8,90.6600242665,129.11
2020-12-23 12:00:00,77.81737216,17.44631688,79.7490901676,0.46737216000000004,0.13631688,0.486846,77.35,17.31,79.2632235025,132.94,77.54737216,17.39631688,79.474692638,0.46737216000000004,0.13631688,0.486846,77.08,17.26,78.988821994,131.99,88.27737216,21.97631688,90.9717150497,0.46737216000000004,0.13631688,0.486846,87.81,21.84,90.4852568102,129.02
2020-12-23 12:30:00,78.03311648,17.26757564,79.9208135348,0.40311648,0.11757564000000001,0.419913,77.63,17.15,79.501820105,134.18,77.76311648,17.22757564,79.6485508162,0.40311648,0.11757564000000001,0.419913,77.36,17.11,79.229550674,132.8,88.62311648,22.93757564,91.5433730582,0.40311648,0.11757564000000001,0.419913,88.22,22.82,91.123656643,129.93
2020-12-23 13:00:00,77.64827136,17.96741248,79.6999495384,0.36827136,0.10741248,0.38361599999999996,77.28,17.86,79.3169464869,134.95,77.37827136,17.92741248,79.4278855119,0.36827136,0.10741248,0.38361599999999996,77.01,17.82,79.0448764943,133.29,88.17827136,23.53741248,91.2656415432,0.36827136,0.10741248,0.38361599999999996,87.81,23.43,90.8821269557,131.0
2020-12-23 13:30:00,77.55002944,18.17459192,79.6512577277,0.53002944,0.15459192,0.552114,77.02,18.02,79.0999418457,134.95,77.28002944,18.12459192,79.3769726212,0.53002944,0.15459192,0.552114,76.75,17.97,78.8256519161,133.24,88.09002944,24.03459192,91.3099934043,0.53002944,0.15459192,0.552114,87.56,23.88,90.7579638379,131.0
2020-12-23 14:00:00,77.2032864,19.1313752,79.5383992044,0.31328639999999996,0.09137519999999999,0.32634,76.89,19.04,79.2123330044,135.51,76.9332864,19.0913752,79.2667090482,0.31328639999999996,0.09137519999999999,0.32634,76.62,19.0,78.940638457,133.72,87.5932864,23.2813752,90.6344650426,0.31328639999999996,0.09137519999999999,0.32634,87.28,23.19,90.3082194487,131.68
2020-12-23 14:30:00,76.3127568,20.1091374,78.9177689585,0.4427568,0.12913739999999999,0.461205,75.87,19.98,78.4567224653,135.65,76.0427568,20.0591374,78.6439435365,0.4427568,0.12913739999999999,0.461205,75.6,19.93,78.1828939091,133.93,86.4427568,22.9791374,89.4449045996,0.4427568,0.12913739999999999,0.461205,86.0,22.85,88.9838328012,131.97
2020-12-23 15:00:00,75.42463488,20.00135184,78.0315937439,0.48463488,0.14135184,0.5048279999999999,74.94,19.86,77.5269191959,134.94,75.15463488,19.96135184,77.7603672267,0.48463488,0.14135184,0.5048279999999999,74.67,19.82,77.2556878165,133.41,85.50463488,23.60135184,88.7021217031,0.48463488,0.14135184,0.5048279999999999,85.02,23.46,88.1973468989,131.2
2020-12-23 15:30:00,74.82844128,19.63121204,77.3607142583,0.27844128,0.08121204,0.290043,74.55,19.55,77.0707791579,134.15,74.55844128,19.58121204,77.0868667871,0.27844128,0.08121204,0.290043,74.28,19.5,76.7969296261,132.83,84.91844128,24.05121204,88.2587246113,0.27844128,0.08121204,0.290043,84.64,23.97,87.9686904529,130.32
2020-12-23 16:00:00,76.24190784,19.23347312,78.630496624,0.25190784,0.07347312,0.26240399999999997,75.99,19.16,78.368269727,133.57,75.96190784,19.19347312,78.3492236918,0.25190784,0.07347312,0.26240399999999997,75.71,19.12,78.0869931551,132.4,86.53190784,23.94347312,89.7834114939,0.25190784,0.07347312,0.26240399999999997,86.28,23.87,89.5210327242,129.72
2020-12-23 16:30:00,79.50025952,18.69424236,81.6686351126,0.22025952000000001,0.06424236,0.229437,79.28,18.63,81.4395192766,132.95,79.21025952,18.65424236,81.3771833578,0.22025952000000001,0.06424236,0.229437,78.99,18.59,81.1480634396,132.13,89.99025952,21.81424236,92.5964792971,0.22025952000000001,0.06424236,0.229437,89.77,21.75,92.3672853341,129.14
2020-12-23 17:00:00,81.2905792,18.4643356,83.3612017417,0.2205792,0.06433559999999999,0.22977000000000003,81.07,18.4,83.1318524995,132.95,81.0105792,18.4243356,83.0792999767,0.2205792,0.06433559999999999,0.22977000000000003,80.79,18.36,82.849946892,132.13,91.9105792,21.1643356,94.3158717834,0.2205792,0.06433559999999999,0.22977000000000003,91.69,21.1,94.0864820258,129.14
2020-12-23 17:30:00,82.89249728,18.19489504,84.8658960409,0.22249728,0.06489504,0.231768,82.67,18.13,84.6346607484,133.04,82.60249728,18.16489504,84.5762139653,0.22249728,0.06489504,0.231768,82.38,18.1,84.3449725828,132.25,93.63249728,20.88489504,95.9334320647,0.22249728,0.06489504,0.231768,93.41,20.82,95.7021446991,129.53
2020-12-23 18:00:00,82.75153824,18.40461532,84.7735037978,0.22153824,0.06461532,0.230769,82.53,18.34,84.5432226734,133.34,82.46153824,18.36461532,84.4817399487,0.22153824,0.06461532,0.230769,82.24,18.3,84.2514545868,132.38,93.53153824,21.09461532,95.8808189423,0.22153824,0.06461532,0.230769,93.31,21.03,95.6504939872,129.76
2020-12-23 18:30:00,81.98185792,19.04470856,84.164873624,0.22185792000000001,0.06470856,0.231102,81.76,18.98,83.9341289345,133.93,81.69185792,19.00470856,83.8733485553,0.22185792000000001,0.06470856,0.231102,81.47,18.94,83.6425997922,132.79,92.74185792,22.21470856,95.3653264392,0.22185792000000001,0.06470856,0.231102,92.52,22.15,95.1344990001,130.31
2020-12-23 19:00:00,79.92153824,19.90461532,82.362892043,0.22153824,0.06461532,0.230769,79.7,19.84,82.1323054589,133.42,79.64153824,19.85461532,82.079110392,0.22153824,0.06461532,0.230769,79.42,19.79,81.8485216727,132.45,90.40153824,22.69461532,93.2066718678,0.22153824,0.06461532,0.230769,90.18,22.63,92.9760684262,129.87
2020-12-23 19:30:00,77.76153824,20.26461532,80.3586427431,0.22153824,0.06461532,0.230769,77.54,20.2,80.1279701478,134.27,77.48153824,20.21461532,80.0750862664,0.22153824,0.06461532,0.230769,77.26,20.15,79.844411827,132.91,88.13153824,24.21461532,91.3975690467,0.22153824,0.06461532,0.230769,87.91,24.15,91.1668283972,130.57
2020-12-23 20:00:00,74.70249728,20.76489504,77.5347919704,0.22249728,0.06489504,0.231768,74.48,20.7,77.3030426309,134.79,74.45249728,20.70489504,77.2778560122,0.22249728,0.06489504,0.231768,74.23,20.64,77.046106326,133.12,84.96249728,26.61489504,89.0335812042,0.22249728,0.06489504,0.231768,84.74,26.55,88.8018586517,130.89
2020-12-23 20:30:00,73.03345632,21.69517476,76.1877047161,0.22345632,0.06517476,0.232767,72.81,21.63,75.9549405898,134.79,72.78345632,21.64517476,75.9338205563,0.22345632,0.06517476,0.232767,72.56,21.58,75.7010567958,133.17,83.08345632,27.25517476,87.4397236116,0.22345632,0.06517476,0.232767,82.86,27.19,87.2070851479,130.89
2020-12-23 21:00:00,70.25313664,22.14508152,73.6607618973,0.22313664,0.06508152,0.232434,70.03,22.08,73.4283821148,133.9,70.00313664,22.08508152,73.4042911905,0.22313664,0.06508152,0.232434,69.78,22.02,73.1719126441,132.58,79.96313664,27.89508152,84.6890712803,0.22313664,0.06508152,0.232434,79.74,27.83,84.4569505725,130.04
2020-12-23 21:30:00,67.77203776,23.18892768,71.6294315843,0.20203776,0.05892768,0.210456,67.57,23.13,71.4191976992,134.68,67.52203776,23.12892768,71.3734746169,0.20203776,0.05892768,0.210456,67.32,23.07,71.1632440239,133.09,77.16203776,28.74892768,82.3436756164,0.20203776,0.05892768,0.210456,76.96,28.69,82.1337792872,130.82
2020-12-23 22:00:00,64.5413984,24.9487412,69.1956053149,0.20139839999999998,0.0587412,0.20979,64.34,24.89,68.9865762305,134.68,64.3113984,24.8787412,68.9558389686,0.20139839999999998,0.0587412,0.20979,64.11,24.82,68.7468144717,133.18,73.3413984,28.6387412,78.7346062211,0.20139839999999998,0.0587412,0.20979,73.14,28.58,78.5256391251,131.03
2020-12-23 22:30:00,60.33171808,25.98883444,65.6912149533,0.20171808,0.05883444,0.210123,60.13,25.93,65.4826832071,134.76,60.12171808,25.91883444,65.4706572719,0.20171808,0.05883444,0.210123,59.92,25.86,65.2621329716,133.31,68.61171808,29.64883444,74.7437036916,0.20171808,0.05883444,0.210123,68.41,29.59,74.5352010798,131.09
2020-12-23 23:00:00,56.7213984,26.8787412,62.7676968269,0.20139839999999998,0.0587412,0.20979,56.52,26.82,62.5605530666,135.12,56.5113984,26.8087412,62.5479556329,0.20139839999999998,0.0587412,0.20979,56.31,26.75,62.3408261094,133.48,64.6213984,30.7787412,71.5769239422,0.20139839999999998,0.0587412,0.20979,64.42,30.72,71.3698451729,131.35
2020-12-23 23:30:00,53.14171808,27.25883444,59.7250889955,0.20171808,0.05883444,0.210123,52.94,27.2,59.5187667883,135.66,52.96171808,27.16883444,59.5238535951,0.20171808,0.05883444,0.210123,52.76,27.11,59.3175328212,133.75,60.75171808,32.48883444,68.8933640704,0.20171808,0.05883444,0.210123,60.55,32.43,68.6877529113,131.74
2020-12-24 00:00:00,49.9013984,28.2387412,57.3373880364,0.20139839999999998,0.0587412,0.20979,49.7,28.18,57.1331987552,136.7,49.7313984,28.1587412,57.1500366823,0.20139839999999998,0.0587412,0.20979,49.53,28.1,56.9458593754,134.37,57.2913984,34.7287412,66.9954460838,0.20139839999999998,0.0587412,0.20979,57.09,34.67,66.7927915272,132.63
2020-12-24 00:30:00,50.65171808,29.08883444,58.4102459636,0.20171808,0.05883444,0.210123,50.45,29.03,58.2060426416,136.86,50.46171808,29.00883444,58.2056480692,0.20171808,0.05883444,0.210123,50.26,28.95,58.0014663608,134.63,57.93171808,33.37883444,66.8597827417,0.20171808,0.05883444,0.210123,57.73,33.32,66.6556471726,133.02
2020-12-24 01:00:00,53.4513984,28.4787412,60.5647644365,0.20139839999999998,0.0587412,0.20979,53.25,28.42,60.3594143444,136.58,53.2513984,28.3987412,60.3506415318,0.20139839999999998,0.0587412,0.20979,53.05,28.34,60.1453082127,134.43,61.0913984,32.6487412,69.2683135381,0.20139839999999998,0.0587412,0.20979,60.89,32.59,69.0630161519,132.74
2020-12-24 01:30:00,53.99171808,28.54883444,61.0748849292,0.20171808,0.05883444,0.210123,53.79,28.49,60.8690742496,136.99,53.79171808,28.46883444,60.8606890231,0.20171808,0.05883444,0.210123,53.59,28.41,60.654894279,134.7,61.71171808,32.72883444,69.8535092332,0.20171808,0.05883444,0.210123,61.51,32.67,69.6477494252,133.17
2020-12-24 02:00:00,52.77171808,28.76883444,60.1040769345,0.20171808,0.05883444,0.210123,52.57,28.71,59.8988230268,137.61,52.57171808,28.68883444,59.8901892083,0.20171808,0.05883444,0.210123,52.37,28.63,59.6849545531,135.08,60.34171808,33.12883444,68.8377992981,0.20171808,0.05883444,0.210123,60.14,33.07,68.6326780768,133.86
2020-12-24 02:30:00,51.44171808,28.50883444,58.8132978173,0.20171808,0.05883444,0.210123,51.24,28.45,58.6083620314,137.98,51.26171808,28.42883444,58.6170825624,0.20171808,0.05883444,0.210123,51.06,28.37,58.412160549,135.19,59.04171808,34.70883444,68.4881570932,0.20171808,0.05883444,0.210123,58.84,34.65,68.2844645582,134.09
2020-12-24 03:00:00,50.0513984,28.4187412,57.5566445616,0.20139839999999998,0.0587412,0.20979,49.85,28.36,57.3525247919,138.38,49.8713984,28.3387412,57.3606191666,0.20139839999999998,0.0587412,0.20979,49.67,28.28,57.156515814,135.38,57.5913984,35.7887412,67.8056278368,0.20139839999999998,0.0587412,0.20979,57.39,35.73,67.6035871829,134.33
2020-12-24 03:30:00,49.0913984,28.3487412,56.6887689449,0.20139839999999998,0.0587412,0.20979,48.89,28.29,56.4850086306,138.56,48.9113984,28.2687412,56.492890017,0.20139839999999998,0.0587412,0.20979,48.71,28.21,56.2891481549,135.49,56.5513984,36.0587412,67.0693184543,0.20139839999999998,0.0587412,0.20979,56.35,36.0,66.8679482263,134.46
2020-12-24 04:00:00,48.0513984,28.5287412,55.8822508732,0.20139839999999998,0.0587412,0.20979,47.85,28.47,55.6791109843,138.82,47.8813984,28.4587412,55.7003434768,0.20139839999999998,0.0587412,0.20979,47.68,28.4,55.4972287596,135.66,55.3813984,36.2987412,66.2170514403,0.20139839999999998,0.0587412,0.20979,55.18,36.24,66.0164373471,134.71
2020-12-24 04:30:00,47.5413984,35.3587412,59.2488408416,0.20139839999999998,0.0587412,0.20979,47.34,35.3,59.0522277311,137.15,47.8413984,17.2087412,50.8423069358,0.20139839999999998,0.0587412,0.20979,47.64,17.15,50.6329151837,134.79,54.3513984,39.8787412,67.4120798354,0.20139839999999998,0.0587412,0.20979,54.15,39.82,67.2149901436,133.42
2020-12-24 05:00:00,46.8813984,36.3887412,59.3464910678,0.20139839999999998,0.0587412,0.20979,46.68,36.33,59.1514268636,136.53,47.2813984,15.4187412,49.731963714,0.20139839999999998,0.0587412,0.20979,47.08,15.36,49.5222778151,134.41,53.5813984,40.4087412,67.1105999069,0.20139839999999998,0.0587412,0.20979,53.38,40.35,66.9144745179,132.82
2020-12-24 05:30:00,47.4113984,35.2487412,59.0788833208,0.20139839999999998,0.0587412,0.20979,47.21,35.19,58.8822570899,135.71,47.8013984,14.5887412,49.9780457681,0.20139839999999998,0.0587412,0.20979,47.6,14.53,49.7682720214,133.75,54.3113984,40.5687412,67.7904916542,0.20139839999999998,0.0587412,0.20979,54.11,40.51,67.5940248839,131.82
2020-12-24 06:00:00,48.7313984,34.6087412,59.7705124411,0.20139839999999998,0.0587412,0.20979,48.53,34.55,59.5723375402,134.98,49.1113984,14.1387412,51.1060999835,0.20139839999999998,0.0587412,0.20979,48.91,14.08,50.8963112612,133.3,55.7513984,39.3587412,68.2446256668,0.20139839999999998,0.0587412,0.20979,55.55,39.3,68.0462526521,131.11
2020-12-24 06:30:00,51.8113984,33.2787412,61.5783697415,0.20139839999999998,0.0587412,0.20979,51.61,33.22,61.377198535,134.45,52.2013984,12.9787412,53.7906471243,0.20139839999999998,0.0587412,0.20979,52.0,12.92,53.5810264926,132.93,59.2313984,38.3187412,70.5456198752,0.20139839999999998,0.0587412,0.20979,59.03,38.26,70.3446408762,130.61
2020-12-24 07:00:00,54.5213984,32.4087412,63.4264092446,0.20139839999999998,0.0587412,0.20979,54.32,32.35,63.2232939667,134.79,54.9113984,11.9987412,56.2070410592,0.20139839999999998,0.0587412,0.20979,54.71,11.94,55.9977472761,133.13,62.2713984,37.6887412,72.7885174456,0.20139839999999998,0.0587412,0.20979,62.07,37.63,72.5858236848,131.16
2020-12-24 07:30:00,57.75107872,31.54864796,65.8065671603,0.20107872000000002,0.05864796,0.209457,57.55,31.49,65.6020014939,134.6,58.14107872,11.21864796,59.2135381207,0.20107872000000002,0.05864796,0.209457,57.94,11.16,59.0049930091,133.0,65.88107872,37.21864796,75.6673264314,0.20107872000000002,0.05864796,0.209457,65.68,37.16,75.4634216028,130.89
2020-12-24 08:00:00,60.50993984,30.52414912,67.7729776455,0.21993984,0.06414912,0.229104,60.29,30.46,67.5477290514,133.4,60.90993984,10.50414912,61.8090439988,0.21993984,0.06414912,0.229104,60.69,10.44,61.5814070966,132.27,68.76993984,34.98414912,77.1569524751,0.21993984,0.06414912,0.229104,68.55,34.92,76.9318458117,129.78
2020-12-24 08:30:00,63.87304672,29.65797196,70.4227335317,0.23304672,0.06797196,0.242757,63.64,29.59,70.1827450304,132.77,64.29304672,9.75797196,65.0293308693,0.23304672,0.06797196,0.242757,64.06,9.69,64.7887312733,131.98,72.35304672,32.47797196,79.3081460652,0.23304672,0.06797196,0.242757,72.12,32.41,79.0677083265,129.18
2020-12-24 09:00:00,66.79151808,28.46710944,72.6049805957,0.40151808,0.11710944000000001,0.418248,66.39,28.35,72.1897125635,132.33,67.20151808,8.69710944,67.7619638504,0.40151808,0.11710944000000001,0.418248,66.8,8.58,67.3487668781,131.63,75.61151808,32.02710944,82.1147818937,0.40151808,0.11710944000000001,0.418248,75.21,31.91,81.6994014666,128.69
2020-12-24 09:30:00,69.53792128,27.98272704,74.9570244109,0.7979212800000001,0.23272704,0.8311679999999999,68.74,27.75,74.1299541346,132.51,69.94792128,8.15272704,70.4214360091,0.7979212800000001,0.23272704,0.8311679999999999,69.15,7.92,69.6020754001,131.8,78.58792128,31.08272704,84.5115216486,0.7979212800000001,0.23272704,0.8311679999999999,77.79,30.85,83.6839685961,128.93
2020-12-24 10:00:00,70.42620256,27.99055908,75.784704292,1.23620256,0.36055908000000003,1.287711,69.19,27.63,74.5028388721,132.69,70.84620256,8.11055908,71.3089446406,1.23620256,0.36055908000000003,1.287711,69.61,7.75,70.0400928041,131.93,79.48620256,30.76055908,85.2306775306,1.23620256,0.36055908000000003,1.287711,78.25,30.4,83.9477367176,129.1
2020-12-24 10:30:00,71.36754048,27.85678264,76.6115276784,1.97754048,0.57678264,2.059938,69.39,27.28,74.559845091,132.57,71.78754048,8.00678264,72.2326763758,1.97754048,0.57678264,2.059938,69.81,7.43,70.2042804963,131.87,80.47754048,30.57678264,86.0904998146,1.97754048,0.57678264,2.059938,78.5,30.0,84.0371941464,128.98
2020-12-24 11:00:00,72.0327552,28.0658036,77.3072257517,2.0427552,0.5958036,2.12787,69.99,27.47,75.1877716121,132.94,72.4627552,8.1458036,72.9191676273,2.0427552,0.5958036,2.12787,70.42,7.55,70.823575877,132.13,81.2027552,30.8158036,86.853331563,2.0427552,0.5958036,2.12787,79.16,30.22,84.7322488785,129.41
2020-12-24 11:30:00,71.56977824,28.06743532,76.8766159685,1.97977824,0.57743532,2.062269,69.59,27.49,74.8229122662,133.05,71.98977824,8.10743532,72.4448664745,1.97977824,0.57743532,2.062269,70.01,7.53,70.4137841619,132.23,80.74977824,30.80743532,86.4269909045,1.97977824,0.57743532,2.062269,78.77,30.23,84.3715935609,129.5
2020-12-24 12:00:00,70.92214464,28.73687552,76.522928688,3.21214464,0.9368755200000001,3.345984,67.71,27.8,73.1948365665,133.24,71.35214464,8.68687552,71.8789979829,3.21214464,0.9368755200000001,3.345984,68.14,7.75,68.5793124783,132.38,79.79214464,31.16687552,85.6630636618,3.21214464,0.9368755200000001,3.345984,76.58,30.23,82.3307312004,129.73
2020-12-24 12:30:00,70.87941728,29.56233004,76.7972860936,3.29941728,0.96233004,3.436893,67.58,28.6,73.3826709789,132.91,71.29941728,9.57233004,71.9391159722,3.29941728,0.96233004,3.436893,68.0,8.61,68.5429215893,132.3,79.52941728,30.32233004,85.1138761422,3.29941728,0.96233004,3.436893,76.23,29.36,81.6885701919,129.58
2020-12-24 13:00:00,70.83206496,29.60685228,76.7707439617,2.97206496,0.86685228,3.095901,67.86,28.74,73.6950961734,133.12,71.25206496,9.62685228,71.8994648512,2.97206496,0.86685228,3.095901,68.28,8.76,68.8396397434,132.3,79.55206496,30.36685228,85.1509057896,2.97206496,0.86685228,3.095901,76.58,29.5,82.0655006687,129.65
2020-12-24 13:30:00,71.84557312,29.13079216,77.5267013926,1.30557312,0.38079216,1.359972,70.54,28.75,76.1738413105,133.31,72.26557312,9.09079216,72.8351258697,1.30557312,0.38079216,1.359972,70.96,8.71,71.4925569553,132.44,80.96557312,29.83079216,86.2861529537,1.30557312,0.38079216,1.359972,79.66,29.45,84.9294889894,129.89
2020-12-24 14:00:00,72.20288608,28.95125844,77.7909514246,1.03288608,0.30125844,1.075923,71.17,28.65,76.7202150675,133.44,72.62288608,8.88125844,73.1639278201,1.03288608,0.30125844,1.075923,71.59,8.58,72.1023196576,132.48,81.43288608,29.63125844,86.6563697143,1.03288608,0.30125844,1.075923,80.4,29.33,85.5827605304,130.02
2020-12-24 14:30:00,71.896992,28.923706,77.4968272087,1.006992,0.29370599999999997,1.04895,70.89,28.63,76.4530509529,132.94,72.336992,8.993706,72.8939445991,1.006992,0.29370599999999997,1.04895,71.33,8.7,71.8586035211,132.17,81.066992,29.623706,86.3100292498,1.006992,0.29370599999999997,1.04895,80.06,29.33,85.2634300272,129.5
2020-12-24 15:00:00,71.8962432,28.9522376,77.5067858211,0.5562431999999999,0.16223759999999998,0.57942,71.34,28.79,76.9302261793,133.11,72.3162432,8.9822376,72.8719398868,0.5562431999999999,0.16223759999999998,0.57942,71.76,8.82,72.3,132.27,81.1362432,29.6722376,86.3917336601,0.5562431999999999,0.16223759999999998,0.57942,80.58,29.51,85.8136148871,129.67
2020-12-24 15:30:00,72.12120832,28.89743576,77.6951123497,0.47120832,0.13743576,0.490842,71.65,28.76,77.2066065826,132.83,72.55120832,8.98743576,73.105757846,0.47120832,0.13743576,0.490842,72.08,8.85,72.6212703001,132.12,81.39120832,29.62743576,86.6158977411,0.47120832,0.13743576,0.490842,80.92,29.49,86.1261081206,129.55
2020-12-24 16:00:00,73.03524448,28.65027964,78.4537153977,0.27524448,0.08027964,0.286713,72.76,28.57,78.1681680737,132.63,73.46524448,8.82027964,73.9928339735,0.27524448,0.08027964,0.286713,73.19,8.74,73.7099972867,131.98,82.45524448,29.37027964,87.5298844303,0.27524448,0.08027964,0.286713,82.18,29.29,87.2436616609,129.25
2020-12-24 16:30:00,77.10706272,26.66330996,81.5869549581,0.21706272000000001,0.06330996,0.226107,76.89,26.6,81.3611215508,131.47,77.53706272,7.15330996,77.8663337947,0.21706272000000001,0.06330996,0.226107,77.32,7.09,77.6443848581,131.17,87.07706272,28.23330996,91.5397981385,0.21706272000000001,0.06330996,0.226107,86.86,28.17,91.3137914009,128.03
2020-12-24 17:00:00,80.94450528,25.83256404,84.9666658161,0.21450528,0.06256404,0.223443,80.73,25.77,84.74329354,130.85,81.38450528,6.49256404,81.6430712766,0.21450528,0.06256404,0.223443,81.17,6.43,81.4242826189,130.84,91.18450528,26.23256404,94.8828826463,0.21450528,0.06256404,0.223443,90.97,26.17,94.6594411562,127.51
2020-12-24 17:30:00,82.51482496,25.60265728,86.3955577445,0.21482496,0.06265728,0.223776,82.3,25.54,86.1718144175,131.4,82.97482496,6.08265728,83.1974777065,0.21482496,0.06265728,0.223776,82.76,6.02,82.9786599072,131.2,92.91482496,25.94265728,96.4685760447,0.21482496,0.06265728,0.223776,92.7,25.88,96.2448149253,128.04
2020-12-24 18:00:00,82.24546432,25.96284376,86.2460761851,0.21546432000000001,0.06284376,0.224442,82.03,25.9,86.0216885442,131.58,82.69546432,6.39284376,82.94219837,0.21546432000000001,0.06284376,0.224442,82.48,6.33,82.7225440856,131.33,92.58546432,26.36284376,96.2656103417,0.21546432000000001,0.06284376,0.224442,92.37,26.3,96.0411729416,128.24
2020-12-24 18:30:00,80.775784,26.382937,84.9752119477,0.215784,0.06293699999999999,0.224775,80.56,26.32,84.7505516206,131.31,81.235784,6.892937,81.5276958008,0.215784,0.06293699999999999,0.224775,81.02,6.83,81.3073754342,131.16,90.975784,26.862937,94.8588986795,0.215784,0.06293699999999999,0.224775,90.76,26.8,94.6341249233,128.04
2020-12-24 19:00:00,78.80674304,27.32321672,83.408997839,0.21674304,0.06321672,0.225774,78.59,27.26,83.1835061776,131.67,79.24674304,7.72321672,79.6221976521,0.21674304,0.06321672,0.225774,79.03,7.66,79.4003557927,131.4,88.76674304,27.90321672,93.0490417643,0.21674304,0.06321672,0.225774,88.55,27.84,92.8233165751,128.5
2020-12-24 19:30:00,76.3673824,27.9334032,81.315755601,0.2173824,0.06340319999999999,0.22644000000000003,76.15,27.87,81.0898230359,131.73,76.8073824,8.3234032,77.2570581369,0.2173824,0.06340319999999999,0.22644000000000003,76.59,8.26,77.0341203623,131.43,86.0973824,28.6934032,90.7527996446,0.2173824,0.06340319999999999,0.22644000000000003,85.88,28.63,90.5265226329,128.5
2020-12-24 20:00:00,73.23770208,29.04349644,78.7863293435,0.21770208,0.06349644,0.226773,73.02,28.98,78.5605549879,132.73,73.67770208,9.21349644,74.2515474616,0.21770208,0.06349644,0.226773,73.46,9.15,74.0276576693,131.98,82.83770208,31.49349644,88.6223741722,0.21770208,0.06349644,0.226773,82.62,31.43,88.3963194935,129.38
2020-12-24 20:30:00,71.81025952,29.18424236,77.5140850069,0.22025952000000001,0.06424236,0.229437,71.59,29.12,77.2858492869,132.73,72.25025952,9.33424236,72.8507246439,0.22025952000000001,0.06424236,0.229437,72.03,9.27,72.6240579973,131.93,81.31025952,32.50424236,87.5664551904,0.22025952000000001,0.06424236,0.229437,81.09,32.44,87.3380884838,129.24
2020-12-24 21:00:00,69.48993984,30.04414912,75.7066881808,0.21993984,0.06414912,0.229104,69.27,29.98,75.4793567805,132.73,69.92993984,10.19414912,70.6690679315,0.21993984,0.06414912,0.229104,69.71,10.13,70.4421819651,131.93,78.71993984,33.09414912,85.3935104934,0.21993984,0.06414912,0.229104,78.5,33.03,85.1659022144,129.16
2020-12-24 21:30:00,66.73372608,31.72650344,73.8915503765,0.19372608,0.05650344,0.20179799999999998,66.54,31.67,73.6923367793,133.25,67.16372608,11.67650344,68.1711583702,0.19372608,0.05650344,0.20179799999999998,66.97,11.62,67.9706208593,132.43,75.45372608,33.12650344,82.4052790149,0.19372608,0.05650344,0.20179799999999998,75.26,33.07,82.2051853596,130.0
2020-12-24 22:00:00,64.1634064,32.6464102,71.9911857091,0.19340639999999998,0.0564102,0.20146499999999998,63.97,32.59,71.7932378431,133.43,64.5934064,12.5264102,65.7968016157,0.19340639999999998,0.0564102,0.20146499999999998,64.4,12.47,65.5961957738,132.55,72.5634064,33.8064102,80.0519913493,0.19340639999999998,0.0564102,0.20146499999999998,72.37,33.75,79.8528609381,130.0
2020-12-24 22:30:00,60.7434064,33.3964102,69.3186961456,0.19340639999999998,0.0564102,0.20146499999999998,60.55,33.34,69.1220521975,133.64,61.1534064,13.2464102,62.5716109551,0.19340639999999998,0.0564102,0.20146499999999998,60.96,13.19,62.370647744,132.63,68.7834064,35.1564102,77.2472017237,0.19340639999999998,0.0564102,0.20146499999999998,68.59,35.1,77.0493225149,130.21
2020-12-24 23:00:00,57.3634064,34.6064102,66.9937610583,0.19340639999999998,0.0564102,0.20146499999999998,57.17,34.55,66.7990374182,134.97,57.7834064,14.1464102,59.4898560826,0.19340639999999998,0.0564102,0.20146499999999998,57.59,14.09,59.2885840614,133.41,65.1734064,37.7364102,75.3100893411,0.19340639999999998,0.0564102,0.20146499999999998,64.98,37.68,75.1144646523,131.33
2020-12-24 23:30:00,54.1334064,35.9364102,64.9757744589,0.19340639999999998,0.0564102,0.20146499999999998,53.94,35.88,64.7834701139,135.23,54.5534064,15.3464102,56.6708607299,0.19340639999999998,0.0564102,0.20146499999999998,54.36,15.29,56.4694049907,133.71,61.4334064,37.6964102,72.0769225472,0.19340639999999998,0.0564102,0.20146499999999998,61.24,37.64,71.8825931641,131.72
2020-12-25 00:00:00,51.5334064,36.5664102,63.1885617031,0.19340639999999998,0.0564102,0.20146499999999998,51.34,36.51,62.9982198161,135.47,51.9434064,15.9164102,54.3272453019,0.19340639999999998,0.0564102,0.20146499999999998,51.75,15.86,54.1257988394,133.86,58.5534064,38.4364102,70.0418377122,0.19340639999999998,0.0564102,0.20146499999999998,58.36,38.38,69.8492233314,131.92
2020-12-25 00:30:00,52.24308672,36.17631696,63.5457789222,0.19308672000000002,0.05631696,0.20113199999999998,52.05,36.12,63.3550069055,134.98,52.64308672,15.65631696,54.921897638,0.19308672000000002,0.05631696,0.20113199999999998,52.45,15.6,54.7207684522,133.54,59.37308672,38.01631696,70.5010906431,0.19308672000000002,0.05631696,0.20113199999999998,59.18,37.96,70.3081360868,131.42
2020-12-25 01:00:00,54.99308672,35.39631696,65.3998382362,0.19308672000000002,0.05631696,0.20113199999999998,54.8,35.34,65.2070210944,134.44,55.40308672,15.01631696,57.4020190686,0.19308672000000002,0.05631696,0.20113199999999998,55.21,14.96,57.2009239436,133.16,62.50308672,37.06631696,72.6673771544,0.19308672000000002,0.05631696,0.20113199999999998,62.31,37.01,72.4725893011,130.92
2020-12-25 01:30:00,55.4234064,35.4364102,65.7836844882,0.19340639999999998,0.0564102,0.20146499999999998,55.23,35.38,65.5903750561,134.69,55.8334064,14.9964102,57.8122961758,0.19340639999999998,0.0564102,0.20146499999999998,55.64,14.94,57.6108774451,133.34,62.9734064,37.1064102,73.0926507356,0.19340639999999998,0.0564102,0.20146499999999998,62.78,37.05,72.8973998165,131.14
2020-12-25 02:00:00,54.1534064,35.8864102,64.9648047928,0.19340639999999998,0.0564102,0.20146499999999998,53.96,35.83,64.772451706,135.16,54.5534064,15.3264102,56.6654480214,0.19340639999999998,0.0564102,0.20146499999999998,54.36,15.27,56.4639929513,133.63,61.5434064,37.6064102,72.1237336766,0.19340639999999998,0.0564102,0.20146499999999998,61.35,37.55,71.9293055715,131.59
2020-12-25 02:30:00,53.10308672,36.06631696,64.1928114219,0.19308672000000002,0.05631696,0.20113199999999998,52.91,36.01,64.0014702956,135.29,53.51308672,15.45631696,55.700522298,0.19308672000000002,0.05631696,0.20113199999999998,53.32,15.4,55.4993909876,133.71,60.37308672,37.80631696,71.23361006,0.19308672000000002,0.05631696,0.20113199999999998,60.18,37.75,71.0400936092,131.84
2020-12-25 03:00:00,52.12308672,36.29631696,63.5156578655,0.19308672000000002,0.05631696,0.20113199999999998,51.93,36.24,63.3250542834,135.57,52.53308672,15.62631696,54.8079098494,0.19308672000000002,0.05631696,0.20113199999999998,52.34,15.57,54.6067807145,133.88,59.26308672,38.07631696,70.4408926748,0.19308672000000002,0.05631696,0.20113199999999998,59.07,38.02,70.2480270186,131.96
2020-12-25 03:30:00,51.0434064,36.3964102,62.6907330661,0.19340639999999998,0.0564102,0.20146499999999998,50.85,36.34,62.5005447976,135.7,51.4534064,15.6664102,53.7855876487,0.19340639999999998,0.0564102,0.20146499999999998,51.26,15.61,53.5841366451,133.96,58.0934064,38.1864102,69.5201106955,0.19340639999999998,0.0564102,0.20146499999999998,57.9,38.13,69.3275334914,132.19
2020-12-25 04:00:00,49.76308672,36.03631696,61.4408735285,0.19308672000000002,0.05631696,0.20113199999999998,49.57,35.98,61.2514922267,135.99,50.17308672,15.29631696,52.4529879373,0.19308672000000002,0.05631696,0.20113199999999998,49.98,15.24,52.2518707799,134.01,56.88308672,39.90631696,69.4852479891,0.19308672000000002,0.05631696,0.20113199999999998,56.69,39.85,69.2948670538,132.19
2020-12-25 04:30:00,49.19308672,35.57631696,60.7094235641,0.19308672000000002,0.05631696,0.20113199999999998,49.0,35.52,60.52,135.86,49.59308672,14.84631696,51.7676286659,0.19308672000000002,0.05631696,0.20113199999999998,49.4,14.79,51.5665017235,133.88,56.28308672,40.21631696,69.1746919079,0.19308672000000002,0.05631696,0.20113199999999998,56.09,40.16,68.9848802275,132.08
2020-12-25 05:00:00,48.4034064,35.4364102,59.9885732368,0.19340639999999998,0.0564102,0.20146499999999998,48.21,35.38,59.7992349449,135.97,48.8034064,14.6864102,50.9653129178,0.19340639999999998,0.0564102,0.20146499999999998,48.61,14.63,50.7638552515,133.92,55.4634064,40.7364102,68.8160196864,0.19340639999999998,0.0564102,0.20146499999999998,55.27,40.68,68.6267826727,132.08
2020-12-25 05:30:00,48.55308672,35.67631696,60.251156187,0.19308672000000002,0.05631696,0.20113199999999998,48.36,35.62,60.0622510401,135.79,48.95308672,14.95631696,51.1868744545,0.19308672000000002,0.05631696,0.20113199999999998,48.76,14.9,50.985758796,133.88,55.51308672,40.00631696,68.4266628873,0.19308672000000002,0.05631696,0.20113199999999998,55.32,39.95,68.2371225947,132.08
2020-12-25 06:00:00,48.8234064,35.4264102,60.3220983733,0.19340639999999998,0.0564102,0.20146499999999998,48.63,35.37,60.1324687669,135.62,49.2234064,14.7364102,51.3819571757,0.19340639999999998,0.0564102,0.20146499999999998,49.03,14.68,51.1804972621,133.78,55.8034064,39.6764102,68.4707068183,0.19340639999999998,0.0564102,0.20146499999999998,55.61,39.62,68.2804254527,131.93
2020-12-25 06:30:00,50.9634064,35.1364102,61.901826416,0.19340639999999998,0.0564102,0.20146499999999998,50.77,35.08,61.7106092986,135.5,51.3634064,14.4964102,53.3698925022,0.19340639999999998,0.0564102,0.20146499999999998,51.17,14.44,53.1684351848,133.74,58.1334064,38.8864102,69.9403019575,0.19340639999999998,0.0564102,0.20146499999999998,57.94,38.83,69.7482078623,131.93
2020-12-25 07:00:00,52.8934064,34.3364102,63.0610934413,0.19340639999999998,0.0564102,0.20146499999999998,52.7,34.28,62.8681827318,134.99,53.3034064,13.8164102,55.0649282634,0.19340639999999998,0.0564102,0.20146499999999998,53.11,13.76,54.8635552986,133.41,60.2734064,37.8164102,71.1545107458,0.19340639999999998,0.0564102,0.20146499999999998,60.08,37.76,70.9607215296,131.5
2020-12-25 07:30:00,55.6034064,33.6864102,65.0116376924,0.19340639999999998,0.0564102,0.20146499999999998,55.41,33.63,64.8170116559,134.46,55.9934064,13.3364102,57.5597202677,0.19340639999999998,0.0564102,0.20146499999999998,55.8,13.28,57.3585076514,133.08,63.2534064,36.9864102,73.2733782535,0.19340639999999998,0.0564102,0.20146499999999998,63.06,36.93,73.0779617942,130.97
2020-12-25 08:00:00,58.22802176,33.21358968,67.0346556455,0.21802176,0.06358968,0.227106,58.01,33.15,66.8137904927,133.78,58.63802176,13.01358968,60.0647243587,0.21802176,0.06358968,0.227106,58.42,12.95,59.8381057521,132.72,65.99802176,35.21358968,74.8046507537,0.21802176,0.06358968,0.227106,65.78,35.15,74.5823766047,130.42
2020-12-25 08:30:00,61.2925472,32.2636596,69.265576393,0.25254719999999997,0.07365959999999999,0.26307,61.04,32.19,69.0078089784,133.23,61.7025472,12.2536596,62.9075234337,0.25254719999999997,0.07365959999999999,0.26307,61.45,12.18,62.645469908,132.35,69.4025472,34.4836596,77.4973311622,0.25254719999999997,0.07365959999999999,0.26307,69.15,34.41,77.238401071,129.86
2020-12-25 09:00:00,64.96564384,31.08039612,72.0175388535,0.51564384,0.15039612,0.537129,64.45,30.93,71.4875331789,132.36,65.38564384,11.29039612,66.3532626547,0.51564384,0.15039612,0.537129,64.87,11.14,65.8195753557,131.77,73.46564384,33.25039612,80.6398764072,0.51564384,0.15039612,0.537129,72.95,33.1,80.1081300493,129.01
2020-12-25 09:30:00,67.52599296,30.91508128,74.2664256295,1.04599296,0.30508128,1.089576,66.48,30.61,73.1885407697,132.05,67.94599296,11.18508128,68.8604676325,1.04599296,0.30508128,1.089576,66.9,10.88,67.7789377314,131.65,76.09599296,31.97508128,82.5409351015,1.04599296,0.30508128,1.089576,75.05,31.67,81.4585256434,128.84
2020-12-25 10:00:00,69.07667168,30.79027924,75.6282213599,1.6466716799999999,0.48027924,1.715283,67.43,30.31,73.9290267757,132.17,69.51667168,11.03027924,70.3863246773,1.6466716799999999,0.48027924,1.715283,67.87,10.55,68.68507407,131.73,77.76667168,31.800279240000002,84.0173374008,1.6466716799999999,0.48027924,1.715283,76.12,31.32,82.311583632,128.97
2020-12-25 10:30:00,70.21983808,30.63661944,76.6121929636,2.07983808,0.60661944,2.166498,68.14,30.03,74.4638200739,132.17,70.63983808,10.89661944,71.475331683,2.07983808,0.60661944,2.166498,68.56,10.29,69.3278998672,131.73,78.98983808,31.59661944,85.0749133408,2.07983808,0.60661944,2.166498,76.91,30.99,82.9188048636,128.97
2020-12-25 11:00:00,71.5045632,30.0017476,77.5435839865,2.2345632,0.6517476,2.32767,69.27,29.35,75.2313458606,132.17,71.9245632,10.2817476,72.6557439245,2.2345632,0.6517476,2.32767,69.69,9.63,70.3522067884,131.68,80.4345632,31.4917476,86.3796800415,2.2345632,0.6517476,2.32767,78.2,30.84,84.0615583962,128.97
2020-12-25 11:30:00,72.6590384,29.9563862,78.5921175143,2.5590384,0.7463862,2.6656649999999997,70.1,29.21,75.9423077079,132.46,73.0890384,10.1563862,73.7913254718,2.5590384,0.7463862,2.6656649999999997,70.53,9.41,71.1549646898,131.89,81.6090384,30.7963862,87.226444107,2.5590384,0.7463862,2.6656649999999997,79.05,30.05,84.56893637740001,129.29
2020-12-25 12:00:00,74.61945792,28.67400856,79.939116002,2.61945792,0.7640085600000001,2.728602,72.0,27.91,77.2202570573,132.09,75.04945792,9.06400856,75.5948237994,2.61945792,0.7640085600000001,2.728602,72.43,8.3,72.9040115494,131.5,83.91945792,31.24400856,89.5469903932,2.61945792,0.7640085600000001,2.728602,81.3,30.48,86.82580492,128.65
2020-12-25 12:30:00,76.91154592,27.79836756,81.7810194043,2.53154592,0.73836756,2.637027,74.38,27.06,79.14940303,131.27,77.34154592,8.43836756,77.8005191009,2.53154592,0.73836756,2.637027,74.81,7.7,75.2052265471,131.0,86.45154592,29.92836756,91.4853921496,2.53154592,0.73836756,2.637027,83.92,29.19,88.8516882226,127.86
2020-12-25 13:00:00,78.73910784,27.58932312,83.4327145289,3.04910784,0.88932312,3.176154,75.69,26.7,80.2612365965,130.69,79.16910784,8.30932312,79.6039728085,3.04910784,0.88932312,3.176154,76.12,7.42,76.4807871298,130.74,88.17910784,28.03932312,92.5297719682,3.04910784,0.88932312,3.176154,85.13,27.15,89.3545712317,127.44
2020-12-25 13:30:00,79.90553152,27.66911336,84.5604742278,2.9455315200000003,0.85911336,3.068262,76.96,26.81,81.4961207666,131.38,80.33553152,8.23911336,80.756923007,2.9455315200000003,0.85911336,3.068262,77.39,7.38,77.7410863058,131.18,89.48553152,28.18911336,93.820501296,2.9455315200000003,0.85911336,3.068262,86.54,27.33,90.7529641389,128.21
2020-12-25 14:00:00,78.87240512,28.01111816,83.6987397156,2.47240512,0.7211181600000001,2.575422,76.4,27.29,81.1277024203,132.17,79.30240512,8.37111816,79.7430064461,2.47240512,0.7211181600000001,2.575422,76.83,7.65,77.2099177567,131.68,88.47240512,29.12111816,93.1418594973,2.47240512,0.7211181600000001,2.575422,86.0,28.4,90.56798551360001,128.87
2020-12-25 14:30:00,76.27883936,28.73466148,81.5116071764,1.79883936,0.52466148,1.873791,74.48,28.21,79.6434209461,132.93,76.72883936,8.88466148,77.2415173281,1.79883936,0.52466148,1.873791,74.93,8.36,75.3949235692,132.14,85.77883936,30.37466148,90.9979633946,1.79883936,0.52466148,1.873791,83.98,29.85,89.1272287239,129.55
2020-12-25 15:00:00,73.47009888,29.07752884,79.0149233555,1.02009888,0.29752884,1.062603,72.45,28.78,77.9569810857,132.93,73.91009888,9.30752884,74.4938441051,1.02009888,0.29752884,1.062603,72.89,9.01,73.4447561096,132.03,82.96009888,31.98752884,88.9133286266,1.02009888,0.29752884,1.062603,81.94,31.69,87.8545371623,129.4
2020-12-25 15:30:00,71.45268672,29.51286696,77.3077988026,0.59268672,0.17286696000000001,0.617382,70.86,29.34,76.694036274,133.06,71.88268672,9.68286696,72.5319140975,0.59268672,0.17286696000000001,0.617382,71.29,9.51,71.9215141665,132.12,80.78268672,32.50286696,87.0762816978,0.59268672,0.17286696000000001,0.617382,80.19,32.33,86.4619280377,129.51
2020-12-25 16:00:00,70.29990976,29.79622368,76.3537311325,0.32990976,0.09622368,0.34365599999999996,69.97,29.7,76.0124391136,133.06,70.72990976,9.95622368,71.4272113737,0.32990976,0.09622368,0.34365599999999996,70.4,9.86,71.0871268234,132.17,79.55990976,32.81622368,86.0620925706,0.32990976,0.09622368,0.34365599999999996,79.23,32.72,85.7204252206,129.61
2020-12-25 16:30:00,70.90249728,29.24489504,76.6969882488,0.22249728,0.06489504,0.231768,70.68,29.18,76.4665600116,132.75,71.32249728,9.51489504,71.9543733617,0.22249728,0.06489504,0.231768,71.1,9.45,71.7252570577,131.9,80.30249728,32.76489504,86.7296340151,0.22249728,0.06489504,0.231768,80.08,32.7,86.4991121342,129.14
2020-12-25 17:00:00,70.8205792,28.8743356,76.4805968502,0.2205792,0.06433559999999999,0.22977000000000003,70.6,28.81,76.2520563657,132.44,71.2505792,9.2343356,71.8464890604,0.2205792,0.06433559999999999,0.22977000000000003,71.03,9.17,71.6194791939,131.65,80.3105792,33.3443356,86.9576554884,0.2205792,0.06433559999999999,0.22977000000000003,80.09,33.28,86.7292712987,128.68
2020-12-25 17:30:00,69.53025952,29.30424236,75.4532677173,0.22025952000000001,0.06424236,0.229437,69.31,29.24,75.2253527742,132.44,69.95025952,9.674242360000001,70.616073044,0.22025952000000001,0.06424236,0.229437,69.73,9.61,70.3890971671,131.65,78.87025952,33.85424236,85.8290601284,0.22025952000000001,0.06424236,0.229437,78.65,33.79,85.6013235879,128.68
2020-12-25 18:00:00,68.16025952,29.92424236,74.4397827687,0.22025952000000001,0.06424236,0.229437,67.94,29.86,74.2122846973,132.04,68.58025952,10.37424236,69.3604851509,0.22025952000000001,0.06424236,0.229437,68.36,10.31,69.1331013336,131.45,77.25025952,33.66424236,84.2667420136,0.22025952000000001,0.06424236,0.229437,77.03,33.6,84.0391628945,128.28
2020-12-25 18:30:00,66.86993984,30.02414912,73.3010121662,0.21993984,0.06414912,0.229104,66.65,29.96,73.0741000629,132.25,67.28993984,10.40414912,68.0895169801,0.21993984,0.06414912,0.229104,67.07,10.34,67.8623643856,131.53,75.93993984,34.67414912,83.481561318,0.21993984,0.06414912,0.229104,75.72,34.61,83.2548527114,128.38
2020-12-25 19:00:00,65.59962016,31.63405588,72.8287282366,0.21962016,0.06405588,0.228771,65.38,31.57,72.6030942867,132.79,66.02962016,11.80405588,67.0764226364,0.21962016,0.06405588,0.228771,65.81,11.74,66.8489618468,132.06,74.28962016,34.11405588,81.747883594,0.21962016,0.06405588,0.228771,74.07,34.05,81.5215762851,129.3
2020-12-25 19:30:00,64.60993984,32.30414912,72.235741683,0.21993984,0.06414912,0.229104,64.39,32.24,72.0103443958,132.47,65.01993984,12.51414912,66.213265325,0.21993984,0.06414912,0.229104,64.8,12.45,65.9851687881,131.97,73.05993984,33.40414912,80.3342516481,0.21993984,0.06414912,0.229104,72.84,33.34,80.1075601925,129.23
2020-12-25 20:00:00,63.49930048,32.69396264,71.4216798637,0.21930048,0.06396264,0.228438,63.28,32.63,71.1974388584,133.0,63.90930048,12.70396264,65.1597218733,0.21930048,0.06396264,0.228438,63.69,12.64,64.9321622927,132.31,71.81930048,33.82396264,79.3855929631,0.21930048,0.06396264,0.228438,71.6,33.76,79.1599494694,129.7
2020-12-25 20:30:00,63.33993984,32.94414912,71.3951324684,0.21993984,0.06414912,0.229104,63.12,32.88,71.1704208221,133.17,63.74993984,12.92414912,65.0468174477,0.21993984,0.06414912,0.229104,63.53,12.86,64.8185197301,132.41,71.66993984,34.23414912,79.4264266012,0.21993984,0.06414912,0.229104,71.45,34.17,79.2003244943,129.9
2020-12-25 21:00:00,62.30993984,33.45414912,70.7227593933,0.21993984,0.06414912,0.229104,62.09,33.39,70.4986538879,133.52,62.73993984,13.33414912,64.1412471338,0.21993984,0.06414912,0.229104,62.52,13.27,63.9127788474,132.64,70.51993984,34.84414912,78.6586081935,0.21993984,0.06414912,0.229104,70.3,34.78,78.4330185572,130.25
2020-12-25 21:30:00,60.45372608,33.39650344,69.0650377468,0.19372608,0.05650344,0.20179799999999998,60.26,33.34,68.8681580994,133.92,60.87372608,13.23650344,62.2961921002,0.19372608,0.05650344,0.20179799999999998,60.68,13.18,62.0948854577,132.74,68.68372608,37.15650344,78.0900760412,0.19372608,0.05650344,0.20179799999999998,68.49,37.1,77.8928116067,130.39
2020-12-25 22:00:00,58.6934064,33.5564102,67.608790999,0.19340639999999998,0.0564102,0.20146499999999998,58.5,33.5,67.4129067761,133.92,59.0934064,13.3664102,60.5862327727,0.19340639999999998,0.0564102,0.20146499999999998,58.9,13.31,60.3851480084,132.71,66.7734064,38.0364102,76.8469667792,0.19340639999999998,0.0564102,0.20146499999999998,66.58,37.98,76.6510065165,130.31
2020-12-25 22:30:00,56.1734064,34.2064102,65.7687622306,0.19340639999999998,0.0564102,0.20146499999999998,55.98,34.15,65.5742548566,133.76,56.5934064,14.1364102,58.3322530106,0.19340639999999998,0.0564102,0.20146499999999998,56.4,14.08,58.1309418468,132.57,64.0134064,39.1164102,75.0187293005,0.19340639999999998,0.0564102,0.20146499999999998,63.82,39.06,74.8243008654,130.09
2020-12-25 23:00:00,53.7434064,34.8764102,64.0680709864,0.19340639999999998,0.0564102,0.20146499999999998,53.55,34.82,63.8751508804,133.47,54.1234064,14.7964102,56.1095078854,0.19340639999999998,0.0564102,0.20146499999999998,53.93,14.74,55.908071868,132.46,61.1634064,38.6164102,72.3338746314,0.19340639999999998,0.0564102,0.20146499999999998,60.97,38.56,72.1402418904,129.87
2020-12-25 23:30:00,51.32308672,35.30631696,62.2944238897,0.19308672000000002,0.05631696,0.20113199999999998,51.13,35.25,62.1034572307,133.76,51.73308672,15.16631696,53.9103833386,0.19308672000000002,0.05631696,0.20113199999999998,51.54,15.11,53.7092515308,132.62,58.54308672,39.70631696,70.7381411209,0.19308672000000002,0.05631696,0.20113199999999998,58.35,39.65,70.5467575442,130.07
2020-12-26 00:00:00,49.54372608,36.54650344,61.5648252461,0.19372608,0.05650344,0.20179799999999998,49.35,36.49,61.3754234201,134.26,49.93372608,16.24650344,52.5102454218,0.19372608,0.05650344,0.20179799999999998,49.74,16.19,52.3085432793,133.04,56.44372608,39.39650344,68.8329768141,0.19372608,0.05650344,0.20179799999999998,56.25,39.34,68.6418101451,130.72
2020-12-26 00:30:00,50.5234064,36.1464102,62.1222791324,0.19340639999999998,0.0564102,0.20146499999999998,50.33,36.09,61.9321967962,133.18,50.9234064,16.0964102,53.4068136169,0.19340639999999998,0.0564102,0.20146499999999998,50.73,16.04,53.2053991621,132.38,57.5034064,38.0964102,68.9780995515,0.19340639999999998,0.0564102,0.20146499999999998,57.31,38.04,68.7857376205,129.75
2020-12-26 01:00:00,53.61308672,34.46631696,63.7360970913,0.19308672000000002,0.05631696,0.20113199999999998,53.42,34.41,63.5432490513,132.37,54.00308672,14.69631696,55.9670895034,0.19308672000000002,0.05631696,0.20113199999999998,53.81,14.64,55.7659905319,131.73,61.16308672,37.73631696,71.8676060185,0.19308672000000002,0.05631696,0.20113199999999998,60.97,37.68,71.6737281017,128.84
2020-12-26 01:30:00,54.00308672,34.56631696,64.118356525,0.19308672000000002,0.05631696,0.20113199999999998,53.81,34.51,63.9253955795,132.76,54.39308672,14.69631696,56.3434966533,0.19308672000000002,0.05631696,0.20113199999999998,54.2,14.64,56.142404651,131.98,61.60308672,37.91631696,72.33662547590001,0.19308672000000002,0.05631696,0.20113199999999998,61.41,37.86,72.1426898584,129.17
2020-12-26 02:00:00,52.8434064,34.7964102,63.2709709327,0.19340639999999998,0.0564102,0.20146499999999998,52.65,34.74,63.0784440201,133.53,53.2434064,14.6964102,55.2344529967,0.19340639999999998,0.0564102,0.20146499999999998,53.05,14.64,55.0330091854,132.46,60.3534064,38.7264102,71.7096124035,0.19340639999999998,0.0564102,0.20146499999999998,60.16,38.67,71.5163932256,129.89
2020-12-26 02:30:00,51.5134064,35.0364102,62.2991258256,0.19340639999999998,0.0564102,0.20146499999999998,51.32,34.98,62.1075100129,133.37,51.9134064,14.9964102,54.036044294,0.19340639999999998,0.0564102,0.20146499999999998,51.72,14.94,53.8345799649,132.35,58.8334064,38.8464102,70.5011581043,0.19340639999999998,0.0564102,0.20146499999999998,58.64,38.79,70.3087028752,129.73
2020-12-26 03:00:00,50.2934064,35.3464102,61.4719077412,0.19340639999999998,0.0564102,0.20146499999999998,50.1,35.29,61.281270385,134.03,50.6934064,15.1464102,52.9077989939,0.19340639999999998,0.0564102,0.20146499999999998,50.5,15.09,52.7063383285,132.74,57.5434064,39.8964102,70.0211908422,0.19340639999999998,0.0564102,0.20146499999999998,57.35,39.84,69.8301374766,130.29
