Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-26 03:30:00,49.03308672,35.61631696,60.6033466657,0.19308672000000002,0.05631696,0.20113199999999998,48.84,35.56,60.4140645876,133.95,49.42308672,15.45631696,51.7835807462,0.19308672000000002,0.05631696,0.20113199999999998,49.23,15.4,51.5824863689,132.67,56.13308672,40.33631696,69.1226583011,0.19308672000000002,0.05631696,0.20113199999999998,55.94,40.28,68.9330254668,130.19
2020-12-26 04:00:00,47.96308672,36.81631696,60.4640296557,0.19308672000000002,0.05631696,0.20113199999999998,47.77,36.76,60.2766165275,134.41,48.36308672,16.46631696,51.0894093851,0.19308672000000002,0.05631696,0.20113199999999998,48.17,16.41,50.8884761022,133.12,54.72308672,39.38631696,67.4232762764,0.19308672000000002,0.05631696,0.20113199999999998,54.53,39.33,67.2336954213,130.86
2020-12-26 04:30:00,46.92308672,36.97631696,59.7413096882,0.19308672000000002,0.05631696,0.20113199999999998,46.73,36.92,59.5548427922,134.07,47.31308672,16.67631696,50.1660016577,0.19308672000000002,0.05631696,0.20113199999999998,47.12,16.62,49.9651758728,132.94,53.46308672,38.86631696,66.0975962926,0.19308672000000002,0.05631696,0.20113199999999998,53.27,38.81,65.908337864,130.6
2020-12-26 05:00:00,46.0734064,37.2264102,59.2331359433,0.19340639999999998,0.0564102,0.20146499999999998,45.88,37.17,59.0472971439,134.27,46.4634064,16.9064102,49.4436531836,0.19340639999999998,0.0564102,0.20146499999999998,46.27,16.85,49.2426177208,133.06,52.5034064,39.1664102,65.5027890365,0.19340639999999998,0.0564102,0.20146499999999998,52.31,39.11,65.3140735217,130.81
2020-12-26 05:30:00,45.63308672,36.48631696,58.4262777259,0.19308672000000002,0.05631696,0.20113199999999998,45.44,36.43,58.2403511322,133.43,46.00308672,16.38631696,48.834366703,0.19308672000000002,0.05631696,0.20113199999999998,45.81,16.33,48.6335789347,132.48,52.03308672,39.01631696,65.0362599073,0.19308672000000002,0.05631696,0.20113199999999998,51.84,38.96,64.8480315815,129.94
2020-12-26 06:00:00,45.5534064,36.0664102,58.1024851393,0.19340639999999998,0.0564102,0.20146499999999998,45.36,36.01,57.915884695,133.59,45.9434064,15.9064102,48.6190341028,0.19340639999999998,0.0564102,0.20146499999999998,45.75,15.85,48.4178169685,132.53,52.0234064,39.2864102,65.1909260546,0.19340639999999998,0.0564102,0.20146499999999998,51.83,39.23,65.0026291776,130.01
2020-12-26 06:30:00,46.50308672,36.22631696,58.9481391986,0.19308672000000002,0.05631696,0.20113199999999998,46.31,36.17,58.7612542412,133.46,46.89308672,16.05631696,49.565783525,0.19308672000000002,0.05631696,0.20113199999999998,46.7,16.0,49.3648660486,132.55,52.95308672,38.02631696,65.1922554811,0.19308672000000002,0.05631696,0.20113199999999998,52.76,37.97,65.002603794,130.01
2020-12-26 07:00:00,47.2034064,35.9164102,59.3139957971,0.19340639999999998,0.0564102,0.20146499999999998,47.01,35.86,59.1259646856,133.35,47.5934064,15.7864102,50.1432256617,0.19340639999999998,0.0564102,0.20146499999999998,47.4,15.73,49.9418952384,132.47,53.7634064,37.9664102,65.8175673449,0.19340639999999998,0.0564102,0.20146499999999998,53.57,37.91,65.6270752053,129.9
2020-12-26 07:30:00,48.3734064,35.6264102,60.0768470418,0.19340639999999998,0.0564102,0.20146499999999998,48.18,35.57,59.88770575,133.22,48.7534064,15.5464102,51.1721164865,0.19340639999999998,0.0564102,0.20146499999999998,48.56,15.49,50.9707141406,132.38,55.0134064,37.4164102,66.5316664152,0.19340639999999998,0.0564102,0.20146499999999998,54.82,37.36,66.3400482363,129.77
2020-12-26 08:00:00,49.05162816,35.57172488,60.5921598566,0.21162816,0.06172488,0.220446,48.84,35.51,60.3846478834,133.95,49.44162816,15.29172488,51.752405209,0.21162816,0.06172488,0.220446,49.23,15.23,51.5319881239,132.84,55.80162816,37.75172488,67.3722081924,0.21162816,0.06172488,0.220446,55.59,37.69,67.1623719057,130.45
2020-12-26 08:30:00,50.73473504,35.14554772,61.7189020003,0.22473504,0.06554772,0.234099,50.51,35.08,61.4968820348,133.67,51.12473504,14.93554772,53.2617040528,0.22473504,0.06554772,0.234099,50.9,14.87,53.0276050751,132.68,57.64473504,36.97554772,68.4843530087,0.22473504,0.06554772,0.234099,57.42,36.91,68.2598307938,130.2
2020-12-26 09:00:00,53.47003968,33.71167824,63.2101447011,0.28003968,0.08167824,0.29170799999999997,53.19,33.63,62.9297465433,132.87,53.87003968,13.76167824,55.6000446322,0.28003968,0.08167824,0.29170799999999997,53.59,13.68,55.3085029629,132.05,60.85003968,36.79167824,71.1080509983,0.28003968,0.08167824,0.29170799999999997,60.57,36.71,70.8261886593,129.29
2020-12-26 09:30:00,56.4238656,33.3457108,65.5407433434,0.5338655999999999,0.15571079999999998,0.55611,55.89,33.19,65.0020630442,133.98,56.8338656,13.1257108,58.3298599608,0.5338655999999999,0.15571079999999998,0.55611,56.3,12.97,57.7746562084,132.72,64.2438656,37.5257108,74.4006265987,0.5338655999999999,0.15571079999999998,0.55611,63.71,37.37,73.8612279887,130.25
2020-12-26 10:00:00,58.67839072,32.70911396,67.1791610065,0.88839072,0.25911396000000003,0.925407,57.79,32.45,66.2773460543,132.9,59.07839072,12.76911396,60.442588639,0.88839072,0.25911396000000003,0.925407,58.19,12.51,59.5195446891,132.06,66.62839072,35.87911396,75.6746540692,0.88839072,0.25911396000000003,0.925407,65.74,35.62,74.7698602379,129.3
2020-12-26 10:30:00,60.90724192,31.80419556,68.7109814624,0.83724192,0.24419556,0.872127,60.07,31.56,67.8560129981,132.56,61.31724192,11.96419556,62.4735634655,0.83724192,0.24419556,0.872127,60.48,11.72,61.6051036847,131.84,69.08724192,34.86419556,77.3857811756,0.83724192,0.24419556,0.872127,68.25,34.62,76.5284711725,128.99
2020-12-26 11:00:00,62.513016,31.296713,69.9096660986,0.983016,0.286713,1.023975,61.53,31.01,68.9025471227,132.22,62.913016,11.506713,63.9566417683,0.983016,0.286713,1.023975,61.93,11.22,62.9381704532,131.64,70.773016,33.746713,78.4070177474,0.983016,0.286713,1.023975,69.79,33.46,77.3964837703,128.67
2020-12-26 11:30:00,64.32461472,31.61384596,71.673504974,0.66461472,0.19384596,0.692307,63.66,31.42,70.9916333098,132.83,64.74461472,11.63384596,65.7815438179,0.66461472,0.19384596,0.692307,64.08,11.44,65.0931640036,132.16,72.67461472,32.55384596,79.6326095986,0.66461472,0.19384596,0.692307,72.01,32.36,78.9468789757,129.4
2020-12-26 12:00:00,65.1960832,31.1688576,72.263593522,0.7160831999999999,0.2088576,0.74592,64.48,30.96,71.5275611216,132.37,65.6260832,11.2988576,66.591643464,0.7160831999999999,0.2088576,0.74592,64.91,11.09,65.8505596028,131.86,73.6660832,32.0488576,80.3356775505,0.7160831999999999,0.2088576,0.74592,72.95,31.84,79.5957794107,129.17
2020-12-26 12:30:00,66.72430496,30.27417228,73.2711292368,0.73430496,0.21417228,0.7649009999999999,65.99,30.06,72.5140241608,131.91,67.13430496,10.58417228,67.9635167227,0.73430496,0.21417228,0.7649009999999999,66.4,10.37,67.2048874711,131.49,75.48430496,32.20417228,82.0669787889,0.73430496,0.21417228,0.7649009999999999,74.75,31.99,81.3075802124,128.63
2020-12-26 13:00:00,67.13668256,30.25069908,73.6372116527,0.75668256,0.22069908,0.788211,66.38,30.03,72.8567450549,131.73,67.56668256,10.60069908,68.3932117476,0.75668256,0.22069908,0.788211,66.81,10.38,67.6115411746,131.38,75.86668256,31.73069908,82.2349730149,0.75668256,0.22069908,0.788211,75.11,31.51,81.4517783722,128.56
2020-12-26 13:30:00,67.62343584,30.37100212,74.1304717682,0.72343584,0.21100212000000002,0.753579,66.9,30.16,73.3841645043,131.73,68.05343584,10.70100212,68.8896332985,0.72343584,0.21100212000000002,0.753579,67.33,10.49,68.142270288,131.41,76.38343584,31.28100212,82.540477127,0.72343584,0.21100212000000002,0.753579,75.66,31.07,81.7910783643,128.62
2020-12-26 14:00:00,67.69235712,30.19235416,74.1203984217,0.52235712,0.15235416000000002,0.544122,67.17,30.04,73.5813189607,131.99,68.11235712,10.49235416,68.9157651649,0.52235712,0.15235416000000002,0.544122,67.59,10.34,68.3763387437,131.52,76.59235712,32.05235416,83.028564822,0.52235712,0.15235416000000002,0.544122,76.07,31.9,82.4879075986,128.85
2020-12-26 14:30:00,66.61270688,30.55037284,73.2842274882,0.41270688,0.12037284000000001,0.429903,66.2,30.43,72.8589383672,132.28,67.03270688,10.76037284,67.8908640048,0.41270688,0.12037284000000001,0.429903,66.62,10.64,67.464316494,131.7,75.42270688,32.42037284,82.09546448,0.41270688,0.12037284000000001,0.429903,75.01,32.3,81.6687828978,129.09
2020-12-26 15:00:00,66.27972,31.111585,73.2183856998,0.27972,0.08158499999999999,0.291375,66.0,31.03,72.9305210457,132.52,66.71972,11.221585,67.6568178884,0.27972,0.08158499999999999,0.291375,66.44,11.14,67.3674491131,131.93,74.98972,32.091585,81.5679344687,0.27972,0.08158499999999999,0.291375,74.71,32.01,81.278682322,129.49
2020-12-26 15:30:00,66.15909056,31.21181808,73.1519162537,0.34909056,0.10181808,0.36363599999999996,65.81,31.11,72.7927757405,132.41,66.57909056,11.37181808,67.5432716578,0.34909056,0.10181808,0.36363599999999996,66.23,11.27,67.182034801,131.85,74.83909056,32.22181808,81.4808875518,0.34909056,0.10181808,0.36363599999999996,74.49,32.12,81.1200006164,129.32
2020-12-26 16:00:00,67.30739232,30.86382276,74.0463410053,0.28739232,0.08382276,0.299367,67.02,30.78,73.7501783049,132.34,67.72739232,11.04382276,68.6219038764,0.28739232,0.08382276,0.299367,67.44,10.96,68.3247773505,131.78,76.10739232,31.82382276,82.4929746149,0.28739232,0.08382276,0.299367,75.82,31.74,82.1954986602,129.2
2020-12-26 16:30:00,69.5921376,29.7464568,75.68300541,0.26213759999999997,0.07645679999999999,0.27306,69.33,29.67,75.4119208083,131.58,70.0221376,10.1864568,70.7591948528,0.26213759999999997,0.07645679999999999,0.27306,69.76,10.11,70.4887913076,131.21,78.7621376,31.7864568,84.9344050148,0.26213759999999997,0.07645679999999999,0.27306,78.5,31.71,84.6627078471,128.34
2020-12-26 17:00:00,71.26706272,28.58330996,76.7854142204,0.21706272000000001,0.06330996,0.226107,71.05,28.52,76.560387277,132.12,71.68706272,8.90330996,72.2378286611,0.21706272000000001,0.06330996,0.226107,71.47,8.84,72.0146269865,131.43,80.81706272,32.60330996,87.1457024014,0.21706272000000001,0.06330996,0.226107,80.6,32.54,86.9207201995,128.67
2020-12-26 17:30:00,72.43025952,28.75424236,77.9291277241,0.22025952000000001,0.06424236,0.229437,72.21,28.69,77.7007091345,132.68,72.87025952,8.88424236,73.4098391554,0.22025952000000001,0.06424236,0.229437,72.65,8.82,73.1834332346,131.83,82.07025952,32.32424236,88.2064858263,0.22025952000000001,0.06424236,0.229437,81.85,32.26,87.9780091841,129.15
2020-12-26 18:00:00,71.97993984,29.64414912,77.8452780612,0.21993984,0.06414912,0.229104,71.76,29.58,77.6174851435,133.06,72.42993984,9.66414912,73.0718274264,0.21993984,0.06414912,0.229104,72.21,9.6,72.8453437084,132.16,81.45993984,32.26414912,87.6167627636,0.21993984,0.06414912,0.229104,81.24,32.2,87.388658303,129.57
2020-12-26 18:30:00,70.9489808,30.7938694,77.3435211843,0.2189808,0.06386939999999999,0.228105,70.73,30.73,77.1172211636,133.44,71.3889808,10.6138694,72.173684978,0.2189808,0.06386939999999999,0.228105,71.17,10.55,71.9476990598,132.53,80.1089808,31.6238694,86.1250133274,0.2189808,0.06386939999999999,0.228105,79.89,31.56,85.8978794849,130.09
2020-12-26 19:00:00,69.13866112,31.26377616,75.8787069029,0.21866112000000001,0.06377616,0.227772,68.92,31.2,75.653198214,133.15,69.57866112,11.14377616,70.4654087504,0.21866112000000001,0.06377616,0.227772,69.36,11.08,70.239419132,132.39,78.11866112,32.13377616,84.4695494571,0.21866112000000001,0.06377616,0.227772,77.9,32.07,84.2430703382,129.81
2020-12-26 19:30:00,67.07866112,31.81377616,74.2405760431,0.21866112000000001,0.06377616,0.227772,66.86,31.75,74.0156882019,133.15,67.51866112,11.72377616,68.5289466349,0.21866112000000001,0.06377616,0.227772,67.3,11.66,68.3026031715,132.33,75.80866112,32.77377616,82.5897905591,0.21866112000000001,0.06377616,0.227772,75.59,32.71,82.3637796607,129.7
2020-12-26 20:00:00,64.75866112,32.21377616,72.3284975963,0.21866112000000001,0.06377616,0.227772,64.54,32.15,72.1043278868,133.98,65.18866112,11.95377616,66.2755935703,0.21866112000000001,0.06377616,0.227772,64.97,11.89,66.0490196748,132.76,73.41866112,34.93377616,81.3060177198,0.21866112000000001,0.06377616,0.227772,73.2,34.87,81.0811747572,130.36
2020-12-26 20:30:00,63.6405792,32.3343356,71.3836996772,0.2205792,0.06433559999999999,0.22977000000000003,63.42,32.27,71.1579180415,133.78,64.0705792,12.1543356,65.2132424658,0.2205792,0.06433559999999999,0.22977000000000003,63.85,12.09,64.9845412387,132.57,72.3105792,36.0043356,80.7782894486,0.2205792,0.06433559999999999,0.22977000000000003,72.09,35.94,80.5521675686,130.09
2020-12-26 21:00:00,61.79025952,32.56424236,69.8460167227,0.22025952000000001,0.06424236,0.229437,61.57,32.5,69.6212244937,134.21,62.22025952,12.26424236,63.41744504,0.22025952000000001,0.06424236,0.229437,62.0,12.2,63.1889230799,132.81,70.33025952,37.13424236,79.531738066,0.22025952000000001,0.06424236,0.229437,70.11,37.07,79.3069795163,130.44
2020-12-26 21:30:00,59.53404576,33.02659668,68.0812653585,0.19404576,0.05659668,0.20213099999999998,59.34,32.97,67.8841402685,134.21,59.95404576,12.69659668,61.2836941629,0.19404576,0.05659668,0.20213099999999998,59.76,12.64,61.0821348677,132.81,67.83404576,38.06659668,77.7851113451,0.19404576,0.05659668,0.20213099999999998,67.64,38.01,77.5882059336,130.44
2020-12-26 22:00:00,57.29372608,33.78650344,66.5138997716,0.19372608,0.05650344,0.20179799999999998,57.1,33.73,66.3183451241,134.33,57.72372608,13.42650344,59.2646568132,0.19372608,0.05650344,0.20179799999999998,57.53,13.37,59.0631678798,132.91,65.30372608,38.42650344,75.770527295,0.19372608,0.05650344,0.20179799999999998,65.11,38.37,75.5749230896,130.61
2020-12-26 22:30:00,54.45372608,34.50650344,64.466325036,0.19372608,0.05650344,0.20179799999999998,54.26,34.45,64.272467667,134.0,54.86372608,14.21650344,56.6757215167,0.19372608,0.05650344,0.20179799999999998,54.67,14.16,56.474016149,132.71,62.11372608,39.17650344,73.4364581753,0.19372608,0.05650344,0.20179799999999998,61.92,39.12,73.2424794774,130.24
2020-12-26 23:00:00,51.6234064,34.8464102,62.2836125491,0.19340639999999998,0.0564102,0.20146499999999998,51.43,34.79,62.0917788439,134.21,52.0334064,14.5364102,54.0257586998,0.19340639999999998,0.0564102,0.20146499999999998,51.84,14.48,53.8243067768,132.78,58.9834064,40.0564102,71.2990759313,0.19340639999999998,0.0564102,0.20146499999999998,58.79,40.0,71.1074124125,130.34
2020-12-26 23:30:00,49.11372608,36.68650344,61.302998492,0.19372608,0.05650344,0.20179799999999998,48.92,36.63,61.11401885,134.03,49.51372608,16.22650344,52.104783698,0.19372608,0.05650344,0.20179799999999998,49.32,16.17,51.9030952834,132.88,55.85372608,38.55650344,67.8693058351,0.19372608,0.05650344,0.20179799999999998,55.66,38.5,67.6778072931,130.47
2020-12-27 00:00:00,46.83372608,36.97650344,59.6712636466,0.19372608,0.05650344,0.20179799999999998,46.64,36.92,59.4842500163,134.15,47.24372608,16.48650344,50.0377302603,0.19372608,0.05650344,0.20179799999999998,47.05,16.43,49.8362057143,132.92,53.31372608,38.92650344,66.0123174763,0.19372608,0.05650344,0.20179799999999998,53.12,38.87,65.8225743951,130.8
2020-12-27 00:30:00,48.0834064,36.1964102,60.1846665056,0.19340639999999998,0.0564102,0.20146499999999998,47.89,36.14,59.9962640504,132.77,48.4834064,16.1164102,51.0918718964,0.19340639999999998,0.0564102,0.20146499999999998,48.29,16.06,50.8905462734,132.01,54.7434064,38.1464102,66.7232280051,0.19340639999999998,0.0564102,0.20146499999999998,54.55,38.09,66.5323274807,129.39
2020-12-27 01:00:00,51.45372608,35.06650344,62.2667294068,0.19372608,0.05650344,0.20179799999999998,51.26,35.01,62.074855618,132.59,51.84372608,15.09650344,53.9970031573,0.19372608,0.05650344,0.20179799999999998,51.65,15.04,53.7952051767,131.76,58.70372608,38.13650344,70.0037166892,0.19372608,0.05650344,0.20179799999999998,58.51,38.08,69.8105042239,128.97
2020-12-27 01:30:00,52.0734064,34.7964102,62.6293047774,0.19340639999999998,0.0564102,0.20146499999999998,51.88,34.74,62.4371844336,133.17,52.4734064,14.7064102,54.4952922755,0.19340639999999998,0.0564102,0.20146499999999998,52.28,14.65,54.2938385086,132.08,59.5034064,38.8264102,71.0503026188,0.19340639999999998,0.0564102,0.20146499999999998,59.31,38.77,70.8575260646,129.35
2020-12-27 02:00:00,50.5134064,34.7264102,61.2986769148,0.19340639999999998,0.0564102,0.20146499999999998,50.32,34.67,61.1073751686,133.52,50.9234064,14.5264102,52.9547912155,0.19340639999999998,0.0564102,0.20146499999999998,50.73,14.47,52.7533297527,132.2,57.8534064,39.7964102,70.2194481386,0.19340639999999998,0.0564102,0.20146499999999998,57.66,39.74,70.0281600501,129.6
2020-12-27 02:30:00,49.48372608,35.31650344,60.7938694441,0.19372608,0.05650344,0.20179799999999998,49.29,35.26,60.6033967695,133.92,49.88372608,14.99650344,52.0891662733,0.19372608,0.05650344,0.20179799999999998,49.69,14.94,51.8873751504,132.57,56.57372608,39.40650344,68.9453333877,0.19372608,0.05650344,0.20179799999999998,56.38,39.35,68.7541046047,130.09
2020-12-27 03:00:00,48.1734064,35.9764102,60.1246968812,0.19340639999999998,0.0564102,0.20146499999999998,47.98,35.92,59.9360225574,133.99,48.5734064,15.6064102,51.0189753781,0.19340639999999998,0.0564102,0.20146499999999998,48.38,15.55,50.817584555,132.74,54.9834064,38.9464102,67.3795061336,0.19340639999999998,0.0564102,0.20146499999999998,54.79,38.89,67.1891077482,130.3
2020-12-27 03:30:00,46.84372608,36.71650344,59.5183694158,0.19372608,0.05650344,0.20179799999999998,46.65,36.66,59.3310888152,134.44,47.24372608,16.14650344,49.9267386003,0.19372608,0.05650344,0.20179799999999998,47.05,16.09,49.725150578,133.12,53.37372608,38.58650344,65.8610118613,0.19372608,0.05650344,0.20179799999999998,53.18,38.53,65.6709471532,131.02
2020-12-27 04:00:00,45.4934064,36.9564102,58.6125095926,0.19340639999999998,0.0564102,0.20146499999999998,45.3,36.9,58.4268773768,134.83,45.8934064,16.3064102,48.7042479113,0.19340639999999998,0.0564102,0.20146499999999998,45.7,16.25,48.5031184564,133.35,51.8534064,38.8864102,64.8145713056,0.19340639999999998,0.0564102,0.20146499999999998,51.66,38.83,64.6260357751,131.69
2020-12-27 04:30:00,44.49372608,36.58650344,57.6043739177,0.19372608,0.05650344,0.20179799999999998,44.3,36.53,57.4189071648,135.35,44.89372608,15.84650344,47.6083848983,0.19372608,0.05650344,0.20179799999999998,44.7,15.79,47.4068992869,133.55,50.96372608,40.69650344,65.2189141906,0.19372608,0.05650344,0.20179799999999998,50.77,40.64,65.0323188884,131.91
2020-12-27 05:00:00,43.85372608,36.65650344,57.1563516641,0.19372608,0.05650344,0.20179799999999998,43.66,36.6,56.9715332425,135.56,44.24372608,15.91650344,47.0195956937,0.19372608,0.05650344,0.20179799999999998,44.05,15.86,46.8181812974,133.75,50.19372608,40.47650344,64.4806751556,0.19372608,0.05650344,0.20179799999999998,50.0,40.42,64.2944507714,132.25
2020-12-27 05:30:00,43.2934064,36.5964102,56.6887667642,0.19340639999999998,0.0564102,0.20146499999999998,43.1,36.54,56.5047042289,135.71,43.6734064,15.8664102,46.4662178277,0.19340639999999998,0.0564102,0.20146499999999998,43.48,15.81,46.2651758886,133.8,49.6334064,41.2164102,64.5156376442,0.19340639999999998,0.0564102,0.20146499999999998,49.44,41.16,64.3308572926,132.25
2020-12-27 06:00:00,43.22372608,36.646503440000004,56.6679513536,0.19372608,0.05650344,0.20179799999999998,43.03,36.59,56.483705615,135.36,43.62372608,15.98650344,46.4607121054,0.19372608,0.05650344,0.20179799999999998,43.43,15.93,46.259375266,133.61,49.48372608,40.56650344,63.9865638092,0.19372608,0.05650344,0.20179799999999998,49.29,40.51,63.8009733468,131.9
2020-12-27 06:30:00,44.5634064,36.4764102,57.5884162923,0.19340639999999998,0.0564102,0.20146499999999998,44.37,36.42,57.4030774436,135.53,44.9534064,15.7964102,47.648035869,0.19340639999999998,0.0564102,0.20146499999999998,44.76,15.74,47.4468671252,133.75,50.9334064,40.2964102,64.9462282393,0.19340639999999998,0.0564102,0.20146499999999998,50.74,40.24,64.759595428,132.06
2020-12-27 07:00:00,45.7234064,35.9264102,58.1492634749,0.19340639999999998,0.0564102,0.20146499999999998,45.53,35.87,57.9623826287,135.1,46.1134064,15.3364102,48.5968283701,0.19340639999999998,0.0564102,0.20146499999999998,45.92,15.28,48.3955039234,133.49,52.2034064,39.6764102,65.569910524,0.19340639999999998,0.0564102,0.20146499999999998,52.01,39.62,65.3818361627,131.6
2020-12-27 07:30:00,47.25372608,35.53650344,59.1249330248,0.19372608,0.05650344,0.20179799999999998,47.06,35.48,58.9361858284,134.47,47.64372608,15.17650344,50.0025088516,0.19372608,0.05650344,0.20179799999999998,47.45,15.12,49.8007720824,133.07,53.89372608,39.10650344,66.5871783611,0.19372608,0.05650344,0.20179799999999998,53.7,39.05,66.3972326231,130.95
2020-12-27 08:00:00,48.7334064,34.6764102,59.8113561433,0.19340639999999998,0.0564102,0.20146499999999998,48.54,34.62,59.6211036463,133.86,49.1334064,14.4564102,51.2160074619,0.19340639999999998,0.0564102,0.20146499999999998,48.94,14.4,51.0145430245,132.67,55.5234064,38.1664102,67.3759862697,0.19340639999999998,0.0564102,0.20146499999999998,55.33,38.11,67.1846783128,130.58
2020-12-27 08:30:00,50.95107872,35.03864796,61.8362294581,0.20107872000000002,0.05864796,0.209457,50.75,34.98,61.6373498781,134.44,51.33107872,14.63864796,53.3776138157,0.20107872000000002,0.05864796,0.209457,51.13,14.58,53.1681605851,133.14,57.76107872,36.82864796,68.5032227378,0.20107872000000002,0.05864796,0.209457,57.56,36.77,68.3021705365,131.27
2020-12-27 09:00:00,53.5233264,33.7997202,63.3021923358,0.27332639999999997,0.07972019999999999,0.284715,53.25,33.72,63.0285720923,133.4,53.9333264,13.6797202,55.6411578,0.27332639999999997,0.07972019999999999,0.284715,53.66,13.6,55.3566220068,132.45,60.7633264,35.6597202,70.4542225841,0.27332639999999997,0.07972019999999999,0.284715,60.49,35.58,70.1781768073,130.2
2020-12-27 09:30:00,56.76006944,32.45293692,65.3827087047,0.49006944,0.14293692,0.510489,56.27,32.31,64.8864315554,132.89,57.16006944,12.532936920000001,58.5179292715,0.49006944,0.14293692,0.510489,56.67,12.39,58.0086286685,132.01,64.46006944,35.61293692,73.6436136286,0.49006944,0.14293692,0.510489,63.97,35.47,73.1456205114,129.52
2020-12-27 10:00:00,59.1218368,31.6772024,67.0733683253,1.3618367999999998,0.39720239999999996,1.41858,57.76,31.28,65.6860411351,132.42,59.5318368,11.8672024,60.7031307725,1.3618367999999998,0.39720239999999996,1.41858,58.17,11.47,59.2900480688,131.72,66.9318368,34.7972024,75.4368349832,1.3618367999999998,0.39720239999999996,1.41858,65.57,34.4,74.0458297273,129.04
2020-12-27 10:30:00,61.01114688,31.47491784,68.6515148897,1.97114688,0.57491784,2.053278,59.04,30.9,66.6373138714,132.52,61.41114688,11.66491784,62.5091934785,1.97114688,0.57491784,2.053278,59.44,11.09,60.4657068097,131.76,68.95114688,34.50491784,77.102853457,1.97114688,0.57491784,2.053278,66.98,33.93,75.0837219376,129.14
2020-12-27 11:00:00,61.93304448,31.28130464,69.3845949656,2.47304448,0.72130464,2.576088,59.46,30.56,66.8536102241,132.52,62.34304448,11.49130464,63.3932589268,2.47304448,0.72130464,2.576088,59.87,10.77,60.830993745,131.74,69.94304448,34.25130464,77.8792741406,2.47304448,0.72130464,2.576088,67.47,33.53,75.3422975493,129.07
2020-12-27 11:30:00,62.38512192,31.14191056,69.7260498688,2.95512192,0.86191056,3.078252,59.43,30.28,66.6993500718,132.6,62.79512192,11.34191056,63.811176702,2.95512192,0.86191056,3.078252,59.84,10.48,60.7507695425,131.77,70.38512192,34.06191056,78.1938561441,2.95512192,0.86191056,3.078252,67.43,33.2,75.1601283927,129.07
2020-12-27 12:00:00,62.99967712,31.28323916,70.3391808992,3.19967712,0.9332391600000001,3.3329969999999998,59.8,30.35,67.0608865137,132.52,63.41967712,11.49323916,64.4526957729,3.19967712,0.9332391600000001,3.3329969999999998,60.22,10.56,61.1388747034,131.77,70.91967712,32.98323916,78.2144147091,3.19967712,0.9332391600000001,3.3329969999999998,67.72,32.05,74.92129804,129.07
2020-12-27 12:30:00,63.96187488,30.83554684,71.0067066346,3.24187488,0.94554684,3.376953,60.72,29.89,67.6781390111,132.36,64.37187488000001,11.14554684,65.3296371483,3.24187488,0.94554684,3.376953,61.13,10.2,61.9751313028,131.61,72.05187488,33.17554684,79.3226927295,3.24187488,0.94554684,3.376953,68.81,32.23,75.9841365023,128.87
2020-12-27 13:00:00,64.2236432,30.9898126,71.3095002848,3.1536432,0.9198126,3.285045,61.07,30.07,68.0716519559,132.36,64.6336432,11.3198126,65.6174213956,3.1536432,0.9198126,3.285045,61.48,10.4,62.353431341,131.63,72.3136432,33.3298126,79.6249923128,3.1536432,0.9198126,3.285045,69.16,32.41,76.3774423505,128.87
2020-12-27 13:30:00,65.36841888,31.30703884,72.4786925089,2.69841888,0.78703884,2.810853,62.67,30.52,69.7065226503,132.7,65.77841888,11.47703884,66.7721709314,2.69841888,0.78703884,2.810853,63.08,10.69,63.9793912131,131.94,73.51841888,32.17703884,80.2516027449,2.69841888,0.78703884,2.810853,70.82,31.39,77.4648597753,129.59
2020-12-27 14:00:00,65.35299456,31.35254008,72.4844512115,2.44299456,0.71254008,2.544786,62.91,30.64,69.9748361913,132.7,65.77299456,11.54254008,66.7781180095,2.44299456,0.71254008,2.544786,63.33,10.83,64.2493408526,131.94,73.59299456,32.23254008,80.3421775179,2.44299456,0.71254008,2.544786,71.15,31.52,77.8192321987,129.59
2020-12-27 14:30:00,65.2410272,31.2465496,72.3376699377,1.7710271999999998,0.5165495999999999,1.84482,63.47,30.73,70.5178970191,132.51,65.6510272,11.4665496,66.6448732623,1.7710271999999998,0.5165495999999999,1.84482,63.88,10.95,64.8117034184,131.86,73.5510272,32.1265496,80.2612533629,1.7710271999999998,0.5165495999999999,1.84482,71.78,31.61,78.4318844603,129.33
2020-12-27 15:00:00,65.54325568,30.80011624,72.4193725845,1.06325568,0.31011624,1.107558,64.48,30.49,71.3253846818,132.27,65.95325568,11.11011624,66.8824836385,1.06325568,0.31011624,1.107558,64.89,10.8,65.7826124443,131.67,74.02325568,32.17011624,80.7115776104,1.06325568,0.31011624,1.107558,72.96,31.86,79.6129461834,129.01
2020-12-27 15:30:00,66.5702592,30.2275756,73.1115978256,0.5402591999999999,0.15757559999999998,0.56277,66.03,30.07,72.5545711861,132.08,67.0002592,10.5675756,67.8285219279,0.5402591999999999,0.15757559999999998,0.56277,66.46,10.41,67.270347851,131.58,75.2902592,31.6175756,81.6596241555,0.5402591999999999,0.15757559999999998,0.56277,74.75,31.46,81.100518494,128.74
2020-12-27 16:00:00,68.39750208,29.41177144,74.4531435872,0.41750208,0.12177144000000001,0.434898,67.98,29.29,74.0215137646,131.65,68.82750208,9.92177144,69.5389573626,0.41750208,0.12177144000000001,0.434898,68.41,9.8,69.1083793762,131.23,77.42750208,31.71177144,83.6699141042,0.41750208,0.12177144000000001,0.434898,77.01,31.59,83.2374206712,128.19
2020-12-27 16:30:00,72.29657312,28.02941716,77.5399426826,0.30657312000000003,0.08941716,0.319347,71.99,27.94,77.2217825487,131.03,72.71657312,8.69941716,73.2350999538,0.30657312000000003,0.08941716,0.319347,72.41,8.61,72.9200946242,130.84,81.73657312,30.23941716,87.1509594645,0.30657312000000003,0.08941716,0.319347,81.43,30.15,86.8324098479,127.57
2020-12-27 17:00:00,75.76383584,21.62445212,78.7894393347,0.32383584,0.09445212,0.337329,75.44,21.53,78.4521159689,132.75,75.58383584,19.08445212,77.9559654742,0.32383584,0.09445212,0.337329,75.26,18.99,77.6188617541,131.83,85.85383584,25.94445212,89.6883254624,0.32383584,0.09445212,0.337329,85.53,25.85,89.3510123054,128.97
2020-12-27 17:30:00,76.96345632,20.15517476,79.5588127006,0.22345632,0.06517476,0.232767,76.74,20.09,79.3261350376,132.9,76.68345632,20.08517476,79.2702133107,0.22345632,0.06517476,0.232767,76.46,20.02,79.0375353867,131.86,87.27345632,25.85517476,91.022778687,0.22345632,0.06517476,0.232767,87.05,25.79,90.790013768,128.97
2020-12-27 18:00:00,76.89281696,20.72498828,79.6368660813,0.22281696,0.06498828,0.232101,76.67,20.66,79.4048140858,133.7,76.62281696,20.67498828,79.3631603407,0.22281696,0.06498828,0.232101,76.4,20.61,79.1311070313,132.43,87.18281696,25.86498828,90.9386671983,0.22281696,0.06498828,0.232101,86.96,25.8,90.7065686706,129.8
2020-12-27 18:30:00,75.60313664,21.33508152,78.5558398419,0.22313664,0.06508152,0.232434,75.38,21.27,78.3234147621,133.77,75.36313664,21.26508152,78.3058494384,0.22313664,0.06508152,0.232434,75.14,21.2,78.0734244157,132.55,85.63313664,25.44508152,89.3335673997,0.22313664,0.06508152,0.232434,85.41,25.38,89.1011363564,129.9
2020-12-27 19:00:00,74.283776,22.225268,77.5373581862,0.223776,0.06526799999999999,0.2331,74.06,22.16,77.3042637893,133.98,74.023776,22.165268,77.2710716815,0.223776,0.06526799999999999,0.2331,73.8,22.1,77.0379776474,132.76,84.093776,25.735268,87.9435454196,0.223776,0.06526799999999999,0.2331,83.87,25.67,87.7104657381,130.31
2020-12-27 19:30:00,72.07404576,22.88659668,75.6205288252,0.19404576,0.05659668,0.20213099999999998,71.88,22.83,75.4184546381,135.25,71.82404576,22.82659668,75.3640966597,0.19404576,0.05659668,0.20213099999999998,71.63,22.77,75.1620236556,133.54,81.79404576,27.62659668,86.3336247699,0.19404576,0.05659668,0.20213099999999998,81.6,27.57,86.1316718751,131.57
2020-12-27 20:00:00,68.9434064,24.4064102,73.1359429069,0.19340639999999998,0.0564102,0.20146499999999998,68.75,24.35,72.9347996501,135.25,68.7134064,24.3364102,72.895768605,0.19340639999999998,0.0564102,0.20146499999999998,68.52,24.28,72.6946270367,133.65,78.1934064,27.8664102,83.0105151283,0.19340639999999998,0.0564102,0.20146499999999998,78.0,27.81,82.809396206,131.72
2020-12-27 20:30:00,67.98372608,23.51650344,71.9361727211,0.19372608,0.05650344,0.20179799999999998,67.79,23.46,71.7346199544,134.26,67.74372608,23.45650344,71.6897480595,0.19372608,0.05650344,0.20179799999999998,67.55,23.4,71.4881983267,132.81,77.37372608,29.21650344,82.7060914369,0.19372608,0.05650344,0.20179799999999998,77.18,29.16,82.5048968244,130.54
2020-12-27 21:00:00,65.6134064,24.6064102,70.0756342985,0.19340639999999998,0.0564102,0.20146499999999998,65.42,24.55,69.8747372088,134.99,65.3734064,24.5364102,69.8263395134,0.19340639999999998,0.0564102,0.20146499999999998,65.18,24.48,69.6254464977,133.3,74.7034064,30.2464102,80.5943190166,0.19340639999999998,0.0564102,0.20146499999999998,74.51,30.19,80.393881608,131.26
2020-12-27 21:30:00,63.1834064,25.1064102,67.9887834679,0.19340639999999998,0.0564102,0.20146499999999998,62.99,25.05,67.7882187404,134.84,62.9834064,25.0464102,67.7807653074,0.19340639999999998,0.0564102,0.20146499999999998,62.79,24.99,67.5802056818,133.22,72.0234064,30.7764102,78.323422386,0.19340639999999998,0.0564102,0.20146499999999998,71.83,30.72,78.1234107038,131.13
2020-12-27 22:00:00,60.63372608,26.43650344,66.1463336284,0.19372608,0.05650344,0.20179799999999998,60.44,26.38,65.9461750218,135.28,60.41372608,26.36650344,65.9166959315,0.19372608,0.05650344,0.20179799999999998,60.22,26.31,65.7165466226,133.62,69.05372608,31.09650344,75.7324871619,0.19372608,0.05650344,0.20179799999999998,68.86,31.04,75.5326498939,131.66
2020-12-27 22:30:00,57.4834064,27.5964102,63.7644404608,0.19340639999999998,0.0564102,0.20146499999999998,57.29,27.54,63.5656802056,135.78,57.2834064,27.5264102,63.5538504521,0.19340639999999998,0.0564102,0.20146499999999998,57.09,27.47,63.3551023991,134.01,65.4334064,31.6764102,72.6974940164,0.19340639999999998,0.0564102,0.20146499999999998,65.24,31.62,72.4988413701,132.24
2020-12-27 23:00:00,54.2634064,28.2164102,61.1611239163,0.19340639999999998,0.0564102,0.20146499999999998,54.07,28.16,60.9635177791,135.58,54.0734064,28.1264102,60.9510314141,0.19340639999999998,0.0564102,0.20146499999999998,53.88,28.07,60.7534303558,133.84,61.8634064,32.4064102,69.8373572915,0.19340639999999998,0.0564102,0.20146499999999998,61.67,32.35,69.6398693278,132.04
2020-12-27 23:30:00,50.9534064,28.0664102,58.1719262641,0.19340639999999998,0.0564102,0.20146499999999998,50.76,28.01,57.975319749,136.36,50.7734064,27.9864102,57.9756669073,0.19340639999999998,0.0564102,0.20146499999999998,50.58,27.93,57.7790732013,134.17,58.4134064,34.7864102,67.9869133132,0.19340639999999998,0.0564102,0.20146499999999998,58.22,34.73,67.7918970084,132.51
2020-12-28 00:00:00,48.4234064,28.6664102,56.2724565052,0.19340639999999998,0.0564102,0.20146499999999998,48.23,28.61,56.0773127031,136.65,48.2434064,28.5864102,56.0768143639,0.19340639999999998,0.0564102,0.20146499999999998,48.05,28.53,55.8816910982,134.34,55.6234064,35.6064102,66.0437717493,0.19340639999999998,0.0564102,0.20146499999999998,55.43,35.55,65.8504927848,132.73
2020-12-28 00:30:00,49.6634064,28.8764102,57.4482462856,0.19340639999999998,0.0564102,0.20146499999999998,49.47,28.82,57.2527143461,136.56,49.4834064,28.7964102,57.2524300738,0.19340639999999998,0.0564102,0.20146499999999998,49.29,28.74,57.0569163205,134.32,57.0234064,35.1464102,66.9846178418,0.19340639999999998,0.0564102,0.20146499999999998,56.83,35.09,66.7903960162,132.6
2020-12-28 01:00:00,52.8534064,27.5464102,59.6010678008,0.19340639999999998,0.0564102,0.20146499999999998,52.66,27.49,59.4034990552,136.11,52.6534064,27.4764102,59.3913657277,0.19340639999999998,0.0564102,0.20146499999999998,52.46,27.42,59.1938172447,133.91,60.7334064,35.0364102,70.1148821054,0.19340639999999998,0.0564102,0.20146499999999998,60.54,34.98,69.9191819174,131.96
2020-12-28 01:30:00,53.4834064,27.5164102,60.1467172042,0.19340639999999998,0.0564102,0.20146499999999998,53.29,27.46,59.9489424427,136.25,53.2834064,27.4364102,59.932278467,0.19340639999999998,0.0564102,0.20146499999999998,53.09,27.38,59.7345168224,134.0,61.4634064,35.0564102,70.7580541168,0.19340639999999998,0.0564102,0.20146499999999998,61.27,35.0,70.5621208581,132.51
2020-12-28 02:00:00,52.35308672,28.04631696,59.3922687236,0.19308672000000002,0.05631696,0.20113199999999998,52.16,27.99,59.1954871591,136.73,52.15308672,27.96631696,59.1781998605,0.19308672000000002,0.05631696,0.20113199999999998,51.96,27.91,58.9814352148,134.36,60.08308672,34.70631696,69.3866395406,0.19308672000000002,0.05631696,0.20113199999999998,59.89,34.65,69.1912899143,132.95
2020-12-28 02:30:00,51.5434064,28.8164102,59.0517420584,0.19340639999999998,0.0564102,0.20146499999999998,51.35,28.76,58.855416913,137.26,51.3534064,28.7264102,58.8419832421,0.19340639999999998,0.0564102,0.20146499999999998,51.16,28.67,58.6456690643,134.84,59.0034064,33.9564102,68.0767196659,0.19340639999999998,0.0564102,0.20146499999999998,58.81,33.9,67.8809700874,133.61
2020-12-28 03:00:00,50.59308672,29.44631696,58.5384147921,0.19308672000000002,0.05631696,0.20113199999999998,50.4,29.39,58.3432266849,137.86,50.41308672,29.37631696,58.3476418613,0.19308672000000002,0.05631696,0.20113199999999998,50.22,29.32,58.152478881,135.28,57.90308672,34.13631696,67.216483003,0.19308672000000002,0.05631696,0.20113199999999998,57.71,34.08,67.0215674242,134.18
2020-12-28 03:30:00,49.34308672,28.45631696,56.9605317916,0.19308672000000002,0.05631696,0.20113199999999998,49.15,28.4,56.7651521622,138.22,49.16308672,28.38631696,56.7696405343,0.19308672000000002,0.05631696,0.20113199999999998,48.97,28.33,56.5742856782,135.28,56.81308672,36.09631696,67.3102586589,0.19308672000000002,0.05631696,0.20113199999999998,56.62,36.04,67.1171066122,134.18
2020-12-28 04:00:00,48.16308672,28.62631696,56.0281085268,0.19308672000000002,0.05631696,0.20113199999999998,47.97,28.57,55.8333753234,138.3,47.98308672,28.53631696,55.8273946806,0.19308672000000002,0.05631696,0.20113199999999998,47.79,28.48,55.6326747514,135.34,55.49308672,36.33631696,66.3310681652,0.19308672000000002,0.05631696,0.20113199999999998,55.3,36.28,66.138705763,134.32
2020-12-28 04:30:00,47.76308672,28.56631696,55.6538131459,0.19308672000000002,0.05631696,0.20113199999999998,47.57,28.51,55.4592192516,138.37,47.59308672,28.49631696,55.4719927876,0.19308672000000002,0.05631696,0.20113199999999998,47.4,28.44,55.2774239631,135.38,55.05308672,36.31631696,65.9523861201,0.19308672000000002,0.05631696,0.20113199999999998,54.86,36.26,65.7602250604,134.32
2020-12-28 05:00:00,47.14308672,28.80631696,55.2473938054,0.19308672000000002,0.05631696,0.20113199999999998,46.95,28.75,55.0532923629,138.63,46.96308672,28.72631696,55.0520916983,0.19308672000000002,0.05631696,0.20113199999999998,46.77,28.67,54.8580149112,135.53,54.35308672,36.59631696,65.5251741778,0.19308672000000002,0.05631696,0.20113199999999998,54.16,36.54,65.3335840131,134.63
2020-12-28 05:30:00,47.21308672,28.72631696,55.2655122451,0.19308672000000002,0.05631696,0.20113199999999998,47.02,28.67,55.071311043,138.38,47.03308672,28.64631696,55.07016181,0.19308672000000002,0.05631696,0.20113199999999998,46.84,28.59,54.8759847292,135.38,54.42308672,36.49631696,65.5275020108,0.19308672000000002,0.05631696,0.20113199999999998,54.23,36.44,65.3357979977,134.31
2020-12-28 06:00:00,47.64308672,28.61631696,55.576589573,0.19308672000000002,0.05631696,0.20113199999999998,47.45,28.56,55.3820918709,138.38,47.46308672,28.53631696,55.3810977377,0.19308672000000002,0.05631696,0.20113199999999998,47.27,28.48,55.1866224732,135.38,54.90308672,36.36631696,65.854824733,0.19308672000000002,0.05631696,0.20113199999999998,54.71,36.31,65.6627763653,134.31
2020-12-28 06:30:00,49.68308672,28.18631696,57.1216033546,0.19308672000000002,0.05631696,0.20113199999999998,49.49,28.13,56.925890419,137.68,49.50308672,28.11631696,56.9305091687,0.19308672000000002,0.05631696,0.20113199999999998,49.31,28.06,56.7348191149,135.0,57.07308672,34.43631696,66.6573113283,0.19308672000000002,0.05631696,0.20113199999999998,56.88,34.38,66.4629129666,133.6
2020-12-28 07:00:00,51.2234064,27.7664102,58.2650057806,0.19340639999999998,0.0564102,0.20146499999999998,51.03,27.71,58.0681065646,137.34,51.0434064,27.6964102,58.0734059177,0.19340639999999998,0.0564102,0.20146499999999998,50.85,27.64,57.8765246019,134.8,58.7734064,33.7164102,67.7577273574,0.19340639999999998,0.0564102,0.20146499999999998,58.58,33.66,67.5619123471,133.24
2020-12-28 07:30:00,53.04308672,26.93631696,59.4906229599,0.19308672000000002,0.05631696,0.20113199999999998,52.85,26.88,59.292975132,136.73,52.84308672,26.86631696,59.2806106673,0.19308672000000002,0.05631696,0.20113199999999998,52.65,26.81,59.0829806289,134.38,60.81308672,33.04631696,69.211925136,0.19308672000000002,0.05631696,0.20113199999999998,60.62,32.99,69.0153932105,132.6
2020-12-28 08:00:00,54.22130848,25.61163164,59.965873366,0.21130848,0.06163164,0.220113,54.01,25.55,59.7484945417,136.3,54.02130848,25.54163164,59.755139667899996,0.21130848,0.06163164,0.220113,53.81,25.48,59.5377737239,133.94,62.26130848,33.65163164,70.7736027462,0.21130848,0.06163164,0.220113,62.05,33.59,70.5584197669,131.92
2020-12-28 08:30:00,56.59505472,25.07564096,61.9014376918,0.22505472,0.06564096,0.234432,56.37,25.01,61.6690927451,135.49,56.37505472,24.99564096,61.6678916591,0.22505472,0.06564096,0.234432,56.15,24.93,61.4355548522,133.52,64.70505472,31.32564096,71.8890804495,0.22505472,0.06564096,0.234432,64.48,31.26,71.6579234977,131.27
2020-12-28 09:00:00,59.80519456,24.49151508,64.6258122369,0.24519456,0.07151508,0.255411,59.56,24.42,64.3718106006,134.95,59.58519456,24.43151508,64.3994902143,0.24519456,0.07151508,0.255411,59.34,24.36,64.1455002319,133.21,68.22519456,29.82151508,74.4580414355,0.24519456,0.07151508,0.255411,67.98,29.75,74.2047363717,130.86
2020-12-28 09:30:00,63.69899072,23.12428896,67.7664678042,0.28899072,0.08428896,0.30103199999999997,63.41,23.04,67.4660633208,133.92,63.47899072,23.08428896,67.5460336335,0.28899072,0.08428896,0.30103199999999997,63.19,23.0,67.2456400074,132.57,72.54899072,28.29428896,77.8711939182,0.28899072,0.08428896,0.30103199999999997,72.26,28.21,77.5713329781,129.82
2020-12-28 10:00:00,66.783536,22.015198,70.3186292788,0.463536,0.13519799999999998,0.48285000000000006,66.32,21.88,69.836070909,133.18,66.533536,21.955198,70.0624159723,0.463536,0.13519799999999998,0.48285000000000006,66.07,21.82,69.57986274780001,132.07,75.963536,27.115198,80.6578747811,0.463536,0.13519799999999998,0.48285000000000006,75.5,26.98,80.1758716822,129.55
2020-12-28 10:30:00,69.11610336,21.86636348,72.4925761407,0.53610336,0.15636348,0.558441,68.58,21.71,71.934279033,132.55,68.86610336,21.80636348,72.2361244822,0.53610336,0.15636348,0.558441,68.33,21.65,71.6778306033,131.81,78.38610336,25.16636348,82.3269521528,0.53610336,0.15636348,0.558441,77.85,25.01,81.768714066,129.17
2020-12-28 11:00:00,70.67315616,21.11925388,73.7612221026,0.68315616,0.19925388,0.711621,69.99,20.92,73.0496166999,132.42,70.42315616,21.07925388,73.510243284,0.68315616,0.19925388,0.711621,69.74,20.88,72.7986400972,131.67,80.15315616,24.89925388,83.9315273672,0.68315616,0.19925388,0.711621,79.47,24.7,83.2200150204,128.96
2020-12-28 11:30:00,71.69513408,20.55899744,74.5846138723,0.7851340800000001,0.22899744,0.8178479999999999,70.91,20.33,73.7667743635,132.17,71.43513408,20.50899744,74.32090794,0.7851340800000001,0.22899744,0.8178479999999999,70.65,20.28,73.5030672829,131.49,81.34513408,25.02899744,85.1086455734,0.7851340800000001,0.22899744,0.8178479999999999,80.56,24.8,84.2908868146,128.62
2020-12-28 12:00:00,72.31982912,20.27620016,75.108468077,1.04982912,0.30620016,1.093572,71.27,19.97,74.0149565966,131.92,72.05982912,20.22620016,74.844626699,1.04982912,0.30620016,1.093572,71.01,19.92,73.751111856,131.29,82.01982912,24.74620016,85.6716218548,1.04982912,0.30620016,1.093572,80.97,24.44,84.5780970465,128.34
2020-12-28 12:30:00,73.66714176,19.82999968,76.2894269371,1.09714176,0.31999968,1.142856,72.57,19.51,75.1468229535,131.56,73.41714176,19.77999968,76.0350254261,1.09714176,0.31999968,1.142856,72.32,19.46,74.8924161715,131.06,83.53714176,24.57999968,87.0783006133,1.09714176,0.31999968,1.142856,82.44,24.26,85.9354478664,127.95
2020-12-28 13:00:00,74.0921968,20.0023074,76.7446801282,1.0021968,0.2923074,1.043955,73.09,19.71,75.700939228,131.81,73.8321968,19.9623074,76.4832465383,1.0021968,0.2923074,1.043955,72.83,19.67,75.4394976123,131.23,84.0321968,24.7723074,87.6075185869,1.0021968,0.2923074,1.043955,83.03,24.48,86.5635679718,128.18
2020-12-28 13:30:00,75.13006912,19.62627016,77.6512573393,0.81006912,0.23627016,0.843822,74.32,19.39,76.807776299,131.74,74.86006912,19.57627016,77.3773888292,0.81006912,0.23627016,0.843822,74.05,19.34,76.5339016384,131.19,85.23006912,24.33627016,88.6364413066,0.81006912,0.23627016,0.843822,84.42,24.1,87.7926329483,128.11
2020-12-28 14:00:00,74.78594336,19.74298348,77.3480621667,0.69594336,0.20298348,0.724941,74.09,19.54,76.6233626252,131.88,74.50594336,19.70298348,77.0671340714,0.69594336,0.20298348,0.724941,73.81,19.5,76.3424266054,131.26,84.86594336,24.48298348,88.3269201459,0.69594336,0.20298348,0.724941,84.17,24.28,87.6019822835,128.22
2020-12-28 14:30:00,74.14363584,19.67272712,76.7091580446,0.52363584,0.15272712,0.545454,73.62,19.52,76.163868074,132.26,73.87363584,19.61272712,76.4328014488,0.52363584,0.15272712,0.545454,73.35,19.46,75.8875095124,131.44,84.34363584,25.70272712,88.173006573,0.52363584,0.15272712,0.545454,83.82,25.55,87.6275921157,128.45
2020-12-28 15:00:00,73.63054912,19.72641016,76.227219689,0.33054912000000003,0.09641016000000001,0.34432199999999996,73.3,19.63,75.882981623,132.41,73.36054912,19.67641016,75.9534810524,0.33054912000000003,0.09641016000000001,0.34432199999999996,73.03,19.58,75.6092408373,131.51,83.93054912,26.02641016,87.873267274,0.33054912000000003,0.09641016000000001,0.34432199999999996,83.6,25.93,87.5289946246,128.55
2020-12-28 15:30:00,75.33446528,20.64421904,78.1118777062,0.25446528,0.07421904,0.26506799999999997,75.08,20.57,77.8468451512,133.72,75.07446528,20.614219040000002,77.8532039399,0.25446528,0.07421904,0.26506799999999997,74.82,20.54,77.5881692012,132.62,85.58446528,24.24421904,88.9521379964,0.25446528,0.07421904,0.26506799999999997,85.33,24.17,88.6870779764,130.09
2020-12-28 16:00:00,77.11770208,20.67349644,79.8406752799,0.21770208,0.06349644,0.226773,76.9,20.61,79.613956691,134.13,76.82770208,20.62349644,79.5476235491,0.21770208,0.06349644,0.226773,76.61,20.56,79.3209032979,132.91,87.38770208,23.54349644,90.503628101,0.21770208,0.06349644,0.226773,87.17,23.48,90.2769034693,130.57
2020-12-28 16:30:00,80.055784,19.862937,82.4831183826,0.215784,0.06293699999999999,0.224775,79.84,19.8,82.2585290411,133.17,79.765784,19.822937,82.1920259419,0.215784,0.06293699999999999,0.224775,79.55,19.76,81.9674331671,132.28,90.665784,22.592937,93.4383496784,0.215784,0.06293699999999999,0.224775,90.45,22.53,93.2137511315,129.69
2020-12-28 17:00:00,82.965784,17.782937,84.8501865825,0.215784,0.06293699999999999,0.224775,82.75,17.72,84.6260060501,132.3,82.655784,17.752937,84.5407913423,0.215784,0.06293699999999999,0.224775,82.44,17.69,84.3166039401,131.51,94.095784,22.722937,96.8005600835,0.215784,0.06293699999999999,0.224775,93.88,22.66,96.5760322233,128.64
2020-12-28 17:30:00,84.68642336,17.26312348,86.4280378916,0.21642336,0.06312348,0.225441,84.47,17.2,86.2033694237,132.3,84.38642336,17.23312348,86.1280964167,0.21642336,0.06312348,0.225441,84.17,17.17,85.9034213521,131.51,96.02642336,22.80312348,98.6967903417,0.21642336,0.06312348,0.225441,95.81,22.74,98.4716390643,128.64
2020-12-28 18:00:00,84.055784,17.622937,85.8833088112,0.215784,0.06293699999999999,0.224775,83.84,17.56,85.6592038254,132.74,83.745784,17.582937,85.5717009958,0.215784,0.06293699999999999,0.224775,83.53,17.52,85.3475910615,131.71,95.345784,23.722937,98.2527163313,0.215784,0.06293699999999999,0.224775,95.13,23.66,98.0281209654,128.89
2020-12-28 18:30:00,82.40450528,18.49256404,84.4539958511,0.21450528,0.06256404,0.223443,82.19,18.43,84.2309978571,132.92,82.12450528,18.46256404,84.1742278754,0.21450528,0.06256404,0.223443,81.91,18.4,83.9512245295,131.92,93.54450528,23.77256404,96.5179220099,0.21450528,0.06256404,0.223443,93.33,23.71,96.2946156335,129.12
2020-12-28 19:00:00,80.355784,19.462937,82.6792473292,0.215784,0.06293699999999999,0.224775,80.14,19.4,82.4547124184,133.29,80.085784,19.412937,82.4050661177,0.215784,0.06293699999999999,0.224775,79.87,19.35,82.1805293242,132.19,91.255784,24.362937,94.4519497561,0.215784,0.06293699999999999,0.224775,91.04,24.3,94.2272338552,129.52
2020-12-28 19:30:00,77.44610368,21.44303024,80.3598315148,0.21610368,0.06303024,0.225108,77.23,21.38,80.1347446492,133.9,77.17610368,21.40303024,80.0889548108,0.21610368,0.06303024,0.225108,76.96,21.34,79.8638666732,132.76,87.77610368,24.56303024,91.1481586858,0.21610368,0.06303024,0.225108,87.56,24.5,90.9230641807,130.33
2020-12-28 20:00:00,74.58770208,22.08349644,77.7882132241,0.21770208,0.06349644,0.226773,74.37,22.02,77.5614420959,133.64,74.31770208,22.03349644,77.5151327666,0.21770208,0.06349644,0.226773,74.1,21.97,77.2883619958,132.58,84.56770208,25.12349644,88.2206682613,0.21770208,0.06349644,0.226773,84.35,25.06,87.9938980839,130.05
2020-12-28 20:30:00,72.5905792,22.8043356,76.0883033767,0.2205792,0.06433559999999999,0.22977000000000003,72.37,22.74,75.8585822435,134.19,72.3405792,22.7443356,75.8318152287,0.2205792,0.06433559999999999,0.22977000000000003,72.12,22.68,75.6020952091,132.88,82.5105792,27.2343356,86.8890367969,0.2205792,0.06433559999999999,0.22977000000000003,82.29,27.17,86.6594080294,130.43
2020-12-28 21:00:00,69.96930048,23.64396264,73.8562115125,0.21930048,0.06396264,0.228438,69.75,23.58,73.6279763405,134.25,69.70930048,23.60396264,73.5971033786,0.21930048,0.06396264,0.228438,69.49,23.54,73.3688741906,132.88,79.54930048,28.01396264,84.337852176,0.21930048,0.06396264,0.228438,79.33,27.95,84.1097580546,130.43
2020-12-28 21:30:00,67.14404576,24.12659668,71.3471481447,0.19404576,0.05659668,0.20213099999999998,66.95,24.07,71.1453961968,134.86,66.91404576,24.05659668,71.1070275275,0.19404576,0.05659668,0.20213099999999998,66.72,24.0,70.9052776597,133.2,76.61404576,30.08659668,82.3098736939,0.19404576,0.05659668,0.20213099999999998,76.42,30.03,82.1085701982,130.88
2020-12-28 22:00:00,64.0034064,25.0364102,68.7259620995,0.19340639999999998,0.0564102,0.20146499999999998,63.81,24.98,68.5252982482,135.06,63.7834064,24.9764102,68.4992262618,0.19340639999999998,0.0564102,0.20146499999999998,63.59,24.92,68.2985687991,133.36,73.0834064,30.5464102,79.2102737474,0.19340639999999998,0.0564102,0.20146499999999998,72.89,30.49,79.0100765725,131.12
2020-12-28 22:30:00,59.9234064,26.7764102,65.6337624838,0.19340639999999998,0.0564102,0.20146499999999998,59.73,26.72,65.4341753215,136.09,59.7134064,26.7064102,65.413479113,0.19340639999999998,0.0564102,0.20146499999999998,59.52,26.65,65.2139011255,134.07,68.4534064,32.2564102,75.6726162278,0.19340639999999998,0.0564102,0.20146499999999998,68.26,32.2,75.4736218821,132.1
