Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-28 23:00:00,56.0134064,27.2364102,62.2842173999,0.19340639999999998,0.0564102,0.20146499999999998,55.82,27.18,62.0856247452,135.91,55.8134064,27.1664102,62.0737478901,0.19340639999999998,0.0564102,0.20146499999999998,55.62,27.11,61.8751686866,133.86,64.1834064,33.5664102,72.4307500363,0.19340639999999998,0.0564102,0.20146499999999998,63.99,33.51,72.2332347331,131.82
2020-12-28 23:30:00,52.5534064,27.7364102,59.4236398669,0.19340639999999998,0.0564102,0.20146499999999998,52.36,27.68,59.2262779516,136.38,52.3634064,27.6464102,59.2135991708,0.19340639999999998,0.0564102,0.20146499999999998,52.17,27.59,59.0162435267,134.11,60.4534064,35.3664102,70.0385416453,0.19340639999999998,0.0564102,0.20146499999999998,60.26,35.31,69.8431363843,132.16
2020-12-29 00:00:00,50.3334064,28.1664102,57.6784055205,0.19340639999999998,0.0564102,0.20146499999999998,50.14,28.11,57.4820989526,136.49,50.1534064,28.0864102,57.482263451,0.19340639999999998,0.0564102,0.20146499999999998,49.96,28.03,57.2859712321,134.17,57.9734064,35.8064102,68.1396717121,0.19340639999999998,0.0564102,0.20146499999999998,57.78,35.75,67.945499483,132.25
2020-12-29 00:30:00,51.47308672,27.82631696,58.5130974402,0.19308672000000002,0.05631696,0.20113199999999998,51.28,27.77,58.3164753736,136.19,51.29308672,27.74631696,58.3167115852,0.19308672000000002,0.05631696,0.20113199999999998,51.1,27.69,58.1201006537,133.95,59.27308672,35.37631696,69.0274047822,0.19308672000000002,0.05631696,0.20113199999999998,59.08,35.32,68.8327596425,131.94
2020-12-29 01:00:00,54.7334064,27.5364102,61.2698919768,0.19340639999999998,0.0564102,0.20146499999999998,54.54,27.48,61.0717774426,135.52,54.5234064,27.4664102,61.0508438495,0.19340639999999998,0.0564102,0.20146499999999998,54.33,27.41,60.8527485,133.59,62.8034064,33.4064102,71.1354770694,0.19340639999999998,0.0564102,0.20146499999999998,62.61,33.35,70.9382449741,131.43
2020-12-29 01:30:00,55.54308672,27.49631696,61.9764626996,0.19308672000000002,0.05631696,0.20113199999999998,55.35,27.44,61.7784436515,135.52,55.35308672,27.41631696,61.7706940635,0.19308672000000002,0.05631696,0.20113199999999998,55.16,27.36,61.5726822544,133.63,63.65308672,33.32631696,71.8495570696,0.19308672000000002,0.05631696,0.20113199999999998,63.46,33.27,71.6523865618,131.43
2020-12-29 02:00:00,54.3734064,27.5464102,60.9530314131,0.19340639999999998,0.0564102,0.20146499999999998,54.18,27.49,60.7550203687,135.82,54.1834064,27.4664102,60.7473885725,0.19340639999999998,0.0564102,0.20146499999999998,53.99,27.41,60.5493864544,133.79,62.3534064,33.6764102,70.8664087819,0.19340639999999998,0.0564102,0.20146499999999998,62.16,33.62,70.6694417694,131.66
2020-12-29 02:30:00,53.38308672,27.30631696,59.9615618015,0.19308672000000002,0.05631696,0.20113199999999998,53.19,27.25,59.7640242956,136.13,53.19308672,27.23631696,59.7605341036,0.19308672000000002,0.05631696,0.20113199999999998,53.0,27.18,59.5630120125,133.91,61.36308672,34.65631696,70.4733191856,0.19308672000000002,0.05631696,0.20113199999999998,61.17,34.6,70.2775134734,131.82
2020-12-29 03:00:00,52.4434064,27.5564102,59.2424393315,0.19340639999999998,0.0564102,0.20146499999999998,52.25,27.5,59.0450040224,136.45,52.2534064,27.4664102,59.0323823819,0.19340639999999998,0.0564102,0.20146499999999998,52.06,27.41,58.8349530466,134.12,60.3034064,34.9664102,69.7076083776,0.19340639999999998,0.0564102,0.20146499999999998,60.11,34.91,69.5120147888,132.23
2020-12-29 03:30:00,51.5034064,27.9664102,58.6064925608,0.19340639999999998,0.0564102,0.20146499999999998,51.31,27.91,58.409624207,136.59,51.3134064,27.8864102,58.4013488732,0.19340639999999998,0.0564102,0.20146499999999998,51.12,27.83,58.2044955308,134.24,59.1934064,34.8864102,68.708958498,0.19340639999999998,0.0564102,0.20146499999999998,59.0,34.83,68.5137132259,132.64
2020-12-29 04:00:00,50.45308672,28.42631696,57.9100117034,0.19308672000000002,0.05631696,0.20113199999999998,50.26,28.37,57.7141620402,136.83,50.27308672,28.35631696,57.7188353997,0.19308672000000002,0.05631696,0.20113199999999998,50.08,28.3,57.5230075709,134.45,57.96308672,34.61631696,67.5130270539,0.19308672000000002,0.05631696,0.20113199999999998,57.77,34.56,67.3183964455,132.92
2020-12-29 04:30:00,50.04308672,28.57631696,57.6273929608,0.19308672000000002,0.05631696,0.20113199999999998,49.85,28.52,57.4318108717,137.05,49.86308672,28.48631696,57.4264544543,0.19308672000000002,0.05631696,0.20113199999999998,49.67,28.43,57.2308815239,134.62,57.48308672,34.58631696,67.0859044786,0.19308672000000002,0.05631696,0.20113199999999998,57.29,34.53,66.891441904,133.15
2020-12-29 05:00:00,49.2834064,29.1864102,57.2774011871,0.19340639999999998,0.0564102,0.20146499999999998,49.09,29.13,57.0822651968,137.05,49.1134064,29.1064102,57.0903652374,0.19340639999999998,0.0564102,0.20146499999999998,48.92,29.05,56.8952449683,134.69,56.4334064,33.4864102,65.6206448154,0.19340639999999998,0.0564102,0.20146499999999998,56.24,33.43,65.4255492908,133.25
2020-12-29 05:30:00,49.3234064,28.9564102,57.1950357161,0.19340639999999998,0.0564102,0.20146499999999998,49.13,28.9,56.9997096484,136.55,49.1434064,28.8864102,57.0043777866,0.19340639999999998,0.0564102,0.20146499999999998,48.95,28.83,56.8090784998,134.42,56.4734064,33.2564102,65.5380381901,0.19340639999999998,0.0564102,0.20146499999999998,56.28,33.2,65.3427761883,132.85
2020-12-29 06:00:00,49.87308672,28.26631696,57.3263417066,0.19308672000000002,0.05631696,0.20113199999999998,49.68,28.21,57.1306091338,136.4,49.68308672,28.17631696,57.116669576,0.19308672000000002,0.05631696,0.20113199999999998,49.49,28.12,56.9209495704,134.25,57.14308672,33.43631696,66.2066435619,0.19308672000000002,0.05631696,0.20113199999999998,56.95,33.38,66.0115664107,132.67
2020-12-29 06:30:00,52.1534064,27.5564102,58.9858757859,0.19340639999999998,0.0564102,0.20146499999999998,51.96,27.5,58.7885328955,135.84,51.9634064,27.4964102,58.7898645906,0.19340639999999998,0.0564102,0.20146499999999998,51.77,27.44,58.5925464543,133.94,59.6034064,31.7464102,67.530738298,0.19340639999999998,0.0564102,0.20146499999999998,59.41,31.69,67.3335295377,132.22
2020-12-29 07:00:00,54.07308672,26.88631696,60.3885150265,0.19308672000000002,0.05631696,0.20113199999999998,53.88,26.83,60.1905582297,136.04,53.86308672,26.80631696,60.1648630013,0.19308672000000002,0.05631696,0.20113199999999998,53.67,26.75,59.9669192138,134.01,61.84308672,32.04631696,69.652952599,0.19308672000000002,0.05631696,0.20113199999999998,61.65,31.99,69.4556160436,132.22
2020-12-29 07:30:00,56.2634064,26.0264102,61.9914907679,0.19340639999999998,0.0564102,0.20146499999999998,56.07,25.97,61.792279453,135.35,56.0634064,25.9664102,61.7847877381,0.19340639999999998,0.0564102,0.20146499999999998,55.87,25.91,61.5855908472,133.54,64.2634064,31.3464102,71.500928907,0.19340639999999998,0.0564102,0.20146499999999998,64.07,31.29,71.3023772395,131.52
2020-12-29 08:00:00,57.99290688,24.86209784,63.0975527053,0.21290688,0.06209784,0.221778,57.78,24.8,62.8774077074,134.52,57.78290688,24.802097840000002,62.8809063609,0.21290688,0.06209784,0.221778,57.57,24.74,62.6607732158,132.94,66.20290688,30.64209784,72.9504149364,0.21290688,0.06209784,0.221778,65.99,30.58,72.7311246991,130.77
2020-12-29 08:30:00,60.58674304,24.16321672,65.2274058541,0.21674304,0.06321672,0.225774,60.37,24.1,65.0026684068,133.71,60.35674304,24.10321672,64.991549348,0.21674304,0.06321672,0.225774,60.14,24.04,64.7668217531,132.48,68.97674304,29.01321672,74.8301932701,0.21674304,0.06321672,0.225774,68.76,28.95,74.6058985604,130.09
2020-12-29 09:00:00,64.50510464,22.49440552,68.3147627114,0.25510464,0.07440552,0.26573399999999997,64.25,22.42,68.049385743,133.62,64.25510464,22.43440552,68.0589525583,0.25510464,0.07440552,0.26573399999999997,64.0,22.36,67.7935808171,132.34,73.46510464,28.04440552,78.6359350471,0.25510464,0.07440552,0.26573399999999997,73.21,27.97,78.3710724694,129.95
2020-12-29 09:30:00,67.61801152,21.94650336,71.0903966204,0.46801152,0.13650336,0.487512,67.15,21.81,70.603106164,134.76,67.36801152,21.90650336,70.8402700843,0.46801152,0.13650336,0.487512,66.9,21.77,70.3529878541,133.09,76.97801152,27.94650336,81.8939638046,0.46801152,0.13650336,0.487512,76.51,27.81,81.4074701732,130.97
2020-12-29 10:00:00,69.89363552,21.13606036,73.0195407665,0.84363552,0.24606036,0.878787,69.05,20.89,72.1407970569,134.42,69.65363552,21.08606036,72.775345294,0.84363552,0.24606036,0.878787,68.81,20.84,71.8966042314,132.83,79.55363552,27.77606036,84.263221239,0.84363552,0.24606036,0.878787,78.71,27.53,83.3856402506,130.62
2020-12-29 10:30:00,71.71164736,20.74923048,74.6531374598,0.99164736,0.28923048,1.032966,70.72,20.46,73.6201738656,133.98,71.45164736,20.68923048,74.3867069328,0.99164736,0.28923048,1.032966,70.46,20.4,73.3537429175,132.63,81.53164736,27.07923048,85.9109669636,0.99164736,0.28923048,1.032966,80.54,26.79,84.8787117009,130.28
2020-12-29 11:00:00,73.24922976,20.22435868,75.9899621296,1.00922976,0.29435868,1.051281,72.24,19.93,74.9387916903,133.41,72.99922976,20.18435868,75.73833825,1.00922976,0.29435868,1.051281,71.99,19.89,74.6871622168,132.32,83.10922976,25.09435868,86.8151536822,1.00922976,0.29435868,1.051281,82.1,24.8,85.7639201529,129.86
2020-12-29 11:30:00,75.3953936,19.7432398,77.9375448285,1.0053936,0.2932398,1.047285,74.39,19.45,76.8906665337,133.03,75.1253936,19.7032398,77.6662244619,1.0053936,0.2932398,1.047285,74.12,19.41,76.61933502709999,132.16,85.4253936,24.0432398,88.744437864,1.0053936,0.2932398,1.047285,84.42,23.75,87.6972000693,129.56
2020-12-29 12:00:00,76.9155536,19.2466198,79.2870402987,0.8455536,0.2466198,0.8807849999999999,76.07,19.0,78.4069186998,132.27,76.6255536,19.2066198,78.9960107135,0.8455536,0.2466198,0.8807849999999999,75.78,18.96,78.1158754672,131.72,87.0555536,22.8766198,90.0111612306,0.8455536,0.2466198,0.8807849999999999,86.21,22.63,89.1306961714,128.88
2020-12-29 12:30:00,78.73929024,17.79687632,80.7254893714,0.46929024,0.13687632,0.488844,78.27,17.66,80.2375753622,132.08,78.44929024,17.75687632,80.4338100291,0.46929024,0.13687632,0.488844,77.98,17.62,79.9458866984,131.42,89.44929024,24.03687632,92.6226049497,0.46929024,0.13687632,0.488844,88.98,23.9,92.1338721644,128.43
2020-12-29 13:00:00,79.67794176,17.53689968,81.5850308175,0.29794176,0.08689968,0.31035599999999997,79.38,17.45,81.2753769601,132.08,79.39794176,17.49689968,81.3029805981,0.29794176,0.08689968,0.31035599999999997,79.1,17.41,80.9933213296,131.38,90.53794176,23.71689968,93.5927894048,0.29794176,0.08689968,0.31035599999999997,90.24,23.63,93.2825519591,128.37
2020-12-29 13:30:00,80.03009952,17.60086236,81.9427067224,0.38009952,0.11086236000000001,0.395937,79.65,17.49,81.5476707209,132.16,79.76009952,17.57086236,81.6725699333,0.38009952,0.11086236000000001,0.395937,79.38,17.46,81.2775245686,131.43,90.99009952,23.79086236,94.0489412088,0.38009952,0.11086236000000001,0.395937,90.61,23.68,93.6531606514,128.37
2020-12-29 14:00:00,79.1018576,18.5580418,81.2496448683,0.5418575999999999,0.15804179999999998,0.564435,78.56,18.4,80.6860186154,132.6,78.8118576,18.5080418,80.9558923713,0.5418575999999999,0.15804179999999998,0.564435,78.27,18.35,80.3922595776,131.63,89.8318576,23.8380418,92.9409214325,0.5418575999999999,0.15804179999999998,0.564435,89.29,23.68,92.3766556009,128.89
2020-12-29 14:30:00,77.49443488,19.11962684,79.8182157648,0.68443488,0.19962684,0.712953,76.81,18.92,79.1058942178,132.89,77.22443488,19.06962684,79.5441010406,0.68443488,0.19962684,0.712953,76.54,18.87,78.8317734166,131.85,87.96443488,23.91962684,91.1585999888,0.68443488,0.19962684,0.712953,87.28,23.72,90.4457671757,129.35
2020-12-29 15:00:00,76.9419776,19.6430768,79.4098128897,0.4219776,0.1230768,0.43956000000000006,76.52,19.52,78.9705058867,133.64,76.6619776,19.6030768,79.1286258542,0.4219776,0.1230768,0.43956000000000006,76.24,19.48,78.6893131245,132.41,87.3919776,24.4430768,90.7459186536,0.4219776,0.1230768,0.43956000000000006,86.97,24.32,90.30638571,130.13
2020-12-29 15:30:00,76.09676288,19.98405584,78.677060244,0.35676288,0.10405584,0.37162799999999996,75.74,19.88,78.305568129,134.81,75.81676288,19.93405584,78.3935463915,0.35676288,0.10405584,0.37162799999999996,75.46,19.83,78.0220513701,133.2,86.57676288,25.59405584,90.2806267431,0.35676288,0.10405584,0.37162799999999996,86.22,25.49,89.9090012179,131.19
2020-12-29 16:00:00,76.9845152,19.3129836,79.3700630976,0.28451519999999997,0.08298359999999999,0.29637,76.7,19.23,79.0739078331,134.65,76.7145152,19.2729836,79.0984496638,0.28451519999999997,0.08298359999999999,0.29637,76.43,19.19,78.8022905758,133.01,87.6545152,25.6929836,91.3424514737,0.28451519999999997,0.08298359999999999,0.29637,87.37,25.61,91.0460817389,130.97
2020-12-29 16:30:00,80.11208768,18.72769224,82.2719456989,0.23208768000000002,0.06769224,0.241758,79.88,18.66,82.0305430922,133.81,79.81208768,18.69769224,81.9730018661,0.23208768000000002,0.06769224,0.241758,79.58,18.63,81.7315930348,132.55,91.02208768,23.98769224,94.1298561808,0.23208768000000002,0.06769224,0.241758,90.79,23.92,93.8881808323,130.27
2020-12-29 17:00:00,84.59984992,17.23703956,86.3379993935,0.22984992,0.06703956,0.239427,84.37,17.17,86.0993948875,132.44,84.28984992,17.20703956,86.0282570436,0.22984992,0.06703956,0.239427,84.06,17.14,85.7896450628,131.67,95.86984992000001,21.86703956,98.3320677236,0.22984992,0.06703956,0.239427,95.64,21.8,98.0930660139,128.99
2020-12-29 17:30:00,87.21953024,16.13694632,88.699760382,0.22953024,0.06694632,0.239094,86.99,16.07,88.4618844475,132.05,86.90953024,16.11694632,88.3913027691,0.22953024,0.06694632,0.239094,86.68,16.05,88.1534168368,131.39,98.78953024,21.13694632,101.0254511733,0.22953024,0.06694632,0.239094,98.56,21.07,100.7869956889,128.54
2020-12-29 18:00:00,87.23953024,16.48694632,88.7837543442,0.22953024,0.06694632,0.239094,87.01,16.42,88.5457875904,132.47,86.90953024,16.45694632,88.4539288484,0.22953024,0.06694632,0.239094,86.68,16.39,88.2159537725,131.62,98.79953024,21.88694632,101.1947903543,0.22953024,0.06694632,0.239094,98.57,21.82,100.9562147666,128.89
2020-12-29 18:30:00,85.31921056,17.80685308,87.15762564,0.22921056,0.06685308,0.238761,85.09,17.74,86.9195933032,133.33,85.01921056,17.75685308,86.8537390994,0.22921056,0.06685308,0.238761,84.79,17.69,86.6157041188,132.27,96.64921056,22.50685308,99.2352172237,0.22921056,0.06685308,0.238761,96.42,22.44,98.9968181307,129.84
2020-12-29 19:00:00,82.97984992,18.27703956,84.9688511622,0.22984992,0.06703956,0.239427,82.75,18.21,84.7299628231,132.71,82.69984992,18.24703956,84.6889581321,0.22984992,0.06703956,0.239427,82.47,18.18,84.4500639431,131.78,94.07984992,23.64703956,97.0061886733,0.22984992,0.06703956,0.239427,93.85,23.58,96.7669308183,129.18
2020-12-29 19:30:00,80.16793184,19.04648012,82.3994277921,0.22793184,0.06648012,0.237429,79.94,18.98,82.1623027915,132.86,79.88793184,19.00648012,82.1177687241,0.22793184,0.06648012,0.237429,79.66,18.94,81.8806399584,131.87,90.93793184,24.71648012,94.2369982377,0.22793184,0.06648012,0.237429,90.71,24.65,93.9996095737,129.27
2020-12-29 20:00:00,77.0085712,20.5766666,79.7102204653,0.2285712,0.06666659999999999,0.238095,76.78,20.51,79.4721869587,133.21,76.7385712,20.5166666,79.4338839425,0.2285712,0.06666659999999999,0.238095,76.51,20.45,79.1958496387,132.14,87.4085712,25.6466666,91.0934126428,0.2285712,0.06666659999999999,0.238095,87.18,25.58,90.8553179511,129.67
2020-12-29 20:30:00,75.21112864,21.10741252,78.1168146726,0.23112864,0.06741252,0.240759,74.98,21.04,77.876068211,133.21,74.94112864,21.06741252,77.8460572677,0.23112864,0.06741252,0.240759,74.71,21.0,77.605309741,132.17,85.41112864,26.25741252,89.3561000033,0.23112864,0.06741252,0.240759,85.18,26.19,89.1153662395,129.75
2020-12-29 21:00:00,72.44240736,22.84778548,75.9600137273,0.23240736,0.06778548,0.242091,72.21,22.78,75.7179800312,133.51,72.18240736,22.77778548,75.6909997533,0.23240736,0.06778548,0.242091,71.95,22.71,75.4489668584,132.47,82.11240736,26.04778548,86.1448464556,0.23240736,0.06778548,0.242091,81.88,25.98,85.9028218396,130.2
2020-12-29 21:30:00,69.4193904,23.6710722,73.3441982887,0.2093904,0.0610722,0.218115,69.21,23.61,73.1263030653,134.48,69.1793904,23.6110722,73.0976797617,0.2093904,0.0610722,0.218115,68.97,23.55,72.8797873213,133.02,78.9393904,28.6710722,83.9848661237,0.2093904,0.0610722,0.218115,78.73,28.61,83.7672071875,130.98
2020-12-29 22:00:00,66.21907072,24.53097896,70.6168128405,0.20907072000000002,0.06097896,0.217782,66.01,24.47,70.3995809647,135.14,65.98907072,24.47097896,70.3802974258,0.20907072000000002,0.06097896,0.217782,65.78,24.41,70.1630707709,133.4,75.42907072,30.06097896,81.1985662787,0.20907072000000002,0.06097896,0.217782,75.22,30.0,80.9817781973,131.59
2020-12-29 22:30:00,62.40875104,25.98088572,67.6007295017,0.20875104,0.060885720000000004,0.217449,62.2,25.92,67.3846154549,135.38,62.19875104,25.91088572,67.3799571811,0.20875104,0.060885720000000004,0.217449,61.99,25.85,67.163848907,133.67,71.04875104,30.27088572,77.2285669077,0.20875104,0.060885720000000004,0.217449,70.84,30.21,77.012659349,131.94
2020-12-29 23:00:00,58.50907072,27.05097896,64.4598077814,0.20907072000000002,0.06097896,0.217782,58.3,26.99,64.2444557919,135.5,58.29907072,26.99097896,64.2440237846,0.20907072000000002,0.06097896,0.217782,58.09,26.93,64.0286888824,133.78,66.63907072,31.02097896,73.5055568108,0.20907072000000002,0.06097896,0.217782,66.43,30.96,73.2902892613,132.11
2020-12-29 23:30:00,54.81907072,27.54097896,61.3484803127,0.20907072000000002,0.06097896,0.217782,54.61,27.48,61.1342988837,136.43,54.63907072,27.46097896,61.151724543,0.20907072000000002,0.06097896,0.217782,54.43,27.4,60.9375491795,134.24,62.72907072,33.68097896,71.199330454,0.20907072000000002,0.06097896,0.217782,62.52,33.62,70.9863000867,132.77
2020-12-30 00:00:00,51.99907072,27.90097896,59.0115919347,0.20907072000000002,0.06097896,0.217782,51.79,27.84,58.7985518529,136.54,51.79907072,27.82097896,58.797539045,0.20907072000000002,0.06097896,0.217782,51.59,27.76,58.5845175793,134.24,59.68907072,35.18097896,69.285542821,0.20907072000000002,0.06097896,0.217782,59.48,35.12,69.0744873307,132.77
2020-12-30 00:30:00,52.93875104,27.49088572,59.6511538811,0.20875104,0.060885720000000004,0.217449,52.73,27.43,59.4378482114,136.11,52.73875104,27.41088572,59.4367943047,0.20875104,0.060885720000000004,0.217449,52.53,27.35,59.2235037802,133.94,60.80875104,35.02088572,70.1724065403,0.20875104,0.060885720000000004,0.217449,60.6,34.96,69.9611435012,132.33
2020-12-30 01:00:00,56.25907072,27.04097896,62.4203298725,0.20907072000000002,0.06097896,0.217782,56.05,26.98,62.2054893076,135.48,56.06907072,26.97097896,62.2187624231,0.20907072000000002,0.06097896,0.217782,55.86,26.91,62.0039329398,133.61,64.42907072,32.87097896,72.3298445431,0.20907072000000002,0.06097896,0.217782,64.22,32.81,72.1159101724,131.84
2020-12-30 01:30:00,56.93875104,26.85088572,62.9522949061,0.20875104,0.060885720000000004,0.217449,56.73,26.79,62.7375246563,135.86,56.72875104,26.78088572,62.7325038119,0.20875104,0.060885720000000004,0.217449,56.52,26.72,62.5177478801,133.81,65.24875104,33.46088572,73.3282372995,0.20875104,0.060885720000000004,0.217449,65.04,33.4,73.1147153451,132.18
2020-12-30 02:00:00,55.85907072,26.90097896,61.9991810487,0.20907072000000002,0.06097896,0.217782,55.65,26.84,61.784367764,136.23,55.64907072,26.82097896,61.7752700065,0.20907072000000002,0.06097896,0.217782,55.44,26.76,61.5604678345,134.02,64.11907072,34.21097896,72.6749359229,0.20907072000000002,0.06097896,0.217782,63.91,34.15,72.4617871709,132.48
2020-12-30 02:30:00,54.95875104,26.96088572,61.2156326005,0.20875104,0.060885720000000004,0.217449,54.75,26.9,61.001413918,136.45,54.76875104,26.89088572,61.0142264172,0.20875104,0.060885720000000004,0.217449,54.56,26.83,60.8000205592,134.11,63.08875104,34.30088572,71.8104537582,0.20875104,0.060885720000000004,0.217449,62.88,34.24,71.5979887986,132.63
2020-12-30 03:00:00,53.96907072,27.13097896,60.4048889885,0.20907072000000002,0.06097896,0.217782,53.76,27.07,60.1907177229,136.65,53.77907072,27.06097896,60.2036961472,0.20907072000000002,0.06097896,0.217782,53.57,27.0,59.9895399216,134.23,61.97907072,34.51097896,70.9395015213,0.20907072000000002,0.06097896,0.217782,61.77,34.45,70.7271899626,132.79
2020-12-30 03:30:00,53.10875104,27.82088572,59.9544920692,0.20875104,0.060885720000000004,0.217449,52.9,27.76,59.7413391212,136.78,52.918751040000004,27.74088572,59.749066538,0.20875104,0.060885720000000004,0.217449,52.71,27.68,59.5359261287,134.4,60.92875104,34.14088572,69.8420559623,0.20875104,0.060885720000000004,0.217449,60.72,34.08,69.6302003444,133.03
2020-12-30 04:00:00,52.10907072,27.97097896,59.1416174558,0.20907072000000002,0.06097896,0.217782,51.9,27.91,58.9285847446,136.91,51.92907072,27.890978959999998,58.9451871928,0.20907072000000002,0.06097896,0.217782,51.72,27.83,58.7321658038,134.5,59.75907072,33.97097896,68.7399006751,0.20907072000000002,0.06097896,0.217782,59.55,33.91,68.5280278426,133.15
2020-12-30 04:30:00,51.69907072,28.08097896,58.8331139127,0.20907072000000002,0.06097896,0.217782,51.49,28.02,58.6203079146,137.06,51.51907072,28.00097896,58.6367586977,0.20907072000000002,0.06097896,0.217782,51.31,27.94,58.4239651171,134.6,59.31907072,34.16097896,68.4523530245,0.20907072000000002,0.06097896,0.217782,59.11,34.1,68.2407656757,133.31
2020-12-30 05:00:00,50.87875104,28.12088572,58.132878142,0.20875104,0.060885720000000004,0.217449,50.67,28.06,57.9207432618,137.06,50.68875104,28.04088572,57.9278927112,0.20875104,0.060885720000000004,0.217449,50.48,27.98,57.7157760062,134.62,58.37875104,34.32088572,67.7200248789,0.20875104,0.060885720000000004,0.217449,58.17,34.26,67.5092327019,133.31
2020-12-30 05:30:00,50.93907072,28.13097896,58.1905568204,0.20907072000000002,0.06097896,0.217782,50.73,28.07,57.9780803408,136.95,50.75907072,28.05097896,57.9943159368,0.20907072000000002,0.06097896,0.217782,50.55,27.99,57.7818535528,134.55,58.45907072,34.33097896,67.7943881586,0.20907072000000002,0.06097896,0.217782,58.25,34.27,67.5832479243,133.21
2020-12-30 06:00:00,51.47875104,27.68088572,58.4490653722,0.20875104,0.060885720000000004,0.217449,51.27,27.62,58.2363915434,136.54,51.28875104,27.60088572,58.2438398096,0.20875104,0.060885720000000004,0.217449,51.08,27.54,58.0311812735,134.27,59.05875104,33.82088572,68.0572434447,0.20875104,0.060885720000000004,0.217449,58.85,33.76,67.8458554372,132.78
2020-12-30 06:30:00,53.59907072,26.70097896,59.8815719522,0.20907072000000002,0.06097896,0.217782,53.39,26.64,59.6672581907,135.69,53.39907072,26.63097896,59.6713481843,0.20907072000000002,0.06097896,0.217782,53.19,26.57,59.4570517264,133.76,61.44907072,33.03097896,69.7641302061,0.20907072000000002,0.06097896,0.217782,61.24,32.97,69.5511214863,132.0
2020-12-30 07:00:00,55.21875104,26.17088572,61.1066749692,0.20875104,0.060885720000000004,0.217449,55.01,26.11,60.8919715562,135.26,55.02875104,26.10088572,60.9050053476,0.20875104,0.060885720000000004,0.217449,54.82,26.04,60.6903122417,133.5,63.18875104,31.83088572,70.7532581844,0.20875104,0.060885720000000004,0.217449,62.98,31.77,70.5394449936,131.69
2020-12-30 07:30:00,57.40907072,25.40097896,62.7774731338,0.20907072000000002,0.06097896,0.217782,57.2,25.34,62.5616144293,134.63,57.18907072,25.33097896,62.5479680317,0.20907072000000002,0.06097896,0.217782,56.98,25.27,62.332120933,133.08,65.58907072,31.04097896,72.5635485124,0.20907072000000002,0.06097896,0.217782,65.38,30.98,72.3484954923,131.06
2020-12-30 08:00:00,59.25569408,24.76582744,64.2229202831,0.22569408,0.06582744,0.235098,59.03,24.7,63.9893030123,134.63,59.04569408,24.70582744,64.0060301759,0.22569408,0.06582744,0.235098,58.82,24.64,63.7724235073,133.05,67.59569408,30.26582744,74.0621237124,0.22569408,0.06582744,0.235098,67.37,30.2,73.8292414968,130.99
2020-12-30 08:30:00,62.1433664,23.9080652,66.5837335175,0.2333664,0.06806519999999999,0.24309000000000003,61.91,23.84,66.3414930492,134.22,61.9233664,23.8480652,66.3568649055,0.2333664,0.06806519999999999,0.24309000000000003,61.69,23.78,66.1146315122,132.85,70.7533664,28.8880652,76.423551134,0.2333664,0.06806519999999999,0.24309000000000003,70.52,28.82,76.1817747234,130.67
2020-12-30 09:00:00,65.76854112,23.12874116,69.7168535485,0.33854112000000003,0.09874116000000001,0.352647,65.43,23.03,69.3647302309,134.09,65.51854112,23.07874116,69.4644335183,0.33854112000000003,0.09874116000000001,0.352647,65.18,22.98,69.1123201752,132.75,74.76854112,28.02874116,79.8495151659,0.33854112000000003,0.09874116000000001,0.352647,74.43,27.93,79.4978603486,130.49
2020-12-30 09:30:00,69.11812128,21.81445204,72.4788590355,0.59812128,0.17445204,0.623043,68.52,21.64,71.8559670452,133.74,68.86812128,21.75445204,72.2223948107,0.59812128,0.17445204,0.623043,68.27,21.58,71.5995062832,132.48,78.58812128,27.24445204,83.1766371842,0.59812128,0.17445204,0.623043,77.99,27.07,82.5543760197,130.04
2020-12-30 10:00:00,71.19057824,21.21433532,74.2842274862,1.18057824,0.34433532,1.2297690000000001,70.01,20.87,73.054479671,133.31,70.95057824,21.17433532,74.042805382,1.18057824,0.34433532,1.2297690000000001,69.77,20.83,72.8130606416,132.2,80.79057824,26.18433532,84.9278337679,1.18057824,0.34433532,1.2297690000000001,79.61,25.84,83.6986122944,129.65
2020-12-30 10:30:00,73.13188672,20.46596696,75.9416134859,1.39188672,0.40596696,1.4498820000000001,71.74,20.06,74.4918196851,133.76,72.88188672,20.41596696,75.6873907516,1.39188672,0.40596696,1.4498820000000001,71.49,20.01,74.2375929028,132.53,82.93188672,25.31596696,86.7098380696,1.39188672,0.40596696,1.4498820000000001,81.54,24.91,85.2600709594,130.1
2020-12-30 11:00:00,73.83248576,20.47114168,76.6179064918,1.75248576,0.51114168,1.8255059999999999,72.08,19.96,74.7925664756,133.89,73.57248576,20.42114168,76.3540024388,1.75248576,0.51114168,1.8255059999999999,71.82,19.91,74.5286555628,132.6,83.68248576,25.30114168,87.4237164234,1.75248576,0.51114168,1.8255059999999999,81.93,24.79,85.5983002168,130.25
2020-12-30 11:30:00,74.16333472,20.31680596,76.8958569834,1.9433347200000002,0.56680596,2.024307,72.22,19.75,74.871829816,133.79,73.91333472,20.26680596,76.6415322997,1.9433347200000002,0.56680596,2.024307,71.97,19.7,74.6174972778,132.54,84.04333472,25.11680596,87.7162245682,1.9433347200000002,0.56680596,2.024307,82.1,24.55,85.691962867,130.16
2020-12-30 12:00:00,74.89698176,19.79661968,77.4691166047,1.25698176,0.36661968,1.309356,73.64,19.43,76.1601897319,133.64,74.62698176,19.74661968,77.1953068223,1.25698176,0.36661968,1.309356,73.37,19.38,75.8863709766,132.43,84.97698176,24.51661968,88.4429311453,1.25698176,0.36661968,1.309356,83.72,24.15,87.1335807826,130.08
2020-12-30 12:30:00,75.92566304,19.54790172,78.401701319,1.29566304,0.37790172,1.3496489999999999,74.63,19.17,77.0527468686,133.44,75.66566304,19.49790172,78.1374477108,1.29566304,0.37790172,1.3496489999999999,74.37,19.12,76.7884841627,132.29,86.12566304,24.21790172,89.4658403962,1.29566304,0.37790172,1.3496489999999999,84.83,23.84,88.1162555945,129.88
2020-12-30 13:00:00,75.69690176,19.63992968,78.2032465688,1.33690176,0.38992968,1.392606,74.36,19.25,76.8112758649,133.44,75.43690176,19.58992968,77.9390241921,1.33690176,0.38992968,1.392606,74.1,19.2,76.5470443584,132.26,85.86690176,24.32992968,89.2472425126,1.33690176,0.38992968,1.392606,84.53,23.94,87.8546783046,129.88
2020-12-30 13:30:00,76.31625248,19.61932364,78.7977680692,1.26625248,0.36932364,1.319013,75.05,19.25,77.4794488881,133.54,76.05625248,19.56932364,78.5335085745,1.26625248,0.36932364,1.319013,74.79,19.2,77.2151805023,132.33,86.58625248,24.28932364,89.9285847849,1.26625248,0.36932364,1.319013,85.32,23.92,88.6096428161,129.94
2020-12-30 14:00:00,75.97788096,19.87771528,78.5351001777,1.15788096,0.33771528,1.206126,74.82,19.54,77.329451052,133.81,75.71788096,19.82771528,78.2709127984,1.15788096,0.33771528,1.206126,74.56,19.49,77.0652561145,132.5,86.29788096,24.59771528,89.7350090833,1.15788096,0.33771528,1.206126,85.14,24.26,88.5289060138,130.19
2020-12-30 14:30:00,74.6753936,20.3732398,77.4046723994,1.0053936,0.2932398,1.047285,73.67,20.08,76.3575490701,133.98,74.4253936,20.3132398,77.1476955177,1.0053936,0.2932398,1.047285,73.42,20.02,76.1005703001,132.63,84.8753936,25.1432398,88.521268328,1.0053936,0.2932398,1.047285,83.87,24.85,87.4739927064,130.34
2020-12-30 15:00:00,74.16996928,20.51874104,76.955851479,0.74996928,0.21874104,0.781218,73.42,20.3,76.1747097139,134.15,73.89996928,20.46874104,76.682297953,0.74996928,0.21874104,0.781218,73.15,20.25,75.9011528239,132.73,84.34996928,25.31874104,88.0679054218,0.74996928,0.21874104,0.781218,83.6,25.1,87.2867114743,130.5
2020-12-30 15:30:00,73.8344448,20.6200464,76.6597127079,0.7544447999999999,0.2200464,0.78588,73.08,20.4,75.8738848353,134.01,73.5744448,20.5700464,76.3958489483,0.7544447999999999,0.2200464,0.78588,72.82,20.35,75.6100185161,132.68,83.9644448,25.4300464,87.73092528,0.7544447999999999,0.2200464,0.78588,83.21,25.21,86.9450872678,130.34
2020-12-30 16:00:00,74.81094848,20.47652664,77.5626595451,0.57094848,0.16652664,0.594738,74.24,20.31,76.9680043914,133.82,74.56094848,20.41652664,77.3056893008,0.57094848,0.16652664,0.594738,73.99,20.25,76.7110331048,132.56,85.06094848,25.26652664,88.7342229625,0.57094848,0.16652664,0.594738,84.49,25.1,88.1394922835,130.15
2020-12-30 16:30:00,78.62460512,19.16009316,80.9255071048,0.27460512,0.08009316,0.286047,78.35,19.08,80.6397476435,132.85,78.33460512,19.12009316,80.6342875069,0.27460512,0.08009316,0.286047,78.06,19.04,80.3485233218,131.98,89.22460512,23.25009316,92.2041050646,0.27460512,0.08009316,0.286047,88.95,23.17,91.9181777452,129.29
2020-12-30 17:00:00,84.0593504,16.9927272,85.7597059659,0.2493504,0.07272719999999999,0.25974,83.81,16.92,85.5008918082,132.66,83.7593504,16.9627272,85.4597150328,0.2493504,0.07272719999999999,0.25974,83.51,16.89,85.2008931878,131.7,95.4493504,23.0627272,98.1960685449,0.2493504,0.07272719999999999,0.25974,95.2,22.99,97.9366126635,128.86
2020-12-30 17:30:00,86.30464512,16.58843816,87.8844016301,0.23464512,0.06843816,0.244422,86.07,16.52,87.6410594413,132.54,86.00464512,16.53843816,87.5803569243,0.23464512,0.06843816,0.244422,85.77,16.47,87.3370127724,131.61,97.91464512,22.64843816,100.4998979107,0.23464512,0.06843816,0.244422,97.68,22.58,100.2558666613,128.74
2020-12-30 18:00:00,87.16432544,16.37834492,88.6897390442,0.23432544,0.06834492,0.244089,86.93,16.31,88.4468258334,132.43,86.85432544,16.33834492,88.3776858849,0.23432544,0.06834492,0.244089,86.62,16.27,88.1347678275,131.51,98.84432544,22.32834492,101.3348689176,0.23432544,0.06834492,0.244089,98.61,22.26,101.091244428,128.59
2020-12-30 18:30:00,86.3685712,16.796666600000002,87.9866927439,0.2285712,0.06666659999999999,0.238095,86.14,16.73,87.7496011387,132.54,86.0785712,16.7466666,87.6924812173,0.2285712,0.06666659999999999,0.238095,85.85,16.68,87.4553880559,131.64,97.9085712,22.5166666,100.4643647728,0.2285712,0.06666659999999999,0.238095,97.68,22.45,100.226667609,128.72
2020-12-30 19:00:00,83.95984992,26.97703956,88.1873974103,0.22984992,0.06703956,0.239427,83.73,26.91,87.9480585346,133.65,84.14984992,13.40703956,85.2111844262,0.22984992,0.06703956,0.239427,83.92,13.34,84.9736547407,132.37,95.81984992,19.32703956,97.7495682694,0.22984992,0.06703956,0.239427,95.59,19.26,97.5110029689,129.77
2020-12-30 19:30:00,80.68953024,32.61694632,87.0325541254,0.22953024,0.06694632,0.239094,80.46,32.55,86.7946663108,135.29,81.08953024,12.65694632,82.0713726259,0.22953024,0.06694632,0.239094,80.86,12.59,81.8342697163,133.39,92.51953024,19.55694632,94.5639340615,0.22953024,0.06694632,0.239094,92.29,19.49,94.325522527,131.37
2020-12-30 20:00:00,77.24048928,33.85722604,84.3350753799,0.23048928000000002,0.06722604,0.240093,77.01,33.79,84.0969928119,135.82,77.64048928,13.74722604,78.8481566014,0.23048928000000002,0.06722604,0.240093,77.41,13.68,78.6094809803,133.72,88.75048928,20.91722604,91.182123756,0.23048928000000002,0.06722604,0.240093,88.52,20.85,90.9423603169,131.87
2020-12-30 20:30:00,75.45048928,35.28722604,83.2944455182,0.23048928000000002,0.06722604,0.240093,75.22,35.22,83.0571899356,135.49,75.83048928,15.24722604,77.3481803688,0.23048928000000002,0.06722604,0.240093,75.6,15.18,77.1089644594,133.65,86.54048928,20.73722604,88.9903861586,0.23048928000000002,0.06722604,0.240093,86.31,20.67,88.7505774629,131.69
2020-12-30 21:00:00,72.73112864,36.18741252,81.236358228,0.23112864,0.06741252,0.240759,72.5,36.12,80.9994098744,135.49,73.11112864,16.14741252,74.873066333,0.23112864,0.06741252,0.240759,72.88,16.08,74.6328399567,133.65,83.49112864,21.74741252,86.276987157,0.23112864,0.06741252,0.240759,83.26,21.68,86.0363295358,131.69
2020-12-30 21:30:00,69.60907072,36.70097896,78.691705936,0.20907072000000002,0.06097896,0.217782,69.4,36.64,78.4783384126,135.22,69.98907072,16.70097896,71.9541014708,0.20907072000000002,0.06097896,0.217782,69.78,16.64,71.7365875966,133.45,79.97907072,22.37097896,83.0488558191,0.20907072000000002,0.06097896,0.217782,79.77,22.31,82.8310871594,131.38
2020-12-30 22:00:00,66.53907072,37.79097896,76.5219316473,0.20907072000000002,0.06097896,0.217782,66.33,37.73,76.3100373477,135.68,66.91907072,17.69097896,69.218008947,0.20907072000000002,0.06097896,0.217782,66.71,17.63,69.0002971008,133.72,76.56907072,23.53097896,80.1032431412,0.20907072000000002,0.06097896,0.217782,76.36,23.47,79.8854836626,131.85
2020-12-30 22:30:00,62.30907072,38.67097896,73.3339273987,0.20907072000000002,0.06097896,0.217782,62.1,38.61,73.1241553797,136.73,62.68907072,18.35097896,65.3198133534,0.20907072000000002,0.06097896,0.217782,62.48,18.29,65.1020314583,134.27,72.07907072,26.92097896,76.942391073,0.20907072000000002,0.06097896,0.217782,71.87,26.86,76.7252012053,132.65
2020-12-30 23:00:00,58.46907072,39.80097896,70.7301219922,0.20907072000000002,0.06097896,0.217782,58.26,39.74,70.5230118472,137.29,58.83907072,19.31097896,61.9269743455,0.20907072000000002,0.06097896,0.217782,58.63,19.25,61.7093137217,134.59,67.81907072,28.28097896,73.4795218021,0.20907072000000002,0.06097896,0.217782,67.61,28.22,73.2630909804,133.16
2020-12-30 23:30:00,54.8693904,41.6610722,68.8933591845,0.2093904,0.0610722,0.218115,54.66,41.6,68.6897051966,138.02,55.2493904,20.8910722,59.0671824048,0.2093904,0.0610722,0.218115,55.04,20.83,58.8497281217,135.23,63.5693904,27.8010722,69.3827573054,0.2093904,0.0610722,0.218115,63.36,27.74,69.1664456221,134.14
2020-12-31 00:00:00,52.07875104,42.00088572,66.9049378682,0.20875104,0.060885720000000004,0.217449,51.87,41.94,66.7042764746,138.34,52.44875104,21.13088572,56.5454314421,0.20875104,0.060885720000000004,0.217449,52.24,21.07,56.3290555575,135.38,60.49875104,28.60088572,66.9186785686,0.20875104,0.060885720000000004,0.217449,60.29,28.54,66.7039406632,134.34
2020-12-31 00:30:00,52.75907072,41.19097896,66.9344178351,0.20907072000000002,0.06097896,0.217782,52.55,41.13,66.7321466761,138.52,53.09907072,20.37097896,56.8725601245,0.20907072000000002,0.06097896,0.217782,52.89,20.31,56.6555222375,135.33,61.56907072,30.40097896,68.6656390857,0.20907072000000002,0.06097896,0.217782,61.36,30.34,68.4511884484,134.22
2020-12-31 01:00:00,55.94907072,40.73097896,69.2048492627,0.20907072000000002,0.06097896,0.217782,55.74,40.67,68.9999746377,137.52,56.30907072,20.16097896,59.8095019038,0.20907072000000002,0.06097896,0.217782,56.1,20.1,59.5921135722,134.76,65.04907072,28.47097896,71.0068887114,0.20907072000000002,0.06097896,0.217782,64.84,28.41,70.7909153776,133.31
2020-12-31 01:30:00,56.87907072,40.42097896,69.7788236219,0.20907072000000002,0.06097896,0.217782,56.67,40.36,69.573116216,137.33,57.24907072,19.94097896,60.6225926548,0.20907072000000002,0.06097896,0.217782,57.04,19.88,60.4050991225,134.65,66.10907072,28.07097896,71.8219262568,0.20907072000000002,0.06097896,0.217782,65.9,28.01,71.6056568994,133.31
2020-12-31 02:00:00,55.55907072,40.67097896,68.8544760261,0.20907072000000002,0.06097896,0.217782,55.35,40.61,68.649796795,137.68,55.92907072,20.05097896,59.4146674556,0.20907072000000002,0.06097896,0.217782,55.72,19.99,59.1972845661,134.87,64.60907072,28.24097896,70.5115941666,0.20907072000000002,0.06097896,0.217782,64.4,28.18,70.2956072596,133.69
2020-12-31 02:30:00,54.44907072,40.84097896,68.063844034,0.20907072000000002,0.06097896,0.217782,54.24,40.78,67.8600471559,137.68,54.80907072,20.20097896,58.4133014315,0.20907072000000002,0.06097896,0.217782,54.6,20.14,58.1960445391,134.89,63.33907072,28.42097896,69.4232664509,0.20907072000000002,0.06097896,0.217782,63.13,28.36,69.2075610031,133.75
2020-12-31 03:00:00,53.47907072,41.14097896,67.4728920001,0.20907072000000002,0.06097896,0.217782,53.27,41.08,67.2700475695,138.04,53.84907072,20.42097896,57.5911347266,0.20907072000000002,0.06097896,0.217782,53.64,20.36,57.3740289678,135.09,62.25907072,28.78097896,68.5896248482,0.20907072000000002,0.06097896,0.217782,62.05,28.72,68.3742707457,134.01
2020-12-31 03:30:00,52.18875104,41.25088572,66.5229382078,0.20875104,0.060885720000000004,0.217449,51.98,41.19,66.3214633433,138.76,52.54875104,20.37088572,56.3590651172,0.20875104,0.060885720000000004,0.217449,52.34,20.31,56.1424233535,135.46,60.94875104,30.39088572,68.1054784007,0.20875104,0.060885720000000004,0.217449,60.74,30.33,67.8915053597,134.56
2020-12-31 04:00:00,51.33907072,37.11097896,63.3476514305,0.20907072000000002,0.06097896,0.217782,51.13,37.05,63.1425324167,137.97,51.69907072,16.31097896,54.2110869467,0.20907072000000002,0.06097896,0.217782,51.49,16.25,53.9933569988,135.3,58.73907072,39.01097896,70.513366878,0.20907072000000002,0.06097896,0.217782,58.53,38.95,70.305500496,134.28
2020-12-31 04:30:00,50.87907072,36.31097896,62.5073358124,0.20907072000000002,0.06097896,0.217782,50.67,36.25,62.3017768607,137.69,51.24907072,15.52097896,53.5478107633,0.20907072000000002,0.06097896,0.217782,51.04,15.46,53.330040315,135.16,58.02907072,40.06097896,70.514219019,0.20907072000000002,0.06097896,0.217782,57.82,40.0,70.3075557817,134.07
2020-12-31 05:00:00,49.95907072,36.38097896,61.8019771309,0.20907072000000002,0.06097896,0.217782,49.75,36.32,61.5971176274,137.54,50.30907072,15.63097896,52.6814018412,0.20907072000000002,0.06097896,0.217782,50.1,15.57,52.4636531324,135.09,56.96907072,40.04097896,69.6330023392,0.20907072000000002,0.06097896,0.217782,56.76,39.98,69.4269256125,133.91
2020-12-31 05:30:00,50.0493904,36.4610722,61.9221387339,0.2093904,0.0610722,0.218115,49.84,36.4,61.7169798354,137.54,50.3993904,15.7710722,52.8093293939,0.2093904,0.0610722,0.218115,50.19,15.71,52.5912559272,135.05,57.0493904,40.1610722,69.7677910304,0.2093904,0.0610722,0.218115,56.84,40.1,69.5614519687,133.91
2020-12-31 06:00:00,50.49907072,36.06097896,62.0528028951,0.20907072000000002,0.06097896,0.217782,50.29,36.0,61.8472642887,137.07,50.85907072,15.46097896,53.1571909049,0.20907072000000002,0.06097896,0.217782,50.65,15.4,52.9394229285,134.79,57.54907072,39.63097896,69.8749599933,0.20907072000000002,0.06097896,0.217782,57.34,39.57,69.6682172874,133.47
2020-12-31 06:30:00,52.60907072,35.31097896,63.360709885,0.20907072000000002,0.06097896,0.217782,52.4,35.25,63.1531669831,136.98,52.95907072,14.73097896,54.9696726627,0.20907072000000002,0.06097896,0.217782,52.75,14.67,54.7519077293,134.74,59.89907072,38.71097896,71.3192720459,0.20907072000000002,0.06097896,0.217782,59.69,38.65,71.11060821,133.4
2020-12-31 07:00:00,54.34907072,34.73097896,64.4985456243,0.20907072000000002,0.06097896,0.217782,54.14,34.67,64.2895675829,136.75,54.69907072,14.22097896,56.5174714598,0.20907072000000002,0.06097896,0.217782,54.49,14.16,56.2997841914,134.6,61.83907072,38.06097896,72.6134201571,0.20907072000000002,0.06097896,0.217782,61.63,38.0,72.4034315485,133.2
2020-12-31 07:30:00,56.49907072,34.18097896,66.0339633438,0.20907072000000002,0.06097896,0.217782,56.29,34.12,65.8235406219,136.31,56.85907072,13.84097896,58.5194550702,0.20907072000000002,0.06097896,0.217782,56.65,13.78,58.3018944804,134.34,64.16907072,37.35097896,74.2479983995,0.20907072000000002,0.06097896,0.217782,63.96,37.29,74.0366510588,132.77
2020-12-31 08:00:00,58.01441536,33.85545448,67.1704115486,0.22441536,0.06545448,0.233766,57.79,33.79,66.9436195615,135.92,58.37441536,13.60545448,59.9389753018,0.22441536,0.06545448,0.233766,58.15,13.54,59.7055617175,134.12,65.72441536,36.24545448,75.0561905833,0.22441536,0.06545448,0.233766,65.5,36.18,74.8280856363,132.42
2020-12-31 08:30:00,60.70464512,32.55843816,68.8847286019,0.23464512,0.06843816,0.244422,60.47,32.49,68.6456189425,135.43,61.05464512,12.45843816,62.312778562,0.23464512,0.06843816,0.244422,60.82,12.39,62.0691912304,133.77,68.78464512,35.48843816,77.3999783419,0.23464512,0.06843816,0.244422,68.55,35.42,77.1600861845,131.9
2020-12-31 09:00:00,63.85438528,31.47752904,71.1914134847,0.33438528,0.09752904,0.34831799999999996,63.52,31.38,70.8483930658,135.1,64.22438528,11.44752904,65.236627639,0.33438528,0.09752904,0.34831799999999996,63.89,11.35,64.8903274764,133.5,72.33438528,34.55752904,80.1653672554,0.33438528,0.09752904,0.34831799999999996,72.0,34.46,79.8216236367,131.56
2020-12-31 09:30:00,67.31056896,30.68724928,73.9758065998,0.47056896000000004,0.13724928,0.490176,66.84,30.55,73.4907347902,135.54,67.66056896,10.50724928,68.4715625601,0.47056896000000004,0.13724928,0.490176,67.19,10.37,67.9855352263,133.84,76.15056896,33.62724928,83.2448259477,0.47056896000000004,0.13724928,0.490176,75.68,33.49,82.758942115,132.02
2020-12-31 10:00:00,69.43435488,30.18293684,75.7108929672,0.7643548800000001,0.22293684,0.796203,68.67,29.96,74.9210951602,135.54,69.81435488,10.01293684,70.5287391882,0.7643548800000001,0.22293684,0.796203,69.05,9.79,69.7405663871,133.84,78.51435488,33.04293684,85.1841510918,0.7643548800000001,0.22293684,0.796203,77.75,32.82,84.3932159596,132.02
2020-12-31 10:30:00,71.1042048,29.4599764,76.9655647009,0.9942048,0.28997639999999997,1.03563,70.11,29.17,75.93616398,135.44,71.4942048,9.2999764,72.0965386203,0.9942048,0.28997639999999997,1.03563,70.5,9.01,71.073413454,133.78,80.3642048,32.1899764,86.5713578141,0.9942048,0.28997639999999997,1.03563,79.37,31.9,85.5406739511,131.89
2020-12-31 11:00:00,72.0997888,29.3411884,77.8414085287,1.4097888,0.41118839999999995,1.4685300000000001,70.69,28.93,76.380763285,135.31,72.4797888,9.2311884,73.0652764572,1.4097888,0.41118839999999995,1.4685300000000001,71.07,8.82,71.6152029949,133.7,81.4197888,32.0311884,87.4938800063,1.4097888,0.41118839999999995,1.4685300000000001,80.01,31.62,86.0315320101,131.79
2020-12-31 11:30:00,72.42942848,29.37941664,78.1611939011,2.08942848,0.6094166400000001,2.176488,70.34,28.77,75.9962400386,135.18,72.80942848,9.31941664,73.4034359011,2.08942848,0.6094166400000001,2.176488,70.72,8.71,71.2543507444,133.61,81.71942848,32.05941664,87.7830916885,2.08942848,0.6094166400000001,2.176488,79.63,31.45,85.6156492704,131.61
2020-12-31 12:00:00,72.24861888,29.48876384,78.0349288644,2.49861888,0.72876384,2.602728,69.75,28.76,75.4466705693,135.18,72.62861888,9.39876384,73.2342340858,2.49861888,0.72876384,2.602728,70.13,8.67,70.6638931846,133.64,81.46861888,32.13876384,87.5787417321,2.49861888,0.72876384,2.602728,78.97,31.41,84.9873461169,131.68
2020-12-31 12:30:00,72.66336352,29.62806436,78.4715655238,3.11336352,0.90806436,3.243087,69.55,28.72,75.2465341395,135.29,73.03336352,9.52806436,73.6522653928,3.11336352,0.90806436,3.243087,69.92,8.62,70.4493491808,133.69,81.81336352,32.28806436,87.954224177,3.11336352,0.90806436,3.243087,78.7,31.38,84.725405871,131.74
2020-12-31 13:00:00,72.610656,29.994358,78.5618792837,3.340656,0.974358,3.47985,69.27,29.02,75.1032176408,135.64,72.990656,9.854358,73.6528630462,3.340656,0.974358,3.47985,69.65,8.88,70.2137942288,133.86,81.740656,32.694358,88.036673542,3.340656,0.974358,3.47985,78.4,31.72,84.5737453351,132.08
2020-12-31 13:30:00,72.94702048,29.75829764,78.7833997447,2.4970204799999998,0.72829764,2.601063,70.45,29.03,76.1967414001,135.8,73.34702048,9.56829764,73.9684914881,2.4970204799999998,0.72829764,2.601063,70.85,8.84,71.3993564397,133.94,82.25702048,32.44829764,88.4257283712,2.4970204799999998,0.72829764,2.601063,79.76,31.72,85.8359831306,132.28
2020-12-31 14:00:00,72.6163312,29.8993466,78.5309014596,2.4663312,0.7193466,2.569095,70.15,29.18,75.9769366321,136.01,72.9963312,9.6593466,73.6326513539,2.4663312,0.7193466,2.569095,70.53,8.94,71.0943352174,134.03,81.8963312,32.5893466,88.1423540407,2.4663312,0.7193466,2.569095,79.43,31.87,85.5851727813,132.42
2020-12-31 14:30:00,71.8143936,30.0546148,77.8497719901,2.0043936,0.5846148,2.08791,69.81,29.47,75.775437973,135.92,72.1943936,9.8446148,72.8625205976,2.0043936,0.5846148,2.08791,70.19,9.26,70.7981899486,134.0,81.0843936,32.7946148,87.4652253491,2.0043936,0.5846148,2.08791,79.08,32.21,85.3881168547,132.29
2020-12-31 15:00:00,71.45617248,29.79263364,77.4182511085,1.34617248,0.39263364,1.402263,70.11,29.4,76.024812397,135.92,71.83617248,9.57263364,72.4711735201,1.34617248,0.39263364,1.402263,70.49,9.18,71.085248118,133.95,80.77617248,32.50263364,87.0701512233,1.34617248,0.39263364,1.402263,79.43,32.11,85.6748329441,132.29
2020-12-31 15:30:00,72.10490432,29.66601376,77.9691580011,0.77490432,0.22601376,0.8071919999999999,71.33,29.44,77.1665892728,135.63,72.47490432,9.56601376,73.1034908568,0.77490432,0.22601376,0.8071919999999999,71.7,9.34,72.3057784689,133.74,81.58490432,32.38601376,87.7778474341,0.77490432,0.22601376,0.8071919999999999,80.81,32.16,86.9742588356,131.93
2020-12-31 16:00:00,73.99210752,29.13853136,79.5228645427,0.37210752,0.10853136000000001,0.38761199999999996,73.62,29.03,79.1368769917,135.7,74.38210752,9.03853136,74.9292530876,0.37210752,0.10853136000000001,0.38761199999999996,74.01,8.93,74.5467973826,133.76,83.78210752,31.78853136,89.6100009291,0.37210752,0.10853136000000001,0.38761199999999996,83.41,31.68,89.2235983359,132.09
2020-12-31 16:30:00,77.91551424,28.01160832,82.7978113235,0.24551424,0.07160832,0.25574399999999997,77.67,27.94,82.5425496335,134.62,78.28551424,8.18160832,78.7118825497,0.24551424,0.07160832,0.25574399999999997,78.04,8.11,78.4602682891,133.17,88.05551424,29.70160832,92.9298613195,0.24551424,0.07160832,0.25574399999999997,87.81,29.63,92.6743384115,131.14
2020-12-31 17:00:00,83.32368608,26.03815844,87.2973215907,0.23368608000000002,0.06815844,0.243423,83.09,25.97,87.0539430468,133.99,83.71368608,6.38815844,83.9570712052,0.23368608000000002,0.06815844,0.243423,83.48,6.32,83.7188915359,132.74,94.13368608,28.38815844,98.3210984205,0.23368608000000002,0.06815844,0.243423,93.9,28.32,98.0776855355,130.54
2020-12-31 17:30:00,85.54240736,25.86778548,89.3680355753,0.23240736,0.06778548,0.242091,85.31,25.8,89.1259563764,133.32,85.93240736,6.37778548,86.1687575767,0.23240736,0.06778548,0.242091,85.7,6.31,85.931985314,132.43,96.36240736,26.68778548,99.9897567056,0.23240736,0.06778548,0.242091,96.13,26.62,99.7476881938,130.09
2020-12-31 18:00:00,86.52272704,25.87787872,90.3097276127,0.23272704,0.06787872,0.242424,86.29,25.81,90.0673092748,133.44,86.91272704,6.35787872,87.1449639586,0.23272704,0.06787872,0.242424,86.68,6.29,86.9079196621,132.51,97.38272704,26.31787872,100.8762918929,0.23272704,0.06787872,0.242424,97.15,26.25,100.6339157541,130.24
2020-12-31 18:30:00,85.33208768,26.46769224,89.3426209619,0.23208768000000002,0.06769224,0.241758,85.1,26.4,89.100897863,133.7,85.72208768,6.84769224,85.9951580336,0.23208768000000002,0.06769224,0.241758,85.49,6.78,85.7584310724,132.69,96.05208768,26.95769224,99.7633235142,0.23208768000000002,0.06769224,0.241758,95.82,26.89,99.5215780622,130.42
2020-12-31 19:00:00,83.06208768,27.52769224,87.504767012,0.23208768000000002,0.06769224,0.241758,82.83,27.46,87.2631680608,134.69,83.46208768,7.66769224,83.8135644403,0.23208768000000002,0.06769224,0.241758,83.23,7.6,83.5762699574,133.3,93.60208768,28.67769224,97.8966845724,0.23208768000000002,0.06769224,0.241758,93.37,28.61,97.6549486713,131.31
2020-12-31 19:30:00,79.88432544,28.72834492,84.8930106242,0.23432544,0.06834492,0.244089,79.65,28.66,84.6493833409,135.48,80.30432544,8.63834492,80.7676029564,0.23432544,0.06834492,0.244089,80.07,8.57,80.5273233133,133.78,90.16432544,30.55834492,95.2019854115,0.23432544,0.06834492,0.244089,89.93,30.49,94.9581223487,132.01
