Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-31 20:00:00,75.97432544,29.69834492,81.5726045744,0.23432544,0.06834492,0.244089,75.74,29.63,81.3294811246,134.6,76.35432544,9.87834492,76.9906793824,0.23432544,0.06834492,0.244089,76.12,9.81,76.7495309432,133.2,85.79432544,31.69834492,91.462841353,0.23432544,0.06834492,0.244089,85.56,31.63,91.2193537579,131.02
2020-12-31 20:30:00,74.12560416,30.04871788,79.9845650005,0.23560416,0.06871788,0.245421,73.89,29.98,79.7404069465,134.47,74.50560416,10.21871788,75.203106627,0.23560416,0.06871788,0.245421,74.27,10.15,74.9603588572,133.13,83.81560416,32.43871788,89.8739446024,0.23560416,0.06871788,0.245421,83.58,32.37,89.6294220666,130.8
2020-12-31 21:00:00,71.50528448,31.66862464,78.2042677554,0.23528448000000002,0.06862464,0.245088,71.27,31.6,77.9613551704,134.86,71.89528448,11.70862464,72.8424589194,0.23528448000000002,0.06862464,0.245088,71.66,11.64,72.5992093621,133.48,80.77528448,32.79862464,87.180252128,0.23528448000000002,0.06862464,0.245088,80.54,32.73,86.9364394256,131.42
2020-12-31 21:30:00,68.95971008,32.58116544,76.2690891236,0.20971008,0.06116544,0.218448,68.75,32.52,76.053355613,135.44,69.32971008,12.431165440000001,70.4353787097,0.20971008,0.06116544,0.218448,69.12,12.37,70.2181693011,133.88,77.94971008,33.69116544,84.9190904936,0.20971008,0.06116544,0.218448,77.74,33.63,84.7023287755,132.18
2020-12-31 22:00:00,66.06907072,33.02097896,73.8614050589,0.20907072000000002,0.06097896,0.217782,65.86,32.96,73.6471397951,136.6,66.44907072,12.57097896,67.6277199938,0.20907072000000002,0.06097896,0.217782,66.24,12.51,67.4109612749,134.51,74.95907072,36.52097896,83.3825172767,0.20907072000000002,0.06097896,0.217782,74.75,36.46,83.167866992,133.07
2020-12-31 22:30:00,62.81907072,33.88097896,71.3733590453,0.20907072000000002,0.06097896,0.217782,62.61,33.82,71.1604138549,136.94,63.18907072,13.34097896,64.5820437743,0.20907072000000002,0.06097896,0.217782,62.98,13.28,64.3648879437,134.72,71.37907072,38.02097896,80.873769406,0.20907072000000002,0.06097896,0.217782,71.17,37.96,80.6605882696,133.38
2020-12-31 23:00:00,60.0893904,35.0110722,69.5450214986,0.2093904,0.0610722,0.218115,59.88,34.95,69.3333750801,137.09,60.4693904,14.3910722,62.1582668228,0.2093904,0.0610722,0.218115,60.26,14.33,61.9404270247,134.86,68.2593904,38.3010722,78.2707896309,0.2093904,0.0610722,0.218115,68.05,38.24,78.0583121775,133.6
2020-12-31 23:30:00,57.69907072,36.10097896,68.0622027547,0.20907072000000002,0.06097896,0.217782,57.49,36.04,67.8526469638,136.68,58.06907072,15.61097896,60.1308542961,0.20907072000000002,0.06097896,0.217782,57.86,15.55,59.9131212674,134.68,65.44907072,37.90097896,75.631111748,0.20907072000000002,0.06097896,0.217782,65.24,37.84,75.4196473076,133.34
2021-01-01 00:00:00,56.10907072,36.48097896,66.9260012472,0.20907072000000002,0.06097896,0.217782,55.9,36.42,66.717511944,136.94,56.46907072,15.89097896,58.6624169319,0.20907072000000002,0.06097896,0.217782,56.26,15.83,58.4446447504,134.85,63.65907072,38.33097896,74.308419664,0.20907072000000002,0.06097896,0.217782,63.45,38.27,74.0978771626,133.53
2021-01-01 00:30:00,57.63907072,36.26097896,68.0964101007,0.20907072000000002,0.06097896,0.217782,57.43,36.2,67.8870009648,136.8,57.98907072,15.71097896,60.0796736247,0.20907072000000002,0.06097896,0.217782,57.78,15.65,59.8619319768,134.78,65.39907072,38.05097896,75.6631710336,0.20907072000000002,0.06097896,0.217782,65.19,37.99,75.4518137622,133.4
2021-01-01 01:00:00,60.61907072,35.21097896,70.1033863253,0.20907072000000002,0.06097896,0.217782,60.41,35.15,69.8919923883,136.06,60.97907072,14.86097896,62.7638093293,0.20907072000000002,0.06097896,0.217782,60.77,14.8,62.5462460904,134.28,68.80907072,37.03097896,78.1407807491,0.20907072000000002,0.06097896,0.217782,68.6,36.97,77.9277928598,132.62
2021-01-01 01:30:00,60.67875104,35.06088572,70.0797869235,0.20875104,0.060885720000000004,0.217449,60.47,35.0,69.8685973811,135.77,61.04875104,14.77088572,62.8102624457,0.20875104,0.060885720000000004,0.217449,60.84,14.71,62.5930483361,134.12,68.85875104,36.51088572,77.93954305,0.20875104,0.060885720000000004,0.217449,68.65,36.45,77.726604197,132.44
2021-01-01 02:00:00,58.61907072,35.62097896,68.5933640679,0.20907072000000002,0.06097896,0.217782,58.41,35.56,68.3830512627,136.32,58.98907072,15.20097896,60.9161737616,0.20907072000000002,0.06097896,0.217782,58.78,15.14,60.6985008052,134.44,66.58907072,37.48097896,76.4128793015,0.20907072000000002,0.06097896,0.217782,66.38,37.42,76.2007926468,132.87
2021-01-01 02:30:00,57.03875104,36.19088572,67.5514569007,0.20875104,0.060885720000000004,0.217449,56.83,36.13,67.3426001874,136.77,57.39875104,15.63088572,59.4890007425,0.20875104,0.060885720000000004,0.217449,57.19,15.57,59.2715867849,134.75,64.78875104,37.78088572,74.9998505806,0.20875104,0.060885720000000004,0.217449,64.58,37.72,74.7888681556,133.37
2021-01-01 03:00:00,55.53907072,36.42097896,66.4159324624,0.20907072000000002,0.06097896,0.217782,55.33,36.36,66.2076921513,137.06,55.89907072,15.75097896,58.0758077478,0.20907072000000002,0.06097896,0.217782,55.69,15.69,57.8580348785,134.94,63.10907072,38.09097896,73.7134823847,0.20907072000000002,0.06097896,0.217782,62.9,38.03,73.5029992585,133.61
2021-01-01 03:30:00,54.09907072,36.73097896,65.3901695068,0.20907072000000002,0.06097896,0.217782,53.89,36.67,65.1829809076,137.43,54.45907072,15.94097896,56.7442084612,0.20907072000000002,0.06097896,0.217782,54.25,15.88,56.5264265632,135.2,61.50907072,38.55097896,72.5916232055,0.20907072000000002,0.06097896,0.217782,61.3,38.49,72.3821117404,133.97
2021-01-01 04:00:00,52.67875104,36.99088572,64.3690642893,0.20875104,0.060885720000000004,0.217449,52.47,36.93,64.1632745424,137.93,53.04875104,16.10088572,55.4383306736,0.20875104,0.060885720000000004,0.217449,52.84,16.04,55.2208945962,135.49,59.98875104,39.49088572,71.8204727518,0.20875104,0.060885720000000004,0.217449,59.78,39.43,71.61266159,134.4
2021-01-01 04:30:00,51.74907072,37.08097896,63.662903806,0.20907072000000002,0.06097896,0.217782,51.54,37.02,63.4574818284,137.93,52.10907072,16.19097896,54.5665011796,0.20907072000000002,0.06097896,0.217782,51.9,16.13,54.3487525156,135.49,58.92907072,39.48097896,70.9322428488,0.20907072000000002,0.06097896,0.217782,58.72,39.42,70.7246406848,134.4
2021-01-01 05:00:00,50.35907072,36.48097896,62.1843857384,0.20907072000000002,0.06097896,0.217782,50.15,36.42,61.9793425264,138.39,50.70907072,15.54097896,53.0370802394,0.20907072000000002,0.06097896,0.217782,50.5,15.48,52.8193184356,135.59,57.63907072,41.81097896,71.2068847448,0.20907072000000002,0.06097896,0.217782,57.43,41.75,71.0018830736,134.58
2021-01-01 05:30:00,49.89875104,36.66088572,61.9185424338,0.20875104,0.060885720000000004,0.217449,49.69,36.6,61.714310334,138.39,50.25875104,15.74088572,52.6660947798,0.20875104,0.060885720000000004,0.217449,50.05,15.68,52.4486882581,135.59,57.13875104,41.98088572,70.902973395,0.20875104,0.060885720000000004,0.217449,56.93,41.92,70.698736198,134.65
2021-01-01 06:00:00,49.83907072,36.42097896,61.7286050275,0.20907072000000002,0.06097896,0.217782,49.63,36.36,61.5238693517,138.26,50.19907072,15.50097896,52.537863012,0.20907072000000002,0.06097896,0.217782,49.99,15.44,52.3201079892,135.52,57.05907072,41.70097896,70.6732565944,0.20907072000000002,0.06097896,0.217782,56.85,41.64,70.4685185029,134.45
2021-01-01 06:30:00,50.72907072,36.26097896,62.3562122908,0.20907072000000002,0.06097896,0.217782,50.52,36.2,62.1507071561,137.67,51.07907072,15.46097896,53.3677181077,0.20907072000000002,0.06097896,0.217782,50.87,15.4,53.1499473189,135.24,57.91907072,40.20097896,70.5034570955,0.20907072000000002,0.06097896,0.217782,57.71,40.14,70.2969679289,133.94
2021-01-01 07:00:00,51.30875104,35.98088572,62.6674721884,0.20875104,0.060885720000000004,0.217449,51.1,35.92,62.4616394277,137.4,51.65875104,15.25088572,53.8629378539,0.20875104,0.060885720000000004,0.217449,51.45,15.19,53.6454900248,135.07,58.50875104,39.58088572,70.6393690702,0.20875104,0.060885720000000004,0.217449,58.3,39.52,70.4323817573,133.73
2021-01-01 07:30:00,51.93907072,35.74097896,63.0482723338,0.20907072000000002,0.06097896,0.217782,51.73,35.68,62.8415093708,137.04,52.29907072,15.12097896,54.4411315357,0.20907072000000002,0.06097896,0.217782,52.09,15.06,54.2233501363,134.86,59.20907072,39.25097896,71.0376900303,0.20907072000000002,0.06097896,0.217782,59.0,39.19,70.8297684593,133.46
2021-01-01 08:00:00,51.84793184,35.62648012,62.908299308,0.22793184,0.06648012,0.237429,51.62,35.56,62.6828365663,136.92,52.19793184,15.01648012,54.3149957523,0.22793184,0.06648012,0.237429,51.97,14.95,54.0775683625,134.77,59.06793184,39.11648012,70.8457450298,0.22793184,0.06648012,0.237429,58.84,39.05,70.6190349693,133.34
2021-01-01 08:30:00,52.55464512,35.16843816,63.2361428797,0.23464512,0.06843816,0.244422,52.32,35.1,63.0031142087,136.55,52.90464512,14.668438160000001,54.9004968404,0.23464512,0.06843816,0.244422,52.67,14.6,54.6560966407,134.52,59.86464512,38.54843816,71.2022318465,0.23464512,0.06843816,0.244422,59.63,38.48,70.9679314902,132.93
2021-01-01 09:00:00,54.69126848,34.15328664,64.4793132428,0.25126848,0.07328664,0.26173799999999997,54.44,34.08,64.2274084796,136.31,55.04126848,13.74328664,56.7311128355,0.25126848,0.07328664,0.26173799999999997,54.79,13.67,56.4695758794,134.29,62.32126848,38.54328664,73.27704586,0.25126848,0.07328664,0.26173799999999997,62.07,38.47,73.0248300238,132.59
2021-01-01 09:30:00,57.70497472,33.95895096,66.9557649328,0.30497472000000003,0.08895096,0.31768199999999996,57.4,33.87,66.6478574299,135.89,58.05497472,13.66895096,59.6424371575,0.30497472000000003,0.08895096,0.31768199999999996,57.75,13.58,59.3251961649,134.1,65.57497472,37.38895096,75.4851704868,0.30497472000000003,0.08895096,0.31768199999999996,65.27,37.3,75.1762123281,132.28
2021-01-01 10:00:00,60.30700256,33.50745908,68.9904658034,0.43700256,0.12745908,0.455211,59.87,33.38,68.5466359495,135.15,60.65700256,13.42745908,62.1254264928,0.43700256,0.12745908,0.455211,60.22,13.3,61.6712120847,133.65,68.34700256,35.93745908,77.219257469,0.43700256,0.12745908,0.455211,67.91,35.81,76.773199751,131.66
2021-01-01 10:30:00,62.80388544,32.32654992,70.6352168262,0.6738854400000001,0.19654992000000002,0.7019639999999999,62.13,32.13,69.94622077,134.73,63.16388544,12.35654992,64.361174242,0.6738854400000001,0.19654992000000002,0.7019639999999999,62.49,12.16,63.662121391,133.37,71.16388544,35.42654992,79.4942704234,0.6738854400000001,0.19654992000000002,0.7019639999999999,70.49,35.23,78.8035088051,131.15
2021-01-01 11:00:00,64.84286624,31.74041932,72.1945394114,0.89286624,0.26041932,0.9300689999999999,63.95,31.48,71.2782778973,134.39,65.20286624,11.89041932,66.2781701431,0.89286624,0.26041932,0.9300689999999999,64.31,11.63,65.3531407049,133.11,73.38286624,34.57041932,81.1181789093,0.89286624,0.26041932,0.9300689999999999,72.49,34.31,80.1996022434,130.76
2021-01-01 11:30:00,66.521248,31.929114,73.7871584783,0.7512479999999999,0.219114,0.7825500000000001,65.77,31.71,73.0151833525,134.51,66.891248,12.019114,67.9624761199,0.7512479999999999,0.219114,0.7825500000000001,66.14,11.8,67.1843702062,133.32,75.191248,32.969114,82.1016824051,0.7512479999999999,0.219114,0.7825500000000001,74.44,32.75,81.3257406975,131.04
2021-01-01 12:00:00,67.51972864,31.91533752,74.6826788796,1.6297286400000002,0.47533752,1.6976339999999999,65.89,31.44,73.0066140839,134.51,67.88972864,12.02533752,68.9465299872,1.6297286400000002,0.47533752,1.6976339999999999,66.26,11.55,67.2591265183,133.27,76.11972864,32.91533752,82.9314930065,1.6297286400000002,0.47533752,1.6976339999999999,74.49,32.44,81.2472381069,131.04
2021-01-01 12:30:00,69.74898976,30.43428868,76.0997207616,1.24898976,0.36428868000000003,1.301031,68.5,30.07,74.8094572898,133.9,70.10898976,10.77428868,70.9320501729,1.24898976,0.36428868000000003,1.301031,68.86,10.41,69.6424274419,132.76,78.78898976,32.83428868,85.3568709626,1.24898976,0.36428868000000003,1.301031,77.54,32.47,84.0639786115,130.42
2021-01-01 13:00:00,71.19404512,29.33326316,77.0002103125,0.83404512,0.24326316,0.8687969999999999,70.36,29.09,76.1364413405,134.11,71.55404512,9.62326316,72.1982587524,0.83404512,0.24326316,0.8687969999999999,70.72,9.38,71.3393495905,132.76,80.59404512,33.20326316,87.1656858705,0.83404512,0.24326316,0.8687969999999999,79.76,32.96,86.301907279,130.53
2021-01-01 13:30:00,72.61086848,29.25983664,78.284585083,0.65086848,0.18983664,0.6779879999999999,71.96,29.07,77.6099639222,133.94,72.98086848,9.58983664,73.6082341242,0.65086848,0.18983664,0.6779879999999999,72.33,9.4,72.9382540235,132.73,82.15086848,32.11983664,88.2068540296,0.65086848,0.18983664,0.6779879999999999,81.5,31.93,87.5315651637,130.53
2021-01-01 14:00:00,73.11158784,29.19671312,78.7258047498,0.57158784,0.16671312,0.5954039999999999,72.54,29.03,78.1331715726,134.21,73.49158784,9.47671312,74.1000781025,0.57158784,0.16671312,0.5954039999999999,72.92,9.31,73.511920802,132.85,82.75158784,32.30671312,88.834390878,0.57158784,0.16671312,0.5954039999999999,82.18,32.14,88.2413281858,130.71
2021-01-01 14:30:00,72.8091104,28.9926572,78.3692588248,0.4891104,0.14265719999999998,0.50949,72.32,28.85,77.8620889779,134.59,73.1891104,9.1926572,73.7641567941,0.4891104,0.14265719999999998,0.50949,72.7,9.05,73.261125435,133.06,82.5591104,33.3826572,89.0528411213,0.4891104,0.14265719999999998,0.50949,82.07,33.24,88.545934407,130.81
2021-01-01 15:00:00,72.0731664,29.7863402,77.9856870037,0.4331664,0.12634019999999999,0.451215,71.64,29.66,77.5371214323,134.59,72.4631664,9.9363402,73.14124241,0.4331664,0.12634019999999999,0.451215,72.03,9.81,72.6949585597,133.17,81.6131664,32.9063402,87.9973644787,0.4331664,0.12634019999999999,0.451215,81.18,32.78,87.5483911902,130.94
2021-01-01 15:30:00,71.97768192,29.46599056,77.7755186049,0.39768192,0.11599056,0.41425199999999995,71.58,29.35,77.3635502029,134.53,72.33768192,9.67599056,72.9819499525,0.39768192,0.11599056,0.41425199999999995,71.94,9.56,72.572427271,133.03,81.59768192,33.52599056,88.2166295987,0.39768192,0.11599056,0.41425199999999995,81.2,33.41,87.8047157048,130.7
2021-01-01 16:00:00,73.40913056,28.86016308,78.8784473895,0.30913056,0.09016308,0.322011,73.1,28.77,78.5577679164,134.31,73.77913056,9.13016308,74.3419127011,0.30913056,0.09016308,0.322011,73.47,9.04,74.0240670323,132.88,83.21913056,33.24016308,89.6121204567,0.30913056,0.09016308,0.322011,82.91,33.15,89.2916043086,130.48
2021-01-01 16:30:00,76.51908064,28.17139852,81.5401581833,0.27908064,0.08139852,0.290709,76.24,28.09,81.2501427691,133.44,76.89908064,8.63139852,77.381972343,0.27908064,0.08139852,0.290709,76.62,8.55,77.0955699116,132.43,86.49908064,30.96139852,91.8732776703,0.27908064,0.08139852,0.290709,86.22,30.88,91.583092326,129.79
2021-01-01 17:00:00,80.1081216,27.4411188,84.6777783558,0.27812159999999997,0.08111879999999999,0.28971,79.83,27.36,84.3883789393,132.64,80.4781216,8.0811188,80.8828321544,0.27812159999999997,0.08111879999999999,0.28971,80.2,8.0,80.5980148639,131.99,90.2181216,28.2911188,94.5499702167,0.27812159999999997,0.08111879999999999,0.28971,89.94,28.21,94.2603187985,129.19
2021-01-01 17:30:00,82.03144832,27.26750576,86.4446376813,0.23144832,0.06750576,0.241092,81.8,27.2,86.2037122171,133.08,82.41144832,7.75750576,82.7757555678,0.23144832,0.06750576,0.241092,82.18,7.69,82.5390119883,132.33,92.34144832,27.89750576,96.4635366626,0.23144832,0.06750576,0.241092,92.11,27.83,96.222455799,129.65
2021-01-01 18:00:00,81.93144832,27.52750576,86.4322034729,0.23144832,0.06750576,0.241092,81.7,27.46,86.1913081465,133.43,82.32144832,7.92750576,82.7022744613,0.23144832,0.06750576,0.241092,82.09,7.86,82.4654333645,132.55,92.22144832,28.16750576,96.4271948725,0.23144832,0.06750576,0.241092,91.99,28.1,96.1861221799,129.98
2021-01-01 18:30:00,79.87304672,28.30797196,84.7410459507,0.23304672,0.06797196,0.242757,79.64,28.24,84.4986816465,134.09,80.27304672,8.55797196,80.7279438223,0.23304672,0.06797196,0.242757,80.04,8.49,80.4890160208,132.96,90.01304672,29.84797196,94.8327475609,0.23304672,0.06797196,0.242757,89.78,29.78,94.5901517072,130.56
2021-01-01 19:00:00,77.43272704,29.27787872,82.782977714,0.23272704,0.06787872,0.242424,77.2,29.21,82.5412872446,134.43,77.81272704,9.43787872,78.3829958864,0.23272704,0.06787872,0.242424,77.58,9.37,78.1437988583,133.15,87.35272704,30.93787872,92.6695810988,0.23272704,0.06787872,0.242424,87.12,30.87,92.4275462186,130.86
2021-01-01 19:30:00,74.34400576,30.86825168,80.4977027885,0.23400576,0.06825168,0.243756,74.11,30.8,80.2554178856,135.06,74.74400576,10.81825168,75.5228506246,0.23400576,0.06825168,0.243756,74.51,10.75,75.2814890926,133.64,83.85400576,31.91825168,89.7232916934,0.23400576,0.06825168,0.243756,83.62,31.85,89.4803157125,131.55
2021-01-01 20:00:00,71.2333664,31.9680652,78.0778437286,0.2333664,0.06806519999999999,0.24309000000000003,71.0,31.9,77.8370734291,135.06,71.6133664,11.9580652,72.6048866845,0.2333664,0.06806519999999999,0.24309000000000003,71.38,11.89,72.363502541,133.64,80.4133664,33.0380652,86.9357420624,0.2333664,0.06806519999999999,0.24309000000000003,80.18,32.97,86.6940211318,131.55
2021-01-01 20:30:00,69.50624352,32.29890436,76.6442242515,0.23624352,0.06890436,0.246087,69.27,32.23,76.4009541825,134.74,69.89624352,12.29890436,70.9700493635,0.23624352,0.06890436,0.246087,69.66,12.23,70.725444502,133.41,78.54624352,33.39890436,85.3522066707,0.23624352,0.06890436,0.246087,78.31,33.33,85.1078433518,131.38
2021-01-01 21:00:00,67.12592384,33.18881112,74.8824868373,0.23592384,0.06881112,0.245754,66.89,33.12,74.6405151376,135.03,67.49592384,13.12881112,68.7609294326,0.23592384,0.06881112,0.245754,67.26,13.06,68.5162112204,133.6,75.89592384,34.39881112,83.3274832333,0.23592384,0.06881112,0.245754,75.66,34.33,83.0842012659,131.55
2021-01-01 21:30:00,64.93971008,33.80116544,73.2098677118,0.20971008,0.06116544,0.218448,64.73,33.74,72.9956197316,135.31,65.31971008,13.66116544,66.7329900882,0.20971008,0.06116544,0.218448,65.11,13.6,66.5152020218,133.78,73.46971008,35.11116544,81.4284485778,0.20971008,0.06116544,0.218448,73.26,35.05,81.2128690541,131.76
2021-01-01 22:00:00,62.10907072,34.47097896,71.0336895857,0.20907072000000002,0.06097896,0.217782,61.9,34.41,70.8213110582,135.03,62.46907072,14.42097896,64.1120069159,0.20907072000000002,0.06097896,0.217782,62.26,14.36,63.8945787998,133.59,70.30907072,35.90097896,78.9445736944,0.20907072000000002,0.06097896,0.217782,70.1,35.84,78.7306522264,131.51
2021-01-01 22:30:00,58.90907072,35.34097896,68.6968951769,0.20907072000000002,0.06097896,0.217782,58.7,35.28,68.4862643163,135.66,59.28907072,15.13097896,61.1893816861,0.20907072000000002,0.06097896,0.217782,59.08,15.07,60.9717254143,133.99,66.77907071999999,37.25097896,76.4661998513,0.20907072000000002,0.06097896,0.217782,66.57,37.19,76.2539244892,132.24
2021-01-01 23:00:00,55.50907072,36.38097896,66.3689126194,0.20907072000000002,0.06097896,0.217782,55.3,36.32,66.1606559822,136.99,55.86907072,15.85097896,58.0741474075,0.20907072000000002,0.06097896,0.217782,55.66,15.79,57.8563713,134.75,63.15907072,39.88097896,74.696457058,0.20907072000000002,0.06097896,0.217782,62.95,39.82,74.4871458709,133.31
2021-01-01 23:30:00,52.35907072,37.53097896,64.4208558493,0.20907072000000002,0.06097896,0.217782,52.15,37.47,64.2154451826,137.6,52.73907072,16.73097896,55.3293343297,0.20907072000000002,0.06097896,0.217782,52.53,16.67,55.1116122065,135.28,59.50907072,39.50097896,71.425883521,0.20907072000000002,0.06097896,0.217782,59.3,39.44,71.2180005336,134.04
2021-01-02 00:00:00,49.7993904,37.6210722,62.4125336586,0.2093904,0.0610722,0.218115,49.59,37.56,62.2086947299,138.13,50.1593904,16.7110722,52.8698815903,0.2093904,0.0610722,0.218115,49.95,16.65,52.6519230418,135.52,56.8093904,41.2110722,70.1830414665,0.2093904,0.0610722,0.218115,56.6,41.15,69.9777285999,134.4
2021-01-02 00:30:00,51.00907072,36.90097896,62.9571881831,0.20907072000000002,0.06097896,0.217782,50.8,36.84,62.7520963793,138.13,51.35907072,16.03097896,53.8028478023,0.20907072000000002,0.06097896,0.217782,51.15,15.97,53.5851042735,135.42,58.38907072,42.23097896,72.0606630796,0.20907072000000002,0.06097896,0.217782,58.18,42.17,71.855558588,134.27
2021-01-02 01:00:00,54.3293904,36.4210722,65.4077760013,0.2093904,0.0610722,0.218115,54.12,36.36,65.1998773005,137.5,54.6793904,15.6910722,56.8862503713,0.2093904,0.0610722,0.218115,54.47,15.63,56.6681374319,135.06,61.9893904,40.1110722,73.8348334812,0.2093904,0.0610722,0.218115,61.78,40.05,73.6258847145,133.72
2021-01-02 01:30:00,54.85907072,36.34097896,65.8041365876,0.20907072000000002,0.06097896,0.217782,54.65,36.28,65.5961957738,137.38,55.22907072,15.64097896,57.4011365342,0.20907072000000002,0.06097896,0.217782,55.02,15.58,57.1833612164,134.99,62.58907072,39.93097896,74.2420019551,0.20907072000000002,0.06097896,0.217782,62.38,39.87,74.0329744101,133.61
2021-01-02 02:00:00,53.72907072,36.61097896,65.0167426195,0.20907072000000002,0.06097896,0.217782,53.52,36.55,64.8096667172,137.64,54.08907072,15.86097896,56.3666410648,0.20907072000000002,0.06097896,0.217782,53.88,15.8,56.1488592938,135.17,61.28907072,40.26097896,73.3300526151,0.20907072000000002,0.06097896,0.217782,61.08,40.2,73.1218599326,133.86
2021-01-02 02:30:00,52.79907072,36.88097896,64.4045687661,0.20907072000000002,0.06097896,0.217782,52.59,36.82,64.1982904757,137.85,53.16907072,16.06097896,55.5419222424,0.20907072000000002,0.06097896,0.217782,52.96,16.0,55.324150242,135.31,60.25907072,40.57097896,72.6440633349,0.20907072000000002,0.06097896,0.217782,60.05,40.51,72.4366109091,134.03
2021-01-02 03:00:00,51.88907072,36.82097896,63.6259392996,0.20907072000000002,0.06097896,0.217782,51.68,36.76,63.4201860609,138.19,52.24907072,15.92097896,54.620902245799996,0.20907072000000002,0.06097896,0.217782,52.04,15.86,54.403135939,135.46,59.27907072,41.18097896,72.1795071577,0.20907072000000002,0.06097896,0.217782,59.07,41.12,71.973045649,134.28
2021-01-02 03:30:00,50.92907072,36.79097896,62.8279108139,0.20907072000000002,0.06097896,0.217782,50.72,36.73,62.6227698206,138.42,51.28907072,15.84097896,53.6796552684,0.20907072000000002,0.06097896,0.217782,51.08,15.78,53.4619004526,135.57,58.27907072,41.93097896,71.7959405575,0.20907072000000002,0.06097896,0.217782,58.07,41.87,71.590654418,134.45
2021-01-02 04:00:00,49.90907072,37.63097896,62.5060470484,0.20907072000000002,0.06097896,0.217782,49.7,37.57,62.3024469824,138.7,50.26907072,16.73097896,52.9802333707,0.20907072000000002,0.06097896,0.217782,50.06,16.67,52.762605129,135.85,57.01907072,41.48097896,70.5113185329,0.20907072000000002,0.06097896,0.217782,56.81,41.42,70.3064186259,134.8
2021-01-02 04:30:00,48.96907072,29.28097896,57.0556361461,0.20907072000000002,0.06097896,0.217782,48.76,29.22,56.8449294133,138.14,48.78907072,29.20097896,56.8600966755,0.20907072000000002,0.06097896,0.217782,48.58,29.14,56.6494130596,135.21,56.43907072,36.93097896,67.4482461646,0.20907072000000002,0.06097896,0.217782,56.23,36.87,67.2399419988,133.91
2021-01-02 05:00:00,48.27907072,29.28097896,56.4645410717,0.20907072000000002,0.06097896,0.217782,48.07,29.22,56.2541847332,138.22,48.11907072,29.22097896,56.2966302574,0.20907072000000002,0.06097896,0.217782,47.91,29.16,56.0863058152,135.24,55.65907072,36.99097896,66.8301180444,0.20907072000000002,0.06097896,0.217782,55.45,36.93,66.6222740531,133.91
2021-01-02 05:30:00,48.31907072,29.31097896,56.5142998084,0.20907072000000002,0.06097896,0.217782,48.11,29.25,56.3039483518,138.14,48.12907072,29.23097896,56.3103683111,0.20907072000000002,0.06097896,0.217782,47.92,29.17,56.1000472371,135.21,55.68907072,37.02097896,66.8717091214,0.20907072000000002,0.06097896,0.217782,55.48,36.96,66.6638732748,133.91
2021-01-02 06:00:00,48.29907072,28.10097896,55.8790233534,0.20907072000000002,0.06097896,0.217782,48.09,28.04,55.667671947,137.83,48.02907072,31.17097896,57.2575022469,0.20907072000000002,0.06097896,0.217782,47.82,31.11,57.0489658101,135.03,55.61907072,35.26097896,65.8545189412,0.20907072000000002,0.06097896,0.217782,55.41,35.2,65.645320473,133.63
2021-01-02 06:30:00,49.46907072,21.06097896,53.765730653,0.20907072000000002,0.06097896,0.217782,49.26,21.0,53.5494873925,136.89,48.70907072,41.81097896,64.1929243141,0.20907072000000002,0.06097896,0.217782,48.5,41.75,63.9946286809,134.34,57.16907072,29.50097896,64.3320325078,0.20907072000000002,0.06097896,0.217782,56.96,29.44,64.1182906821,132.75
2021-01-02 07:00:00,51.11907072,19.97097896,54.8816853959,0.20907072000000002,0.06097896,0.217782,50.91,19.91,54.6647619587,136.77,50.32907072,40.68097896,64.714429679,0.20907072000000002,0.06097896,0.217782,50.12,40.62,64.5135551648,134.17,59.09907072,29.57097896,66.0843624212,0.20907072000000002,0.06097896,0.217782,58.89,29.51,65.8701161377,132.57
2021-01-02 07:30:00,52.59907072,19.62097896,56.139514212,0.20907072000000002,0.06097896,0.217782,52.39,19.56,55.9223184426,136.67,51.80907072,40.24097896,65.6011905115,0.20907072000000002,0.06097896,0.217782,51.6,40.18,65.3987186419,134.11,60.70907072,29.43097896,67.4668347429,0.20907072000000002,0.06097896,0.217782,60.5,29.37,67.2521144649,132.44
2021-01-02 08:00:00,53.78080896,18.42731928,56.8501671786,0.23080896,0.06731928,0.240426,53.55,18.36,56.61,136.42,52.99080896,38.96731928,65.775966782,0.23080896,0.06731928,0.240426,52.76,38.9,65.5501914566,133.82,62.17080896,29.77731928,68.9340135945,0.23080896,0.06731928,0.240426,61.94,29.71,68.6967808562,131.98
2021-01-02 08:30:00,56.067752,18.102261,58.9176091474,0.247752,0.07226099999999999,0.258075,55.82,18.03,58.6596394466,135.3,55.237752,38.402261,67.2751283605,0.247752,0.07226099999999999,0.258075,54.99,38.33,67.0305079796,133.21,64.467752,27.242261,69.9873690913,0.247752,0.07226099999999999,0.258075,64.22,27.17,69.7310354147,131.08
2021-01-02 09:00:00,59.22883072,16.74090896,61.5492682431,0.44883072,0.13090896,0.467532,58.78,16.61,61.0817525944,134.53,58.38883072,36.78090896,69.0079040167,0.44883072,0.13090896,0.467532,57.94,36.65,68.5584867103,132.62,68.10883072,26.93090896,73.2399254468,0.44883072,0.13090896,0.467532,67.66,26.8,72.7744158341,130.16
2021-01-02 09:30:00,62.28218688,15.87188784,64.2727595966,0.93218688,0.27188784,0.971028,61.35,15.6,63.3023103844,134.06,61.42218688,35.75188784,71.0695611725,0.93218688,0.27188784,0.971028,60.49,35.48,70.1275302574,132.3,71.53218688,26.55188784,76.3010911305,0.93218688,0.27188784,0.971028,70.6,26.28,75.332585247,129.67
2021-01-02 10:00:00,64.59403424,16.06284332,66.5612815,1.72403424,0.50284332,1.795869,62.87,15.56,64.7668935491,133.16,63.72403424,35.79284332,73.0881671186,1.72403424,0.50284332,1.795869,62.0,35.29,71.3399194,131.9,73.66403424,23.60284332,77.3529841267,1.72403424,0.50284332,1.795869,71.94,23.1,75.5577500988,129.14
2021-01-02 10:30:00,66.48543296,15.29825128,68.222791559,1.60543296,0.46825128,1.672326,64.88,14.83,66.5533117132,133.23,65.59543296,35.08825128,74.39049807,1.60543296,0.46825128,1.672326,63.99,34.62,72.7548245823,131.95,75.79543296,22.74825128,79.135520431,1.60543296,0.46825128,1.672326,74.19,22.28,77.4632461236,129.21
2021-01-02 11:00:00,66.93308448,15.38964964,68.6795392679,2.4330844799999998,0.70964964,2.534463,64.5,14.68,66.1494701415,133.05,66.06308448,35.10964964,74.8132249596,2.4330844799999998,0.70964964,2.534463,63.63,34.4,72.3335115973,131.82,76.18308448,22.79964964,79.5216095448,2.4330844799999998,0.70964964,2.534463,73.75,22.09,76.9872106262,129.05
2021-01-02 11:30:00,69.01024768,14.75382224,70.5697495783,2.07024768,0.6038222400000001,2.156508,66.94,14.15,68.4191939444,132.39,68.11024768,34.29382224,76.2566199281,2.07024768,0.6038222400000001,2.156508,66.04,33.69,74.1370197675,131.4,78.45024768,21.62382224,81.3758628177,2.07024768,0.6038222400000001,2.156508,76.38,21.02,79.2195985852,128.5
2021-01-02 12:00:00,71.08681216,13.19948688,72.3018763032,1.02681216,0.29948688,1.069596,70.06,12.9,71.2377259603,132.32,70.14681216,32.64948688,77.3728909227,1.02681216,0.29948688,1.069596,69.12,32.35,76.3157709782,131.22,81.14681216,21.88948688,84.0473364218,1.02681216,0.29948688,1.069596,80.12,21.59,82.9779639422,128.28
2021-01-02 12:30:00,73.42056864,12.61058252,74.4956823642,0.79056864,0.23058252,0.8235089999999999,72.63,12.38,73.6775494978,132.45,72.48056864,32.12058252,79.279030341,0.79056864,0.23058252,0.8235089999999999,71.69,31.89,78.462909709,131.33,83.79056864,21.26058252,86.4457735352,0.79056864,0.23058252,0.8235089999999999,83.0,21.03,85.622782599,128.4
2021-01-02 13:00:00,74.36572352,12.64041936,75.43236067,0.75572352,0.22041936,0.7872119999999999,73.61,12.42,74.6504420617,132.29,73.40572352,32.09041936,80.1136396639,0.75572352,0.22041936,0.7872119999999999,72.65,31.87,79.3329654053,131.24,84.85572352,21.28041936,87.4834273576,0.75572352,0.22041936,0.7872119999999999,84.1,21.06,86.6967911748,128.24
2021-01-02 13:30:00,75.32712224,12.54582732,76.364737465,0.6371222400000001,0.18582732,0.663669,74.69,12.36,75.7057837949,132.29,74.35712224,31.97582732,80.9409362474,0.6371222400000001,0.18582732,0.663669,73.72,31.79,80.2822676561,131.24,86.00712224,21.13582732,88.5660672747,0.6371222400000001,0.18582732,0.663669,85.37,20.95,87.903011325,128.24
2021-01-02 14:00:00,74.19266656,13.25536108,75.3674755358,0.77266656,0.22536108,0.8048609999999999,73.42,13.03,74.5672669474,132.74,73.25266656,32.80536108,80.2629732426,0.77266656,0.22536108,0.8048609999999999,72.48,32.58,79.4657586637,131.55,84.77266656,21.72536108,87.5122637677,0.77266656,0.22536108,0.8048609999999999,84.0,21.5,86.7078427825,128.67
2021-01-02 14:30:00,73.11784128,13.746037040000001,74.3987382134,0.8778412800000001,0.25603704,0.914418,72.24,13.49,73.4887590044,132.74,72.16784128,33.28603704,79.4742573217,0.8778412800000001,0.25603704,0.914418,71.29,33.03,78.5700006364,131.55,83.50784128,22.07603704,86.3765649157,0.8778412800000001,0.25603704,0.914418,82.63,21.82,85.4624437984,128.67
2021-01-02 15:00:00,73.04728224,13.56920732,74.2968965028,0.47728224,0.13920732,0.49716899999999997,72.57,13.43,73.8022343835,132.82,72.09728224,33.14920732,79.3529334829,0.47728224,0.13920732,0.49716899999999997,71.62,33.01,78.861172322,131.6,83.50728224,21.86920732,86.3233943721,0.47728224,0.13920732,0.49716899999999997,83.03,21.73,85.8264166792,128.77
2021-01-02 15:30:00,73.85522432,13.47277376,75.0740287459,0.45522432,0.13277376,0.474192,73.4,13.34,74.6023833399,132.82,72.89522432,33.07277376,80.0469992744,0.45522432,0.13277376,0.474192,72.44,32.94,79.5776174562,131.6,84.38522432,21.65277376,87.1189341937,0.45522432,0.13277376,0.474192,83.93,21.52,86.6449958163,128.77
2021-01-02 16:00:00,75.49534432,12.80780876,76.5740620526,0.33534432000000003,0.09780876000000001,0.349317,75.16,12.71,76.2270929526,132.64,74.51534432,32.33780876,81.2297384861,0.33534432000000003,0.09780876000000001,0.349317,74.18,32.24,80.8831873754,131.45,86.29534432,21.57780876,88.9521685075,0.33534432000000003,0.09780876000000001,0.349317,85.96,21.48,88.6031150694,128.54
2021-01-02 16:30:00,78.2545152,11.9729836,79.1651532271,0.28451519999999997,0.08298359999999999,0.29637,77.97,11.89,78.871369964,132.24,77.2445152,31.4129836,83.3875930048,0.28451519999999997,0.08298359999999999,0.29637,76.96,31.33,83.0927824784,131.2,89.3745152,20.5729836,91.7117856191,0.28451519999999997,0.08298359999999999,0.29637,89.09,20.49,91.415907806,128.15
2021-01-02 17:00:00,82.703736,11.406923,83.4866806184,0.26373599999999997,0.07692299999999999,0.274725,82.44,11.33,83.2149175329,131.73,81.663736,30.736923,87.256657127,0.26373599999999997,0.07692299999999999,0.274725,81.4,30.66,86.9827316196,130.98,94.133736,18.186923,95.8745243614,0.26373599999999997,0.07692299999999999,0.274725,93.87,18.11,95.6009884886,127.83
2021-01-02 17:30:00,85.51208768,10.81769224,86.1936169608,0.23208768000000002,0.06769224,0.241758,85.28,10.75,85.9548771158,131.37,84.44208768,30.09769224,89.6456203611,0.23208768000000002,0.06769224,0.241758,84.21,30.03,89.4042784211,130.81,97.09208768,16.53769224,98.4904500684,0.23208768000000002,0.06769224,0.241758,96.86,16.47,98.250295165,127.58
2021-01-02 18:00:00,86.071768,11.187599,86.7958041499,0.231768,0.06759899999999999,0.241425,85.84,11.12,86.5572642821,131.6,85.011768,30.547598999999998,90.3335845804,0.231768,0.06759899999999999,0.241425,84.78,30.48,90.0926123497,131.03,97.611768,16.017599,98.9172418227,0.231768,0.06759899999999999,0.241425,97.38,15.95,98.6775906678,127.9
2021-01-02 18:30:00,84.75112864,11.42741252,85.5180657093,0.23112864,0.06741252,0.240759,84.52,11.36,85.2800093809,132.19,83.69112864,30.93741252,89.2262769955,0.23112864,0.06741252,0.240759,83.46,30.87,88.9861140853,131.36,96.23112864,17.42741252,97.7964458785,0.23112864,0.06741252,0.240759,96.0,17.36,97.5570069242,128.36
2021-01-02 19:00:00,82.49080896,12.20731928,83.3891612074,0.23080896,0.06731928,0.240426,82.26,12.14,83.1509903729,132.83,81.45080896,31.877319280000002,87.4665522627,0.23080896,0.06731928,0.240426,81.22,31.81,87.2270858163,131.73,93.78080896,18.68731928,95.6245576777,0.23080896,0.06731928,0.240426,93.55,18.62,95.3850454736,128.92
2021-01-02 19:30:00,79.19208768,13.55769224,80.3442454068,0.23208768000000002,0.06769224,0.241758,78.96,13.49,80.1040679367,133.66,78.18208768,33.45769224,85.0403198726,0.23208768000000002,0.06769224,0.241758,77.95,33.39,84.8003219334,132.29,90.16208768,20.30769224,92.4208007914,0.23208768000000002,0.06769224,0.241758,89.93,20.24,92.1795123658,129.83
2021-01-02 20:00:00,75.8433664,14.8280652,77.2792840576,0.2333664,0.06806519999999999,0.24309000000000003,75.61,14.76,77.0371968597,132.76,74.8733664,34.5080652,82.4428745248,0.2333664,0.06806519999999999,0.24309000000000003,74.64,34.44,82.2024525182,131.79,86.2833664,20.2980652,88.6387656061,0.2333664,0.06806519999999999,0.24309000000000003,86.05,20.23,88.396014616,129.15
2021-01-02 20:30:00,74.00432544,15.06834492,75.5228124639,0.23432544,0.06834492,0.244089,73.77,15.0,75.2795649562,132.41,73.04432544,34.59834492,80.8239998403,0.23432544,0.06834492,0.244089,72.81,34.53,80.5829820744,131.46,84.38432544,21.68834492,87.1269113726,0.23432544,0.06834492,0.244089,84.15,21.62,86.8829494205,128.69
2021-01-02 21:00:00,71.78400576,15.86825168,73.5169701112,0.23400576,0.06825168,0.243756,71.55,15.8,73.2737504158,132.61,70.84400576,35.44825168,79.2177486381,0.23400576,0.06825168,0.243756,70.61,35.38,78.9779494543,131.6,81.88400576,22.28825168,84.8631637535,0.23400576,0.06825168,0.243756,81.65,22.22,84.6194475283,128.89
2021-01-02 21:30:00,68.69971008,17.16116544,70.8107037413,0.20971008,0.06116544,0.218448,68.49,17.1,70.5924223979,132.61,67.78971008,36.73116544,77.1013833035,0.20971008,0.06116544,0.218448,67.58,36.67,76.8878748568,131.64,78.36971008,23.14116544,81.7149006971,0.20971008,0.06116544,0.218448,78.16,23.08,81.4964539106,128.98
2021-01-02 22:00:00,65.9593904,17.8710722,68.3375182716,0.2093904,0.0610722,0.218115,65.75,17.81,68.1194436266,133.09,65.0593904,37.6010722,75.1436285377,0.2093904,0.0610722,0.218115,64.85,37.54,74.9317963217,131.98,75.2693904,23.7510722,78.9277806722,0.2093904,0.0610722,0.218115,75.06,23.69,78.7097179515,129.53
2021-01-02 22:30:00,62.28907072,18.98097896,65.1168633569,0.20907072000000002,0.06097896,0.217782,62.08,18.92,64.8990970661,133.48,61.42907072,38.79097896,72.651708708,0.20907072000000002,0.06097896,0.217782,61.22,38.73,72.4423998774,132.23,71.16907072,25.09097896,75.4625327717,0.20907072000000002,0.06097896,0.217782,70.96,25.03,75.2450828958,129.87
2021-01-02 23:00:00,58.6293904,19.1310722,61.671738602,0.2093904,0.0610722,0.218115,58.42,19.07,61.453733003,134.29,57.7993904,39.1310722,69.7997875508,0.2093904,0.0610722,0.218115,57.59,39.07,69.5921906538,132.61,67.3393904,27.8510722,72.8716386678,0.2093904,0.0610722,0.218115,67.13,27.79,72.6548071362,130.37
2021-01-02 23:30:00,55.23907072,19.890978959999998,58.7112082825,0.20907072000000002,0.06097896,0.217782,55.03,19.83,58.4938441206,134.92,54.43907072,40.11097896,67.6202858171,0.20907072000000002,0.06097896,0.217782,54.23,40.05,67.4158393851,133.05,63.55907072,28.46097896,69.6403819214,0.20907072000000002,0.06097896,0.217782,63.35,28.4,69.4246534021,131.02
2021-01-03 00:00:00,52.64907072,21.33097896,56.8061203663,0.20907072000000002,0.06097896,0.217782,52.44,21.27,56.5894557316,135.35,51.85907072,41.70097896,66.5457351163,0.20907072000000002,0.06097896,0.217782,51.65,41.64,66.3446463552,133.46,60.47907072,27.97097896,66.6340277871,0.20907072000000002,0.06097896,0.217782,60.27,27.91,66.4186796014,131.63
2021-01-03 00:30:00,53.76907072,21.11097896,57.764923602,0.20907072000000002,0.06097896,0.217782,53.56,21.05,57.5480329812,135.23,52.96907072,41.44097896,67.2538265834,0.20907072000000002,0.06097896,0.217782,52.76,41.38,67.0516368182,133.32,61.76907072,27.71097896,67.7001953656,0.20907072000000002,0.06097896,0.217782,61.56,27.65,67.4844878472,131.52
2021-01-03 01:00:00,56.82907072,20.26097896,60.3328314213,0.20907072000000002,0.06097896,0.217782,56.62,20.2,60.115425641,134.52,55.98907072,40.41097896,69.0494262148,0.20907072000000002,0.06097896,0.217782,55.78,40.35,68.8442510309,132.86,65.20907072,26.67097896,70.4525657649,0.20907072000000002,0.06097896,0.217782,65.0,26.61,70.2359744006,130.85
2021-01-03 01:30:00,57.37907072,20.31097896,60.8678373446,0.20907072000000002,0.06097896,0.217782,57.17,20.25,60.6504031314,134.77,56.54907072,40.49097896,69.5508215367,0.20907072000000002,0.06097896,0.217782,56.34,40.43,69.3453711505,133.03,65.83907072,26.73097896,71.0586269881,0.20907072000000002,0.06097896,0.217782,65.63,26.67,70.8419776686,131.08
2021-01-03 02:00:00,56.20907072,20.49097896,59.8275843566,0.20907072000000002,0.06097896,0.217782,56.0,20.43,59.610275121,135.15,55.39907072,40.78097896,68.7905900656,0.20907072000000002,0.06097896,0.217782,55.19,40.72,68.5861101098,133.26,64.52907071999999,26.97097896,69.9387923405,0.20907072000000002,0.06097896,0.217782,64.32,26.91,69.7223816289,131.43
2021-01-03 02:30:00,55.18907072,20.66097896,58.9297003091,0.20907072000000002,0.06097896,0.217782,54.98,20.6,58.712523366,135.61,54.36907072,41.08097896,68.1442784338,0.20907072000000002,0.06097896,0.217782,54.16,41.02,67.9407536019,133.57,63.39907072,27.44097896,69.0829175299,0.20907072000000002,0.06097896,0.217782,63.19,27.38,68.866831639,131.85
2021-01-03 03:00:00,53.96907072,20.26097896,57.64692414,0.20907072000000002,0.06097896,0.217782,53.76,20.2,57.4297623189,136.15,53.16907072,40.79097896,67.0138347339,0.20907072000000002,0.06097896,0.217782,52.96,40.73,66.810886089,133.79,62.22907072,28.79097896,68.5665932663,0.20907072000000002,0.06097896,0.217782,62.02,28.73,68.3512494399,132.23
2021-01-03 03:30:00,52.63907072,20.43097896,56.4650039186,0.20907072000000002,0.06097896,0.217782,52.43,20.37,56.248038188,136.7,51.83907072,41.04097896,66.1184634358,0.20907072000000002,0.06097896,0.217782,51.63,40.98,65.916745217,134.06,60.86907072,30.44097896,68.0565718381,0.20907072000000002,0.06097896,0.217782,60.66,30.38,67.8423171774,132.62
2021-01-03 04:00:00,51.26907072,20.73097896,55.3018182444,0.20907072000000002,0.06097896,0.217782,51.06,20.67,55.0851386492,136.7,50.48907072,41.41097896,65.2994290985,0.20907072000000002,0.06097896,0.217782,50.28,41.35,65.099162053,134.12,59.28907072,30.22097896,66.5469869802,0.20907072000000002,0.06097896,0.217782,59.08,30.16,66.3330385253,132.7
2021-01-03 04:30:00,50.33907072,21.15097896,54.6020691176,0.20907072000000002,0.06097896,0.217782,50.13,21.09,54.3857058426,136.81,49.55907072,41.86097896,64.8725138261,0.20907072000000002,0.06097896,0.217782,49.35,41.8,64.6735069406,134.22,58.15907072,29.90097896,65.3953060225,0.20907072000000002,0.06097896,0.217782,57.95,29.84,65.1815012101,132.83
2021-01-03 05:00:00,49.36907072,20.69097896,53.5296343541,0.20907072000000002,0.06097896,0.217782,49.16,20.63,53.3132488224,136.81,48.60907072,41.42097896,63.8634422363,0.20907072000000002,0.06097896,0.217782,48.4,41.36,63.6648223119,134.16,57.16907072,30.53097896,64.8108272069,0.20907072000000002,0.06097896,0.217782,56.96,30.47,64.5976973274,132.74
2021-01-03 05:30:00,48.94907072,21.390978959999998,53.418962038,0.20907072000000002,0.06097896,0.217782,48.74,21.33,53.2029745409,137.08,48.18907072,42.18097896,64.0423416411,0.20907072000000002,0.06097896,0.217782,47.98,42.12,63.8449277547,134.42,56.58907072,30.18097896,64.1343466166,0.20907072000000002,0.06097896,0.217782,56.38,30.12,63.921192104,133.12
2021-01-03 06:00:00,48.64907072,21.30097896,53.1080388131,0.20907072000000002,0.06097896,0.217782,48.44,21.24,52.8920712395,136.94,47.87907072,42.06097896,63.7301448616,0.20907072000000002,0.06097896,0.217782,47.67,42.0,63.5328962035,134.32,56.27907072,30.09097896,63.8184990099,0.20907072000000002,0.06097896,0.217782,56.07,30.03,63.6053912809,132.97
2021-01-03 06:30:00,49.55907072,20.52097896,53.639650149,0.20907072000000002,0.06097896,0.217782,49.35,20.46,53.4231607077,136.41,48.79907072,41.08097896,63.788683443400004,0.20907072000000002,0.06097896,0.217782,48.59,41.02,63.5895313711,133.9,57.39907072,30.36097896,64.9341386555,0.20907072000000002,0.06097896,0.217782,57.19,30.3,64.7208320404,132.31
2021-01-03 07:00:00,50.79907072,19.86097896,54.5435978944,0.20907072000000002,0.06097896,0.217782,50.59,19.8,54.3266794494,136.15,50.01907072,40.40097896,64.29732915619999,0.20907072000000002,0.06097896,0.217782,49.81,40.34,64.0964250173,133.73,58.76907072,29.69097896,65.8434347896,0.20907072000000002,0.06097896,0.217782,58.56,29.63,65.6293417611,132.05
2021-01-03 07:30:00,52.0493904,19.6310722,55.6283923616,0.2093904,0.0610722,0.218115,51.84,19.57,55.4109240132,136.29,51.2593904,40.1710722,65.1248043826,0.2093904,0.0610722,0.218115,51.05,40.11,64.9223736473,133.83,60.1593904,29.4310722,66.9726829696,0.2093904,0.0610722,0.218115,59.95,29.37,66.7577665894,132.18
2021-01-03 08:00:00,52.7793904,19.2910722,56.1943904462,0.2093904,0.0610722,0.218115,52.57,19.23,55.9767612496,136.02,51.9893904,39.7610722,65.4510471777,0.2093904,0.0610722,0.218115,51.78,39.7,65.2476696902,133.65,60.9193904,29.0310722,67.4831481171,0.2093904,0.0610722,0.218115,60.71,28.97,67.2678600819,131.9
2021-01-03 08:30:00,54.39161824,19.02130532,57.6216816037,0.14161824,0.04130532,0.14751899999999998,54.25,18.98,57.4743673301,135.64,53.58161824,39.40130532,66.509042048,0.14161824,0.04130532,0.14751899999999998,53.44,39.36,66.3704994708,133.45,62.63161824,27.92130532,68.5734561921,0.14161824,0.04130532,0.14751899999999998,62.49,27.88,68.4272935312,131.6
2021-01-03 09:00:00,57.24452544,17.88006992,59.9719317114,0.03452544,0.01006992,0.035963999999999996,57.21,17.87,59.9359741724,134.76,56.41452544,38.00006992,68.0191443238,0.03452544,0.01006992,0.035963999999999996,56.38,37.99,67.9848843494,132.83,65.84452544,26.63006992,71.0257851373,0.03452544,0.01006992,0.035963999999999996,65.81,26.62,70.9900028173,130.74
2021-01-03 09:30:00,60.72888096,16.36634028,62.8955807415,0.15888096000000002,0.04634028,0.16550099999999998,60.57,16.32,62.7301147775,133.93,59.86888096,36.22634028,69.9759289862,0.15888096000000002,0.04634028,0.16550099999999998,59.71,36.18,69.8160189355,132.19,69.85888096,26.32634028,74.6548018651,0.15888096000000002,0.04634028,0.16550099999999998,69.7,26.28,74.4897872195,129.78
2021-01-03 10:00:00,63.91032928,16.32384604,65.9620962236,0.39032928,0.11384604,0.406593,63.52,16.21,65.5557358284,133.69,63.03032928,36.20384604,72.6879692744,0.39032928,0.11384604,0.406593,62.64,36.09,72.2928606434,132.19,73.12032928,24.03384604,76.9688788374,0.39032928,0.11384604,0.406593,72.73,23.92,76.562518898,129.78
2021-01-03 10:30:00,66.47570336,15.80291348,68.3282607101,0.93570336,0.27291348,0.974691,65.54,15.53,67.3548253654,133.26,65.57570336,35.53291348,74.5839179149,0.93570336,0.27291348,0.974691,64.64,35.26,73.6314959783,131.92,75.91570336,23.34291348,79.4234576582,0.93570336,0.27291348,0.974691,74.98,23.07,78.4488706101,129.35
2021-01-03 11:00:00,68.60283584,15.54582712,70.342176723,1.32283584,0.38582712,1.377954,67.28,15.16,68.9668326081,132.91,67.70283584,35.24582712,76.3278606418,1.32283584,0.38582712,1.377954,66.38,34.86,74.9768230855,131.79,78.09283584,21.74582712,81.063999449,1.32283584,0.38582712,1.377954,76.77,21.36,79.6861499886,129.15
2021-01-03 11:30:00,70.70816064,15.04946352,72.2919797303,1.19816064,0.34946352,1.248084,69.51,14.7,71.047379262,132.7,69.77816064,34.67946352,77.9208373437,1.19816064,0.34946352,1.248084,68.58,34.33,76.6926678373,131.69,80.43816064,20.70946352,83.0613000526,1.19816064,0.34946352,1.248084,79.24,20.36,81.813857017,128.99
2021-01-03 12:00:00,72.10104768,13.790722240000001,73.4080724202,1.2710476800000001,0.37072224,1.324008,70.83,13.42,72.0901192952,132.35,71.17104768,33.29072224,78.5721974691,1.2710476800000001,0.37072224,1.324008,69.9,32.92,77.264069269,131.32,82.18104768,21.35072224,84.9092335259,1.2710476800000001,0.37072224,1.324008,80.91,20.98,83.5858151842,128.45
2021-01-03 12:30:00,73.5975312,12.8696966,74.7142937416,1.2675312,0.3696966,1.320345,72.33,12.5,73.4021723112,132.35,72.6475312,32.3296966,79.516495595,1.2675312,0.3696966,1.320345,71.38,31.96,78.2083499378,131.21,84.0175312,21.5996966,86.7495962074,1.2675312,0.3696966,1.320345,82.75,21.23,85.4299443989,128.28
2021-01-03 13:00:00,74.85349568,12.46018624,75.8834768355,0.8234956800000001,0.24018624,0.857808,74.03,12.22,75.0317885966,132.08,73.89349568,31.84018624,80.4614576279,0.8234956800000001,0.24018624,0.857808,73.07,31.6,79.610206004,131.08,85.51349568,21.10018624,88.0782368283,0.8234956800000001,0.24018624,0.857808,84.69,20.86,87.2211883661,128.03
2021-01-03 13:30:00,75.066472,12.775221,76.1457910204,1.526472,0.445221,1.5900750000000001,73.54,12.33,74.5664837578,132.23,74.106472,32.195221,80.7979049699,1.526472,0.445221,1.5900750000000001,72.58,31.75,79.2206974218,131.18,85.646472,21.435221,88.2880901672,1.526472,0.445221,1.5900750000000001,84.12,20.99,86.6992185663,128.19
2021-01-03 14:00:00,74.66601216,13.09258688,75.8052056464,1.8260121599999999,0.53258688,1.902096,72.84,12.56,73.9149457147,132.39,73.72601216,32.55258688,80.5927774779,1.8260121599999999,0.53258688,1.902096,71.9,32.02,78.70762606,131.29,85.13601216,21.81258688,87.8858891569,1.8260121599999999,0.53258688,1.902096,83.31,21.28,85.9848504098,128.35
2021-01-03 14:30:00,74.74170752,12.91508136,75.849338623,0.77170752,0.22508136,0.803862,73.97,12.69,75.0506295776,132.39,73.78170752,32.35508136,80.5642082713,0.77170752,0.22508136,0.803862,73.01,32.13,79.7671423582,131.29,85.41170752,21.63508136,88.1092306568,0.77170752,0.22508136,0.803862,84.64,21.41,87.3058858268,128.35
2021-01-03 15:00:00,74.60802144,12.83692292,75.7043159486,0.53802144,0.15692292,0.560439,74.07,12.68,75.1475036179,132.39,73.64802144,32.29692292,80.4184201046,0.53802144,0.15692292,0.560439,73.11,32.14,79.8627053136,131.27,85.34802144,21.54692292,88.0258748951,0.53802144,0.15692292,0.560439,84.81,21.39,87.4658116066,128.35
2021-01-03 15:30:00,75.81258688,12.82533784,76.8897757842,0.53258688,0.15533784,0.554778,75.28,12.67,76.3387666916,132.2,74.84258688,32.20533784,81.4775833974,0.53258688,0.15533784,0.554778,74.31,32.05,80.9269954959,131.16,86.62258688,21.52533784,89.2570037975,0.53258688,0.15533784,0.554778,86.09,21.37,88.7026775244,128.14
2021-01-03 16:00:00,77.44227744,12.40233092,78.429102681,0.28227744,0.08233092,0.294039,77.16,12.32,78.1373662213,131.78,76.44227744,31.72233092,82.7630839155,0.28227744,0.08233092,0.294039,76.16,31.64,82.4708142315,130.95,88.38227744,20.11233092,90.641782973,0.28227744,0.08233092,0.294039,88.1,20.03,90.3482755785,127.82
2021-01-03 16:30:00,82.49506464,11.68606052,83.3186635781,0.29506464,0.08606052,0.307359,82.2,11.6,83.0144565723,131.28,81.44506464,30.95606052,87.1296518823,0.29506464,0.08606052,0.307359,81.15,30.87,86.8232653152,130.78,93.68506464,17.18606052,95.248370132,0.29506464,0.08606052,0.307359,93.39,17.1,94.942625306,127.56
2021-01-03 17:00:00,85.94876096,11.08130528,86.6601686894,0.27876096,0.08130528000000001,0.29037599999999997,85.67,11.0,86.3733112715,131.11,84.87876096,30.31130528,90.1286818381,0.27876096,0.08130528000000001,0.29037599999999997,84.6,30.23,89.8388162211,130.72,97.42876096,15.82130528,98.7050006989,0.27876096,0.08130528000000001,0.29037599999999997,97.15,15.74,98.4168181766,127.46
