Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-03 17:30:00,87.44080896,10.74731928,88.0988078426,0.23080896,0.06731928,0.240426,87.21,10.68,87.8615188806,131.05,86.36080896,29.93731928,91.4025842627,0.23080896,0.06731928,0.240426,86.13,29.87,91.1624582819,130.67,99.08080896,15.43731928,100.2762062043,0.23080896,0.06731928,0.240426,98.85,15.37,100.0377898596,127.46
2021-01-03 18:00:00,86.60048928,10.94722604,87.2896700733,0.23048928000000002,0.06722604,0.240093,86.37,10.88,87.0525777907,131.19,85.54048928,30.21722604,90.7207586819,0.23048928000000002,0.06722604,0.240093,85.31,30.15,90.4810400029,130.76,98.15048928,15.68722604,99.3962152536,0.23048928000000002,0.06722604,0.240093,97.92,15.62,99.158009258,127.55
2021-01-03 18:30:00,84.71080896,11.93731928,85.5477687976,0.23080896,0.06731928,0.240426,84.48,11.87,85.3098312037,131.73,83.67080896,31.30731928,89.3361769527,0.23080896,0.06731928,0.240426,83.44,31.24,89.0964151916,131.11,96.10080896,16.92731928,97.580221463,0.23080896,0.06731928,0.240426,95.87,16.86,97.3412374074,128.04
2021-01-03 19:00:00,82.01112864,12.60741252,82.9745266407,0.23112864,0.06741252,0.240759,81.78,12.54,82.7358447107,131.9,80.98112864,32.00741252,87.0770787982,0.23112864,0.06741252,0.240759,80.75,31.94,86.8373542895,131.19,93.17112864,18.19741252,94.9315808068,0.23112864,0.06741252,0.240759,92.94,18.13,94.6918185484,128.15
2021-01-03 19:30:00,79.00171808,13.46883444,80.1416306345,0.20171808,0.05883444,0.210123,78.8,13.41,79.9328974828,132.91,78.00171808,33.10883444,84.7376123183,0.20171808,0.05883444,0.210123,77.8,33.05,84.5289447468,131.76,89.98171808,20.47883444,92.2826757775,0.20171808,0.05883444,0.210123,89.78,20.42,92.0729319616,128.97
2021-01-03 20:00:00,75.4613984,14.3687412,76.8172075264,0.20139839999999998,0.0587412,0.20979,75.26,14.31,76.6083787846,133.14,74.4913984,34.0687412,81.9124383872,0.20139839999999998,0.0587412,0.20979,74.29,34.01,81.7048603205,131.88,86.1013984,21.8687412,88.8351993756,0.20139839999999998,0.0587412,0.20979,85.9,21.81,88.6255386443,129.15
2021-01-03 20:30:00,74.00107872,14.51864796,75.4118743323,0.20107872000000002,0.05864796,0.209457,73.8,14.46,75.203268546,132.98,73.03107872,34.18864796,80.6374733504,0.20107872000000002,0.05864796,0.209457,72.83,34.13,80.4305029202,131.73,84.55107872,22.44864796,87.480436144,0.20107872000000002,0.05864796,0.209457,84.35,22.39,87.2710410159,128.92
2021-01-03 21:00:00,71.0913984,15.1187412,72.6812442239,0.20139839999999998,0.0587412,0.20979,70.89,15.06,72.4720339165,132.69,70.1613984,34.6687412,78.259462315,0.20139839999999998,0.0587412,0.20979,69.96,34.61,78.0528904013,131.48,81.4013984,23.8787412,84.8314914567,0.20139839999999998,0.0587412,0.20979,81.2,23.82,84.6217017082,128.55
2021-01-03 21:30:00,68.45107872,16.32864796,70.3716911985,0.20107872000000002,0.05864796,0.209457,68.25,16.27,70.1624928291,133.0,67.54107872,35.99864796,76.5356124272,0.20107872000000002,0.05864796,0.209457,67.34,35.94,76.3305915083,131.76,78.31107872,23.97864796,81.8999426635,0.20107872000000002,0.05864796,0.209457,78.11,23.92,81.6905043441,128.98
2021-01-03 22:00:00,65.26107872,17.83864796,67.6551975589,0.20107872000000002,0.05864796,0.209457,65.06,17.78,67.4457708089,133.57,64.37107872,37.71864796,74.6078560174,0.20107872000000002,0.05864796,0.209457,64.17,37.66,74.4047343924,132.25,74.56107872,23.74864796,78.2518545456,0.20107872000000002,0.05864796,0.209457,74.36,23.69,78.0424608787,129.7
2021-01-03 22:30:00,61.11107872,18.68864796,63.9048472723,0.20107872000000002,0.05864796,0.209457,60.91,18.63,63.6954079978,133.96,60.26107872,38.62864796,71.5791174276,0.20107872000000002,0.05864796,0.209457,60.06,38.57,71.3782074586,132.44,70.02107872,25.82864796,74.6329050792,0.20107872000000002,0.05864796,0.209457,69.82,25.77,74.4239564925,129.97
2021-01-03 23:00:00,57.0513984,18.7387412,60.0499998431,0.20139839999999998,0.0587412,0.20979,56.85,18.68,59.8403283748,134.52,56.2413984,38.7587412,68.303256975,0.20139839999999998,0.0587412,0.20979,56.04,38.7,68.1041232232,132.62,65.7713984,28.5387412,71.6961407383,0.20139839999999998,0.0587412,0.20979,65.57,28.48,71.4880080853,130.24
2021-01-03 23:30:00,53.24107872,19.97864796,56.8661484328,0.20107872000000002,0.05864796,0.209457,53.04,19.92,56.657285498,134.66,52.47107872,40.05864796,66.0144634033,0.20107872000000002,0.05864796,0.209457,52.27,40.0,65.8190922149,132.81,61.44107872,28.95864796,67.9235558989,0.20107872000000002,0.05864796,0.209457,61.24,28.9,67.7166715071,130.49
2021-01-04 00:00:00,50.59107872,21.14864796,54.8335896745,0.20107872000000002,0.05864796,0.209457,50.39,21.09,54.6254537739,134.66,49.83107872,41.32864796,64.7394280837,0.20107872000000002,0.05864796,0.209457,49.63,41.27,64.5472679515,132.96,58.22107872,27.67864796,64.4655067475,0.20107872000000002,0.05864796,0.209457,58.02,27.62,64.2587332586,130.7
2021-01-04 00:30:00,51.8613984,20.4487412,55.7472480098,0.20139839999999998,0.0587412,0.20979,51.66,20.39,55.5383444118,134.42,51.0913984,40.5287412,65.2143377926,0.20139839999999998,0.0587412,0.20979,50.89,40.47,65.0200968932,132.72,59.7913984,28.1587412,66.0902869459,0.20139839999999998,0.0587412,0.20979,59.59,28.1,65.8830638328,130.36
2021-01-04 01:00:00,55.37075904,19.66855472,58.7603012368,0.20075904,0.058554720000000005,0.209124,55.17,19.61,58.5515243183,133.83,54.56075904,39.558554720000004,67.3925491323,0.20075904,0.058554720000000005,0.209124,54.36,39.5,67.1956814089,132.32,63.78075904,27.37855472,69.408720506,0.20075904,0.058554720000000005,0.209124,63.58,27.32,69.2011473893,129.76
2021-01-04 01:30:00,56.52107872,19.60864796,59.8258423634,0.20107872000000002,0.05864796,0.209457,56.32,19.55,59.6166495201,133.83,55.70107872,39.48864796,68.2785726878,0.20107872000000002,0.05864796,0.209457,55.5,39.43,68.0806499675,132.36,65.04107872,27.19864796,70.4989955383,0.20107872000000002,0.05864796,0.209457,64.84,27.14,70.2908614259,129.76
2021-01-04 02:00:00,55.59107872,19.51864796,58.9181266797,0.20107872000000002,0.05864796,0.209457,55.39,19.46,58.7089746121,134.2,54.79107872,39.53864796,67.5674995083,0.20107872000000002,0.05864796,0.209457,54.59,39.48,67.3701603086,132.57,64.00107872,27.13864796,69.5172229769,0.20107872000000002,0.05864796,0.209457,63.8,27.08,69.3092086234,130.13
2021-01-04 02:30:00,54.92107872,20.05864796,58.4694300105,0.20107872000000002,0.05864796,0.209457,54.72,20.0,58.260435975,134.44,54.13107872,40.17864796,67.4128877536,0.20107872000000002,0.05864796,0.209457,53.93,40.12,67.2165106205,132.79,63.14107872,26.69864796,68.5537280155,0.20107872000000002,0.05864796,0.209457,62.94,26.64,68.3456889643,130.44
2021-01-04 03:00:00,54.25107872,20.38864796,57.9558151346,0.20107872000000002,0.05864796,0.209457,54.05,20.33,57.7469600932,134.73,53.46107872,40.57864796,67.1171632905,0.20107872000000002,0.05864796,0.209457,53.26,40.52,66.9215809736,133.01,62.35107872,26.63864796,67.8032048113,0.20107872000000002,0.05864796,0.209457,62.15,26.58,67.5952579698,130.74
2021-01-04 03:30:00,53.69075904,20.50855472,57.4743283823,0.20075904,0.058554720000000005,0.209124,53.49,20.45,57.2658938636,135.27,52.90075904,40.85855472,66.8424401172,0.20075904,0.058554720000000005,0.209124,52.7,40.8,66.6478056653,133.36,61.73075904,26.92855472,67.3485981366,0.20075904,0.058554720000000005,0.209124,61.53,26.87,67.1411781249,131.27
2021-01-04 04:00:00,52.80107872,20.61864796,56.6840591145,0.20107872000000002,0.05864796,0.209457,52.6,20.56,56.4754247439,135.41,52.02107872,41.00864796,66.2412397129,0.20107872000000002,0.05864796,0.209457,51.82,40.95,66.047065794,133.45,60.74107872,27.10864796,66.5158435133,0.20107872000000002,0.05864796,0.209457,60.54,27.05,66.3083260232,131.4
2021-01-04 04:30:00,52.15107872,20.73864796,56.1233153945,0.20107872000000002,0.05864796,0.209457,51.95,20.68,55.9148003663,135.28,51.36107872,41.07864796,65.7678928164,0.20107872000000002,0.05864796,0.209457,51.16,41.02,65.5742784939,133.38,59.99107872,27.25864796,65.8935764289,0.20107872000000002,0.05864796,0.209457,59.79,27.2,65.686255031,131.29
2021-01-04 05:00:00,51.60107872,20.70864796,55.6014336632,0.20107872000000002,0.05864796,0.209457,51.4,20.65,55.3929824075,135.07,50.83107872,41.00864796,65.3108549274,0.20107872000000002,0.05864796,0.209457,50.63,40.95,65.1175813433,133.24,59.37107872,27.22864796,65.3171054021,0.20107872000000002,0.05864796,0.209457,59.17,27.17,65.1098901857,131.08
2021-01-04 05:30:00,52.60107872,20.45864796,56.4396116115,0.20107872000000002,0.05864796,0.209457,52.4,20.4,56.2309523305,135.18,51.83107872,40.72864796,65.9187642931,0.20107872000000002,0.05864796,0.209457,51.63,40.67,65.7244688073,133.3,60.53107872,26.91864796,66.2466987781,0.20107872000000002,0.05864796,0.209457,60.33,26.86,66.0391436952,131.14
2021-01-04 06:00:00,54.26107872,19.64864796,57.709046349,0.20107872000000002,0.05864796,0.209457,54.06,19.59,57.5000147826,134.85,53.45107872,39.85864796,66.6763048881,0.20107872000000002,0.05864796,0.209457,53.25,39.8,66.4800910048,133.09,62.37107872,25.97864796,67.5650916563,0.20107872000000002,0.05864796,0.209457,62.17,25.92,67.3569246626,130.85
2021-01-04 06:30:00,58.97107872,17.28864796,61.4531160616,0.20107872000000002,0.05864796,0.209457,58.77,17.23,61.2436592636,134.33,58.13107872,37.32864796,69.0843706758,0.20107872000000002,0.05864796,0.209457,57.93,37.27,68.8835089118,132.66,67.80107872,24.90864796,72.2317590731,0.20107872000000002,0.05864796,0.209457,67.6,24.85,72.0227915316,130.22
2021-01-04 07:00:00,63.51107872,15.53864796,65.3843001079,0.20107872000000002,0.05864796,0.209457,63.31,15.48,65.1750450709,134.77,62.62107872,35.68864796,72.0768970841,0.20107872000000002,0.05864796,0.209457,62.42,35.63,71.8731751073,132.9,72.99107872,23.96864796,76.8257356472,0.20107872000000002,0.05864796,0.209457,72.79,23.91,76.6163964175,130.71
2021-01-04 07:30:00,68.51011968,13.78836824,69.8838722259,0.20011968,0.05836824,0.208458,68.31,13.73,69.6761723977,133.84,67.57011968,33.70836824,75.5114240561,0.20011968,0.05836824,0.208458,67.37,33.65,75.306303853,132.32,78.47011968,21.64836824,81.4015450102,0.20011968,0.05836824,0.208458,78.27,21.59,81.1931093135,129.86
2021-01-04 08:00:00,72.43674304,12.17321672,73.4524944951,0.21674304,0.06321672,0.225774,72.22,12.11,73.2282766423,133.31,71.46674304,32.00321672,78.3051801682,0.21674304,0.06321672,0.225774,71.25,31.94,78.0815349491,132.03,82.80674304,19.16321672,84.9952090882,0.21674304,0.06321672,0.225774,82.59,19.1,84.7697947385,129.44
2021-01-04 08:30:00,76.12930048,10.79396264,76.8907017854,0.21930048,0.06396264,0.228438,75.91,10.73,76.6646006968,133.03,75.14930048,30.60396264,81.1419736752,0.21930048,0.06396264,0.228438,74.93,30.54,80.9147483466,131.9,86.90930048,17.12396264,88.5802269495,0.21930048,0.06396264,0.228438,86.69,17.06,88.3527005812,129.25
2021-01-04 09:00:00,79.38917056,9.13850808,79.9134077119,0.26917056,0.07850808000000001,0.28038599999999997,79.12,9.06,79.6370391213,132.4,78.37917056,28.76850808,83.4920441409,0.26917056,0.07850808000000001,0.28038599999999997,78.11,28.69,83.2123079839,131.45,90.55917056,15.75850808,91.9200410652,0.26917056,0.07850808000000001,0.28038599999999997,90.29,15.68,91.6414016698,128.6
2021-01-04 09:30:00,82.3640656,7.7174358,82.7248337411,0.33406559999999996,0.09743579999999999,0.347985,82.03,7.62,82.3831615077,132.85,81.3240656,27.4474358,85.8310280593,0.33406559999999996,0.09743579999999999,0.347985,80.99,27.35,85.4833469162,131.67,94.1140656,15.617435799999999,95.4010568323,0.33406559999999996,0.09743579999999999,0.347985,93.78,15.52,95.0555563868,128.91
2021-01-04 10:00:00,83.68522432,7.23277376,83.997201059,0.45522432,0.13277376,0.474192,83.23,7.1,83.5322865723,132.7,82.63522432,26.89277376,86.9011022883,0.45522432,0.13277376,0.474192,82.18,26.76,86.4271369421,131.53,95.57522432,15.15277376,96.7689519238,0.45522432,0.13277376,0.474192,95.12,15.02,96.2985711213,128.72
2021-01-04 10:30:00,84.50359584,7.10438212,84.8017096243,0.56359584,0.16438212,0.587079,83.94,6.94,84.226404411,132.57,83.44359584,26.73438212,87.6216918009,0.56359584,0.16438212,0.587079,82.88,26.57,87.0348165966,131.47,96.47359584,14.98438212,97.6303559443,0.56359584,0.16438212,0.587079,95.91,14.82,97.0482380056,128.72
2021-01-04 11:00:00,85.09308608,7.11298344,85.3898578991,0.8330860800000001,0.24298344,0.867798,84.26,6.87,84.5396031455,132.38,84.03308608,26.72298344,88.1798015424,0.8330860800000001,0.24298344,0.867798,83.2,26.48,87.3122580168,131.4,97.05308608,14.11298344,98.0738386076,0.8330860800000001,0.24298344,0.867798,96.22,13.87,97.2145323498,128.57
2021-01-04 11:30:00,86.06705216,6.84955688,86.3391793855,0.78705216,0.22955688,0.819846,85.28,6.62,85.536558266,132.46,85.02705216,26.46955688,89.0518783656,0.78705216,0.22955688,0.819846,84.24,26.24,88.2321664701,131.49,98.19705216,13.73955688,99.1536004196,0.78705216,0.22955688,0.819846,97.41,13.51,98.3424028586,128.68
2021-01-04 12:00:00,86.49436448,6.65668964,86.7501389265,1.15436448,0.33668964,1.202463,85.34,6.32,85.5736992305,132.56,85.42436448,26.30668964,89.3832420906,1.15436448,0.33668964,1.202463,84.27,25.97,88.1809151688,131.53,98.61436448,13.63668964,99.5527608162,1.15436448,0.33668964,1.202463,97.46,13.3,98.3633142996,128.77
2021-01-04 12:30:00,88.182656,6.531608,88.4242202243,1.3426559999999998,0.39160799999999996,1.3986,86.84,6.14,87.0567929572,132.28,87.092656,26.121608,90.9256241861,1.3426559999999998,0.39160799999999996,1.3986,85.75,25.73,89.5270651814,131.43,100.382656,12.681608,101.1805357126,1.3426559999999998,0.39160799999999996,1.3986,99.04,12.29,99.7996277548,128.58
2021-01-04 13:00:00,88.306552,6.541911,88.5485388116,1.446552,0.421911,1.506825,86.86,6.12,87.0753351989,132.66,87.236552,26.211911,91.089408183,1.446552,0.421911,1.506825,85.79,25.79,89.5826333616,131.6,100.576552,13.731911,101.5096458073,1.446552,0.421911,1.506825,99.13,13.31,100.0195630864,128.86
2021-01-04 13:30:00,88.49585312,6.52920716,88.736388058,1.02585312,0.29920716,1.068597,87.47,6.23,87.6915834046,132.96,87.39585312,26.23920716,91.2498281366,1.02585312,0.29920716,1.068597,86.37,25.94,90.181264684,131.75,100.94585312,14.35920716,101.9620129871,1.02585312,0.29920716,1.068597,99.92,14.06,100.904360659,129.01
2021-01-04 14:00:00,87.73759136,6.61554748,87.986649022,1.04759136,0.30554748,1.091241,86.69,6.31,86.9193430716,132.96,86.66759136,26.31554748,90.5747173957,1.04759136,0.30554748,1.091241,85.62,26.01,89.4835431797,131.7,100.07759136,14.43554748,101.1133488886,1.04759136,0.30554748,1.091241,99.03,14.13,100.0329835604,128.94
2021-01-04 14:30:00,86.98162752,6.80839136,87.2476803069,0.85162752,0.24839136,0.887112,86.13,6.5600000000000005,86.3794564697,132.86,85.92162752,26.50839136,89.9178563367,0.85162752,0.24839136,0.887112,85.07,26.26,89.0308513943,131.7,99.30162752,14.64839136,100.3762352231,0.85162752,0.24839136,0.887112,98.45,14.4,99.4975502211,128.94
2021-01-04 15:00:00,85.96932,7.058135,86.2585720433,0.67932,0.19813499999999998,0.707625,85.29,6.86,85.5654351944,133.08,84.89932,26.788135,89.0252700824,0.67932,0.19813499999999998,0.707625,84.22,26.59,88.3178153036,131.82,98.19932,14.908135,99.3245132766,0.67932,0.19813499999999998,0.707625,97.52,14.71,98.6231945335,129.09
2021-01-04 15:30:00,85.94847104,7.24247072,86.2530756335,0.48847104,0.14247072,0.5088239999999999,85.46,7.1,85.7544261248,133.32,84.88847104,27.05247072,89.0948297465,0.48847104,0.14247072,0.5088239999999999,84.4,26.91,88.5861620119,132.0,98.24847104,15.16247072,99.4115817198,0.48847104,0.14247072,0.5088239999999999,97.76,15.02,98.9071180452,129.3
2021-01-04 16:00:00,87.10990976,7.23622368,87.4099497285,0.32990976,0.09622368,0.34365599999999996,86.78,7.14,87.0732335451,133.32,86.01990976,27.04622368,90.1716312954,0.32990976,0.09622368,0.34365599999999996,85.69,26.95,89.8280501848,132.05,99.45990976,14.87622368,100.566275065,0.32990976,0.09622368,0.34365599999999996,99.13,14.78,100.2257716358,129.37
2021-01-04 16:30:00,89.327712,6.713916,89.5796673314,0.28771199999999997,0.08391599999999999,0.2997,89.04,6.63,89.2864967394,132.88,88.217712,26.433916,92.0929781558,0.28771199999999997,0.08391599999999999,0.2997,87.93,26.35,91.7932862469,131.76,101.847712,14.253916,102.8403158346,0.28771199999999997,0.08391599999999999,0.2997,101.56,14.17,102.543758952,128.9
2021-01-04 17:00:00,93.15643328,6.42354304,93.3776363303,0.28643328,0.08354304,0.29836799999999997,92.87,6.34,93.0861563284,132.17,92.01643328,25.95354304,95.6065394725,0.28643328,0.08354304,0.29836799999999997,91.73,25.87,95.3081832793,131.36,105.93643328,12.53354304,106.6752904717,0.28643328,0.08354304,0.29836799999999997,105.65,12.45,106.381036844,128.35
2021-01-04 17:30:00,94.80643328,6.26354304,95.0131136354,0.28643328,0.08354304,0.29836799999999997,94.52,6.18,94.7218179724,132.17,93.66643328,25.79354304,97.1530112037,0.28643328,0.08354304,0.29836799999999997,93.38,25.71,96.8546772231,131.36,107.70643328,12.37354304,108.4148529366,0.28643328,0.08354304,0.29836799999999997,107.42,12.29,108.1207681253,128.35
2021-01-04 18:00:00,94.36547424,6.47326332,94.5872394488,0.28547424,0.08326332,0.297369,94.08,6.39,94.2967576325,132.47,93.22547424,26.08326332,96.8056076511,0.28547424,0.08326332,0.297369,92.94,26.0,96.5082566416,131.51,107.22547424,13.03326332,108.0146669613,0.28547424,0.08326332,0.297369,106.94,12.95,107.7212425662,128.57
2021-01-04 18:30:00,92.0645152,7.3529836,92.3576814717,0.28451519999999997,0.08298359999999999,0.29637,91.78,7.27,92.067482316,132.47,90.9545152,26.9729836,94.8697300489,0.28451519999999997,0.08298359999999999,0.29637,90.67,26.89,94.5733630575,131.54,104.7045152,14.1229836,105.6527054506,0.28451519999999997,0.08298359999999999,0.29637,104.42,14.04,105.3596602121,128.57
2021-01-04 19:00:00,89.86515456,8.05317008,90.2252711408,0.28515456,0.08317008000000001,0.29703599999999997,89.58,7.97,89.9338495785,132.55,88.76515456,27.65317008,92.9728480769,0.28515456,0.08317008000000001,0.29703599999999997,88.48,27.57,92.6758614743,131.52,102.30515456,15.41317008,103.4597045301,0.28515456,0.08317008000000001,0.29703599999999997,102.02,15.33,103.1653493185,128.57
2021-01-04 19:30:00,86.53483488,9.12307684,87.0144136263,0.28483488,0.08307684,0.296703,86.25,9.04,86.7224544164,132.45,85.46483488,28.68307684,90.1496361505,0.28483488,0.08307684,0.296703,85.18,28.6,89.8531713408,131.44,98.63483488,16.86307684,100.0659483157,0.28483488,0.08307684,0.296703,98.35,16.78,99.7711927362,128.42
2021-01-04 20:00:00,83.0845152,10.4229836,83.7357465671,0.28451519999999997,0.08298359999999999,0.29637,82.8,10.34,83.4431279375,132.21,82.0645152,29.8829836,87.3360026784,0.28451519999999997,0.08298359999999999,0.29637,81.78,29.8,87.0402688415,131.26,94.7745152,18.1329836,96.4935947389,0.28451519999999997,0.08298359999999999,0.29637,94.49,18.05,96.1985582013,128.16
2021-01-04 20:30:00,79.6961136,11.4734498,80.5177655754,0.28611359999999997,0.08344979999999999,0.298035,79.41,11.39,80.2226913036,132.5,78.6961136,30.9734498,84.5720573727,0.28611359999999997,0.08344979999999999,0.298035,78.41,30.89,84.2752644612,131.41,91.0761136,19.7934498,93.2021411957,0.28611359999999997,0.08344979999999999,0.298035,90.79,19.71,92.9048341046,128.38
2021-01-04 21:00:00,77.66675296,11.95363628,78.581256898,0.28675296,0.08363628000000001,0.298701,77.38,11.87,78.2851282173,132.69,76.67675296,31.54363628,82.9115518746,0.28675296,0.08363628000000001,0.298701,76.39,31.46,82.6145489608,131.51,88.80675296,20.49363628,91.1407071471,0.28675296,0.08363628000000001,0.298701,88.52,20.41,90.8424928104,128.53
2021-01-04 21:30:00,74.92341632,13.63682976,76.1543264625,0.26341632,0.07682976,0.27439199999999997,74.66,13.56,75.8814153795,133.45,73.96341632,33.46682976,81.1826068066,0.26341632,0.07682976,0.27439199999999997,73.7,33.39,80.9109516691,132.14,85.64341632,20.93682976,88.1654444744,0.26341632,0.07682976,0.27439199999999997,85.38,20.86,87.8913192528,129.43
2021-01-04 22:00:00,71.18309664,15.71673652,72.8975243345,0.26309664,0.07673652,0.274059,70.92,15.64,72.6240731438,133.58,70.24309664,35.60673652,78.7523479725,0.26309664,0.07673652,0.274059,69.98,35.53,78.4830000701,132.35,81.22309664,21.22673652,83.9509724249,0.26309664,0.07673652,0.274059,80.96,21.15,83.6770225331,129.75
2021-01-04 22:30:00,66.52277696,16.86664328,68.6277167769,0.26277696,0.07664328000000001,0.27372599999999997,66.26,16.79,68.3541637356,133.94,65.63277696,36.85664328,75.2733257227,0.26277696,0.07664328000000001,0.27372599999999997,65.37,36.78,75.0067017006,132.56,76.03277696,23.09664328,79.4634387819,0.26277696,0.07664328000000001,0.27372599999999997,75.77,23.02,79.1897297634,130.02
2021-01-04 23:00:00,62.16277696,17.23664328,64.5082375433,0.26277696,0.07664328000000001,0.27372599999999997,61.9,17.16,64.2345358822,134.25,61.30277696,37.24664328,71.7310455705,0.26277696,0.07664328000000001,0.27372599999999997,61.04,37.17,71.4667090329,132.59,71.38277696,25.46664328,75.7895162042,0.26277696,0.07664328000000001,0.27372599999999997,71.12,25.39,75.5162664596,130.1
2021-01-04 23:30:00,58.04277696,18.31664328,60.8643029885,0.26277696,0.07664328000000001,0.27372599999999997,57.78,18.24,60.5906428419,134.93,57.22277696,38.49664328,68.9669322708,0.26277696,0.07664328000000001,0.27372599999999997,56.96,38.42,68.7061714841,133.05,66.80277696,26.70664328,71.9434208587,0.26277696,0.07664328000000001,0.27372599999999997,66.54,26.63,71.67097390160001,130.85
2021-01-05 00:00:00,55.25245728,19.70655004,58.6615900736,0.26245728,0.07655004,0.273393,54.99,19.63,58.3886718465,135.5,54.45245728,40.12655004,67.6402995406,0.26245728,0.07655004,0.273393,54.19,40.05,67.3836671605,133.58,63.492457279999996,26.02655004,68.619774398,0.26245728,0.07655004,0.273393,63.23,25.95,68.3478997483,131.82
2021-01-05 00:30:00,56.31277696,19.56664328,59.6152864473,0.26277696,0.07664328000000001,0.27372599999999997,56.05,19.49,59.3419126756,135.5,55.48277696,39.99664328,68.3964181289,0.26277696,0.07664328000000001,0.27372599999999997,55.22,39.92,68.1384971951,133.61,64.72277696,25.87664328,69.7039347875,0.26277696,0.07664328000000001,0.27372599999999997,64.46,25.8,69.4314885337,131.82
2021-01-05 01:00:00,59.71245728,18.68655004,62.5680805748,0.26245728,0.07655004,0.273393,59.45,18.61,62.2947397458,134.73,58.85245728,38.85655004,70.5226432354,0.26245728,0.07655004,0.273393,58.59,38.78,70.2614866054,133.01,68.59245728,25.34655004,73.1257327802,0.26245728,0.07655004,0.273393,68.33,25.27,72.8530150371,130.97
2021-01-05 01:30:00,60.63245728,18.57655004,63.4143760294,0.26245728,0.07655004,0.273393,60.37,18.5,63.1410080692,134.66,59.77245728,38.73655004,71.226869637,0.26245728,0.07655004,0.273393,59.51,38.66,70.9650315296,132.98,69.58245728,24.84655004,73.885515563,0.26245728,0.07655004,0.273393,69.32,24.77,73.6126028612,130.97
2021-01-05 02:00:00,59.32245728,18.81655004,62.2351708694,0.26245728,0.07655004,0.273393,59.06,18.74,61.9618527806,134.66,58.48245728,38.97655004,70.2806464294,0.26245728,0.07655004,0.273393,58.22,38.9,70.0198429019,132.98,68.06245728,24.82655004,72.4489867278,0.26245728,0.07655004,0.273393,67.8,24.75,72.1761906725,130.97
2021-01-05 02:30:00,58.63309664,18.98673652,61.6306432327,0.26309664,0.07673652,0.274059,58.37,18.91,61.3567029753,134.66,57.79309664,39.14673652,69.8033595138,0.26309664,0.07673652,0.274059,57.53,39.07,69.5425466891,133.01,67.29309664,25.02673652,71.796228287,0.26309664,0.07673652,0.274059,67.03,24.95,71.522887246,130.97
2021-01-05 03:00:00,57.7621376,19.0964568,60.8369887686,0.26213759999999997,0.07645679999999999,0.27306,57.5,19.02,60.5641015784,134.83,56.9421376,39.2964568,69.1853926164,0.26213759999999997,0.07645679999999999,0.27306,56.68,39.22,68.9262707536,133.11,66.3121376,25.1864568,70.9341751148,0.26213759999999997,0.07645679999999999,0.27306,66.05,25.11,70.6619742153,131.11
2021-01-05 03:30:00,56.89245728,19.15655004,60.0310345138,0.26245728,0.07655004,0.273393,56.63,19.08,59.7578722847,135.08,56.07245728,39.44655004,68.5576456384,0.26245728,0.07655004,0.273393,55.81,39.37,68.2989970644,133.27,65.34245728,25.24655004,70.0501606873,0.26245728,0.07655004,0.273393,65.08,25.17,69.7777564844,131.25
2021-01-05 04:00:00,55.88277696,19.36664328,59.1434834339,0.26277696,0.07664328000000001,0.27372599999999997,55.62,19.29,58.8700985221,135.22,55.06277696,39.70664328,67.8861320677,0.26277696,0.07664328000000001,0.27372599999999997,54.8,39.63,67.6282256162,133.39,64.20277696,25.50664328,69.0839013142,0.26277696,0.07664328000000001,0.27372599999999997,63.94,25.43,68.8113980384,131.37
2021-01-05 04:30:00,55.65245728,19.24655004,58.8865493109,0.26245728,0.07655004,0.273393,55.39,19.17,58.6134882088,135.22,54.83245728,39.56655004,67.6173812968,0.26245728,0.07655004,0.273393,54.57,39.49,67.3598173988,133.33,63.93245728,25.37655004,68.7846522546,0.26245728,0.07655004,0.273393,63.67,25.3,68.5124725871,131.29
2021-01-05 05:00:00,55.65245728,19.36655004,58.9258793889,0.26245728,0.07655004,0.273393,55.39,19.29,58.652844773300004,135.22,54.84245728,39.68655004,67.6957707289,0.26245728,0.07655004,0.273393,54.58,39.61,67.43833108850001,133.36,63.95245728,25.51655004,68.855000676,0.26245728,0.07655004,0.273393,63.69,25.44,68.5828673941,131.29
2021-01-05 05:30:00,56.3921376,18.8564568,59.4612407047,0.26213759999999997,0.07645679999999999,0.27306,56.13,18.78,59.1883882193,134.94,55.5721376,39.1164568,67.9585143306,0.26213759999999997,0.07645679999999999,0.27306,55.31,39.04,67.7002045787,133.17,64.7921376,24.9164568,69.4179437483,0.26213759999999997,0.07645679999999999,0.27306,64.53,24.84,69.1458350156,130.99
2021-01-05 06:00:00,57.54277696,18.11664328,60.3273067856,0.26277696,0.07664328000000001,0.27372599999999997,57.28,18.04,60.0536426872,134.57,56.72277696,38.22664328,68.401386554,0.26277696,0.07664328000000001,0.27372599999999997,56.46,38.15,68.1406934218,132.87,66.15277696,24.90664328,70.686142765,0.26277696,0.07664328000000001,0.27372599999999997,65.89,24.83,70.413216089,130.51
2021-01-05 06:30:00,62.05245728,15.78655004,64.0290763376,0.26245728,0.07655004,0.273393,61.79,15.71,63.7558483592,133.98,61.16245728,35.68655004,70.8122590678,0.26245728,0.07655004,0.273393,60.9,35.61,70.5470204899,132.35,71.37245728,23.98655004,75.2953002584,0.26245728,0.07655004,0.273393,71.11,23.91,75.0221314013,129.78
2021-01-05 07:00:00,66.5221376,14.2264568,68.026368887,0.26213759999999997,0.07645679999999999,0.27306,66.26,14.15,67.7540412079,133.57,65.6021376,34.0664568,73.9199833374,0.26213759999999997,0.07645679999999999,0.27306,65.34,33.99,73.6521262422,132.13,76.3221376,21.6864568,79.3433746218,0.26213759999999997,0.07645679999999999,0.27306,76.06,21.61,79.0703212337,129.49
2021-01-05 07:30:00,71.18245728,12.33655004,72.2435650512,0.26245728,0.07655004,0.273393,70.92,12.26,71.9718972933,134.11,70.22245728,32.36655004,77.3226167944,0.26245728,0.07655004,0.273393,69.96,32.29,77.0522270931,132.48,81.59245728,20.33655004,84.0886695847,0.26245728,0.07655004,0.273393,81.33,20.26,83.8154908117,129.94
2021-01-05 08:00:00,74.79277696,11.40664328,75.6575904738,0.26277696,0.07664328000000001,0.27372599999999997,74.53,11.33,75.3862706333,133.84,73.80277696,31.36664328,80.1917464435,0.26277696,0.07664328000000001,0.27372599999999997,73.54,31.29,79.919933058,132.35,85.51277696,18.57664328,87.5072951185,0.26277696,0.07664328000000001,0.27372599999999997,85.25,18.5,87.2342392642,129.76
2021-01-05 08:30:00,78.2701296,10.0887878,78.9176585238,0.27012959999999997,0.07878779999999999,0.281385,78.0,10.01,78.639685274,133.59,77.2601296,30.0687878,82.9051242419,0.27012959999999997,0.07878779999999999,0.281385,76.99,29.99,82.6248158848,132.3,89.2801296,16.0387878,90.7093394061,0.27012959999999997,0.07878779999999999,0.281385,89.01,15.96,90.4295399745,129.65
2021-01-05 09:00:00,81.43732224,9.46755232,81.9858036525,0.43732224000000003,0.12755232,0.455544,81.0,9.34,81.5367132033,134.05,80.39732224,29.63755232,85.686136165,0.43732224000000003,0.12755232,0.455544,79.96,29.51,85.2316942223,132.69,92.71732224,14.25755232,93.8071406744,0.43732224000000003,0.12755232,0.455544,92.28,14.13,93.3555317054,130.22
2021-01-05 09:30:00,83.00039872,9.11678296,83.4995923297,0.88039872,0.25678296,0.917082,82.12,8.86,82.5965737788,133.79,81.96039872,29.21678296,87.0122253759,0.88039872,0.25678296,0.917082,81.08,28.96,86.0967362912,132.57,94.42039872,13.61678296,95.3972141764,0.88039872,0.25678296,0.917082,93.54,13.36,94.4892649987,130.0
2021-01-05 10:00:00,83.03153696,9.22794828,83.5427504898,1.5015369600000001,0.43794828,1.564101,81.53,8.79,82.002469475,133.89,81.99153696,29.33794828,87.082302119,1.5015369600000001,0.43794828,1.564101,80.49,28.9,85.521050625,132.64,94.36153696,13.70794828,95.3520188748,1.5015369600000001,0.43794828,1.564101,92.86,13.27,93.8033714746,130.0
2021-01-05 10:30:00,82.90647136,9.16188748,83.4111693694,2.16647136,0.6318874800000001,2.256741,80.74,8.53,81.1893373541,133.57,81.87647136,29.16188748,86.9147412339,2.16647136,0.6318874800000001,2.256741,79.71,28.53,84.6619454064,132.37,94.15647136,14.41188748,95.2530503433,2.16647136,0.6318874800000001,2.256741,91.99,13.78,93.016388341,129.67
2021-01-05 11:00:00,82.63440288,8.97170084,83.1200093557,2.7144028799999997,0.79170084,2.827503,79.92,8.18,80.3375304574,132.83,81.61440288,28.69170084,86.5108343189,2.7144028799999997,0.79170084,2.827503,78.9,27.9,83.687633495,131.84,93.87440288,15.03170084,95.0702663624,2.7144028799999997,0.79170084,2.827503,91.16,14.24,92.2655038462,128.89
2021-01-05 11:30:00,82.96631072,8.95517396,83.4482106168,2.96631072,0.86517396,3.089907,80.0,8.09,80.4080101731,132.6,81.96631072,28.65517396,86.8308418002,2.96631072,0.86517396,3.089907,79.0,27.79,83.7453527069,131.75,94.12631072,14.17517396,95.1876983993,2.96631072,0.86517396,3.089907,91.16,13.31,92.1265526328,128.76
2021-01-05 12:00:00,82.89528128,8.62195704,83.3424609769,3.43528128,1.00195704,3.578418,79.46,7.62,79.8245325699,132.71,81.87528128,28.31195704,86.6321452817,3.43528128,1.00195704,3.578418,78.44,27.31,83.0582307782,131.75,94.09528128,14.68195704,95.2338270873,3.43528128,1.00195704,3.578418,90.66,13.68,91.6863021394,128.76
2021-01-05 12:30:00,83.66480256,7.80848408,84.0283976465,2.63480256,0.76848408,2.744586,81.03,7.04,81.3352475868,132.79,82.63480256,27.47848408,87.083739478,2.63480256,0.76848408,2.744586,80.0,26.71,84.3411174932,131.7,95.20480256,14.92848408,96.368117484,2.63480256,0.76848408,2.744586,92.57,14.16,93.6467324577,128.65
2021-01-05 13:00:00,84.13844,7.554545,84.476909483,1.55844,0.454545,1.623375,82.58,7.1,82.8846572051,133.22,83.08844,27.244545,87.441146458,1.55844,0.454545,1.623375,81.53,26.79,85.8186751238,131.82,95.93844,15.454545,97.1752398031,1.55844,0.454545,1.623375,94.38,15.0,95.5645561911,128.85
2021-01-05 13:30:00,85.36180704,7.25594372,85.669637681,1.15180704,0.33594372,1.199799,84.21,6.92,84.4938488885,133.31,84.30180704,26.98594372,88.5157377457,1.15180704,0.33594372,1.199799,83.15,26.65,87.3163501299,131.87,97.39180704,15.25594372,98.5794496703,1.15180704,0.33594372,1.199799,96.24,14.92,97.3896503742,128.97
2021-01-05 14:00:00,85.68310592,7.21382256,85.9862423648,0.9731059200000001,0.28382256,1.013652,84.71,6.93,84.9929938289,133.31,84.60310592,26.92382256,88.7838822791,0.9731059200000001,0.28382256,1.013652,83.63,26.64,87.7705332102,131.87,97.79310592,15.19382256,98.9663771665,0.9731059200000001,0.28382256,1.013652,96.82,14.91,97.9613214488,128.97
2021-01-05 14:30:00,84.90567328,7.51498804,85.2375996868,1.04567328,0.30498804,1.089243,83.86,7.21,84.1693750719,133.31,83.87567328,27.21498804,88.1804067931,1.04567328,0.30498804,1.089243,82.83,26.91,87.0916586132,131.87,96.93567328,15.51498804,98.1694433524,1.04567328,0.30498804,1.089243,95.89,15.21,97.0888057399,128.97
2021-01-05 15:00:00,84.27925952,7.60561736,84.6217407093,1.21925952,0.35561736,1.270062,83.06,7.25,83.3758124398,133.31,83.21925952,27.33561736,87.5938418584,1.21925952,0.35561736,1.270062,82.0,26.98,86.3245063699,131.87,96.16925952,15.64561736,97.4336277637,1.21925952,0.35561736,1.270062,94.95,15.29,96.1732114468,128.97
2021-01-05 15:30:00,84.8021872,7.3585546,85.1208510278,0.6121871999999999,0.17855459999999998,0.637695,84.19,7.18,84.4956123121,133.05,83.7521872,27.0385546,88.0085921694,0.6121871999999999,0.17855459999999998,0.637695,83.14,26.86,87.3711577124,131.72,96.8421872,15.3685546,98.0540753471,0.6121871999999999,0.17855459999999998,0.637695,96.23,15.19,97.4215017334,128.72
2021-01-05 16:00:00,84.9229168,7.5725174,85.2598663944,0.28291679999999997,0.08251739999999999,0.294705,84.64,7.49,84.9707579112,132.89,83.8529168,27.1925174,88.1518273118,0.28291679999999997,0.08251739999999999,0.294705,83.57,27.11,87.8572535423,131.63,96.9329168,15.2725174,98.1286917629,0.28291679999999997,0.08251739999999999,0.294705,96.65,15.19,97.8363868916,128.62
2021-01-05 16:30:00,87.29642336,7.41312348,87.6106154023,0.21642336,0.06312348,0.225441,87.08,7.35,87.3896384018,132.71,86.20642336,27.00312348,90.3366819526,0.21642336,0.06312348,0.225441,85.99,26.94,90.1112850868,131.54,99.53642336,14.88312348,100.642967662,0.21642336,0.06312348,0.225441,99.32,14.82,100.4195937056,128.43
2021-01-05 17:00:00,92.36743232,7.06216776,92.6370161807,0.24743232,0.07216776,0.25774199999999997,92.12,6.99,92.3848174756,132.23,91.21743232,26.57216776,95.0089472551,0.24743232,0.07216776,0.25774199999999997,90.97,26.5,94.7512052694,131.37,104.84743232,12.05216776,105.5378548759,0.24743232,0.07216776,0.25774199999999997,104.6,11.98,105.2838088217,128.25
2021-01-05 17:30:00,94.157712,7.043916,94.4208212297,0.28771199999999997,0.08391599999999999,0.2997,93.87,6.96,94.1276712768,132.99,93.037712,26.753916,96.8079948947,0.28771199999999997,0.08391599999999999,0.2997,92.75,26.67,96.5082970526,131.84,106.897712,12.703916,107.6499433933,0.28771199999999997,0.08391599999999999,0.2997,106.61,12.62,107.354350168,128.91
2021-01-05 18:00:00,94.21994976,6.93456868,94.4747965097,0.28994976,0.08456868000000001,0.302031,93.93,6.85,94.1794425552,132.99,93.06994976,26.67456868,96.8170861088,0.28994976,0.08456868000000001,0.302031,92.78,26.59,96.5150584106,131.82,106.95994976,12.88456868,107.7332026941,0.28994976,0.08456868000000001,0.302031,106.67,12.8,107.435231186,128.91
2021-01-05 18:30:00,93.13323648,7.6226106399999995,93.4446570447,0.28323648,0.08261064,0.29503799999999997,92.85,7.54,93.1556444881,132.76,92.01323648,27.33261064,95.9870162674,0.28323648,0.08261064,0.29503799999999997,91.73,27.25,95.6919819003,131.71,105.76323648,13.15261064,106.5779215287,0.28323648,0.08261064,0.29503799999999997,105.48,13.07,106.2866656735,128.7
2021-01-05 19:00:00,90.36355616,8.98270388,90.8089271541,0.28355616,0.08270388000000001,0.295371,90.08,8.9,90.5185969843,131.9,89.26355616,28.41270388,93.6763801612,0.28355616,0.08270388000000001,0.295371,88.98,28.33,93.3810971236,131.19,102.53355616,13.55270388,103.4253640133,0.28355616,0.08270388000000001,0.295371,102.25,13.47,103.1334252316,127.97
2021-01-05 19:30:00,87.27387584,9.86279712,87.829403796,0.28387584,0.08279712,0.29570399999999997,86.99,9.78,87.5380403025,132.54,86.19387584,29.47279712,91.0935233834,0.28387584,0.08279712,0.29570399999999997,85.91,29.39,90.7981288353,131.56,99.21387584,15.47279712,100.4131495867,0.28387584,0.08279712,0.29570399999999997,98.93,15.39,100.1199131042,128.48
2021-01-05 20:00:00,83.96483488,10.69307684,84.6429878297,0.28483488,0.08307684,0.296703,83.68,10.61,84.3499525785,132.73,82.91483488,30.33307684,88.2891012173,0.28483488,0.08307684,0.296703,82.63,30.25,87.9930644994,131.62,95.58483488,17.05307684,97.0941197434,0.28483488,0.08307684,0.296703,95.3,16.97,96.7991265456,128.57
2021-01-05 20:30:00,81.89803168,11.37400924,82.6840714966,0.28803168,0.08400924,0.300033,81.61,11.29,82.3872332343,133.14,80.86803168,31.12400924,86.6506924321,0.28803168,0.08400924,0.300033,80.58,31.04,86.3517110427,131.86,93.35803168,18.09400924,95.0952956226,0.28803168,0.08400924,0.300033,93.07,18.01,94.7965452957,128.92
2021-01-05 21:00:00,78.79867104,12.36419572,79.7627976783,0.28867104,0.08419572,0.300699,78.51,12.28,79.4645738679,133.57,77.80867104,32.20419572,84.2098540017,0.28867104,0.08419572,0.300699,77.52,32.12,83.9109337333,132.11,89.97867104,19.55419572,92.0789216508,0.28867104,0.08419572,0.300699,89.69,19.47,91.7789572832,129.31
2021-01-05 21:30:00,75.20405568,13.05701624,76.3291272308,0.26405568,0.07701624,0.27505799999999997,74.94,12.98,76.0557953084,133.12,74.23405568,32.77701624,81.1481843069,0.26405568,0.07701624,0.27505799999999997,73.97,32.7,80.8755272008,131.8,86.00405568,20.91701624,88.5111245087,0.26405568,0.07701624,0.27505799999999997,85.74,20.84,88.2363485192,128.82
2021-01-05 22:00:00,71.33309664,15.17673652,72.929719646,0.26309664,0.07673652,0.274059,71.07,15.1,72.6564167848,133.33,70.39309664,35.00673652,78.6171715107,0.26309664,0.07673652,0.274059,70.13,34.93,78.3474428428,132.11,81.43309664,21.02673652,84.1039409128,0.26309664,0.07673652,0.274059,81.17,20.95,83.8300149111,129.25
2021-01-05 22:30:00,66.37309664,16.29673652,68.3445065736,0.26309664,0.07673652,0.274059,66.11,16.22,68.0707022147,134.21,65.47309664,36.35673652,74.8901774201,0.26309664,0.07673652,0.274059,65.21,36.28,74.6229354823,132.63,76.01309664,23.53673652,79.5736691803,0.26309664,0.07673652,0.274059,75.75,23.46,79.2996475402,129.96
2021-01-05 23:00:00,61.77245728,16.946550039999998,64.0548361692,0.26245728,0.07655004,0.273393,61.51,16.87,63.7814785028,134.13,60.91245728,36.90655004,71.2209301241,0.26245728,0.07655004,0.273393,60.65,36.83,70.9568277194,132.46,71.01245728,25.57655004,75.4780034241,0.26245728,0.07655004,0.273393,70.75,25.5,75.2051361278,129.75
2021-01-05 23:30:00,57.83245728,17.696550039999998,60.4794262403,0.26245728,0.07655004,0.273393,57.57,17.62,60.2060570043,134.95,57.00245728,37.88655004,68.4446550864,0.26245728,0.07655004,0.273393,56.74,37.81,68.1837495302,132.98,66.66245728,27.02655004,71.9327298083,0.26245728,0.07655004,0.273393,66.4,26.95,71.6607458795,130.48
2021-01-06 00:00:00,55.06309664,19.40673652,58.3829258769,0.26309664,0.07673652,0.274059,54.8,19.33,58.1092841119,135.06,54.27309664,39.73673652,67.2649778723,0.26309664,0.07673652,0.274059,54.01,39.66,67.007430185,133.28,63.27309664,25.64673652,68.2732733399,0.26309664,0.07673652,0.274059,63.01,25.57,68.0006249971,130.89
2021-01-06 00:30:00,56.34277696,19.32664328,59.5653225966,0.26277696,0.07664328000000001,0.27372599999999997,56.08,19.25,59.2918957363,134.96,55.52277696,39.60664328,68.2016491975,0.26277696,0.07664328000000001,0.27372599999999997,55.26,39.53,67.9432741336,133.21,64.74277696,25.53664328,69.5970352709,0.26277696,0.07664328000000001,0.27372599999999997,64.48,25.46,69.3244689846,130.79
2021-01-06 01:00:00,60.01309664,18.39673652,62.7695123679,0.26309664,0.07673652,0.274059,59.75,18.32,62.4954790365,134.62,59.14309664,38.55673652,70.6011884549,0.26309664,0.07673652,0.274059,58.88,38.48,70.3389280555,132.93,68.91309664,25.12673652,73.3509902909,0.26309664,0.07673652,0.274059,68.65,25.05,73.0775273254,130.43
2021-01-06 01:30:00,61.13309664,17.93673652,63.7101406511,0.26309664,0.07673652,0.274059,60.87,17.86,63.4360820039,134.62,60.27309664,38.08673652,71.2982866366,0.26309664,0.07673652,0.274059,60.01,38.01,71.0349223974,132.88,70.21309664,25.06673652,74.5534722165,0.26309664,0.07673652,0.274059,69.95,24.99,74.2798936456,130.43
2021-01-06 02:00:00,60.32341632,18.55682976,63.1131562137,0.26341632,0.07682976,0.27439199999999997,60.06,18.48,62.8387937504,134.88,59.75341632,38.95682976,71.3309564415,0.26341632,0.07682976,0.27439199999999997,59.49,38.88,71.0683790444,133.12,69.23341632,24.90682976,73.5772798086,0.26341632,0.07682976,0.27439199999999997,68.97,24.83,73.3034091977,130.74
2021-01-06 02:30:00,59.48277696,18.79664328,62.3820050453,0.26277696,0.07664328000000001,0.27372599999999997,59.22,18.72,62.1083472651,135.08,58.63277696,39.08664328,70.4667880419,0.26277696,0.07664328000000001,0.27372599999999997,58.37,39.01,70.2056764087,133.26,68.25277696,24.91664328,72.6586586381,0.26277696,0.07664328000000001,0.27372599999999997,67.99,24.84,72.3855351572,130.92
2021-01-06 03:00:00,58.77309664,18.87673652,61.7301228761,0.26309664,0.07673652,0.274059,58.51,18.8,61.4561640521,135.31,57.93309664,39.24673652,69.9753529021,0.26309664,0.07673652,0.274059,57.67,39.17,69.7145451108,133.38,67.44309664,25.04673652,71.943799557,0.26309664,0.07673652,0.274059,67.18,24.97,71.67044928,131.15
2021-01-06 03:30:00,57.98277696,19.05664328,61.0340730829,0.26277696,0.07664328000000001,0.27372599999999997,57.72,18.98,60.7605036187,135.47,57.14277696,39.47664328,69.4528784382,0.26277696,0.07664328000000001,0.27372599999999997,56.88,39.4,69.1931672927,133.51,66.57277696,25.27664328,71.2098541472,0.26277696,0.07664328000000001,0.27372599999999997,66.31,25.2,70.9369868263,131.35
2021-01-06 04:00:00,57.02309664,19.22673652,60.1772460954,0.26309664,0.07673652,0.274059,56.76,19.15,59.9034231075,135.67,56.19309664,39.69673652,68.8003997105,0.26309664,0.07673652,0.274059,55.93,39.62,68.5412963111,133.65,65.50309664,25.50673652,70.2940202103,0.26309664,0.07673652,0.274059,65.24,25.43,70.0210147027,131.48
2021-01-06 04:30:00,56.25309664,19.24673652,59.4545855949,0.26309664,0.07673652,0.274059,55.99,19.17,59.1808161485,135.67,55.44309664,39.69673652,68.1892062967,0.26309664,0.07673652,0.274059,55.18,39.62,67.9306764283,133.6,64.63309664,25.53673652,69.4950508552,0.26309664,0.07673652,0.274059,64.37,25.46,69.2221676921,131.4
2021-01-06 05:00:00,55.75277696,19.08664328,58.9293822337,0.26277696,0.07664328000000001,0.27372599999999997,55.49,19.01,58.655947695,135.52,54.93277696,39.55664328,67.6929687052,0.26277696,0.07664328000000001,0.27372599999999997,54.67,39.48,67.4350005561,133.55,64.04277696,25.36664328,68.8835529865,0.26277696,0.07664328000000001,0.27372599999999997,63.78,25.29,68.6110231668,131.29
2021-01-06 05:30:00,56.49309664,18.70673652,59.509763562,0.26309664,0.07673652,0.274059,56.23,18.63,59.2358827063,135.21,55.67309664,39.08673652,68.0240153275,0.26309664,0.07673652,0.274059,55.41,39.01,67.764653028,133.37,64.89309664,24.90673652,69.5087010065,0.26309664,0.07673652,0.274059,64.63,24.83,69.2355818926,131.05
2021-01-06 06:00:00,57.77277696,18.11664328,60.5467300637,0.26277696,0.07664328000000001,0.27372599999999997,57.51,18.04,60.2730594876,134.82,56.94277696,38.36664328,68.6620649594,0.26277696,0.07664328000000001,0.27372599999999997,56.68,38.29,68.4013632905,133.09,66.32277696,24.18664328,70.5953571904,0.26277696,0.07664328000000001,0.27372599999999997,66.06,24.11,70.3222276382,130.63
2021-01-06 06:30:00,62.32309664,15.70673652,64.2718441225,0.26309664,0.07673652,0.274059,62.06,15.63,63.9979726241,133.55,61.46309664,35.55673652,71.0069979687,0.26309664,0.07673652,0.274059,61.2,35.48,70.7408679619,132.18,71.52309664,22.74673652,75.0530970399,0.26309664,0.07673652,0.274059,71.26,22.67,74.7791180745,129.3
2021-01-06 07:00:00,66.82277696,13.82664328,68.2382560228,0.26277696,0.07664328000000001,0.27372599999999997,66.56,13.75,67.9654036992,133.42,65.93277696,33.66664328,74.0308985992,0.26277696,0.07664328000000001,0.27372599999999997,65.67,33.59,73.7620295274,132.06,76.60277696,21.03664328,79.4388179574,0.26277696,0.07664328000000001,0.27372599999999997,76.34,20.96,79.1651261605,129.14
2021-01-06 07:30:00,71.84277696,12.13664328,72.8607075963,0.26277696,0.07664328000000001,0.27372599999999997,71.58,12.06,72.5888421178,132.57,70.91277696,31.75664328,77.6988180643,0.26277696,0.07664328000000001,0.27372599999999997,70.65,31.68,77.4276752847,131.55,82.04277696,18.48664328,84.0997813973,0.26277696,0.07664328000000001,0.27372599999999997,81.78,18.41,83.8265858782,128.37
2021-01-06 08:00:00,75.94227744,10.70233092,76.6926945015,0.28227744,0.08233092,0.294039,75.66,10.62,76.4017015517,132.51,74.96227744,30.33233092,80.8665155552,0.28227744,0.08233092,0.294039,74.68,30.25,80.5739716037,131.55,86.53227744,16.69233092,88.127572022,0.28227744,0.08233092,0.294039,86.25,16.61,87.8348142823,128.37
2021-01-06 08:30:00,79.93675296,8.65363628,80.4037927877,0.28675296,0.08363628000000001,0.298701,79.65,8.57,80.1097210081,132.13,78.92675296,28.19363628,83.8111774139,0.28675296,0.08363628000000001,0.298701,78.64,28.11,83.5130031791,131.26,91.14675296,15.52363628,92.4592551263,0.28675296,0.08363628000000001,0.298701,90.86,15.44,92.1625368574,127.9
2021-01-06 09:00:00,83.00618368,7.22972024,83.3204379721,0.13618368,0.039720240000000004,0.14185799999999998,82.87,7.19,83.1813260293,132.85,81.96618368,26.95972024,86.2860462791,0.13618368,0.039720240000000004,0.14185799999999998,81.83,26.92,86.144270268,131.64,94.74618368,15.28972024,95.9719483336,0.13618368,0.039720240000000004,0.14185799999999998,94.61,15.25,95.8311775989,128.48
2021-01-06 09:30:00,84.49005984,6.78918412,84.7623927976,0.10005984,0.02918412,0.104229,84.39,6.76,84.6603195127,132.56,83.43005984,26.42918412,87.5161508417,0.10005984,0.02918412,0.104229,83.33,26.4,87.411949412,131.47,96.43005984,14.74918412,97.5514985685,0.10005984,0.02918412,0.104229,96.33,14.72,97.4481775099,128.22
2021-01-06 10:00:00,85.0533264,6.8897202,85.3319200308,0.27332639999999997,0.07972019999999999,0.284715,84.78,6.8100000000000005,85.0530687277,132.3,83.9933264,26.4797202,88.0684646261,0.27332639999999997,0.07972019999999999,0.284715,83.72,26.4,87.7838162761,131.34,96.9533264,13.8997202,97.9446257927,0.27332639999999997,0.07972019999999999,0.284715,96.68,13.82,97.662760559,128.05
2021-01-06 10:30:00,85.72704256,7.04580408,86.0160983841,0.39704256,0.11580408,0.41358599999999995,85.33,6.93,85.6109443938,132.03,84.67704256,26.55580408,88.7435195777,0.39704256,0.11580408,0.41358599999999995,84.28,26.44,88.3300175478,131.22,97.62704256,13.44580408,98.5486128079,0.39704256,0.11580408,0.41358599999999995,97.23,13.33,98.139501731,127.84
2021-01-06 11:00:00,86.81801152,6.43650336,87.0562789223,0.46801152,0.13650336,0.487512,86.35,6.3,86.5795154757,131.33,85.72801152,25.80650336,89.5280267561,0.46801152,0.13650336,0.487512,85.26,25.67,89.040532905,130.81,98.75801152,11.876503360000001,99.469574099,0.46801152,0.13650336,0.487512,98.29,11.74,98.9886442982,127.23
2021-01-06 11:30:00,87.47718208,6.70501144,87.7337709384,0.73718208,0.21501144,0.767898,86.74,6.49,86.9824562771,131.33,86.40718208,26.08501144,90.2586779032,0.73718208,0.21501144,0.767898,85.67,25.87,89.4908140537,130.89,99.34718208,10.91501144,99.9449851767,0.73718208,0.21501144,0.767898,98.61,10.7,99.1888204386,127.37
2021-01-06 12:00:00,87.11484416,6.84016288,87.3829726048,0.99484416,0.29016288,1.036296,86.12,6.55,86.3687264002,131.23,86.04484416,26.22016288,89.9511653508,0.99484416,0.29016288,1.036296,85.05,25.93,88.9149447506,130.86,98.93484416,11.06016288,99.5511456082,0.99484416,0.29016288,1.036296,97.94,10.77,98.5303836388,127.31
2021-01-06 12:30:00,88.58652256,6.68731908,88.8385739178,0.91652256,0.26731908,0.954711,87.67,6.42,87.9047512937,131.04,87.50652256,25.97731908,91.2809541861,0.91652256,0.26731908,0.954711,86.59,25.71,90.3262542122,130.76,100.54652256,10.91731908,101.1374859031,0.91652256,0.26731908,0.954711,99.63,10.65,100.1976017677,127.12
2021-01-06 13:00:00,88.40279584,7.24748212,88.6993816743,1.36279584,0.39748212,1.419579,87.04,6.85,87.3091295341,131.54,87.32279584,26.65748212,91.3011063804,1.36279584,0.39748212,1.419579,85.96,26.26,89.8816399494,131.08,100.26279584,11.58748212,100.9301638339,1.36279584,0.39748212,1.419579,98.9,11.19,99.5310308396,127.64
2021-01-06 13:30:00,87.47574272,7.63792496,87.8085614397,1.53574272,0.44792496,1.599732,85.94,7.19,86.2402440859,132.05,86.39574272,27.21792496,90.5816747431,1.53574272,0.44792496,1.599732,84.86,26.77,88.9823156588,131.43,99.20574272,12.02792496,99.9322288727,1.53574272,0.44792496,1.599732,97.67,11.58,98.3540812575,128.11
2021-01-06 14:00:00,85.7594784,8.3281812,86.1629081307,2.1194784,0.6181812,2.20779,83.64,7.71,83.9946051839,132.31,84.7094784,27.9581812,89.2040112709,2.1194784,0.6181812,2.20779,82.59,27.34,86.9976074384,131.59,97.2294784,12.8181812,98.070776683,2.1194784,0.6181812,2.20779,95.11,12.2,95.8892699941,128.34
