Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-06 14:30:00,83.91326464,8.33053552,84.3257600297,2.09326464,0.61053552,2.180484,81.82,7.72,82.1833973501,132.71,82.87326464,28.04053552,87.4885685352,2.09326464,0.61053552,2.180484,80.78,27.43,85.3101008088,131.76,95.34326464,14.39053552,96.4231591723,2.09326464,0.61053552,2.180484,93.25,13.78,94.2626697055,128.58
2021-01-06 15:00:00,83.65412448,8.29661964,84.0645373506,1.3941244799999999,0.40661964,1.452213,82.26,7.89,82.6375199289,132.88,82.62412448,28.05661964,87.2577781731,1.3941244799999999,0.40661964,1.452213,81.23,27.65,85.8069659177,131.87,95.17412448,14.32661964,96.2463817546,1.3941244799999999,0.40661964,1.452213,93.78,13.92,94.8074617317,128.77
2021-01-06 15:30:00,84.06468448,9.42344964,84.5912086439,0.8346844800000001,0.24344964,0.869463,83.23,9.18,83.7347317426,133.61,83.00468448,29.38344964,88.0520570934,0.8346844800000001,0.24344964,0.869463,82.17,29.14,87.1839922233,132.19,95.99468448,14.16344964,97.0339257895,0.8346844800000001,0.24344964,0.869463,95.16,13.92,96.1727196246,129.29
2021-01-06 16:00:00,83.70960992,23.35696956,86.9071160492,0.46960992,0.13696956,0.489177,83.24,23.22,86.4179726677,138.18,82.58960992,44.21696956,93.6812898278,0.46960992,0.13696956,0.489177,82.12,44.08,93.2026866566,133.58,99.18960992,14.76696956,100.2828106211,0.46960992,0.13696956,0.489177,98.72,14.63,99.798172829,131.64
2021-01-06 16:30:00,86.585704,22.906247,89.5643918575,0.29570399999999997,0.08624699999999999,0.308025,86.29,22.82,89.2564647519,138.18,85.425704,43.896247,96.0439035264,0.29570399999999997,0.08624699999999999,0.308025,85.13,43.81,95.7414904835,133.66,102.285704,15.876247,103.5104847906,0.29570399999999997,0.08624699999999999,0.308025,101.99,15.79,103.2050589845,131.76
2021-01-06 17:00:00,91.65076896,21.72897428,94.1913572161,0.27076896,0.07897428000000001,0.282051,91.38,21.65,93.9096741555,136.76,90.45076896,42.33897428,99.8695666784,0.27076896,0.07897428000000001,0.282051,90.18,42.26,99.5908630347,132.79,107.71076896,17.64897428,109.1471302559,0.27076896,0.07897428000000001,0.282051,107.44,17.57,108.8671598785,130.5
2021-01-06 17:30:00,94.55245728,21.56655004,96.9808396453,0.26245728,0.07655004,0.273393,94.29,21.49,96.7079324564,136.05,93.32245728,42.00655004,102.3407605944,0.26245728,0.07655004,0.273393,93.06,41.93,102.070017635,132.44,110.80245728,18.81655004,112.3888210397,0.26245728,0.07655004,0.273393,110.54,18.74,112.1172564773,129.93
2021-01-06 18:00:00,94.60245728,21.88655004,97.1012152142,0.26245728,0.07655004,0.273393,94.34,21.81,96.8282587884,136.11,93.36245728,42.31655004,102.5048234799,0.26245728,0.07655004,0.273393,93.1,42.24,102.2341801943,132.47,110.83245728,18.58655004,112.380129156,0.26245728,0.07655004,0.273393,110.57,18.51,112.1086303547,130.01
2021-01-06 18:30:00,93.0621376,22.8064568,95.8159481843,0.26213759999999997,0.07645679999999999,0.27306,92.8,22.73,95.5431467977,136.3,91.8321376,43.2764568,101.5184377803,0.26213759999999997,0.07645679999999999,0.27306,91.57,43.2,101.2487278932,132.59,109.1321376,17.6264568,110.54644018,0.26213759999999997,0.07645679999999999,0.27306,108.87,17.55,110.2754705272,130.18
2021-01-06 19:00:00,90.97245728,15.14655004,92.2247578564,0.26245728,0.07655004,0.273393,90.71,15.07,91.9532979289,134.24,89.84245728,34.88655004,96.3781017856,0.26245728,0.07655004,0.273393,89.58,34.81,96.1057360411,131.85,104.85245728,20.26655004,106.7931217269,0.26245728,0.07655004,0.273393,104.59,20.19,106.5209096844,129.0
2021-01-06 19:30:00,88.62277696,4.40664328,88.7322664035,0.26277696,0.07664328000000001,0.27372599999999997,88.36,4.33,88.4660302037,133.49,87.62277696,23.91664328,90.8281722153,0.26277696,0.07664328000000001,0.27372599999999997,87.36,23.84,90.5544874647,132.44,99.20277696,25.78664328,102.4994728193,0.26277696,0.07664328000000001,0.27372599999999997,98.94,25.71,102.2258661005,129.69
2021-01-06 20:00:00,85.19277696,6.26664328,85.4229481121,0.26277696,0.07664328000000001,0.27372599999999997,84.93,6.19,85.1552758201,134.54,84.22277696,26.10664328,88.1761474675,0.26277696,0.07664328000000001,0.27372599999999997,83.96,26.03,87.9024601476,133.25,95.24277696,26.57664328,98.8812648133,0.26277696,0.07664328000000001,0.27372599999999997,94.98,26.5,98.6075575197,130.87
2021-01-06 20:30:00,83.09309664,6.9667365199999995,83.3846396344,0.26309664,0.07673652,0.274059,82.83,6.89,83.1160694451,134.54,82.13309664,26.80673652,86.3970293849,0.26309664,0.07673652,0.274059,81.87,26.73,86.1231083972,133.23,92.98309664,27.74673652,97.0347239305,0.26309664,0.07673652,0.274059,92.72,27.67,96.7606702126,130.81
2021-01-06 21:00:00,80.30341632,8.01682976,80.7025912351,0.26341632,0.07682976,0.27439199999999997,80.04,7.94,80.4328614436,134.1,79.36341632,27.70682976,84.0608128995,0.26341632,0.07682976,0.27439199999999997,79.1,27.63,83.7867943055,132.98,89.87341632,28.46682976,94.2740227083,0.26341632,0.07682976,0.27439199999999997,89.61,28.39,93.999703191,130.43
2021-01-06 21:30:00,76.42341632,8.89682976,76.9395356225,0.26341632,0.07682976,0.27439199999999997,76.16,8.82,76.669015906,134.53,75.51341632,28.70682976,80.7858782164,0.26341632,0.07682976,0.27439199999999997,75.25,28.63,80.5123555735,133.2,85.65341632,30.71682976,90.9946776344,0.26341632,0.07682976,0.27439199999999997,85.39,30.64,90.7207897893,130.74
2021-01-06 22:00:00,72.26341632,9.96682976,72.947508756,0.26341632,0.07682976,0.27439199999999997,72.0,9.89,72.6760765314,134.9,71.39341632,29.78682976,77.3580966738,0.26341632,0.07682976,0.27439199999999997,71.13,29.71,77.0854136656,133.36,81.21341632,33.35682976,87.7969081574,0.26341632,0.07682976,0.27439199999999997,80.95,33.28,87.5240589781,130.96
2021-01-06 22:30:00,67.47277696,11.85664328,68.5066100501,0.26277696,0.07664328000000001,0.27372599999999997,67.21,11.78,68.2345403736,135.53,66.62277696,31.96664328,73.8949300863,0.26277696,0.07664328000000001,0.27372599999999997,66.36,31.89,73.624871477,133.94,75.63277696,33.28664328,82.6336346262,0.26277696,0.07664328000000001,0.27372599999999997,75.37,33.21,82.3622547044,131.81
2021-01-06 23:00:00,63.04309664,12.93673652,64.3567493411,0.26309664,0.07673652,0.274059,62.78,12.86,64.0836016466,135.2,62.23309664,32.93673652,70.4115539524,0.26309664,0.07673652,0.274059,61.97,32.86,70.1431429293,133.73,70.71309664,34.36673652,78.621972854,0.26309664,0.07673652,0.274059,70.45,34.29,78.3518129975,131.81
2021-01-06 23:30:00,59.19277696,13.88664328,60.7998660017,0.26277696,0.07664328000000001,0.27372599999999997,58.93,13.81,60.5265313726,135.99,58.41277696,34.10664328,67.6410794415,0.26277696,0.07664328000000001,0.27372599999999997,58.15,34.03,67.375540072,134.25,66.45277696,35.67664328,75.4240972198,0.26277696,0.07664328000000001,0.27372599999999997,66.19,35.6,75.1563443762,132.6
2021-01-07 00:00:00,56.17309664,13.99673652,57.8906332608,0.26309664,0.07673652,0.274059,55.91,13.92,57.6167900876,136.32,55.41309664,34.26673652,65.1522870739,0.26309664,0.07673652,0.274059,55.15,34.19,64.8882007764,134.36,63.23309664,37.26673652,73.3977803584,0.26309664,0.07673652,0.274059,62.97,37.19,73.1321885356,132.73
2021-01-07 00:30:00,57.55309664,13.81673652,59.188353085,0.26309664,0.07673652,0.274059,57.29,13.74,58.914613637,136.5,56.80309664,34.06673652,66.2354461374,0.26309664,0.07673652,0.274059,56.54,33.99,65.9703850224,134.4,64.98309664,38.21673652,75.3878093538,0.26309664,0.07673652,0.274059,64.72,38.14,75.1221538562,132.82
2021-01-07 01:00:00,61.41341632,12.97682976,62.7694656239,0.26341632,0.07682976,0.27439199999999997,61.15,12.9,62.4958598629,135.82,60.64341632,33.08682976,69.0822860546,0.26341632,0.07682976,0.27439199999999997,60.38,33.01,68.8142754085,133.99,69.25341632,36.57682976,78.3192195268,0.26341632,0.07682976,0.27439199999999997,68.99,36.5,78.0504330545,132.29
2021-01-07 01:30:00,62.52277696,12.80664328,63.8209037142,0.26277696,0.07664328000000001,0.27372599999999997,62.26,12.73,63.5480959589,135.82,61.71277696,32.91664328,69.9426353874,0.26277696,0.07664328000000001,0.27372599999999997,61.45,32.84,69.6747307135,133.99,70.45277696,36.16664328,79.1935595078,0.26277696,0.07664328000000001,0.27372599999999997,70.19,36.09,78.9248009183,132.29
2021-01-07 02:00:00,61.60309664,13.03673652,62.9674361454,0.26309664,0.07673652,0.274059,61.34,12.96,62.6941560275,135.99,60.82309664,33.18673652,69.2878673775,0.26309664,0.07673652,0.274059,60.56,33.11,69.02018328,134.13,69.43309664,36.46673652,78.4268945033,0.26309664,0.07673652,0.274059,69.17,36.39,78.1583073,132.4
2021-01-07 02:30:00,60.81245728,12.99655004,62.1857320723,0.26245728,0.07655004,0.273393,60.55,12.92,61.9130753557,136.21,60.01245728,33.22655004,68.5966373545,0.26245728,0.07655004,0.273393,59.75,33.15,68.329971462,134.26,68.53245728,36.74655004,77.7625015073,0.26245728,0.07655004,0.273393,68.27,36.67,77.4950437125,132.61
2021-01-07 03:00:00,60.09309664,12.99673652,61.4824806262,0.26309664,0.07673652,0.274059,59.83,12.92,61.2091112499,136.55,59.31309664,33.27673652,68.0101803148,0.26309664,0.07673652,0.274059,59.05,33.2,67.7432099919,134.4,67.81309664,37.63673652,77.5573337073,0.26309664,0.07673652,0.274059,67.55,37.56,77.2900776297,132.76
2021-01-07 03:30:00,59.58277696,13.45664328,61.0834556867,0.26277696,0.07664328000000001,0.27372599999999997,59.32,13.38,60.8102524251,136.62,58.80277696,33.76664328,67.8082058206,0.26277696,0.07664328000000001,0.27372599999999997,58.54,33.69,67.5421919988,134.52,67.17277696,37.16664328,76.7694036529,0.26277696,0.07664328000000001,0.27372599999999997,66.91,37.09,76.5023934266,132.92
2021-01-07 04:00:00,58.75309664,13.47673652,60.2789249408,0.26309664,0.07673652,0.274059,58.49,13.4,60.0053339296,136.73,57.98309664,33.84673652,67.1389683345,0.26309664,0.07673652,0.274059,57.72,33.77,66.8730984776,134.6,66.27309664,37.24673652,76.0226460974,0.26309664,0.07673652,0.274059,66.01,37.17,75.755719256,133.21
2021-01-07 04:30:00,58.25277696,13.40664328,59.7756146567,0.26277696,0.07664328000000001,0.27372599999999997,57.99,13.33,59.5023444916,136.64,57.49277696,33.76664328,66.6753747719,0.26277696,0.07664328000000001,0.27372599999999997,57.23,33.69,66.4100067761,134.54,65.70277696,37.16664328,75.4865171601,0.26277696,0.07664328000000001,0.27372599999999997,65.44,37.09,75.2200884073,132.97
2021-01-07 05:00:00,57.89789184,13.48813512,59.4482604332,0.26789184,0.07813512,0.27905399999999997,57.63,13.41,59.1696290338,136.7,57.13789184,33.86813512,66.4213012551,0.26789184,0.07813512,0.27905399999999997,56.87,33.79,66.1510468549,134.58,65.28789184,37.26813512,75.1759450638,0.26789184,0.07813512,0.27905399999999997,65.02,37.19,74.9045826368,132.97
2021-01-07 05:30:00,58.72277696,13.06664328,60.1589702414,0.26277696,0.07664328000000001,0.27372599999999997,58.46,12.99,59.8858221952,136.5,57.96277696,33.33664328,66.865651108,0.26277696,0.07664328000000001,0.27372599999999997,57.7,33.26,66.5996816809,134.41,66.27277696,37.13664328,75.9684884679,0.26277696,0.07664328000000001,0.27372599999999997,66.01,37.06,75.7018077723,132.75
2021-01-07 06:00:00,60.24309664,12.36673652,61.4993241014,0.26309664,0.07673652,0.274059,59.98,12.29,61.2261749581,135.98,59.46309664,32.46673652,67.7491611924,0.26309664,0.07673652,0.274059,59.2,32.39,67.4814945003,134.09,67.99309664,36.64673652,77.2401740564,0.26309664,0.07673652,0.274059,67.73,36.57,76.9721884839,132.17
2021-01-07 06:30:00,64.39277696,10.68664328,65.2735326853,0.26277696,0.07664328000000001,0.27372599999999997,64.13,10.61,65.0017615146,134.71,63.60277696,30.51664328,70.5448705017,0.26277696,0.07664328000000001,0.27372599999999997,63.34,30.44,70.2748119884,133.32,72.53277696,33.49664328,79.8938598677,0.26277696,0.07664328000000001,0.27372599999999997,72.27,33.42,79.6231706226,131.03
2021-01-07 07:00:00,68.78341632,9.40682976,69.4236761255,0.26341632,0.07682976,0.27439199999999997,68.52,9.33,69.1522906345,134.71,67.96341632,29.28682976,74.0050292566,0.26341632,0.07682976,0.27439199999999997,67.7,29.21,73.7327206876,133.37,77.32341632,31.37682976,83.4470859718,0.26341632,0.07682976,0.27439199999999997,77.06,31.3,83.174116166,131.03
2021-01-07 07:30:00,74.13309664,7.41673652,74.503181127,0.26309664,0.07673652,0.274059,73.87,7.34,74.2337692698,133.99,73.27309664,27.08673652,78.1193829118,0.26309664,0.07673652,0.274059,73.01,27.01,77.8460031087,132.9,83.17309664,28.97673652,88.0761901085,0.26309664,0.07673652,0.274059,82.91,28.9,87.8024948393,130.43
2021-01-07 08:00:00,78.43245728,5.44655004,78.6213410107,0.26245728,0.07655004,0.273393,78.17,5.37,78.3542328148,134.34,77.53245728,25.22655004,81.5331880819,0.26245728,0.07655004,0.273393,77.27,25.15,81.2599249323,133.07,87.99245728,27.96655004,92.3298459834,0.26245728,0.07655004,0.273393,87.73,27.89,92.0565315445,130.66
2021-01-07 08:30:00,82.27405568,3.97701624,82.3701213803,0.26405568,0.07701624,0.27505799999999997,82.01,3.9,82.1026802242,133.64,81.33405568,23.55701624,84.6768069042,0.26405568,0.07701624,0.27505799999999997,81.07,23.48,84.4017493895,132.64,92.19405568,26.03701624,95.8001571889,0.26405568,0.07701624,0.27505799999999997,91.93,25.96,95.5251092645,129.98
2021-01-07 09:00:00,86.14474496,2.96596728,86.1957890278,0.29474496,0.08596728000000001,0.30702599999999997,85.85,2.88,85.8982939295,132.94,85.17474496,22.45596728,88.0852294399,0.29474496,0.08596728000000001,0.30702599999999997,84.88,22.37,87.7783076848,132.34,96.25474496,22.68596728,98.8920069507,0.29474496,0.08596728000000001,0.30702599999999997,95.96,22.6,98.5854025706,129.55
2021-01-07 09:30:00,88.30609344,2.58594392,88.3439485454,0.46609344,0.13594392,0.485514,87.84,2.45,87.8741605934,132.54,87.33609344,21.97594392,90.0585105836,0.46609344,0.13594392,0.485514,86.87,21.84,89.5733358763,132.14,98.58609344,21.55594392,100.9151947828,0.46609344,0.13594392,0.485514,98.12,21.42,100.430825945,129.17
2021-01-07 10:00:00,89.87867072,1.96752896,89.9002036739,0.60867072,0.17752896,0.6340319999999999,89.27,1.79,89.287944315,132.95,88.87867072,21.47752896,91.4368763639,0.60867072,0.17752896,0.6340319999999999,88.27,21.3,90.8035401292,132.37,100.36867072,21.41752896,102.6283616202,0.60867072,0.17752896,0.6340319999999999,99.76,21.24,101.9960548257,129.68
2021-01-07 10:30:00,90.88901024,1.7684613200000001,90.90621341720001,0.74901024,0.21846132000000001,0.780219,90.14,1.55,90.1533255072,133.47,89.87901024,21.40846132,92.3934992184,0.74901024,0.21846132000000001,0.780219,89.13,21.19,91.6142619902,132.72,101.47901024,21.31846132,103.6940996988,0.74901024,0.21846132000000001,0.780219,100.73,21.1,102.9161935752,130.14
2021-01-07 11:00:00,91.58631296,1.38184128,91.5967368793,0.72631296,0.21184128,0.7565759999999999,90.86,1.17,90.8675327056,133.47,90.58631296,21.02184128,92.9935369071,0.72631296,0.21184128,0.7565759999999999,89.86,20.81,92.2381466639,132.7,102.25631296,20.87184128,104.3646841541,0.72631296,0.21184128,0.7565759999999999,101.53,20.66,103.6106968416,130.14
2021-01-07 11:30:00,91.90631296,1.13184128,91.913282101,0.72631296,0.21184128,0.7565759999999999,91.18,0.92,91.1846412506,133.13,90.88631296,20.68184128,93.2097658091,0.72631296,0.21184128,0.7565759999999999,90.16,20.47,92.4545645168,132.48,102.64631296,20.48184128,104.6698208009,0.72631296,0.21184128,0.7565759999999999,101.92,20.27,103.9161166518,129.8
2021-01-07 12:00:00,92.68107808,0.84531444,92.684932921,0.8410780800000001,0.24531444,0.876123,91.84,0.6000000000000001,91.8419599094,133.13,91.67107808,20.41531444,93.9168335286,0.8410780800000001,0.24531444,0.876123,90.83,20.17,93.0425590792,132.48,103.50107808,20.17531444,105.4491179502,0.8410780800000001,0.24531444,0.876123,102.66,19.93,104.5766728291,129.8
2021-01-07 12:30:00,93.91061856,0.78934708,93.9139358516,0.82061856,0.23934708000000002,0.854811,93.09,0.55,93.0916247575,132.97,92.88061856,20.29934708,95.0729866785,0.82061856,0.23934708000000002,0.854811,92.06,20.06,94.2202059009,132.41,104.87061856,20.04934708,106.7699534302,0.82061856,0.23934708000000002,0.854811,104.05,19.81,105.9190190665,129.64
2021-01-07 13:00:00,93.98226688,1.03857784,93.9880052551,0.8522668800000001,0.24857784,0.887778,93.13,0.79,93.1333506323,132.78,92.95226688,20.53857784,95.1943123186,0.8522668800000001,0.24857784,0.887778,92.1,20.29,94.3085049187,132.31,104.85226688,19.60857784,106.6700248185,0.8522668800000001,0.24857784,0.887778,104.0,19.36,105.7866229729,129.5
2021-01-07 13:30:00,94.29513408,0.9389974400000001,94.2998092647,0.7851340800000001,0.22899744,0.8178479999999999,93.51,0.71,93.5126953948,133.17,93.25513408,20.50899744,95.483710696,0.7851340800000001,0.22899744,0.8178479999999999,92.47,20.28,94.6677310386,132.51,105.30513408,20.30899744,107.2456369305,0.7851340800000001,0.22899744,0.8178479999999999,104.52,20.08,106.431371315,129.76
2021-01-07 14:00:00,93.21209728,1.10144504,93.2186046909,0.62209728,0.18144504,0.648018,92.59,0.92,92.5945705752,132.44,92.20209728,20.49144504,94.4517128625,0.62209728,0.18144504,0.648018,91.58,20.31,93.8050771547,132.06,104.10209728,19.99144504,106.0042665787,0.62209728,0.18144504,0.648018,103.48,19.81,105.3591310708,129.12
2021-01-07 14:30:00,91.97248704,1.39780872,91.9831084577,0.47248704,0.13780872,0.492174,91.5,1.26,91.5086749986,132.57,90.95248704,20.77780872,93.2956174424,0.47248704,0.13780872,0.492174,90.48,20.64,92.8043102447,132.12,102.78248704,20.87780872,104.8814689975,0.47248704,0.13780872,0.492174,102.31,20.74,104.3910135021,129.12
2021-01-07 15:00:00,92.00429536,1.47041948,92.0160447864,0.34429536,0.10041948,0.358641,91.66,1.37,91.6702378092,133.4,90.97429536,21.11041948,93.391499757,0.34429536,0.10041948,0.358641,90.63,21.01,93.0334187268,132.68,102.85429536,20.99041948,104.974300588,0.34429536,0.10041948,0.358641,102.51,20.89,104.6168829587,129.99
2021-01-07 15:30:00,92.31629344,1.80766892,92.3339899572,0.26629344,0.07766892,0.277389,92.05,1.73,92.0662554903,133.58,91.30629344,21.46766892,93.7960555173,0.26629344,0.07766892,0.277389,91.04,21.39,93.5190552775,132.82,103.24629344,21.47766892,105.4565662789,0.26629344,0.07766892,0.277389,102.98,21.4,105.18003803,130.16
2021-01-07 16:00:00,92.3301696,1.7971328,92.3476578191,0.2301696,0.06713279999999999,0.23976000000000003,92.1,1.73,92.1162466669,132.8,91.3001696,21.2571328,93.7421285435,0.2301696,0.06713279999999999,0.23976000000000003,91.07,21.19,93.5027325804,132.32,103.1801696,21.0071328,105.2969469033,0.2301696,0.06713279999999999,0.23976000000000003,102.95,20.94,105.0580130214,129.42
2021-01-07 16:30:00,94.32911072,1.42932396,94.3399390301,0.16911072,0.04932396,0.17615699999999998,94.16,1.38,94.1701120314,132.8,93.29911072,20.89932396,95.611222161,0.16911072,0.04932396,0.17615699999999998,93.13,20.85,95.4354200494,132.35,105.39911072,20.78932396,107.4298307328,0.16911072,0.04932396,0.17615699999999998,105.23,20.74,107.2543728712,129.42
2021-01-07 17:00:00,97.81119872,0.63368296,97.8132513985,0.08119872,0.02368296,0.08458199999999999,97.73,0.61,97.7319036958,132.36,96.77119872,19.95368296,98.8069550456,0.08119872,0.02368296,0.08458199999999999,96.69,19.93,98.7226468446,131.95,109.37119872,20.65368296,111.3042394937,0.08119872,0.02368296,0.08458199999999999,109.29,20.63,111.2200566445,128.86
2021-01-07 17:30:00,99.48469504,0.36720272,99.485372719,0.26469504,0.07720272,0.27572399999999997,99.22,0.29,99.2204238048,132.8,98.40469504000001,19.58720272,100.3351509507,0.26469504,0.07720272,0.27572399999999997,98.14,19.51,100.0604802107,132.13,111.30469504,21.75720272,113.4112472736,0.26469504,0.07720272,0.27572399999999997,111.04,21.68,113.136660725,129.14
2021-01-07 18:00:00,99.78058912,0.36475516,99.7812558122,0.29058912,0.08475516,0.302697,99.49,0.28,99.4903940087,133.23,98.70058912,19.90475516,100.687663448,0.29058912,0.08475516,0.302697,98.41,19.82,100.3860572988,132.41,111.56058912,21.71475516,113.654281206,0.29058912,0.08475516,0.302697,111.27,21.63,113.3528552794,129.68
2021-01-07 18:30:00,98.02994976,1.45456868,98.0407406132,0.28994976,0.08456868000000001,0.302031,97.74,1.37,97.7496010222,133.12,96.96994976,20.90456868,99.1976418477,0.28994976,0.08456868000000001,0.302031,96.68,20.82,98.8963841604,132.37,109.66994976,22.78456868,112.0117603214,0.28994976,0.08456868000000001,0.302031,109.38,22.7,111.710672722,129.52
2021-01-07 19:00:00,95.18323648,2.04261064,95.2051509375,0.28323648,0.08261064,0.29503799999999997,94.9,1.96,94.9202380949,132.0,94.13323648,21.21261064,96.4937358607,0.28323648,0.08261064,0.29503799999999997,93.85,21.13,96.199269228,131.58,106.50323648,23.03261064,108.9653180311,0.28323648,0.08261064,0.29503799999999997,106.22,22.95,108.6710214363,128.34
2021-01-07 19:30:00,91.8345152,3.4029835999999998,91.8975433807,0.28451519999999997,0.08298359999999999,0.29637,91.55,3.32,91.6101790196,133.04,90.8145152,22.8029836,93.6336063178,0.28451519999999997,0.08298359999999999,0.29637,90.53,22.72,93.3374485402,132.23,102.9045152,25.3029836,105.9697137281,0.28451519999999997,0.08298359999999999,0.29637,102.62,25.22,105.6736144929,129.27
2021-01-07 20:00:00,88.3861136,5.5534498,88.5604080952,0.28611359999999997,0.08344979999999999,0.298035,88.1,5.47,88.2696488041,133.67,87.4061136,25.1934498,90.9644909153,0.28611359999999997,0.08344979999999999,0.298035,87.12,25.11,90.666457414,132.81,98.8061136,25.5534498,102.0569786022,0.28611359999999997,0.08344979999999999,0.298035,98.52,25.47,101.7590846067,130.25
2021-01-07 20:30:00,85.90707264,6.31372952,86.1387735577,0.28707264,0.08372952,0.29903399999999997,85.62,6.23,85.8463586881,133.37,84.92707264,25.86372952,88.7780387927,0.28707264,0.08372952,0.29903399999999997,84.64,25.78,88.4790257632,132.6,96.07707264,26.31372952,99.6153414305,0.28707264,0.08372952,0.29903399999999997,95.79,26.23,99.3163481004,129.87
2021-01-07 21:00:00,82.91803168,7.25400924,83.2347320999,0.28803168,0.08400924,0.300033,82.63,7.17,82.9404955375,133.58,81.96803168,26.87400924,86.2610606828,0.28803168,0.08400924,0.300033,81.68,26.79,85.9611918251,132.74,92.78803168,27.38400924,96.7445232822,0.28803168,0.08400924,0.300033,92.5,27.3,96.4444918075,130.02
2021-01-07 21:30:00,78.91469504,8.54720272,79.3762166369,0.26469504,0.07720272,0.27572399999999997,78.65,8.47,79.1047621828,134.46,77.97469504,28.35720272,82.970982956,0.26469504,0.07720272,0.27572399999999997,77.71,28.28,82.6958433055,133.26,88.42469504,29.79720272,93.3102351452,0.26469504,0.07720272,0.27572399999999997,88.16,29.72,93.0347461973,130.74
2021-01-07 22:00:00,74.44405568,10.28701624,75.1514479515,0.26405568,0.07701624,0.27505799999999997,74.18,10.21,74.8793462845,135.2,73.55405568,30.33701624,79.5646508276,0.26405568,0.07701624,0.27505799999999997,73.29,30.26,79.2911829903,133.79,83.43405568,31.39701624,89.1460278195,0.26405568,0.07701624,0.27505799999999997,83.17,31.32,88.8717688583,131.5
2021-01-07 22:30:00,69.06437536,11.83710948,70.0714285905,0.26437536,0.07710948000000001,0.275391,68.8,11.76,69.7978337773,134.22,68.21437536,31.55710948,75.1601767194,0.26437536,0.07710948000000001,0.275391,67.95,31.48,74.887868844,133.11,77.44437536,32.92710948,84.1535846747,0.26437536,0.07710948000000001,0.275391,77.18,32.85,83.8801221983,130.51
2021-01-07 23:00:00,64.623736,12.906922999999999,65.9000448856,0.26373599999999997,0.07692299999999999,0.274725,64.36,12.83,65.6263552241,134.92,63.813736,32.846923,71.771256453,0.26373599999999997,0.07692299999999999,0.274725,63.55,32.77,71.5015762064,133.58,72.503736,34.136923,80.1381385226,0.26373599999999997,0.07692299999999999,0.274725,72.24,34.06,79.8667715636,131.2
2021-01-07 23:30:00,60.55341632,13.60682976,62.0633711954,0.26341632,0.07682976,0.27439199999999997,60.29,13.53,61.7895217654,135.17,59.76341632,33.61682976,68.5693603102,0.26341632,0.07682976,0.27439199999999997,59.5,33.54,68.3021346665,133.73,67.98341632,35.13682976,76.5267384652,0.26341632,0.07682976,0.27439199999999997,67.72,35.06,76.25747176510001,131.43
2021-01-08 00:00:00,57.663736,14.526923,59.4654348452,0.26373599999999997,0.07692299999999999,0.274725,57.4,14.45,59.1908987936,135.61,56.893736,34.636923,66.6079096725,0.26373599999999997,0.07692299999999999,0.274725,56.63,34.56,66.3426748029,134.03,64.783736,36.326923,74.273668179,0.26373599999999997,0.07692299999999999,0.274725,64.52,36.25,74.0060328622,131.95
2021-01-08 00:30:00,58.853736,14.516923,60.6176813689,0.26373599999999997,0.07692299999999999,0.274725,58.59,14.44,60.3431992854,135.61,58.093736,34.606923,67.6204205989,0.26373599999999997,0.07692299999999999,0.274725,57.83,34.53,67.3545083866,134.0,66.173736,36.136923,75.3978815359,0.26373599999999997,0.07692299999999999,0.274725,65.91,36.06,75.1295660842,131.95
2021-01-08 01:00:00,62.223736,13.746923,63.7241807618,0.26373599999999997,0.07692299999999999,0.274725,61.96,13.67,63.4500630417,135.02,61.453736,33.686923,70.0811704352,0.26373599999999997,0.07692299999999999,0.274725,61.19,33.61,69.8129515205,133.64,69.923736,35.096923,78.2376051542,0.26373599999999997,0.07692299999999999,0.274725,69.66,35.02,77.9674034453,131.4
2021-01-08 01:30:00,63.263736,13.676923,64.7252540777,0.26373599999999997,0.07692299999999999,0.274725,63.0,13.6,64.4512218658,135.02,62.453736,33.606923,70.9217485253,0.26373599999999997,0.07692299999999999,0.274725,62.19,33.53,70.6530749508,133.64,71.073736,35.006923,79.2272718635,0.26373599999999997,0.07692299999999999,0.274725,70.81,34.93,78.9567033253,131.4
2021-01-08 02:00:00,62.263736,13.906922999999999,63.7979257343,0.26373599999999997,0.07692299999999999,0.274725,62.0,13.83,63.5237664186,135.17,61.483736,33.856923,70.189322746,0.26373599999999997,0.07692299999999999,0.274725,61.22,33.78,69.9212185249,133.74,69.973736,35.286923,78.3676633862,0.26373599999999997,0.07692299999999999,0.274725,69.71,35.21,78.0975556596,131.47
2021-01-08 02:30:00,61.26405568,13.737016239999999,62.7852700364,0.26405568,0.07701624,0.27505799999999997,61.0,13.66,62.5107638731,135.01,60.47405568,33.69701624,69.2286090707,0.26405568,0.07701624,0.27505799999999997,60.21,33.62,68.9604850621,133.62,68.83405568,35.09701624,77.2653076763,0.26405568,0.07701624,0.27505799999999997,68.57,35.02,76.9950991947,131.31
2021-01-08 03:00:00,60.65341632,13.90682976,62.2272996784,0.26341632,0.07682976,0.27439199999999997,60.39,13.83,61.9533776319,135.24,59.86341632,33.92682976,68.8088540165,0.26341632,0.07682976,0.27439199999999997,59.6,33.85,68.5418302936,133.76,68.13341632,35.35682976,76.7611088385,0.26341632,0.07682976,0.27439199999999997,67.87,35.28,76.4919296397,131.5
2021-01-08 03:30:00,59.97341632,13.96682976,61.5782672591,0.26341632,0.07682976,0.27439199999999997,59.71,13.89,61.3042918563,135.43,59.20341632,34.02682976,68.2852081162,0.26341632,0.07682976,0.27439199999999997,58.94,33.95,68.0185717286,133.88,67.41341632,35.45682976,76.169255455,0.26341632,0.07682976,0.27439199999999997,67.15,35.38,75.9003748344,131.7
2021-01-08 04:00:00,59.15341632,13.91682976,60.7684524478,0.26341632,0.07682976,0.27439199999999997,58.89,13.84,60.4944435465,135.63,58.38341632,34.04682976,67.5855747767,0.26341632,0.07682976,0.27439199999999997,58.12,33.97,67.3193530866,134.02,66.49341632,35.54682976,75.3986174932,0.26341632,0.07682976,0.27439199999999997,66.23,35.47,75.1301124716,131.87
2021-01-08 04:30:00,58.523736,13.986923,60.171934408,0.26373599999999997,0.07692299999999999,0.274725,58.26,13.91,59.8975433553,135.4,57.743736,34.056923,67.0388920811,0.26373599999999997,0.07692299999999999,0.274725,57.48,33.98,66.7726800421,133.87,65.793736,35.636923,74.8251694134,0.26373599999999997,0.07692299999999999,0.274725,65.53,35.56,74.556652956,131.68
2021-01-08 05:00:00,58.02309664,14.03673652,59.6968149555,0.26309664,0.07673652,0.274059,57.76,13.96,59.4230527657,135.4,57.27309664,34.10673652,66.6594109993,0.26309664,0.07673652,0.274059,57.01,34.03,66.394133777,133.87,65.24309664,35.71673652,74.3797480959,0.26309664,0.07673652,0.274059,64.98,35.64,74.1121447537,131.68
2021-01-08 05:30:00,58.50309664,13.83673652,60.1171156493,0.26309664,0.07673652,0.274059,58.24,13.76,59.843422362,134.68,57.73309664,33.65673652,66.8272875465,0.26309664,0.07673652,0.274059,57.47,33.58,66.5613799436,133.38,65.75309664,35.21673652,74.590135064,0.26309664,0.07673652,0.274059,65.49,35.14,74.3220001076,130.91
2021-01-08 06:00:00,60.063736,13.036923,61.4622953003,0.26373599999999997,0.07692299999999999,0.274725,59.8,12.96,61.1882472375,134.99,59.293736,32.966923,67.8422076655,0.26373599999999997,0.07692299999999999,0.274725,59.03,32.89,67.5743516432,133.59,67.513736,34.416923,75.7801368266,0.26373599999999997,0.07692299999999999,0.274725,67.25,34.34,75.5102516219,131.23
2021-01-08 06:30:00,63.95405568,11.59701624,64.9970154976,0.26405568,0.07701624,0.27505799999999997,63.69,11.52,64.723461743,134.48,63.16405568,31.37701624,70.5281155148,0.26405568,0.07701624,0.27505799999999997,62.9,31.3,70.2573839536,133.26,71.80405568,32.60701624,78.860889674,0.26405568,0.07701624,0.27505799999999997,71.54,32.53,78.5886283122,130.74
2021-01-08 07:00:00,68.11405568,10.06701624,68.8539715423,0.26405568,0.07701624,0.27505799999999997,67.85,9.99,68.5815033373,134.91,67.28405568,30.01701624,73.6760844013,0.26405568,0.07701624,0.27505799999999997,67.02,29.94,73.4035693955,133.57,76.35405568,30.93701624,82.3834983029,0.26405568,0.07701624,0.27505799999999997,76.09,30.86,82.1098514187,131.19
2021-01-08 07:30:00,72.65341632,8.43682976,73.1416365647,0.26341632,0.07682976,0.27439199999999997,72.39,8.36,72.8711307721,134.16,71.78341632,28.20682976,77.1264163804,0.26341632,0.07682976,0.27439199999999997,71.52,28.13,76.8531541318,133.07,81.32341632,29.01682976,86.3450893293,0.26341632,0.07682976,0.27439199999999997,81.06,28.94,86.0711751982,130.45
2021-01-08 08:00:00,76.66259712,6.17242416,76.9106794743,0.28259712,0.08242416,0.29437199999999997,76.38,6.09,76.6224020767,133.38,75.77259712,25.67242416,80.003498902,0.28259712,0.08242416,0.29437199999999997,75.49,25.59,79.7093984421,132.44,85.87259712,27.65242416,90.2150735634,0.28259712,0.08242416,0.29437199999999997,85.59,27.57,89.9208151653,129.55
2021-01-08 08:30:00,80.93770208,4.51349644,81.0634521107,0.21770208,0.06349644,0.226773,80.72,4.45,80.8425686133,132.92,80.00770208,23.94349644,83.5136121473,0.21770208,0.06349644,0.226773,79.79,23.88,83.2868446995,132.22,90.56770208,25.40349644,94.0629910827,0.21770208,0.06349644,0.226773,90.35,25.34,93.8362302099,129.19
2021-01-08 09:00:00,84.59253728,3.6432400400000002,84.6709546507,0.18253728,0.05324004,0.19014299999999998,84.41,3.59,84.4863077664,133.03,83.64253728,23.14324004,86.7852729568,0.18253728,0.05324004,0.19014299999999998,83.46,23.09,86.5951482475,132.38,94.51253728,23.33324004,97.3501915451,0.18253728,0.05324004,0.19014299999999998,94.33,23.28,97.1602145942,129.45
2021-01-08 09:30:00,87.03416576,2.96163168,87.0845409458,0.07416576,0.02163168,0.07725599999999999,86.96,2.94,87.0096845184,133.89,86.03416576,22.73163168,88.9865425604,0.07416576,0.02163168,0.07725599999999999,85.96,22.71,88.9093116608,133.0,97.21416576,22.84163168,99.8615750037,0.07416576,0.02163168,0.07725599999999999,97.14,22.82,99.7844276428,130.29
2021-01-08 10:00:00,88.01324672,2.50969696,88.0490214428,0.03324672,0.009696960000000001,0.034631999999999996,87.98,2.5,88.0155122691,133.78,87.02324672,22.25969696,89.8250498382,0.03324672,0.009696960000000001,0.034631999999999996,86.99,22.25,89.79043713,132.91,98.34324672,22.28969696,100.8376158286,0.03324672,0.009696960000000001,0.034631999999999996,98.31,22.28,100.803048069,130.12
2021-01-08 10:30:00,89.12105888,2.08780884,89.1455107206,0.06105888,0.01780884,0.06360299999999999,89.06,2.07,89.0840530061,133.78,88.12105888,21.86780884,90.793843853,0.06105888,0.01780884,0.06360299999999999,88.06,21.85,90.7302931771,132.95,99.63105888,21.82780884,101.9941230283,0.06105888,0.01780884,0.06360299999999999,99.57,21.81,101.9306676128,130.19
2021-01-08 11:00:00,89.50398592,1.84741256,89.5230497064,0.09398592,0.02741256,0.09790199999999999,89.41,1.82,89.4285217366,133.51,88.49398592,21.617412559999998,91.0960925057,0.09398592,0.02741256,0.09790199999999999,88.4,21.59,90.9982862476,132.91,100.02398592,21.51741256,102.3122514785,0.09398592,0.02741256,0.09790199999999999,99.93,21.49,102.214602675,130.26
2021-01-08 11:30:00,89.79187776,1.99554768,89.8140496927,0.36187776,0.10554768,0.37695599999999996,89.43,1.8900000000000001,89.4499692566,133.76,88.79187776,21.83554768,91.4373484886,0.36187776,0.10554768,0.37695599999999996,88.43,21.73,91.0607368738,133.08,100.29187776,21.73554768,102.6201480099,0.36187776,0.10554768,0.37695599999999996,99.93,21.63,102.2441284378,130.71
2021-01-08 12:00:00,89.94823136,2.14906748,89.9739007481,0.40823136,0.11906748,0.425241,89.54,2.03,89.5630085471,133.76,88.93823136,21.92906748,91.6018176566,0.40823136,0.11906748,0.425241,88.53,21.81,91.1769543251,132.9,100.44823136,21.87906748,102.8034083927,0.40823136,0.11906748,0.425241,100.04,21.76,102.3791931986,130.62
2021-01-08 12:30:00,90.661568,2.275874,90.6901290918,0.431568,0.12587399999999999,0.44955000000000006,90.23,2.15,90.2556114599,133.37,89.641568,21.945874,92.2888514346,0.431568,0.12587399999999999,0.44955000000000006,89.21,21.82,91.8397326869,132.62,101.221568,21.915874,103.5669414512,0.431568,0.12587399999999999,0.44955000000000006,100.79,21.79,103.1185153113,130.23
2021-01-08 13:00:00,90.8971424,2.5833332,90.9338446724,0.4571424,0.13333319999999999,0.47619000000000006,90.44,2.45,90.4731788985,133.77,89.8871424,22.3333332,92.6200633808,0.4571424,0.13333319999999999,0.47619000000000006,89.43,22.2,92.1442613514,132.89,101.4671424,22.3633332,103.9023563671,0.4571424,0.13333319999999999,0.47619000000000006,101.01,22.23,103.4272352913,130.61
2021-01-08 13:30:00,91.44243712,2.7790441599999998,91.4846565982,0.44243712,0.12904416,0.460872,91.0,2.65,91.038576988,134.21,90.42243712,22.64904416,93.2158588229,0.44243712,0.12904416,0.460872,89.98,22.52,92.7553276098,133.18,102.12243712,22.70904416,104.6168860652,0.44243712,0.12904416,0.460872,101.68,22.58,104.156991124,131.05
2021-01-08 14:00:00,90.15157792,3.56629356,90.2220895968,0.50157792,0.14629356000000002,0.522477,89.65,3.42,89.7152099702,135.09,89.13157792,23.70629356,92.2302907773,0.50157792,0.14629356000000002,0.522477,88.63,23.56,91.7079631221,133.83,100.62157792,23.13629356,103.2472276761,0.50157792,0.14629356000000002,0.522477,100.12,22.99,102.7256272797,131.95
2021-01-08 14:30:00,88.57143808,4.63041944,88.6923921639,0.48143808,0.14041944,0.501498,88.09,4.49,88.2043547678,134.71,87.57143808,24.74041944,90.9991490151,0.48143808,0.14041944,0.501498,87.09,24.6,90.4976690308,133.73,98.64143808,22.48041944,101.1706605923,0.48143808,0.14041944,0.501498,98.16,22.34,100.6700610907,131.78
2021-01-08 15:00:00,87.56719232,5.12209776,87.7168687099,0.48719232,0.14209776,0.5074919999999999,87.08,4.98,87.2222838499,135.08,86.56719232,25.28209776,90.1834976773,0.48719232,0.14209776,0.5074919999999999,86.08,25.14,89.6760057094,133.95,97.63719232,23.56209776,100.4400008711,0.48719232,0.14209776,0.5074919999999999,97.15,23.42,99.9330721033,132.07
2021-01-08 15:30:00,87.1252144,5.3123542,87.2870213227,0.38521439999999996,0.1123542,0.401265,86.74,5.2,86.8957283185,134.85,86.1252144,25.4123542,89.7961040437,0.38521439999999996,0.1123542,0.401265,85.74,25.3,89.3948410145,133.81,97.1452144,23.7223542,99.9997138477,0.38521439999999996,0.1123542,0.401265,96.76,23.61,99.5988438688,131.81
2021-01-08 16:00:00,87.1593504,5.4727272,87.3309973901,0.2493504,0.07272719999999999,0.25974,86.91,5.4,87.0775981525,134.74,86.1793504,25.5327272,89.882148359,0.2493504,0.07272719999999999,0.25974,85.93,25.46,89.6224107018,133.67,97.2093504,23.8727272,100.0977767443,0.2493504,0.07272719999999999,0.25974,96.96,23.8,99.8382772287,131.68
2021-01-08 16:30:00,88.72130848,5.23163164,88.8754215068,0.21130848,0.06163164,0.220113,88.51,5.17,88.6608650984,134.46,87.72130848,25.23163164,91.2779447438,0.21130848,0.06163164,0.220113,87.51,25.17,91.0578332709,133.55,98.88130848,23.05163164,101.5327084637,0.21130848,0.06163164,0.220113,98.67,22.99,101.312926125,131.43
2021-01-08 17:00:00,92.13843136,4.02079248,92.2261205172,0.20843136,0.06079248,0.217116,91.93,3.96,92.0152514532,133.67,91.11843136,23.74079248,94.1604681439,0.20843136,0.06079248,0.217116,90.91,23.68,93.9434430921,132.94,102.80843136,22.69079248,105.2826938394,0.20843136,0.06079248,0.217116,102.6,22.63,105.0660596958,130.5
2021-01-08 17:30:00,94.08226752,3.28191136,94.1394922648,0.21226752000000002,0.06191136,0.221112,93.87,3.22,93.9252112055,133.38,93.04226752,22.90191136,95.8194191655,0.21226752000000002,0.06191136,0.221112,92.83,22.84,95.5985067875,132.65,105.02226752,22.71191136,107.4500236978,0.21226752000000002,0.06191136,0.221112,104.81,22.65,107.2294670322,130.1
2021-01-08 18:00:00,93.9509888,3.4615384,94.0147357843,0.2109888,0.0615384,0.21978000000000003,93.74,3.4,93.8016396445,133.68,92.9109888,23.1515384,95.7520003451,0.2109888,0.0615384,0.21978000000000003,92.7,23.09,95.5323929356,132.86,104.8709888,22.9815384,107.3595612841,0.2109888,0.0615384,0.21978000000000003,104.66,22.92,107.1402912074,130.37
2021-01-08 18:30:00,92.59555424,4.13995332,92.6880568278,0.20555424,0.059953320000000004,0.214119,92.39,4.08,92.4800437932,134.35,91.55555424,24.03995332,94.6590664851,0.20555424,0.059953320000000004,0.214119,91.35,23.98,94.4450258087,133.31,103.40555424,24.18995332,106.1972809883,0.20555424,0.059953320000000004,0.214119,103.2,24.13,105.9834746552,131.02
2021-01-08 19:00:00,89.94683296,5.32032628,90.104043368,0.20683296,0.06032628,0.215451,89.74,5.26,89.8940220482,134.62,88.92683296,25.25032628,92.4422013884,0.20683296,0.06032628,0.215451,88.72,25.19,92.2267558792,133.45,100.48683296,25.48032628,103.6670180224,0.20683296,0.06032628,0.215451,100.28,25.42,103.4517027409,131.26
2021-01-08 19:30:00,86.71715264,6.28041952,86.9442823384,0.20715264,0.060419520000000004,0.215784,86.51,6.22,86.7333182808,133.8,85.72715264,25.97041952,89.5745912065,0.20715264,0.060419520000000004,0.215784,85.52,25.91,89.3588188149,132.92,96.90715264,26.35041952,100.42579769,0.20715264,0.060419520000000004,0.215784,96.7,26.29,100.2100498952,130.42
2021-01-08 20:00:00,83.17715264,7.34041952,83.500422035,0.20715264,0.060419520000000004,0.215784,82.97,7.28,83.2887705516,134.54,82.22715264,27.20041952,86.6092804112,0.20715264,0.060419520000000004,0.215784,82.02,27.14,86.3936340247,133.33,93.10715264,28.68041952,97.4243723951,0.20715264,0.060419520000000004,0.215784,92.9,28.62,97.2086127871,130.99
2021-01-08 20:30:00,81.04907072,7.94097896,81.4371598929,0.20907072000000002,0.06097896,0.217782,80.84,7.88,81.2231494095,134.26,80.10907072,27.74097896,84.7763240845,0.20907072000000002,0.06097896,0.217782,79.9,27.68,84.5588103038,133.13,90.77907071999999,29.34097896,95.4030016672,0.20907072000000002,0.06097896,0.217782,90.57,29.28,95.1853103162,130.69
2021-01-08 21:00:00,78.22002976,9.02125868,78.7385303636,0.21002976,0.06125868,0.218781,78.01,8.96,78.5228737375,134.13,77.29002976,28.77125868,82.4714133887,0.21002976,0.06125868,0.218781,77.08,28.71,82.2532096638,133.04,87.60002976,30.05125868,92.6112485728,0.21002976,0.06125868,0.218781,87.39,29.99,92.3927064221,130.59
2021-01-08 21:30:00,74.51637344,10.12435892,75.2010143162,0.18637344,0.05435892,0.19413899999999998,74.33,10.07,75.0090247904,135.12,73.61637344,30.08435892,79.5263421143,0.18637344,0.05435892,0.19413899999999998,73.43,30.03,79.3332578431,133.59,83.67637344,32.78435892,89.8696259137,0.18637344,0.05435892,0.19413899999999998,83.49,32.73,89.6762677636,131.4
2021-01-08 22:00:00,71.08573408,11.55417244,72.0186121115,0.18573408,0.05417244,0.19347299999999998,70.9,11.5,71.8265967452,134.85,70.21573408,31.46417244,76.943118339,0.18573408,0.05417244,0.19347299999999998,70.03,31.41,76.7514755558,133.5,79.71573408,32.86417244,86.2244286156,0.18573408,0.05417244,0.19347299999999998,79.53,32.81,86.032069602,131.25
2021-01-08 22:30:00,66.8654144,12.864079199999999,68.0916160518,0.18541439999999998,0.0540792,0.19314,66.68,12.81,67.8993262117,134.97,66.0354144,32.8040792,73.734547989,0.18541439999999998,0.0540792,0.19314,65.85,32.75,73.5444423461,133.59,74.9954144,34.1740792,82.4146823703,0.18541439999999998,0.0540792,0.19314,74.81,34.12,82.2235398168,131.34
2021-01-08 23:00:00,63.4354144,13.5440792,64.865197768,0.18541439999999998,0.0540792,0.19314,63.25,13.49,64.6725799702,135.69,62.6254144,33.6740792,71.1047546845,0.18541439999999998,0.0540792,0.19314,62.44,33.62,70.9158515425,134.03,71.2354144,35.4240792,79.5572099304,0.18541439999999998,0.0540792,0.19314,71.05,35.37,79.3671178764,132.01
2021-01-08 23:30:00,59.5854144,13.6640792,61.1320592619,0.18541439999999998,0.0540792,0.19314,59.4,13.61,60.9392492569,136.63,58.8054144,33.9740792,67.9140252101,0.18541439999999998,0.0540792,0.19314,58.62,33.92,67.7264409223,134.42,67.2254144,38.5840792,77.5112089247,0.18541439999999998,0.0540792,0.19314,67.04,38.53,77.3234925492,132.63
2021-01-09 00:00:00,56.73573408,14.65417244,58.5976816222,0.18573408,0.05417244,0.19347299999999998,56.55,14.6,58.4043020676,136.71,55.97573408,34.96417244,65.9983042222,0.18573408,0.05417244,0.19347299999999998,55.79,34.91,65.8120976721,134.48,64.00573408,38.99417244,74.9485121894,0.18573408,0.05417244,0.19347299999999998,63.82,38.94,74.7617281769,132.74
2021-01-09 00:30:00,58.1254144,13.9640792,59.779254822,0.18541439999999998,0.0540792,0.19314,57.94,13.91,59.5863381993,136.53,57.3654144,34.2040792,66.7885454491,0.18541439999999998,0.0540792,0.19314,57.18,34.15,66.6016133438,134.31,65.7054144,39.1840792,76.5022453542,0.18541439999999998,0.0540792,0.19314,65.52,39.13,76.3153149767,132.48
2021-01-09 01:00:00,61.4454144,13.5840792,62.9290565518,0.18541439999999998,0.0540792,0.19314,61.26,13.53,62.7363411429,135.66,60.6554144,33.6340792,69.3565467686,0.18541439999999998,0.0540792,0.19314,60.47,33.58,69.1681812686,133.81,69.2854144,37.1740792,78.6281171907,0.18541439999999998,0.0540792,0.19314,69.1,37.12,78.4391764363,131.76
2021-01-09 01:30:00,61.9654144,13.6840792,63.4583848307,0.18541439999999998,0.0540792,0.19314,61.78,13.63,63.2656723666,135.52,61.1754144,33.6740792,69.8310456529,0.18541439999999998,0.0540792,0.19314,60.99,33.62,69.6425480579,133.74,69.8554144,37.0440792,79.0698597746,0.18541439999999998,0.0540792,0.19314,69.67,36.99,78.8807264165,131.66
2021-01-09 02:00:00,60.6454144,13.8740792,62.2121882061,0.18541439999999998,0.0540792,0.19314,60.46,13.82,62.0193840666,135.87,59.8654144,33.9640792,68.8289656844,0.18541439999999998,0.0540792,0.19314,59.68,33.91,68.6410263618,133.96,68.3854144,37.4240792,77.9559273348,0.18541439999999998,0.0540792,0.19314,68.2,37.37,77.7673254008,131.99
2021-01-09 02:30:00,59.6454144,13.5140792,61.1572219413,0.18541439999999998,0.0540792,0.19314,59.46,13.46,60.9644420954,136.25,58.8754144,33.6940792,67.8351339197,0.18541439999999998,0.0540792,0.19314,58.69,33.64,67.6473628459,134.11,67.3854144,38.5940792,77.6549871107,0.18541439999999998,0.0540792,0.19314,67.2,38.54,77.4672292005,132.22
2021-01-09 03:00:00,58.6454144,14.0240792,60.2989173,0.18541439999999998,0.0540792,0.19314,58.46,13.97,60.1060105148,136.6,57.8654144,34.2740792,67.2541351048,0.18541439999999998,0.0540792,0.19314,57.68,34.22,67.0670619604,134.34,66.2354144,38.8140792,76.7701951599,0.18541439999999998,0.0540792,0.19314,66.05,38.76,76.5828969157,132.6
2021-01-09 03:30:00,57.7754144,14.3240792,59.5245978904,0.18541439999999998,0.0540792,0.19314,57.59,14.27,59.3316188891,136.73,57.0154144,34.6640792,66.7259759463,0.18541439999999998,0.0540792,0.19314,56.83,34.61,66.5394694899,134.5,65.1754144,38.1940792,75.5421890611,0.18541439999999998,0.0540792,0.19314,64.99,38.14,75.3548916793,132.84
2021-01-09 04:00:00,56.5754144,14.7840792,58.4751786002,0.18541439999999998,0.0540792,0.19314,56.39,14.73,58.2821156102,136.98,55.8054144,35.2140792,65.9869354513,0.18541439999999998,0.0540792,0.19314,55.62,35.16,65.8012917806,134.71,63.7854144,38.3940792,74.4492068984,0.18541439999999998,0.0540792,0.19314,63.6,38.34,74.2624777394,133.12
2021-01-09 04:30:00,55.65509472,15.53398596,57.7823008204,0.18509472,0.05398596,0.19280699999999998,55.47,15.48,57.5895068567,137.09,54.90509472,36.01398596,65.6625967423,0.18509472,0.05398596,0.19280699999999998,54.72,35.96,65.4782406605,134.88,62.61509472,37.83398596,73.1577786733,0.18509472,0.05398596,0.19280699999999998,62.43,37.78,72.9714553781,133.37
2021-01-09 05:00:00,54.7954144,15.6240792,56.9793760067,0.18541439999999998,0.0540792,0.19314,54.61,15.57,56.7862395304,137.23,54.0454144,36.1440792,65.0176997354,0.18541439999999998,0.0540792,0.19314,53.86,36.09,64.8335383887,134.97,61.6354144,38.0140792,72.4154301629,0.18541439999999998,0.0540792,0.19314,61.45,37.96,72.2292468464,133.44
2021-01-09 05:30:00,54.64509472,15.57398596,56.8210824927,0.18509472,0.05398596,0.19280699999999998,54.46,15.52,56.6282791545,137.16,53.91509472,36.07398596,64.8704085212,0.18509472,0.05398596,0.19280699999999998,53.73,36.02,64.686577433,134.94,61.49509472,37.94398596,72.2592052624,0.18509472,0.05398596,0.19280699999999998,61.31,37.89,72.0733529122,133.44
2021-01-09 06:00:00,54.7554144,15.3140792,56.8566304652,0.18541439999999998,0.0540792,0.19314,54.57,15.26,56.6635023626,136.95,54.0054144,35.7640792,64.7738693112,0.18541439999999998,0.0540792,0.19314,53.82,35.71,64.5894457323,134.8,61.6254144,37.5740792,72.1768877668,0.18541439999999998,0.0540792,0.19314,61.44,37.52,71.9904438103,133.2
2021-01-09 06:30:00,56.25573408,14.67417244,58.1381024258,0.18573408,0.05417244,0.19347299999999998,56.07,14.62,57.9447089906,136.22,55.51573408,34.904172439999996,65.5766573116,0.18573408,0.05417244,0.19347299999999998,55.33,34.85,65.390606359,134.34,63.32573408,36.72417244,73.2039168226,0.18573408,0.05417244,0.19347299999999998,63.14,36.67,73.0160838446,132.46
2021-01-09 07:00:00,57.8854144,14.0140792,59.5576663082,0.18541439999999998,0.0540792,0.19314,57.7,13.96,59.3647336388,136.28,57.1254144,34.2940792,66.6287988677,0.18541439999999998,0.0540792,0.19314,56.94,34.24,66.4420138166,134.39,65.1254144,36.1340792,74.4781261875,0.18541439999999998,0.0540792,0.19314,64.94,36.08,74.2897704937,132.46
2021-01-09 07:30:00,59.54573408,13.68417244,61.097880671,0.18573408,0.05417244,0.19347299999999998,59.36,13.63,60.9047329852,136.06,58.76573408,33.904172439999996,67.844708053,0.18573408,0.05417244,0.19347299999999998,58.58,33.85,67.6567727578,134.28,66.90573408,35.48417244,75.7331086549,0.18573408,0.05417244,0.19347299999999998,66.72,35.43,75.5436516194,132.3
2021-01-09 08:00:00,60.70811168,12.99069924,62.0824700741,0.20811168,0.06069924,0.216783,60.5,12.93,61.8662662523,135.57,59.92811168,33.12069924,68.4715947505,0.20811168,0.06069924,0.216783,59.72,33.06,68.260105479,133.96,68.15811168,34.40069924,76.3474707897,0.20811168,0.06069924,0.216783,67.95,34.34,76.1343424481,131.84
2021-01-09 08:30:00,63.01546432,11.52284376,64.060320572,0.21546432000000001,0.06284376,0.224442,62.8,11.46,63.8370707348,134.94,62.23546432,31.42284376,69.7183485826,0.21546432000000001,0.06284376,0.224442,62.02,31.36,69.4976978036,133.44,70.89546432,34.25284376,78.7364221107,0.21546432000000001,0.06284376,0.224442,70.68,34.19,78.5150845379,131.06
2021-01-09 09:00:00,66.30620352,10.97055936,67.2076319915,0.27620352,0.08055936,0.28771199999999997,66.03,10.89,66.921991901,134.42,65.47620352,30.74055936,72.3333617161,0.27620352,0.08055936,0.28771199999999997,65.2,30.66,72.0491193562,133.14,74.46620352,32.77055936,81.3580053065,0.27620352,0.08055936,0.28771199999999997,74.19,32.69,81.0727586801,130.65
2021-01-09 09:30:00,69.65622336,10.16139848,70.3934902661,0.41622336,0.12139848,0.433566,69.24,10.04,69.9641279514,133.99,68.82622336,29.85139848,75.0210304729,0.41622336,0.12139848,0.433566,68.41,29.73,74.5908908648,132.9,78.08622336,31.45139848,84.1822353289,0.41622336,0.12139848,0.433566,77.67,31.33,83.7508077573,130.26
2021-01-09 10:00:00,72.55272672,9.14121196,73.1263284365,0.55272672,0.16121196000000002,0.575757,72.0,8.98,72.557841754,134.11,71.68272672,28.85121196,77.2709890035,0.55272672,0.16121196000000002,0.575757,71.13,28.69,76.6980638608,132.95,81.31272672,30.65121196,86.8979650007,0.55272672,0.16121196000000002,0.575757,80.76,30.49,86.3239115193,130.34
