Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-09 10:30:00,74.73082848,8.37149164,75.1982619319,0.69082848,0.20149164,0.719613,74.04,8.17,74.4893985746,133.78,73.86082848,28.01149164,78.9940861562,0.69082848,0.20149164,0.719613,73.17,27.81,78.2767206774,132.76,83.80082848,29.98149164,89.0026330784,0.69082848,0.20149164,0.719613,83.11,29.78,88.2843162742,130.0
2021-01-09 11:00:00,76.36942976,7.57608368,76.7442952003,0.80942976,0.23608368000000002,0.843156,75.56,7.34,75.9156716364,133.49,75.47942976,27.09608368,80.195648683,0.80942976,0.23608368000000002,0.843156,74.67,26.86,79.354070469,132.49,85.67942976,29.62608368,90.6568779421,0.80942976,0.23608368000000002,0.843156,84.87,29.39,89.8147482321,129.63
2021-01-09 11:30:00,77.69770144,6.98016292,78.0106113516,0.85770144,0.25016292,0.893439,76.84,6.73,77.1341590996,133.61,76.80770144,26.56016292,81.2703221037,0.85770144,0.25016292,0.893439,75.95,26.31,80.3779733509,132.6,87.15770144,28.97016292,91.8462588237,0.85770144,0.25016292,0.893439,86.3,28.72,90.9534408365,129.79
2021-01-09 12:00:00,78.75697216,6.66286688,79.0383100709,0.86697216,0.25286688,0.903096,77.89,6.41,78.1533121499,133.47,77.84697216,26.20286688,82.1385494589,0.86697216,0.25286688,0.903096,76.98,25.95,81.236216677,132.48,88.28697216,28.63286688,92.813956488,0.86697216,0.25286688,0.903096,87.42,28.38,91.9112659036,129.65
2021-01-09 12:30:00,79.62528384,6.57529112,79.8963095513,0.87528384,0.25529112,0.911754,78.75,6.32,79.003195505,133.47,78.71528384,26.10529112,82.9311891539,0.87528384,0.25529112,0.911754,77.84,25.85,82.0200469398,132.48,89.24528384,28.52529112,93.6931850305,0.87528384,0.25529112,0.911754,88.37,28.27,92.7817320382,129.59
2021-01-09 13:00:00,80.30934976,6.49939368,80.5719168016,0.88934976,0.25939368,0.926406,79.42,6.24,79.6647600888,133.53,79.38934976,26.03939368,83.5506964575,0.88934976,0.25939368,0.926406,78.5,25.78,82.6248049922,132.53,89.99934976,28.45939368,94.3918431108,0.88934976,0.25939368,0.926406,89.11,28.2,93.465673378,129.7
2021-01-09 13:30:00,80.99308608,6.47298344,81.251335419,0.8330860800000001,0.24298344,0.867798,80.16,6.23,80.4017319465,133.61,80.06308608,26.04298344,84.1922486878,0.8330860800000001,0.24298344,0.867798,79.23,25.8,83.3248636363,132.6,90.80308608,28.46298344,95.159560045,0.8330860800000001,0.24298344,0.867798,89.97,28.22,94.2919365588,129.78
2021-01-09 14:00:00,80.74768159999999,6.7593238,81.0300965198,0.7176815999999999,0.2093238,0.7475849999999999,80.03,6.55,80.297592741,134.02,79.8176816,26.4193238,84.0764114722,0.7176815999999999,0.2093238,0.7475849999999999,79.1,26.21,83.3293111696,132.86,90.5676816,28.8793238,95.0606137869,0.7176815999999999,0.2093238,0.7475849999999999,89.85,28.67,94.3132620579,130.17
2021-01-09 14:30:00,79.66944992,7.20358956,79.9944557648,0.62944992,0.18358956,0.655677,79.04,7.02,79.3511310568,133.95,78.75944992,26.83358956,83.2051229215,0.62944992,0.18358956,0.655677,78.13,26.65,82.5501023621,132.83,89.37944992,29.37358956,94.0823779017,0.62944992,0.18358956,0.655677,88.75,29.19,93.4270763751,130.1
2021-01-09 15:00:00,79.15395552,7.29282036,79.489206206,0.52395552,0.15282036000000002,0.545787,78.63,7.14,78.9535084718,134.02,78.22395552,26.95282036,82.7371847633,0.52395552,0.15282036000000002,0.545787,77.7,26.8,82.1920312439,132.83,88.81395552,29.49282036,93.582825069,0.52395552,0.15282036000000002,0.545787,88.29,29.34,93.0374102176,130.17
2021-01-09 15:30:00,79.52873088,7.38337984,79.8707288889,0.38873088,0.11337984,0.40492799999999995,79.14,7.27,79.4732187595,133.59,78.60873088,26.90337984,83.0850432833,0.38873088,0.11337984,0.40492799999999995,78.22,26.79,82.68054487,132.58,89.25873088,29.46337984,93.9958072996,0.38873088,0.11337984,0.40492799999999995,88.87,29.35,93.5911288531,129.78
2021-01-09 16:00:00,79.86547424,7.32326332,80.2005246943,0.28547424,0.08326332,0.297369,79.58,7.24,79.9086603567,133.43,78.94547424,26.81326332,83.3746903613,0.28547424,0.08326332,0.297369,78.66,26.73,83.0776052857,132.48,89.64547424,29.32326332,94.3194827353,0.28547424,0.08326332,0.297369,89.36,29.24,94.0222697024,129.63
2021-01-09 16:30:00,82.35478496,7.02431228,82.6538055314,0.25478496,0.07431228000000001,0.265401,82.1,6.95,82.3936435655,133.05,81.41478496,26.47431228,85.6110765076,0.25478496,0.07431228000000001,0.265401,81.16,26.4,85.345800131,132.34,92.27478496,27.64431228,96.3267561005,0.25478496,0.07431228000000001,0.265401,92.02,27.57,96.0613621598,129.38
2021-01-09 17:00:00,87.16350624,6.00393932,87.3700412465,0.25350624,0.07393932,0.264069,86.91,5.93,87.1120714941,133.31,86.18350624,25.57393932,89.897848251,0.25350624,0.07393932,0.264069,85.93,25.5,89.633782136,132.58,97.47350624,25.92393932,100.8619603646,0.25350624,0.07393932,0.264069,97.22,25.85,100.5979666793,129.73
2021-01-09 17:30:00,89.79446528,5.27421904,89.949226686,0.25446528,0.07421904,0.26506799999999997,89.54,5.2,89.6908668706,132.77,88.81446528,24.71421904,92.1889465485,0.25446528,0.07421904,0.26506799999999997,88.56,24.64,91.92389896,132.24,100.35446528,25.00421904,103.4225781512,0.25446528,0.07421904,0.26506799999999997,100.1,24.93,103.1577185673,129.2
2021-01-09 18:00:00,90.53510464,5.45440552,90.699259709,0.25510464,0.07440552,0.26573399999999997,90.28,5.38,90.4401614329,133.62,89.51510464,25.08440552,92.9633334116,0.25510464,0.07440552,0.26573399999999997,89.26,25.01,92.6976143167,132.78,101.12510464,25.42440552,104.2721783819,0.25510464,0.07440552,0.26573399999999997,100.87,25.35,104.0066315193,129.99
2021-01-09 18:30:00,89.81478496,5.83431228,90.004082114,0.25478496,0.07431228000000001,0.265401,89.56,5.76,89.745034403,134.27,88.81478496,25.69431228,92.4568207924,0.25478496,0.07431228000000001,0.265401,88.56,25.62,92.1914204251,133.23,100.35478496,26.19431228,103.7170422842,0.25478496,0.07431228000000001,0.265401,100.1,26.12,103.4517491394,130.61
2021-01-09 19:00:00,87.38478496,7.33431228,87.6920337267,0.25478496,0.07431228000000001,0.265401,87.13,7.26,87.4319421036,135.3,86.38478496,27.47431228,90.6486012459,0.25478496,0.07431228000000001,0.265401,86.13,27.4,90.3832777675,133.99,97.55478496,27.11431228,101.2527629204,0.25478496,0.07431228000000001,0.265401,97.3,27.04,100.9873833704,131.73
2021-01-09 19:30:00,83.62350624,8.04393932,84.0094980086,0.25350624,0.07393932,0.264069,83.37,7.97,83.7500913432,134.59,82.66350624,27.90393932,87.2461179278,0.25350624,0.07393932,0.264069,82.41,27.83,86.9822798046,133.39,93.55350624,29.06393932,97.9641316942,0.25350624,0.07393932,0.264069,93.3,28.99,97.7001028659,130.88
2021-01-09 20:00:00,80.425744,8.134592,80.8360803414,0.25574399999999997,0.07459199999999999,0.2664,80.17,8.06,80.5741428747,134.1,79.495744,27.794592,84.2146819656,0.25574399999999997,0.07459199999999999,0.2664,79.24,27.72,83.9486509719,132.9,90.25574399999999,31.074592,95.4553801153,0.25574399999999997,0.07459199999999999,0.2664,90.0,31.0,95.1892851113,130.17
2021-01-09 20:30:00,78.63702272,8.58496496,79.1042537771,0.25702272,0.07496496,0.26773199999999997,78.38,8.51,78.8406272172,134.4,77.72702272,28.31496496,82.7238013005,0.25702272,0.07496496,0.26773199999999997,77.47,28.24,82.4566461845,133.04,88.38702272,32.38496496,94.1331596238,0.25702272,0.07496496,0.26773199999999997,88.13,32.31,93.8660375216,130.39
2021-01-09 21:00:00,76.24766208,9.85515144,76.8819223392,0.25766208,0.07515144,0.26839799999999997,75.99,9.78,76.6167638314,134.99,75.32766208,29.73515144,80.9841707101,0.25766208,0.07515144,0.26839799999999997,75.07,29.66,80.7169158231,133.46,85.65766208,33.17515144,91.8576384743,0.25766208,0.07515144,0.26839799999999997,85.4,33.1,91.5902287365,131.08
2021-01-09 21:30:00,73.31400576,10.73825168,74.0962447748,0.23400576,0.06825168,0.243756,73.08,10.67,73.854825841,135.06,72.43400576,30.67825168,78.6628267772,0.23400576,0.06825168,0.243756,72.2,30.61,78.420737691,133.53,82.36400576,33.69825168,88.9910198341,0.23400576,0.06825168,0.243756,82.13,33.63,88.7485988622,131.2
2021-01-09 22:00:00,70.4333664,12.0780652,71.4614494774,0.2333664,0.06806519999999999,0.24309000000000003,70.2,12.01,71.2199417298,135.21,69.5733664,32.0380652,76.5956326039,0.2333664,0.06806519999999999,0.24309000000000003,69.34,31.97,76.355199561,133.7,79.0633664,34.2580652,86.1662981551,0.2333664,0.06806519999999999,0.24309000000000003,78.83,34.19,85.9251127436,131.42
2021-01-09 22:30:00,66.86304672,13.33797196,68.1804115028,0.23304672,0.06797196,0.242757,66.63,13.27,67.9385737266,135.58,66.02304672,33.42797196,74.0031891715,0.23304672,0.06797196,0.242757,65.79,33.36,73.764582965,133.97,75.00304672,34.90797196,82.7286136935,0.23304672,0.06797196,0.242757,74.77,34.84,82.4886567959,131.84
2021-01-09 23:00:00,63.46304672,13.91797196,64.9712878314,0.23304672,0.06797196,0.242757,63.23,13.85,64.7290923774,135.78,62.64304672,34.07797196,71.3124075829,0.23304672,0.06797196,0.242757,62.41,34.01,71.075229159,134.08,71.21304672,35.65797196,79.6416284831,0.23304672,0.06797196,0.242757,70.98,35.59,79.4028242571,132.01
2021-01-09 23:30:00,59.77272704,14.17787872,61.4311903091,0.23272704,0.06787872,0.242424,59.54,14.11,61.1890815424,136.86,59.00272704,34.58787872,68.3932975701,0.23272704,0.06787872,0.242424,58.77,34.52,68.1582225414,134.64,67.36272704,38.39787872,77.5379525424,0.23272704,0.06787872,0.242424,67.13,38.33,77.3021720264,132.86
2021-01-10 00:00:00,57.22272704,15.62787872,59.3183873953,0.23272704,0.06787872,0.242424,56.99,15.56,59.0759993568,137.46,56.44272704,36.23787872,67.0743266074,0.23272704,0.06787872,0.242424,56.21,36.17,66.8418506626,135.18,64.32272704,38.11787872,74.7688831799,0.23272704,0.06787872,0.242424,64.09,38.05,74.534090187,133.66
2021-01-10 00:30:00,58.54304672,15.23797196,60.4936699888,0.23304672,0.06797196,0.242757,58.31,15.17,60.2510165889,137.27,57.773046719999996,35.81797196,67.9753782089,0.23304672,0.06797196,0.242757,57.54,35.75,67.7415241931,135.04,65.84304672,37.61797196,75.8315146608,0.23304672,0.06797196,0.242757,65.61,37.55,75.5954667953,133.47
2021-01-10 01:00:00,62.05272704,14.53787872,63.7329651811,0.23272704,0.06787872,0.242424,61.82,14.47,63.4908914727,136.68,61.25272704,34.92787872,70.5113698755,0.23272704,0.06787872,0.242424,61.02,34.86,70.2756003176,134.64,69.75272704,36.59787872,78.7708553738,0.23272704,0.06787872,0.242424,69.52,36.53,78.5332496462,132.91
2021-01-10 01:30:00,62.61272704,14.49787872,64.2692934049,0.23272704,0.06787872,0.242424,62.38,14.43,64.0272543531,136.68,61.80272704,34.86787872,70.9601721814,0.23272704,0.06787872,0.242424,61.57,34.8,70.7241465131,134.64,70.38272704,36.41787872,79.2463889149,0.23272704,0.06787872,0.242424,70.15,36.35,79.0085121996,132.91
2021-01-10 02:00:00,61.32304672,14.62797196,63.0435851034,0.23304672,0.06797196,0.242757,61.09,14.56,62.8011281746,136.82,60.53304672,35.06797196,69.9572183738,0.23304672,0.06797196,0.242757,60.3,35.0,69.7215174821,134.73,68.92304672,36.64797196,78.0606188673,0.23304672,0.06797196,0.242757,68.69,36.58,77.8229561248,133.06
2021-01-10 02:30:00,60.31304672,14.74797196,62.0899853566,0.23304672,0.06797196,0.242757,60.08,14.68,61.8474639739,137.14,59.523046719999996,35.29797196,69.2021669843,0.23304672,0.06797196,0.242757,59.29,35.23,68.9670718532,134.93,67.78304672,36.90797196,77.1799184817,0.23304672,0.06797196,0.242757,67.55,36.84,76.9427585936,133.35
2021-01-10 03:00:00,59.33272704,14.96787872,61.1915835012,0.23272704,0.06787872,0.242424,59.1,14.9,60.949323212,137.3,58.54272704,35.54787872,68.490164044,0.23272704,0.06787872,0.242424,58.31,35.48,68.2560363631,135.04,66.67272704,37.18787872,76.3425887342,0.23272704,0.06787872,0.242424,66.44,37.12,76.1062940893,133.6
2021-01-10 03:30:00,58.46304672,15.01797196,60.3611407577,0.23304672,0.06797196,0.242757,58.23,14.95,60.1185112923,137.52,57.68304672,35.67797196,67.8251543462,0.23304672,0.06797196,0.242757,57.45,35.61,67.5912316799,135.18,65.72304672,37.32797196,75.5837043337,0.23304672,0.06797196,0.242757,65.49,37.26,75.3475128986,133.9
2021-01-10 04:00:00,57.22304672,15.22797196,59.2145945349,0.23304672,0.06797196,0.242757,56.99,15.16,58.9719060231,138.01,56.45304672,36.01797196,66.9644740746,0.23304672,0.06797196,0.242757,56.22,35.95,66.7314835741,135.48,64.36304672,37.82797196,74.6562605927,0.23304672,0.06797196,0.242757,64.13,37.76,74.4209278362,134.35
2021-01-10 04:30:00,56.18304672,15.35797196,58.2443305521,0.23304672,0.06797196,0.242757,55.95,15.29,58.0016085984,138.1,55.41304672,36.18797196,66.1828910019,0.23304672,0.06797196,0.242757,55.18,36.12,65.9506391174,135.54,63.17304672,38.01797196,73.730590828,0.23304672,0.06797196,0.242757,62.94,37.95,73.4958917219,134.47
2021-01-10 05:00:00,55.43304672,15.58797196,57.5830490551,0.23304672,0.06797196,0.242757,55.2,15.52,57.3403034523,138.1,54.67304672,36.41797196,65.6917857827,0.23304672,0.06797196,0.242757,54.44,36.35,65.4601871369,135.6,62.34304672,38.19797196,73.1145712987,0.23304672,0.06797196,0.242757,62.11,38.13,72.8803745874,134.67
2021-01-10 05:30:00,54.89848128,15.49955704,57.04453975,0.23848128000000002,0.06955704,0.248418,54.66,15.43,56.7961310302,138.3,54.14848128,36.34955704,65.2176994529,0.23848128000000002,0.06955704,0.248418,53.91,36.28,64.9809702913,135.64,61.78848128,38.63955704,72.8754539412,0.23848128000000002,0.06955704,0.248418,61.55,38.57,72.6364054727,134.67
2021-01-10 06:00:00,54.21871104,14.70254072,56.176804203,0.24871104,0.07254072,0.25907399999999997,53.97,14.63,55.9177771375,138.3,53.46871104,35.49254072,64.1765027642,0.24871104,0.07254072,0.25907399999999997,53.22,35.42,63.9292171077,135.49,61.33871104,40.49254072,73.4988661546,0.24871104,0.07254072,0.25907399999999997,61.09,40.42,73.2513788266,134.42
2021-01-10 06:30:00,55.18871104,14.75254072,57.1264499505,0.24871104,0.07254072,0.25907399999999997,54.94,14.68,56.867442355,137.75,54.43871104,35.41254072,64.9432159655,0.24871104,0.07254072,0.25907399999999997,54.19,35.34,64.6952216164,135.22,62.28871104,39.03254072,73.5079775132,0.24871104,0.07254072,0.25907399999999997,62.04,38.96,73.2587414579,133.98
2021-01-10 07:00:00,56.15871104,14.38254072,57.9711851115,0.24871104,0.07254072,0.25907399999999997,55.91,14.31,57.7122534649,137.37,55.39871104,34.94254072,65.4980788792,0.24871104,0.07254072,0.25907399999999997,55.15,34.87,65.2490566982,134.99,63.33871104,38.44254072,74.0919783325,0.24871104,0.07254072,0.25907399999999997,63.09,38.37,73.8417564797,133.61
2021-01-10 07:30:00,57.35871104,14.01254072,59.0455165919,0.24871104,0.07254072,0.25907399999999997,57.11,13.94,58.7866966243,136.91,56.60871104,34.44254072,66.2633743244,0.24871104,0.07254072,0.25907399999999997,56.36,34.37,66.0132297347,134.71,64.65871104,37.82254072,74.9085675999,0.24871104,0.07254072,0.25907399999999997,64.41,37.75,74.657287655,133.18
2021-01-10 08:00:00,58.09871104,13.68254072,59.6881239868,0.24871104,0.07254072,0.25907399999999997,57.85,13.61,59.4294085449,136.82,57.33871104,34.09254072,66.7085385575,0.24871104,0.07254072,0.25907399999999997,57.09,34.02,66.4577196419,134.64,65.41871104,37.39254072,75.3512432255,0.24871104,0.07254072,0.25907399999999997,65.17,37.32,75.0993428733,133.08
2021-01-10 08:30:00,59.82062912,13.02310016,61.2218000886,0.25062912,0.07310016,0.26107199999999997,59.57,12.95,60.961359893,136.68,59.03062912,33.37310016,67.8113485236,0.25062912,0.07310016,0.26107199999999997,58.78,33.3,67.5572231519,134.54,67.31062912,36.94310016,76.7822469192,0.25062912,0.07310016,0.26107199999999997,67.06,36.87,76.5273839877,132.92
2021-01-10 09:00:00,63.18346624,12.80559432,64.4680824284,0.29346624,0.08559432,0.30569399999999997,62.89,12.72,64.1634670198,135.94,62.40346624,32.98559432,70.5849986287,0.29346624,0.08559432,0.30569399999999997,62.11,32.9,70.2855753338,134.15,70.89346624,35.11559432,79.1137694714,0.29346624,0.08559432,0.30569399999999997,70.6,35.03,78.8128219264,132.34
2021-01-10 09:30:00,67.28887072,11.14925396,68.2062899346,0.40887072,0.11925396,0.425907,66.88,11.03,67.7834441438,135.26,66.45887072,31.11925396,73.3838501607,0.40887072,0.11925396,0.425907,66.05,31.0,72.9630214561,133.6,75.52887072,34.19925396,82.9107911171,0.40887072,0.11925396,0.425907,75.12,34.08,82.4891556509,131.56
2021-01-10 10:00:00,70.70884064,10.44132852,71.4756006335,0.51884064,0.15132852,0.540459,70.19,10.29,70.940257964,134.79,69.86884064,30.32132852,76.1645446097,0.51884064,0.15132852,0.540459,69.35,30.17,75.6283769494,133.38,79.20884064,32.39132852,85.5759230089,0.51884064,0.15132852,0.540459,78.69,32.24,85.0384248443,131.2
2021-01-10 10:30:00,73.50008928,9.50377604,74.1119753021,0.63008928,0.18377604,0.656343,72.87,9.32,73.4635916628,134.15,72.63008927999999,29.23377604,78.2926786512,0.63008928,0.18377604,0.656343,72.0,29.05,77.6395678762,133.0,82.29008928,31.13377604,87.9827869769,0.63008928,0.18377604,0.656343,81.66,30.95,87.3284495454,130.57
2021-01-10 11:00:00,75.67356576,8.54645668,76.1546484242,0.67356576,0.19645668,0.701631,75.0,8.35,75.4633851613,133.96,74.78356576,28.14645668,79.9049731332,0.67356576,0.19645668,0.701631,74.11,27.95,79.2053950183,132.77,84.83356576,30.95645668,90.3052384402,0.67356576,0.19645668,0.701631,84.16,30.76,89.6051516376,130.27
2021-01-10 11:30:00,77.36610304,8.20969672,77.8004692777,0.85610304,0.24969672,0.891774,76.51,7.96,76.9229595114,133.84,76.47610304,27.75969672,81.3584359373,0.85610304,0.24969672,0.891774,75.62,27.51,80.4685311162,132.72,86.70610304,30.48969672,91.9106626592,0.85610304,0.24969672,0.891774,85.85,30.24,91.0202180837,130.16
2021-01-10 12:00:00,79.06378496,7.59568728,79.4278072054,1.25378496,0.36568728,1.306026,77.81,7.23,78.145178994,133.9,78.15378496,27.22568728,82.7602087446,1.25378496,0.36568728,1.306026,76.9,26.86,81.4559365547,132.78,88.50378496,29.75568728,93.3719490947,1.25378496,0.36568728,1.306026,87.25,29.39,92.0670114645,130.23
2021-01-10 12:30:00,80.59512384,7.07191112,80.9047953688,1.03512384,0.30191112000000003,1.078254,79.56,6.77,79.8475203122,133.5,79.67512384,26.59191112,83.9955659302,1.03512384,0.30191112000000003,1.078254,78.64,26.29,82.9181144262,132.52,90.22512384,29.08191112,94.7962579764,1.03512384,0.30191112000000003,1.078254,89.19,28.78,93.7184320185,129.84
2021-01-10 13:00:00,81.8198592,6.8541256,82.106445528,0.9398592,0.27412559999999997,0.9790200000000001,80.88,6.58,81.1472168346,133.6,80.8798592,26.3941256,85.0776203852,0.9398592,0.27412559999999997,0.9790200000000001,79.94,26.12,84.0990963091,132.6,91.6198592,28.8341256,96.0500150908,0.9398592,0.27412559999999997,0.9790200000000001,90.68,28.56,95.0712154124,129.95
2021-01-10 13:30:00,82.88494432,6.62435876,83.1492400681,0.73494432,0.21435876,0.765567,82.15,6.41,82.3997002422,133.52,81.95494432,26.12435876,86.017992415,0.73494432,0.21435876,0.765567,81.22,25.91,85.252662715,132.54,92.84494432,28.54435876,97.1337433789,0.73494432,0.21435876,0.765567,92.11,28.33,96.368257222,129.86
2021-01-10 14:00:00,82.66338592,7.12223756,82.9696428799,0.69338592,0.20223756,0.722277,81.97,6.92,82.2615785163,133.44,81.71338592,26.66223756,85.9531986038,0.69338592,0.20223756,0.722277,81.02,26.46,85.2312853358,132.6,92.43338592,27.54223756,96.4494980933,0.69338592,0.20223756,0.722277,91.74,27.34,95.7272333247,129.93
2021-01-10 14:30:00,81.91275648,7.64247064,82.2685057093,0.7627564800000001,0.22247064,0.794538,81.15,7.42,81.4885200504,133.79,80.97275648,27.30247064,85.4518121225,0.7627564800000001,0.22247064,0.794538,80.21,27.08,84.6579618229,132.88,91.52275648,27.80247064,95.6524559402,0.7627564800000001,0.22247064,0.794538,90.76,27.58,94.8579675093,130.31
2021-01-10 15:00:00,81.75495456,7.78144508,82.1244390096,0.48495456000000003,0.14144508,0.505161,81.27,7.64,81.6283192281,133.98,80.81495456,27.47144508,85.3565297755,0.48495456000000003,0.14144508,0.505161,80.33,27.33,84.8518579643,132.97,91.39495456,28.01144508,95.5912065752,0.48495456000000003,0.14144508,0.505161,90.91,27.87,95.0860925688,130.48
2021-01-10 15:30:00,82.31155808,7.7054544400000005,82.6714377623,0.36155808,0.10545444,0.376623,81.95,7.6,82.3016555119,133.63,81.37155808,27.30545444,85.8307538505,0.36155808,0.10545444,0.376623,81.01,27.2,85.4544328868,132.77,92.03155808,27.82545444,96.1460534678,0.36155808,0.10545444,0.376623,91.67,27.72,95.7694486775,130.12
2021-01-10 16:00:00,84.04429536,7.15041948,84.3479228037,0.34429536,0.10041948,0.358641,83.7,7.05,83.9963838507,133.47,83.08429536,26.71041948,87.2722558679,0.34429536,0.10041948,0.358641,82.74,26.61,86.9137486247,132.66,93.90429536,27.19041948,97.7616264112,0.34429536,0.10041948,0.358641,93.56,27.09,97.4029860939,129.97
2021-01-10 16:30:00,86.79419552,6.24289036,87.0184236585,0.28419552,0.08289036,0.296037,86.51,6.16,86.7290360837,132.88,85.82419552,25.65289036,89.5760197847,0.28419552,0.08289036,0.296037,85.54,25.57,89.2799893593,132.28,96.96419552,26.09289036,100.4136153128,0.28419552,0.08289036,0.296037,96.68,26.01,100.1176433003,129.38
2021-01-10 17:00:00,91.04895072,5.05594396,91.1892208352,0.32895072000000003,0.09594396000000001,0.342657,90.72,4.96,90.8554896525,133.35,90.03895072,24.61594396,93.3432233416,0.32895072000000003,0.09594396000000001,0.342657,89.71,24.52,93.0006155894,132.58,101.61895072,24.93594396,104.6337060732,0.32895072000000003,0.09594396000000001,0.342657,101.29,24.84,104.2913692498,129.84
2021-01-10 17:30:00,92.067712,5.033916,92.2052270927,0.28771199999999997,0.08391599999999999,0.2997,91.78,4.95,91.9133880346,133.7,91.057712,24.683916,94.3440651221,0.28771199999999997,0.08391599999999999,0.2997,90.77,24.6,94.0444198238,132.82,102.707712,25.013916,105.7098391728,0.28771199999999997,0.08391599999999999,0.2997,102.42,24.93,105.4104420824,130.19
2021-01-10 18:00:00,91.0981216,5.3011188,91.252230765,0.27812159999999997,0.08111879999999999,0.28971,90.82,5.22,90.969889524,133.7,90.0881216,24.9611188,93.48222882,0.27812159999999997,0.08111879999999999,0.28971,89.81,24.88,93.1925453027,132.8,101.5981216,25.3111188,104.7035388492,0.27812159999999997,0.08111879999999999,0.28971,101.32,25.23,104.4140570038,130.19
2021-01-10 18:30:00,89.23780192,5.94102556,89.435345788,0.27780192,0.08102556,0.289377,88.96,5.86,89.1527969275,134.44,88.20780192,25.78102556,91.8981914865,0.27780192,0.08102556,0.289377,87.93,25.7,91.6088145322,133.27,99.66780192,26.82102556,103.213556046,0.27780192,0.08102556,0.289377,99.39,26.74,102.9242425282,130.77
2021-01-10 19:00:00,85.52876096,7.95130528,85.8975681088,0.27876096,0.08130528000000001,0.29037599999999997,85.25,7.87,85.6124955833,135.45,84.55876096,28.11130528,89.1090878622,0.27876096,0.08130528000000001,0.29037599999999997,84.28,28.03,88.8189129634,134.03,95.47876096,27.79130528,99.44119088,0.27876096,0.08130528000000001,0.29037599999999997,95.2,27.71,99.1508149235,131.9
2021-01-10 19:30:00,82.79967008,7.83282044,83.1693359442,0.24967008000000002,0.07282044,0.260073,82.55,7.76,82.9139318812,133.81,81.83967008,27.39282044,86.302365034,0.24967008000000002,0.07282044,0.260073,81.59,27.32,86.0424924093,132.73,92.78967008,29.88282044,97.4828489069,0.24967008000000002,0.07282044,0.260073,92.54,29.81,97.2228764232,130.01
2021-01-10 20:00:00,79.38903072,8.69263396,79.8635090878,0.24903072,0.07263396,0.259407,79.14,8.62,79.6080649181,133.9,78.45903072,28.27263396,83.3976098732,0.24903072,0.07263396,0.259407,78.21,28.2,83.1387039832,132.73,89.04903072,30.99263396,94.2882454601,0.24903072,0.07263396,0.259407,88.8,30.92,94.0291784501,130.1
2021-01-10 20:30:00,77.66871104,9.32254072,78.2262004708,0.24871104,0.07254072,0.25907399999999997,77.42,9.25,77.9706284443,133.9,76.75871104,28.89254072,82.0163314821,0.24871104,0.07254072,0.25907399999999997,76.51,28.82,81.7580118398,132.73,87.19871104,31.88254072,92.8445561667,0.24871104,0.07254072,0.25907399999999997,86.95,31.81,92.5860605059,130.04
2021-01-10 21:00:00,74.81871104,10.20254072,75.5111340057,0.24871104,0.07254072,0.25907399999999997,74.57,10.13,75.254912132,133.9,73.93871104,29.74254072,79.6966230071,0.24871104,0.07254072,0.25907399999999997,73.69,29.67,79.4388129317,132.68,84.00871104,32.76254072,90.1712127291,0.24871104,0.07254072,0.25907399999999997,83.76,32.69,89.9131453126,130.04
2021-01-10 21:30:00,71.68871104,10.73254072,72.4876452982,0.24871104,0.07254072,0.25907399999999997,71.44,10.66,72.2309435076,134.55,70.80871104,30.40254072,77.0596395098,0.24871104,0.07254072,0.25907399999999997,70.56,30.33,76.802490194,133.02,80.68871104,35.16254072,88.0174548552,0.24871104,0.07254072,0.25907399999999997,80.44,35.09,87.7604791464,130.5
2021-01-10 22:00:00,68.17871104,11.912540719999999,69.2115977671,0.24871104,0.07254072,0.25907399999999997,67.93,11.84,68.9541188037,134.65,67.33871104,31.60254072,74.3856342615,0.24871104,0.07254072,0.25907399999999997,67.09,31.53,74.1296769182,133.13,76.76871104,36.01254072,84.7958612425,0.24871104,0.07254072,0.25907399999999997,76.52,35.94,84.5398959072,130.64
2021-01-10 22:30:00,64.06871104,12.67254072,65.3099764403,0.24871104,0.07254072,0.25907399999999997,63.82,12.6,65.0519208018,134.11,63.25871104,32.24254072,71.001732053,0.24871104,0.07254072,0.25907399999999997,63.01,32.17,70.7472190266,132.78,72.15871104,36.41254072,80.8254458734,0.24871104,0.07254072,0.25907399999999997,71.91,36.34,80.5707372437,130.11
2021-01-10 23:00:00,60.12871104,14.21254072,61.7855825015,0.24871104,0.07254072,0.25907399999999997,59.88,14.14,61.5268559249,134.85,59.33871104,34.07254072,68.4252925387,0.24871104,0.07254072,0.25907399999999997,59.09,34.0,68.173514652,133.42,67.58871104,36.35254072,76.7446485225,0.24871104,0.07254072,0.25907399999999997,67.34,36.28,76.4912674754,131.05
2021-01-10 23:30:00,56.10871104,15.35254072,58.1711952871,0.24871104,0.07254072,0.25907399999999997,55.86,15.28,57.9121576182,135.01,55.35871104,35.23254072,65.6195002541,0.24871104,0.07254072,0.25907399999999997,55.11,35.16,65.3707709913,133.57,63.06871104,37.02254072,73.132283115,0.24871104,0.07254072,0.25907399999999997,62.82,36.95,72.8811011168,131.23
2021-01-11 00:00:00,53.62871104,15.63254072,55.8606746932,0.24871104,0.07254072,0.25907399999999997,53.38,15.56,55.6016006964,135.58,52.90871104,35.67254072,63.8111421723,0.24871104,0.07254072,0.25907399999999997,52.66,35.6,63.5644208658,133.93,60.37871104,38.21254072,71.4547900083,0.24871104,0.07254072,0.25907399999999997,60.13,38.14,71.2058740554,131.74
2021-01-11 00:30:00,54.82871104,15.17254072,56.8893095951,0.24871104,0.07254072,0.25907399999999997,54.58,15.1,56.6302604621,135.75,54.08871104,35.21254072,64.5407753744,0.24871104,0.07254072,0.25907399999999997,53.84,35.14,64.292808307,133.93,61.91871104,39.06254072,73.2107155023,0.24871104,0.07254072,0.25907399999999997,61.67,38.99,72.9616954299,131.74
2021-01-11 01:00:00,58.50871104,14.23254072,60.2149024985,0.24871104,0.07254072,0.25907399999999997,58.26,14.16,59.9560939355,134.83,57.74871104,34.03254072,67.0307948233,0.24871104,0.07254072,0.25907399999999997,57.5,33.96,66.7797244678,133.33,66.01871104,37.41254072,75.8825962294,0.24871104,0.07254072,0.25907399999999997,65.77,37.34,75.6304733557,130.88
2021-01-11 01:30:00,59.70871104,14.03254072,61.3354903226,0.24871104,0.07254072,0.25907399999999997,59.46,13.96,61.0767811857,135.12,58.94871104,33.92254072,68.0124202053,0.24871104,0.07254072,0.25907399999999997,58.7,33.85,67.760700262,133.52,67.37871104,37.20254072,76.9670042124,0.24871104,0.07254072,0.25907399999999997,67.13,37.13,76.7142346635,131.15
2021-01-11 02:00:00,58.79871104,14.16254072,60.4802941429,0.24871104,0.07254072,0.25907399999999997,58.55,14.09,60.2215127674,135.73,58.02871104,34.22254072,67.3684911386,0.24871104,0.07254072,0.25907399999999997,57.78,34.15,67.1174411014,133.92,66.34871104,37.57254072,76.2485886612,0.24871104,0.07254072,0.25907399999999997,66.1,37.5,75.9964472854,131.73
2021-01-11 02:30:00,57.70871104,14.19254072,59.4283058987,0.24871104,0.07254072,0.25907399999999997,57.46,14.12,59.1694684783,135.55,56.94871104,34.22254072,66.440484514,0.24871104,0.07254072,0.25907399999999997,56.7,34.15,66.1899728056,133.79,65.07871104,37.57254072,75.1460873684,0.24871104,0.07254072,0.25907399999999997,64.83,37.5,74.8944517304,131.55
2021-01-11 03:00:00,56.98871104,14.24254072,58.7414942963,0.24871104,0.07254072,0.25907399999999997,56.74,14.17,58.4826170755,136.01,56.23871104,34.37254072,65.9110322707,0.24871104,0.07254072,0.25907399999999997,55.99,34.3,65.6610242077,134.04,64.34871104,38.39254072,74.9315941072,0.24871104,0.07254072,0.25907399999999997,64.1,38.32,74.6808703752,131.92
2021-01-11 03:30:00,55.79871104,14.70254072,57.703213579,0.24871104,0.07254072,0.25907399999999997,55.55,14.63,57.4442286048,135.5,55.04871104,34.68254072,65.063347731,0.24871104,0.07254072,0.25907399999999997,54.8,34.61,64.8142893196,133.73,62.97871104,38.26254072,73.6908411311,0.24871104,0.07254072,0.25907399999999997,62.73,38.19,73.4406495069,131.48
2021-01-11 04:00:00,54.82871104,14.76254072,56.7813363951,0.24871104,0.07254072,0.25907399999999997,54.58,14.69,56.5223186007,135.89,54.09871104,34.87254072,64.364311792,0.24871104,0.07254072,0.25907399999999997,53.85,34.8,64.1160081415,133.99,61.91871104,38.56254072,72.9451596999,0.24871104,0.07254072,0.25907399999999997,61.67,38.49,72.6957288979,131.84
2021-01-11 04:30:00,54.41871104,14.75254072,56.3829191241,0.24871104,0.07254072,0.25907399999999997,54.17,14.68,56.1238924167,135.59,53.67871104,34.76254072,63.951843259,0.24871104,0.07254072,0.25907399999999997,53.43,34.69,63.70369691,133.78,61.44871104,38.47254072,72.4988308728,0.24871104,0.07254072,0.25907399999999997,61.2,38.4,72.2495674728,131.53
2021-01-11 05:00:00,53.92871104,14.76254072,55.9127756684,0.24871104,0.07254072,0.25907399999999997,53.68,14.69,55.6537375205,135.31,53.20871104,34.71254072,63.530523481,0.24871104,0.07254072,0.25907399999999997,52.96,34.64,63.2826295282,133.62,60.89871104,38.26254072,71.9213113665,0.24871104,0.07254072,0.25907399999999997,60.65,38.19,71.6721605646,131.27
2021-01-11 05:30:00,54.90871104,13.97254072,56.6586131338,0.24871104,0.07254072,0.25907399999999997,54.66,13.9,56.3996950346,135.48,54.16871104,33.93254072,63.9192191399,0.24871104,0.07254072,0.25907399999999997,53.92,33.86,63.6699772263,133.67,62.06871104,38.20254072,72.883187414,0.24871104,0.07254072,0.25907399999999997,61.82,38.13,72.6333897047,131.34
2021-01-11 06:00:00,56.60871104,13.38254072,58.1690515801,0.24871104,0.07254072,0.25907399999999997,56.36,13.31,57.9103246408,136.07,55.87871104,33.53254072,65.1679494432,0.24871104,0.07254072,0.25907399999999997,55.63,33.46,64.9173975141,134.08,63.94871104,37.63254072,74.2000388458,0.24871104,0.07254072,0.25907399999999997,63.7,37.56,73.9489256176,132.07
2021-01-11 06:30:00,61.53903072,11.43263396,62.59199167,0.24903072,0.07263396,0.259407,61.29,11.36,62.3338888567,135.54,60.74903072,31.46263396,68.4130255808,0.24903072,0.07263396,0.259407,60.5,31.39,68.1585071726,133.79,69.29903072,34.66263396,77.4845394371,0.24903072,0.07263396,0.259407,69.05,34.59,77.2293376898,131.82
2021-01-11 07:00:00,66.18871104,9.72254072,66.8989780728,0.24871104,0.07254072,0.25907399999999997,65.94,9.65,66.6423746576,135.93,65.37871104,29.89254072,71.8883846525,0.24871104,0.07254072,0.25907399999999997,65.13,29.82,71.6320410152,134.04,74.44871104,33.24254072,81.5332882266,0.24871104,0.07254072,0.25907399999999997,74.2,33.17,81.2766196394,132.24
2021-01-11 07:30:00,71.43903072,8.33263396,71.923347384,0.24903072,0.07263396,0.259407,71.19,8.26,71.6675916995,135.5,70.56903072,28.48263396,76.10025318,0.24903072,0.07263396,0.259407,70.32,28.41,75.8421419792,133.91,80.02903072,29.58263396,85.3216150222,0.24903072,0.07263396,0.259407,79.78,29.51,85.0628502932,132.04
2021-01-11 08:00:00,75.56076896,6.96897428,75.8814628769,0.27076896,0.07897428000000001,0.282051,75.29,6.89,75.6046043571,135.76,74.66076896,27.21897428,79.4676222279,0.27076896,0.07897428000000001,0.282051,74.39,27.14,79.1861837696,134.12,84.52076896,27.87897428,88.9999864747,0.27076896,0.07897428000000001,0.282051,84.25,27.8,88.7181069455,132.34
2021-01-11 08:30:00,79.2449248,5.3901864,79.4280316764,0.27492479999999997,0.08018639999999999,0.28638,78.97,5.31,79.148322787,134.94,78.3249248,25.4101864,82.3436179543,0.27492479999999997,0.08018639999999999,0.28638,78.05,25.33,82.0573665188,133.6,88.5749248,25.7601864,92.2448074782,0.27492479999999997,0.08018639999999999,0.28638,88.3,25.68,91.9584275638,131.52
2021-01-11 09:00:00,82.63817152,3.92988336,82.7315621477,0.30817152000000003,0.08988336,0.32101199999999996,82.33,3.84,82.4195031531,134.6,81.70817152,23.87988336,85.1262246457,0.30817152000000003,0.08988336,0.32101199999999996,81.4,23.79,84.8052126936,133.34,92.37817152,24.43988336,95.5564465226,0.30817152000000003,0.08988336,0.32101199999999996,92.07,24.35,95.2355364347,131.14
2021-01-11 09:30:00,84.50321632,3.88510476,84.592479615,0.46321632,0.13510476,0.482517,84.04,3.75,84.1236239115,134.92,83.53321632,23.89510476,86.883682359,0.46321632,0.13510476,0.482517,83.07,23.76,86.4011718671,133.62,94.45321632,24.03510476,97.4633076292,0.46321632,0.13510476,0.482517,93.99,23.9,96.9810811447,131.5
2021-01-11 10:00:00,85.07361568,3.48522124,85.1449754945,0.70361568,0.20522124,0.732933,84.37,3.2800000000000002,84.4337331876,134.99,84.10361568,23.51522124,87.3291692415,0.70361568,0.20522124,0.732933,83.4,23.31,86.5962822528,133.62,95.10361568,23.92522124,98.0668849653,0.70361568,0.20522124,0.732933,94.4,23.72,97.3344666601,131.5
2021-01-11 10:30:00,86.02700224,2.5907923200000003,86.066005596,0.75700224,0.22079232000000001,0.7885439999999999,85.27,2.37,85.3029296097,134.99,85.05700224,22.63079232,88.0161711908,0.75700224,0.22079232000000001,0.7885439999999999,84.3,22.41,87.2278516301,133.56,96.26700224,23.81079232,99.1679865238,0.75700224,0.22079232000000001,0.7885439999999999,95.51,23.59,98.3801209595,131.41
2021-01-11 11:00:00,86.60291584,2.5025171200000003,86.63906523,1.24291584,0.36251712,1.2947039999999999,85.36,2.14,85.3868209972,134.46,85.63291584,22.40251712,88.5147956478,1.24291584,0.36251712,1.2947039999999999,84.39,22.04,87.2206036439,133.26,96.81291584,23.12251712,99.5358803217,1.24291584,0.36251712,1.2947039999999999,95.57,22.76,98.2427732711,130.98
2021-01-11 11:30:00,87.80016864,1.71713252,87.8169582558,1.19016864,0.34713252,1.239759,86.61,1.37,86.6208346762,134.91,86.82016864,21.66713252,89.4829945538,1.19016864,0.34713252,1.239759,85.63,21.32,88.2442026424,133.47,98.36016864,23.81713252,101.2026609154,1.19016864,0.34713252,1.239759,97.17,23.47,99.964242607,131.24
2021-01-11 12:00:00,87.96353568,1.71853124,87.9803214301,0.7835356800000001,0.22853124,0.816183,87.18,1.49,87.1927319219,135.35,86.98353568,21.81853124,89.6782235822,0.7835356800000001,0.22853124,0.816183,86.2,21.59,88.8626361302,133.77,98.61353568,23.72853124,101.4281647972,0.7835356800000001,0.22853124,0.816183,97.83,23.5,100.6129161688,131.7
2021-01-11 12:30:00,88.91594304,0.87631672,88.9202612327,1.01594304,0.29631672000000003,1.058274,87.9,0.58,87.9019135173,135.43,87.91594304,20.98631672,90.3860527409,1.01594304,0.29631672000000003,1.058274,86.9,20.69,89.3290887673,133.72,99.73594304,24.14631672,102.6172643624,1.01594304,0.29631672000000003,1.058274,98.72,23.85,101.5601344032,131.61
2021-01-11 13:00:00,88.43821056,1.85822808,88.457730576,1.22821056,0.35822808,1.279386,87.21,1.5,87.2228989429,135.63,87.44821056,22.03822808,90.1824430089,1.22821056,0.35822808,1.279386,86.22,21.68,88.9039414199,133.91,99.07821056,24.35822808,102.0285013267,1.22821056,0.35822808,1.279386,97.85,24.0,100.7502977663,131.88
2021-01-11 13:30:00,87.62997856,3.29582708,87.6919358811,1.4599785600000001,0.42582708,1.5208110000000001,86.17,2.87,86.2177812287,136.19,86.63997856,23.67582708,89.8166503094,1.4599785600000001,0.42582708,1.5208110000000001,85.18,23.25,88.2960638987,134.45,97.92997856,23.85582708,100.7937556917,1.4599785600000001,0.42582708,1.5208110000000001,96.47,23.43,99.2744972286,132.62
2021-01-11 14:00:00,87.40735136,3.34547748,87.4713512605,1.28735136,0.37547748000000003,1.340991,86.12,2.9699999999999998,86.1711976243,136.66,86.41735136,23.85547748,89.6495533836,1.28735136,0.37547748000000003,1.340991,85.13,23.48,88.308704554,134.77,97.67735136,23.78547748,100.5316562465,1.28735136,0.37547748000000003,1.340991,96.39,23.41,99.1920369788,133.21
2021-01-11 14:30:00,85.73110784,3.65657312,85.8090518445,1.05110784,0.30657312000000003,1.094904,84.68,3.35,84.7462382646,134.99,84.75110784,23.67657312,87.9961953428,1.05110784,0.30657312000000003,1.094904,83.7,23.37,86.9013630503,133.63,95.83110784,23.72657312,98.7246245972,1.05110784,0.30657312000000003,1.094904,94.78,23.42,97.6306550219,131.56
2021-01-11 15:00:00,85.62347584,3.48934712,85.6945456738,0.6834758400000001,0.19934712000000002,0.711954,84.94,3.29,85.0036922727,134.71,84.66347584,23.43934712,87.848205074,0.6834758400000001,0.19934712000000002,0.711954,83.98,23.24,87.1363184901,133.41,95.77347584,23.49934712,98.6142889724,0.6834758400000001,0.19934712000000002,0.711954,95.09,23.3,97.903003529,131.23
2021-01-11 15:30:00,86.18210752,2.88853136,86.2305008104,0.37210752,0.10853136000000001,0.38761199999999996,85.81,2.7800000000000002,85.8550202376,134.22,85.20210752,22.63853136,88.1583928392,0.37210752,0.10853136000000001,0.38761199999999996,84.83,22.53,87.7708938088,133.0,96.64210752,24.39853136,99.6743963033,0.37210752,0.10853136000000001,0.38761199999999996,96.27,24.29,99.2870434649,130.7
2021-01-11 16:00:00,86.28397568,3.05032624,86.3378766783,0.34397568,0.10032624,0.35830799999999996,85.94,2.95,85.9906163485,134.22,85.30397568,22.79032624,88.2959072491,0.34397568,0.10032624,0.35830799999999996,84.96,22.69,87.9376921462,132.96,96.76397568,24.75032624,99.8791551746,0.34397568,0.10032624,0.35830799999999996,96.42,24.65,99.5210475226,130.7
2021-01-11 16:30:00,88.25620352,2.62055936,88.2951006066,0.27620352,0.08055936,0.28771199999999997,87.98,2.54,88.0166575144,134.22,87.26620352,22.37055936,90.0879137447,0.27620352,0.08055936,0.28771199999999997,86.99,22.29,89.8003574603,132.96,98.88620352,24.33055936,101.8354425795,0.27620352,0.08055936,0.28771199999999997,98.61,24.25,101.5479916099,130.59
2021-01-11 17:00:00,91.85575392,2.59501156,91.8924023693,0.32575392000000003,0.09501156000000001,0.339327,91.53,2.5,91.5641354461,133.5,90.83575392,22.23501156,93.517538084,0.32575392000000003,0.09501156000000001,0.339327,90.51,22.14,93.1785366917,132.61,102.59575392,22.34501156,105.0008964916,0.32575392000000003,0.09501156000000001,0.339327,102.27,22.25,104.6623877045,130.05
2021-01-11 17:30:00,93.0508688,2.8765034,93.0953191962,0.33086879999999996,0.09650339999999999,0.344655,92.72,2.7800000000000002,92.7616666517,133.84,92.0208688,22.5865034,94.7522581818,0.33086879999999996,0.09650339999999999,0.344655,91.69,22.49,94.4079244555,132.87,103.8908688,22.5665034,106.3134972415,0.33086879999999996,0.09650339999999999,0.344655,103.56,22.47,105.9696867033,130.37
2021-01-11 18:00:00,92.88063904,3.24351972,92.93725587,0.32063904,0.09351972,0.333999,92.56,3.15,92.6135848567,133.55,91.86063904,22.87351972,94.6655951717,0.32063904,0.09351972,0.333999,91.54,22.78,94.3318610015,132.66,103.65063904,22.90351972,106.150959435,0.32063904,0.09351972,0.333999,103.33,22.81,105.8176970076,130.04
2021-01-11 18:30:00,91.12204768,3.9693472400000003,91.2084606323,0.27204768,0.07934724,0.283383,90.85,3.89,90.9332425464,133.67,90.09204768,23.62934724,93.1392672623,0.27204768,0.07934724,0.283383,89.82,23.55,92.8559901137,132.75,101.75204768,23.73934724,104.48461999,0.27204768,0.07934724,0.283383,101.48,23.66,104.2016602555,130.2
2021-01-11 19:00:00,88.17076896,5.06897428,88.316357484,0.27076896,0.07897428000000001,0.282051,87.9,4.99,88.0415248619,133.57,87.18076896,24.65897428,90.6010567764,0.27076896,0.07897428000000001,0.282051,86.91,24.58,90.3190151629,132.65,98.52076896,24.89897428,101.6184079617,0.27076896,0.07897428000000001,0.282051,98.25,24.82,101.3365427672,130.2
2021-01-11 19:30:00,85.06949024,6.31860132,85.3038269501,0.26949024,0.07860132,0.280719,84.8,6.24,85.0292749587,134.14,84.08949024,26.07860132,88.0405350712,0.26949024,0.07860132,0.280719,83.82,26.0,87.7598564265,133.06,95.09949024,26.53860132,98.7330259028,0.26949024,0.07860132,0.280719,94.83,26.46,98.4523260264,130.73
2021-01-11 20:00:00,81.29076896,7.44897428,81.6313440777,0.27076896,0.07897428000000001,0.282051,81.02,7.37,81.3545161623,134.39,80.35076896,27.29897428,84.8615346856,0.27076896,0.07897428000000001,0.282051,80.08,27.22,84.5797540786,133.2,90.92076896,27.77897428,95.0697514477,0.27076896,0.07897428000000001,0.282051,90.65,27.7,94.7877233612,130.9
2021-01-11 20:30:00,79.25268704,8.18953372,79.6746940102,0.27268704,0.07953372,0.284049,78.98,8.11,79.3952926816,134.15,78.32268704,27.97953372,83.1702928476,0.27268704,0.07953372,0.284049,78.05,27.9,82.8867450199,133.06,88.70268704,28.59953372,93.1992490158,0.27268704,0.07953372,0.284049,88.43,28.52,92.9153125163,130.65
2021-01-11 21:00:00,75.91428544,8.87999992,76.4318855743,0.27428544,0.07999992,0.28571399999999997,75.64,8.8,76.1501779381,134.54,75.02428544,28.75999992,80.3478749015,0.27428544,0.07999992,0.28571399999999997,74.75,28.68,80.0631307157,133.22,85.11428544,30.32999992,90.356795434,0.27428544,0.07999992,0.28571399999999997,84.84,30.25,90.0715720969,130.92
2021-01-11 21:30:00,72.54903072,9.95263396,73.2285243683,0.24903072,0.07263396,0.259407,72.3,9.88,72.9719425533,134.81,71.66903072,29.91263396,77.6609015835,0.24903072,0.07263396,0.259407,71.42,29.84,77.4031136325,133.39,81.33903072,31.33263396,87.1651987283,0.24903072,0.07263396,0.259407,81.09,31.26,86.9067068758,131.15
2021-01-11 22:00:00,68.64839136,11.55244748,69.6136529647,0.24839136,0.07244748,0.258741,68.4,11.48,69.3566896557,135.18,67.78839136,31.60244748,74.792918715,0.24839136,0.07244748,0.258741,67.54,31.53,74.5371887047,133.63,76.98839136,32.76244748,83.6695307091,0.24839136,0.07244748,0.258741,76.74,32.69,83.4126111568,131.62
2021-01-11 22:30:00,63.98839136,12.79244748,65.2545855965,0.24839136,0.07244748,0.258741,63.74,12.72,64.9968153066,135.18,63.17839136,32.85244748,71.2094968404,0.24839136,0.07244748,0.258741,62.93,32.78,70.955713653,133.59,71.79839136,34.23244748,79.5416209437,0.24839136,0.07244748,0.258741,71.55,34.16,79.2862415555,131.62
2021-01-11 23:00:00,59.98839136,13.33244748,61.4521053648,0.24839136,0.07244748,0.258741,59.74,13.26,61.1939147301,135.28,59.20839136,33.42244748,67.9903934611,0.24839136,0.07244748,0.258741,58.96,33.35,67.7384979166,133.59,67.36839136,34.96244748,75.9004142823,0.24839136,0.07244748,0.258741,67.12,34.89,75.6465894803,131.69
2021-01-11 23:30:00,55.81839136,13.82244748,57.5043726021,0.24839136,0.07244748,0.258741,55.57,13.75,57.2458505046,136.5,55.05839136,34.22244748,64.8274816006,0.24839136,0.07244748,0.258741,54.81,34.15,64.5783136974,134.34,62.97839136,38.00244748,73.5558549183,0.24839136,0.07244748,0.258741,62.73,37.93,73.3057828551,132.65
2021-01-12 00:00:00,53.10839136,15.30244748,55.2690341125,0.24839136,0.07244748,0.258741,52.86,15.23,55.0102944911,136.37,52.38839136,35.71244748,63.402858408,0.24839136,0.07244748,0.258741,52.14,35.64,63.15686186,134.43,59.75839136,37.50244748,70.5513919418,0.24839136,0.07244748,0.258741,59.51,37.43,70.302524848,132.78
2021-01-12 00:30:00,54.45871104,14.58254072,56.3773154912,0.24871104,0.07254072,0.25907399999999997,54.21,14.51,56.1183053914,136.22,53.71871104,34.87254072,64.0452497229,0.24871104,0.07254072,0.25907399999999997,53.47,34.8,63.7971856746,134.2,61.37871104,37.68254072,72.0230521711,0.24871104,0.07254072,0.25907399999999997,61.13,37.61,71.7731774412,132.33
2021-01-12 01:00:00,58.28839136,14.08244748,59.9654224897,0.24839136,0.07244748,0.258741,58.04,14.01,59.7069652553,135.76,57.53839136,34.25244748,66.9619043835,0.24839136,0.07244748,0.258741,57.29,34.18,66.7114420471,133.93,65.61839136,35.952447480000004,74.8221341882,0.24839136,0.07244748,0.258741,65.37,35.88,74.5695065023,131.99
2021-01-12 01:30:00,59.22839136,14.05244748,60.8726015813,0.24839136,0.07244748,0.258741,58.98,13.98,60.614196357,135.66,58.45839136,34.21244748,67.7338547771,0.24839136,0.07244748,0.258741,58.21,34.14,67.4829141339,133.9,66.62839136,35.74244748,75.6099536244,0.24839136,0.07244748,0.258741,66.38,35.67,75.3568397692,131.99
2021-01-12 02:00:00,58.14839136,14.06244748,59.8246424718,0.24839136,0.07244748,0.258741,57.9,13.99,59.56618252,135.66,57.37839136,34.26244748,66.8295975028,0.24839136,0.07244748,0.258741,57.13,34.19,66.579223486,133.86,65.46839136,36.31244748,74.8645717897,0.24839136,0.07244748,0.258741,65.22,36.24,74.6122376022,131.87
2021-01-12 02:30:00,57.20839136,13.85244748,58.8616202902,0.24839136,0.07244748,0.258741,56.96,13.78,58.6031569116,135.95,56.45839136,34.10244748,65.9585239305,0.24839136,0.07244748,0.258741,56.21,34.03,65.7084849924,133.96,64.52839136,37.18244748,74.4744767831,0.24839136,0.07244748,0.258741,64.28,37.11,74.223112977,131.96
2021-01-12 03:00:00,56.24839136,13.76244748,57.9075685142,0.24839136,0.07244748,0.258741,56.0,13.69,57.6490771826,136.15,55.49839136,34.06244748,65.1177531237,0.24839136,0.07244748,0.258741,55.25,33.99,64.8681940553,134.09,63.38839136,37.13244748,73.463642811,0.24839136,0.07244748,0.258741,63.14,37.06,73.2127256698,132.23
2021-01-12 03:30:00,55.24839136,14.47244748,57.1124897367,0.24839136,0.07244748,0.258741,55.0,14.4,56.853847715,136.65,54.49839136,34.89244748,64.7113402115,0.24839136,0.07244748,0.258741,54.25,34.82,64.4631282207,134.52,62.18839136,36.86244748,72.2927109338,0.24839136,0.07244748,0.258741,61.94,36.79,72.0421244828,132.91
2021-01-12 04:00:00,54.09839136,14.89244748,56.1107916508,0.24839136,0.07244748,0.258741,53.85,14.82,55.8520805342,136.74,53.36839136,35.38244748,64.0320449933,0.24839136,0.07244748,0.258741,53.12,35.31,63.785033511,134.66,60.88839136,37.09244748,71.296885363,0.24839136,0.07244748,0.258741,60.64,37.02,71.0470970554,133.03
2021-01-12 04:30:00,53.59871104,14.78254072,55.5998681229,0.24871104,0.07254072,0.25907399999999997,53.35,14.71,55.340822184,136.74,52.86871104,35.28254072,63.5606661914,0.24871104,0.07254072,0.25907399999999997,52.62,35.21,63.3135727945,134.64,60.32871104,36.99254072,70.767234259,0.24871104,0.07254072,0.25907399999999997,60.08,36.92,70.5173226945,133.15
2021-01-12 05:00:00,53.29839136,14.76244748,55.3050483877,0.24839136,0.07244748,0.258741,53.05,14.69,55.0463313946,136.87,52.56839136,35.24244748,63.2887499842,0.24839136,0.07244748,0.258741,52.32,35.17,63.0421390817,134.75,59.97839136,36.93244748,70.4372991177,0.24839136,0.07244748,0.258741,59.73,36.86,70.1878372654,133.15
2021-01-12 05:30:00,54.01871104,14.32254072,55.8852065855,0.24871104,0.07254072,0.25907399999999997,53.77,14.25,55.6262114475,136.71,53.28871104,34.75254072,63.6193823516,0.24871104,0.07254072,0.25907399999999997,53.04,34.68,63.3714762334,134.65,60.80871104,36.39254072,70.8668918353,0.24871104,0.07254072,0.25907399999999997,60.56,36.32,70.6162587511,133.31
2021-01-12 06:00:00,55.47839136,13.69244748,57.1431100474,0.24839136,0.07244748,0.258741,55.23,13.62,56.8845963333,136.47,54.73839136,34.04244748,64.4606835141,0.24839136,0.07244748,0.258741,54.49,33.97,64.211533232,134.5,62.43839136,35.952447480000004,72.0495051713,0.24839136,0.07244748,0.258741,62.19,35.88,71.7981232345,133.02
2021-01-12 06:30:00,59.66839136,11.54244748,60.7745425431,0.24839136,0.07244748,0.258741,59.42,11.47,60.5169174694,135.2,58.89839136,31.55244748,66.8174935685,0.24839136,0.07244748,0.258741,58.65,31.48,66.5643515705,133.62,67.10839136,33.73244748,75.1093483124,0.24839136,0.07244748,0.258741,66.86,33.66,74.8548942956,131.69
2021-01-12 07:00:00,63.87839136,9.59244748,64.5946122474,0.24839136,0.07244748,0.258741,63.63,9.52,64.3382258071,134.81,63.08839136,29.47244748,69.633111986,0.24839136,0.07244748,0.258741,62.84,29.4,69.3774141922,133.3,71.85839136,32.50244748,78.8672143608,0.24839136,0.07244748,0.258741,71.61,32.43,78.6110488417,131.18
2021-01-12 07:30:00,68.49839136,8.85244748,69.068049381,0.24839136,0.07244748,0.258741,68.25,8.78,68.8124327429,134.46,67.66839136,28.64244748,73.4806164025,0.24839136,0.07244748,0.258741,67.42,28.57,73.2236389426,133.16,76.80839136,30.35244748,82.5881350518,0.24839136,0.07244748,0.258741,76.56,30.28,82.3305046748,130.97
