Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-12 08:00:00,72.47980992,7.23869456,72.8403840254,0.26980992,0.07869456,0.28105199999999997,72.21,7.16,72.5641075188,134.46,71.60980992,27.07869456,76.5586087638,0.26980992,0.07869456,0.28105199999999997,71.34,27.0,76.2784084784,133.19,81.13980992,28.49869456,85.9990950271,0.26980992,0.07869456,0.28105199999999997,80.87,28.42,85.7184536725,130.97
2021-01-12 08:30:00,76.27620352,5.72055936,76.4904178497,0.27620352,0.08055936,0.28771199999999997,76.0,5.64,76.2089863468,134.46,75.38620352,25.59055936,79.6112831797,0.27620352,0.08055936,0.28771199999999997,75.11,25.51,79.3238438302,133.19,85.33620352,26.59055936,89.3830267908,0.27620352,0.08055936,0.28771199999999997,85.06,26.51,89.0953629545,130.97
2021-01-12 09:00:00,79.2132864,4.1613752,79.3225175208,0.31328639999999996,0.09137519999999999,0.32634,78.9,4.07,79.0049042782,133.77,78.2932864,23.8013752,81.8311930545,0.31328639999999996,0.09137519999999999,0.32634,77.98,23.71,81.5048740874,132.66,88.7532864,25.8613752,92.4443431154,0.31328639999999996,0.09137519999999999,0.32634,88.44,25.77,92.1180031264,130.15
2021-01-12 09:30:00,81.43826144,3.58699292,81.5172187,0.29826144,0.08699292,0.310689,81.14,3.5,81.2154517318,133.57,80.50826144,23.17699292,83.7779992654,0.29826144,0.08699292,0.310689,80.21,23.09,83.4673121647,132.55,91.23826144,25.12699292,94.6350153157,0.29826144,0.08699292,0.310689,90.94,25.04,94.3243616464,129.94
2021-01-12 10:00:00,81.99589376,3.43088568,82.0676402125,0.34589376,0.10088568,0.36030599999999996,81.65,3.33,81.7178768691,133.27,81.05589376,22.92088568,84.2343452137,0.34589376,0.10088568,0.36030599999999996,80.71,22.82,83.8740514104,132.34,91.88589376,24.83088568,95.181880396,0.34589376,0.10088568,0.36030599999999996,91.54,24.73,94.8216457356,129.66
2021-01-12 10:30:00,82.46492448,3.5735196399999998,82.542315282,0.59492448,0.17351964,0.619713,81.87,3.4,81.940569317,133.15,81.51492448,23.07351964,84.7175909806,0.59492448,0.17351964,0.619713,80.92,22.9,84.0978977145,132.34,92.28492448,24.24351964,95.4162225767,0.59492448,0.17351964,0.619713,91.69,24.07,94.7967351758,129.66
2021-01-12 11:00:00,83.3729264,3.5762701999999997,83.4495929591,0.6729263999999999,0.19627019999999998,0.700965,82.7,3.38,82.7690425219,132.77,82.4229264,22.9762702,85.5654590863,0.6729263999999999,0.19627019999999998,0.700965,81.75,22.78,84.8645444223,132.15,93.1429264,22.8762702,95.9110446019,0.6729263999999999,0.19627019999999998,0.700965,92.47,22.68,95.2107310128,129.32
2021-01-12 11:30:00,84.36561376,2.91247068,84.4158709637,0.62561376,0.18247068,0.651681,83.74,2.73,83.7844884212,132.53,83.41561376,22.29247068,86.3430302223,0.62561376,0.18247068,0.651681,82.79,22.11,85.6915176666,132.03,94.26561376,22.05247068,96.8107297805,0.62561376,0.18247068,0.651681,93.64,21.87,96.1600046797,129.11
2021-01-12 12:00:00,85.00688224,2.43575732,85.0417717471,0.87688224,0.25575732,0.913419,84.13,2.18,84.1582396441,132.76,84.04688224,21.84575732,86.8395965395,0.87688224,0.25575732,0.913419,83.17,21.59,85.9265791243,132.1,95.05688224,22.62575732,97.712515859,0.87688224,0.25575732,0.913419,94.18,22.37,96.8002546484,129.25
2021-01-12 12:30:00,86.15603296,2.84342628,86.2029412979,1.00603296,0.29342628,1.047951,85.15,2.55,85.1881740619,134.13,85.19603296,22.66342628,88.1589185668,1.00603296,0.29342628,1.047951,84.19,22.37,87.1112679279,133.08,96.22603296,22.65342628,98.8565988766,1.00603296,0.29342628,1.047951,95.22,22.36,97.8101119517,130.65
2021-01-12 13:00:00,86.19126784,3.07995312,86.2462797058,0.89126784,0.25995312,0.928404,85.3,2.8200000000000003,85.3466015726,134.5,85.21126784,22.98995312,88.2581334006,0.89126784,0.25995312,0.928404,84.32,22.73,87.3299221344,133.31,96.24126784,23.09995312,98.9746910558,0.89126784,0.25995312,0.928404,95.35,22.84,98.0473768135,130.99
2021-01-12 13:30:00,85.0033856,3.4455708,85.0731892055,1.0133856,0.29557079999999997,1.05561,83.99,3.15,84.0490487751,134.56,84.0433856,23.3355708,87.2229300567,1.0133856,0.29557079999999997,1.05561,83.03,23.04,86.1674097325,133.31,95.1233856,24.4355708,98.2117895587,1.0133856,0.29557079999999997,1.05561,94.11,24.14,97.1567378003,130.93
2021-01-12 14:00:00,83.35747136,3.40051248,83.4268033468,1.16747136,0.34051248,1.216116,82.19,3.06,82.2469434083,133.66,82.39747136,23.02051248,85.5528332749,1.16747136,0.34051248,1.216116,81.23,22.68,84.3367968327,132.67,93.37747136,24.88051248,96.63535615320001,1.16747136,0.34051248,1.216116,92.21,24.54,95.4195771317,129.94
2021-01-12 14:30:00,82.34783104,3.42895072,82.4191906053,1.12783104,0.32895072000000003,1.174824,81.22,3.1,81.279138775,133.58,81.40783104,23.01895072,84.5996870378,1.12783104,0.32895072000000003,1.174824,80.28,22.69,83.4249033563,132.62,92.30783104,24.91895072,95.612184246,1.12783104,0.32895072000000003,1.174824,91.18,24.59,94.4376010919,129.86
2021-01-12 15:00:00,81.9305184,3.7251512,82.0151607738,1.0805183999999999,0.31515119999999996,1.12554,80.85,3.41,80.9218796124,133.95,80.9905184,23.4051512,84.3045975816,1.0805183999999999,0.31515119999999996,1.12554,79.91,23.09,83.1790610671,132.86,91.8305184,25.3951512,95.2772680868,1.0805183999999999,0.31515119999999996,1.12554,90.75,25.08,94.1518395997,130.22
2021-01-12 15:30:00,81.86943968,3.81650324,81.958348266,0.8794396800000001,0.25650324,0.916083,80.99,3.56,81.0682040013,133.76,80.93943968,23.46650324,84.2725914519,0.8794396800000001,0.25650324,0.916083,80.06,23.21,83.3565096438,132.73,91.79943968,25.45650324,95.2636902643,0.8794396800000001,0.25650324,0.916083,90.92,25.2,94.3476888959,130.04
2021-01-12 16:00:00,82.84948,3.831515,82.9380301398,0.51948,0.15151499999999998,0.541125,82.33,3.68,82.4122035866,133.65,81.88948,23.411515,85.1703350308,0.51948,0.15151499999999998,0.541125,81.37,23.26,84.6292177679,132.63,92.85948,25.461515,96.2869242004,0.51948,0.15151499999999998,0.541125,92.34,25.31,95.745870407,129.9
2021-01-12 16:30:00,85.7545152,3.4929836,85.8256244464,0.28451519999999997,0.08298359999999999,0.29637,85.47,3.41,85.5379974047,133.2,84.7945152,22.9729836,87.8513960247,0.28451519999999997,0.08298359999999999,0.29637,84.51,22.89,87.5550809491,132.39,96.0145152,24.3829836,99.0621876315,0.28451519999999997,0.08298359999999999,0.29637,95.73,24.3,98.766000729,129.5
2021-01-12 17:00:00,90.41360608,2.38146844,90.4449642397,0.31360608,0.09146844,0.326673,90.1,2.29,90.1290968556,132.38,89.40360608,21.61146844,91.978586357,0.31360608,0.09146844,0.326673,89.09,21.52,91.6522694754,131.77,101.12360608,23.32146844,103.7780063251,0.31360608,0.09146844,0.326673,100.81,23.23,103.4518680353,128.63
2021-01-12 17:30:00,92.99337632,2.08848476,93.0168254026,0.30337632000000003,0.08848476,0.316017,92.69,2.0,92.7115747898,132.01,91.97337632,21.16848476,94.3779990185,0.30337632000000003,0.08848476,0.316017,91.67,21.08,94.0625074086,131.51,103.99337632,23.02848476,106.5125975121,0.30337632000000003,0.08848476,0.316017,103.69,22.94,106.1972678556,128.22
2021-01-12 18:00:00,93.41218752,2.30522136,93.4406272603,0.29218752,0.08522136,0.30436199999999997,93.12,2.22,93.1464588699,132.01,92.39218752,21.36522136,94.8303168744,0.29218752,0.08522136,0.30436199999999997,92.1,21.28,94.5264428612,131.48,104.44218752,23.20522136,106.9890313646,0.29218752,0.08522136,0.30436199999999997,104.15,23.12,106.6853171716,128.22
2021-01-12 18:30:00,91.90524448,2.79027964,91.9475917216,0.27524448,0.08027964,0.286713,91.63,2.71,91.6700659976,132.3,90.89524448,21.96027964,93.5104237556,0.27524448,0.08027964,0.286713,90.62,21.88,93.2240248005,131.68,102.84524448,24.14027964,105.6404156242,0.27524448,0.08027964,0.286713,102.57,24.06,105.354110029,128.45
2021-01-12 19:00:00,89.43789184,3.51813512,89.5070598976,0.26789184,0.07813512,0.27905399999999997,89.17,3.44,89.2363294852,132.71,88.42789184,22.74813512,91.3070079824,0.26789184,0.07813512,0.27905399999999997,88.16,22.67,91.0280973107,131.88,100.19789184,25.74813512,103.4532937675,0.26789184,0.07813512,0.27905399999999997,99.93,25.67,103.1743853871,128.77
2021-01-12 19:30:00,86.25108864,5.10906752,86.40227348,0.27108864,0.07906752,0.28238399999999997,85.98,5.03,86.1270067981,133.3,85.27108864,24.54906752,88.7345213204,0.27108864,0.07906752,0.28238399999999997,85.0,24.47,88.4521390358,132.38,96.57108864,26.56906752,100.1593256267,0.27108864,0.07906752,0.28238399999999997,96.3,26.49,99.876974824,129.49
2021-01-12 20:00:00,82.9501296,6.7387878,83.2234057322,0.27012959999999997,0.07878779999999999,0.281385,82.68,6.66,82.9478028642,133.93,81.9901296,26.4087878,86.1382924424,0.27012959999999997,0.07878779999999999,0.281385,81.72,26.33,85.8570166032,132.91,92.7501296,26.7987878,96.5440913177,0.27012959999999997,0.07878779999999999,0.281385,92.48,26.72,96.2627072131,130.26
2021-01-12 20:30:00,81.20396576,7.24990668,81.5269599704,0.27396576,0.07990668000000001,0.285381,80.93,7.17,81.2469925597,134.39,80.26396576,27.01990668,84.6899023291,0.27396576,0.07990668000000001,0.285381,79.99,26.94,84.4047611216,133.16,90.93396576,28.06990668,95.1677770564,0.27396576,0.07990668000000001,0.285381,90.66,27.99,94.8824309343,130.62
2021-01-12 21:00:00,77.8333264,7.5997202,78.2034682454,0.27332639999999997,0.07972019999999999,0.284715,77.56,7.52,77.9237062774,134.65,76.9233264,27.3997202,81.6574724779,0.27332639999999997,0.07972019999999999,0.284715,76.65,27.32,81.3732443743,133.16,87.4433264,30.6497202,92.6592719604,0.27332639999999997,0.07972019999999999,0.284715,87.17,30.57,92.3749630582,130.62
2021-01-12 21:30:00,74.29871104,8.93254072,74.8337406917,0.24871104,0.07254072,0.25907399999999997,74.05,8.86,74.5781610125,135.05,73.40871104,28.87254072,78.8825865713,0.24871104,0.07254072,0.25907399999999997,73.16,28.8,78.6245864854,133.49,83.47871104,31.84254072,89.3456355756,0.24871104,0.07254072,0.25907399999999997,83.23,31.77,89.0874053949,131.11
2021-01-12 22:00:00,70.46903072,10.53263396,71.2518116875,0.24903072,0.07263396,0.259407,70.22,10.46,70.9947885411,135.2,69.59903072,30.49263396,75.9856947259,0.24903072,0.07263396,0.259407,69.35,30.42,75.7284550219,133.64,79.12903072,32.81263396,85.6625498691,0.24903072,0.07263396,0.259407,78.88,32.74,85.4046954213,131.35
2021-01-12 22:30:00,65.68807168,12.20235424,66.8118268725,0.24807168000000002,0.07235424,0.25840799999999997,65.44,12.13,66.5547180897,135.41,64.85807168,32.26235424,72.4391397185,0.24807168000000002,0.07235424,0.25840799999999997,64.61,32.19,72.1848197338,133.88,73.67807168,33.55235424,80.9581294345,0.24807168000000002,0.07235424,0.25840799999999997,73.43,33.48,80.7023872014,131.64
2021-01-12 23:00:00,61.46807168,12.96235424,62.8199527499,0.24807168000000002,0.07235424,0.25840799999999997,61.22,12.89,62.5622929567,136.21,60.66807168,33.21235424,69.1641192782,0.24807168000000002,0.07235424,0.25840799999999997,60.42,33.14,68.9117986995,134.34,69.08807168,35.74235424,77.786101169,0.24807168000000002,0.07235424,0.25840799999999997,68.84,35.67,77.5325383307,132.33
2021-01-12 23:30:00,57.10807168,13.53235424,58.6894919239,0.24807168000000002,0.07235424,0.25840799999999997,56.86,13.46,58.431423053,136.21,56.35807168,33.73235424,65.6818389364,0.24807168000000002,0.07235424,0.25840799999999997,56.11,33.66,65.4318553917,134.24,64.44807168,37.87235424,74.7520512023,0.24807168000000002,0.07235424,0.25840799999999997,64.2,37.8,74.5015436082,132.19
2021-01-13 00:00:00,54.40807168,14.14235424,56.2160515101,0.24807168000000002,0.07235424,0.25840799999999997,54.16,14.07,55.9577563882,136.21,53.66807168,34.32235424,63.7046773669,0.24807168000000002,0.07235424,0.25840799999999997,53.42,34.25,63.4567482621,134.19,61.37807168,38.25235424,72.3222668896,0.24807168000000002,0.07235424,0.25840799999999997,61.13,38.18,72.0734992907,132.13
2021-01-13 00:30:00,55.84807168,13.58235424,57.4759728676,0.24807168000000002,0.07235424,0.25840799999999997,55.6,13.51,57.217830263,136.3,55.10807168,33.77235424,64.63336193640001,0.24807168000000002,0.07235424,0.25840799999999997,54.86,33.7,64.3840787773,134.19,63.15807168,38.82235424,74.1358024646,0.24807168000000002,0.07235424,0.25840799999999997,62.91,38.75,73.8866063641,132.13
2021-01-13 01:00:00,59.69807168,13.20235424,61.1405096461,0.24807168000000002,0.07235424,0.25840799999999997,59.45,13.13,60.8826691268,135.67,58.92807168,33.25235424,67.6626683957,0.24807168000000002,0.07235424,0.25840799999999997,58.68,33.18,67.4110881087,133.89,67.33807168,36.72235424,76.7003728707,0.24807168000000002,0.07235424,0.25840799999999997,67.09,36.65,76.4479600774,131.68
2021-01-13 01:30:00,60.49807168,13.15235424,61.9112356447,0.24807168000000002,0.07235424,0.25840799999999997,60.25,13.08,61.653458135,135.67,59.72807168,33.22235424,68.3459389273,0.24807168000000002,0.07235424,0.25840799999999997,59.48,33.15,68.0940004699,133.89,68.20807168,36.52235424,77.3706882581,0.24807168000000002,0.07235424,0.25840799999999997,67.96,36.45,77.1178585024,131.75
2021-01-13 02:00:00,59.57839136,13.32244748,61.049752857,0.24839136,0.07244748,0.258741,59.33,13.25,60.7915405299,135.96,58.79839136,33.44244748,67.6435371634,0.24839136,0.07244748,0.258741,58.55,33.37,67.391834817,134.07,67.15839136,36.75244748,76.5571154487,0.24839136,0.07244748,0.258741,66.91,36.68,76.3044592406,131.99
2021-01-13 02:30:00,58.70807168,13.05235424,60.1415133796,0.24807168000000002,0.07235424,0.25840799999999997,58.46,12.98,59.8836538631,136.31,57.93807168,33.24235424,66.7972624096,0.24807168000000002,0.07235424,0.25840799999999997,57.69,33.17,66.5461118323,134.2,66.32807168,37.93235424,76.4086159473,0.24807168000000002,0.07235424,0.25840799999999997,66.08,37.86,76.1573765304,132.23
2021-01-13 03:00:00,57.90807168,13.10235424,59.3718489886,0.24807168000000002,0.07235424,0.25840799999999997,57.66,13.03,59.1139281388,136.51,57.13807168,33.34235424,66.1549077664,0.24807168000000002,0.07235424,0.25840799999999997,56.89,33.27,65.9042107911,134.3,65.42807168,38.17235424,75.7493312973,0.24807168000000002,0.07235424,0.25840799999999997,65.18,38.1,75.498625153,132.37
2021-01-13 03:30:00,56.78606368,13.81468524,58.4423010888,0.25606368,0.07468524,0.266733,56.53,13.74,58.1758412058,136.71,56.04606368,34.16468524,65.6383041491,0.25606368,0.07468524,0.266733,55.79,34.09,65.3808244059,134.52,64.07606368,37.72468524,74.3565317452,0.25606368,0.07468524,0.266733,63.82,37.65,74.0980087452,132.73
2021-01-13 04:00:00,55.75748224,14.14093232,57.522715449,0.27748224,0.08093232,0.28904399999999997,55.48,14.06,57.2338536183,136.88,54.99748224,34.51093232,64.9286339171,0.27748224,0.08093232,0.28904399999999997,54.72,34.43,64.6506249003,134.65,62.88748224,37.87093232,73.4101010575,0.27748224,0.08093232,0.28904399999999997,62.61,37.79,73.1306789248,132.88
2021-01-13 04:30:00,55.25684288,14.69074584,57.1763648582,0.27684288,0.08074584,0.28837799999999997,54.98,14.61,56.8880699268,136.88,54.50684288,35.13074584,64.8472453079,0.27684288,0.08074584,0.28837799999999997,54.23,35.05,64.5708556549,134.77,62.14684288,36.83074584,72.2408050833,0.27684288,0.08074584,0.28837799999999997,61.87,36.75,71.9615133248,133.06
2021-01-13 05:00:00,54.69241728,14.82820504,56.6668877974,0.30241728,0.08820504,0.31501799999999996,54.39,14.74,56.3519272075,136.88,53.96241728,35.25820504,64.4599371807,0.30241728,0.08820504,0.31501799999999996,53.66,35.17,64.158588669,134.77,61.53241728,36.98820504,71.7939112209,0.30241728,0.08820504,0.31501799999999996,61.23,36.9,71.4893201814,133.06
2021-01-13 05:30:00,55.30913056,14.22016308,57.1079062944,0.30913056,0.09016308,0.322011,55.0,14.13,56.7860625506,136.5,54.55913056,34.55016308,64.5787309903,0.30913056,0.09016308,0.322011,54.25,34.46,64.2693869583,134.51,62.25913056,36.56016308,72.200033674,0.30913056,0.09016308,0.322011,61.95,36.47,71.8878529378,132.62
2021-01-13 06:00:00,56.80228736,13.25275048,58.3278256462,0.35228736,0.10275048,0.36696599999999996,56.45,13.15,57.9614095757,136.33,56.05228736,33.52275048,65.3118191297,0.35228736,0.10275048,0.36696599999999996,55.7,33.42,64.9568041086,134.36,64.01228736,36.40275048,73.6392094985,0.35228736,0.10275048,0.36696599999999996,63.66,36.3,73.2822324987,132.42
2021-01-13 06:30:00,61.39827136,11.26741248,62.4235717497,0.36827136,0.10741248,0.38361599999999996,61.03,11.16,62.0419736952,135.23,60.62827136,31.24741248,68.2069503408,0.36827136,0.10741248,0.38361599999999996,60.26,31.14,67.8304297495,133.65,69.11827136,33.86741248,76.9697152384,0.36827136,0.10741248,0.38361599999999996,68.75,33.76,76.5917756681,131.35
2021-01-13 07:00:00,65.9420176,9.4714218,66.618747482,0.38201759999999996,0.1114218,0.397935,65.56,9.36,66.2247929404,134.74,65.1220176,29.3114218,71.4145407059,0.38201759999999996,0.1114218,0.397935,64.74,29.2,71.0204731046,133.31,74.1920176,32.2114218,80.8828237016,0.38201759999999996,0.1114218,0.397935,73.81,32.1,80.4880494235,130.85
2021-01-13 07:30:00,71.29606368,7.66468524,71.7068762121,0.25606368,0.07468524,0.266733,71.04,7.59,71.44431188,134.35,70.43606368,27.42468524,75.5867212362,0.25606368,0.07468524,0.266733,70.18,27.35,75.3210123405,133.11,80.02606368,29.55468524,85.3091453934,0.25606368,0.07468524,0.266733,79.77,29.48,85.0430673247,130.54
2021-01-13 08:00:00,75.22876096,6.72130528,75.5284212747,0.27876096,0.08130528000000001,0.29037599999999997,74.95,6.64,75.2435518832,135.34,74.33876096,26.86130528,79.0429067179,0.27876096,0.08130528000000001,0.29037599999999997,74.06,26.78,78.7531078752,133.89,84.16876096,27.28130528,88.4796583364,0.27876096,0.08130528000000001,0.29037599999999997,83.89,27.2,88.189410362,131.68
2021-01-13 08:30:00,78.86877088,5.07172484,79.0316734795,0.34877088,0.10172484,0.363303,78.52,4.97,78.6771332726,134.06,77.94877088,24.85172484,81.81454094,0.34877088,0.10172484,0.363303,77.6,24.75,81.4513505106,133.08,88.26877088,25.66172484,91.9233378116,0.34877088,0.10172484,0.363303,87.92,25.56,91.5600349498,130.48
2021-01-13 09:00:00,81.84577376,3.77585068,81.9328245011,0.46577376000000004,0.13585068,0.485181,81.38,3.64,81.4613650757,133.01,80.90577376,23.25585068,84.1818200003,0.46577376000000004,0.13585068,0.485181,80.44,23.12,83.6966427045,132.36,91.64577376,24.46585068,94.8552881898,0.46577376000000004,0.13585068,0.485181,91.18,24.33,94.370235244,129.45
2021-01-13 09:30:00,83.9419376,3.4747318,84.0138241549,0.4619376,0.13473179999999998,0.481185,83.48,3.34,83.546789286,132.47,82.9919376,22.8747318,86.0866717996,0.4619376,0.13473179999999998,0.481185,82.53,22.74,85.6055401245,132.07,93.8319376,22.7747318,96.5563095936,0.4619376,0.13473179999999998,0.481185,93.37,22.64,96.0756290638,129.09
2021-01-13 10:00:00,85.08331616,3.10263388,85.1398674287,0.52331616,0.15263388,0.545121,84.56,2.95,84.6114418977,132.47,84.10331616,22.49263388,87.0590969857,0.52331616,0.15263388,0.545121,83.58,22.34,86.5141144554,131.93,95.15331616,23.10263388,97.9177474641,0.52331616,0.15263388,0.545121,94.63,22.95,97.3731965173,128.97
2021-01-13 10:30:00,85.93329632,2.81179476,85.97928591350001,0.38329632,0.11179476,0.399267,85.55,2.7,85.5925960583,132.16,84.97329632,22.13179476,87.8081854202,0.38329632,0.11179476,0.399267,84.59,22.02,87.4090870562,131.82,96.13329632,22.25179476,98.6749868578,0.38329632,0.11179476,0.399267,95.75,22.14,98.2763557525,128.81
2021-01-13 11:00:00,86.98635328,2.2968530400000002,87.0166719131,0.36635328,0.10685304,0.38161799999999996,86.62,2.19,86.6476802921,131.85,85.99635328,21.53685304,88.6521788583,0.36635328,0.10685304,0.38161799999999996,85.63,21.43,88.2708434309,131.59,97.26635328,21.34685304,99.5812814494,0.36635328,0.10685304,0.38161799999999996,96.9,21.24,99.2005423372,128.51
2021-01-13 11:30:00,87.64948,2.101515,87.6746697146,0.51948,0.15151499999999998,0.541125,87.13,1.9500000000000002,87.1518181107,131.98,86.66948,21.361515,89.2631675808,0.51948,0.15151499999999998,0.541125,86.15,21.21,88.7225258883,131.66,98.01948,21.121515,100.2693216062,0.51948,0.15151499999999998,0.541125,97.5,20.97,99.7295888892,128.62
2021-01-13 12:00:00,87.37910016,1.79557088,87.3975469882,0.73910016,0.21557088,0.7698959999999999,86.64,1.58,86.6544055429,131.98,86.38910016,21.06557088,88.9203851935,0.73910016,0.21557088,0.7698959999999999,85.65,20.85,88.1512620443,131.57,97.74910016,21.41557088,100.0675434804,0.73910016,0.21557088,0.7698959999999999,97.01,21.2,99.2994466248,128.62
2021-01-13 12:30:00,87.87771136,1.6105824800000001,87.8924691302,0.92771136,0.27058248,0.966366,86.95,1.34,86.9603248614,131.98,86.90771136,20.81058248,89.3645938669,0.92771136,0.27058248,0.966366,85.98,20.54,88.3993891382,131.54,98.42771136,22.57058248,100.9824022147,0.92771136,0.27058248,0.966366,97.5,22.3,100.0176984338,128.45
2021-01-13 13:00:00,87.76598336,1.77132848,87.7838563731,0.65598336,0.19132848,0.6833159999999999,87.11,1.58,87.124327831,132.34,86.76598336,21.04132848,89.2808678981,0.65598336,0.19132848,0.6833159999999999,86.11,20.85,88.5982765069,131.77,98.36598336,23.34132848,101.0974000536,0.65598336,0.19132848,0.6833159999999999,97.71,23.15,100.4149719912,128.76
2021-01-13 13:30:00,87.77451488,1.68631684,87.7907120765,0.60451488,0.17631684,0.629703,87.17,1.51,87.1830774864,132.72,86.78451488,21.06631684,89.3047687873,0.60451488,0.17631684,0.629703,86.18,20.89,88.6757266674,131.9,98.49451488,24.08631684,101.3968447259,0.60451488,0.17631684,0.629703,97.89,23.91,100.7677537707,129.02
2021-01-13 14:00:00,86.26593344,2.42256392,86.2999425737,0.6259334400000001,0.18256392,0.652014,85.64,2.24,85.6692897134,132.8,85.27593344,21.88256392,88.0388063741,0.6259334400000001,0.18256392,0.652014,84.65,21.7,87.3871415026,132.04,96.76593344,24.02256392,99.7032068281,0.6259334400000001,0.18256392,0.652014,96.14,23.84,99.0517299193,129.18
2021-01-13 14:30:00,84.62530432,3.01946376,84.6791550067,0.37530432,0.10946376000000001,0.39094199999999996,84.25,2.91,84.3002408063,132.8,83.65530432,22.47946376,86.6229544163,0.37530432,0.10946376000000001,0.39094199999999996,83.28,22.37,86.2321013312,132.16,94.96530432,24.32946376,98.0322999396,0.37530432,0.10946376000000001,0.39094199999999996,94.59,24.22,97.6415715769,129.47
2021-01-13 15:00:00,84.00747232,3.89051276,84.0975118249,0.20747232000000002,0.06051276,0.216117,83.8,3.83,83.8874776114,133.1,83.04747232,23.44051276,86.2921798148,0.20747232000000002,0.06051276,0.216117,82.84,23.38,86.076071007,132.38,94.07747232,23.50051276,96.9682674802,0.20747232000000002,0.06051276,0.216117,93.87,23.44,96.7523152178,129.78
2021-01-13 15:30:00,83.84614368,3.93137524,83.9382601755,0.17614368,0.05137524,0.18348299999999998,83.67,3.88,83.759914637,133.35,82.89614368,23.54137524,86.1740505327,0.17614368,0.05137524,0.18348299999999998,82.72,23.49,85.9905721576,132.5,93.84614368,23.64137524,96.7781654447,0.17614368,0.05137524,0.18348299999999998,93.67,23.59,96.5948083491,129.93
2021-01-13 16:00:00,84.40403584,3.87617712,84.492993882,0.12403584000000001,0.03617712,0.12920399999999999,84.28,3.84,84.3674344756,133.69,83.42403584,23.57617712,86.6914406584,0.12403584000000001,0.03617712,0.12920399999999999,83.3,23.54,86.5622411909,132.69,94.42403584,23.64617712,97.3398183515,0.12403584000000001,0.03617712,0.12920399999999999,94.3,23.61,97.2107098009,130.25
2021-01-13 16:30:00,85.6467632,4.1307226,85.7463172144,0.036763199999999996,0.010722599999999999,0.038294999999999996,85.61,4.12,85.7090806158,133.96,84.6667632,23.8307226,87.9566036771,0.036763199999999996,0.010722599999999999,0.038294999999999996,84.63,23.82,87.9183103796,132.86,95.7467632,23.9007226,98.6847870955,0.036763199999999996,0.010722599999999999,0.038294999999999996,95.71,23.89,98.6465214795,130.25
2021-01-13 17:00:00,88.16493504,3.94727272,88.2532533821,0.024935040000000002,0.00727272,0.025973999999999997,88.14,3.94,88.2280182255,133.41,87.16493504,23.48727272,90.2739047585,0.024935040000000002,0.00727272,0.025973999999999997,87.14,23.48,90.2479362645,132.58,98.79493504,23.48727272,101.5484670952,0.024935040000000002,0.00727272,0.025973999999999997,98.77,23.48,101.5225260718,129.76
2021-01-13 17:30:00,90.6,3.52,90.6683539059,0.0,0.0,0.0,90.6,3.52,90.6683539059,133.91,89.58,23.23,92.5430132425,0.0,0.0,0.0,89.58,23.23,92.5430132425,132.94,101.46,23.24,104.0876034886,0.0,0.0,0.0,101.46,23.24,104.0876034886,130.27
2021-01-13 18:00:00,91.07,3.7,91.1451309725,0.0,0.0,0.0,91.07,3.7,91.1451309725,133.91,90.04,23.42,93.0360037835,0.0,0.0,0.0,90.04,23.42,93.0360037835,133.0,101.82,23.52,104.5012095624,0.0,0.0,0.0,101.82,23.52,104.5012095624,130.36
2021-01-13 18:30:00,89.61,4.35,89.7155203964,0.0,0.0,0.0,89.61,4.35,89.7155203964,133.99,88.61,24.08,91.8236271338,0.0,0.0,0.0,88.61,24.08,91.8236271338,133.0,100.2,24.24,103.0903370836,0.0,0.0,0.0,100.2,24.24,103.0903370836,130.36
2021-01-13 19:00:00,87.25,5.13,87.4006830637,0.0,0.0,0.0,87.25,5.13,87.4006830637,134.22,86.23,24.92,89.7586725615,0.0,0.0,0.0,86.23,24.92,89.7586725615,133.16,97.55,25.08,100.7224349388,0.0,0.0,0.0,97.55,25.08,100.7224349388,130.62
2021-01-13 19:30:00,83.57,6.71,83.8389467968,0.0,0.0,0.0,83.57,6.71,83.8389467968,134.02,82.6,26.39,86.7132752236,0.0,0.0,0.0,82.6,26.39,86.7132752236,133.01,93.49,26.77,97.2471747662,0.0,0.0,0.0,93.49,26.77,97.2471747662,130.4
2021-01-13 20:00:00,79.97,7.4,80.3116485947,0.0,0.0,0.0,79.97,7.4,80.3116485947,134.11,79.03,27.15,83.563529126,0.0,0.0,0.0,79.03,27.15,83.563529126,133.04,89.54,27.83,93.7652414277,0.0,0.0,0.0,89.54,27.83,93.7652414277,130.4
2021-01-13 20:30:00,77.8,7.37,78.1483006853,0.0,0.0,0.0,77.8,7.37,78.1483006853,134.85,76.87,27.23,81.5504126292,0.0,0.0,0.0,76.87,27.23,81.5504126292,133.27,87.57,31.25,92.9788545853,0.0,0.0,0.0,87.57,31.25,92.9788545853,130.81
2021-01-13 21:00:00,74.48,8.9,75.0098686841,0.0,0.0,0.0,74.48,8.9,75.0098686841,135.09,73.57,28.83,79.0171740826,0.0,0.0,0.0,73.57,28.83,79.0171740826,133.52,83.74,31.8,89.5747040185,0.0,0.0,0.0,83.74,31.8,89.5747040185,131.18
2021-01-13 21:30:00,71.08,9.59,71.724016201,0.0,0.0,0.0,71.08,9.59,71.724016201,134.97,70.22,29.48,76.1571979527,0.0,0.0,0.0,70.22,29.48,76.1571979527,133.39,80.02,33.1,86.5956719473,0.0,0.0,0.0,80.02,33.1,86.5956719473,131.0
2021-01-13 22:00:00,67.22,11.62,68.2169539044,0.0,0.0,0.0,67.22,11.62,68.2169539044,135.17,66.35,31.6,73.4906966901,0.0,0.0,0.0,66.35,31.6,73.4906966901,133.69,75.45,33.0,82.3510928889,0.0,0.0,0.0,75.45,33.0,82.3510928889,131.44
2021-01-13 22:30:00,62.83,12.79,64.1185854492,0.0,0.0,0.0,62.83,12.79,64.1185854492,134.98,62.02,32.73,70.1265520327,0.0,0.0,0.0,62.02,32.73,70.1265520327,133.6,70.53,34.12,78.3495711539,0.0,0.0,0.0,70.53,34.12,78.3495711539,131.35
2021-01-13 23:00:00,58.89,13.6,60.439987591,0.0,0.0,0.0,58.89,13.6,60.439987591,134.82,58.12,33.61,67.1384129988,0.0,0.0,0.0,58.12,33.61,67.1384129988,133.54,66.19,35.14,74.9395469695,0.0,0.0,0.0,66.19,35.14,74.9395469695,131.15
2021-01-13 23:30:00,55.27,14.04,57.0253846984,0.0,0.0,0.0,55.27,14.04,57.0253846984,134.97,54.52,34.14,64.32705496130001,0.0,0.0,0.0,54.52,34.14,64.32705496130001,133.68,62.17,35.82,71.7508278698,0.0,0.0,0.0,62.17,35.82,71.7508278698,131.32
2021-01-14 00:00:00,52.34,14.14,54.2163739105,0.0,0.0,0.0,52.34,14.14,54.2163739105,135.77,51.6,34.32,61.9711416709,0.0,0.0,0.0,51.6,34.32,61.9711416709,133.97,59.24,39.12,70.9912107236,0.0,0.0,0.0,59.24,39.12,70.9912107236,131.73
2021-01-14 00:30:00,53.55,13.9,55.3246102562,0.0,0.0,0.0,53.55,13.9,55.3246102562,135.87,52.83,34.07,62.8631354611,0.0,0.0,0.0,52.83,34.07,62.8631354611,133.95,60.67,39.2,72.2321874236,0.0,0.0,0.0,60.67,39.2,72.2321874236,131.73
2021-01-14 01:00:00,57.1,13.51,58.6764867728,0.0,0.0,0.0,57.1,13.51,58.6764867728,135.17,56.35,33.56,65.5865542623,0.0,0.0,0.0,56.35,33.56,65.5865542623,133.6,64.52,37.24,74.495959622,0.0,0.0,0.0,64.52,37.24,74.495959622,131.21
2021-01-14 01:30:00,58.06,13.27,59.5571700134,0.0,0.0,0.0,58.06,13.27,59.5571700134,135.17,57.29,33.33,66.2799592637,0.0,0.0,0.0,57.29,33.33,66.2799592637,133.57,65.57,36.64,75.1126786901,0.0,0.0,0.0,65.57,36.64,75.1126786901,131.15
2021-01-14 02:00:00,57.07,13.39,58.6197662909,0.0,0.0,0.0,57.07,13.39,58.6197662909,135.49,56.31,33.54,65.5419537396,0.0,0.0,0.0,56.31,33.54,65.5419537396,133.77,64.46,36.88,74.2645675945,0.0,0.0,0.0,64.46,36.88,74.2645675945,131.46
2021-01-14 02:30:00,56.09,13.55,57.7034712994,0.0,0.0,0.0,56.09,13.55,57.7034712994,135.79,55.33,33.76,64.81625182,0.0,0.0,0.0,55.33,33.76,64.81625182,133.93,63.4,37.63,73.7263650264,0.0,0.0,0.0,63.4,37.63,73.7263650264,131.76
2021-01-14 03:00:00,54.87,13.46,56.4968007944,0.0,0.0,0.0,54.87,13.46,56.4968007944,135.99,54.13,33.7,63.7632096118,0.0,0.0,0.0,54.13,33.7,63.7632096118,133.99,62.16,38.63,73.1856714118,0.0,0.0,0.0,62.16,38.63,73.1856714118,131.99
2021-01-14 03:30:00,53.91,13.97,55.6906545122,0.0,0.0,0.0,53.91,13.97,55.6906545122,136.39,53.16,34.28,63.2542804876,0.0,0.0,0.0,53.16,34.28,63.2542804876,134.31,61.0,38.52,72.1442333108,0.0,0.0,0.0,61.0,38.52,72.1442333108,132.42
2021-01-14 04:00:00,52.63,14.57,54.6095394597,0.0,0.0,0.0,52.63,14.57,54.6095394597,136.39,51.91,34.91,62.5568237685,0.0,0.0,0.0,51.91,34.91,62.5568237685,134.43,59.46,38.1,70.6194137614,0.0,0.0,0.0,59.46,38.1,70.6194137614,132.59
2021-01-14 04:30:00,52.2,15.0,54.3124295166,0.0,0.0,0.0,52.2,15.0,54.3124295166,136.27,51.47,35.36,62.445900586,0.0,0.0,0.0,51.47,35.36,62.445900586,134.43,58.81,37.11,69.5396879487,0.0,0.0,0.0,58.81,37.11,69.5396879487,132.65
2021-01-14 05:00:00,51.73,14.96,53.8497400179,0.0,0.0,0.0,51.73,14.96,53.8497400179,136.27,51.01,35.3,62.0331371124,0.0,0.0,0.0,51.01,35.3,62.0331371124,134.47,58.29,37.07,69.0790054937,0.0,0.0,0.0,58.29,37.07,69.0790054937,132.56
2021-01-14 05:30:00,52.34,14.27,54.2504239615,0.0,0.0,0.0,52.34,14.27,54.2504239615,135.99,51.62,34.44,62.0543149185,0.0,0.0,0.0,51.62,34.44,62.0543149185,134.16,59.1,37.47,69.9772170067,0.0,0.0,0.0,59.1,37.47,69.9772170067,132.04
2021-01-14 06:00:00,53.84,13.69,55.5532330292,0.0,0.0,0.0,53.84,13.69,55.5532330292,135.99,53.12,33.87,62.9992960278,0.0,0.0,0.0,53.12,33.87,62.9992960278,134.16,60.75,36.67,70.9595053534,0.0,0.0,0.0,60.75,36.67,70.9595053534,132.04
2021-01-14 06:30:00,58.34,12.43,59.6494802995,0.0,0.0,0.0,58.34,12.43,59.6494802995,135.57,57.57,32.56,66.1396892947,0.0,0.0,0.0,57.57,32.56,66.1396892947,134.01,65.62,33.83,73.8271853723,0.0,0.0,0.0,65.62,33.83,73.8271853723,131.84
2021-01-14 07:00:00,62.68,10.76,63.5968552682,0.0,0.0,0.0,62.68,10.76,63.5968552682,135.23,61.89,30.81,69.1348551745,0.0,0.0,0.0,61.89,30.81,69.1348551745,133.79,70.48,32.57,77.6417110837,0.0,0.0,0.0,70.48,32.57,77.6417110837,131.55
2021-01-14 07:30:00,68.15,9.02,68.744329948,0.0,0.0,0.0,68.15,9.02,68.744329948,134.15,67.32,28.8,73.2217344782,0.0,0.0,0.0,67.32,28.8,73.2217344782,133.12,76.48,30.16,82.2120185861,0.0,0.0,0.0,76.48,30.16,82.2120185861,130.56
2021-01-14 08:00:00,72.5607792,6.9960606,72.8972670409,0.020779199999999998,0.006060599999999999,0.021644999999999998,72.54,6.99,72.876002223,133.46,71.7007792,26.5860606,76.4710425986,0.020779199999999998,0.006060599999999999,0.021644999999999998,71.68,26.58,76.4494525814,132.63,81.3707792,28.1660606,86.1076690971,0.020779199999999998,0.006060599999999999,0.021644999999999998,81.35,28.16,86.0860505541,129.82
2021-01-14 08:30:00,76.40205792,5.17643356,76.5772154026,0.02205792,0.0064335600000000005,0.022976999999999997,76.38,5.17,76.5547732019,132.3,75.51205792,24.51643356,79.3922313946,0.02205792,0.0064335600000000005,0.022976999999999997,75.49,24.51,79.3692648322,131.9,85.60205792,25.82643356,89.4131813021,0.02205792,0.0064335600000000005,0.022976999999999997,85.58,25.82,89.39020528,128.72
2021-01-14 09:00:00,79.90621376,4.2976456800000005,80.0217017805,0.02621376,0.00764568,0.027306,79.88,4.29,79.9951154759,133.21,78.97621376,23.94764568,82.5271596111,0.02621376,0.00764568,0.027306,78.95,23.94,82.4998551514,132.59,89.39621376,24.07764568,92.5819423868,0.02621376,0.00764568,0.027306,89.37,24.07,92.5546422391,129.69
2021-01-14 09:30:00,81.60521472,3.8290209600000003,81.6949966094,0.06521472,0.01902096,0.06793199999999999,81.54,3.81,81.6289636097,133.4,80.67521472,23.52902096,84.0363320086,0.06521472,0.01902096,0.06793199999999999,80.61,23.51,83.9684000086,132.71,91.31521472,23.52902096,94.2978433831,0.06521472,0.01902096,0.06793199999999999,91.25,23.51,94.2299453465,129.88
2021-01-14 10:00:00,82.17838144,3.90202792,82.2709681357,0.17838144,0.05202792,0.18581399999999998,82.0,3.85,82.090331343,133.72,81.23838144,23.63202792,84.6058352751,0.17838144,0.05202792,0.18581399999999998,81.06,23.58,84.420021322,132.85,91.93838144,23.64202792,94.9295078781,0.17838144,0.05202792,0.18581399999999998,91.76,23.59,94.7437897701,130.1
2021-01-14 10:30:00,82.4980816,3.8027737999999998,82.585680092,0.31808159999999996,0.09277379999999999,0.331335,82.18,3.71,82.2637009865,133.72,81.5480816,23.5527738,84.8812274082,0.31808159999999996,0.09277379999999999,0.331335,81.23,23.46,84.549893554,132.87,92.2980816,23.5427738,95.253336242,0.31808159999999996,0.09277379999999999,0.331335,91.98,23.45,94.9221939274,130.1
2021-01-14 11:00:00,83.56453504,3.28382272,83.6290320888,0.42453504000000003,0.12382272,0.442224,83.14,3.16,83.20003125,133.43,82.59453504,22.95382272,85.7247641929,0.42453504000000003,0.12382272,0.442224,82.17,22.83,85.2825761806,132.64,93.47453504,22.84382272,96.2254069225,0.42453504000000003,0.12382272,0.442224,93.05,22.72,95.7836149871,129.78
2021-01-14 11:30:00,83.80155808,3.12545444,83.8598211427,0.36155808,0.10545444,0.376623,83.44,3.02,83.4946345582,133.15,82.85155808,22.71545444,85.9090946681,0.36155808,0.10545444,0.376623,82.49,22.61,85.5325213004,132.49,93.78155808,22.59545444,96.4652020019,0.36155808,0.10545444,0.376623,93.42,22.49,96.0890030128,129.54
2021-01-14 12:00:00,84.78195776,2.78223768,84.8275969725,0.28195776,0.08223768000000001,0.29370599999999997,84.5,2.7,84.5431250901,133.15,83.81195776,22.37223768,86.7465346995,0.28195776,0.08223768000000001,0.29370599999999997,83.53,22.29,86.4529062554,132.46,94.87195776,22.18223768,97.4306935093,0.28195776,0.08223768000000001,0.29370599999999997,94.59,22.1,97.1374186398,129.54
2021-01-14 12:30:00,86.2559536,2.7800697999999997,86.3007434472,0.4459536,0.13006979999999999,0.464535,85.81,2.65,85.850909139,133.05,85.2859536,22.3300698,88.1607957016,0.4459536,0.13006979999999999,0.464535,84.84,22.2,87.6964400646,132.41,96.4659536,22.1900698,98.9852484044,0.4459536,0.13006979999999999,0.464535,96.02,22.06,98.5214900415,129.43
2021-01-14 13:00:00,86.43522432,2.97277376,86.4863306371,0.45522432,0.13277376,0.474192,85.98,2.84,86.0268911446,133.24,85.46522432,22.58277376,88.3984515632,0.45522432,0.13277376,0.474192,85.01,22.45,87.9244141294,132.56,96.66522432,22.46277376,99.240827273,0.45522432,0.13277376,0.474192,96.21,22.33,98.7673680929,129.61
2021-01-14 13:30:00,86.64526432,3.02111876,86.6979180122,0.41526432,0.12111876,0.432567,86.23,2.9,86.27875115,133.49,85.64526432,22.67111876,88.595095385,0.41526432,0.12111876,0.432567,85.23,22.55,88.1626644334,132.71,96.88526432,22.58111876,99.4819650329,0.41526432,0.12111876,0.432567,96.47,22.46,99.0500504795,129.8
2021-01-14 14:00:00,86.15928032,3.01645676,86.2120675813,0.39928032,0.11645676,0.415917,85.76,2.9,85.8090181741,133.75,85.17928032,22.74645676,88.1641145306,0.39928032,0.11645676,0.415917,84.78,22.63,87.7483065364,132.85,96.32928032,22.65645676,98.9577954478,0.39928032,0.11645676,0.415917,95.93,22.54,98.5424603914,130.04
2021-01-14 14:30:00,85.77994976,2.9845686799999998,85.8318555726,0.28994976,0.08456868000000001,0.302031,85.49,2.9,85.5391728976,134.02,84.79994976,22.76456868,87.8023750618,0.28994976,0.08456868000000001,0.302031,84.51,22.68,87.5004142847,133.05,95.93994976,22.66456868,98.5807112644,0.28994976,0.08456868000000001,0.302031,95.65,22.58,98.2790867886,130.33
2021-01-14 15:00:00,85.841848,3.014289,85.8947542416,0.15184799999999998,0.044288999999999995,0.15817499999999998,85.69,2.9699999999999998,85.7414543847,134.08,84.851848,22.834289,87.8705915716,0.15184799999999998,0.044288999999999995,0.15817499999999998,84.7,22.79,87.7124512256,133.09,96.061848,22.744289,98.7176849571,0.15184799999999998,0.044288999999999995,0.15817499999999998,95.91,22.7,98.5597184452,130.33
2021-01-14 15:30:00,85.50107872,3.40864796,85.5689975587,0.20107872000000002,0.05864796,0.209457,85.3,3.35,85.3657571864,134.08,84.52107872,23.23864796,87.6575581853,0.20107872000000002,0.05864796,0.209457,84.32,23.18,87.4481263378,133.12,95.67107872,23.21864796,98.4482651779,0.20107872000000002,0.05864796,0.209457,95.47,23.16,98.2390273771,130.33
2021-01-14 16:00:00,85.70243744,3.38571092,85.7692883356,0.12243744000000001,0.03571092,0.12753899999999999,85.58,3.35,85.6455422074,133.91,84.73243744,23.16571092,87.8421090193,0.12243744000000001,0.03571092,0.12753899999999999,84.61,23.13,87.7145882964,132.97,95.83243744,23.18571092,98.597328851,0.12243744000000001,0.03571092,0.12753899999999999,95.71,23.15,98.469927389,130.33
2021-01-14 16:30:00,88.11685312,3.05783216,88.1698936219,0.02685312,0.00783216,0.027972,88.09,3.05,88.1427852975,133.81,87.10685312,22.80783216,90.0433288384,0.02685312,0.00783216,0.027972,87.08,22.8,90.0153675769,132.92,98.48685312,22.79783216,101.091054939,0.02685312,0.00783216,0.027972,98.46,22.79,101.0631273017,130.23
2021-01-14 17:00:00,91.5091408,2.8472494,91.5534252724,0.0591408,0.017249399999999998,0.061605,91.45,2.83,91.4937779305,133.32,90.4891408,22.4372494,93.2293664215,0.0591408,0.017249399999999998,0.061605,90.43,22.42,93.1678125749,132.6,102.2491408,22.3672494,104.6669988108,0.0591408,0.017249399999999998,0.061605,102.19,22.35,104.6055380943,129.79
2021-01-14 17:30:00,93.52915072,2.81766896,93.571583789,0.12915072,0.03766896,0.13453199999999998,93.4,2.7800000000000002,93.4413634318,133.11,92.48915072,22.34766896,95.1507294184,0.12915072,0.03766896,0.13453199999999998,92.36,22.31,95.0163443835,132.46,104.43915072,22.29766896,106.7928941651,0.12915072,0.03766896,0.13453199999999998,104.31,22.26,106.6587253815,129.57
2021-01-14 18:00:00,93.41509472,2.9339859600000002,93.4611587514,0.18509472,0.05398596,0.19280699999999998,93.23,2.88,93.274472928,133.2,92.37509472,22.51398596,95.0791127869,0.18509472,0.05398596,0.19280699999999998,92.19,22.46,94.8864990396,132.49,104.31509472,22.54398596,106.7233352618,0.18509472,0.05398596,0.19280699999999998,104.13,22.49,106.5310142635,129.65
2021-01-14 18:30:00,92.59226752000001,3.46191136,92.6569632287,0.21226752000000002,0.06191136,0.221112,92.38,3.4,92.4425464816,133.9,91.55226752,23.23191136,94.4539008908,0.21226752000000002,0.06191136,0.221112,91.34,23.17,94.2329268356,132.97,103.43226752,23.32191136,106.02898431,0.21226752000000002,0.06191136,0.221112,103.22,23.26,105.8082983513,130.3
2021-01-14 19:00:00,89.36226752,4.81191136,89.4917278147,0.21226752000000002,0.06191136,0.221112,89.15,4.75,89.2764526625,133.11,88.37226752,24.30191136,91.6528262651,0.21226752000000002,0.06191136,0.221112,88.16,24.24,91.4317406594,132.43,99.86226752,24.55191136,102.8361260728,0.21226752000000002,0.06191136,0.221112,99.65,24.49,102.6152162206,129.54
2021-01-14 19:30:00,86.31564416,5.72706288,86.5054314826,0.19564416,0.05706288,0.20379599999999998,86.12,5.67,86.3064499328,133.47,85.30564416,25.34706288,88.9917216498,0.19564416,0.05706288,0.20379599999999998,85.11,25.29,88.7879282335,132.67,96.47564416,25.70706288,99.8418899961,0.19564416,0.05706288,0.20379599999999998,96.28,25.65,99.6381498222,129.88
2021-01-14 20:00:00,82.69445536,6.94379948,82.9854764312,0.18445536,0.053799480000000004,0.19214099999999998,82.51,6.89,82.7971750726,133.72,81.74445536,26.58379948,85.9584456403,0.18445536,0.053799480000000004,0.19214099999999998,81.56,26.53,85.7663949341,132.82,92.51445536,26.99379948,96.3721415188,0.18445536,0.053799480000000004,0.19214099999999998,92.33,26.94,96.1800005199,130.1
2021-01-14 20:30:00,80.59477504,7.59389272,80.9517447026,0.18477504,0.05389272,0.19247399999999998,80.41,7.54,80.762737076,133.72,79.65477504,27.26389272,84.1914665089,0.18477504,0.05389272,0.19247399999999998,79.47,27.21,83.9991964247,132.82,90.18477504,27.75389272,94.358742097,0.18477504,0.05389272,0.19247399999999998,90.0,27.7,94.1662890848,130.1
2021-01-14 21:00:00,77.37477504,7.9638927200000005,77.7835419594,0.18477504,0.05389272,0.19247399999999998,77.19,7.91,77.5942278781,134.62,76.44477504,27.80389272,81.3440844887,0.18477504,0.05389272,0.19247399999999998,76.26,27.75,81.1520184592,133.21,86.88477504,30.86389272,92.2038177495,0.18477504,0.05389272,0.19247399999999998,86.7,30.81,92.0116628477,130.69
2021-01-14 21:30:00,74.15477504,8.85389272,74.6814707778,0.18477504,0.05389272,0.19247399999999998,73.97,8.8,74.4916163068,134.42,73.26477504,28.63389272,78.6614713437,0.18477504,0.05389272,0.19247399999999998,73.08,28.58,78.4697572317,133.08,83.33477504,31.87389272,89.2223613681,0.18477504,0.05389272,0.19247399999999998,83.15,31.82,89.0305279104,130.49
2021-01-14 22:00:00,70.00477504,9.92389272,70.7046828373,0.18477504,0.05389272,0.19247399999999998,69.82,9.87,70.514178007,134.63,69.14477504,29.72389272,75.2629371853,0.18477504,0.05389272,0.19247399999999998,68.96,29.67,75.0719022005,133.15,78.80477504,34.02389272,85.8359938774,0.18477504,0.05389272,0.19247399999999998,78.62,33.97,85.6449957674,130.63
2021-01-14 22:30:00,65.55509472,12.02398596,66.6486810231,0.18509472,0.05398596,0.19280699999999998,65.37,11.97,66.4568867763,135.05,64.72509472,31.97398596,72.1919224338,0.18509472,0.05398596,0.19280699999999998,64.54,31.92,72.0020694147,133.58,73.62509472,34.40398596,81.2667756372,0.18509472,0.05398596,0.19280699999999998,73.44,34.35,81.0762363458,131.24
2021-01-14 23:00:00,61.41477504,13.15389272,62.8076387624,0.18477504,0.05389272,0.19247399999999998,61.23,13.1,62.6156761522,135.41,60.61477504,33.22389272,69.122919503,0.18477504,0.05389272,0.19247399999999998,60.43,33.17,68.9349969174,133.88,68.94477504,34.71389272,77.1909084873,0.18477504,0.05389272,0.19247399999999998,68.76,34.66,77.0016441383,131.71
2021-01-14 23:30:00,57.85477504,13.85389272,59.4903802175,0.18477504,0.05389272,0.19247399999999998,57.67,13.8,59.2981357211,135.81,57.08477504,34.03389272,66.46034453,0.18477504,0.05389272,0.19247399999999998,56.9,33.98,66.2740552554,134.13,65.02477504,35.70389272,74.182136154,0.18477504,0.05389272,0.19247399999999998,64.84,35.65,73.994243695,132.1
2021-01-15 00:00:00,55.07477504,13.65389272,56.7420446593,0.18477504,0.05389272,0.19247399999999998,54.89,13.6,56.5497312107,136.58,54.32477504,33.96389272,64.0681449071,0.18477504,0.05389272,0.19247399999999998,54.14,33.91,63.882921818,134.42,62.25477504,38.91389272,73.4162656494,0.18477504,0.05389272,0.19247399999999998,62.07,38.86,73.2310350876,132.62
2021-01-15 00:30:00,56.39477504,13.443892720000001,57.9750713952,0.18477504,0.05389272,0.19247399999999998,56.21,13.39,57.782836552,136.41,55.64477504,33.70389272,65.056078684,0.18477504,0.05389272,0.19247399999999998,55.46,33.65,64.8701325727,134.3,63.77477504,38.77389272,74.6366979981,0.18477504,0.05389272,0.19247399999999998,63.59,38.72,74.450832769,132.44
2021-01-15 01:00:00,60.04509472,13.10398596,61.458342379,0.18509472,0.05398596,0.19280699999999998,59.86,13.05,61.2659946463,135.67,59.26509472,33.21398596,67.9376207673,0.18509472,0.05398596,0.19280699999999998,59.08,33.16,67.7497749074,133.91,67.73509472,36.63398596,77.007090479,0.18509472,0.05398596,0.19280699999999998,67.55,36.58,76.8186103754,131.78
2021-01-15 01:30:00,60.85477504,13.04389272,62.237020996,0.18477504,0.05389272,0.19247399999999998,60.67,12.99,62.0450562092,135.67,60.05477504,33.14389272,68.5936850573,0.18477504,0.05389272,0.19247399999999998,59.87,33.09,68.4058842498,133.91,68.60477504,36.44389272,77.6837980204,0.18477504,0.05389272,0.19247399999999998,68.42,36.39,77.4953450215,131.78
2021-01-15 02:00:00,59.88477504,13.26389272,61.336099743,0.18477504,0.05389272,0.19247399999999998,59.7,13.21,61.1440438637,136.01,59.10477504,33.43389272,67.9058142941,0.18477504,0.05389272,0.19247399999999998,58.92,33.38,67.7184672006,134.11,67.52477504,36.77389272,76.8889746972,0.18477504,0.05389272,0.19247399999999998,67.34,36.72,76.7009387166,132.03
2021-01-15 02:30:00,58.98477504,13.29389272,60.4642974835,0.18477504,0.05389272,0.19247399999999998,58.8,13.24,60.2721959115,136.1,58.19477504,33.48389272,67.1401736194,0.18477504,0.05389272,0.19247399999999998,58.01,33.43,66.9531552655,134.11,66.55477504,37.30389272,76.296254775,0.18477504,0.05389272,0.19247399999999998,66.37,37.25,76.1087340586,132.03
2021-01-15 03:00:00,58.06477504,13.47389272,59.6075824495,0.18477504,0.05389272,0.19247399999999998,57.88,13.42,59.4154087758,136.22,57.29477504,33.72389272,66.4830217956,0.18477504,0.05389272,0.19247399999999998,57.11,33.67,66.2964629524,134.22,65.51477504,37.34389272,75.4105567678,0.18477504,0.05389272,0.19247399999999998,65.33,37.29,75.2233540863,132.19
2021-01-15 03:30:00,57.19477504,13.18389272,58.6946106481,0.18477504,0.05389272,0.19247399999999998,57.01,13.13,58.50245294,136.62,56.42477504,33.48389272,65.6119372523,0.18477504,0.05389272,0.19247399999999998,56.24,33.43,65.4255492908,134.37,64.67477504,38.38389272,75.2073782738,0.18477504,0.05389272,0.19247399999999998,64.49,38.33,75.020990396,132.41
2021-01-15 04:00:00,56.04477504,13.64389272,57.6816488828,0.18477504,0.05389272,0.19247399999999998,55.86,13.59,57.4893703218,136.76,55.29477504,34.03389272,64.9293308174,0.18477504,0.05389272,0.19247399999999998,55.11,33.98,64.7437448716,134.56,63.31477504,38.21389272,73.9531090299,0.18477504,0.05389272,0.19247399999999998,63.13,38.16,73.7670827673,132.76
2021-01-15 04:30:00,55.67477504,13.92389272,57.3895056978,0.18477504,0.05389272,0.19247399999999998,55.49,13.87,57.1971765037,136.76,54.91477504,34.32389272,64.759262883,0.18477504,0.05389272,0.19247399999999998,54.73,34.27,64.574033481,134.56,62.83477504,37.82389272,73.3406832176,0.18477504,0.05389272,0.19247399999999998,62.65,37.77,73.1545993086,132.76
2021-01-15 05:00:00,55.24477504,13.99389272,56.9895973199,0.18477504,0.05389272,0.19247399999999998,55.06,13.94,56.7972464121,136.76,54.48477504,34.37389272,64.4216983002,0.18477504,0.05389272,0.19247399999999998,54.3,34.32,64.2366904502,134.59,62.36477504,37.90389272,72.9799304543,0.18477504,0.05389272,0.19247399999999998,62.18,37.85,72.7940581366,132.69
2021-01-15 05:30:00,55.89509472,13.05398596,57.3992000223,0.18509472,0.05398596,0.19280699999999998,55.71,13.0,57.2066788059,136.46,55.14509472,33.34398596,64.4422444626,0.18509472,0.05398596,0.19280699999999998,54.96,33.29,64.2559390251,134.34,63.19509472,37.81398596,73.6445349694,0.18509472,0.05398596,0.19280699999999998,63.01,37.76,73.4579995644,132.29
2021-01-15 06:00:00,57.42477504,12.63389272,58.7981295081,0.18477504,0.05389272,0.19247399999999998,57.24,12.58,58.6060918335,136.04,56.66477504,32.79389272,65.4701163132,0.18477504,0.05389272,0.19247399999999998,56.48,32.74,65.2832137689,134.1,64.87477504,36.84389272,74.6070296102,0.18477504,0.05389272,0.19247399999999998,64.69,36.79,74.4197567854,131.91
2021-01-15 06:30:00,61.75477504,11.01389272,62.7292441616,0.18477504,0.05389272,0.19247399999999998,61.57,10.96,62.5378805205,135.83,60.96477504,31.19389272,68.4818424015,0.18477504,0.05389272,0.19247399999999998,60.78,31.14,68.292810749,134.03,69.64477504,34.56389272,77.7499670118,0.18477504,0.05389272,0.19247399999999998,69.46,34.51,77.5605034795,131.76
2021-01-15 07:00:00,66.10509472,9.68398596,66.8106513365,0.18509472,0.05398596,0.19280699999999998,65.92,9.63,66.6196915334,135.43,65.29509472,29.75398596,71.7547843353,0.18509472,0.05398596,0.19280699999999998,65.11,29.7,71.5639720809,133.79,74.43509472,32.68398596,81.2946877982,0.18509472,0.05398596,0.19280699999999998,74.25,32.63,81.1035104049,131.41
2021-01-15 07:30:00,71.32477504,8.18389272,71.7927547498,0.18477504,0.05389272,0.19247399999999998,71.14,8.13,71.6030481195,134.34,70.45477504,27.99389272,75.812488124,0.18477504,0.05389272,0.19247399999999998,70.27,27.94,75.6208734411,133.15,80.09477504,29.78389272,85.453222609,0.18477504,0.05389272,0.19247399999999998,79.91,29.73,85.2612514569,130.47
