Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-15 08:00:00,75.487792,6.600606,75.7758189702,0.20779199999999998,0.060606,0.21645000000000003,75.28,6.54,75.5635494137,134.48,74.597792,26.460606,79.1517166028,0.20779199999999998,0.060606,0.21645000000000003,74.39,26.4,78.9356199697,133.28,84.587792,27.750606,89.0235400824,0.20779199999999998,0.060606,0.21645000000000003,84.38,27.69,88.8072097298,130.68
2021-01-15 08:30:00,79.11610368,5.14303024,79.2830916498,0.21610368,0.06303024,0.225108,78.9,5.08,79.0633695209,133.97,78.19610368,24.89303024,82.0627417606,0.21610368,0.06303024,0.225108,77.98,24.83,81.8377009697,132.98,88.61610368,25.92303024,92.3299373348,0.21610368,0.06303024,0.225108,88.4,25.86,92.1048294065,130.19
2021-01-15 09:00:00,82.26003968,3.71167824,82.3437349378,0.28003968,0.08167824,0.29170799999999997,81.98,3.63,82.060327199,134.13,81.31003968,23.48167824,84.6328054937,0.28003968,0.08167824,0.29170799999999997,81.03,23.4,84.3410985226,132.98,92.26003968,25.55167824,95.732978553,0.28003968,0.08167824,0.29170799999999997,91.98,25.47,95.4412976651,130.19
2021-01-15 09:30:00,84.09444512,3.14671316,84.1532976404,0.43444512,0.12671316,0.452547,83.66,3.02,83.7144909798,133.96,83.14444512,22.88671316,86.2368853425,0.43444512,0.12671316,0.452547,82.71,22.76,85.7843907713,132.92,94.31444512,24.86671316,97.5375208916,0.43444512,0.12671316,0.452547,93.88,24.74,97.0851275943,130.07
2021-01-15 10:00:00,85.35646304,2.74480172,85.400583834,0.49646304,0.14480172,0.517149,84.86,2.6,84.8998209657,134.51,84.39646304,22.63480172,87.3790433832,0.49646304,0.14480172,0.517149,83.9,22.49,86.8620175911,133.26,95.68646304,24.60480172,98.7992686045,0.49646304,0.14480172,0.517149,95.19,24.46,98.2823875371,130.63
2021-01-15 10:30:00,86.81520416,2.4052678800000002,86.848517471,0.63520416,0.18526788,0.661671,86.18,2.22,86.2085888993,134.4,85.81520416,22.25526788,88.6540817641,0.63520416,0.18526788,0.661671,85.18,22.07,87.99271163,133.21,97.31520416,24.17526788,100.2730897987,0.63520416,0.18526788,0.661671,96.68,23.99,99.6119596233,130.54
2021-01-15 11:00:00,86.9036656,2.4839858,86.939158497,0.7336655999999999,0.2139858,0.764235,86.17,2.27,86.1998944315,134.11,85.9236656,22.2439858,88.7562460586,0.7336655999999999,0.2139858,0.764235,85.19,22.03,87.9923689873,133.01,97.4336656,24.1439858,100.3805321891,0.7336655999999999,0.2139858,0.764235,96.7,23.93,99.6169408284,130.24
2021-01-15 11:30:00,87.3428864,2.4079252,87.3760717156,0.7128863999999999,0.2079252,0.7425900000000001,86.63,2.2,86.657930393,134.01,86.3528864,22.1579252,89.1504045912,0.7128863999999999,0.2079252,0.7425900000000001,85.64,21.95,88.4082128538,132.98,97.9128864,24.0679252,100.8275673941,0.7128863999999999,0.2079252,0.7425900000000001,97.2,23.86,100.0856613107,130.14
2021-01-15 12:00:00,87.12942976,2.59608368,87.1680972649,0.80942976,0.23608368000000002,0.843156,86.32,2.36,86.3522553267,133.87,86.14942976,22.27608368,88.9828531353,0.80942976,0.23608368000000002,0.843156,85.34,22.04,88.1400998411,132.87,97.64942976,24.22608368,100.6097125675,0.80942976,0.23608368000000002,0.843156,96.84,23.99,99.767257655,130.01
2021-01-15 12:30:00,88.13189728,2.47972004,88.1667756564,0.8218972800000001,0.23972004,0.856143,87.31,2.24,87.3387296679,133.79,87.14189728,22.17972004,89.9202437864,0.8218972800000001,0.23972004,0.856143,86.32,21.94,89.0646169924,132.81,98.75189728,24.10972004,101.6524265171,0.8218972800000001,0.23972004,0.856143,97.93,23.87,100.7971319036,129.93
2021-01-15 13:00:00,88.02712192,2.79916056,88.0716157077,0.9571219200000001,0.27916056,0.9970019999999999,87.07,2.52,87.1064595768,133.9,87.03712192,22.52916056,89.9056375744,0.9571219200000001,0.27916056,0.9970019999999999,86.08,22.25,88.9091047081,132.88,98.56712192,24.51916056,101.570993685,0.9571219200000001,0.27916056,0.9970019999999999,97.61,24.24,100.5747965447,130.02
2021-01-15 13:30:00,87.65814112,3.05529116,87.7113704641,0.73814112,0.21529116,0.7688969999999999,86.92,2.84,86.9663843103,134.44,86.65814112,22.88529116,89.6290687994,0.73814112,0.21529116,0.7688969999999999,85.92,22.67,88.8604259499,133.23,98.21814112,25.27529116,101.4181620238,0.73814112,0.21529116,0.7688969999999999,97.48,25.06,100.6496597113,130.51
2021-01-15 14:00:00,86.92506432,2.89939376,86.9734056549,0.61506432,0.17939376,0.6406919999999999,86.31,2.7199999999999998,86.3528488239,134.98,85.93506432,22.87939376,88.9286339629,0.61506432,0.17939376,0.6406919999999999,85.32,22.7,88.2881215113,133.51,97.57506432,26.49939376,101.1094013764,0.61506432,0.17939376,0.6406919999999999,96.96,26.32,100.4688210342,130.91
2021-01-15 14:30:00,85.77697248,3.39953364,85.8443116159,0.54697248,0.15953364,0.569763,85.23,3.24,85.2915617163,135.07,84.79697248,23.37953364,87.9609523311,0.54697248,0.15953364,0.569763,84.25,23.22,87.3912518505,133.56,96.29697248,27.08953364,100.034742673,0.54697248,0.15953364,0.569763,95.75,26.93,99.4650059066,130.97
2021-01-15 15:00:00,85.06559392,4.20163156,85.1692959741,0.48559392,0.14163156,0.505827,84.58,4.06,84.6773877727,135.32,84.09559392,24.29163156,87.5337208201,0.48559392,0.14163156,0.505827,83.61,24.15,87.0278955278,133.82,95.37559392,26.73163156,99.0509164089,0.48559392,0.14163156,0.505827,94.89,26.59,98.5451175858,131.36
2021-01-15 15:30:00,85.21933024,5.16522132,85.3757211263,0.42933024000000003,0.12522132,0.447219,84.79,5.04,84.9396591705,135.52,84.23933024,25.37522132,87.9782167148,0.42933024000000003,0.12522132,0.447219,83.81,25.25,87.5310150747,134.12,95.37933024,26.04522132,98.8714832024,0.42933024000000003,0.12522132,0.447219,94.95,25.92,98.4243308334,131.73
2021-01-15 16:00:00,84.77745216,5.36300688,84.946914232,0.38745216,0.11300688,0.40359599999999995,84.39,5.25,84.5531466002,134.98,83.81745216,25.39300688,87.5795072206,0.38745216,0.11300688,0.40359599999999995,83.43,25.28,87.175933032,133.72,94.89745216,26.34300688,98.4859403059,0.38745216,0.11300688,0.40359599999999995,94.51,26.23,98.0823786416,131.15
2021-01-15 16:30:00,85.79409568,4.87536124,85.932508405,0.22409568,0.06536124,0.233433,85.57,4.8100000000000005,85.7050815296,134.36,84.80409568,24.73536124,88.3378330036,0.22409568,0.06536124,0.233433,84.58,24.67,88.1044000036,133.29,96.09409568,26.37536124,99.6480551998,0.22409568,0.06536124,0.233433,95.87,26.31,99.4146518376,130.45
2021-01-15 17:00:00,90.50875104,3.74088572,90.5860267414,0.20875104,0.060885720000000004,0.217449,90.3,3.68,90.3749544951,133.23,89.49875104,23.32088572,92.4872431662,0.20875104,0.060885720000000004,0.217449,89.29,23.26,92.2698851197,132.6,101.18875104,23.65088572,103.9159647618,0.20875104,0.060885720000000004,0.217449,100.98,23.59,103.6988355769,129.53
2021-01-15 17:30:00,92.917792,3.760606,92.9938612363,0.20779199999999998,0.060606,0.21645000000000003,92.71,3.7,92.7838030046,133.73,91.887792,23.450606,94.8329965803,0.20779199999999998,0.060606,0.21645000000000003,91.68,23.39,94.616671364,132.96,103.807792,23.590606,106.4545648216,0.20779199999999998,0.060606,0.21645000000000003,103.6,23.53,106.2385094963,130.05
2021-01-15 18:00:00,92.85715264,3.8604195199999998,92.9373640431,0.20715264,0.060419520000000004,0.215784,92.65,3.8,92.72789494,133.35,91.80715264,23.47041952,94.75976925,0.20715264,0.060419520000000004,0.215784,91.6,23.41,94.5441066381,132.69,103.69715264,23.62041952,106.3532965354,0.20715264,0.060419520000000004,0.215784,103.49,23.56,106.1378994516,129.63
2021-01-15 18:30:00,91.84747232,4.35051276,91.9504493347,0.20747232000000002,0.06051276,0.216117,91.64,4.29,91.7403602565,133.78,90.82747232,24.08051276,93.9654235494,0.20747232000000002,0.06051276,0.216117,90.62,24.02,93.7493722646,133.0,102.63747232,24.27051276,105.4680449893,0.20747232000000002,0.06051276,0.216117,102.43,24.21,105.2522161287,130.04
2021-01-15 19:00:00,89.657792,5.410606,89.8209013738,0.20779199999999998,0.060606,0.21645000000000003,89.45,5.35,89.6098487891,135.12,88.637792,25.490606,92.2303050243,0.20779199999999998,0.060606,0.21645000000000003,88.43,25.43,92.0138565652,133.86,100.237792,26.120606,103.5852354481,0.20779199999999998,0.060606,0.21645000000000003,100.03,26.06,103.3688758766,131.43
2021-01-15 19:30:00,86.39843136,6.44079248,86.6381714329,0.20843136,0.06079248,0.217116,86.19,6.38,86.4258092239,135.12,85.39843136,26.55079248,89.4306248444,0.20843136,0.06079248,0.217116,85.19,26.49,89.2135426939,133.89,96.61843136,27.05079248,100.3337762285,0.20843136,0.06079248,0.217116,96.41,26.99,100.1166729371,131.58
2021-01-15 20:00:00,83.01811168,7.76069924,83.3800654809,0.20811168,0.06069924,0.216783,82.81,7.7,83.1672177002,136.28,82.04811168,28.19069924,86.7560266143,0.20811168,0.06069924,0.216783,81.84,28.13,86.5394852076,134.62,92.93811168,28.93069924,97.3369300993,0.20811168,0.06069924,0.216783,92.73,28.87,97.1201822486,132.63
2021-01-15 20:30:00,80.2393904,8.2910722,80.6666080233,0.2093904,0.0610722,0.218115,80.03,8.23,80.4520590165,135.89,79.2893904,28.5610722,84.2765820096,0.2093904,0.0610722,0.218115,79.08,28.5,84.0588865023,134.28,90.0193904,30.7210722,95.1171641982,0.2093904,0.0610722,0.218115,89.81,30.66,94.8992713355,132.22
2021-01-15 21:00:00,77.73066912,9.15144516,78.26752756,0.21066912000000002,0.06144516,0.219447,77.52,9.09,78.0511274742,135.89,76.81066912,29.39144516,82.2419354056,0.21066912000000002,0.06144516,0.219447,76.6,29.33,82.0232217119,134.26,87.33066912,32.17144516,93.0679732917,0.21066912000000002,0.06144516,0.219447,87.12,32.11,92.84905223,132.22
2021-01-15 21:30:00,74.46605376,10.05426568,75.1417422007,0.18605376,0.054265680000000004,0.19380599999999998,74.28,10.0,74.9501060706,135.47,73.55605376,30.17426568,79.5045870002,0.18605376,0.054265680000000004,0.19380599999999998,73.37,30.12,79.3118610297,133.99,83.71605376,33.18426568,90.0531684388,0.18605376,0.054265680000000004,0.19380599999999998,83.53,33.13,89.8602125526,131.71
2021-01-15 22:00:00,70.9254144,11.3340792,71.8253141944,0.18541439999999998,0.0540792,0.19314,70.74,11.28,71.6336931897,136.09,70.0454144,31.5640792,76.8287132146,0.18541439999999998,0.0540792,0.19314,69.86,31.51,76.6374562469,134.34,79.7854144,34.9740792,87.1142845168,0.18541439999999998,0.0540792,0.19314,79.6,34.92,86.9227611158,132.19
2021-01-15 22:30:00,66.61477504,12.91389272,67.8549694482,0.18477504,0.05389272,0.19247399999999998,66.43,12.86,67.6633172406,136.79,65.76477504,33.41389272,73.7664819736,0.18477504,0.05389272,0.19247399999999998,65.58,33.36,73.5773470574,134.9,74.83477504,35.82389272,82.9674324353,0.18477504,0.05389272,0.19247399999999998,74.65,35.77,82.7775053985,132.92
2021-01-15 23:00:00,62.85477504,13.88389272,64.369909293,0.18477504,0.05389272,0.19247399999999998,62.67,13.83,64.1778606686,137.02,62.04477504,34.49389272,70.9886099649,0.18477504,0.05389272,0.19247399999999998,61.86,34.44,70.8009406717,135.08,70.59477504,36.05389272,79.2685652905,0.18477504,0.05389272,0.19247399999999998,70.41,36.0,79.0795049302,133.18
2021-01-15 23:30:00,59.14477504,14.63389272,60.9282794002,0.18477504,0.05389272,0.19247399999999998,58.96,14.58,60.7359695732,136.23,58.34477504,34.97389272,68.0241570801,0.18477504,0.05389272,0.19247399999999998,58.16,34.92,67.8379834606,134.51,66.45477504,36.67389272,75.9026450979,0.18477504,0.05389272,0.19247399999999998,66.27,36.62,75.714842006,132.4
2021-01-16 00:00:00,56.36244736,15.45613048,58.4432839754,0.19244736,0.05613048,0.20046599999999998,56.17,15.4,58.2428441957,135.89,55.61244736,35.64613048,66.0559680844,0.19244736,0.05613048,0.20046599999999998,55.42,35.59,65.8636811908,134.29,63.40244736,37.45613048,73.6398807833,0.19244736,0.05613048,0.20046599999999998,63.21,37.4,73.4456540579,132.11
2021-01-16 00:30:00,57.45075904,14.68855472,59.2987635119,0.20075904,0.058554720000000005,0.209124,57.25,14.63,59.0897571496,134.9,56.69075904,34.53855472,66.3833858934,0.20075904,0.058554720000000005,0.209124,56.49,34.48,66.1814966588,133.48,64.83075904,37.92855472,75.1106023198,0.20075904,0.058554720000000005,0.209124,64.63,37.87,74.9077686225,130.91
2021-01-16 01:00:00,61.30075904,13.74855472,62.8236087452,0.20075904,0.058554720000000005,0.209124,61.1,13.69,62.6149031781,135.23,60.52075904,33.70855472,69.2750238981,0.20075904,0.058554720000000005,0.209124,60.32,33.65,69.0711582355,133.69,69.14075904,37.01855472,78.4271506188,0.20075904,0.058554720000000005,0.209124,68.94,36.96,78.2225363946,131.18
2021-01-16 01:30:00,61.84043936,13.63846148,63.3265155506,0.20043936,0.05846148,0.208791,61.64,13.58,63.1181907219,135.63,61.03043936,33.70846148,69.7206920779,0.20043936,0.05846148,0.208791,60.83,33.65,69.5169864134,133.94,69.73043936,37.01846148,78.9474550805,0.20043936,0.05846148,0.208791,69.53,36.96,78.7430155633,131.56
2021-01-16 02:00:00,60.36491488,14.06976684,61.982911253,0.20491488,0.05976684,0.213453,60.16,14.01,61.769779828,136.45,59.57491488,34.36976684,68.7782767711,0.20491488,0.05976684,0.213453,59.37,34.31,68.5709340756,134.47,68.09491488,38.05976684,78.0093794645,0.20491488,0.05976684,0.213453,67.89,38.0,77.8013630986,132.32
2021-01-16 02:30:00,59.27642336,15.02312348,61.1505405164,0.21642336,0.06312348,0.225441,59.06,14.96,60.925242716,136.92,58.49642336,35.50312348,68.4273579992,0.21642336,0.06312348,0.225441,58.28,35.44,68.2096180901,134.92,66.66642336,37.26312348,76.3737675848,0.21642336,0.06312348,0.225441,66.45,37.2,76.1540708039,132.98
2021-01-16 03:00:00,58.02642336,15.25312348,59.9976964879,0.21642336,0.06312348,0.225441,57.81,15.19,59.7723364108,137.12,57.25642336,35.78312348,67.5183674415,0.21642336,0.06312348,0.225441,57.04,35.72,67.3014115751,135.03,65.27642336,37.62312348,75.3426231762,0.21642336,0.06312348,0.225441,65.06,37.56,75.1236127992,133.17
2021-01-16 03:30:00,56.88674304,15.23321672,58.8910216021,0.21674304,0.06321672,0.225774,56.67,15.17,58.6653032039,136.65,56.12674304,35.76321672,66.5523775266,0.21674304,0.06321672,0.225774,55.91,35.7,66.3356472796,134.77,63.99674304,37.60321672,74.2265789823,0.21674304,0.06321672,0.225774,63.78,37.54,74.0077023019,132.71
2021-01-16 04:00:00,56.01674304,15.42321672,58.1012144004,0.21674304,0.06321672,0.225774,55.8,15.36,57.8754663048,137.21,55.25674304,36.09321672,66.0002117011,0.21674304,0.06321672,0.225774,55.04,36.03,65.7842116317,135.02,63.02674304,37.98321672,73.5873296881,0.21674304,0.06321672,0.225774,62.81,37.92,73.3690840886,133.17
2021-01-16 04:30:00,54.84642336,15.47312348,56.9872591516,0.21642336,0.06312348,0.225441,54.63,15.41,56.7618269614,136.66,54.10642336,36.00312348,64.9902296436,0.21642336,0.06312348,0.225441,53.89,35.94,64.7751163642,134.69,61.70642336,37.88312348,72.4072767647,0.21642336,0.06312348,0.225441,61.49,37.82,72.1898365423,132.63
2021-01-16 05:00:00,54.08642336,15.48312348,56.2589397747,0.21642336,0.06312348,0.225441,53.87,15.42,56.0335015861,136.66,53.34642336,36.04312348,64.3812677376,0.21642336,0.06312348,0.225441,53.13,35.98,64.1666369697,134.74,60.85642336,37.94312348,71.7160015867,0.21642336,0.06312348,0.225441,60.64,37.88,71.4989790137,132.63
2021-01-16 05:30:00,53.94674304,15.48321672,56.1246922898,0.21674304,0.06321672,0.225774,53.73,15.42,55.8989203831,136.41,53.20674304,35.93321672,64.2039996322,0.21674304,0.06321672,0.225774,52.99,35.87,63.9890381237,134.53,60.72674304,37.82321672,71.5425261176,0.21674304,0.06321672,0.225774,60.51,37.76,71.3251547492,132.43
2021-01-16 06:00:00,54.10642336,15.30312348,56.2289128212,0.21642336,0.06312348,0.225441,53.89,15.24,56.0034793562,136.08,53.37642336,35.62312348,64.1720304897,0.21642336,0.06312348,0.225441,53.16,35.56,63.9570105618,134.34,60.94642336,37.82312348,71.7290400755,0.21642336,0.06312348,0.225441,60.73,37.76,71.5118906197,132.12
2021-01-16 06:30:00,55.83642336,14.25312348,57.6268835056,0.21642336,0.06312348,0.225441,55.62,14.19,57.4015722781,136.08,55.08642336,34.56312348,65.0317118281,0.21642336,0.06312348,0.225441,54.87,34.5,64.8148663502,134.37,62.96642336,37.40312348,73.237723318,0.21642336,0.06312348,0.225441,62.75,37.34,73.0194364536,132.12
2021-01-16 07:00:00,57.47674304,13.80321672,59.11095315,0.21674304,0.06321672,0.225774,57.26,13.74,58.8854413247,135.46,56.71674304,33.96321672,66.1081616068,0.21674304,0.06321672,0.225774,56.5,33.9,65.8897564118,134.02,64.74674304,36.27321672,74.2151398672,0.21674304,0.06321672,0.225774,64.53,36.21,73.9951687612,131.55
2021-01-16 07:30:00,59.43642336,13.33312348,60.9135502459,0.21642336,0.06312348,0.225441,59.22,13.27,60.6885598775,135.46,58.67642336,33.55312348,67.5924163911,0.21642336,0.06312348,0.225441,58.46,33.49,67.3732268783,134.09,66.78642336,34.89312348,75.3522157034,0.21642336,0.06312348,0.225441,66.57,34.83,75.1311772835,131.66
2021-01-16 08:00:00,60.59720256,12.74918408,61.9238455912,0.23720256,0.06918408,0.247086,60.36,12.68,61.677483736,135.82,59.79720256,32.97918408,68.2885936053,0.23720256,0.06918408,0.247086,59.56,32.91,68.0474959128,134.22,68.09720256,35.23918408,76.6748269716,0.23720256,0.06918408,0.247086,67.86,35.17,76.4323786101,131.92
2021-01-16 08:30:00,62.98103872,12.13030296,64.1385647497,0.24103872,0.07030296,0.25108199999999997,62.74,12.06,63.8885842698,135.24,62.19103872,32.22030296,70.0419390073,0.24103872,0.07030296,0.25108199999999997,61.95,32.15,69.7955944168,133.88,70.66103872,33.83030296,78.3420180449,0.24103872,0.07030296,0.25108199999999997,70.42,33.76,78.0942635537,131.42
2021-01-16 09:00:00,66.04327648,10.24095564,66.832563475,0.24327648000000002,0.07095564,0.253413,65.8,10.17,66.5812954215,134.15,65.22327648,30.00095564,71.7922916064,0.24327648000000002,0.07095564,0.253413,64.98,29.93,71.5416333333,133.03,74.24327648,33.43095564,81.4229261172,0.24327648000000002,0.07095564,0.253413,74.0,33.36,81.1719754595,130.2
2021-01-16 09:30:00,69.78871104,9.85254072,70.4807544459,0.24871104,0.07254072,0.25907399999999997,69.54,9.78,70.2243547496,134.15,68.93871104,29.702540720000002,75.0652170121,0.24871104,0.07254072,0.25907399999999997,68.69,29.63,74.8081078494,133.16,78.20871104,31.17254072,84.1922192217,0.24871104,0.07254072,0.25907399999999997,77.96,31.1,83.9343290913,130.4
2021-01-16 10:00:00,72.62506464,9.04606052,73.1862775723,0.29506464,0.08606052,0.307359,72.33,8.96,72.8828546367,133.82,71.74506464,28.82606052,77.3194417032,0.29506464,0.08606052,0.307359,71.45,28.74,77.013570882,132.96,81.33506464,30.17606052,86.7524487752,0.29506464,0.08606052,0.307359,81.04,30.09,86.4458772875,130.16
2021-01-16 10:30:00,74.65641312,8.80603716,75.1739736239,0.46641312,0.13603716,0.485847,74.19,8.67,74.6948793426,134.91,73.78641312,28.94603716,79.2610107706,0.46641312,0.13603716,0.485847,73.32,28.81,78.7771445281,133.72,83.56641311999999,29.76603716,88.7094266127,0.46641312,0.13603716,0.485847,83.1,29.63,88.2244121545,131.24
2021-01-16 11:00:00,75.02699168,8.80703924,75.5421301045,1.32699168,0.38703924,1.382283,73.7,8.42,74.1794203267,135.69,74.10699168,29.18703924,79.6475327644,1.32699168,0.38703924,1.382283,72.78,28.8,78.2711211112,134.19,83.79699168,29.95703924,88.9907861222,1.32699168,0.38703924,1.382283,82.47,29.57,87.6109913196,131.91
2021-01-16 11:30:00,74.95976768,9.29368224,75.5336964554,2.54976768,0.74368224,2.656008,72.41,8.55,72.9130345,135.51,74.07976768,29.57368224,79.7647457261,2.54976768,0.74368224,2.656008,71.53,28.83,77.1213965123,134.08,83.60976768,30.44368224,88.979835018,2.54976768,0.74368224,2.656008,81.06,29.7,86.3296797168,131.73
2021-01-16 12:00:00,74.2585984,9.3045912,74.8392601095,2.9985984,0.8745912,3.12354,71.26,8.43,71.7568986231,135.75,73.3785984,29.6145912,79.1292784947,2.9985984,0.8745912,3.12354,70.38,28.74,76.0219178921,134.19,82.77859839999999,30.4545912,88.2030525448,2.9985984,0.8745912,3.12354,79.78,29.58,85.0871600184,131.95
2021-01-16 12:30:00,73.31809824,9.77694532,73.9671020746,3.65809824,1.06694532,3.810519,69.66,8.71,70.202419474,135.9,72.44809824,30.07694532,78.4432889314,3.65809824,1.06694532,3.810519,68.79,29.01,74.6568429549,134.26,81.63809824,30.96694532,87.3139781862,3.65809824,1.06694532,3.810519,77.98,29.9,83.5158092818,132.13
2021-01-16 13:00:00,72.86256352,10.26116436,73.5815510623,3.91256352,1.14116436,4.075587,68.95,9.12,69.5505348649,136.07,71.99256352,30.57116436,78.2146104798,3.91256352,1.14116436,4.075587,68.08,29.43,74.1688027408,134.37,81.06256352,31.53116436,86.9790407531,3.91256352,1.14116436,4.075587,77.15,30.39,82.9196876502,132.25
2021-01-16 13:30:00,74.02513248,9.59566364,74.6444706551,2.38513248,0.69566364,2.4845129999999997,71.64,8.9,72.1907168547,135.78,73.16513248,29.81566364,79.0070275932,2.38513248,0.69566364,2.4845129999999997,70.78,29.12,76.5361535485,134.14,82.57513248,30.74566364,88.1132699243,2.38513248,0.69566364,2.4845129999999997,80.19,30.05,85.6354984805,132.18
2021-01-16 14:00:00,74.34447456,9.42130508,74.9390544844,0.96447456,0.28130508,1.004661,73.38,9.14,73.9470350995,136.12,73.43447456,29.71130508,79.2173194665,0.96447456,0.28130508,1.004661,72.47,29.43,78.2178099924,134.34,83.19447456,30.59130508,88.6405581199,0.96447456,0.28130508,1.004661,82.23,30.31,87.6382850129,132.62
2021-01-16 14:30:00,73.60613312,9.68762216,74.2409109319,0.74613312,0.21762216,0.777222,72.86,9.47,73.4728555318,136.36,72.71613312,30.06762216,78.6873428086,0.74613312,0.21762216,0.777222,71.97,29.85,77.9147187635,134.51,82.42613312,30.97762216,88.0549856385,0.74613312,0.21762216,0.777222,81.68,30.76,87.2800091659,132.8
2021-01-16 15:00:00,74.27942016,9.53233088,74.8885678279,0.41942016,0.12233088,0.436896,73.86,9.41,74.4570191453,136.36,73.37942016,29.88233088,79.2306317143,0.41942016,0.12233088,0.436896,72.96,29.76,78.7960608152,134.51,83.20942016,30.79233088,88.7241525425,0.41942016,0.12233088,0.436896,82.79,30.67,88.28835144,132.8
2021-01-16 15:30:00,74.62785184,9.55979012,75.2376624929,0.30785184,0.08979012,0.320679,74.32,9.47,74.9209136356,136.0,73.71785184,29.80979012,79.5169495573,0.30785184,0.08979012,0.320679,73.41,29.72,79.1978945427,134.26,83.61785184,30.72979012,89.0857179752,0.30785184,0.08979012,0.320679,83.31,30.64,88.7657912712,132.3
2021-01-16 16:00:00,75.1549248,9.3801864,75.7380394425,0.27492479999999997,0.08018639999999999,0.28638,74.88,9.3,75.4553139282,136.0,74.2549248,29.6401864,79.9520763138,0.27492479999999997,0.08018639999999999,0.28638,73.98,29.56,79.667019525,134.26,84.1949248,30.5401864,89.5627620578,0.27492479999999997,0.08018639999999999,0.28638,83.92,30.46,89.276973515,132.22
2021-01-16 16:30:00,77.13263712,9.06076916,77.662997926,0.24263712,0.07076916,0.252747,76.89,8.99,77.4137726764,136.0,76.22263712,29.33076916,81.671197059,0.24263712,0.07076916,0.252747,75.98,29.26,81.4193343132,134.3,86.35263712,30.18076916,91.4748969098,0.24263712,0.07076916,0.252747,86.11,30.11,91.2224983214,132.39
2021-01-16 17:00:00,81.07976,7.87993,81.4617749528,0.23976000000000003,0.06993,0.24975000000000003,80.84,7.8100000000000005,81.2163881246,135.13,80.11976,27.91993,84.8451438425,0.23976000000000003,0.06993,0.24975000000000003,79.88,27.85,84.5957262514,133.68,90.68976,28.72993,95.1317057908,0.23976000000000003,0.06993,0.24975000000000003,90.45,28.66,94.8820220063,131.55
2021-01-16 17:30:00,84.54912064,6.93974352,84.8334476555,0.23912064,0.06974352,0.249084,84.31,6.87,84.5894378749,135.07,83.56912064,26.95974352,87.8101685183,0.23912064,0.06974352,0.249084,83.33,26.89,87.5611843227,133.65,94.53912064,27.789743520000002,98.5389018423,0.23912064,0.06974352,0.249084,94.3,27.72,98.2898183944,131.45
2021-01-16 18:00:00,84.95912064,7.28974352,85.2712879023,0.23912064,0.06974352,0.249084,84.72,7.22,85.0270945052,135.07,83.97912064,27.29974352,88.3049755095,0.23912064,0.06974352,0.249084,83.74,27.23,88.0560077451,133.65,94.93912064,27.89974352,98.9536877351,0.23912064,0.06974352,0.249084,94.7,27.83,98.7046042492,131.45
2021-01-16 18:30:00,83.96976,7.80993,84.3321741749,0.23976000000000003,0.06993,0.24975000000000003,83.73,7.74,84.086981751,135.22,82.98976,27.86993,87.5444644913,0.23976000000000003,0.06993,0.24975000000000003,82.75,27.8,87.294916805,133.78,93.84976,28.54993,98.0962586191,0.23976000000000003,0.06993,0.24975000000000003,93.61,28.48,97.8465252321,131.61
2021-01-16 19:00:00,81.78976,8.62993,82.243787198,0.23976000000000003,0.06993,0.24975000000000003,81.55,8.56,81.9980249762,135.58,80.83976,28.75993,85.8032655,0.23976000000000003,0.06993,0.24975000000000003,80.6,28.69,85.5539367884,134.0,91.45976,29.49993,96.0996023367,0.23976000000000003,0.06993,0.24975000000000003,91.22,29.43,95.8499520083,131.85
2021-01-16 19:30:00,78.96071904,9.51020972,79.5313726792,0.24071904,0.07020972,0.250749,78.72,9.44,79.283995863,136.24,78.02071904,29.86020972,83.5395997359,0.24071904,0.07020972,0.250749,77.78,29.79,83.2896902383,134.44,88.32071904,30.65020972,93.4878856731,0.24071904,0.07020972,0.250749,88.08,30.58,93.2374538477,132.47
2021-01-16 20:00:00,75.36039936,10.28011648,76.0583367327,0.24039936,0.07011648,0.25041599999999997,75.12,10.21,75.8106753696,136.8,74.44039936,30.69011648,80.5186705456,0.24039936,0.07011648,0.25041599999999997,74.2,30.62,80.269697894,134.67,84.56039936,33.46011648,90.9397632215,0.24039936,0.07011648,0.25041599999999997,84.32,33.39,90.6904322407,132.83
2021-01-16 20:30:00,73.0813584,10.7403962,73.8663729726,0.2413584,0.07039619999999999,0.251415,72.84,10.67,73.6173518948,136.25,72.1813584,31.0103962,78.5607610258,0.2413584,0.07039619999999999,0.251415,71.94,30.94,78.3112201412,134.28,82.1313584,34.2503962,88.9867949332,0.2413584,0.07039619999999999,0.251415,81.89,34.18,88.7369398841,132.2
2021-01-16 21:00:00,70.70231744,11.56067592,71.6412375599,0.24231744,0.07067592,0.25241399999999997,70.46,11.49,71.3906975733,137.0,69.82231744,32.00067592,76.8062450067,0.24231744,0.07067592,0.25241399999999997,69.58,31.93,76.5565235627,134.73,79.50231744,35.42067592,87.0358705417,0.24231744,0.07067592,0.25241399999999997,79.26,35.35,86.7857712992,132.9
2021-01-16 21:30:00,67.5473824,12.7934032,68.7482365921,0.2173824,0.06340319999999999,0.22644000000000003,67.33,12.73,68.5228560409,137.0,66.6873824,33.2834032,74.5318180372,0.2173824,0.06340319999999999,0.22644000000000003,66.47,33.22,74.3090122394,134.84,75.8773824,35.4534032,83.7515430206,0.2173824,0.06340319999999999,0.22644000000000003,75.66,35.39,83.5277660422,132.9
2021-01-16 22:00:00,64.89674304,13.75321672,66.3380601717,0.21674304,0.06321672,0.225774,64.68,13.69,66.1129223375,137.0,64.04674304,34.25321672,72.6310412269,0.21674304,0.06321672,0.225774,63.83,34.19,72.4101166965,134.84,72.83674304,35.80321672,81.1607137978,0.21674304,0.06321672,0.225774,72.62,35.74,80.9383221966,133.06
2021-01-16 22:30:00,61.52674304,14.50321672,63.2130002795,0.21674304,0.06321672,0.225774,61.31,14.44,62.9875360687,136.12,60.72674304,34.74321672,69.9630504502,0.21674304,0.06321672,0.225774,60.51,34.68,69.7435480887,134.28,69.06674304,36.29321672,78.0218724079,0.21674304,0.06321672,0.225774,68.85,36.23,77.8006131081,132.14
2021-01-16 23:00:00,58.22674304,15.20321672,60.1788285336,0.21674304,0.06321672,0.225774,58.01,15.14,59.9531458724,137.06,57.42674304,35.67321672,67.6048016589,0.21674304,0.06321672,0.225774,57.21,35.61,67.3873593488,134.83,65.45674304,37.97321672,75.6739743734,0.21674304,0.06321672,0.225774,65.24,37.91,75.4547924257,133.07
2021-01-16 23:30:00,55.07674304,15.95321672,57.3406727168,0.21674304,0.06321672,0.225774,54.86,15.89,57.114899107,137.21,54.31674304,36.48321672,65.431901063,0.21674304,0.06321672,0.225774,54.1,36.42,65.2167647158,134.97,61.93674304,38.47321672,72.9132946944,0.21674304,0.06321672,0.225774,61.72,38.41,72.6958492625,133.4
2021-01-17 00:00:00,52.55674304,16.32321672,55.0332503407,0.21674304,0.06321672,0.225774,52.34,16.26,54.8075104342,136.86,51.81674304,36.72321672,63.5103889575,0.21674304,0.06321672,0.225774,51.6,36.66,63.2970425849,134.73,59.17674304,39.09321672,70.9236667858,0.21674304,0.06321672,0.225774,58.96,39.03,70.7080087402,132.97
2021-01-17 00:30:00,53.93674304,16.06321672,56.2778747036,0.21674304,0.06321672,0.225774,53.72,16.0,56.0521043316,136.57,53.20674304,36.36321672,64.4456440355,0.21674304,0.06321672,0.225774,52.99,36.3,64.2310680279,134.54,60.79674304,38.92321672,72.1890626349,0.21674304,0.06321672,0.225774,60.58,38.86,71.9724669579,132.54
2021-01-17 01:00:00,57.34674304,15.46321672,59.3949493528,0.21674304,0.06321672,0.225774,57.13,15.4,59.1692225739,135.58,56.58674304,35.50321672,66.8022296435,0.21674304,0.06321672,0.225774,56.37,35.44,66.5850621386,133.92,64.53674304,37.15321672,74.467125061,0.21674304,0.06321672,0.225774,64.32,37.09,74.2477642761,131.73
2021-01-17 01:30:00,57.88674304,15.30321672,59.8753994706,0.21674304,0.06321672,0.225774,57.67,15.24,59.649698239,135.89,57.11674304,35.43321672,67.2148434695,0.21674304,0.06321672,0.225774,56.9,35.37,66.9973648736,134.11,65.15674304,37.27321672,75.0645978357,0.21674304,0.06321672,0.225774,64.94,37.21,74.8450913554,132.05
2021-01-17 02:00:00,56.63642336,15.64312348,58.7570571355,0.21642336,0.06312348,0.225441,56.42,15.58,58.5316393073,136.74,55.85642336,35.99312348,66.4488146502,0.21642336,0.06312348,0.225441,55.64,35.93,66.2327298245,134.66,63.75642336,38.00312348,74.2234391139,0.21642336,0.06312348,0.225441,63.54,37.94,74.0052376525,132.94
2021-01-17 02:30:00,55.14674304,15.45321672,57.2709802161,0.21674304,0.06321672,0.225774,54.93,15.39,57.0452189057,136.33,54.39674304,35.68321672,65.0561112337,0.21674304,0.06321672,0.225774,54.18,35.62,64.8402405918,134.3,62.16674304,38.53321672,73.1403632134,0.21674304,0.06321672,0.225774,61.95,38.47,72.9228592418,132.62
2021-01-17 03:00:00,54.01674304,15.63321672,56.2334953001,0.21674304,0.06321672,0.225774,53.8,15.57,56.0077217891,136.48,53.27674304,35.92321672,64.2564304055,0.21674304,0.06321672,0.225774,53.06,35.86,64.0414178481,134.4,60.88674304,38.69321672,72.1412537884,0.21674304,0.06321672,0.225774,60.67,38.63,71.9244450795,132.7
2021-01-17 03:30:00,52.84674304,16.06321672,55.2340943741,0.21674304,0.06321672,0.225774,52.63,16.0,55.008334823,136.85,52.11674304,36.46321672,63.6059830414,0.21674304,0.06321672,0.225774,51.9,36.4,63.3921919482,134.69,59.52674304,38.71321672,71.0080719761,0.21674304,0.06321672,0.225774,59.31,38.65,70.7919388066,133.14
2021-01-17 04:00:00,51.75674304,16.35321672,54.2788001636,0.21674304,0.06321672,0.225774,51.54,16.29,54.0530822433,137.23,51.02674304,36.90321672,62.9728188154,0.21674304,0.06321672,0.225774,50.81,36.84,62.760192001,134.96,58.27674304,38.91321672,70.074369172,0.21674304,0.06321672,0.225774,58.06,38.85,69.8590445111,133.49
2021-01-17 04:30:00,51.10674304,16.41321672,53.6776756879,0.21674304,0.06321672,0.225774,50.89,16.35,53.4519840605,137.23,50.38674304,36.96321672,62.4908254424,0.21674304,0.06321672,0.225774,50.17,36.9,62.2787194794,134.96,57.53674304,38.98321672,69.499409965,0.21674304,0.06321672,0.225774,57.32,38.92,69.2845495042,133.58
2021-01-17 05:00:00,50.50674304,16.53321672,53.1439398955,0.21674304,0.06321672,0.225774,50.29,16.47,52.9182860645,137.52,49.78674304,37.12321672,62.1035667427,0.21674304,0.06321672,0.225774,49.57,37.06,61.8920713824,135.12,56.86674304,39.23321672,69.0874211284,0.21674304,0.06321672,0.225774,56.65,39.17,68.8731544217,133.67
2021-01-17 05:30:00,49.89674304,16.06321672,52.4186216663,0.21674304,0.06321672,0.225774,49.68,16.0,52.1929343877,137.52,49.17674304,36.57321672,61.2858241135,0.21674304,0.06321672,0.225774,48.96,36.51,61.0742310635,134.98,56.39674304,40.39321672,69.3700553734,0.21674304,0.06321672,0.225774,56.18,40.33,69.1570770059,133.48
2021-01-17 06:00:00,49.82674304,16.02321672,52.3397343901,0.21674304,0.06321672,0.225774,49.61,15.96,52.1140451318,137.67,49.11674304,36.60321672,61.2556113438,0.21674304,0.06321672,0.225774,48.9,36.54,61.0440955376,135.11,56.34674304,40.40321672,69.3352390386,0.21674304,0.06321672,0.225774,56.13,40.34,69.1223010323,133.81
2021-01-17 06:30:00,50.90674304,15.57321672,53.2355291694,0.21674304,0.06321672,0.225774,50.69,15.51,53.0097745704,137.29,50.18674304,36.04321672,61.7885316907,0.21674304,0.06321672,0.225774,49.97,35.98,61.5756550919,134.88,57.54674304,39.76321672,69.9481310575,0.21674304,0.06321672,0.225774,57.33,39.7,69.7339149912,133.35
2021-01-17 07:00:00,52.17674304,14.86321672,54.2524444198,0.21674304,0.06321672,0.225774,51.96,14.8,54.0266748931,136.82,51.45674304,35.25321672,62.3745596649,0.21674304,0.06321672,0.225774,51.24,35.19,62.1600651544,134.57,58.93674304,38.90321672,70.6186940642,0.21674304,0.06321672,0.225774,58.72,38.84,70.4030112992,132.89
2021-01-17 07:30:00,53.53674304,14.66321672,55.5084928629,0.21674304,0.06321672,0.225774,53.32,14.6,55.2827495698,135.84,52.80674304,34.77321672,63.2275945419,0.21674304,0.06321672,0.225774,52.59,34.71,63.0118417442,133.98,60.33674304,37.66321672,71.1269319904,0.21674304,0.06321672,0.225774,60.12,37.6,70.90962135,132.04
2021-01-17 08:00:00,54.53674304,14.67321672,56.4761864003,0.21674304,0.06321672,0.225774,54.32,14.61,56.2504622203,136.28,53.77674304,34.94321672,64.132413698,0.21674304,0.06321672,0.225774,53.56,34.88,63.9162577127,134.34,61.26674304,36.70321672,71.419464576,0.21674304,0.06321672,0.225774,61.05,36.64,71.20106811,132.5
2021-01-17 08:30:00,56.51400576,14.29825168,58.2947068622,0.23400576,0.06825168,0.243756,56.28,14.23,58.0511093779,136.68,55.74400576,34.66825168,65.6451205553,0.23400576,0.06825168,0.243756,55.51,34.6,65.4103974915,134.59,63.44400576,36.47825168,73.1833636321,0.23400576,0.06825168,0.243756,63.21,36.41,72.9465023151,132.79
2021-01-17 09:00:00,59.60297664,13.73170152,61.164323351,0.38297664000000003,0.11170152,0.39893399999999996,59.22,13.62,60.7660497317,136.16,58.82297664,33.92170152,67.9030515868,0.38297664000000003,0.11170152,0.39893399999999996,58.44,33.81,67.5155515418,134.22,66.89297664,36.04170152,75.9846995929,0.38297664000000003,0.11170152,0.39893399999999996,66.51,35.93,75.5946095962,132.2
2021-01-17 09:30:00,62.73947968,12.80484824,64.0328544496,0.8394796800000001,0.24484824,0.874458,61.9,12.56,63.161409104,135.55,61.92947968,32.83484824,70.0955612887,0.8394796800000001,0.24484824,0.874458,61.09,32.59,69.239412187,133.83,70.28947968,34.73484824,78.4035754028,0.8394796800000001,0.24484824,0.874458,69.45,34.49,77.5426501997,131.56
2021-01-17 10:00:00,65.41436416,11.43002288,66.4054550583,1.47436416,0.43002288,1.535796,63.94,11.0,64.8793002428,134.87,64.60436416,31.25002288,71.7655056313,1.47436416,0.43002288,1.535796,63.13,30.82,70.2514718707,133.28,73.36436416,34.66002288,81.1396765747,1.47436416,0.43002288,1.535796,71.89,34.23,79.623269212,130.74
2021-01-17 10:30:00,67.35060768,11.00892724,68.2444198,1.7106076799999999,0.49892724,1.781883,65.64,10.51,66.4760836692,134.32,66.53060768,30.70892724,73.2759167155,1.7106076799999999,0.49892724,1.781883,64.82,30.21,71.5141699246,132.96,75.37060768,33.06892724,82.3060292497,1.7106076799999999,0.49892724,1.781883,73.66,32.57,80.5394344405,130.36
2021-01-17 11:00:00,68.57177568,11.291351240000001,69.4952015087,2.5417756799999998,0.74135124,2.647683,66.03,10.55,66.8675063091,134.0,67.74177568,30.92135124,74.4652814054,2.5417756799999998,0.74135124,2.647683,65.2,30.18,71.8461717839,132.85,76.43177568,31.87135124,82.810623494,2.5417756799999998,0.74135124,2.647683,73.89,31.13,80.1798540782,130.36
2021-01-17 11:30:00,68.73278432,11.32372876,69.6593315602,2.89278432,0.84372876,3.013317,65.84,10.48,66.6688532975,133.84,67.90278432,30.91372876,74.6086237928,2.89278432,0.84372876,3.013317,65.01,30.07,71.6275435849,132.79,76.60278432,31.84372876,82.9578786308,2.89278432,0.84372876,3.013317,73.71,31.0,79.9635173063,130.08
2021-01-17 12:00:00,69.51615008,10.57846044,70.3164201821,3.76615008,1.09846044,3.923073,65.75,9.48,66.4299096793,133.75,68.69615008,30.07846044,74.9924984132,3.76615008,1.09846044,3.923073,64.93,28.98,71.1037643167,132.6,77.57615008,32.92846044,84.2753971701,3.76615008,1.09846044,3.923073,73.81,31.83,80.3807501831,129.79
2021-01-17 12:30:00,71.62443296000001,9.80962628,72.2930713457,2.60443296,0.75962628,2.712951,69.02,9.05,69.6107958581,133.75,70.79443296,29.30962628,76.6218371667,2.60443296,0.75962628,2.712951,68.19,28.55,73.9254935729,132.6,80.06443296,32.18962628,86.2930209533,2.60443296,0.75962628,2.712951,77.46,31.43,83.59363911209999,130.25
2021-01-17 13:00:00,73.44141664,9.21624652,74.0174363107,1.94141664,0.56624652,2.022309,71.5,8.65,72.021333645,133.36,72.57141664,28.60624652,78.0059475495,1.94141664,0.56624652,2.022309,70.63,28.04,75.9923581684,132.36,82.16141664,31.34624652,87.9379642429,1.94141664,0.56624652,2.022309,80.22,30.78,85.922388235,129.92
2021-01-17 13:30:00,74.5114368,9.1937524,75.0764896435,1.7614367999999998,0.5137524,1.8348300000000002,72.75,8.68,73.2659873338,133.63,73.6514368,28.6437524,79.025304139,1.7614367999999998,0.5137524,1.8348300000000002,71.89,28.13,77.1975971129,132.56,83.3914368,31.3537524,89.0909059395,1.7614367999999998,0.5137524,1.8348300000000002,81.63,30.84,87.2614605654,130.08
2021-01-17 14:00:00,74.6080704,9.2656872,75.1812285621,1.5280703999999998,0.4456872,1.5917400000000002,73.08,8.82,73.61031721169999,133.82,73.7180704,28.7556872,79.1280193727,1.5280703999999998,0.4456872,1.5917400000000002,72.19,28.31,77.5425831398,132.68,83.5280704,31.5056872,89.2723186138,1.5280703999999998,0.4456872,1.5917400000000002,82.0,31.06,87.6853670803,130.16
2021-01-17 14:30:00,74.306912,9.357016,74.8937308418,1.0869119999999999,0.31701599999999996,1.1322,73.22,9.04,73.775944589,133.82,73.426912,28.867016,78.8975032469,1.0869119999999999,0.31701599999999996,1.1322,72.34,28.55,77.7700334319,132.74,83.276912,31.637016,89.0839202867,1.0869119999999999,0.31701599999999996,1.1322,82.19,31.32,87.9553210443,130.16
2021-01-17 15:00:00,73.78099808,9.22862444,74.355922338,0.92099808,0.26862444,0.9593729999999999,72.86,8.96,73.4088632251,133.7,72.91099808,28.71862444,78.3630846174,0.92099808,0.26862444,0.9593729999999999,71.99,28.45,77.407768344,132.6,82.71099808,31.66862444,88.5664212742,0.92099808,0.26862444,0.9593729999999999,81.79,31.4,87.6102967693,129.91
2021-01-17 15:30:00,75.19602336,8.92967348,75.724375188,0.61602336,0.17967348,0.641691,74.58,8.75,75.0915368068,133.56,74.30602336,28.38967348,79.5446960386,0.61602336,0.17967348,0.641691,73.69,28.21,78.9051341802,132.53,84.30602336,31.11967348,89.8662319911,0.61602336,0.17967348,0.641691,83.69,30.94,89.2261155716,129.75
2021-01-17 16:00:00,77.2364032,8.5656176,77.7099207575,0.39640319999999996,0.1156176,0.41292,76.84,8.45,77.3032217957,134.02,76.3264032,28.125617599999998,81.3435319545,0.39640319999999996,0.1156176,0.41292,75.93,28.01,80.9316069283,132.84,86.6064032,30.8356176,91.9320639821,0.39640319999999996,0.1156176,0.41292,86.21,30.72,91.5198475742,130.18
2021-01-17 16:30:00,80.58766208,7.50515144,80.93638599330001,0.25766208,0.07515144,0.26839799999999997,80.33,7.43,80.672881441,133.76,79.65766208,27.03515144,84.1204050242,0.25766208,0.07515144,0.26839799999999997,79.4,26.96,83.8522605539,132.69,90.28766208,29.62515144,95.0237418844,0.25766208,0.07515144,0.26839799999999997,90.03,29.55,94.7554927168,129.9
2021-01-17 17:00:00,85.17711264,6.28207452,85.4084596393,0.24711264,0.07207452,0.257409,84.93,6.21,85.1567319711,134.09,84.20711264,25.91207452,88.1037651017,0.24711264,0.07207452,0.257409,83.96,25.84,87.8463841032,132.88,95.32711264,28.36207452,99.4568533353,0.24711264,0.07207452,0.257409,95.08,28.29,99.1994480831,130.21
2021-01-17 17:30:00,87.567752,5.802261,87.7597710973,0.247752,0.07226099999999999,0.258075,87.32,5.73,87.5078013665,134.09,86.577752,25.452261,90.2414801041,0.247752,0.07226099999999999,0.258075,86.33,25.38,89.9834056924,132.92,97.977752,27.842261,101.8569162333,0.247752,0.07226099999999999,0.258075,97.73,27.77,101.5988474344,130.21
2021-01-17 18:00:00,87.22711264,5.96207452,87.4306325729,0.24711264,0.07207452,0.257409,86.98,5.89,87.1791976334,134.57,86.22711264,25.70207452,89.9761723395,0.24711264,0.07207452,0.257409,85.98,25.63,89.7187678248,133.17,97.63711264,28.63207452,101.7487172204,0.24711264,0.07207452,0.257409,97.39,28.56,101.4913084949,130.6
2021-01-17 18:30:00,85.027752,6.282261,85.2595180226,0.247752,0.07226099999999999,0.258075,84.78,6.21,85.0071320537,134.83,84.047752,26.112261,88.0106515757,0.247752,0.07226099999999999,0.258075,83.8,26.04,87.7526159154,133.29,95.377752,30.132261,100.0243406854,0.247752,0.07226099999999999,0.258075,95.13,30.06,99.7663294905,130.79
2021-01-17 19:00:00,82.22743232,7.71216776,82.5883052102,0.24743232,0.07216776,0.25774199999999997,81.98,7.64,82.3352293979,135.19,81.26743232,27.63216776,85.8366602973,0.24743232,0.07216776,0.25774199999999997,81.02,27.56,85.5791680259,133.58,92.21743232,30.952167760000002,97.2732826255,0.24743232,0.07216776,0.25774199999999997,91.97,30.88,97.0157476908,131.89
2021-01-17 19:30:00,79.09770208,9.65349644,79.6846062163,0.21770208,0.06349644,0.226773,78.88,9.59,79.4608236806,135.93,78.15770208,29.883496440000002,83.6758612379,0.21770208,0.06349644,0.226773,77.94,29.82,83.4498412221,134.27,88.45770208,30.69349644,93.6314892597,0.21770208,0.06349644,0.226773,88.24,30.63,93.4050025427,132.62
2021-01-17 20:00:00,75.57674304,10.60321672,76.3169200987,0.21674304,0.06321672,0.225774,75.36,10.54,76.0935030078,135.93,74.65674304,30.80321672,80.7617944429,0.21674304,0.06321672,0.225774,74.44,30.74,80.5373279914,134.24,84.58674304,31.88321672,90.3961094657,0.21674304,0.06321672,0.225774,84.37,31.82,90.1710003272,132.53
2021-01-17 20:30:00,73.89674304,10.79321672,74.6808018107,0.21674304,0.06321672,0.225774,73.68,10.73,74.4572044869,134.77,73.00674304,30.62321672,79.1692233863,0.21674304,0.06321672,0.225774,72.79,30.56,78.9449029387,133.39,82.86674304,32.55321672,89.0315057768,0.21674304,0.06321672,0.225774,82.65,32.49,88.8066585341,131.18
2021-01-17 21:00:00,71.25674304,11.73321672,72.2162848897,0.21674304,0.06321672,0.225774,71.04,11.67,71.9921558227,134.85,70.37674304,31.59321672,77.1428370209,0.21674304,0.06321672,0.225774,70.16,31.53,76.9192206149,133.44,79.87674304,33.18321672,86.4952018933,0.21674304,0.06321672,0.225774,79.66,33.12,86.2707945947,131.18
2021-01-17 21:30:00,68.28674304,12.62321672,69.4436813207,0.21674304,0.06321672,0.225774,68.07,12.56,69.219061681,135.08,67.42674304,32.56321672,74.8780926582,0.21674304,0.06321672,0.225774,67.21,32.5,74.6554358369,133.64,76.55674304,33.75321672,83.6672847883,0.21674304,0.06321672,0.225774,76.34,33.69,83.443464094,131.44
2021-01-17 22:00:00,65.13674304,13.57321672,66.5359114012,0.21674304,0.06321672,0.225774,64.92,13.51,66.3108324484,135.72,64.30674304,33.66321672,72.5849113821,0.21674304,0.06321672,0.225774,64.09,33.6,72.3635826918,134.05,73.09674304,35.17321672,81.1189806241,0.21674304,0.06321672,0.225774,72.88,35.11,80.8962700005,132.27
2021-01-17 22:30:00,61.22674304,14.13321672,62.8367876179,0.21674304,0.06321672,0.225774,61.01,14.07,62.6113807546,136.0,60.41674304,34.27321672,69.4610410511,0.21674304,0.06321672,0.225774,60.2,34.21,69.2413467518,134.16,68.85674304,36.97321672,78.1554209041,0.21674304,0.06321672,0.225774,68.64,36.91,77.9345732009,132.4
2021-01-17 23:00:00,57.28674304,14.72321672,59.1484914323,0.21674304,0.06321672,0.225774,57.07,14.66,58.9228351321,135.28,56.51674304,34.63321672,66.2842511025,0.21674304,0.06321672,0.225774,56.3,34.57,66.0664430706,133.64,64.55674304,38.19321672,75.0086320056,0.21674304,0.06321672,0.225774,64.34,38.13,74.7899224495,131.55
2021-01-17 23:30:00,53.93642336,15.13312348,56.0191859199,0.21642336,0.06312348,0.225441,53.72,15.07,55.7937568192,135.35,53.19642336,35.08312348,63.7235043874,0.21642336,0.06312348,0.225441,52.98,35.02,63.5081160168,133.68,60.86642336,38.70312348,72.1294202094,0.21642336,0.06312348,0.225441,60.65,38.64,71.9129480692,131.55
2021-01-18 00:00:00,51.71642336,15.52312348,53.9958869519,0.21642336,0.06312348,0.225441,51.5,15.46,53.7704528528,135.95,50.99642336,35.61312348,62.2007215353,0.21642336,0.06312348,0.225441,50.78,35.55,61.9871833527,134.06,58.40642336,39.56312348,70.544673996,0.21642336,0.06312348,0.225441,58.19,39.5,70.3301222806,132.1
2021-01-18 00:30:00,53.07642336,15.36312348,55.2551561372,0.21642336,0.06312348,0.225441,52.86,15.3,55.0297156089,135.48,52.35642336,35.32312348,63.1578824806,0.21642336,0.06312348,0.225441,52.14,35.26,62.9432061465,133.77,59.95642336,39.02312348,71.5372411284,0.21642336,0.06312348,0.225441,59.74,38.96,71.321449789,131.61
2021-01-18 01:00:00,56.74674304,14.63321672,58.6031046722,0.21674304,0.06321672,0.225774,56.53,14.57,58.3774425613,134.62,55.99674304,34.35321672,65.694586764,0.21674304,0.06321672,0.225774,55.78,34.29,65.4768088715,133.19,64.06674304,37.77321672,74.373136717,0.21674304,0.06321672,0.225774,63.85,37.71,74.154343096,130.66
2021-01-18 01:30:00,58.15642336,14.21312348,59.8680420348,0.21642336,0.06312348,0.225441,57.94,14.15,59.6428210265,135.74,57.38642336,34.27312348,66.8419671997,0.21642336,0.06312348,0.225441,57.17,34.21,66.6238170627,133.92,65.64642336,37.70312348,75.7032259558,0.21642336,0.06312348,0.225441,65.43,37.64,75.4841340945,131.81
2021-01-18 02:00:00,56.92642336,14.88312348,58.8398252979,0.21642336,0.06312348,0.225441,56.71,14.82,58.6144734686,136.53,56.16642336,35.13312348,66.2495545533,0.21642336,0.06312348,0.225441,55.95,35.07,66.0326237552,134.44,64.25642336,38.69312348,75.0069713271,0.21642336,0.06312348,0.225441,64.04,38.63,74.7890266015,132.56
2021-01-18 02:30:00,56.03642336,15.43312348,58.1228186114,0.21642336,0.06312348,0.225441,55.82,15.37,57.8974032233,135.86,55.27642336,35.55312348,65.7229607417,0.21642336,0.06312348,0.225441,55.06,35.49,65.5068217822,134.12,63.05642336,37.32312348,73.274334342,0.21642336,0.06312348,0.225441,62.84,37.26,73.0559593736,132.07
2021-01-18 03:00:00,55.19642336,15.46312348,57.3214910788,0.21642336,0.06312348,0.225441,54.98,15.4,57.0960629116,135.92,54.44642336,35.61312348,65.059262067,0.21642336,0.06312348,0.225441,54.23,35.55,64.8436226625,134.16,62.11642336,37.41312348,72.5133908983,0.21642336,0.06312348,0.225441,61.9,37.35,72.2954528307,132.07
2021-01-18 03:30:00,54.32642336,15.67312348,56.5420823344,0.21642336,0.06312348,0.225441,54.11,15.61,56.3166423005,136.0,53.58642336,35.82312348,64.4577454181,0.21642336,0.06312348,0.225441,53.37,35.76,64.2427778042,134.2,61.16642336,37.79312348,71.9002887966,0.21642336,0.06312348,0.225441,60.95,37.73,71.6830203047,132.13
2021-01-18 04:00:00,53.21642336,15.17312348,55.3372513897,0.21642336,0.06312348,0.225441,53.0,15.11,55.1118145228,136.4,52.49642336,35.43312348,63.3354616715,0.21642336,0.06312348,0.225441,52.28,35.37,63.1207992662,134.37,60.05642336,38.73312348,71.4634790737,0.21642336,0.06312348,0.225441,59.84,38.67,71.2474174971,132.36
2021-01-18 04:30:00,52.82642336,15.52312348,55.0599524844,0.21642336,0.06312348,0.225441,52.61,15.46,54.8345119428,136.5,52.09642336,35.81312348,63.2188036924,0.21642336,0.06312348,0.225441,51.88,35.75,63.0047371235,134.5,59.51642336,38.09312348,70.6632203203,0.21642336,0.06312348,0.225441,59.3,38.03,70.446936768,132.77
2021-01-18 05:00:00,52.68642336,15.10312348,54.8084258606,0.21642336,0.06312348,0.225441,52.47,15.04,54.5829872763,136.35,51.97642336,35.35312348,62.860098036,0.21642336,0.06312348,0.225441,51.76,35.29,62.6456838098,134.34,59.46642336,38.62312348,70.9083998873,0.21642336,0.06312348,0.225441,59.25,38.56,70.6925462832,132.44
2021-01-18 05:30:00,53.42642336,15.29312348,55.5721363528,0.21642336,0.06312348,0.225441,53.21,15.23,55.3466981852,135.37,52.69642336,35.25312348,63.4010705748,0.21642336,0.06312348,0.225441,52.48,35.19,63.1861258505,133.77,60.17642336,37.08312348,70.6849345719,0.21642336,0.06312348,0.225441,59.96,37.02,70.4675953897,131.55
2021-01-18 06:00:00,55.54642336,13.90312348,57.259951018,0.21642336,0.06312348,0.225441,55.33,13.84,57.0346780477,135.18,54.80642336,33.81312348,64.3977589749,0.21642336,0.06312348,0.225441,54.59,33.75,64.1804534107,133.58,62.64642336,36.42312348,72.4652902005,0.21642336,0.06312348,0.225441,62.43,36.36,72.2464843435,131.24
2021-01-18 06:30:00,60.60642336,11.60312348,61.7071391898,0.21642336,0.06312348,0.225441,60.39,11.54,61.4827105779,136.16,59.82642336,31.78312348,67.7448733868,0.21642336,0.06312348,0.225441,59.61,31.72,67.5241475326,134.19,68.33642336,35.17312348,76.8571101003,0.21642336,0.06312348,0.225441,68.12,35.11,76.6358042954,132.08
