Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-18 07:00:00,64.99674304,10.64321672,65.8623919089,0.21674304,0.06321672,0.225774,64.78,10.58,65.6382876072,136.62,64.16674304,31.00321672,71.2640888481,0.21674304,0.06321672,0.225774,63.95,30.94,71.0414393154,134.57,73.06674304,33.25321672,80.2778011701,0.21674304,0.06321672,0.225774,72.85,33.19,80.0543477895,132.63
2021-01-18 07:30:00,70.50642336,8.20312348,70.9820186375,0.21642336,0.06312348,0.225441,70.29,8.14,70.7597604575,135.51,69.65642336,28.28312348,75.1794678692,0.21642336,0.06312348,0.225441,69.44,28.22,74.955199953,133.81,79.20642336,30.60312348,84.9129475888,0.21642336,0.06312348,0.225441,78.99,30.54,84.6883209185,131.47
2021-01-18 08:00:00,74.68944032,6.57983676,74.9787086252,0.23944032,0.06983676,0.249417,74.45,6.51,74.734079241,135.32,73.79944032,26.58983676,78.4434625094,0.23944032,0.06983676,0.249417,73.56,26.52,78.1945266627,133.66,83.85944032,29.01983676,88.7386987529,0.23944032,0.06983676,0.249417,83.62,28.95,88.489586393,131.32
2021-01-18 08:30:00,78.73638336,5.02477848,78.8965554596,0.25638336,0.07477848000000001,0.26706599999999997,78.48,4.95,78.6359517015,134.91,77.80638336,24.98477848,81.7194741005,0.25638336,0.07477848000000001,0.26706599999999997,77.55,24.91,81.4525051794,133.45,88.19638336,26.37477848,92.0555863468,0.25638336,0.07477848000000001,0.26706599999999997,87.94,26.3,91.7885265161,131.04
2021-01-18 09:00:00,83.01096864,4.65403252,83.141331077,0.39096864000000003,0.11403252,0.407259,82.62,4.54,82.7446433312,134.04,79.14096864,22.14403252,82.1806004695,0.39096864000000003,0.11403252,0.407259,78.75,22.03,81.7733660797,132.71,92.09096864,25.74403252,95.6216592381,0.39096864000000003,0.11403252,0.407259,91.7,25.63,95.2144259028,130.18
2021-01-18 09:30:00,97.82092832,13.29902076,98.7208081944,0.75092832,0.21902076,0.7822169999999999,97.07,13.08,97.9472883749,135.26,65.02092832,5.53902076,65.2564316414,0.75092832,0.21902076,0.7822169999999999,64.27,5.32,64.4898077218,131.86,96.81092832,32.91902076,102.2546711401,0.75092832,0.21902076,0.7822169999999999,96.06,32.7,101.4732161706,131.52
2021-01-18 10:00:00,87.92946944,4.15776192,88.0277148413,1.08946944,0.31776192000000003,1.1348639999999999,86.84,3.84,86.9248595052,134.05,86.94946944,23.07776192,89.9599540414,1.08946944,0.31776192000000003,1.1348639999999999,85.86,22.76,88.8254310431,133.0,86.74946944,21.04776192,89.2663359277,1.08946944,0.31776192000000003,1.1348639999999999,85.66,20.73,88.1326755523,130.4
2021-01-18 10:30:00,88.41239616,4.65069888,88.5346304834,1.44239616,0.42069888,1.5024959999999998,86.97,4.23,87.0728074659,133.17,87.44239616,15.74069888,88.8478601174,1.44239616,0.42069888,1.5024959999999998,86.0,15.32,87.3538917278,132.37,87.38239616,14.23069888,88.5335865606,1.44239616,0.42069888,1.5024959999999998,85.94,13.81,87.0425166226,129.46
2021-01-18 11:00:00,88.772416,5.021538,88.9143277901,1.5824159999999998,0.461538,1.6483500000000002,87.19,4.5600000000000005,87.309161604,132.98,87.802416,15.391538,89.1412569882,1.5824159999999998,0.461538,1.6483500000000002,86.22,14.93,87.5031045164,132.2,87.612416,13.971538,88.7194415641,1.5824159999999998,0.461538,1.6483500000000002,86.03,13.51,87.0843326896,129.21
2021-01-18 11:30:00,88.381696,5.051328,88.5259289835,2.3016959999999997,0.6713279999999999,2.3976,86.08,4.38,86.1913615161,133.25,87.401696,15.851328,88.8274792113,2.3016959999999997,0.6713279999999999,2.3976,85.1,15.18,86.4432900808,132.4,87.021696,14.431328,88.210196704,2.3016959999999997,0.6713279999999999,2.3976,84.72,13.76,85.8301578701,129.49
2021-01-18 12:00:00,87.42350464,21.65060552,90.0645206667,1.8535046400000001,0.5406055200000001,1.930734,85.57,21.11,88.1354468985,136.53,87.03350464,23.41060552,90.1270624215,1.8535046400000001,0.5406055200000001,1.930734,85.18,22.87,88.1967646799,133.36,89.83350464,22.25060552,92.5480848095,1.8535046400000001,0.5406055200000001,1.930734,87.98,21.71,90.6190073881,131.13
2021-01-18 12:30:00,88.61032832,23.58384576,91.6950820154,1.35032832,0.39384576,1.406592,87.26,23.19,90.2888902357,136.26,88.30032832,23.53384576,91.3826563286,1.35032832,0.39384576,1.406592,86.95,23.14,89.9764530308,132.97,91.84032832,23.21384576,94.728710225,1.35032832,0.39384576,1.406592,90.49,22.82,93.3230544935,130.53
2021-01-18 13:00:00,89.0003984,23.4001162,92.0251941238,1.2003984,0.3501162,1.250415,87.8,23.05,90.7752306524,137.05,88.7003984,23.3501162,91.7223451667,1.2003984,0.3501162,1.250415,87.5,23.0,90.4723714733,133.34,92.4803984,22.2201162,95.1123422704,1.2003984,0.3501162,1.250415,91.28,21.87,93.8633863655,131.13
2021-01-18 13:30:00,88.94266592,23.59202756,92.018376346,1.41266592,0.41202756,1.471527,87.53,23.18,90.5472986897,137.3,88.63266592,23.53202756,91.7033575676,1.41266592,0.41202756,1.471527,87.22,23.12,90.2322713889,133.52,92.39266592,22.31202756,95.0485733172,1.41266592,0.41202756,1.471527,90.98,21.9,93.5786856074,131.37
2021-01-18 14:00:00,88.21008896,23.78710928,91.3610768447,0.95008896,0.27710928,0.989676,87.26,23.51,90.3716089267,136.88,87.92008896,23.73710928,91.0680646533,0.95008896,0.27710928,0.989676,86.97,23.46,90.0785906861,133.25,91.75008896,21.60710928,94.2599914895,0.95008896,0.27710928,0.989676,90.8,21.33,93.2716939913,131.22
2021-01-18 14:30:00,87.34174752,23.58342636,90.4696571162,0.73174752,0.21342636,0.7622369999999999,86.61,23.37,89.707574931,136.34,87.03174752,23.53342636,90.1573470807,0.73174752,0.21342636,0.7622369999999999,86.3,23.32,89.3952593821,132.93,90.83174752,21.23342636,93.2805700697,0.73174752,0.21342636,0.7622369999999999,90.1,21.02,92.5194595747,130.7
2021-01-18 15:00:00,87.02936,23.82648,90.2319824187,0.63936,0.18648,0.666,86.39,23.64,89.5660744925,136.51,86.72936,23.76648,89.9267894323,0.63936,0.18648,0.666,86.09,23.58,89.2608788888,133.04,90.49936,21.08648,92.9234835722,0.63936,0.18648,0.666,89.86,20.9,92.2584933759,130.83
2021-01-18 15:30:00,86.74012928,24.14212104,90.0371703011,0.59012928,0.17212104,0.614718,86.15,23.97,89.4224994059,136.57,86.44012928,24.09212104,89.7347549512,0.59012928,0.17212104,0.614718,85.85,23.92,89.120081351,133.08,90.15012928,20.75212104,92.5078177067,0.59012928,0.17212104,0.614718,89.56,20.58,91.89412386,130.83
2021-01-18 16:00:00,87.52142816,24.40999988,90.8616997492,0.41142816,0.11999988,0.428571,87.11,24.29,90.4331587417,136.95,87.22142816,24.34999988,90.5566122623,0.41142816,0.11999988,0.428571,86.81,24.23,90.1280699893,133.32,90.96142816,20.66999988,93.2803854406,0.41142816,0.11999988,0.428571,90.55,20.55,92.8525982404,131.2
2021-01-18 16:30:00,89.26309664,24.25673652,92.5002145314,0.26309664,0.07673652,0.274059,89.0,24.18,92.2262023505,137.05,88.95309664,24.18673652,92.1827078434,0.26309664,0.07673652,0.274059,88.69,24.11,91.9086949097,133.4,92.91309664,20.90673652,95.2362071859,0.26309664,0.07673652,0.274059,92.65,20.83,94.9626842502,131.29
2021-01-18 17:00:00,92.69743232,23.47216776,95.6229920996,0.24743232,0.07216776,0.25774199999999997,92.45,23.4,95.365415639,136.5,92.39743232,23.42216776,95.3199005555,0.24743232,0.07216776,0.25774199999999997,92.15,23.35,95.0623216632,133.01,96.48743232,21.32216776,98.8152793534,0.24743232,0.07216776,0.25774199999999997,96.24,21.25,98.5581051969,130.74
2021-01-18 17:30:00,95.07875104,23.19088572,97.8661641212,0.20875104,0.060885720000000004,0.217449,94.87,23.13,97.6489313818,136.2,94.74875104,23.13088572,97.5313472573,0.20875104,0.060885720000000004,0.217449,94.54,23.07,97.3141125428,132.85,99.15875104,21.63088572,101.4906553573,0.20875104,0.060885720000000004,0.217449,98.95,21.57,101.2737251216,130.45
2021-01-18 18:00:00,94.97843136,23.62079248,97.8715702387,0.20843136,0.06079248,0.217116,94.77,23.56,97.6546286665,136.54,94.64843136,23.56079248,97.5368468897,0.20843136,0.06079248,0.217116,94.44,23.5,97.3199034114,133.04,99.16843136,21.50079248,101.4724684615,0.20843136,0.06079248,0.217116,98.96,21.44,101.2558897052,130.77
2021-01-18 18:30:00,93.24875104,24.76088572,96.4802105727,0.20875104,0.060885720000000004,0.217449,93.04,24.7,96.262825639,137.03,92.92875104,24.71088572,96.1581023259,0.20875104,0.060885720000000004,0.217449,92.72,24.65,95.9407155487,133.41,97.49875104,20.81088572,99.6950320669,0.20875104,0.060885720000000004,0.217449,97.29,20.75,99.478171475,131.24
2021-01-18 19:00:00,90.55875104,25.74088572,94.1460598622,0.20875104,0.060885720000000004,0.217449,90.35,25.68,93.9286159804,136.95,90.23875104,25.67088572,93.8191161913,0.20875104,0.060885720000000004,0.217449,90.03,25.61,93.6016719936,133.34,94.62875104,19.69088572,96.6557370456,0.20875104,0.060885720000000004,0.217449,94.42,19.63,96.4389615249,131.15
2021-01-18 19:30:00,87.06843136,18.93079248,89.1026747265,0.20843136,0.06079248,0.217116,86.86,18.87,88.8860872128,134.3,86.77843136,18.87079248,88.8065479462,0.20843136,0.06079248,0.217116,86.57,18.81,88.5899599277,132.16,89.31843136,16.04079248,90.7473922711,0.20843136,0.06079248,0.217116,89.11,15.98,90.5315000428,129.33
2021-01-18 20:00:00,84.0193904,11.6410722,84.8220049583,0.2093904,0.0610722,0.218115,83.81,11.58,84.6062202205,132.21,83.7393904,11.6210722,84.5419116394,0.2093904,0.0610722,0.218115,83.53,11.56,84.3261199155,131.34,84.5193904,14.4010722,85.7374960802,0.2093904,0.0610722,0.218115,84.31,14.34,85.5208261186,128.08
2021-01-18 20:30:00,81.79162816,12.33172488,82.7160315512,0.21162816,0.06172488,0.220446,81.58,12.27,82.4975714794,131.99,81.51162816,12.31172488,82.4361819519,0.21162816,0.06172488,0.220446,81.3,12.25,82.2177140281,131.26,82.20162816,15.10172488,83.5773280651,0.21162816,0.06172488,0.220446,81.99,15.04,83.3580332062,127.91
2021-01-18 21:00:00,78.45194784,13.42181812,79.5917917975,0.21194784,0.061818120000000004,0.220779,78.24,13.36,79.3724586995,131.47,78.18194784,13.40181812,79.3222900387,0.21194784,0.061818120000000004,0.220779,77.97,13.34,79.102948744,130.93,78.69194784,16.23181812,80.3485816573,0.21194784,0.061818120000000004,0.220779,78.48,16.17,80.1285173955,127.44
2021-01-18 21:30:00,74.86637344,14.85435892,76.3257875883,0.18637344,0.05435892,0.19413899999999998,74.68,14.8,76.1324004613,131.75,74.60637344,14.82435892,76.0649234224,0.18637344,0.05435892,0.19413899999999998,74.42,14.77,75.8715315517,131.1,75.10637344,17.67435892,77.1579567805,0.18637344,0.05435892,0.19413899999999998,74.92,17.62,76.9640877293,127.58
2021-01-18 22:00:00,70.6354144,16.5540792,72.5492888016,0.18541439999999998,0.0540792,0.19314,70.45,16.5,72.3564268051,132.57,70.3854144,16.5340792,72.3013301071,0.18541439999999998,0.0540792,0.19314,70.2,16.48,72.1084627488,131.57,70.7454144,18.8940792,73.2249949638,0.18541439999999998,0.0540792,0.19314,70.56,18.84,73.0319053565,128.37
2021-01-18 22:30:00,66.38509472,18.18398596,68.8305030228,0.18509472,0.05398596,0.19280699999999998,66.2,18.13,68.6377221359,132.71,66.14509472,18.15398596,68.5911128482,0.18509472,0.05398596,0.19280699999999998,65.96,18.1,68.398330389,131.85,66.12509472,18.90398596,68.7741872864,0.18509472,0.05398596,0.19280699999999998,65.94,18.85,68.5813830423,128.78
2021-01-18 23:00:00,61.8254144,19.3140792,64.772027304,0.18541439999999998,0.0540792,0.19314,61.64,19.26,64.578922258,133.37,61.6154144,19.2640792,64.5566730796,0.18541439999999998,0.0540792,0.19314,61.43,19.21,64.363568888,132.28,61.4554144,20.0240792,64.6353750425,0.18541439999999998,0.0540792,0.19314,61.27,19.97,64.4423292565,129.4
2021-01-18 23:30:00,57.7154144,20.2240792,61.1562134117,0.18541439999999998,0.0540792,0.19314,57.53,20.17,60.9633480052,133.78,57.5154144,20.1840792,60.9542446984,0.18541439999999998,0.0540792,0.19314,57.33,20.13,60.7613841185,132.55,57.3254144,21.1440792,61.1005337239,0.18541439999999998,0.0540792,0.19314,57.14,21.09,60.9078623825,129.78
2021-01-19 00:00:00,54.6654144,20.4640792,58.3702498626,0.18541439999999998,0.0540792,0.19314,54.48,20.41,58.1776460507,134.16,54.4754144,20.4240792,58.1782930759,0.18541439999999998,0.0540792,0.19314,54.29,20.37,57.9856965122,132.63,54.4654144,23.3140792,59.2454863657,0.18541439999999998,0.0540792,0.19314,54.28,23.26,59.0537551727,129.87
2021-01-19 00:30:00,55.74509472,20.42398596,59.368803153100004,0.18509472,0.05398596,0.19280699999999998,55.56,20.37,59.1764353438,134.02,55.55509472,20.36398596,59.1697597893,0.18509472,0.05398596,0.19280699999999998,55.37,20.31,58.9773939743,132.57,55.74509472,23.08398596,60.3356113182,0.18509472,0.05398596,0.19280699999999998,55.56,23.03,60.1439481577,129.87
2021-01-19 01:00:00,59.34573408,19.52417244,62.4748706518,0.18573408,0.05417244,0.19347299999999998,59.16,19.47,62.2815100973,133.26,59.14573408,19.47417244,62.2692641043,0.18573408,0.05417244,0.19347299999999998,58.96,19.42,62.0759051485,131.98,59.71573408,21.984172440000002,63.6338961135,0.18573408,0.05417244,0.19347299999999998,59.53,21.93,63.440884294,129.2
2021-01-19 01:30:00,60.45509472,19.19398596,63.4289174954,0.18509472,0.05398596,0.19280699999999998,60.27,19.14,63.2361644947,133.26,60.24509472,19.15398596,63.2166640687,0.18509472,0.05398596,0.19280699999999998,60.06,19.1,63.023912922,131.91,60.93509472,21.58398596,64.644831336,0.18509472,0.05398596,0.19280699999999998,60.75,21.53,64.4523343255,129.26
2021-01-19 02:00:00,59.0554144,19.654079199999998,62.2400578338,0.18541439999999998,0.0540792,0.19314,58.87,19.6,62.0470539188,133.58,58.8554144,19.6140792,62.037665229,0.18541439999999998,0.0540792,0.19314,58.67,19.56,61.844664280800004,132.16,59.4954144,22.0540792,63.4514518667,0.18541439999999998,0.0540792,0.19314,59.31,22.0,63.2588025495,129.49
2021-01-19 02:30:00,58.18509472,19.90398596,61.4953161198,0.18509472,0.05398596,0.19280699999999998,58.0,19.85,61.3027120118,133.93,57.98509472,19.85398596,61.2899010293,0.18509472,0.05398596,0.19280699999999998,57.8,19.8,61.0972994493,132.39,58.72509472,22.23398596,62.7932072882,0.18509472,0.05398596,0.19280699999999998,58.54,22.18,62.6009904075,129.84
2021-01-19 03:00:00,57.2654144,20.1740792,60.7150817999,0.18541439999999998,0.0540792,0.19314,57.08,20.12,60.522233931,134.39,57.0754144,20.1140792,60.515940966,0.18541439999999998,0.0540792,0.19314,56.89,20.06,60.3230942509,132.77,57.8254144,22.5140792,62.0537050687,0.18541439999999998,0.0540792,0.19314,57.64,22.46,61.8613061614,130.36
2021-01-19 03:30:00,56.0254144,20.4740792,59.6492663641,0.18541439999999998,0.0540792,0.19314,55.84,20.42,59.4565555679,134.63,55.8354144,20.4340792,59.4570861544,0.18541439999999998,0.0540792,0.19314,55.65,20.38,59.264381377,132.93,56.5254144,22.8240792,60.9595034791,0.18541439999999998,0.0540792,0.19314,56.34,22.77,60.7673308612,130.53
2021-01-19 04:00:00,54.6654144,21.2540792,58.651883296,0.18541439999999998,0.0540792,0.19314,54.48,21.2,58.4594765628,134.86,54.4654144,21.1940792,58.4437366952,0.18541439999999998,0.0540792,0.19314,54.28,21.14,58.2513347487,133.16,54.9054144,22.0540792,59.1691384067,0.18541439999999998,0.0540792,0.19314,54.72,22.0,58.9769310833,130.83
2021-01-19 04:30:00,53.7254144,21.4440792,57.8469418828,0.18541439999999998,0.0540792,0.19314,53.54,21.39,57.6546936511,134.78,53.5454144,21.404079199999998,57.6649461083,0.18541439999999998,0.0540792,0.19314,53.36,21.35,57.4727074358,133.16,53.9354144,21.8340792,58.1872489555,0.18541439999999998,0.0540792,0.19314,53.75,21.78,57.995093758,130.83
2021-01-19 05:00:00,53.0154144,21.5340792,57.2219427405,0.18541439999999998,0.0540792,0.19314,52.83,21.48,57.0298106257,134.85,52.8454144,21.4840792,57.0456263195,0.18541439999999998,0.0540792,0.19314,52.66,21.43,56.853500332,133.16,53.1954144,21.9140792,57.5324167785,0.18541439999999998,0.0540792,0.19314,53.01,21.86,57.340384547,130.83
2021-01-19 05:30:00,54.0454144,21.2140792,58.0598309847,0.18541439999999998,0.0540792,0.19314,53.86,21.16,57.867479641,134.69,53.8554144,21.1640792,57.8647034779,0.18541439999999998,0.0540792,0.19314,53.67,21.11,57.6723590639,133.08,54.2154144,21.6040792,58.361351909,0.18541439999999998,0.0540792,0.19314,54.03,21.55,58.1690931681,130.66
2021-01-19 06:00:00,55.67573408,20.33417244,59.2728094,0.18573408,0.05417244,0.19347299999999998,55.49,20.28,59.079763879,134.39,55.48573408,20.28417244,59.0771896587,0.18573408,0.05417244,0.19347299999999998,55.3,20.23,58.8841481215,132.9,55.88573408,20.74417244,59.6115422035,0.18573408,0.05417244,0.19347299999999998,55.7,20.69,59.4185669635,130.33
2021-01-19 06:30:00,60.1354144,18.5340792,62.9267840975,0.18541439999999998,0.0540792,0.19314,59.95,18.48,62.7336664001,133.69,59.9354144,18.4940792,62.7238779474,0.18541439999999998,0.0540792,0.19314,59.75,18.44,62.53076123,132.45,60.4154144,18.8440792,63.2860301964,0.18541439999999998,0.0540792,0.19314,60.23,18.79,63.0929235335,129.7
2021-01-19 07:00:00,64.70075904,16.30855472,66.7244870899,0.20075904,0.058554720000000005,0.209124,64.5,16.25,66.5155057111,133.38,64.48075904,16.26855472,66.5013846401,0.20075904,0.058554720000000005,0.209124,64.28,16.21,66.2924015254,132.16,65.15075904,17.77855472,67.5329431568,0.20075904,0.058554720000000005,0.209124,64.95,17.72,67.3238509,129.22
2021-01-19 07:30:00,69.87573408,14.50417244,71.3651822066,0.18573408,0.05417244,0.19347299999999998,69.69,14.45,71.1723162473,132.92,69.64573408,14.48417244,71.1359228999,0.18573408,0.05417244,0.19347299999999998,69.46,14.43,70.9430511044,131.91,70.37573408,15.27417244,72.0141950662,0.18573408,0.05417244,0.19347299999999998,70.19,15.22,71.8211981242,128.8
2021-01-19 08:00:00,73.98651328,12.95023304,75.1113352506,0.20651328,0.06023304,0.215118,73.78,12.89,74.8975333372,133.15,73.74651328,12.930233040000001,74.8714842074,0.20651328,0.06023304,0.215118,73.54,12.87,74.6576754259,132.09,74.41651328,13.32023304,75.5992464049,0.20651328,0.06023304,0.215118,74.21,13.26,75.3853546785,129.03
2021-01-19 08:30:00,77.41642336,11.50312348,78.2663686116,0.21642336,0.06312348,0.225441,77.2,11.44,78.0430240316,132.88,77.15642336,11.49312348,78.0077275213,0.21642336,0.06312348,0.225441,76.94,11.43,77.7843718237,131.9,77.91642336,11.93312348,78.8249228684,0.21642336,0.06312348,0.225441,77.7,11.87,78.601443371,128.75
2021-01-19 09:00:00,79.46805152,10.66484836,80.1804851752,0.42805152,0.12484836,0.445887,79.04,10.54,79.7396588907,132.55,79.19805152,10.65484836,79.9115583513,0.42805152,0.12484836,0.445887,78.77,10.53,79.4707103278,131.66,79.81805152,11.36484836,80.6230806078,0.42805152,0.12484836,0.445887,79.39,11.24,80.1817292156,128.52
2021-01-19 09:30:00,80.72830112,10.26867116,81.3787700148,0.57830112,0.16867116000000001,0.602397,80.15,10.1,80.7838628688,132.45,80.45830112,10.25867116,81.1096699111,0.57830112,0.16867116000000001,0.602397,79.88,10.09,80.5147346763,131.61,80.97830112,11.05867116,81.7299177787,0.57830112,0.16867116000000001,0.602397,80.4,10.89,81.134161116,128.36
2021-01-19 10:00:00,81.0483008,10.0220044,81.6655841512,0.8983008,0.26200439999999997,0.9357300000000001,80.15,9.76,80.7420590523,132.59,80.7783008,10.0220044,81.3976317366,0.8983008,0.26200439999999997,0.9357300000000001,79.88,9.76,80.4740455054,131.69,81.0783008,10.8120044,81.7960286307,0.8983008,0.26200439999999997,0.9357300000000001,80.18,10.55,80.8711005242,128.44
2021-01-19 10:30:00,79.7722064,10.6060602,80.4741786345,1.3922064,0.4060602,1.450215,78.38,10.2,79.0409033349,132.88,79.5022064,10.5960602,80.2052199937,1.3922064,0.4060602,1.450215,78.11,10.19,78.7718744223,131.9,79.6322064,11.4360602,80.4491874976,1.3922064,0.4060602,1.450215,78.24,11.03,79.0136602114,128.77
2021-01-19 11:00:00,80.22213632,10.20978976,80.8692213558,1.54213632,0.44978976,1.606392,78.68,9.76,79.2830372778,132.64,79.97213632,10.19978976,80.6199621603,1.54213632,0.44978976,1.606392,78.43,9.75,79.0337105291,131.71,79.96213632,11.09978976,80.7288583939,1.54213632,0.44978976,1.606392,78.42,10.65,79.139869219,128.53
2021-01-19 11:30:00,81.0582304,9.8690672,81.6568135735,1.3682303999999998,0.39906719999999996,1.42524,79.69,9.47,80.2507133925,132.44,80.7782304,9.8690672,81.3788731426,1.3682303999999998,0.39906719999999996,1.42524,79.41,9.47,79.9726765839,131.61,80.8482304,10.7490672,81.5596640778,1.3682303999999998,0.39906719999999996,1.42524,79.48,10.35,80.1510629998,128.33
2021-01-19 12:00:00,81.18744096,9.74592028,81.7703095979,1.5974409600000001,0.46592028,1.6640009999999998,79.59,9.28,80.1291863181,132.25,80.92744096,9.74592028,81.5121687997,1.5974409600000001,0.46592028,1.6640009999999998,79.33,9.28,79.8709415244,131.42,81.18744096,11.15592028,81.9503210911,1.5974409600000001,0.46592028,1.6640009999999998,79.59,10.69,80.3046960022,128.1
2021-01-19 12:30:00,83.02312544,8.11799492,83.4190697583,1.43312544,0.41799492,1.492839,81.59,7.7,81.9525356533,131.8,82.75312544,8.11799492,83.1503554509,1.43312544,0.41799492,1.492839,81.32,7.7,81.6837339989,131.02,83.27312544,11.06799492,84.0054398958,1.43312544,0.41799492,1.492839,81.84,10.65,82.5300436205,127.49
2021-01-19 13:00:00,84.46138784,7.9049881200000005,84.8305067357,0.77138784,0.22498812,0.8035289999999999,83.69,7.68,84.0416474136,133.0,84.18138784,7.89498812,84.5507947691,0.77138784,0.22498812,0.8035289999999999,83.41,7.67,83.7619066163,131.83,84.89138784,10.79498812,85.5749934146,0.77138784,0.22498812,0.8035289999999999,84.12,10.57,84.7814796993,128.66
2021-01-19 13:30:00,84.4028464,8.3395802,84.8138495668,0.7528463999999999,0.2195802,0.784215,83.65,8.12,84.0431847326,133.24,84.1128464,8.3495802,84.5262469238,0.7528463999999999,0.2195802,0.784215,83.36,8.13,83.7555162362,131.97,84.8128464,11.3895802,85.5741868299,0.7528463999999999,0.2195802,0.784215,84.06,11.17,84.7988944503,129.0
2021-01-19 14:00:00,83.68752192,8.42261056,84.1102948143,0.55752192,0.16261056000000002,0.5807519999999999,83.13,8.26,83.5393589872,133.24,83.40752192,8.41261056,83.8307027841,0.55752192,0.16261056000000002,0.5807519999999999,82.85,8.25,83.2597441745,131.93,84.16752192,11.42261056,84.9390827485,0.55752192,0.16261056000000002,0.5807519999999999,83.61,11.26,84.3648013096,129.3
2021-01-19 14:30:00,82.7430064,8.4529602,83.1736595579,0.5930063999999999,0.17296019999999998,0.617715,82.15,8.28,82.5662213014,132.88,82.4630064,8.4529602,82.8951142147,0.5930063999999999,0.17296019999999998,0.617715,81.87,8.28,82.2876375891,131.77,83.0930064,11.5629602,83.8936812947,0.5930063999999999,0.17296019999999998,0.617715,82.5,11.39,83.2825437892,129.11
2021-01-19 15:00:00,82.13894048,9.14885764,82.6468822116,0.57894048,0.16885764,0.603063,81.56,8.98,82.0528731977,133.12,81.86894048,9.13885764,82.3774370461,0.57894048,0.16885764,0.603063,81.29,8.97,81.7834029617,131.92,82.42894048,12.22885764,83.3311177642,0.57894048,0.16885764,0.603063,81.85,12.06,82.7337059487,129.18
2021-01-19 15:30:00,82.29096864,9.06403252,82.7886478041,0.39096864000000003,0.11403252,0.407259,81.9,8.95,82.3875749127,133.23,82.01096864,9.06403252,82.5103367027,0.39096864000000003,0.11403252,0.407259,81.62,8.95,82.1092376045,131.99,82.53096864,12.17403252,83.4240244321,0.39096864000000003,0.11403252,0.407259,82.14,12.06,83.0206191256,129.18
2021-01-19 16:00:00,82.86908064,9.14139852,83.371755967,0.27908064,0.08139852,0.290709,82.59,9.06,83.0854481844,133.23,82.58908064,9.13139852,83.0923503091,0.27908064,0.08139852,0.290709,82.31,9.05,82.8060299737,131.96,83.08908064,12.24139852,83.9859938283,0.27908064,0.08139852,0.290709,82.81,12.16,83.6980388062,128.99
2021-01-19 16:30:00,85.19034944,8.86135192,85.6499807096,0.21034944,0.061351920000000004,0.219114,84.98,8.8,85.4344216344,132.87,84.92034944,8.85135192,85.3803969294,0.21034944,0.061351920000000004,0.219114,84.71,8.79,85.1648295953,131.8,85.44034944,11.97135192,86.2749475759,0.21034944,0.061351920000000004,0.219114,85.23,11.91,86.0581257058,128.62
2021-01-19 17:00:00,88.777792,8.320606,89.1668595197,0.20779199999999998,0.060606,0.21645000000000003,88.57,8.26,88.95432816900001,131.72,88.487792,8.320606,88.8781290152,0.20779199999999998,0.060606,0.21645000000000003,88.28,8.26,88.6655852064,131.07,89.237792,11.150606,89.9317493169,0.20779199999999998,0.060606,0.21645000000000003,89.03,11.09,89.7180528099,127.4
2021-01-19 17:30:00,91.51907072,8.00097896,91.8681444777,0.20907072000000002,0.06097896,0.217782,91.31,7.94,91.6545672621,131.61,91.21907072,7.99097896,91.5684149025,0.20907072000000002,0.06097896,0.217782,91.01,7.93,91.3548301952,131.01,92.29907072,10.56097896,92.9013064083,0.20907072000000002,0.06097896,0.217782,92.09,10.5,92.6866662471,127.3
2021-01-19 18:00:00,91.13875104,8.58088572,91.541813074,0.20875104,0.060885720000000004,0.217449,90.93,8.52,91.3282831329,132.08,90.82875104,8.58088572,91.2331826433,0.20875104,0.060885720000000004,0.217449,90.62,8.52,91.0196396389,131.26,92.01875104,11.18088572,92.6955379101,0.20875104,0.060885720000000004,0.217449,91.81,11.12,92.4809737189,128.25
2021-01-19 18:30:00,89.107792,9.650606,89.6288613745,0.20779199999999998,0.060606,0.21645000000000003,88.9,9.59,89.4157597966,132.47,88.807792,9.640606,89.3295315333,0.20779199999999998,0.060606,0.21645000000000003,88.6,9.58,89.1164204847,131.5,90.037792,12.220606,90.8633435399,0.20779199999999998,0.060606,0.21645000000000003,89.83,12.16,90.6492939851,128.55
2021-01-19 19:00:00,86.33747232,10.59051276,86.984585342,0.20747232000000002,0.06051276,0.216117,86.13,10.53,86.7712959451,132.05,86.05747232,10.58051276,86.705454225,0.20747232000000002,0.06051276,0.216117,85.85,10.52,86.4921551356,131.21,87.04747232,13.29051276,88.0562329805,0.20747232000000002,0.06051276,0.216117,86.84,13.23,87.842008743,128.13
2021-01-19 19:30:00,82.95811168,11.69069924,83.7778057855,0.20811168,0.06069924,0.216783,82.75,11.63,83.5632658529,132.3,82.67811168,11.67069924,83.4977566868,0.20811168,0.06069924,0.216783,82.47,11.61,83.2832095923,131.35,83.59811168,14.41069924,84.8310823286,0.20811168,0.06069924,0.216783,83.39,14.35,84.6156876708,128.34
2021-01-19 20:00:00,79.52875104,12.95088572,80.5763469196,0.20875104,0.060885720000000004,0.217449,79.32,12.89,80.3605282461,132.54,79.25875104,12.93088572,80.3066461877,0.20875104,0.060885720000000004,0.217449,79.05,12.87,80.0908196986,131.51,80.05875104,15.66088572,81.5761420982,0.20875104,0.060885720000000004,0.217449,79.85,15.6,81.3595876342,128.54
2021-01-19 20:30:00,77.52066912,13.36144516,78.663729619,0.21066912000000002,0.06144516,0.219447,77.31,13.3,78.4456888554,132.12,77.26066912,13.34144516,78.4041143807,0.21066912000000002,0.06144516,0.219447,77.05,13.28,78.1860658941,131.23,78.01066912,16.06144516,79.6469366465,0.21066912000000002,0.06144516,0.219447,77.8,16.0,79.4282065768,128.11
2021-01-19 21:00:00,74.2909888,14.4015384,75.6740069322,0.2109888,0.0615384,0.21978000000000003,74.08,14.34,75.4551654958,132.45,74.0409888,14.3715384,75.4228688029,0.2109888,0.0615384,0.21978000000000003,73.83,14.31,75.2040224988,131.44,74.6609888,17.2215384,76.6214371665,0.2109888,0.0615384,0.21978000000000003,74.45,17.16,76.4020163346,128.42
2021-01-19 21:30:00,70.90669312,16.11445216,72.7147488315,0.18669312,0.05445216,0.19447199999999998,70.72,16.06,72.5206315472,132.71,70.67669312,16.08445216,72.4838226894,0.18669312,0.05445216,0.19447199999999998,70.49,16.03,72.2897018945,131.72,71.04669312,18.32445216,73.3717803399,0.18669312,0.05445216,0.19447199999999998,70.86,18.27,73.1774042994,128.75
2021-01-19 22:00:00,67.11605376,17.77426568,69.429742854,0.18605376,0.054265680000000004,0.19380599999999998,66.93,17.72,69.2359971402,132.98,66.88605376,17.72426568,69.1946080376,0.18605376,0.054265680000000004,0.19380599999999998,66.7,17.67,69.0008615888,132.0,67.02605376,18.48426568,69.5281235211,0.18605376,0.054265680000000004,0.19380599999999998,66.84,18.43,69.3343385344,129.17
2021-01-19 22:30:00,62.74605376,18.76426568,65.4917164912,0.18605376,0.054265680000000004,0.19380599999999998,62.56,18.71,65.2979149744,133.61,62.52605376,18.73426568,65.272353331,0.18605376,0.054265680000000004,0.19380599999999998,62.34,18.68,65.0785525346,132.41,62.56605376,19.67426568,65.5864910873,0.18605376,0.054265680000000004,0.19380599999999998,62.38,19.62,65.3927274244,129.7
2021-01-19 23:00:00,58.70637344,19.30435892,61.7988394372,0.18637344,0.05435892,0.19413899999999998,58.52,19.25,61.604812312,134.4,58.49637344,19.25435892,61.5837319676,0.18637344,0.05435892,0.19413899999999998,58.31,19.2,61.3897067919,132.74,58.61637344,22.18435892,62.6739580364,0.18637344,0.05435892,0.19413899999999998,58.43,22.13,62.4804113303,130.18
2021-01-19 23:30:00,54.94605376,20.76426568,58.7386036013,0.18605376,0.054265680000000004,0.19380599999999998,54.76,20.71,58.5453815429,134.62,54.76605376,20.72426568,58.5560913349,0.18605376,0.054265680000000004,0.19380599999999998,54.58,20.67,58.3628760429,133.01,54.64605376,21.84426568,58.8503452381,0.18605376,0.054265680000000004,0.19380599999999998,54.46,21.79,58.6574436879,130.74
2021-01-20 00:00:00,52.10605376,21.73426568,56.4572328678,0.18605376,0.054265680000000004,0.19380599999999998,51.92,21.68,56.2646318747,134.95,51.92605376,21.68426568,56.2718618598,0.18605376,0.054265680000000004,0.19380599999999998,51.74,21.63,56.0792697884,133.27,51.76605376,22.32426568,56.3746145001,0.18605376,0.054265680000000004,0.19380599999999998,51.58,22.27,56.1822863543,131.06
2021-01-20 00:30:00,53.23637344,21.48435892,57.4080929421,0.18637344,0.05435892,0.19413899999999998,53.05,21.43,57.2149228786,134.62,53.05637344,21.42435892,57.2187199939,0.18637344,0.05435892,0.19413899999999998,52.87,21.37,57.025553921,133.07,53.05637344,22.08435892,57.4691018854,0.18637344,0.05435892,0.19413899999999998,52.87,22.03,57.2761538513,130.68
2021-01-20 01:00:00,56.94637344,20.66435892,60.5797423034,0.18637344,0.05435892,0.19413899999999998,56.76,20.61,60.3860058292,133.94,56.75637344,20.62435892,60.3874995916,0.18637344,0.05435892,0.19413899999999998,56.57,20.57,60.1937687805,132.64,57.14637344,21.13435892,60.9292140463,0.18637344,0.05435892,0.19413899999999998,56.96,21.08,60.7355579541,129.96
2021-01-20 01:30:00,57.78605376,20.43426568,61.2926359609,0.18605376,0.054265680000000004,0.19380599999999998,57.6,20.38,61.0991358368,133.94,57.59605376,20.39426568,61.1001757882,0.18605376,0.054265680000000004,0.19380599999999998,57.41,20.34,60.9066802576,132.61,58.06605376,20.87426568,61.7041454599,0.18605376,0.054265680000000004,0.19380599999999998,57.88,20.82,61.5107047594,129.89
2021-01-20 02:00:00,56.56605376,20.86426568,60.2912599001,0.18605376,0.054265680000000004,0.19380599999999998,56.38,20.81,60.097924257,134.27,56.37605376,20.81426568,60.095699458,0.18605376,0.054265680000000004,0.19380599999999998,56.19,20.76,59.9023680667,132.83,56.85605376,21.26426568,60.702387466,0.18605376,0.054265680000000004,0.19380599999999998,56.67,21.21,60.5091150158,130.19
2021-01-20 02:30:00,55.41605376,21.05426568,59.2808663707,0.18605376,0.054265680000000004,0.19380599999999998,55.23,21.0,59.0876713029,134.51,55.23605376,21.01426568,59.0984009686,0.18605376,0.054265680000000004,0.19380599999999998,55.05,20.96,58.9052128423,132.9,55.70605376,21.43426568,59.6874540482,0.18605376,0.054265680000000004,0.19380599999999998,55.52,21.38,59.4943257799,130.94
2021-01-20 03:00:00,54.12637344,21.44435892,58.2196258255,0.18637344,0.05435892,0.19413899999999998,53.94,21.39,58.0263362621,135.12,53.93637344,21.38435892,58.0208857764,0.18637344,0.05435892,0.19413899999999998,53.75,21.33,57.8276006765,133.36,54.40637344,21.79435892,58.6092787161,0.18637344,0.05435892,0.19413899999999998,54.22,21.74,58.4160594357,131.52
2021-01-20 03:30:00,53.06605376,21.46426568,57.2426481117,0.18605376,0.054265680000000004,0.19380599999999998,52.88,21.41,57.0498247149,135.27,52.89605376,21.41426568,57.0663059782,0.18605376,0.054265680000000004,0.19380599999999998,52.71,21.36,56.8734885513,133.5,53.30605376,21.83426568,57.6044314723,0.18605376,0.054265680000000004,0.19380599999999998,53.12,21.78,57.4116956726,131.71
2021-01-20 04:00:00,51.75605376,21.32426568,55.9769006609,0.18605376,0.054265680000000004,0.19380599999999998,51.57,21.27,55.7842074426,135.44,51.57605376,21.27426568,55.7914303606,0.18605376,0.054265680000000004,0.19380599999999998,51.39,21.22,55.5987454894,133.57,52.10605376,22.97426568,56.9460948791,0.18605376,0.054265680000000004,0.19380599999999998,51.92,22.92,56.7539672622,131.84
2021-01-20 04:30:00,51.12605376,20.88426568,55.227039809,0.18605376,0.054265680000000004,0.19380599999999998,50.94,20.83,55.0342847687,135.28,50.95605376,20.83426568,55.0507587706,0.18605376,0.054265680000000004,0.19380599999999998,50.77,20.78,54.858010354,133.38,51.49605376,23.32426568,56.531981412,0.18605376,0.054265680000000004,0.19380599999999998,51.31,23.27,56.3401189207,131.59
2021-01-20 05:00:00,50.85637344,20.87435892,54.9737171728,0.18637344,0.05435892,0.19413899999999998,50.67,20.82,54.7806653848,135.43,50.68637344,20.82435892,54.7974668842,0.18637344,0.05435892,0.19413899999999998,50.5,20.77,54.6044219821,133.42,51.19637344,23.29435892,56.2467404469,0.18637344,0.05435892,0.19413899999999998,51.01,23.24,56.0545957081,131.67
2021-01-20 05:30:00,51.64605376,20.68426568,55.634105688,0.18605376,0.054265680000000004,0.19380599999999998,51.46,20.63,55.4412166172,135.29,51.47605376,20.63426568,55.4577048827,0.18605376,0.054265680000000004,0.19380599999999998,51.29,20.58,55.2648215414,133.32,51.97605376,23.11426568,56.8839119821,0.18605376,0.054265680000000004,0.19380599999999998,51.79,23.06,56.6918662596,131.47
2021-01-20 06:00:00,53.32605376,19.70426568,56.8500316236,0.18605376,0.054265680000000004,0.19380599999999998,53.14,19.65,56.6567039281,134.34,53.14605376,19.65426568,56.6638614081,0.18605376,0.054265680000000004,0.19380599999999998,52.96,19.6,56.470537451,132.65,53.68605376,22.15426568,58.0775675811,0.18605376,0.054265680000000004,0.19380599999999998,53.5,22.1,57.8848857648,130.52
2021-01-20 06:30:00,58.04605376,18.24426568,60.8456866779,0.18605376,0.054265680000000004,0.19380599999999998,57.86,18.19,60.6519224757,134.19,57.85605376,18.19426568,60.6494374278,0.18605376,0.054265680000000004,0.19380599999999998,57.67,18.14,60.4556738446,132.62,58.30605376,19.45426568,61.465960972,0.18605376,0.054265680000000004,0.19380599999999998,58.12,19.4,61.272297166,130.52
2021-01-20 07:00:00,62.40637344,16.43435892,64.5340499197,0.18637344,0.05435892,0.19413899999999998,62.22,16.38,64.3399782406,133.36,62.20637344,16.41435892,64.3355584052,0.18637344,0.05435892,0.19413899999999998,62.02,16.36,64.141484236,132.08,62.73637344,17.49435892,65.1299097683,0.18637344,0.05435892,0.19413899999999998,62.55,17.44,64.9357844335,129.69
2021-01-20 07:30:00,67.67605376,14.59426568,69.2317906981,0.18605376,0.054265680000000004,0.19380599999999998,67.49,14.54,69.03847985,132.23,67.45605376,14.56426568,69.0104124294,0.18605376,0.054265680000000004,0.19380599999999998,67.27,14.51,68.8170981661,131.39,68.10605376,15.41426568,69.8286054938,0.18605376,0.054265680000000004,0.19380599999999998,67.92,15.36,69.6351635311,128.56
2021-01-20 08:00:00,71.32491488,13.23976684,72.5433312484,0.20491488,0.05976684,0.213453,71.12,13.18,72.3309532635,132.08,71.09491488,13.20976684,72.3117200858,0.20491488,0.05976684,0.213453,70.89,13.15,72.0993384158,131.34,71.72491488,13.75976684,73.0328323293,0.20491488,0.05976684,0.213453,71.52,13.7,72.820329579,128.5
2021-01-20 08:30:00,75.00715264,11.05041952,75.8167838854,0.20715264,0.060419520000000004,0.215784,74.8,10.99,75.6030429282,131.79,74.76715264,11.03041952,75.576433289,0.20715264,0.060419520000000004,0.215784,74.56,10.97,75.3626863905,131.06,75.66715264,13.06041952,76.7860179114,0.20715264,0.060419520000000004,0.215784,75.46,13.0,76.5716109273,128.13
2021-01-20 09:00:00,77.60542432,9.82449876,78.2248212511,0.25542432,0.07449876,0.266067,77.35,9.75,77.962074113,131.87,77.34542432,9.81449876,77.9656273569,0.25542432,0.07449876,0.266067,77.09,9.74,77.7028680294,131.06,78.24542432,12.53449876,79.2430444025,0.25542432,0.07449876,0.266067,77.99,12.46,78.9790586168,128.13
2021-01-20 09:30:00,78.96177792,9.59801856,79.5429716101,0.30177792000000003,0.08801856,0.31435199999999996,78.66,9.51,79.2327943468,132.78,78.71177792,9.58801856,79.2935942131,0.30177792000000003,0.08801856,0.31435199999999996,78.41,9.5,78.983403953,131.68,79.54177792,12.44801856,80.5099223745,0.30177792000000003,0.08801856,0.31435199999999996,79.24,12.36,80.1981745428,129.15
2021-01-20 10:00:00,80.08721248,9.50960364,80.6498243284,0.30721248,0.08960364,0.320013,79.78,9.42,80.3342069109,132.51,79.81721248,9.49960364,80.3805317063,0.30721248,0.08960364,0.320013,79.51,9.41,80.064899925,131.52,80.57721248,12.42960364,81.5302533891,0.30721248,0.08960364,0.320013,80.27,12.34,81.2129823366,128.86
2021-01-20 10:30:00,81.06325632,9.07344976,81.5694735532,0.42325632,0.12344976,0.440892,80.64,8.95,81.1351471312,132.77,80.80325632,9.06344976,81.3099769614,0.42325632,0.12344976,0.440892,80.38,8.94,80.8756329187,131.72,81.51325632,12.03344976,82.3966921,0.42325632,0.12344976,0.440892,81.09,11.91,81.9599670571,129.04
2021-01-20 11:00:00,81.8541056,8.3857808,82.2825371704,0.29410559999999997,0.08578079999999999,0.30636,81.56,8.3,81.9812393173,132.46,81.5941056,8.3857808,82.0238952275,0.29410559999999997,0.08578079999999999,0.30636,81.3,8.3,81.7225794992,131.46,82.2441056,11.4157808,83.0326017731,0.29410559999999997,0.08578079999999999,0.30636,81.95,11.33,82.7295074324,128.68
2021-01-20 11:30:00,83.29520448,8.24193464,83.7019747436,0.31520448,0.09193464,0.32833799999999996,82.98,8.15,83.3792714048,132.46,83.03520448,8.23193464,83.4422550687,0.31520448,0.09193464,0.32833799999999996,82.72,8.14,83.1195404222,131.46,83.71520448,11.25193464,84.4679909449,0.31520448,0.09193464,0.32833799999999996,83.4,11.16,84.1433633747,128.68
2021-01-20 12:00:00,83.907512,8.022191,84.2901306113,0.487512,0.14219099999999998,0.507825,83.42,7.88,83.7913527758,132.74,83.617512,8.012191,84.0004971276,0.487512,0.14219099999999998,0.507825,83.13,7.87,83.5016993839,131.6,84.267512,11.062191,84.9905032835,0.487512,0.14219099999999998,0.507825,83.78,10.92,84.4886666956,128.86
2021-01-20 12:30:00,85.06894048,7.80885764,85.4265935879,0.57894048,0.16885764,0.603063,84.49,7.64,84.834719897,132.5,84.79894048,7.80885764,85.1577275658,0.57894048,0.16885764,0.603063,84.22,7.64,84.5658205187,131.52,85.40894048,10.90885764,86.1027890891,0.57894048,0.16885764,0.603063,84.83,10.74,85.5071722138,128.62
2021-01-20 13:00:00,85.29582368,8.05461524,85.6752844402,0.49582368,0.14461524,0.516483,84.8,7.91,85.1681166869,132.68,85.01582368,8.04461524,85.3955860121,0.49582368,0.14461524,0.516483,84.52,7.9,84.8883996786,131.6,85.68582368,11.12461524,86.4049619175,0.49582368,0.14461524,0.516483,85.19,10.98,85.8946826061,128.74
2021-01-20 13:30:00,85.22157792,8.48629356,85.6430646437,0.50157792,0.14629356000000002,0.522477,84.72,8.34,85.1295130962,133.26,84.94157792,8.48629356,85.3644471541,0.50157792,0.14629356000000002,0.522477,84.44,8.34,84.8508644623,132.01,85.75157792,11.45629356,86.5134658761,0.50157792,0.14629356000000002,0.522477,85.25,11.31,85.9969685512,129.29
2021-01-20 14:00:00,84.37544416,8.76533788,84.8295156496,0.39544416,0.11533788,0.411921,83.98,8.65,84.4243027807,133.38,84.09544416,8.75533788,84.5499832635,0.39544416,0.11533788,0.411921,83.7,8.64,84.1447538472,132.08,84.83544416,11.76533788,85.6473920283,0.39544416,0.11533788,0.411921,84.44,11.65,85.2398738854,129.4
2021-01-20 14:30:00,83.36855104,8.93916072,83.8464304362,0.40855104000000003,0.11916072,0.425574,82.96,8.82,83.4275374202,133.31,83.10855104,8.93916072,83.587916892,0.40855104000000003,0.11916072,0.425574,82.7,8.82,83.1689990321,132.01,83.73855104,11.94916072,84.586803771,0.40855104000000003,0.11916072,0.425574,83.33,11.83,84.1655380782,129.27
2021-01-20 15:00:00,82.91223744,8.85398592,83.3836445832,0.32223744,0.09398592,0.33566399999999996,82.59,8.76,83.0532702547,133.31,82.64223744,8.83398592,83.1130478103,0.32223744,0.09398592,0.33566399999999996,82.32,8.74,82.782667268,132.01,83.23223744,11.89398592,84.0777750082,0.32223744,0.09398592,0.33566399999999996,82.91,11.8,83.7454959983,129.27
2021-01-20 15:30:00,83.09862112,9.38543116,83.6269522947,0.25862112,0.07543116,0.269397,82.84,9.31,83.3615121024,133.46,82.81862112,9.38543116,83.3487271785,0.25862112,0.07543116,0.269397,82.56,9.31,83.0832696757,132.2,83.22862112,11.36543116,84.0010499874,0.25862112,0.07543116,0.269397,82.97,11.29,83.7346105264,129.52
2021-01-20 16:00:00,83.40757216,9.91804188,83.9951822926,0.26757216,0.07804188000000001,0.278721,83.14,9.84,83.7202795026,133.26,83.13757216,9.91804188,83.7270772175,0.26757216,0.07804188000000001,0.278721,82.87,9.84,83.4521569524,132.14,83.35757216,10.83804188,84.0591933592,0.26757216,0.07804188000000001,0.278721,83.09,10.76,83.7838033274,129.52
2021-01-20 16:30:00,84.34441536,10.25545448,84.9656092134,0.22441536,0.06545448,0.233766,84.12,10.19,84.7349426152,133.4,84.06441536,10.23545448,84.6852434503,0.22441536,0.06545448,0.233766,83.84,10.17,84.4545706282,132.29,84.36441536,11.11545448,85.0935244736,0.22441536,0.06545448,0.233766,84.14,11.05,84.8624893578,129.9
2021-01-20 17:00:00,87.38002976,9.73125868,87.9202308707,0.21002976,0.06125868,0.218781,87.17,9.67,87.7047193713,133.05,87.10002976,9.72125868,87.6408469523,0.21002976,0.06125868,0.218781,86.89,9.66,87.425326422,132.04,87.56002976,10.55125868,88.1934684163,0.21002976,0.06125868,0.218781,87.35,10.49,87.9776255647,129.9
2021-01-20 17:30:00,89.69907072,9.54097896,90.2050639795,0.20907072000000002,0.06097896,0.217782,89.49,9.48,89.990724522,132.7,89.41907072,9.54097896,89.9266394788,0.20907072000000002,0.06097896,0.217782,89.21,9.48,89.7122873413,131.84,90.09907072,10.29097896,90.6848763166,0.20907072000000002,0.06097896,0.217782,89.89,10.23,90.4702437269,129.23
2021-01-20 18:00:00,90.25386592,9.13237756,90.7147211504,0.21386592000000001,0.06237756,0.222777,90.04,9.07,90.4956711672,132.01,89.95386592,9.11237756,90.4142323904,0.21386592000000001,0.06237756,0.222777,89.74,9.05,90.195177809,131.24,90.98386592,11.23237756,91.6745884278,0.21386592000000001,0.06237756,0.222777,90.77,11.17,91.4546980751,128.36
2021-01-20 18:30:00,88.3321776,9.8648018,88.8813136385,0.2221776,0.06480179999999999,0.231435,88.11,9.8,88.6533253747,132.16,88.0321776,9.8548018,88.5820603255,0.2221776,0.06480179999999999,0.231435,87.81,9.79,88.3540615931,131.27,89.1721776,12.594801799999999,90.0572389667,0.2221776,0.06480179999999999,0.231435,88.95,12.53,89.8281882262,128.36
2021-01-20 19:00:00,85.91875104,10.49088572,86.5568626018,0.20875104,0.060885720000000004,0.217449,85.71,10.43,86.3422781724,132.16,85.64875104,10.47088572,86.2864300019,0.20875104,0.060885720000000004,0.217449,85.44,10.41,86.0718403428,131.27,86.64875104,13.25088572,87.6561009238,0.20875104,0.060885720000000004,0.217449,86.44,13.19,87.4405495179,128.36
2021-01-20 19:30:00,82.5693904,11.7410722,83.399982059,0.2093904,0.0610722,0.218115,82.36,11.68,83.1840850163,132.28,82.2893904,11.7210722,83.1199573263,0.2093904,0.0610722,0.218115,82.08,11.66,82.9040529769,131.41,83.1193904,14.5610722,84.3851757365,0.2093904,0.0610722,0.218115,82.91,14.5,84.1683913355,128.45
2021-01-20 20:00:00,79.0101696,12.6371328,80.0143988644,0.2301696,0.06713279999999999,0.23976000000000003,78.78,12.57,79.7765209821,132.21,78.7601696,12.6171328,79.7643802428,0.2301696,0.06713279999999999,0.23976000000000003,78.53,12.55,79.5264949561,131.35,79.3601696,15.5471328,80.8687198937,0.2301696,0.06713279999999999,0.23976000000000003,79.13,15.48,80.6299404688,128.37
2021-01-20 20:30:00,77.60066912,13.34144516,78.7391770774,0.21066912000000002,0.06144516,0.219447,77.39,13.28,78.5211468332,132.6,77.34066912,13.32144516,78.4795514837,0.21066912000000002,0.06144516,0.219447,77.13,13.26,78.26151353,131.64,77.91066912,16.26144516,79.5896159145,0.21066912000000002,0.06144516,0.219447,77.7,16.2,79.3708384736,128.74
2021-01-20 21:00:00,74.0325872,14.4120046,75.4223431359,0.2125872,0.0620046,0.221445,73.82,14.35,75.2018277703,132.45,73.7925872,14.3820046,75.1810347228,0.2125872,0.0620046,0.221445,73.58,14.32,74.9605149395,131.48,74.2525872,17.3120046,76.2440306461,0.2125872,0.0620046,0.221445,74.04,17.25,76.022918255,128.54
2021-01-20 21:30:00,71.0870128,15.1145454,72.676081839,0.18701279999999998,0.0545454,0.19480499999999998,70.9,15.06,72.4818156505,132.14,70.8370128,15.0845454,72.4253125112,0.18701279999999998,0.0545454,0.19480499999999998,70.65,15.03,72.2310418034,131.27,71.2770128,17.9545454,73.5035934782,0.18701279999999998,0.0545454,0.19480499999999998,71.09,17.9,73.30892237649999,128.21
2021-01-20 22:00:00,67.49605376,17.06426568,69.6197273506,0.18605376,0.054265680000000004,0.19380599999999998,67.31,17.01,69.4260484256,132.8,67.27605376,17.03426568,69.3990894521,0.18605376,0.054265680000000004,0.19380599999999998,67.09,16.98,69.2054080257,131.76,67.44605376,18.44426568,69.9225364548,0.18605376,0.054265680000000004,0.19380599999999998,67.26,18.39,69.7287580558,128.98
2021-01-20 22:30:00,63.71637344,18.12435892,66.2440082619,0.18637344,0.05435892,0.19413899999999998,63.53,18.07,66.0498735805,133.86,63.49637344,18.07435892,66.0187237865,0.18637344,0.05435892,0.19413899999999998,63.31,18.02,65.8245888707,132.49,63.58637344,20.36435892,66.7677616929,0.18637344,0.05435892,0.19413899999999998,63.4,20.31,66.5736892473,130.01
2021-01-20 23:00:00,60.20605376,18.71426568,63.0475427697,0.18605376,0.054265680000000004,0.19380599999999998,60.02,18.66,62.8537667925,133.73,60.00605376,18.67426568,62.8446870192,0.18605376,0.054265680000000004,0.19380599999999998,59.82,18.62,62.6509122041,132.38,60.18605376,21.54426568,63.9258668372,0.18605376,0.054265680000000004,0.19380599999999998,60.0,21.49,63.7324101223,129.87
2021-01-20 23:30:00,56.83605376,19.41426568,60.060392264,0.18605376,0.054265680000000004,0.19380599999999998,56.65,19.36,59.8667862842,133.95,56.63605376,19.36426568,59.8549694748,0.18605376,0.054265680000000004,0.19380599999999998,56.45,19.31,59.6613660588,132.57,56.79605376,22.18426568,60.9748584785,0.18605376,0.054265680000000004,0.19380599999999998,56.61,22.13,60.7818147146,129.98
2021-01-21 00:00:00,53.96605376,20.33426568,57.6698995939,0.18605376,0.054265680000000004,0.19380599999999998,53.78,20.28,57.4766630903,134.15,53.78605376,20.28426568,57.4838326249,0.18605376,0.054265680000000004,0.19380599999999998,53.6,20.23,57.2906004507,132.69,53.88605376,23.08426568,58.6224369317,0.18605376,0.054265680000000004,0.19380599999999998,53.7,23.03,58.4300513435,130.11
2021-01-21 00:30:00,55.87637344,20.09435892,59.3797302891,0.18637344,0.05435892,0.19413899999999998,55.69,20.04,59.1859586389,133.98,55.68637344,20.04435892,59.1840224335,0.18637344,0.05435892,0.19413899999999998,55.5,19.99,58.9902542798,132.64,56.01637344,22.69435892,60.4389611109,0.18637344,0.05435892,0.19413899999999998,55.83,22.64,60.2458172822,129.96
2021-01-21 01:00:00,59.09605376,19.37426568,62.1908814911,0.18605376,0.054265680000000004,0.19380599999999998,58.91,19.32,61.9971813875,133.14,58.89605376,19.32426568,61.9852594781,0.18605376,0.054265680000000004,0.19380599999999998,58.71,19.27,61.7915609125,132.07,59.60605376,21.71426568,63.4380877617,0.18605376,0.054265680000000004,0.19380599999999998,59.42,21.66,63.2446993826,129.06
2021-01-21 01:30:00,60.03573408,19.47417244,63.1152339673,0.18573408,0.05417244,0.19347299999999998,59.85,19.42,62.9218475571,133.14,59.82573408,19.43417244,62.9031439329,0.18573408,0.05417244,0.19347299999999998,59.64,19.38,62.7097600059,132.1,60.68573408,21.64417244,64.4300281037,0.18573408,0.05417244,0.19347299999999998,60.5,21.59,64.2368904914,129.06
2021-01-21 02:00:00,59.16605376,19.67426568,62.3514125548,0.18605376,0.054265680000000004,0.19380599999999998,58.98,19.62,62.1577412717,133.66,58.96605376,19.63426568,62.1490135466,0.18605376,0.054265680000000004,0.19380599999999998,58.78,19.58,61.9553452093,132.38,59.83605376,21.82426568,63.6918511431,0.18605376,0.054265680000000004,0.19380599999999998,59.65,21.77,63.498467698,129.47
2021-01-21 02:30:00,58.19605376,19.88426568,61.4993064584,0.18605376,0.054265680000000004,0.19380599999999998,58.01,19.83,61.3057012031,133.91,58.00605376,19.83426568,61.303347118,0.18605376,0.054265680000000004,0.19380599999999998,57.82,19.78,61.1097439039,132.55,58.85605376,22.16426568,62.8910942609,0.18605376,0.054265680000000004,0.19380599999999998,58.67,22.11,62.6978548277,129.68
