Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-21 03:00:00,57.11605376,20.12426568,60.5576557198,0.18605376,0.054265680000000004,0.19380599999999998,56.93,20.07,60.3641433303,134.16,56.91605376,20.07426568,60.3524093819,0.18605376,0.054265680000000004,0.19380599999999998,56.73,20.02,60.1589004221,132.7,57.68605376,22.56426568,61.942125279,0.18605376,0.054265680000000004,0.19380599999999998,57.5,22.51,61.7490898718,129.9
2021-01-21 03:30:00,55.75573408,20.18417244,59.2967343105,0.18573408,0.05417244,0.19347299999999998,55.57,20.13,59.1036530174,134.43,55.55573408,20.13417244,59.0916617554,0.18573408,0.05417244,0.19347299999999998,55.37,20.08,58.8985848726,132.86,56.30573408,22.63417244,60.6847711731,0.18573408,0.05417244,0.19347299999999998,56.12,22.58,60.4922375185,130.16
2021-01-21 04:00:00,54.45573408,21.07417244,58.3913325608,0.18573408,0.05417244,0.19347299999999998,54.27,21.02,58.1985678518,134.63,54.26573408,21.03417244,58.1997105274,0.18573408,0.05417244,0.19347299999999998,54.08,20.98,58.0069547554,133.16,54.67573408,21.51417244,58.756238077,0.18573408,0.05417244,0.19347299999999998,54.49,21.46,58.5635697341,130.57
2021-01-21 04:30:00,53.72605376,21.29426568,57.7921673194,0.18605376,0.054265680000000004,0.19380599999999998,53.54,21.24,57.5992118002,134.63,53.54605376,21.24426568,57.6064119482,0.18605376,0.054265680000000004,0.19380599999999998,53.36,21.19,57.4134627069,133.14,53.91605376,21.64426568,58.0983226081,0.18605376,0.054265680000000004,0.19380599999999998,53.73,21.59,57.9054487937,130.57
2021-01-21 05:00:00,53.38235744,21.23902092,57.452346301,0.20235744,0.059020920000000004,0.210789,53.18,21.18,57.2425086802,134.33,53.20235744,21.18902092,57.2666171929,0.20235744,0.059020920000000004,0.210789,53.0,21.13,57.0567866253,132.97,53.55235744,21.59902092,57.7440273282,0.20235744,0.059020920000000004,0.210789,53.35,21.54,57.5342862996,130.29
2021-01-21 05:30:00,54.44573408,20.62417244,58.2210825075,0.18573408,0.05417244,0.19347299999999998,54.26,20.57,58.0282043493,133.64,54.25573408,20.57417244,58.025694758,0.18573408,0.05417244,0.19347299999999998,54.07,20.52,57.8328219958,132.52,54.67573408,20.94417244,58.5499296019,0.18573408,0.05417244,0.19347299999999998,54.49,20.89,58.3571092499,129.6
2021-01-21 06:00:00,56.16573408,19.99417244,59.6184251411,0.18573408,0.05417244,0.19347299999999998,55.98,19.94,59.4252808155,133.83,55.97573408,19.95417244,59.4260195837,0.18573408,0.05417244,0.19347299999999998,55.79,19.9,59.2328802271,132.65,56.47573408,20.29417244,60.0113487175,0.18573408,0.05417244,0.19347299999999998,56.29,20.24,59.8182388574,129.84
2021-01-21 06:30:00,61.38185792,17.56470856,63.8455281794,0.22185792000000001,0.06470856,0.231102,61.16,17.5,63.6144291808,133.46,61.17185792,17.52470856,63.6326300847,0.22185792000000001,0.06470856,0.231102,60.95,17.46,63.4015307386,132.33,62.00185792,19.17470856,64.8991512571,0.22185792000000001,0.06470856,0.231102,61.78,19.11,64.6680794519,129.53
2021-01-21 07:00:00,66.01112864,15.33741252,67.7695014526,0.23112864,0.06741252,0.240759,65.78,15.27,67.5291144618,132.87,65.78112864,15.30741252,67.5386834578,0.23112864,0.06741252,0.240759,65.55,15.24,67.2982919546,131.87,66.68112864,17.60741252,68.9666143315,0.23112864,0.06741252,0.240759,66.45,17.54,68.7259346972,128.8
2021-01-21 07:30:00,70.89573408,13.69417244,72.2062010464,0.18573408,0.05417244,0.19347299999999998,70.71,13.64,72.0135660831,133.0,70.66573408,13.67417244,71.9765862276,0.18573408,0.05417244,0.19347299999999998,70.48,13.62,71.7839452803,131.99,71.65573408,15.97417244,73.4147016046,0.18573408,0.05417244,0.19347299999999998,71.47,15.92,73.2216313667,128.92
2021-01-21 08:00:00,74.61651328,12.28023304,75.6202894571,0.20651328,0.06023304,0.215118,74.41,12.22,75.4067404149,133.55,74.35651328,12.26023304,75.3604961592,0.20651328,0.06023304,0.215118,74.15,12.2,75.1469393921,132.32,75.38651328,14.65023304,76.7968470228,0.20651328,0.06023304,0.215118,75.18,14.59,76.5826383719,129.42
2021-01-21 08:30:00,78.13400576,10.92825168,78.8945469655,0.23400576,0.06825168,0.243756,77.9,10.86,78.6533508504,133.75,77.86400576,10.918251680000001,78.6257693936,0.23400576,0.06825168,0.243756,77.63,10.85,78.3845609798,132.46,78.94400576,13.31825168,80.0595520425,0.23400576,0.06825168,0.243756,78.71,13.25,79.8174579901,129.56
2021-01-21 09:00:00,80.55039904,10.45344972,81.2258665485,0.56039904,0.16344972,0.583749,79.99,10.29,80.6491425869,132.79,80.27039904,10.44344972,80.9469122579,0.56039904,0.16344972,0.583749,79.71,10.28,80.3701592632,131.91,81.01039904,11.87344972,81.8759034202,0.56039904,0.16344972,0.583749,80.45,11.71,81.2977650369,128.74
2021-01-21 09:30:00,81.88697184,10.17620012,82.5168540724,1.18697184,0.34620012,1.236429,80.7,9.83,81.296487624,132.79,81.60697184,10.17620012,82.2389986672,1.18697184,0.34620012,1.236429,80.42,9.83,81.0185491107,131.94,82.03697184,10.93620012,82.7627042921,1.18697184,0.34620012,1.236429,80.85,10.59,81.5406070618,128.74
2021-01-21 10:00:00,82.529888,10.295384,83.1695698257,2.109888,0.6153839999999999,2.1978,80.42,9.68,81.0004864183,133.06,82.249888,10.275384,82.8892489552,2.109888,0.6153839999999999,2.1978,80.14,9.66,80.7201040634,132.13,82.449888,11.115384,83.1957678772,2.109888,0.6153839999999999,2.1978,80.34,10.5,81.0232411102,129.09
2021-01-21 10:30:00,83.29946784,10.21442812,83.92339295,2.68946784,0.7844281200000001,2.801529,80.61,9.43,81.1597005909,133.6,83.02946784,10.21442812,83.6554067088,2.68946784,0.7844281200000001,2.801529,80.34,9.43,80.8915354039,132.49,83.08946784,11.01442812,83.8163307044,2.68946784,0.7844281200000001,2.801529,80.4,10.23,81.0482134288,129.63
2021-01-21 11:00:00,83.61949888,9.42235384,84.1486859364,1.61949888,0.47235384,1.6869779999999999,82.0,8.95,82.4869838217,133.06,83.32949888,9.42235384,83.8605159505,1.61949888,0.47235384,1.6869779999999999,81.71,8.95,82.1987019362,132.13,83.61949888,10.20235384,84.2395905547,1.61949888,0.47235384,1.6869779999999999,82.0,9.73,82.575255979,129.14
2021-01-21 11:30:00,82.39143648,9.76708564,82.9683359309,2.08143648,0.60708564,2.168163,80.31,9.16,80.8306977577,132.82,82.11143648,9.76708564,82.69028941,2.08143648,0.60708564,2.168163,80.03,9.16,80.5525077201,131.99,82.09143648,10.66708564,82.7815840595,2.08143648,0.60708564,2.168163,80.01,10.06,80.6399634177,128.89
2021-01-21 12:00:00,82.1938336,9.6777848,82.7616203352,2.5638335999999997,0.7477847999999999,2.67066,79.63,8.93,80.1291569904,132.55,81.9138336,9.6677848,82.4823750748,2.5638335999999997,0.7477847999999999,2.67066,79.35,8.92,79.8497896052,131.79,81.6538336,10.7077848,82.3529307123,2.5638335999999997,0.7477847999999999,2.67066,79.09,9.96,79.7146768168,128.68
2021-01-21 12:30:00,83.4955728,8.1841254,83.8957125589,1.6255728,0.4741254,1.693305,81.87,7.71,82.2322382038,132.22,83.2155728,8.1841254,83.6170524773,1.6255728,0.4741254,1.693305,81.59,7.71,81.9534758262,131.46,83.5055728,11.0241254,84.230113555,1.6255728,0.4741254,1.693305,81.88,10.55,82.5568707014,128.17
2021-01-21 13:00:00,83.67780032,8.68769176,84.1275831967,1.87780032,0.54769176,1.956042,81.8,8.14,82.2040120675,133.01,83.38780032,8.68769176,83.8391390123,1.87780032,0.54769176,1.956042,81.51,8.14,81.9154423781,131.97,83.83780032,11.61769176,84.6389244044,1.87780032,0.54769176,1.956042,81.96,11.07,82.7042108964,129.03
2021-01-21 13:30:00,83.65806016,8.98860088,84.1395624871,1.77806016,0.51860088,1.8521459999999998,81.88,8.47,82.3169198889,133.47,83.37806016,8.97860088,83.8600989136,1.77806016,0.51860088,1.8521459999999998,81.6,8.46,82.0373792853,132.31,83.83806016,11.86860088,84.6739866679,1.77806016,0.51860088,1.8521459999999998,82.06,11.35,82.8412101553,129.61
2021-01-21 14:00:00,82.72931936,10.01480148,83.3332858494,1.31931936,0.38480148000000003,1.374291,81.41,9.63,81.9775884007,133.19,82.43931936,10.01480148,83.045394967,1.31931936,0.38480148000000003,1.374291,81.12,9.63,81.6896033777,132.31,82.67931936,10.87480148,83.3914333554,1.31931936,0.38480148000000003,1.374291,81.36,10.49,82.033466951,129.61
2021-01-21 14:30:00,82.06833056,10.11326308,82.6891103534,1.10833056,0.32326308,1.154511,80.96,9.79,81.5497743712,132.97,81.79833056,10.11326308,82.4211439652,1.10833056,0.32326308,1.154511,80.69,9.79,81.2817334953,132.21,82.01833056,10.98326308,82.7504599125,1.10833056,0.32326308,1.154511,80.91,10.66,81.6092133279,129.36
2021-01-21 15:00:00,81.90771136,10.45058248,82.5717134036,0.92771136,0.27058248,0.966366,80.98,10.18,81.6173559974,133.41,81.61771136,10.44058248,82.2827841663,0.92771136,0.27058248,0.966366,80.69,10.17,81.3283775813,132.46,81.85771136,11.33058248,82.6381691982,0.92771136,0.27058248,0.966366,80.93,11.06,81.6822410319,129.75
2021-01-21 15:30:00,82.48297632,10.36503476,83.1316746384,0.70297632,0.20503476,0.732267,81.78,10.16,82.4087009969,133.55,82.20297632,10.36503476,82.853866907,0.70297632,0.20503476,0.732267,81.5,10.16,82.1308443887,132.57,82.45297632,11.27503476,83.2203082959,0.70297632,0.20503476,0.732267,81.75,11.07,82.4961053626,129.89
2021-01-21 16:00:00,83.46774176,10.29517468,84.1002647808,0.49774176000000003,0.14517468,0.518481,82.97,10.15,83.5885362954,133.55,83.18774176,10.29517468,83.8223776853,0.49774176000000003,0.14517468,0.518481,82.69,10.15,83.31061517,132.57,83.34774176,11.29517468,84.1096131696,0.49774176000000003,0.14517468,0.518481,82.85,11.15,83.5969197997,129.89
2021-01-21 16:30:00,84.93698272,9.96661996,85.5197319161,0.29698272000000003,0.08661996,0.309357,84.64,9.88,85.2146935687,133.55,84.65698272,9.95661996,85.2404774991,0.29698272000000003,0.08661996,0.309357,84.36,9.87,84.9354254714,132.53,84.92698272,10.92661996,85.6270016856,0.29698272000000003,0.08661996,0.309357,84.63,10.84,85.3214070442,129.81
2021-01-21 17:00:00,88.31674304,8.70321672,88.7445383247,0.21674304,0.06321672,0.225774,88.1,8.64,88.5226502089,132.56,88.01674304,8.70321672,88.4459893757,0.21674304,0.06321672,0.225774,87.8,8.64,88.2240874138,131.8,88.62674304,10.66321672,89.2659160749,0.21674304,0.06321672,0.225774,88.41,10.6,89.0431810977,128.75
2021-01-21 17:30:00,92.83034944,7.86135192,93.1626246472,0.21034944,0.061351920000000004,0.219114,92.62,7.8,92.9478585014,132.7,92.52034944,7.86135192,92.8537339826,0.21034944,0.061351920000000004,0.219114,92.31,7.8,92.6389556288,131.85,93.64034944,10.51135192,94.2284647144,0.21034944,0.061351920000000004,0.219114,93.43,10.45,94.0125917098,128.75
2021-01-21 18:00:00,93.55386592,7.86237756,93.8836663615,0.21386592000000001,0.06237756,0.222777,93.34,7.8,93.6653383061,132.77,93.22386592,7.86237756,93.5548296881,0.21386592000000001,0.06237756,0.222777,93.01,7.8,93.3364885776,131.85,94.46386592,10.48237756,95.0436857653,0.21386592000000001,0.06237756,0.222777,94.25,10.42,94.8242526994,128.85
2021-01-21 18:30:00,92.16034944,8.65135192,92.5655221935,0.21034944,0.061351920000000004,0.219114,91.95,8.59,92.3503687053,132.87,91.85034944,8.64135192,92.2559464493,0.21034944,0.061351920000000004,0.219114,91.64,8.58,92.0407844382,131.95,93.12034944,11.23135192,93.795217073,0.21034944,0.061351920000000004,0.219114,92.91,11.17,93.5790414569,128.94
2021-01-21 19:00:00,89.98971008,9.45116544,90.4846531101,0.20971008,0.06116544,0.218448,89.78,9.39,90.2697097591,132.8,89.67971008,9.44116544,90.1753070685,0.20971008,0.06116544,0.218448,89.47,9.38,89.9603540455,131.89,90.88971008,12.05116544,91.6851677584,0.20971008,0.06116544,0.218448,90.68,11.99,91.4692434647,128.86
2021-01-21 19:30:00,87.17002976,10.75125868,87.8305394015,0.21002976,0.06125868,0.218781,86.96,10.69,87.614597528,133.16,86.88002976,10.74125868,87.5414999251,0.21002976,0.06125868,0.218781,86.67,10.68,87.3255478082,132.16,87.77002976,13.11125868,88.7439193874,0.21002976,0.06125868,0.218781,87.56,13.05,88.5271489431,129.24
2021-01-21 20:00:00,83.65066912,12.70144516,84.6094625522,0.21066912000000002,0.06144516,0.219447,83.44,12.64,84.3919617025,132.98,83.36066912,12.681445159999999,84.3197498068,0.21066912000000002,0.06144516,0.219447,83.15,12.62,84.1022407549,132.16,83.87066912,13.39144516,84.9330321024,0.21066912000000002,0.06144516,0.219447,83.66,13.33,84.7153144361,129.24
2021-01-21 20:30:00,81.47130848,13.29163164,82.5484195918,0.21130848,0.06163164,0.220113,81.26,13.23,82.3299489858,132.74,81.18130848,13.28163164,82.2606016605,0.21130848,0.06163164,0.220113,80.97,13.22,82.0421190609,132.03,81.65130848,13.94163164,82.8329962592,0.21130848,0.06163164,0.220113,81.44,13.88,82.6143328969,128.98
2021-01-21 21:00:00,78.68226752,14.41191136,79.9912645927,0.21226752000000002,0.06191136,0.221112,78.47,14.35,79.7713194074,132.74,78.43226752,14.39191136,79.7417563195,0.21226752000000002,0.06191136,0.221112,78.22,14.33,79.5218039282,132.0,78.77226752,15.01191136,80.1899470814,0.21226752000000002,0.06191136,0.221112,78.56,14.95,79.9698449417,128.98
2021-01-21 21:30:00,75.46637344,15.53435892,77.0486198919,0.18637344,0.05435892,0.19413899999999998,75.28,15.48,76.8551156398,132.57,75.18637344,15.49435892,76.7663071236,0.18637344,0.05435892,0.19413899999999998,75.0,15.44,76.5727993481,131.94,75.42637344,16.10435892,77.126442849,0.18637344,0.05435892,0.19413899999999998,75.24,16.05,76.9328284934,128.98
2021-01-21 22:00:00,71.62573408,16.89417244,73.5911601005,0.18573408,0.05417244,0.19347299999999998,71.44,16.84,73.3979509251,133.43,71.37573408,16.86417244,73.340955322,0.18573408,0.05417244,0.19347299999999998,71.19,16.81,73.1477422755,132.49,71.63573408,17.42417244,73.7243527093,0.18573408,0.05417244,0.19347299999999998,71.45,17.37,73.5310777835,129.76
2021-01-21 22:30:00,66.86573408,18.40417244,69.3522887673,0.18573408,0.05417244,0.19347299999999998,66.68,18.35,69.1588381915,134.32,66.62573408,18.36417244,69.1102833962,0.18573408,0.05417244,0.19347299999999998,66.44,18.31,68.9168317612,133.1,66.75573408,19.17417244,69.4548552753,0.18573408,0.05417244,0.19347299999999998,66.57,19.12,69.2613839019,130.54
2021-01-21 23:00:00,62.61573408,19.56417244,65.6009679627,0.18573408,0.05417244,0.19347299999999998,62.43,19.51,65.4075301475,134.47,62.39573408,19.52417244,65.3790558271,0.18573408,0.05417244,0.19347299999999998,62.21,19.47,65.1856195798,133.17,62.38573408,20.30417244,65.6067011453,0.18573408,0.05417244,0.19347299999999998,62.2,20.25,65.4133205089,130.62
2021-01-21 23:30:00,58.70573408,20.55417244,62.1999776412,0.18573408,0.05417244,0.19347299999999998,58.52,20.5,62.006777049,134.47,58.49573408,20.49417244,61.981949062300004,0.18573408,0.05417244,0.19347299999999998,58.31,20.44,61.7887505943,133.19,58.39573408,21.17417244,62.1160795387,0.18573408,0.05417244,0.19347299999999998,58.21,21.12,61.9230046106,130.62
2021-01-22 00:00:00,56.0354144,21.3240792,59.9556838065,0.18541439999999998,0.0540792,0.19314,55.85,21.27,59.7631608936,134.38,55.8554144,21.2740792,59.7696726075,0.18541439999999998,0.0540792,0.19314,55.67,21.22,59.5771541784,133.15,55.7154144,21.9140792,59.8701450553,0.18541439999999998,0.0540792,0.19314,55.53,21.86,59.6778057572,130.53
2021-01-22 00:30:00,57.4554144,21.0740792,61.1983779034,0.18541439999999998,0.0540792,0.19314,57.27,21.02,61.0056825222,133.98,57.2454144,21.0240792,60.984009183,0.18541439999999998,0.0540792,0.19314,57.06,20.97,60.7913192816,132.88,57.3154144,21.6240792,61.2589383608,0.18541439999999998,0.0540792,0.19314,57.13,21.57,61.0663720881,130.1
2021-01-22 01:00:00,60.9654144,20.2740792,64.2481131269,0.18541439999999998,0.0540792,0.19314,60.78,20.22,64.0551075247,133.5,60.7554144,20.2240792,64.0330676948,0.18541439999999998,0.0540792,0.19314,60.57,20.17,63.840064223,132.56,61.2254144,20.6040792,64.5993765305,0.18541439999999998,0.0540792,0.19314,61.04,20.55,64.4063979741,129.62
2021-01-22 01:30:00,61.82573408,20.06417244,64.9999416172,0.18573408,0.05417244,0.19347299999999998,61.64,20.01,64.8065559955,133.82,61.60573408,20.01417244,64.7752543028,0.18573408,0.05417244,0.19347299999999998,61.42,19.96,64.5818705211,132.76,62.16573408,20.32417244,65.4037497325,0.18573408,0.05417244,0.19347299999999998,61.98,20.27,65.2103772417,129.91
2021-01-22 02:00:00,60.86573408,20.50417244,64.2266196569,0.18573408,0.05417244,0.19347299999999998,60.68,20.45,64.0333108624,134.67,60.65573408,20.45417244,64.0116493069,0.18573408,0.05417244,0.19347299999999998,60.47,20.4,63.8183429744,133.33,61.27573408,20.74417244,64.6918563442,0.18573408,0.05417244,0.19347299999999998,61.09,20.69,64.4985596738,130.73
2021-01-22 02:30:00,59.5754144,20.8740792,63.1265172759,0.18541439999999998,0.0540792,0.19314,59.39,20.82,62.9336515705,134.95,59.3754144,20.8240792,62.9212373504,0.18541439999999998,0.0540792,0.19314,59.19,20.77,62.7283747598,133.53,60.0954144,21.1440792,63.7066002634,0.18541439999999998,0.0540792,0.19314,59.91,21.09,63.513748118,131.03
2021-01-22 03:00:00,58.7454144,20.8540792,62.3371184152,0.18541439999999998,0.0540792,0.19314,58.56,20.8,62.1442966007,134.49,58.5554144,20.8140792,62.1446896243,0.18541439999999998,0.0540792,0.19314,58.37,20.76,61.9518724495,133.2,59.2454144,21.1540792,62.9087767663,0.18541439999999998,0.0540792,0.19314,59.06,21.1,62.7159756362,130.57
2021-01-22 03:30:00,57.99573408,21.09417244,61.7127967476,0.18573408,0.05417244,0.19347299999999998,57.81,21.04,61.5197342322,134.65,57.78573408,21.03417244,61.4949385999,0.18573408,0.05417244,0.19347299999999998,57.6,20.98,61.3018792534,133.29,58.42573408,21.40417244,62.2230262895,0.18573408,0.05417244,0.19347299999999998,58.24,21.35,62.0299935515,130.69
2021-01-22 04:00:00,56.78573408,21.25417244,60.6329897095,0.18573408,0.05417244,0.19347299999999998,56.6,21.2,60.440052945,135.06,56.59573408,21.20417244,60.4375218297,0.18573408,0.05417244,0.19347299999999998,56.41,21.15,60.2445897986,133.54,57.22573408,21.53417244,61.143317081,0.18573408,0.05417244,0.19347299999999998,57.04,21.48,60.9504060692,131.05
2021-01-22 04:30:00,56.1654144,21.3840792,60.0985242577,0.18541439999999998,0.0540792,0.19314,55.98,21.33,59.9060038727,135.24,55.9654144,21.3440792,59.8973899754,0.18541439999999998,0.0540792,0.19314,55.78,21.29,59.7048783601,133.68,56.4754144,21.7340792,60.5131608026,0.18541439999999998,0.0540792,0.19314,56.29,21.68,60.3206971114,131.25
2021-01-22 05:00:00,55.80573408,21.15417244,59.6806414831,0.18573408,0.05417244,0.19347299999999998,55.62,21.1,59.4877668097,135.05,55.61573408,21.10417244,59.4852584397,0.18573408,0.05417244,0.19347299999999998,55.43,21.05,59.2923890563,133.53,56.10573408,21.52417244,60.0927898827,0.18573408,0.05417244,0.19347299999999998,55.92,21.47,59.8999774624,131.03
2021-01-22 05:30:00,56.7554144,20.7740792,60.4378973023,0.18541439999999998,0.0540792,0.19314,56.57,20.72,60.2451931692,134.76,56.5554144,20.7240792,60.2329009483,0.18541439999999998,0.0540792,0.19314,56.37,20.67,60.040201532,133.34,57.0554144,21.1640792,60.8542402856,0.18541439999999998,0.0540792,0.19314,56.87,21.11,60.6615941103,130.74
2021-01-22 06:00:00,58.4654144,19.9640792,61.7800059831,0.18541439999999998,0.0540792,0.19314,58.28,19.91,61.5870643886,134.59,58.2854144,19.9140792,61.5935068182,0.18541439999999998,0.0540792,0.19314,58.1,19.86,61.4005667726,133.2,58.8354144,20.3240792,62.2468809094,0.18541439999999998,0.0540792,0.19314,58.65,20.27,62.0539716698,130.55
2021-01-22 06:30:00,62.7970128,17.9345454,65.3078305819,0.18701279999999998,0.0545454,0.19480499999999998,62.61,17.88,65.1130286502,133.78,62.5770128,17.8945454,65.0853077587,0.18701279999999998,0.0545454,0.19480499999999998,62.39,17.84,64.8905054688,132.67,63.2370128,18.1945454,65.8024412175,0.18701279999999998,0.0545454,0.19480499999999998,63.05,18.14,65.6076375127,129.73
2021-01-22 07:00:00,67.2486112,16.1850116,69.1688536035,0.18861119999999998,0.0550116,0.19647,67.06,16.13,68.9726068813,133.54,67.0186112,16.1550116,68.9382234103,0.18861119999999998,0.0550116,0.19647,66.83,16.1,68.7419733496,132.46,67.8386112,16.9050116,69.9132075272,0.18861119999999998,0.0550116,0.19647,67.65,16.85,69.7168917838,129.44
2021-01-22 07:30:00,72.84605376,13.45426568,74.0780994181,0.18605376,0.054265680000000004,0.19380599999999998,72.66,13.4,73.8852867627,133.0,72.60605376,13.42426568,73.8366436916,0.18605376,0.054265680000000004,0.19380599999999998,72.42,13.37,73.6438273041,131.98,73.72605376,15.76426568,75.3925929747,0.18605376,0.054265680000000004,0.19380599999999998,73.54,15.71,75.1993065128,128.72
2021-01-22 08:00:00,76.52875104,12.45088572,77.5349875279,0.20875104,0.060885720000000004,0.217449,76.32,12.39,77.3191729133,132.12,76.25875104,12.43088572,77.2652834717,0.20875104,0.060885720000000004,0.217449,76.05,12.37,77.0494607379,131.51,77.20875104,13.15088572,78.3207318172,0.20875104,0.060885720000000004,0.217449,77.0,13.09,78.1047252092,128.02
2021-01-22 08:30:00,80.76629344,9.94766892,81.3765953636,0.26629344,0.07766892,0.277389,80.5,9.87,81.1028168438,132.42,80.50629344,9.93766892,81.1173258127,0.26629344,0.07766892,0.277389,80.24,9.86,80.8435353012,131.59,81.72629344,12.41766892,82.6642942318,0.26629344,0.07766892,0.277389,81.46,12.34,82.3893633912,128.13
2021-01-22 09:00:00,83.16182752,9.26011636,83.6757988397,0.65182752,0.19011636,0.678987,82.51,9.07,83.0070177756,132.51,82.90182752,9.25011636,83.4162913275,0.65182752,0.19011636,0.678987,82.25,9.06,82.7474839497,131.63,84.01182752,11.84011636,84.8420622019,0.65182752,0.19011636,0.678987,83.36,11.65,84.1701378162,128.2
2021-01-22 09:30:00,84.36763104,8.85722572,84.8312891259,1.32763104,0.38722572,1.382949,83.04,8.47,83.4708482046,132.39,84.07763104,8.85722572,84.5428795864,1.32763104,0.38722572,1.382949,82.75,8.47,83.1823502914,131.56,84.85763104,11.60722572,85.6477976053,1.32763104,0.38722572,1.382949,83.53,11.22,84.2801833173,128.06
2021-01-22 10:00:00,84.20519264,9.04151452,84.68921686,2.16519264,0.63151452,2.255409,82.04,8.41,82.4699320965,131.95,83.92519264,9.04151452,84.4108224369,2.16519264,0.63151452,2.255409,81.76,8.41,82.1913967517,131.22,84.42519264,11.89151452,85.2585554058,2.16519264,0.63151452,2.255409,82.26,11.26,83.027075102,127.61
2021-01-22 10:30:00,83.80008704,9.22710872,84.3065485193,2.87008704,0.83710872,2.989674,80.93,8.39,81.3637327069,132.1,83.54008704,9.21710872,84.0470180066,2.87008704,0.83710872,2.989674,80.67,8.38,81.1040892927,131.29,83.82008704,12.11710872,84.6913886716,2.87008704,0.83710872,2.989674,80.95,11.28,81.7321289335,127.8
2021-01-22 11:00:00,83.40565088,9.49081484,83.943898915,3.46565088,1.01081484,3.6100529999999997,79.94,8.48,80.3885190808,132.74,83.13565088,9.48081484,83.6745020736,3.46565088,1.01081484,3.6100529999999997,79.67,8.47,80.1189727842,131.69,83.21565088,12.53081484,84.1538226817,3.46565088,1.01081484,3.6100529999999997,79.75,11.52,80.577744446,128.41
2021-01-22 11:30:00,82.484072,9.944521,83.0813795722,3.924072,1.144521,4.087575,78.56,8.8,79.0513352196,133.12,82.214072,9.944521,82.8133270237,3.924072,1.144521,4.087575,78.29,8.8,78.7830191095,131.93,82.114072,13.104521,83.153167655,3.924072,1.144521,4.087575,78.19,11.96,79.0994165592,128.77
2021-01-22 12:00:00,81.83512064,10.52524352,82.5091977983,4.23512064,1.23524352,4.411584,77.6,9.29,78.1541048186,133.44,81.59512064,10.51524352,82.26988549,4.23512064,1.23524352,4.411584,77.36,9.28,77.9146199375,132.11,81.36512064,13.69524352,82.5096512648,4.23512064,1.23524352,4.411584,77.13,12.46,78.1299462434,129.12
2021-01-22 12:30:00,81.79431136,11.16125748,82.5523048703,4.32431136,1.26125748,4.504491,77.47,9.9,78.1000057618,133.6,81.52431136,11.14125748,82.2820816518,4.32431136,1.26125748,4.504491,77.2,9.88,77.8296498772,132.24,81.29431136,14.31125748,82.5443950257,4.32431136,1.26125748,4.504491,76.97,13.05,78.0684532958,129.68
2021-01-22 13:00:00,81.03840736,11.41328548,81.8381729567,4.22840736,1.23328548,4.404591,76.81,10.18,77.4816655732,133.6,80.77840736,11.41328548,81.5807218714,4.22840736,1.23328548,4.404591,76.55,10.18,77.2239269916,132.24,80.59840736,14.56328548,81.903556412,4.22840736,1.23328548,4.404591,76.37,13.33,77.5246141558,129.9
2021-01-22 13:30:00,80.70143456,11.84708508,81.5663837922,4.00143456,1.16708508,4.168161,76.7,10.68,77.4399922521,133.75,80.45143456,11.83708508,81.3175866953,4.00143456,1.16708508,4.168161,76.45,10.67,77.1910059528,132.36,80.33143456,14.57708508,81.6433144103,4.00143456,1.16708508,4.168161,76.33,13.41,77.4990128969,130.04
2021-01-22 14:00:00,79.46731904,13.03088472,80.5286207009,3.63731904,1.06088472,3.788874,75.83,11.97,76.7689377287,134.02,79.20731904,13.01088472,80.2688140606,3.63731904,1.06088472,3.788874,75.57,11.95,76.5090020847,132.73,78.94731904,13.93088472,80.167005262,3.63731904,1.06088472,3.788874,75.31,12.87,76.4017866283,130.51
2021-01-22 14:30:00,78.46478304,12.79431172,79.5010477283,2.17478304,0.63431172,2.265399,76.29,12.16,77.253023889,133.9,78.21478304,12.77431172,79.2510903768,2.17478304,0.63431172,2.265399,76.04,12.14,77.002994747,132.66,78.30478304,13.64431172,79.4846292641,2.17478304,0.63431172,2.265399,76.13,13.01,77.2336519919,130.43
2021-01-22 15:00:00,78.9455232,12.5220276,79.9324515359,1.2755231999999999,0.37202759999999996,1.32867,77.67,12.15,78.6145749845,133.57,78.6855232,12.5120276,79.6741011617,1.2755231999999999,0.37202759999999996,1.32867,77.41,12.14,78.3561592984,132.45,78.8655232,13.3520276,79.9877952605,1.2755231999999999,0.37202759999999996,1.32867,77.59,12.98,78.6682178519,130.13
2021-01-22 15:30:00,79.42197696,12.64974328,80.4230466302,1.06197696,0.30974328,1.106226,78.36,12.34,79.3256906683,133.8,79.15197696,12.63974328,80.1548411942,1.06197696,0.30974328,1.106226,78.09,12.33,79.0574284935,132.6,79.30197696,13.52974328,80.4478558011,1.06197696,0.30974328,1.106226,78.24,13.22,79.3490138565,130.33
2021-01-22 16:00:00,80.2491104,12.0726572,81.1521335016,0.4891104,0.14265719999999998,0.50949,79.76,11.93,80.6472721175,133.4,79.9891104,12.0526572,80.8920535539,0.4891104,0.14265719999999998,0.50949,79.5,11.91,80.3871762161,132.31,80.2491104,12.9426572,81.2861125617,0.4891104,0.14265719999999998,0.50949,79.76,12.8,80.780552115,129.86
2021-01-22 16:30:00,82.14798176,11.84524468,82.9975947168,0.25798176,0.07524468000000001,0.268731,81.89,11.77,82.7315236171,133.19,81.87798176,11.82524468,82.7275063617,0.25798176,0.07524468000000001,0.268731,81.62,11.75,82.46142674,132.21,82.29798176,12.67524468,83.2683591136,0.25798176,0.07524468000000001,0.268731,82.04,12.6,83.0019373268,129.66
2021-01-22 17:00:00,86.72130848,10.24163164,87.3239735876,0.21130848,0.06163164,0.220113,86.51,10.18,87.1069027116,132.19,86.44130848,10.22163164,87.0435613076,0.21130848,0.06163164,0.220113,86.23,10.16,86.8264850147,131.47,87.23130848,11.90163164,88.0394798646,0.21130848,0.06163164,0.220113,87.02,11.84,87.8217854521,128.56
2021-01-22 17:30:00,90.1409888,9.9815384,90.6919454564,0.2109888,0.0615384,0.21978000000000003,89.93,9.92,90.4754734721,131.46,89.8409888,9.9815384,90.3937739968,0.2109888,0.0615384,0.21978000000000003,89.63,9.92,90.1772881606,131.09,90.7709888,10.5615384,91.3833600887,0.2109888,0.0615384,0.21978000000000003,90.56,10.5,91.1666803169,127.93
2021-01-22 18:00:00,90.78002976,10.19125868,91.350290403,0.21002976,0.06125868,0.218781,90.57,10.13,91.1347452951,131.69,90.49002976,10.18125868,91.0609878833,0.21002976,0.06125868,0.218781,90.28,10.12,90.8454335671,131.22,91.49002976,10.69125868,92.1125863151,0.21002976,0.06125868,0.218781,91.28,10.63,91.8968731786,128.17
2021-01-22 18:30:00,90.06002976,10.71125868,90.6947629297,0.21002976,0.06125868,0.218781,89.85,10.65,90.4789754584,132.19,89.75002976,10.70125868,90.3857554002,0.21002976,0.06125868,0.218781,89.54,10.64,90.1699573029,131.56,90.71002976,11.23125868,91.4026841542,0.21002976,0.06125868,0.218781,90.5,11.17,91.1867254594,128.64
2021-01-22 19:00:00,87.71811168,11.44069924,88.4610463187,0.20811168,0.06069924,0.216783,87.51,11.38,88.2468384703,132.19,87.42811168,11.43069924,88.1721928787,0.20811168,0.06069924,0.216783,87.22,11.37,87.9579746242,131.56,88.27811168,11.99069924,89.0887303201,0.20811168,0.06069924,0.216783,88.07,11.93,88.8743483802,128.64
2021-01-22 19:30:00,84.33843136,13.15079248,85.3575676031,0.20843136,0.06079248,0.217116,84.13,13.09,85.1422633009,133.04,84.03843136,13.13079248,85.0580722601,0.20843136,0.06079248,0.217116,83.83,13.07,84.8427592668,132.12,84.66843136,13.78079248,85.7825944486,0.20843136,0.06079248,0.217116,84.46,13.72,85.5671081666,129.43
2021-01-22 20:00:00,80.88971008,14.30116544,82.1441935244,0.20971008,0.06116544,0.218448,80.68,14.24,81.9270407131,133.26,80.62971008,14.29116544,81.8864308492,0.20971008,0.06116544,0.218448,80.42,14.23,81.6692677817,132.28,81.12971008,14.96116544,82.4976746884,0.20971008,0.06116544,0.218448,80.92,14.9,82.2803524543,129.67
2021-01-22 20:30:00,78.50034944,15.03135192,79.9265062588,0.21034944,0.061351920000000004,0.219114,78.29,14.97,79.7083747168,132.76,78.23034944,15.00135192,79.6556848752,0.21034944,0.061351920000000004,0.219114,78.02,14.94,79.437547797,132.03,78.74034944,15.66135192,80.2827539008,0.21034944,0.061351920000000004,0.219114,78.53,15.6,80.0644796399,129.19
2021-01-22 21:00:00,75.88194784,16.11181812,77.5735824306,0.21194784,0.061818120000000004,0.220779,75.67,16.05,77.3534187997,132.9,75.63194784,16.09181812,77.3248869671,0.21194784,0.061818120000000004,0.220779,75.42,16.03,77.1047164576,132.1,76.04194784,16.75181812,77.8652762252,0.21194784,0.061818120000000004,0.220779,75.83,16.69,77.6449933994,129.32
2021-01-22 21:30:00,73.06637344,16.91435892,74.9986030893,0.18637344,0.05435892,0.19413899999999998,72.88,16.86,74.804772575,133.19,72.80637344,16.89435892,74.7408012855,0.18637344,0.05435892,0.19413899999999998,72.62,16.84,74.5469650623,132.27,73.13637344,17.47435892,75.1949621957,0.18637344,0.05435892,0.19413899999999998,72.95,17.42,75.0010593259,129.44
2021-01-22 22:00:00,69.86573408,18.01417244,72.150753338,0.18573408,0.05417244,0.19347299999999998,69.68,17.96,71.9573762723,133.75,69.62573408,17.97417244,71.9083703131,0.18573408,0.05417244,0.19347299999999998,69.44,17.92,71.7149914592,132.67,69.94573408,18.58417244,72.3724891189,0.18573408,0.05417244,0.19347299999999998,69.76,18.53,72.1790724518,129.96
2021-01-22 22:30:00,65.74605376,18.95426568,68.4237369082,0.18605376,0.054265680000000004,0.19380599999999998,65.56,18.9,68.2299318481,134.04,65.52605376,18.90426568,68.1984969208,0.18605376,0.054265680000000004,0.19380599999999998,65.34,18.85,68.0046917499,132.76,65.79605376,21.17426568,69.1192463607,0.18605376,0.054265680000000004,0.19380599999999998,65.61,21.12,68.9255141439,130.25
2021-01-22 23:00:00,62.14573408,19.89417244,65.2523590487,0.18573408,0.05417244,0.19347299999999998,61.96,19.84,65.0589517284,134.67,61.92573408,19.85417244,65.0306443504,0.18573408,0.05417244,0.19347299999999998,61.74,19.8,64.8372392996,133.11,62.15573408,22.50417244,66.1042589871,0.18573408,0.05417244,0.19347299999999998,61.97,22.45,65.9111781112,130.82
2021-01-22 23:30:00,58.62573408,21.44417244,62.4245883291,0.18573408,0.05417244,0.19347299999999998,58.44,21.39,62.2315490728,135.27,58.42573408,21.39417244,62.2195870862,0.18573408,0.05417244,0.19347299999999998,58.24,21.34,62.0265523788,133.62,58.42573408,22.08417244,62.4602039314,0.18573408,0.05417244,0.19347299999999998,58.24,22.03,62.267314861,131.55
2021-01-23 00:00:00,56.23573408,22.00417244,60.3874274356,0.18573408,0.05417244,0.19347299999999998,56.05,21.95,60.1947256826,135.38,56.05573408,21.95417244,60.2015864473,0.18573408,0.05417244,0.19347299999999998,55.87,21.9,60.0088901747,133.71,56.06573408,22.60417244,60.4509317515,0.18573408,0.05417244,0.19347299999999998,55.88,22.55,60.2584176692,131.55
2021-01-23 00:30:00,57.45573408,21.97417244,61.5144343475,0.18573408,0.05417244,0.19347299999999998,57.27,21.92,61.3216054911,135.38,57.25573408,21.92417244,61.3097742796,0.18573408,0.05417244,0.19347299999999998,57.07,21.87,61.1169518219,133.71,57.45573408,22.38417244,61.6620836049,0.18573408,0.05417244,0.19347299999999998,57.27,22.33,61.4693565933,131.55
2021-01-23 01:00:00,60.77605376,21.34426568,64.4151099359,0.18605376,0.054265680000000004,0.19380599999999998,60.59,21.29,64.2215867135,134.86,60.56605376,21.29426568,64.2004098033,0.18605376,0.054265680000000004,0.19380599999999998,60.38,21.24,64.0068902541,133.35,61.18605376,21.65426568,64.9048564967,0.18605376,0.054265680000000004,0.19380599999999998,61.0,21.6,64.7113591265,130.97
2021-01-23 01:30:00,61.45605376,21.06426568,64.9657589226,0.18605376,0.054265680000000004,0.19380599999999998,61.27,21.01,64.7721622304,134.6,61.24605376,21.02426568,64.7541415552,0.18605376,0.054265680000000004,0.19380599999999998,61.06,20.97,64.5605490993,133.14,61.91605376,21.40426568,65.5113753673,0.18605376,0.054265680000000004,0.19380599999999998,61.73,21.35,65.3178030861,130.63
2021-01-23 02:00:00,60.0354144,21.4540792,63.7536547697,0.18541439999999998,0.0540792,0.19314,59.85,21.4,63.5608566651,134.76,59.8254144,21.3940792,63.5357130514,0.18541439999999998,0.0540792,0.19314,59.64,21.34,63.3429175204,133.26,60.5454144,21.6740792,64.3079537385,0.18541439999999998,0.0540792,0.19314,60.36,21.62,64.1151620134,130.82
2021-01-23 02:30:00,58.6154144,21.5140792,62.4389494555,0.18541439999999998,0.0540792,0.19314,58.43,21.46,62.2462569156,134.76,58.4254144,21.4740792,62.2468081535,0.18541439999999998,0.0540792,0.19314,58.24,21.42,62.0541215392,133.21,59.1054144,21.7240792,62.9713079782,0.18541439999999998,0.0540792,0.19314,58.92,21.67,62.7786213611,130.69
2021-01-23 03:00:00,57.7254144,21.9140792,61.7450429981,0.18541439999999998,0.0540792,0.19314,57.54,21.86,61.5525076662,134.89,57.5254144,21.8540792,61.5367701425,0.18541439999999998,0.0540792,0.19314,57.34,21.8,61.3442385233,133.3,58.2054144,22.1140792,62.2647794852,0.18541439999999998,0.0540792,0.19314,58.02,22.06,62.0722482274,130.92
2021-01-23 03:30:00,56.53573408,22.12417244,60.7105281983,0.18573408,0.05417244,0.19347299999999998,56.35,22.07,60.5178271256,135.18,56.34573408,22.08417244,60.5190252844,0.18573408,0.05417244,0.19347299999999998,56.16,22.03,60.3263333877,133.49,56.98573408,22.32417244,61.2024718763,0.18573408,0.05417244,0.19347299999999998,56.8,22.27,61.0097770853,131.57
2021-01-23 04:00:00,55.26573408,22.484172440000002,59.6643894942,0.18573408,0.05417244,0.19347299999999998,55.08,22.43,59.4719370796,135.42,55.06573408,22.43417244,59.4602990477,0.18573408,0.05417244,0.19347299999999998,54.88,22.38,59.267856381,133.66,55.69573408,22.734172440000002,60.1569396765,0.18573408,0.05417244,0.19347299999999998,55.51,22.68,59.9645103374,131.69
2021-01-23 04:30:00,54.6454144,22.5440792,59.1130850313,0.18541439999999998,0.0540792,0.19314,54.46,22.49,58.9210632966,135.6,54.4654144,22.4840792,58.9238082886,0.18541439999999998,0.0540792,0.19314,54.28,22.43,58.7317912208,133.78,55.0654144,22.8440792,59.6158688399,0.18541439999999998,0.0540792,0.19314,54.88,22.79,59.4238882942,131.84
2021-01-23 05:00:00,53.7954144,22.4640792,58.2973538402,0.18541439999999998,0.0540792,0.19314,53.61,22.41,58.1054231548,135.66,53.6154144,22.4140792,58.1119919437,0.18541439999999998,0.0540792,0.19314,53.43,22.36,57.920069924,133.83,54.1754144,22.7740792,58.7676289195,0.18541439999999998,0.0540792,0.19314,53.99,22.72,58.5757501019,131.84
2021-01-23 05:30:00,53.7554144,22.3540792,58.2181194663,0.18541439999999998,0.0540792,0.19314,53.57,22.3,58.0261570328,135.66,53.5754144,22.2940792,58.0288807018,0.18541439999999998,0.0540792,0.19314,53.39,22.24,57.8369233276,133.83,54.1754144,22.6440792,58.7173726271,0.18541439999999998,0.0540792,0.19314,53.99,22.59,58.5254491653,131.84
2021-01-23 06:00:00,53.79573408,22.18417244,58.1903644262,0.18573408,0.05417244,0.19347299999999998,53.61,22.13,57.9980085865,135.53,53.60573408,22.13417244,57.9956577328,0.18573408,0.05417244,0.19347299999999998,53.42,22.08,57.8033113238,133.73,54.28573408,22.41417244,58.7310484393,0.18573408,0.05417244,0.19347299999999998,54.1,22.36,58.538701728,131.65
2021-01-23 06:30:00,55.7954144,21.2440792,59.7029242929,0.18541439999999998,0.0540792,0.19314,55.61,21.19,59.5104041324,134.74,55.6054144,21.1940792,59.5075718185,0.18541439999999998,0.0540792,0.19314,55.42,21.14,59.3150571103,133.24,56.3654144,21.4540792,60.310342851,0.18541439999999998,0.0540792,0.19314,56.18,21.4,60.1178209851,130.87
2021-01-23 07:00:00,57.91605376,20.30426568,61.3720823171,0.18605376,0.054265680000000004,0.19380599999999998,57.73,20.25,61.1785534317,134.1,57.71605376,20.26426568,61.1701179104,0.18605376,0.054265680000000004,0.19380599999999998,57.53,20.21,60.9765938701,132.81,58.46605376,20.43426568,61.9341477389,0.18605376,0.054265680000000004,0.19380599999999998,58.28,20.38,61.7406090025,130.19
2021-01-23 07:30:00,60.32605376,19.47426568,63.39148039,0.18605376,0.054265680000000004,0.19380599999999998,60.14,19.42,63.1977531246,133.84,60.11605376,19.43426568,63.1793526573,0.18605376,0.054265680000000004,0.19380599999999998,59.93,19.38,62.9856277257,132.67,60.88605376,19.59426568,63.961291341,0.18605376,0.054265680000000004,0.19380599999999998,60.7,19.54,63.7675591504,129.93
2021-01-23 08:00:00,61.87130848,19.00163164,64.7234178486,0.21130848,0.06163164,0.220113,61.66,18.94,64.503327046,134.07,61.66130848,18.96163164,64.5109327007,0.21130848,0.06163164,0.220113,61.45,18.9,64.2908430494,132.82,62.40130848,19.17163164,65.2799721182,0.21130848,0.06163164,0.220113,62.19,19.11,65.0598816476,130.14
2021-01-23 08:30:00,64.77743232,17.452167760000002,67.0872111322,0.24743232,0.07216776,0.25774199999999997,64.53,17.38,66.8295241641,133.41,64.56743232,17.42216776,66.8766420049,0.24743232,0.07216776,0.25774199999999997,64.32,17.35,66.6189530089,132.32,65.45743232,18.55216776,68.0357139635,0.24743232,0.07216776,0.25774199999999997,65.21,18.48,67.7779794624,129.39
2021-01-23 09:00:00,68.351568,16.175874,70.2395597062,0.431568,0.12587399999999999,0.44955000000000006,67.92,16.05,69.7906075343,132.69,68.121568,16.145874,70.0088371136,0.431568,0.12587399999999999,0.44955000000000006,67.69,16.02,69.5598770844,131.76,69.111568,17.965874,71.4085531292,0.431568,0.12587399999999999,0.44955000000000006,68.68,17.84,70.9591995445,128.55
2021-01-23 09:30:00,71.96670272,15.56820496,73.6313473058,0.57670272,0.16820496000000001,0.6007319999999999,71.39,15.4,73.0321306002,132.24,71.73670272,15.53820496,73.4002066109,0.57670272,0.16820496000000001,0.6007319999999999,71.16,15.37,72.8009787022,131.58,72.47670272,15.96820496,74.2149311581,0.57670272,0.16820496000000001,0.6007319999999999,71.9,15.8,73.6155554214,128.22
2021-01-23 10:00:00,74.26141792,14.73291356,75.7087639145,0.66141792,0.19291356,0.688977,73.6,14.54,75.0224739661,131.95,74.00141792,14.71291356,75.4498487712,0.66141792,0.19291356,0.688977,73.34,14.52,74.7635338919,131.36,74.75141792,15.19291356,76.2797424189,0.66141792,0.19291356,0.688977,74.09,15.0,75.5931749565,127.91
2021-01-23 10:30:00,75.45200704,14.37766872,76.8096525457,0.95200704,0.27766872,0.9916739999999999,74.5,14.1,75.8225560107,131.95,75.21200704,14.35766872,76.5701551132,0.95200704,0.27766872,0.9916739999999999,74.26,14.08,75.5830271953,131.38,75.86200704,14.84766872,77.3013413762,0.95200704,0.27766872,0.9916739999999999,74.91,14.57,76.3137798828,127.91
2021-01-23 11:00:00,75.3846032,14.4600926,76.7589257196,2.1946032,0.6400926,2.286045,73.19,13.82,74.4833437756,131.95,75.1246032,14.4400926,76.499818825,2.1946032,0.6400926,2.286045,72.93,13.8,74.224153077,131.26,75.6446032,16.2800926,77.3766593253,2.1946032,0.6400926,2.286045,73.45,15.64,75.0966850134,127.76
2021-01-23 11:30:00,75.13622112,14.29473116,76.4839268286,2.65622112,0.77473116,2.766897,72.48,13.52,73.7301892036,131.8,74.90622112,14.26473116,76.2523738486,2.65622112,0.77473116,2.766897,72.25,13.49,73.4985891021,131.17,75.27622112,17.00473116,77.1729897563,2.65622112,0.77473116,2.766897,72.62,16.23,74.4115400996,127.59
2021-01-23 12:00:00,75.24582208,14.24128144,76.5816416483,2.09582208,0.6112814400000001,2.183148,73.15,13.63,74.4090007996,132.05,74.99582208,14.22128144,76.3322878948,2.09582208,0.6112814400000001,2.183148,72.9,13.61,74.1595718704,131.21,75.50582208,16.95128144,77.3852383238,2.09582208,0.6112814400000001,2.183148,73.41,16.34,75.2065402741,127.79
2021-01-23 12:30:00,75.50798976,14.06566368,76.8068969062,2.24798976,0.65566368,2.341656,73.26,13.41,74.4772159791,132.05,75.25798976,14.04566368,76.5574665916,2.24798976,0.65566368,2.341656,73.01,13.39,74.2277050703,131.21,75.70798976,16.82566368,77.5551588985,2.24798976,0.65566368,2.341656,73.46,16.17,75.218618041,127.79
2021-01-23 13:00:00,75.64241504,14.57153772,77.0331400412,2.54241504,0.7415377200000001,2.648349,73.1,13.83,74.3967667308,132.45,75.39241504,14.55153772,76.7838752316,2.54241504,0.7415377200000001,2.648349,72.85,13.81,74.1474112832,131.41,75.83241504,17.31153772,77.7833176782,2.54241504,0.7415377200000001,2.648349,73.29,16.57,75.1397963798,128.36
2021-01-23 13:30:00,75.94940768,14.72857724,77.364355581,2.90940768,0.84857724,3.030633,73.04,13.88,74.3471317537,132.6,75.69940768,14.69857724,77.1132186851,2.90940768,0.84857724,3.030633,72.79,13.85,74.0959283632,131.55,76.09940768,17.49857724,78.0853382824,2.90940768,0.84857724,3.030633,73.19,16.65,75.0599666933,128.57
2021-01-23 14:00:00,77.29948832,14.45860076,78.640079034,2.18948832,0.63860076,2.280717,75.11,13.82,76.370835402,132.98,77.04948832,14.43860076,78.3906680816,2.18948832,0.63860076,2.280717,74.86,13.8,76.1213478598,131.81,77.51948832,17.24860076,79.4152711862,2.18948832,0.63860076,2.280717,75.33,16.61,77.139490535,128.95
2021-01-23 14:30:00,76.98685248,14.24449864,78.2935578211,0.66685248,0.19449864,0.694638,76.32,14.05,77.6024799861,133.12,76.72685248,14.22449864,78.0342633274,0.66685248,0.19449864,0.694638,76.06,14.03,77.3431606543,131.97,77.60685248,16.93449864,79.4329956381,0.66685248,0.19449864,0.694638,76.94,16.74,78.74002286,129.07
2021-01-23 15:00:00,76.02839904,15.31619972,77.5558085152,2.55839904,0.74619972,2.664999,73.47,14.57,74.9007730267,133.46,75.77839904,15.28619972,77.3048100893,2.55839904,0.74619972,2.664999,73.22,14.54,74.6497153377,132.18,76.07839904,18.15619972,78.2148987646,2.55839904,0.74619972,2.664999,73.52,17.41,75.55328252300001,129.39
2021-01-23 15:30:00,76.82655296,14.60191128,78.2018865037,0.48655296000000003,0.14191128,0.506826,76.34,14.46,77.6974079362,133.33,76.56655296,14.59191128,77.9446015256,0.48655296000000003,0.14191128,0.506826,76.08,14.45,77.4400987861,132.14,77.44655296,17.29191128,79.3535050335,0.48655296000000003,0.14191128,0.506826,76.96,17.15,78.8477272976,129.19
2021-01-23 16:00:00,76.5902592,14.6675756,77.9820849831,0.5402591999999999,0.15757559999999998,0.56277,76.05,14.51,77.4218483375,133.15,76.3302592,14.6375756,77.7210852278,0.5402591999999999,0.15757559999999998,0.56277,75.79,14.48,77.1608352728,132.01,77.1902592,17.3575756,79.117770103,0.5402591999999999,0.15757559999999998,0.56277,76.65,17.2,78.5561105198,129.03
2021-01-23 16:30:00,77.97063904,14.27351972,79.2663479511,0.32063904,0.09351972,0.333999,77.65,14.18,78.9341174651,132.56,77.71063904,14.25351972,79.0070012367,0.32063904,0.09351972,0.333999,77.39,14.16,78.6747589764,131.6,78.69063904,16.94351972,80.4940962619,0.32063904,0.09351972,0.333999,78.37,16.85,80.1609593256,128.51
2021-01-23 17:00:00,82.40386592,12.62237756,83.3649898568,0.21386592000000001,0.06237756,0.222777,82.19,12.56,83.1441501249,131.81,82.12386592,12.60237756,83.0851928674,0.21386592000000001,0.06237756,0.222777,81.91,12.54,82.8643451673,131.09,83.21386592,15.22237756,84.5947295044,0.21386592000000001,0.06237756,0.222777,83.0,15.16,84.3731331645,127.82
2021-01-23 17:30:00,88.29843136,11.29079248,89.0173858045,0.20843136,0.06079248,0.217116,88.09,11.23,88.8029335101,131.44,88.00843136,11.28079248,88.7284636936,0.20843136,0.06079248,0.217116,87.8,11.22,88.5140011524,130.98,89.16843136,12.40079248,90.026600543,0.20843136,0.06079248,0.217116,88.96,12.34,89.8117876451,127.58
2021-01-23 18:00:00,89.50811168,11.37069924,90.2274617715,0.20811168,0.06069924,0.216783,89.3,11.31,90.0133662297,131.21,89.20811168,11.36069924,89.928597658,0.20811168,0.06069924,0.216783,89.0,11.3,89.714491583,130.85,90.36811168,11.77069924,91.1314707947,0.20811168,0.06069924,0.216783,90.16,11.71,90.9172684367,127.58
2021-01-23 18:30:00,89.30683296,11.77032628,90.0791373964,0.20683296,0.06032628,0.215451,89.1,11.71,89.8662010992,131.57,89.02683296,11.76032628,89.8002353065,0.20683296,0.06032628,0.215451,88.82,11.7,89.587289277,131.1,90.17683296,12.18032628,90.9957227071,0.20683296,0.06032628,0.215451,89.97,12.12,90.7826817185,127.97
2021-01-23 19:00:00,87.07811168,12.53069924,87.9750871395,0.20811168,0.06069924,0.216783,86.87,12.47,87.7604569268,132.19,86.76811168,12.52069924,87.6668301809,0.20811168,0.06069924,0.216783,86.56,12.46,87.4521880801,131.49,87.83811168,12.97069924,88.7906126923,0.20811168,0.06069924,0.216783,87.63,12.91,88.5758714323,128.5
2021-01-23 19:30:00,83.77843136,13.95079248,84.9320326612,0.20843136,0.06079248,0.217116,83.57,13.89,84.7164505866,132.54,83.49843136,13.930792480000001,84.6525547087,0.20843136,0.06079248,0.217116,83.29,13.87,84.4369646541,131.76,84.34843136,14.40079248,85.5689236636,0.20843136,0.06079248,0.217116,84.14,14.34,85.3532377828,128.83
2021-01-23 20:00:00,80.55843136,15.31079248,82.0004953006,0.20843136,0.06079248,0.217116,80.35,15.25,81.7843811495,132.76,80.28843136,15.29079248,81.7315150044,0.20843136,0.06079248,0.217116,80.08,15.23,81.5153930249,131.95,80.91843136,15.17079248,82.3282787275,0.20843136,0.06079248,0.217116,80.71,15.11,82.1122171178,129.17
2021-01-23 20:30:00,78.57971008,16.59116544,80.3121261511,0.20971008,0.06116544,0.218448,78.37,16.53,80.0943056653,133.06,78.31971008,16.55116544,80.0494726056,0.20971008,0.06116544,0.218448,78.11,16.49,79.8316491124,132.29,78.68971008,14.98116544,80.1030947618,0.20971008,0.06116544,0.218448,78.48,14.92,79.885648273,129.61
2021-01-23 21:00:00,76.0545952,17.0496736,77.9422402867,0.20459519999999998,0.0596736,0.21312,75.85,16.99,77.7295477923,133.46,75.7845952,17.0296736,77.6744144011,0.20459519999999998,0.0596736,0.21312,75.58,16.97,77.4617150598,132.46,76.1645952,16.5296736,77.9376396313,0.20459519999999998,0.0596736,0.21312,75.96,16.47,77.7250442264,129.78
2021-01-23 21:30:00,72.74760224,17.73596732,74.8784225825,0.15760224,0.04596732,0.16416899999999998,72.59,17.69,74.714417618,134.02,72.50760224,17.70596732,74.6381515134,0.15760224,0.04596732,0.16416899999999998,72.35,17.66,74.4741438353,132.77,72.95760224,18.22596732,75.1997181468,0.15760224,0.04596732,0.16416899999999998,72.8,18.18,75.0356741824,130.37
2021-01-23 22:00:00,70.05728256,18.61587408,72.4884377501,0.15728256000000002,0.04587408,0.16383599999999998,69.9,18.57,72.3246493251,134.02,69.81728256,18.56587408,72.2436476406,0.15728256000000002,0.04587408,0.16383599999999998,69.66,18.52,72.0798584904,132.77,70.19728256,19.17587408,72.7693110146,0.15728256000000002,0.04587408,0.16383599999999998,70.04,19.13,72.605499103,130.37
2021-01-23 22:30:00,66.04696288,19.82578084,68.9584142189,0.15696288,0.04578084,0.16350299999999998,65.89,19.78,68.7949162366,134.22,65.81696288,19.78578084,68.7266304004,0.15696288,0.04578084,0.16350299999999998,65.66,19.74,68.5631329506,132.92,66.08696288,20.57578084,69.2159621755,0.15696288,0.04578084,0.16350299999999998,65.93,20.53,69.0524858351,130.56
2021-01-23 23:00:00,62.67696288,20.72578084,66.014844295,0.15696288,0.04578084,0.16350299999999998,62.52,20.68,65.8514449348,134.32,62.44696288,20.67578084,65.7807805235,0.15696288,0.04578084,0.16350299999999998,62.29,20.63,65.6173833675,132.98,62.64696288,21.40578084,66.2030921593,0.15696288,0.04578084,0.16350299999999998,62.49,21.36,66.0397584793,130.56
2021-01-23 23:30:00,59.57696288,21.65578084,63.3907512954,0.15696288,0.04578084,0.16350299999999998,59.42,21.61,63.2275928689,134.97,59.37696288,21.60578084,63.1857063469,0.15696288,0.04578084,0.16350299999999998,59.22,21.56,63.0225515193,133.44,59.54696288,22.20578084,63.552635594,0.15696288,0.04578084,0.16350299999999998,59.39,22.16,63.3895709088,131.18
2021-01-24 00:00:00,56.90696288,22.19578084,61.082363341,0.15696288,0.04578084,0.16350299999999998,56.75,22.15,60.9194960583,135.23,56.70696288,22.14578084,60.8778715798,0.15696288,0.04578084,0.16350299999999998,56.55,22.1,60.7150104999,133.62,56.84696288,22.69578084,61.2100944013,0.15696288,0.04578084,0.16350299999999998,56.69,22.65,61.0473471987,131.44
