Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-24 00:30:00,58.46696288,21.86578084,62.4219362096,0.15696288,0.04578084,0.16350299999999998,58.31,21.82,62.2588829004,135.03,58.26696288,21.81578084,62.217097786,0.15696288,0.04578084,0.16350299999999998,58.11,21.77,62.0540490218,133.47,58.63696288,22.30578084,62.736283558,0.15696288,0.04578084,0.16350299999999998,58.48,22.26,62.5733010157,131.18
2021-01-24 01:00:00,62.13696288,21.01578084,65.5947040565,0.15696288,0.04578084,0.16350299999999998,61.98,20.97,65.4313479916,134.4,61.92696288,20.96578084,65.3797575536,0.15696288,0.04578084,0.16350299999999998,61.77,20.92,65.2164036114,133.05,62.62696288,21.28578084,66.1454529468,0.15696288,0.04578084,0.16350299999999998,62.47,21.24,65.9821074231,130.5
2021-01-24 01:30:00,62.59696288,20.98578084,66.0210781438,0.15696288,0.04578084,0.16350299999999998,62.44,20.94,65.8577041811,134.24,62.37696288,20.93578084,65.7965988294,0.15696288,0.04578084,0.16350299999999998,62.22,20.89,65.6332271034,132.97,63.20696288,21.12578084,66.6439702645,0.15696288,0.04578084,0.16350299999999998,63.05,21.08,66.4805904005,130.5
2021-01-24 02:00:00,61.43696288,21.09578084,64.9579277469,0.15696288,0.04578084,0.16350299999999998,61.28,21.05,64.7946054853,134.42,61.21696288,21.05578084,64.7368708777,0.15696288,0.04578084,0.16350299999999998,61.06,21.01,64.5735526357,133.06,62.04696288,21.21578084,65.5738893103,0.15696288,0.04578084,0.16350299999999998,61.89,21.17,65.4105572519,130.69
2021-01-24 02:30:00,60.28696288,21.40578084,63.9744116555,0.15696288,0.04578084,0.16350299999999998,60.13,21.36,63.8111784878,134.48,60.07696288,21.35578084,63.7597901829,0.15696288,0.04578084,0.16350299999999998,59.92,21.31,63.5965604416,133.09,60.93696288,21.48578084,64.6138702087,0.15696288,0.04578084,0.16350299999999998,60.78,21.44,64.4506167542,130.89
2021-01-24 03:00:00,59.08696288,21.73578084,62.9580284881,0.15696288,0.04578084,0.16350299999999998,58.93,21.69,62.7949122143,134.69,58.88696288,21.68578084,62.7530675575,0.15696288,0.04578084,0.16350299999999998,58.73,21.64,62.5899552644,133.26,59.82696288,21.76578084,63.6632916446,0.15696288,0.04578084,0.16350299999999998,59.67,21.72,63.5001362203,131.12
2021-01-24 03:30:00,58.01696288,22.02578084,62.0572558484,0.15696288,0.04578084,0.16350299999999998,57.86,21.98,61.8942646778,135.09,57.81696288,21.98578084,61.8560890763,0.15696288,0.04578084,0.16350299999999998,57.66,21.94,61.6931049632,133.52,58.73696288,22.11578084,62.7625570745,0.15696288,0.04578084,0.16350299999999998,58.58,22.07,62.5995311484,131.5
2021-01-24 04:00:00,56.72696288,22.29578084,60.9512113157,0.15696288,0.04578084,0.16350299999999998,56.57,22.25,60.7883821137,135.49,56.52696288,22.23578084,60.7431270351,0.15696288,0.04578084,0.16350299999999998,56.37,22.19,60.5803020791,133.78,57.43696288,22.47578084,61.6779168686,0.15696288,0.04578084,0.16350299999999998,57.28,22.43,61.5150656344,131.79
2021-01-24 04:30:00,55.77696288,22.38578084,60.1015205459,0.15696288,0.04578084,0.16350299999999998,55.62,22.34,59.9388021235,135.77,55.57696288,22.33578084,59.8972946693,0.15696288,0.04578084,0.16350299999999998,55.42,22.29,59.7345837853,133.95,56.38696288,22.60578084,60.7495753912,0.15696288,0.04578084,0.16350299999999998,56.23,22.56,60.5868508837,132.19
2021-01-24 05:00:00,54.88696288,22.585780839999998,59.3523056868,0.15696288,0.04578084,0.16350299999999998,54.73,22.54,59.1897330624,136.08,54.69696288,22.53578084,59.1575791118,0.15696288,0.04578084,0.16350299999999998,54.54,22.49,58.9950141961,134.15,55.46696288,22.85578084,59.9914217946,0.15696288,0.04578084,0.16350299999999998,55.31,22.81,59.8288575856,132.47
2021-01-24 05:30:00,54.30696288,22.585780839999998,58.8163558324,0.15696288,0.04578084,0.16350299999999998,54.15,22.54,58.653849831,136.08,54.11696288,22.53578084,58.6217288164,0.15696288,0.04578084,0.16350299999999998,53.96,22.49,58.4592310931,134.12,54.96696288,23.54578084,59.7977491518,0.15696288,0.04578084,0.16350299999999998,54.81,23.5,59.6354433202,132.38
2021-01-24 06:00:00,54.03696288,22.12578084,58.3912967408,0.15696288,0.04578084,0.16350299999999998,53.88,22.08,58.2286939575,136.2,53.84696288,22.06578084,58.1927323253,0.15696288,0.04578084,0.16350299999999998,53.69,22.02,58.0301344131,134.09,54.84696288,24.48578084,60.064488681,0.15696288,0.04578084,0.16350299999999998,54.69,24.44,59.9025016172,132.27
2021-01-24 06:30:00,55.20696288,21.64578084,59.2988075648,0.15696288,0.04578084,0.16350299999999998,55.05,21.6,59.1359662135,135.76,55.02696288,21.59578084,59.1129799104,0.15696288,0.04578084,0.16350299999999998,54.87,21.55,58.9501433416,133.83,56.04696288,23.98578084,60.9637575169,0.15696288,0.04578084,0.16350299999999998,55.89,23.94,60.8014448841,131.79
2021-01-24 07:00:00,56.48696288,21.21578084,60.3397574743,0.15696288,0.04578084,0.16350299999999998,56.33,21.17,60.1767214129,135.83,56.28696288,21.15578084,60.1314331544,0.15696288,0.04578084,0.16350299999999998,56.13,21.11,59.968400012000004,133.85,57.34696288,23.55578084,61.9963624944,0.15696288,0.04578084,0.16350299999999998,57.19,23.51,61.8337787944,131.79
2021-01-24 07:30:00,58.14696288,20.61578084,61.6934332957,0.15696288,0.04578084,0.16350299999999998,57.99,20.57,61.5301958391,135.75,57.94696288,20.56578084,61.488225284,0.15696288,0.04578084,0.16350299999999998,57.79,20.52,61.3249908276,133.8,59.03696288,22.94578084,63.3393388381,0.15696288,0.04578084,0.16350299999999998,58.88,22.9,63.1764544747,131.61
2021-01-24 08:00:00,59.00696288,20.47578084,62.4586204565,0.15696288,0.04578084,0.16350299999999998,58.85,20.43,62.2953240621,135.68,58.80696288,20.42578084,62.2532842997,0.15696288,0.04578084,0.16350299999999998,58.65,20.38,62.0899903366,133.76,59.82696288,22.70578084,63.9907647321,0.15696288,0.04578084,0.16350299999999998,59.67,22.66,63.8277721685,131.49
2021-01-24 08:30:00,61.54015968,19.33671324,64.5065867363,0.16015968,0.04671324,0.16683299999999998,61.38,19.29,64.3397893997,135.04,61.33015968,19.29671324,64.2942581281,0.16015968,0.04671324,0.16683299999999998,61.17,19.25,64.127462136,133.31,62.44015968,21.45671324,66.0239659815,0.16015968,0.04671324,0.16683299999999998,62.28,21.41,65.8573192591,130.85
2021-01-24 09:00:00,65.55148832,18.72585076,68.1737127319,0.19148832000000002,0.05585076,0.19946699999999998,65.36,18.67,67.9742488006,134.16,65.34148832,18.68585076,67.9608057228,0.19148832000000002,0.05585076,0.19946699999999998,65.15,18.63,67.7613414861,132.83,66.30148832,19.37585076,69.0746765908,0.19148832000000002,0.05585076,0.19946699999999998,66.11,19.32,68.8752096186,130.1
2021-01-24 09:30:00,69.7822176,16.8531468,71.788484106,0.18221759999999998,0.0531468,0.18981,69.6,16.8,71.5988826728,133.21,69.5622176,16.8131468,71.5652431195,0.18221759999999998,0.0531468,0.18981,69.38,16.76,71.3756401022,132.11,70.7622176,18.7331468,73.1998786112,0.18221759999999998,0.0531468,0.18981,70.58,18.68,73.0101280645,129.03
2021-01-24 10:00:00,73.26555424,16.04995332,75.0029495398,0.20555424,0.059953320000000004,0.214119,73.06,15.99,74.7893287843,132.07,73.01555424,16.01995332,74.7523248157,0.20555424,0.059953320000000004,0.214119,72.81,15.96,74.5386993447,131.44,74.07555424,16.61995332,75.917129716,0.20555424,0.059953320000000004,0.214119,73.87,16.56,75.7034378348,128.04
2021-01-24 10:30:00,76.3513984,14.4587412,77.7083730027,0.20139839999999998,0.0587412,0.20979,76.15,14.4,77.4995645149,132.31,76.0913984,14.4187412,77.4454711927,0.20139839999999998,0.0587412,0.20979,75.89,14.36,77.2366603369,131.44,77.4113984,16.8687412,79.2280192351,0.20139839999999998,0.0587412,0.20979,77.21,16.81,79.0187332219,128.04
2021-01-24 11:00:00,78.25276704,13.65622372,79.4354328729,0.19276704,0.05622372,0.20079899999999998,78.06,13.6,79.2358731889,131.73,78.00276704,13.62622372,79.1839986283,0.19276704,0.05622372,0.20079899999999998,77.81,13.57,78.9844351755,131.09,79.26276704,16.09622372,80.8806197855,0.19276704,0.05622372,0.20079899999999998,79.07,16.04,80.6805211932,127.46
2021-01-24 11:30:00,80.1525872,12.9720046,81.1955056527,0.2125872,0.0620046,0.221445,79.94,12.91,80.9757476038,131.73,79.8925872,12.9520046,80.9356529143,0.2125872,0.0620046,0.221445,79.68,12.89,80.7158875315,131.09,81.0425872,15.432004599999999,82.4987739669,0.2125872,0.0620046,0.221445,80.83,15.37,82.2783434447,127.46
2021-01-24 12:00:00,81.3629568,12.8208624,82.36689415,0.2429568,0.07086239999999999,0.25308,81.12,12.75,82.1158748355,132.15,81.1029568,12.7908624,82.1053942359,0.2429568,0.07086239999999999,0.25308,80.86,12.72,81.8543706835,131.37,82.2229568,15.330862400000001,83.6400021931,0.2429568,0.07086239999999999,0.25308,81.98,15.26,83.38817662,127.88
2021-01-24 12:30:00,82.83473504,12.30554772,83.743774896,0.22473504,0.06554772,0.234099,82.61,12.24,83.5118536496,131.75,82.56473504,12.28554772,83.4737692632,0.22473504,0.06554772,0.234099,82.34,12.22,83.241840441,131.09,83.68473504,14.80554772,84.9843463351,0.22473504,0.06554772,0.234099,83.46,14.74,84.7516324327,127.49
2021-01-24 13:00:00,83.50290688,12.15209784,84.382515602,0.21290688,0.06209784,0.221778,83.29,12.09,84.1628908724,131.85,83.22290688,12.12209784,84.1011146514,0.21290688,0.06209784,0.221778,83.01,12.06,83.8814860383,131.13,84.35290688,14.64209784,85.6142740918,0.21290688,0.06209784,0.221778,84.14,14.58,85.3938873691,127.56
2021-01-24 13:30:00,84.38560416,12.05871788,85.2428464234,0.23560416,0.06871788,0.245421,84.15,11.99,84.999897647,131.85,84.10560416,12.02871788,84.9614189203,0.23560416,0.06871788,0.245421,83.87,11.96,84.7184661098,131.13,85.23560416,14.57871788,86.4733903091,0.23560416,0.06871788,0.245421,85.0,14.51,86.2295778721,127.56
2021-01-24 14:00:00,83.6509088,12.3148484,84.5525282542,0.29090879999999997,0.08484839999999999,0.30303,83.36,12.23,84.2523738538,132.19,83.3709088,12.2948484,84.2726036818,0.29090879999999997,0.08484839999999999,0.30303,83.08,12.21,83.9724389309,131.35,84.4609088,14.8648484,85.7590160466,0.29090879999999997,0.08484839999999999,0.30303,84.17,14.78,85.4578100585,127.89
2021-01-24 14:30:00,82.55597376,12.77757568,83.5389444733,0.26597376,0.07757568000000001,0.27705599999999997,82.29,12.7,83.2642426255,132.19,82.29597376,12.74757568,83.277415803,0.26597376,0.07757568000000001,0.27705599999999997,82.03,12.67,83.0027095943,131.41,83.30597376,15.34757568,84.7079296368,0.26597376,0.07757568000000001,0.27705599999999997,83.04,15.27,84.4323072052,127.97
2021-01-24 15:00:00,82.5849248,12.9901864,83.6003274331,0.27492479999999997,0.08018639999999999,0.28638,82.31,12.91,83.3162901238,132.45,82.3149248,12.9601864,83.3289462093,0.27492479999999997,0.08018639999999999,0.28638,82.04,12.88,83.0449035161,131.56,83.2949248,15.6101864,84.7450436125,0.27492479999999997,0.08018639999999999,0.28638,83.02,15.53,84.4600574236,128.19
2021-01-24 15:30:00,83.35089888,12.75442884,84.321099371,0.22089888,0.06442884,0.230103,83.13,12.69,84.093002087,132.28,83.09089888,12.72442884,84.0595536866,0.22089888,0.06442884,0.230103,82.87,12.66,83.8314529279,131.47,84.14089888,15.33442884,85.5268120076,0.22089888,0.06442884,0.230103,83.92,15.27,85.2979442894,128.07
2021-01-24 16:00:00,84.21984992,12.52703956,85.1464023943,0.22984992,0.06703956,0.239427,83.99,12.46,84.9091967928,131.98,83.92984992,12.50703956,84.8566187527,0.22984992,0.06703956,0.239427,83.7,12.44,84.619404394,131.27,84.96984992,15.14703956,86.3093749419,0.22984992,0.06703956,0.239427,84.74,15.08,86.0713308832,127.8
2021-01-24 16:30:00,86.24637344,11.89435892,87.0626941099,0.18637344,0.05435892,0.19413899999999998,86.06,11.84,86.8706463657,131.73,85.96637344,11.86435892,86.781221327,0.18637344,0.05435892,0.19413899999999998,85.78,11.81,86.589170801,131.13,87.12637344,14.444358919999999,88.3155957542,0.18637344,0.05435892,0.19413899999999998,86.94,14.39,88.1228443708,127.56
2021-01-24 17:00:00,90.31733248,10.78463864,90.9589411597,0.18733248,0.05463864,0.19513799999999998,90.13,10.73,90.7664574609,131.18,90.01733248,10.77463864,90.6598752737,0.18733248,0.05463864,0.19513799999999998,89.83,10.72,90.4673825199,130.84,91.23733248,12.06463864,92.031550805,0.18733248,0.05463864,0.19513799999999998,91.05,12.01,91.8386770375,127.15
2021-01-24 17:30:00,93.04733248,10.45463864,93.6328230416,0.18733248,0.05463864,0.19513799999999998,92.86,10.4,93.4405672072,130.9,92.73733248,10.44463864,93.3236481918,0.18733248,0.05463864,0.19513799999999998,92.55,10.39,93.1313835396,130.74,94.02733248,10.82463864,94.6483600227,0.18733248,0.05463864,0.19513799999999998,93.84,10.77,94.4560135725,126.94
2021-01-24 18:00:00,92.78669312,10.76445216,93.4090137538,0.18669312,0.05445216,0.19447199999999998,92.6,10.71,93.2172950691,131.01,92.48669312,10.75445216,93.1098633096,0.18669312,0.05445216,0.19447199999999998,92.3,10.7,92.9181360123,130.8,93.80669312,11.08445216,94.4593073963,0.18669312,0.05445216,0.19447199999999998,93.62,11.03,94.2675198571,127.08
2021-01-24 18:30:00,91.2570128,11.4745454,91.9755814187,0.18701279999999998,0.0545454,0.19480499999999998,91.07,11.42,91.7832299497,131.74,90.9570128,11.4545454,91.6754317569,0.18701279999999998,0.0545454,0.19480499999999998,90.77,11.4,91.4830743908,131.29,92.3370128,11.7545454,93.0821855695,0.18701279999999998,0.0545454,0.19480499999999998,92.15,11.7,92.8897868444,127.78
2021-01-24 19:00:00,88.0670128,12.5845454,88.9616182769,0.18701279999999998,0.0545454,0.19480499999999998,87.88,12.53,88.7687743522,131.81,87.7670128,12.5745454,88.6632264688,0.18701279999999998,0.0545454,0.19480499999999998,87.58,12.52,88.4703724419,131.34,89.0070128,12.9045454,89.9376207132,0.18701279999999998,0.0545454,0.19480499999999998,88.82,12.85,89.7447207361,127.84
2021-01-24 19:30:00,85.51792192,13.79606056,86.6235894921,0.15792192,0.04606056,0.16450199999999998,85.36,13.75,86.4603498721,132.41,85.22792192,13.77606056,86.3341098255,0.15792192,0.04606056,0.16450199999999998,85.07,13.73,86.1708639855,131.76,86.17792192,13.53606056,87.2345067157,0.15792192,0.04606056,0.16450199999999998,86.02,13.49,87.0713529239,128.47
2021-01-24 20:00:00,81.95728256,15.51587408,83.4130596075,0.15728256000000002,0.04587408,0.16383599999999998,81.8,15.47,83.2499903904,133.55,81.67728256,15.49587408,83.134232419,0.15728256000000002,0.04587408,0.16383599999999998,81.52,15.45,82.9711570366,132.53,82.42728256,14.99587408,83.780267066,0.15728256000000002,0.04587408,0.16383599999999998,82.27,14.95,83.6173151925,129.62
2021-01-24 20:30:00,80.17696288,15.71578084,81.7026997355,0.15696288,0.04578084,0.16350299999999998,80.02,15.67,81.5398632572,133.32,79.91696288,15.68578084,81.4417870416,0.15696288,0.04578084,0.16350299999999998,79.76,15.64,81.2789468436,132.3,80.70696288,16.03578084,82.2846287253,0.15696288,0.04578084,0.16350299999999998,80.55,15.99,82.1217547304,129.27
2021-01-24 21:00:00,77.69696288,16.48578084,79.4266895362,0.15696288,0.04578084,0.16350299999999998,77.54,16.44,79.2636436205,133.15,77.43696288,16.46578084,79.1682080052,0.15696288,0.04578084,0.16350299999999998,77.28,16.42,79.0051567937,132.18,78.13696288,16.82578084,79.9280418188,0.15696288,0.04578084,0.16350299999999998,77.98,16.78,79.7649597254,129.11
2021-01-24 21:30:00,74.67696288,17.26578084,76.6469567106,0.15696288,0.04578084,0.16350299999999998,74.52,17.22,76.4837159139,133.15,74.42696288,17.24578084,76.3988858579,0.15696288,0.04578084,0.16350299999999998,74.27,17.2,76.2356406151,132.2,75.10696288,17.56578084,77.1337314641,0.15696288,0.04578084,0.16350299999999998,74.95,17.52,76.9704677133,129.11
2021-01-24 22:00:00,70.93696288,18.44578084,73.2959721502,0.15696288,0.04578084,0.16350299999999998,70.78,18.4,73.1325399532,133.5,70.68696288,18.41578084,73.0464763363,0.15696288,0.04578084,0.16350299999999998,70.53,18.37,72.8830419233,132.4,71.30696288,18.76578084,73.7349136143,0.15696288,0.04578084,0.16350299999999998,71.15,18.72,73.571467975,129.44
2021-01-24 22:30:00,66.79696288,19.53578084,69.5951218335,0.15696288,0.04578084,0.16350299999999998,66.64,19.49,69.4316188779,134.0,66.56696288,19.49578084,69.3631459612,0.15696288,0.04578084,0.16350299999999998,66.41,19.45,69.1996430627,132.74,67.03696288,19.98578084,69.9527399603,0.15696288,0.04578084,0.16350299999999998,66.88,19.94,69.7892398583,129.93
2021-01-24 23:00:00,62.42696288,20.55578084,65.7241646608,0.15696288,0.04578084,0.16350299999999998,62.27,20.51,65.5607580798,134.06,62.20696288,20.51578084,65.5026983736,0.15696288,0.04578084,0.16350299999999998,62.05,20.47,65.3392944559,132.78,62.56696288,21.08578084,66.0245030096,0.15696288,0.04578084,0.16350299999999998,62.41,21.04,65.8611395286,130.0
2021-01-24 23:30:00,58.45696288,21.74578084,62.3706300553,0.15696288,0.04578084,0.16350299999999998,58.3,21.7,62.2075558112,134.91,58.24696288,21.69578084,62.1563801311,0.15696288,0.04578084,0.16350299999999998,58.09,21.65,61.9933109295,133.36,58.50696288,22.19578084,62.5756933045,0.15696288,0.04578084,0.16350299999999998,58.35,22.15,62.4126990283,130.85
2021-01-25 00:00:00,55.93696288,22.35578084,60.2388973439,0.15696288,0.04578084,0.16350299999999998,55.78,22.31,60.0761558357,135.38,55.74696288,22.30578084,60.0439150058,0.15696288,0.04578084,0.16350299999999998,55.59,22.26,59.8811798481,133.67,56.00696288,22.80578084,60.47217154,0.15696288,0.04578084,0.16350299999999998,55.85,22.76,60.3095357303,131.3
2021-01-25 00:30:00,57.75696288,21.72578084,61.7079923043,0.15696288,0.04578084,0.16350299999999998,57.6,21.68,61.5449624259,135.08,57.55696288,21.68578084,61.5067237512,0.15696288,0.04578084,0.16350299999999998,57.4,21.64,61.3437005731,133.47,58.03696288,22.10578084,62.1043847637,0.15696288,0.04578084,0.16350299999999998,57.88,22.06,61.941407798,131.07
2021-01-25 01:00:00,61.86696288,21.00578084,65.3357782895,0.15696288,0.04578084,0.16350299999999998,61.71,20.96,65.1724305209,134.48,61.64696288,20.96578084,65.1146066452,0.15696288,0.04578084,0.16350299999999998,61.49,20.92,64.9512624974,133.09,62.51696288,21.22578084,66.0219995154,0.15696288,0.04578084,0.16350299999999998,62.36,21.18,65.8586516716,130.57
2021-01-25 01:30:00,62.98696288,20.70578084,66.302992791,0.15696288,0.04578084,0.16350299999999998,62.83,20.66,66.139583458,134.21,62.75696288,20.66578084,66.0720128924,0.15696288,0.04578084,0.16350299999999998,62.6,20.62,65.9086064183,132.93,63.75696288,20.75578084,67.0503747488,0.15696288,0.04578084,0.16350299999999998,63.6,20.71,66.8869501472,130.27
2021-01-25 02:00:00,61.99696288,21.03578084,65.4685228327,0.15696288,0.04578084,0.16350299999999998,61.84,20.99,65.3051736082,134.55,61.78696288,20.98578084,65.2535959116,0.15696288,0.04578084,0.16350299999999998,61.63,20.94,65.0902488857,133.17,62.84696288,21.03578084,66.2740131484,0.15696288,0.04578084,0.16350299999999998,62.69,20.99,66.1106360581,130.59
2021-01-25 02:30:00,61.14696288,21.23578084,64.729509942,0.15696288,0.04578084,0.16350299999999998,60.99,21.19,64.566215624,134.55,60.92696288,21.20578084,64.5118589626,0.15696288,0.04578084,0.16350299999999998,60.77,21.16,64.3485703027,133.2,62.07696288,21.20578084,65.5990431442,0.15696288,0.04578084,0.16350299999999998,61.92,21.16,65.4357089058,130.71
2021-01-25 03:00:00,60.42696288,21.37578084,64.0963481754,0.15696288,0.04578084,0.16350299999999998,60.27,21.33,63.9331041011,134.74,60.21696288,21.33578084,63.885038644,0.15696288,0.04578084,0.16350299999999998,60.06,21.29,63.7217992527,133.33,61.65696288,21.43578084,65.2769007522,0.15696288,0.04578084,0.16350299999999998,61.5,21.39,65.1136091766,130.91
2021-01-25 03:30:00,59.7366432,21.5356876,63.5000187497,0.15664319999999998,0.045687599999999995,0.16317,59.58,21.49,63.337165235,135.23,59.5266432,21.4956876,63.2889076858,0.15664319999999998,0.045687599999999995,0.16317,59.37,21.45,63.1260595951,133.64,60.6566432,21.6156876,64.3930610758,0.15664319999999998,0.045687599999999995,0.16317,60.5,21.57,64.2301712593,131.42
2021-01-25 04:00:00,59.00696288,21.55578084,62.8209627111,0.15696288,0.04578084,0.16350299999999998,58.85,21.51,62.6578215389,135.47,58.79696288,21.51578084,62.6099965586,0.15696288,0.04578084,0.16350299999999998,58.64,21.47,62.4468614103,133.82,59.91696288,21.66578084,63.7138014889,0.15696288,0.04578084,0.16350299999999998,59.76,21.62,63.5506254887,131.6
2021-01-25 04:30:00,58.69696288,21.43578084,62.4886081743,0.15696288,0.04578084,0.16350299999999998,58.54,21.39,62.3254659028,135.32,58.48696288,21.38578084,62.2742037208,0.15696288,0.04578084,0.16350299999999998,58.33,21.34,62.1110658418,133.71,59.54696288,21.55578084,63.3284491825,0.15696288,0.04578084,0.16350299999999998,59.39,21.51,63.1652768537,131.49
2021-01-25 05:00:00,58.32696288,21.63578084,62.2104622339,0.15696288,0.04578084,0.16350299999999998,58.17,21.59,62.0473770598,135.22,58.11696288,21.60578084,62.0031542754,0.15696288,0.04578084,0.16350299999999998,57.96,21.56,61.8400776196,133.69,59.14696288,21.78578084,63.031606871,0.15696288,0.04578084,0.16350299999999998,58.99,21.74,62.8684952898,131.27
2021-01-25 05:30:00,59.20696288,20.97578084,62.8127999322,0.15696288,0.04578084,0.16350299999999998,59.05,20.93,62.6495602538,134.28,59.00696288,20.92578084,62.6075871767,0.15696288,0.04578084,0.16350299999999998,58.85,20.88,62.444350425,133.09,60.00696288,21.04578084,63.5905691534,0.15696288,0.04578084,0.16350299999999998,59.85,21.0,63.4273009043,130.35
2021-01-25 06:00:00,60.70696288,20.17578084,63.9718490792,0.15696288,0.04578084,0.16350299999999998,60.55,20.13,63.8084586869,133.52,60.48696288,20.14578084,63.7536286348,0.15696288,0.04578084,0.16350299999999998,60.33,20.1,63.590242176,132.59,61.55696288,20.16578084,64.7759090704,0.15696288,0.04578084,0.16350299999999998,61.4,20.12,64.6124941478,129.55
2021-01-25 06:30:00,65.8166432,17.1556876,68.0157933067,0.15664319999999998,0.045687599999999995,0.16317,65.66,17.11,67.8526911773,133.61,65.5866432,17.1256876,67.7856691493,0.15664319999999998,0.045687599999999995,0.16317,65.43,17.08,67.6225650209,132.51,67.0266432,18.8556876,69.6283552407,0.15664319999999998,0.045687599999999995,0.16317,66.87,18.81,69.4651927227,129.38
2021-01-25 07:00:00,70.3766432,15.4256876,72.0473715415,0.15664319999999998,0.045687599999999995,0.16317,70.22,15.38,71.8845797094,133.7,70.1366432,15.4056876,71.8086619413,0.15664319999999998,0.045687599999999995,0.16317,69.98,15.36,71.6458651982,132.51,71.7066432,17.4356876,73.7959746944,0.15664319999999998,0.045687599999999995,0.16317,71.55,17.39,73.6329722339,129.38
2021-01-25 07:30:00,75.80696288,13.81578084,77.0556384784,0.15696288,0.04578084,0.16350299999999998,75.65,13.77,76.8930126865,132.51,75.54696288,13.79578084,76.7962705434,0.15696288,0.04578084,0.16350299999999998,75.39,13.75,76.6336388279,131.86,76.96696288,14.26578084,78.2778760439,0.15696288,0.04578084,0.16350299999999998,76.81,14.22,78.1152001854,128.38
2021-01-25 08:00:00,79.6590208,12.2822144,80.6003249707,0.17902079999999998,0.0522144,0.18648,79.48,12.23,80.415441925,132.41,79.3890208,12.2722144,80.3319604508,0.17902079999999998,0.0522144,0.18648,79.21,12.22,80.1470679439,131.79,80.7890208,12.4822144,81.7476088834,0.17902079999999998,0.0522144,0.18648,80.61,12.43,81.5627181989,128.32
2021-01-25 08:30:00,84.59157824,10.13296032,85.196314439,0.18157824,0.05296032,0.18914399999999998,84.41,10.08,85.0097317958,132.05,84.31157824,10.13296032,84.9183084509,0.18157824,0.05296032,0.18914399999999998,84.13,10.08,84.7317136614,131.51,85.83157824,10.86296032,86.516262807,0.18157824,0.05296032,0.18914399999999998,85.65,10.81,86.3294770053,128.01
2021-01-25 09:00:00,88.7250048,6.9068764,88.9934346925,0.19500479999999998,0.0568764,0.20313,88.53,6.85,88.7946135754,131.88,88.4550048,6.8168764,88.71729075,0.19500479999999998,0.0568764,0.20313,88.26,6.76,88.5185020208,131.35,89.5850048,11.8368764,90.3636250265,0.19500479999999998,0.0568764,0.20313,89.39,11.78,90.1628554339,127.74
2021-01-25 09:30:00,92.15588384,2.88046612,92.2008894285,0.27588384,0.08046612,0.287379,91.88,2.8,91.9226544438,133.72,91.88588384,2.91046612,91.9319664866,0.27588384,0.08046612,0.287379,91.61,2.83,91.6537015074,133.11,90.55588384,17.85046612,92.2984682362,0.27588384,0.08046612,0.287379,90.28,17.77,92.0122345126,130.03
2021-01-25 10:00:00,92.88661312,2.47776216,92.9196545529,0.26661312,0.07776216,0.27772199999999997,92.62,2.4,92.6510895781,133.72,92.61661312,2.50776216,92.6505579955,0.26661312,0.07776216,0.27772199999999997,92.35,2.43,92.3819646901,133.09,91.02661312,17.58776216,92.7101594967,0.26661312,0.07776216,0.27772199999999997,90.76,17.51,92.4336394393,130.03
2021-01-25 10:30:00,93.03936032,2.47314676,93.0722247701,0.31936032000000003,0.09314676,0.332667,92.72,2.38,92.7505406992,133.9,92.75936032,2.50314676,92.7931283592,0.31936032000000003,0.09314676,0.332667,92.44,2.41,92.4714101763,133.19,91.10936032,17.60314676,92.7943226376,0.31936032000000003,0.09314676,0.332667,90.79,17.51,92.4630964223,130.24
2021-01-25 11:00:00,93.03083872,2.20857796,93.0570511544,0.44083872,0.12857796,0.459207,92.59,2.08,92.6133602673,134.16,92.76083872,2.22857796,92.7876056365,0.44083872,0.12857796,0.459207,92.32,2.1,92.3438812266,133.36,91.03083872,17.42857796,92.6842431472,0.44083872,0.12857796,0.459207,90.59,17.3,92.2271006809,130.53
2021-01-25 11:30:00,92.66063872,2.61685296,92.6975829642,0.64063872,0.18685296,0.6673319999999999,92.02,2.43,92.0520792812,134.54,92.39063872,2.65685296,92.4288320317,0.64063872,0.18685296,0.6673319999999999,91.75,2.47,91.7832413897,133.65,90.49063872,17.13685296,92.0990088184,0.64063872,0.18685296,0.6673319999999999,89.85,16.95,91.434812845,131.0
2021-01-25 12:00:00,91.7638752,3.7694636,91.8412633164,0.9238752,0.26946359999999997,0.9623700000000001,90.84,3.5,90.9074012388,135.2,91.4938752,3.7994636,91.5727313274,0.9238752,0.26946359999999997,0.9623700000000001,90.57,3.5300000000000002,90.6387654373,134.16,89.2838752,17.1594636,90.9178616212,0.9238752,0.26946359999999997,0.9623700000000001,88.36,16.89,89.9597782345,131.78
2021-01-25 12:30:00,92.53438432,3.7075287599999998,92.608628383,1.29438432,0.37752876,1.348317,91.24,3.33,91.3007475325,135.46,92.26438432,3.73752876,92.3400548797,1.29438432,0.37752876,1.348317,90.97,3.36,91.0320300773,134.31,89.97438432,17.17752876,91.599439562,1.29438432,0.37752876,1.348317,88.68,16.8,90.2573121692,132.09
2021-01-25 13:00:00,91.47982816,4.61619988,91.5962240571,2.00982816,0.58619988,2.093571,89.47,4.03,89.5607157184,135.34,91.21982816,4.64619988,91.3380765227,2.00982816,0.58619988,2.093571,89.21,4.06,89.3023387152,134.19,88.80982816,18.01619988,90.6188117111,2.00982816,0.58619988,2.093571,86.8,17.43,88.5327334945,132.28
2021-01-25 13:30:00,90.75855872,4.95291296,90.8936044379,2.71855872,0.79291296,2.831832,88.04,4.16,88.1382278016,135.22,90.48855872,4.98291296,90.6256513399,2.71855872,0.79291296,2.831832,87.77,4.19,87.8699550472,134.14,88.01855872,18.35291296,89.9116015499,2.71855872,0.79291296,2.831832,85.3,17.56,87.0887110939,132.28
2021-01-25 14:00:00,90.10422304,5.36748172,90.2639511082,2.73422304,0.7974817200000001,2.848149,87.37,4.57,87.4894382197,135.38,89.84422304,5.38748172,90.0056074528,2.73422304,0.7974817200000001,2.848149,87.11,4.59,87.2308443155,134.27,87.39422304,18.79748172,89.3929277951,2.73422304,0.7974817200000001,2.848149,84.66,18.0,86.5523864489,132.36
2021-01-25 14:30:00,88.50011712,5.66503416,88.6812457191,2.76011712,0.80503416,2.875122,85.74,4.86,85.8776292174,135.25,88.24011712,5.68503416,88.4230619395,2.76011712,0.80503416,2.875122,85.48,4.88,85.619184766,134.2,85.71011712,19.11503416,87.8157657124,2.76011712,0.80503416,2.875122,82.95,18.31,84.9467986448,132.21
2021-01-25 15:00:00,87.505672,6.118321,87.7193050818,2.325672,0.678321,2.422575,85.18,5.44,85.3535353691,135.08,87.255672,6.148321,87.472019225,2.325672,0.678321,2.422575,84.93,5.47,85.1059680634,134.08,84.735672,19.528321,86.9568250937,2.325672,0.678321,2.422575,82.41,18.85,84.5383380485,132.27
2021-01-25 15:30:00,88.70155776,5.11878768,88.8491324458,0.68155776,0.19878768,0.7099559999999999,88.02,4.92,88.1573978745,134.78,88.45155776,5.13878768,88.6007065942,0.68155776,0.19878768,0.7099559999999999,87.77,4.94,87.9089102424,133.87,86.28155776,18.38878768,88.2193557097,0.68155776,0.19878768,0.7099559999999999,85.6,18.19,87.5113484069,131.97
2021-01-25 16:00:00,90.04430528,4.89083904,90.1770326628,0.41430528,0.12083904000000001,0.431568,89.63,4.77,89.7568370655,134.78,89.79430528,4.92083904,89.92903823340001,0.41430528,0.12083904000000001,0.431568,89.38,4.8,89.5087950986,133.9,87.63430528,18.18083904,89.5003596088,0.41430528,0.12083904000000001,0.431568,87.22,18.06,89.0701521274,131.97
2021-01-25 16:30:00,91.80469504,4.85720272,91.9330976833,0.26469504,0.07720272,0.27572399999999997,91.54,4.78,91.6647151307,135.46,91.52469504,4.87720272,91.6545520339,0.26469504,0.07720272,0.27572399999999997,91.26,4.8,91.3861455583,134.36,89.40469504000001,18.26720272,91.2517955462,0.26469504,0.07720272,0.27572399999999997,89.14,18.19,90.9770064357,132.5
2021-01-25 17:00:00,95.0182016,4.2078088,95.1113257725,0.19820159999999998,0.0578088,0.20646,94.82,4.15,94.9107733611,134.67,94.7382016,4.2378088,94.8329366087,0.19820159999999998,0.0578088,0.20646,94.54,4.18,94.6323623292,133.83,92.7282016,17.3778088,94.3425016133,0.19820159999999998,0.0578088,0.20646,92.53,17.32,94.1370453116,131.66
2021-01-25 17:30:00,99.87916064,3.14808852,99.9287605821,0.19916064,0.058088520000000005,0.20745899999999998,99.68,3.09,99.7278822597,133.99,99.59916064,3.18808852,99.6501716436,0.19916064,0.058088520000000005,0.20745899999999998,99.4,3.13,99.4492679712,133.41,97.68916064,15.90808852,98.9759535792,0.19916064,0.058088520000000005,0.20745899999999998,97.49,15.85,98.770049104,131.0
2021-01-25 18:00:00,100.5766032,3.2473426,100.6290134365,0.19660319999999998,0.0573426,0.20479499999999998,100.38,3.19,100.4306750948,133.85,100.2766032,3.2773426,100.3301456385,0.19660319999999998,0.0573426,0.20479499999999998,100.08,3.22,100.1317871607,133.3,98.5066032,15.8973426,99.7811423854,0.19660319999999998,0.0573426,0.20479499999999998,98.31,15.84,99.5779177328,130.84
2021-01-25 18:30:00,99.12084896,4.23566428,99.2113075735,0.19084896,0.055664280000000003,0.19880099999999998,98.93,4.18,99.0182675066,134.47,98.84084896,4.26566428,98.9328525561,0.19084896,0.055664280000000003,0.19880099999999998,98.65,4.21,98.7397923838,133.73,97.21084896,17.01566428,98.688813887,0.19084896,0.055664280000000003,0.19880099999999998,97.02,16.96,98.4912280358,131.47
2021-01-25 19:00:00,96.75148831999999,5.16585076,96.8893002669,0.19148832000000002,0.05585076,0.19946699999999998,96.56,5.11,96.69511725,135.17,96.47148832,5.18585076,96.6107711737,0.19148832000000002,0.05585076,0.19946699999999998,96.28,5.13,96.4165717084,134.18,94.73148832,18.17585076,96.4594030158,0.19148832000000002,0.05585076,0.19946699999999998,94.54,18.12,96.2608227681,132.17
2021-01-25 19:30:00,93.19308672,6.60631696,93.4269491966,0.19308672000000002,0.05631696,0.20113199999999998,93.0,6.55,93.2303732697,135.56,92.92308672,6.6263169600000005,93.1590474513,0.19308672000000002,0.05631696,0.20113199999999998,92.73,6.57,92.9624537112,134.44,91.03308672,19.78631696,93.1585810144,0.19308672000000002,0.05631696,0.20113199999999998,90.84,19.73,92.9579394135,132.51
2021-01-25 20:00:00,89.30404576,7.72659668,89.637675591,0.19404576,0.05659668,0.20213099999999998,89.11,7.67,89.439482333,134.96,89.03404576,7.74659668,89.3704149286,0.19404576,0.05659668,0.20213099999999998,88.84,7.69,89.1722025073,134.03,87.06404576,20.85659668,89.5273460411,0.19404576,0.05659668,0.20213099999999998,86.87,20.8,89.3254549387,131.95
2021-01-25 20:30:00,87.0850048,8.5768764,87.5063475972,0.19500479999999998,0.0568764,0.20313,86.89,8.52,87.3067150911,135.17,86.8450048,8.5868764,87.2684897602,0.19500479999999998,0.0568764,0.20313,86.65,8.53,87.0688428773,134.15,84.8950048,21.6668764,87.6162962749,0.19500479999999998,0.0568764,0.20313,84.7,21.61,87.4132833155,132.13
2021-01-25 21:00:00,83.84436544,9.18668992,84.3461492169,0.19436544,0.05668992,0.20246399999999998,83.65,9.13,84.1467729625,135.81,83.58436544,9.19668992,84.088793852,0.19436544,0.05668992,0.20246399999999998,83.39,9.14,83.8894015952,134.45,81.83436544,24.01668992,85.2857828813,0.19436544,0.05668992,0.20246399999999998,81.64,23.96,85.0833191642,132.51
2021-01-25 21:30:00,80.27038944,10.78969692,80.9923019828,0.17038944,0.04969692,0.17748899999999998,80.1,10.74,80.816815082,136.5,80.03038944,10.79969692,80.7557842354,0.17038944,0.04969692,0.17748899999999998,79.86,10.75,80.5802835686,134.95,78.18038944,25.20969692,82.1443979331,0.17038944,0.04969692,0.17748899999999998,78.01,25.16,81.966979327,133.28
2021-01-25 22:00:00,76.13975008,12.87951044,77.2213916698,0.16975008,0.04951044,0.17682299999999998,75.97,12.83,77.0457643223,136.82,75.91975008,12.88951044,77.0061551539,0.16975008,0.04951044,0.17682299999999998,75.75,12.84,76.8305154219,135.24,73.88975008,26.26951044,78.420547981,0.16975008,0.04951044,0.17682299999999998,73.72,26.22,78.2440208578,134.03
2021-01-25 22:30:00,70.53975008,14.55951044,72.0266317802,0.16975008,0.04951044,0.17682299999999998,70.37,14.51,71.8503792614,135.97,70.30975008,14.54951044,71.7993677574,0.16975008,0.04951044,0.17682299999999998,70.14,14.5,71.6231080029,134.72,68.21975008,27.69951044,73.6287795607,0.16975008,0.04951044,0.17682299999999998,68.05,27.65,73.4528760499,133.14
2021-01-25 23:00:00,66.05975008,15.50951044,67.8559908536,0.16975008,0.04951044,0.17682299999999998,65.89,15.46,67.679418585,135.97,65.85975008,15.49951044,67.6590090415,0.16975008,0.04951044,0.17682299999999998,65.69,15.45,67.4824317878,134.69,63.72975008,28.62951044,69.8650836491,0.16975008,0.04951044,0.17682299999999998,63.56,28.58,69.6899562347,133.14
2021-01-25 23:30:00,62.05975008,16.37951044,64.1848965275,0.16975008,0.04951044,0.17682299999999998,61.89,16.33,64.0081322958,136.28,61.86975008,16.36951044,63.9986472279,0.16975008,0.04951044,0.17682299999999998,61.7,16.32,63.8218802606,134.86,59.75975008,29.50951044,66.6486229117,0.16975008,0.04951044,0.17682299999999998,59.59,29.46,66.474504135,133.31
2021-01-26 00:00:00,59.05975008,16.56951044,61.3400583284,0.16975008,0.04951044,0.17682299999999998,58.89,16.52,61.1632446818,136.78,58.87975008,16.53951044,61.1586492254,0.16975008,0.04951044,0.17682299999999998,58.71,16.49,60.9818350003,135.06,57.02975008,31.62951044,65.2136360347,0.16975008,0.04951044,0.17682299999999998,56.86,31.58,65.041186951,133.66
2021-01-26 00:30:00,60.65975008,16.20951044,62.788163761,0.16975008,0.04951044,0.17682299999999998,60.49,16.16,62.6113863447,136.62,60.46975008,16.18951044,62.5994482645,0.16975008,0.04951044,0.17682299999999998,60.3,16.14,62.4226689593,134.95,58.82975008,31.44951044,66.7084042786,0.16975008,0.04951044,0.17682299999999998,58.66,31.4,66.5353710443,133.49
2021-01-26 01:00:00,64.3294304,15.5094172,66.1726351105,0.16943039999999998,0.049417199999999994,0.17649,64.16,15.46,65.9963423229,135.95,64.1494304,15.4994172,65.9953131229,0.16943039999999998,0.049417199999999994,0.17649,63.98,15.45,65.8190162491,134.52,62.8394304,30.4094172,69.810648668,0.16943039999999998,0.049417199999999994,0.17649,62.67,30.36,69.6366175227,132.76
2021-01-26 01:30:00,65.5294304,15.3394172,67.3008467152,0.16943039999999998,0.049417199999999994,0.17649,65.36,15.29,67.1246132205,136.03,65.3194304,15.3194172,67.0918216412,0.16943039999999998,0.049417199999999994,0.17649,65.15,15.27,66.915584134,134.59,64.1094304,30.1294172,70.8364372835,0.16943039999999998,0.049417199999999994,0.17649,63.94,30.08,70.6620831847,132.84
2021-01-26 02:00:00,64.3566032,15.4573426,66.1868704177,0.19660319999999998,0.0573426,0.20479499999999998,64.16,15.4,65.9823127815,136.18,64.1566032,15.4473426,65.9900759779,0.19660319999999998,0.0573426,0.20479499999999998,63.96,15.39,65.7855128429,134.65,62.9866032,30.2973426,69.8945001506,0.19660319999999998,0.0573426,0.20479499999999998,62.79,30.24,69.6924795082,132.97
2021-01-26 02:30:00,63.73203776,15.54892768,65.6013855726,0.20203776,0.05892768,0.210456,63.53,15.49,65.3911385434,136.36,63.53203776,15.52892768,65.4023502393,0.20203776,0.05892768,0.210456,63.33,15.47,65.1920992146,134.77,62.39203776,30.39892768,69.4036107125,0.20203776,0.05892768,0.210456,62.19,30.34,69.1961826982,133.15
2021-01-26 03:00:00,62.88354624,15.80228432,64.8386657593,0.21354624,0.062284320000000004,0.222444,62.67,15.74,64.6163795024,136.42,62.69354624,15.78228432,64.6495262048,0.21354624,0.062284320000000004,0.222444,62.48,15.72,64.4272364765,134.81,61.55354624,30.65228432,68.7633738901,0.21354624,0.062284320000000004,0.222444,61.34,30.59,68.5444651303,133.15
2021-01-26 03:30:00,62.05838144,15.99202792,64.0857836337,0.17838144,0.05202792,0.18581399999999998,61.88,15.94,63.9000625978,136.77,61.86838144,15.97202792,63.8968097629,0.17838144,0.05202792,0.18581399999999998,61.69,15.92,63.7110861625,135.04,60.77838144,30.90202792,68.1831869308,0.17838144,0.05202792,0.18581399999999998,60.6,30.85,68.0006066149,133.44
2021-01-26 04:00:00,61.14039936,16.07011648,63.2170631838,0.24039936,0.07011648,0.25041599999999997,60.9,16.0,62.9667372507,136.89,60.96039936,16.06011648,63.0404444106,0.24039936,0.07011648,0.25041599999999997,60.72,15.99,62.7901146678,135.09,59.90039936,30.98011648,67.4375671314,0.24039936,0.07011648,0.25041599999999997,59.66,30.91,67.1918425108,133.53
2021-01-26 04:30:00,60.533736,16.246923,62.6761174698,0.26373599999999997,0.07692299999999999,0.274725,60.27,16.17,62.4014567138,137.09,60.333736,16.226923,62.4777778875,0.26373599999999997,0.07692299999999999,0.274725,60.07,16.15,62.20311407,135.23,59.253736,31.306923,67.0158836224,0.26373599999999997,0.07692299999999999,0.274725,58.99,31.23,66.746782694,133.77
2021-01-26 05:00:00,60.0869328,16.1878554,62.2293030313,0.26693279999999997,0.07785539999999999,0.278055,59.82,16.11,61.9513074923,136.98,59.8969328,16.1678554,62.0406488287,0.26693279999999997,0.07785539999999999,0.278055,59.63,16.09,61.762650526,135.17,58.7969328,31.2978554,66.608070527,0.26693279999999997,0.07785539999999999,0.278055,58.53,31.22,66.3358824468,133.61
2021-01-26 05:30:00,61.1245552,15.6313286,63.0915975562,0.2445552,0.07132859999999999,0.254745,60.88,15.56,62.8369954724,136.72,60.944555199999996,15.6113286,62.9122594506,0.2445552,0.07132859999999999,0.254745,60.7,15.54,62.6576539618,135.0,59.7645552,30.7313286,67.2028021423,0.2445552,0.07132859999999999,0.254745,59.52,30.66,66.9527146574,133.23
2021-01-26 06:00:00,62.78971008,14.95116544,64.5452170183,0.20971008,0.06116544,0.218448,62.58,14.89,64.3270433022,136.72,62.59971008,14.94116544,64.3580774014,0.20971008,0.06116544,0.218448,62.39,14.88,64.1398978796,135.0,61.44971008,30.04116544,68.3998427623,0.20971008,0.06116544,0.218448,61.24,29.98,68.1845877013,133.23
2021-01-26 06:30:00,67.19240736,12.92778548,68.4247560774,0.23240736,0.06778548,0.242091,66.96,12.86,68.1837311974,136.08,66.98240736,12.91778548,68.2166554256,0.23240736,0.06778548,0.242091,66.75,12.85,67.9756206298,134.6,65.86240736,27.82778548,71.4999464893,0.23240736,0.06778548,0.242091,65.63,27.76,71.2594870877,132.55
2021-01-26 07:00:00,72.04153824,11.19461532,72.9061221308,0.22153824,0.06461532,0.230769,71.82,11.13,72.6772956294,136.08,71.83153824,11.19461532,72.6986196436,0.22153824,0.06461532,0.230769,71.61,11.13,72.4697799086,134.62,70.66153824,26.08461532,75.3223747822,0.22153824,0.06461532,0.230769,70.44,26.02,75.0921700312,132.55
2021-01-26 07:30:00,77.5694304,8.3594172,78.0185643838,0.16943039999999998,0.049417199999999994,0.17649,77.4,8.31,77.844820637,135.52,77.3394304,8.3594172,77.7898923416,0.16943039999999998,0.049417199999999994,0.17649,77.17,8.31,77.6161387857,134.12,76.3394304,24.9094172,80.3006083354,0.16943039999999998,0.049417199999999994,0.17649,76.17,24.86,80.1242067043,131.75
2021-01-26 08:00:00,81.39148832,6.77585076,81.6730464992,0.19148832000000002,0.05585076,0.19946699999999998,81.2,6.72,81.4775944662,135.31,81.14148832,6.78585076,81.4247437658,0.19148832000000002,0.05585076,0.19946699999999998,80.95,6.73,81.2292767418,133.98,80.08148832,23.36585076,83.4206674229,0.19148832000000002,0.05585076,0.19946699999999998,79.89,23.31,83.2212004239,131.56
2021-01-26 08:30:00,85.9273824,5.2234032,86.0859976251,0.2173824,0.06340319999999999,0.22644000000000003,85.71,5.16,85.8651832817,134.61,85.6773824,5.2434032,85.8376789763,0.2173824,0.06340319999999999,0.22644000000000003,85.46,5.18,85.6168441371,133.63,84.3673824,20.1134032,86.7317946391,0.2173824,0.06340319999999999,0.22644000000000003,84.15,20.05,86.5056356546,131.03
2021-01-26 09:00:00,89.05596352,4.00048936,89.1457713725,0.51596352,0.15048936000000002,0.537462,88.54,3.85,88.6236655753,134.16,88.78596352,4.02048936,88.8769466896,0.51596352,0.15048936000000002,0.537462,88.27,3.87,88.3547950029,133.32,87.29596352,18.98048936,89.3355708731,0.51596352,0.15048936000000002,0.537462,86.78,18.83,88.7994217324,130.57
2021-01-26 09:30:00,91.7137456,3.5506758,91.7824516485,0.6537455999999999,0.19067579999999998,0.680985,91.06,3.36,91.121968811,134.16,91.4537456,3.5806758,91.523815608,0.6537455999999999,0.19067579999999998,0.680985,90.8,3.39,90.8632604522,133.41,89.5437456,17.0206758,91.1470557987,0.6537455999999999,0.19067579999999998,0.680985,88.89,16.83,90.4692268122,130.69
2021-01-26 10:00:00,92.97909024,3.34515132,93.039245801,0.6690902400000001,0.19515132000000002,0.696969,92.31,3.15,92.3637298944,134.32,92.71909024,3.37515132,92.7805008683,0.6690902400000001,0.19515132000000002,0.696969,92.05,3.18,92.104912464,133.56,90.66909024,16.47515132,92.1537548663,0.6690902400000001,0.19515132000000002,0.696969,90.0,16.28,91.4605838599,130.91
2021-01-26 10:30:00,93.60302624,2.83379932,93.6459125636,0.73302624,0.21379932000000001,0.7635689999999999,92.87,2.62,92.9069496862,134.08,93.32302624,2.8537993200000003,93.3666503477,0.73302624,0.21379932000000001,0.7635689999999999,92.59,2.64,92.6276292474,133.41,91.20302624,15.96379932,92.589604622,0.73302624,0.21379932000000001,0.7635689999999999,90.47,15.75,91.8307323286,130.68
2021-01-26 11:00:00,94.16755168,2.43386924,94.1989995111,0.7675516800000001,0.22386924,0.7995329999999999,93.4,2.21,93.426142487,133.76,93.89755168,2.46386924,93.9298720489,0.7675516800000001,0.22386924,0.7995329999999999,93.13,2.24,93.1569347929,133.15,91.77755168,15.49386924,93.0761998386,0.7675516800000001,0.22386924,0.7995329999999999,91.01,15.27,92.2821380333,130.35
2021-01-26 11:30:00,94.9839952,1.2944986,94.9928158904,0.8039951999999999,0.2344986,0.837495,94.18,1.06,94.1859649842,134.06,94.7039952,1.3244986,94.7132567457,0.8039951999999999,0.2344986,0.837495,93.9,1.09,93.906326198,133.22,92.7939952,16.3244986,94.2189726102,0.8039951999999999,0.2344986,0.837495,91.99,16.09,93.3865525651,130.47
2021-01-26 12:00:00,95.08785152,1.20312336,95.0954626284,0.62785152,0.18312336,0.6540119999999999,94.46,1.02,94.4655069324,134.37,94.81785152,1.23312336,94.8258696775,0.62785152,0.18312336,0.6540119999999999,94.19,1.05,94.1958523503,133.4,92.82785152,16.51312336,94.2851698886,0.62785152,0.18312336,0.6540119999999999,92.2,16.33,93.634976905,130.74
2021-01-26 12:30:00,96.1960032,1.1821676,96.2032668462,0.7960031999999999,0.2321676,0.8291700000000001,95.4,0.9500000000000001,95.4047299666,133.7,95.9160032,1.2121676,95.9236624622,0.7960031999999999,0.2321676,0.8291700000000001,95.12,0.98,95.125048226,132.99,93.9860032,16.3721676,95.4013452182,0.7960031999999999,0.2321676,0.8291700000000001,93.19,16.14,94.5773529974,130.1
2021-01-26 13:00:00,96.00934976,1.45939368,96.0204409032,0.88934976,0.25939368,0.926406,95.12,1.2,95.1275690849,133.82,95.74934976,1.48939368,95.7609329163,0.88934976,0.25939368,0.926406,94.86,1.23,94.8679740481,133.04,93.78934976,16.62939368,95.2521856052,0.88934976,0.25939368,0.926406,92.9,16.37,94.3312615202,130.52
2021-01-26 13:30:00,95.98729184,1.67296012,96.0018697231,0.86729184,0.25296012,0.9034289999999999,95.12,1.42,95.1305986526,134.21,95.69729184,1.70296012,95.7124429668,0.86729184,0.25296012,0.9034289999999999,94.83,1.45,94.841084979,133.37,93.74729184,16.92296012,95.2624863551,0.86729184,0.25296012,0.9034289999999999,92.88,16.67,94.3640996354,130.95
2021-01-26 14:00:00,95.4195696,2.0619578,95.4418458152,0.8295695999999999,0.2419578,0.864135,94.59,1.82,94.6075076302,134.47,95.1495696,2.0819578,95.172344425,0.8295695999999999,0.2419578,0.864135,94.32,1.8399999999999999,94.3379457059,133.56,93.1695696,17.3519578,94.7716156818,0.8295695999999999,0.2419578,0.864135,92.34,17.11,93.9118080967,131.19
2021-01-26 14:30:00,94.56232704,2.14442872,94.58663896,0.6323270400000001,0.18442872,0.658674,93.93,1.96,93.9504470452,134.19,94.29232704,2.17442872,94.3173954203,0.6323270400000001,0.18442872,0.658674,93.66,1.99,93.6811384431,133.42,92.29232704,17.43442872,93.9246130429,0.6323270400000001,0.18442872,0.658674,91.66,17.25,93.2690629309,130.8
2021-01-26 15:00:00,94.38449504,2.16547772,94.4093332129,0.46449504,0.13547772,0.483849,93.92,2.03,93.9419357901,134.19,94.11449504,2.19547772,94.1400993151,0.46449504,0.13547772,0.483849,93.65,2.06,93.6726539605,133.5,92.08449504,17.41547772,93.7168773007,0.46449504,0.13547772,0.483849,91.62,17.28,93.2353087623,130.8
2021-01-26 15:30:00,94.23210752,3.08853136,94.2827084551,0.37210752,0.10853136000000001,0.38761199999999996,93.86,2.98,93.9072947113,134.39,93.97210752,3.11853136,94.023838624,0.37210752,0.10853136000000001,0.38761199999999996,93.6,3.01,93.6483854639,133.73,91.63210752,16.49853136,93.1055565774,0.37210752,0.10853136000000001,0.38761199999999996,91.26,16.39,92.7201148619,131.13
2021-01-26 16:00:00,94.8701296,3.1387878,94.9220389539,0.27012959999999997,0.07878779999999999,0.281385,94.6,3.06,94.6494775474,134.5,94.6101296,3.1587878,94.6628467948,0.27012959999999997,0.07878779999999999,0.281385,94.34,3.08,94.3902643285,133.78,92.2601296,16.4987878,93.7237510596,0.27012959999999997,0.07878779999999999,0.281385,91.99,16.42,93.4439751937,131.27
2021-01-26 16:30:00,95.9361936,3.4201398,95.9971384923,0.20619359999999998,0.0601398,0.214785,95.73,3.36,95.7889476923,135.18,95.6661936,3.4401398,95.7280270337,0.20619359999999998,0.0601398,0.214785,95.46,3.38,95.5198199328,134.22,93.3461936,16.9301398,94.8690755371,0.20619359999999998,0.0601398,0.214785,93.14,16.87,94.6554620717,131.95
2021-01-26 17:00:00,98.51628352,3.03724936,98.5630914809,0.19628352000000002,0.05724936,0.20446199999999998,98.32,2.98,98.3651503328,135.0,98.23628352,3.06724936,98.2841564977,0.19628352000000002,0.05724936,0.20446199999999998,98.04,3.01,98.086195257,134.06,96.03628352,16.46724936,97.4378676584,0.19628352000000002,0.05724936,0.20446199999999998,95.84,16.41,97.2347350487,131.81
2021-01-26 17:30:00,100.56532448,2.79696964,100.6042122723,0.19532448,0.05696964,0.20346299999999998,100.37,2.74,100.4073926561,134.54,100.28532448,2.82696964,100.3251616665,0.19532448,0.05696964,0.20346299999999998,100.09,2.77,100.1283226665,133.77,98.24532448,16.05696964,99.5488325205,0.19532448,0.05696964,0.20346299999999998,98.05,16.0,99.3468796692,131.34
2021-01-26 18:00:00,100.51436544,3.28668992,100.5680863417,0.19436544,0.05668992,0.20246399999999998,100.32,3.23,100.3719846371,134.54,100.23436544,3.30668992,100.2888937689,0.19436544,0.05668992,0.20246399999999998,100.04,3.25,100.0927774617,133.7,98.30436544,16.36668992,99.6574974776,0.19436544,0.05668992,0.20246399999999998,98.11,16.31,99.4564638422,131.34
2021-01-26 18:30:00,98.38436544,4.1266899200000005,98.4708735247,0.19436544,0.05668992,0.20246399999999998,98.19,4.07,98.2743150574,134.12,98.10436544,4.15668992,98.1923855983,0.19436544,0.05668992,0.20246399999999998,97.91,4.1,97.9958065429,133.46,96.17436544,17.02668992,97.6699377363,0.19436544,0.05668992,0.20246399999999998,95.98,16.97,97.4686682991,130.97
2021-01-26 19:00:00,95.5534064,5.2464102,95.6973264759,0.19340639999999998,0.0564102,0.20146499999999998,95.36,5.19,95.5011293127,133.98,95.2934064,5.2664102,95.4388200876,0.19340639999999998,0.0564102,0.20146499999999998,95.1,5.21,95.2426065372,133.36,93.2934064,18.0664102,95.026600777,0.19340639999999998,0.0564102,0.20146499999999998,93.1,18.01,94.825999072,130.85
