Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-26 19:30:00,91.62436544,6.60668992,91.8622484701,0.19436544,0.05668992,0.20246399999999998,91.43,6.55,91.6643191215,134.28,91.36436544,6.61668992,91.6036454392,0.19436544,0.05668992,0.20246399999999998,91.17,6.5600000000000005,91.4057027761,133.56,89.30436544,19.55668992,91.4206421289,0.19436544,0.05668992,0.20246399999999998,89.11,19.5,91.2186499571,131.2
2021-01-26 20:00:00,87.9041856,7.7424707999999995,88.2444995458,0.2141856,0.0624708,0.22311000000000003,87.69,7.68,88.0256695516,135.08,87.6641856,7.7524708,88.0063079581,0.2141856,0.0624708,0.22311000000000003,87.45,7.69,87.7874626584,134.04,85.6341856,21.7124708,88.3439026284,0.2141856,0.0624708,0.22311000000000003,85.42,21.65,88.1209333813,131.9
2021-01-26 20:30:00,85.25034944,8.36135192,85.6594086226,0.21034944,0.061351920000000004,0.219114,85.04,8.3,85.4440846402,135.23,85.01034944,8.37135192,85.4215373596,0.21034944,0.061351920000000004,0.219114,84.8,8.31,85.2061975445,134.09,83.08034944,23.59135192,86.3649022954,0.21034944,0.061351920000000004,0.219114,82.87,23.53,86.1457938613,131.96
2021-01-26 21:00:00,81.83953024,9.61694632,82.4026356764,0.22953024,0.06694632,0.239094,81.61,9.55,82.1668704528,135.15,81.60953024,9.62694632,82.1753826973,0.22953024,0.06694632,0.239094,81.38,9.56,81.9395997061,134.0,79.63953024,24.82694632,83.4196142428,0.22953024,0.06694632,0.239094,79.41,24.76,83.18056083,131.87
2021-01-26 21:30:00,78.01774208,11.00184144,78.7896477612,0.17774208,0.05184144,0.18514799999999998,77.84,10.95,78.6064125883,135.15,77.78774208,10.99184144,78.56050786590001,0.17774208,0.05184144,0.18514799999999998,77.61,10.94,78.3772651985,134.03,75.84774208,26.10184144,80.2133785923,0.17774208,0.05184144,0.18514799999999998,75.67,26.05,80.0284411944,131.93
2021-01-26 22:00:00,73.76002976,13.00125868,74.8970941857,0.21002976,0.06125868,0.218781,73.55,12.94,74.6796230574,135.87,73.55002976,13.00125868,74.6902912363,0.21002976,0.06125868,0.218781,73.34,12.94,74.4728084605,134.57,71.41002976,27.01125868,76.347890906,0.21002976,0.06125868,0.218781,71.2,26.95,76.1297740703,132.8
2021-01-26 22:30:00,68.24386592,14.52237756,69.7719476989,0.21386592000000001,0.06237756,0.222777,68.03,14.46,69.5497843275,135.0,68.03386592,14.512377560000001,69.5644737956,0.21386592000000001,0.06237756,0.222777,67.82,14.45,69.3423023846,134.04,65.70386592,27.60237756,71.2663261562,0.21386592000000001,0.06237756,0.222777,65.49,27.54,71.0449977127,132.01
2021-01-26 23:00:00,63.94962016,15.68405588,65.8448443498,0.21962016,0.06405588,0.228771,63.73,15.62,65.6162883742,135.49,63.75962016,15.66405588,65.6555542933,0.21962016,0.06405588,0.228771,63.54,15.6,65.4269944289,134.37,61.43962016,28.82405588,67.864962409,0.21962016,0.06405588,0.228771,61.22,28.76,67.6389384896,132.58
2021-01-26 23:30:00,59.74975008,16.20951044,61.9094569781,0.16975008,0.04951044,0.17682299999999998,59.58,16.16,61.7326655831,136.63,59.57975008,16.18951044,61.7401560403,0.16975008,0.04951044,0.17682299999999998,59.41,16.14,61.5633632934,135.01,57.36975008,30.67951044,65.0578249335,0.16975008,0.04951044,0.17682299999999998,57.2,30.63,64.8847971408,133.57
2021-01-27 00:00:00,56.77975008,16.93951044,59.2527386126,0.16975008,0.04951044,0.17682299999999998,56.61,16.89,59.0759189518,137.41,56.59975008,16.91951044,59.0745422551,0.16975008,0.04951044,0.17682299999999998,56.43,16.87,58.8977232158,135.47,54.55975008,32.39951044,63.4546657508,0.16975008,0.04951044,0.17682299999999998,54.39,32.35,63.2834464927,134.3
2021-01-27 00:30:00,58.24006976,16.69960368,60.5869828323,0.17006976000000001,0.049603680000000004,0.17715599999999998,58.07,16.65,60.4098286705,137.21,58.07006976,16.66960368,60.4153017768,0.17006976000000001,0.049603680000000004,0.17715599999999998,57.9,16.62,60.2381473819,135.34,56.24006976,32.00960368,64.7113604737,0.17006976000000001,0.049603680000000004,0.17715599999999998,56.07,31.96,64.5390308263,134.08
2021-01-27 01:00:00,62.00975008,15.619510439999999,63.9466825673,0.16975008,0.04951044,0.17682299999999998,61.84,15.57,63.7699811824,136.54,61.81975008,15.59951044,63.7575581866,0.16975008,0.04951044,0.17682299999999998,61.65,15.55,63.5808540364,134.87,60.25975008,30.67951044,67.6200402288,0.16975008,0.04951044,0.17682299999999998,60.09,30.63,67.4463119822,133.36
2021-01-27 01:30:00,63.05975008,15.55951044,64.9509849447,0.16975008,0.04951044,0.17682299999999998,62.89,15.51,64.7743174414,136.54,62.86975008,15.53951044,64.7617314456,0.16975008,0.04951044,0.17682299999999998,62.7,15.49,64.5850609661,134.92,61.40975008,30.46951044,68.5532528137,0.16975008,0.04951044,0.17682299999999998,61.24,30.42,68.3791927417,133.36
2021-01-27 02:00:00,61.84975008,15.75951044,63.8259645776,0.16975008,0.04951044,0.17682299999999998,61.68,15.71,63.6492458714,136.81,61.66975008,15.73951044,63.6466044956,0.16975008,0.04951044,0.17682299999999998,61.5,15.69,63.4698834094,135.01,60.26975008,30.70951044,67.6425665256,0.16975008,0.04951044,0.17682299999999998,60.1,30.66,67.4688491083,133.57
2021-01-27 02:30:00,60.84006976,15.97960368,62.9035914887,0.17006976000000001,0.049603680000000004,0.17715599999999998,60.67,15.93,62.7264999821,136.92,60.66006976,15.96960368,62.7269663302,0.17006976000000001,0.049603680000000004,0.17715599999999998,60.49,15.92,62.5498721022,135.07,59.35006976,30.89960368,66.9120040658,0.17006976000000001,0.049603680000000004,0.17715599999999998,59.18,30.85,66.7382566449,133.65
2021-01-27 03:00:00,59.97006976,16.23960368,62.1299766192,0.17006976000000001,0.049603680000000004,0.17715599999999998,59.8,16.19,61.9528538487,137.26,59.78006976,16.20960368,61.9387438682,0.17006976000000001,0.049603680000000004,0.17715599999999998,59.61,16.16,61.7616199593,135.3,58.47006976,31.19960368,66.2734058845,0.17006976000000001,0.049603680000000004,0.17715599999999998,58.3,31.15,66.1000189107,133.97
2021-01-27 03:30:00,59.39975008,16.32951044,61.6034351378,0.16975008,0.04951044,0.17682299999999998,59.23,16.28,61.4266334744,137.55,59.21975008,16.30951044,61.4245792035,0.16975008,0.04951044,0.17682299999999998,59.05,16.26,61.2477762862,135.5,57.86975008,31.35951044,65.8204137738,0.16975008,0.04951044,0.17682299999999998,57.7,31.31,65.6475902071,134.27
2021-01-27 04:00:00,58.14006976,16.61960368,60.4688261683,0.17006976000000001,0.049603680000000004,0.17715599999999998,57.97,16.57,60.2916727252,137.85,57.97006976,16.59960368,60.2998825066,0.17006976000000001,0.049603680000000004,0.17715599999999998,57.8,16.55,60.1227286473,135.7,56.65006976,31.79960368,64.9649536136,0.17006976000000001,0.049603680000000004,0.17715599999999998,56.48,31.75,64.79238304,134.54
2021-01-27 04:30:00,57.30308672,17.37631696,59.8797139166,0.19308672000000002,0.05631696,0.20113199999999998,57.11,17.32,59.6785933145,137.74,57.13308672,17.34631696,59.7083269757,0.19308672000000002,0.05631696,0.20113199999999998,56.94,17.29,59.5072071265,135.77,55.51308672,30.63631696,63.4057309244,0.19308672000000002,0.05631696,0.20113199999999998,55.32,30.58,63.2094834657,134.66
2021-01-27 05:00:00,57.15450528,17.35256404,59.7306366328,0.21450528,0.06256404,0.223443,56.94,17.29,59.5072071265,137.63,56.97450528,17.34256404,59.5555100674,0.21450528,0.06256404,0.223443,56.76,17.28,59.3320823838,135.69,55.29450528,30.62256404,63.2077822941,0.21450528,0.06256404,0.223443,55.08,30.56,62.9898404507,134.51
2021-01-27 05:30:00,57.99482496,16.93265728,60.4161783358,0.21482496,0.06265728,0.223776,57.78,16.87,60.1924023445,137.37,57.82482496,16.91265728,60.2473929554,0.21482496,0.06265728,0.223776,57.61,16.85,60.0236170186,135.53,56.12482496,30.17265728,63.7211520935,0.21482496,0.06265728,0.223776,55.91,30.11,63.5022849983,134.24
2021-01-27 06:00:00,59.55002976,16.26125868,61.7303375843,0.21002976,0.06125868,0.218781,59.34,16.2,61.511589152,136.94,59.37002976,16.24125868,61.5514331045,0.21002976,0.06125868,0.218781,59.16,16.18,61.3326829676,135.26,57.66002976,29.43125868,64.7369911211,0.21002976,0.06125868,0.218781,57.45,29.37,64.5220845912,133.82
2021-01-27 06:30:00,64.10998976,14.18291368,65.6600778821,0.24998976,0.07291368,0.26040599999999997,63.86,14.11,65.4002423543,137.05,63.91998976,14.17291368,65.4724107781,0.24998976,0.07291368,0.26040599999999997,63.67,14.1,65.2125670404,135.36,62.22998976,27.37291368,67.9841748414,0.24998976,0.07291368,0.26040599999999997,61.98,27.3,67.7259950093,133.93
2021-01-27 07:00:00,68.4453344,12.7573892,69.6240962622,0.26533439999999997,0.07738919999999999,0.27639,68.18,12.68,69.3490793017,137.14,68.2453344,12.7573892,69.4274920083,0.26533439999999997,0.07738919999999999,0.27639,67.98,12.68,69.1524605491,135.42,66.5553344,25.9673892,71.4417093788,0.26533439999999997,0.07738919999999999,0.27639,66.29,25.89,71.1663979698,133.99
2021-01-27 07:30:00,73.5110288,10.1698834,74.2111708815,0.17102879999999998,0.049883399999999994,0.17815499999999998,73.34,10.12,74.0349241912,135.82,73.3010288,10.1598834,74.0017841261,0.17102879999999998,0.049883399999999994,0.17815499999999998,73.13,10.11,73.8255308142,134.39,71.8210288,24.9798834,76.0411385539,0.17102879999999998,0.049883399999999994,0.17815499999999998,71.65,24.93,75.863215065,132.45
2021-01-27 08:00:00,77.21436544,7.85668992,77.6130517813,0.19436544,0.05668992,0.20246399999999998,77.02,7.8,77.4139548144,135.55,76.98436544,7.86668992,77.385252681,0.19436544,0.05668992,0.20246399999999998,76.79,7.8100000000000005,77.1861399475,134.07,75.60436544,24.28668992,79.4094665695,0.19436544,0.05668992,0.20246399999999998,75.41,24.23,79.207076704,132.02
2021-01-27 08:30:00,81.39843136,6.05079248,81.6230158565,0.20843136,0.06079248,0.217116,81.19,5.99,81.4106639206,134.59,81.16843136,6.05079248,81.3936504838,0.20843136,0.06079248,0.217116,80.96,5.99,81.1812891004,133.47,79.67843136,21.79079248,82.6044251896,0.20843136,0.06079248,0.217116,79.47,21.73,82.3873400469,131.14
2021-01-27 09:00:00,84.08360608,5.15146844,84.241263277,0.31360608,0.09146844,0.326673,83.77,5.06,83.9226816778,134.13,83.84360608,5.17146844,84.0029426052,0.31360608,0.09146844,0.326673,83.53,5.08,83.6843312694,133.19,82.16360608,20.15146844,84.5986988337,0.31360608,0.09146844,0.326673,81.85,20.06,84.272332945,130.77
2021-01-27 09:30:00,85.28387552,4.58613036,85.407095814,0.60387552,0.17613036,0.629037,84.68,4.41,84.7947551444,133.98,85.04387552,4.60613036,85.1685223563,0.60387552,0.17613036,0.629037,84.44,4.43,84.5561263304,133.09,83.14387552,19.72613036,85.4518826912,0.60387552,0.17613036,0.629037,82.54,19.55,84.8236647404,130.58
2021-01-27 10:00:00,85.23782144,4.66519792,85.3653927272,0.73782144,0.21519792000000001,0.7685639999999999,84.5,4.45,84.6170934268,133.98,84.99782144,4.6751979200000005,85.1263010188,0.73782144,0.21519792000000001,0.7685639999999999,84.26,4.46,84.3779544668,133.09,82.99782144,19.98519792,85.370056224,0.73782144,0.21519792000000001,0.7685639999999999,82.26,19.77,84.6023669882,130.58
2021-01-27 10:30:00,85.0961728,4.0793004,85.1938924863,1.0261728,0.29930039999999997,1.06893,84.07,3.7800000000000002,84.1549362783,134.1,84.8661728,4.0893004,84.9646377235,1.0261728,0.29930039999999997,1.06893,83.84,3.79,83.9256200454,133.01,83.1161728,21.2893004,85.7993734968,1.0261728,0.29930039999999997,1.06893,82.09,20.99,84.7310344561,130.47
2021-01-27 11:00:00,84.97655232,3.81857776,85.06230646,1.12655232,0.32857776,1.173492,83.85,3.49,83.9225988635,133.64,84.73655232,3.83857776,84.8234518179,1.12655232,0.32857776,1.173492,83.61,3.51,83.6836435631,132.66,82.91655232,20.95857776,85.5243627884,1.12655232,0.32857776,1.173492,81.79,20.63,84.3516508434,129.94
2021-01-27 11:30:00,84.9979808,4.1352444,85.0985134202,1.2179808,0.35524439999999996,1.2687300000000001,83.78,3.7800000000000002,83.8652299824,133.21,84.7579808,4.1452444,84.8592856465,1.2179808,0.35524439999999996,1.2687300000000001,83.54,3.79,83.6259271996,132.52,82.7579808,19.4752444,85.0186363719,1.2179808,0.35524439999999996,1.2687300000000001,81.54,19.12,83.7516925202,129.7
2021-01-27 12:00:00,85.80280576,4.43790168,85.9174979129,1.43280576,0.41790168,1.492506,84.37,4.02,84.4657167139,134.52,85.56280576,4.45790168,85.6788574674,1.43280576,0.41790168,1.492506,84.13,4.04,84.2269464008,133.45,83.25280576,19.55790168,85.5192445303,1.43280576,0.41790168,1.492506,81.82,19.14,84.0288759892,131.05
2021-01-27 12:30:00,86.71189664,5.16638652,86.8656696778,1.46189664,0.42638652,1.522809,85.25,4.74,85.3816730921,134.52,86.47189664,5.18638652,86.6272908133,1.46189664,0.42638652,1.522809,85.01,4.76,85.1431600306,133.57,83.95189664,18.42638652,85.9502918531,1.46189664,0.42638652,1.522809,82.49,18.0,84.4310375395,131.2
2021-01-27 13:00:00,86.5583504,5.6041022,86.7395756586,1.2483504,0.3641022,1.300365,85.31,5.24,85.4707768772,134.85,86.3083504,5.6241022,86.4913976897,1.2483504,0.3641022,1.300365,85.06,5.26,85.2224806022,133.8,83.7683504,18.9341022,85.8815274367,1.2483504,0.3641022,1.300365,82.52,18.57,84.5836585872,131.55
2021-01-27 13:30:00,86.2381808,5.5969694,86.4196152164,1.0181808,0.2969694,1.060605,85.22,5.3,85.3846496743,135.4,86.0081808,5.6069694,86.1907493318,1.0181808,0.2969694,1.060605,84.99,5.31,85.1557173653,134.13,83.5481808,19.5069694,85.7952234694,1.0181808,0.2969694,1.060605,82.53,19.21,84.7362083173,132.04
2021-01-27 14:00:00,84.8426464,5.3878552,85.0135496954,0.9526464,0.27785519999999997,0.9923400000000001,83.89,5.11,84.0454888736,135.7,84.5926464,5.4078552,84.7653273622,0.9526464,0.27785519999999997,0.9923400000000001,83.64,5.13,83.7971747734,134.21,82.3026464,20.9778552,84.9340686252,0.9526464,0.27785519999999997,0.9923400000000001,81.35,20.7,83.9423165037,132.15
2021-01-27 14:30:00,82.98785088,5.75978984,83.1874904819,1.2678508800000001,0.36978984,1.320678,81.72,5.39,81.8975610137,135.01,82.74785088,5.76978984,82.9487631014,1.2678508800000001,0.36978984,1.320678,81.48,5.4,81.6587435612,133.74,80.43785088,21.22978984,83.1922582386,1.2678508800000001,0.36978984,1.320678,79.17,20.86,81.8720251368,131.49
2021-01-27 15:00:00,82.73586368,5.84296024,82.9419274146,0.45586368,0.13296024,0.474858,82.28,5.71,82.4778909769,135.22,82.50586368,5.85296024,82.7132074409,0.45586368,0.13296024,0.474858,82.05,5.72,82.2491392052,133.9,80.28586368,21.29296024,83.0614836289,0.45586368,0.13296024,0.474858,79.83,21.16,82.5867695215,131.76
2021-01-27 15:30:00,82.97790176,5.82855468,83.1823552813,0.33790176,0.09855468,0.351981,82.64,5.73,82.8384119838,135.32,82.73790176,5.83855468,82.9436501994,0.33790176,0.09855468,0.351981,82.4,5.74,82.5996828081,133.96,80.53790176,21.32855468,83.3142296648,0.33790176,0.09855468,0.351981,80.2,21.23,82.962358332,131.87
2021-01-27 16:00:00,83.80542432,5.71449876,84.0000276282,0.25542432,0.07449876,0.266067,83.55,5.64,83.740146286,135.32,83.57542432,5.72449876,83.7712446865,0.25542432,0.07449876,0.266067,83.32,5.65,83.5113459357,133.94,81.36542432,21.20449876,84.0830722704,0.25542432,0.07449876,0.266067,81.11,21.13,83.8171163904,131.87
2021-01-27 16:30:00,84.657872,6.087296,84.8764423392,0.12787199999999999,0.037295999999999996,0.1332,84.53,6.05,84.7462294146,135.32,84.417872,6.097296,84.6377819388,0.12787199999999999,0.037295999999999996,0.1332,84.29,6.06,84.5075600168,134.02,82.287872,21.497296,85.0495597496,0.12787199999999999,0.037295999999999996,0.1332,82.16,21.46,84.9164130189,131.93
2021-01-27 17:00:00,88.04685312,5.31783216,88.2072994894,0.02685312,0.00783216,0.027972,88.02,5.31,88.1800232479,134.76,87.78685312,5.32783216,87.9483790427,0.02685312,0.00783216,0.027972,87.76,5.32,87.921100994,133.62,85.68685312,20.60783216,88.1301284689,0.02685312,0.00783216,0.027972,85.66,20.6,88.1021883951,131.24
2021-01-27 17:30:00,92.62068928,4.72895104,92.7413341539,0.03068928,0.00895104,0.031967999999999996,92.59,4.72,92.7102286698,134.01,92.36068928,4.74895104,92.482698167,0.03068928,0.00895104,0.031967999999999996,92.33,4.74,92.451590035,133.2,90.29068928,18.73895104,92.2147323194,0.03068928,0.00895104,0.031967999999999996,90.26,18.73,92.1828644597,130.62
2021-01-27 18:00:00,93.60845152,5.30829836,93.7588407962,0.02845152,0.00829836,0.029637,93.58,5.3,93.7299653259,134.22,93.33845152,5.30829836,93.4892751262,0.02845152,0.00829836,0.029637,93.31,5.3,93.4603985654,133.42,91.37845152,18.16829836,93.1670997053,0.02845152,0.00829836,0.029637,91.35,18.16,93.1375761978,131.11
2021-01-27 18:30:00,92.74141856,5.82624708,92.9242480279,0.02141856,0.00624708,0.022310999999999998,92.72,5.82,92.902480053,134.81,92.48141856,5.84624708,92.6660206537,0.02141856,0.00624708,0.022310999999999998,92.46,5.84,92.644250766,133.82,90.54141856,18.76624708,92.4657801802,0.02141856,0.00624708,0.022310999999999998,90.52,18.76,92.4435395255,131.87
2021-01-27 19:00:00,90.33269728,6.70662004,90.5813167835,0.02269728,0.00662004,0.023642999999999997,90.31,6.7,90.5581917885,135.73,90.07269728,6.7166200400000005,90.3227755334,0.02269728,0.00662004,0.023642999999999997,90.05,6.71,90.2996489473,134.39,88.11269728,20.46662004,90.4584432644,0.02269728,0.00662004,0.023642999999999997,88.09,20.46,90.4348367611,132.76
2021-01-27 19:30:00,86.73333664,7.54680652,87.0610473941,0.02333664,0.00680652,0.024308999999999997,86.71,7.54,87.0372087098,136.24,86.49333664,7.54680652,86.8219532824,0.02333664,0.00680652,0.024308999999999997,86.47,7.54,86.7981134588,134.65,84.57333664,22.91680652,87.6232234713,0.02333664,0.00680652,0.024308999999999997,84.55,22.91,87.5989189431,133.11
2021-01-27 20:00:00,82.81365632,8.91689976,83.2923332271,0.02365632,0.0068997600000000004,0.024641999999999997,82.79,8.91,83.2680743142,136.56,82.56365632,8.92689976,83.0448486316,0.02365632,0.0068997600000000004,0.024641999999999997,82.54,8.92,83.0205878081,134.81,80.49365632,24.24689976,84.0662884617,0.02365632,0.0068997600000000004,0.024641999999999997,80.47,24.24,84.0416474136,133.35
2021-01-27 20:30:00,81.20461536,10.19717948,81.8423608232,0.02461536,0.00717948,0.025640999999999997,81.18,10.19,81.8170428456,136.65,80.97461536,10.18717948,81.6129092635,0.02461536,0.00717948,0.025640999999999997,80.95,10.18,81.5875903554,135.08,78.67461536,23.83717948,82.2064853135,0.02461536,0.00717948,0.025640999999999997,78.65,23.83,82.1808457002,133.79
2021-01-27 21:00:00,77.4655744,11.1674592,78.2663871793,0.025574399999999997,0.0074592,0.02664,77.44,11.16,78.2400102249,136.76,77.2355744,11.1674592,78.0387474136,0.025574399999999997,0.0074592,0.02664,77.21,11.16,78.0123688911,135.13,75.0455744,26.3274592,79.5297010239,0.025574399999999997,0.0074592,0.02664,75.02,26.32,79.5030993107,133.91
2021-01-27 21:30:00,74.25095904,11.89027972,75.1969658309,0.00095904,0.00027972,0.0009989999999999999,74.25,11.89,75.1959746263,136.3,74.03095904,11.88027972,74.9781564364,0.00095904,0.00027972,0.0009989999999999999,74.03,11.88,74.9771651905,134.79,71.89095904,27.30027972,76.9000342294,0.00095904,0.00027972,0.0009989999999999999,71.89,27.3,76.8990383555,133.42
2021-01-27 22:00:00,70.14,13.18,71.3675836777,0.0,0.0,0.0,70.14,13.18,71.3675836777,135.94,69.93,13.17,71.1593549718,0.0,0.0,0.0,69.93,13.17,71.1593549718,134.54,67.83,28.47,73.5625570518,0.0,0.0,0.0,67.83,28.47,73.5625570518,133.05
2021-01-27 22:30:00,65.97,14.44,67.5318776579,0.0,0.0,0.0,65.97,14.44,67.5318776579,136.6,65.78,14.43,67.3441407993,0.0,0.0,0.0,65.78,14.43,67.3441407993,134.96,63.66,29.96,70.3576378228,0.0,0.0,0.0,63.66,29.96,70.3576378228,133.6
2021-01-27 23:00:00,61.63,15.44,63.5346401579,0.0,0.0,0.0,61.63,15.44,63.5346401579,136.6,61.42,15.42,63.3260830938,0.0,0.0,0.0,61.42,15.42,63.3260830938,134.91,59.26,30.94,66.8508130093,0.0,0.0,0.0,59.26,30.94,66.8508130093,133.6
2021-01-27 23:30:00,57.5,16.35,59.7793651689,0.0,0.0,0.0,57.5,16.35,59.7793651689,136.6,57.33,16.33,59.6103833237,0.0,0.0,0.0,57.33,16.33,59.6103833237,134.87,55.21,31.78,63.7033162402,0.0,0.0,0.0,55.21,31.78,63.7033162402,133.6
2021-01-28 00:00:00,54.73,17.18,57.363100509,0.0,0.0,0.0,54.73,17.18,57.363100509,137.02,54.55,17.16,57.185383622,0.0,0.0,0.0,54.55,17.16,57.185383622,135.15,52.5,32.55,61.7717775363,0.0,0.0,0.0,52.5,32.55,61.7717775363,133.81
2021-01-28 00:30:00,55.97,16.87,58.4571449867,0.0,0.0,0.0,55.97,16.87,58.4571449867,136.45,55.8,16.85,58.2886138109,0.0,0.0,0.0,55.8,16.85,58.2886138109,134.8,53.98,32.08,62.7930473858,0.0,0.0,0.0,53.98,32.08,62.7930473858,133.23
2021-01-28 01:00:00,59.82,16.01,61.9253784809,0.0,0.0,0.0,59.82,16.01,61.9253784809,135.42,59.63,15.99,61.7366746756,0.0,0.0,0.0,59.63,15.99,61.7366746756,134.11,58.06,30.84,65.7424459539,0.0,0.0,0.0,58.06,30.84,65.7424459539,132.11
2021-01-28 01:30:00,60.62,15.8,62.6452264742,0.0,0.0,0.0,60.62,15.8,62.6452264742,135.42,60.44,15.78,62.4660067557,0.0,0.0,0.0,60.44,15.78,62.4660067557,134.07,58.94,30.54,66.3823410253,0.0,0.0,0.0,58.94,30.54,66.3823410253,132.01
2021-01-28 02:00:00,59.48,15.97,61.5866162409,0.0,0.0,0.0,59.48,15.97,61.5866162409,135.75,59.28,15.96,61.3908788013,0.0,0.0,0.0,59.28,15.96,61.3908788013,134.27,57.82,30.76,65.4929767227,0.0,0.0,0.0,57.82,30.76,65.4929767227,132.3
2021-01-28 02:30:00,58.6,16.17,60.7900394802,0.0,0.0,0.0,58.6,16.17,60.7900394802,136.32,58.42,16.15,60.6112110092,0.0,0.0,0.0,58.42,16.15,60.6112110092,134.65,57.08,31.01,64.9595758915,0.0,0.0,0.0,57.08,31.01,64.9595758915,132.86
2021-01-28 03:00:00,57.38,16.47,59.696945483,0.0,0.0,0.0,57.38,16.47,59.696945483,136.88,57.19,16.44,59.5060475918,0.0,0.0,0.0,57.19,16.44,59.5060475918,134.97,55.77,31.51,64.0560145498,0.0,0.0,0.0,55.77,31.51,64.0560145498,133.39
2021-01-28 03:30:00,55.89,16.82,58.366124593,0.0,0.0,0.0,55.89,16.82,58.366124593,137.38,55.73,16.8,58.2071550585,0.0,0.0,0.0,55.73,16.8,58.2071550585,135.36,54.45,31.93,63.1215288155,0.0,0.0,0.0,54.45,31.93,63.1215288155,134.05
2021-01-28 04:00:00,54.57,17.66,57.3564338152,0.0,0.0,0.0,54.57,17.66,57.3564338152,137.63,54.4,17.63,57.1854605647,0.0,0.0,0.0,54.4,17.63,57.1854605647,135.72,52.9,31.2,61.415388951,0.0,0.0,0.0,52.9,31.2,61.415388951,134.48
2021-01-28 04:30:00,53.78,17.85,56.6649000705,0.0,0.0,0.0,53.78,17.85,56.6649000705,137.37,53.62,17.84,56.5099106352,0.0,0.0,0.0,53.62,17.84,56.5099106352,135.59,52.01,31.17,60.635047621,0.0,0.0,0.0,52.01,31.17,60.635047621,134.29
2021-01-28 05:00:00,53.24854144,17.71540792,56.1181151079,0.01854144,0.00540792,0.019313999999999998,53.23,17.71,56.0988146042,137.18,53.07854144,17.69540792,55.950505117,0.01854144,0.00540792,0.019313999999999998,53.06,17.69,55.9312050648,135.46,51.36854144,31.04540792,60.0211996097,0.01854144,0.00540792,0.019313999999999998,51.35,31.04,60.0025341132,134.13
2021-01-28 05:30:00,54.32484512,17.28016316,57.0069542788,0.03484512,0.010163160000000001,0.036296999999999996,54.29,17.27,56.9706678915,136.69,54.15484512,17.26016316,56.8388993761,0.03484512,0.010163160000000001,0.036296999999999996,54.12,17.25,56.8026134962,135.14,52.46484512,30.52016316,60.6962958736,0.03484512,0.010163160000000001,0.036296999999999996,52.43,30.51,60.6610665913,133.58
2021-01-28 06:00:00,56.04055936,16.75349648,58.4912295792,0.08055936,0.02349648,0.08391599999999999,55.96,16.73,58.4073154665,137.32,55.88055936,16.73349648,58.3322108173,0.08055936,0.02349648,0.08391599999999999,55.8,16.71,58.2482969708,135.56,54.17055936,30.07349648,61.9585723844,0.08055936,0.02349648,0.08391599999999999,54.09,30.05,61.8767371473,134.18
2021-01-28 06:30:00,60.58115872,14.61533796,62.3192177064,0.12115872,0.03533796,0.12620699999999999,60.46,14.58,62.1931507483,136.97,60.39115872,14.60533796,62.1321812628,0.12115872,0.03533796,0.12620699999999999,60.27,14.57,62.0061109892,135.31,58.72115872,27.91533796,65.0187709422,0.12115872,0.03533796,0.12620699999999999,58.6,27.88,64.8941784754,133.84
2021-01-28 07:00:00,64.98325664,13.22011652,66.3143658972,0.10325664,0.03011652,0.107559,64.88,13.19,66.2071786138,137.06,64.78325664,13.21011652,66.1163937262,0.10325664,0.03011652,0.107559,64.68,13.18,66.0092023888,135.36,63.09325664,26.49011652,68.4286877463,0.10325664,0.03011652,0.107559,62.99,26.46,68.321824478,134.03
2021-01-28 07:30:00,69.861968,10.909324,70.708612792,0.031967999999999996,0.009323999999999999,0.0333,69.83,10.9,70.675589138,136.04,69.671968,10.909324,70.52089389060001,0.031967999999999996,0.009323999999999999,0.0333,69.64,10.9,70.4878684598,134.61,68.121968,25.369324,72.6925382994,0.031967999999999996,0.009323999999999999,0.0333,68.09,25.36,72.6593263112,132.83
2021-01-28 08:00:00,72.84301696,9.22671328,73.425045848,0.02301696,0.00671328,0.023975999999999997,72.82,9.22,73.4013678347,135.69,72.61301696,9.22671328,73.1968747283,0.02301696,0.00671328,0.023975999999999997,72.59,9.22,73.1731952289,134.29,71.13301696,24.31671328,75.1745212594,0.02301696,0.00671328,0.023975999999999997,71.11,24.31,75.1505701908,132.35
2021-01-28 08:30:00,76.91379616,7.06277388,77.2373925934,0.04379616,0.01277388,0.045620999999999995,76.87,7.05,77.1926123408,135.08,76.69379616,7.07277388,77.0192346092,0.04379616,0.01277388,0.045620999999999995,76.65,7.06,76.9744509561,133.78,75.24379616,22.75277388,78.6086355295,0.04379616,0.01277388,0.045620999999999995,75.2,22.74,78.5630167445,131.6
2021-01-28 09:00:00,79.50387584,6.35279712,79.7572837102,0.28387584,0.08279712,0.29570399999999997,79.22,6.27,79.4677374788,134.88,79.27387584,6.3727971199999995,79.5296167087,0.28387584,0.08279712,0.29570399999999997,78.99,6.29,79.2400416456,133.68,77.62387584,21.38279712,80.5151545555,0.28387584,0.08279712,0.29570399999999997,77.34,21.3,80.2194839176,131.43
2021-01-28 09:30:00,80.41331584,6.68596712,80.6907895656,0.84331584,0.24596712,0.878454,79.57,6.44,79.8301853937,136.51,80.18331584,6.69596712,80.4624142987,0.84331584,0.24596712,0.878454,79.34,6.45,79.6017468401,134.86,78.08331584,20.73596712,80.7897551981,0.84331584,0.24596712,0.878454,77.24,20.49,79.9115617417,133.17
2021-01-28 10:00:00,80.27857024,6.87666632,80.5725597177,1.18857024,0.34666632000000003,1.238094,79.09,6.53,79.3591141584,136.51,80.04857024,6.89666632,80.3451156188,1.18857024,0.34666632000000003,1.238094,78.86,6.55,79.131549334,134.91,77.67857024,20.57666632,80.3576970263,1.18857024,0.34666632000000003,1.238094,76.49,20.23,79.1199911527,133.24
2021-01-28 10:30:00,81.1302192,6.5792306,81.3965524007,0.5802191999999999,0.16923059999999998,0.604395,80.55,6.41,80.8046446685,136.74,80.9002192,6.5992306,81.1689307009,0.5802191999999999,0.16923059999999998,0.604395,80.32,6.43,80.5769650707,135.04,78.5602192,20.3592306,81.1554453587,0.5802191999999999,0.16923059999999998,0.604395,77.98,20.19,80.5513283565,133.45
2021-01-28 11:00:00,81.76106816,6.27489488,82.0015034766,0.77106816,0.22489488,0.8031959999999999,80.99,6.05,81.2156548949,136.74,81.51106816,6.29489488,81.7537762683,0.77106816,0.22489488,0.8031959999999999,80.74,6.07,80.9678485573,134.99,79.02106816,20.16489488,81.5533702472,0.77106816,0.22489488,0.8031959999999999,78.25,19.94,80.7506414835,133.45
2021-01-28 11:30:00,81.9454032,6.3869926,82.1939339616,1.3954032,0.4069926,1.453545,80.55,5.98,80.7716713954,136.62,81.7054032,6.4069926,81.9562228647,1.3954032,0.4069926,1.453545,80.31,6.0,80.5338196039,134.95,79.1154032,20.2569926,81.6675747938,1.3954032,0.4069926,1.453545,77.72,19.85,80.2148421428,133.32
2021-01-28 12:00:00,82.314744,5.905967,82.5263444361,1.254744,0.365967,1.3070249999999999,81.06,5.54,81.2490935334,136.05,82.084744,5.925967,82.2983735102,1.254744,0.365967,1.3070249999999999,80.83,5.5600000000000005,81.0210003641,134.58,79.364744,19.795967,81.7963501609,1.254744,0.365967,1.3070249999999999,78.11,19.43,80.4903534593,132.74
2021-01-28 12:30:00,83.83962912,5.6544751600000005,84.0300928258,1.24962912,0.36447516,1.3016969999999999,82.59,5.29,82.7592423842,135.87,83.59962912,5.68447516,83.7926682165,1.24962912,0.36447516,1.3016969999999999,82.35,5.32,82.5216632164,134.46,80.93962912,19.35447516,83.2215072611,1.24962912,0.36447516,1.3016969999999999,79.69,18.99,81.9214025759,132.59
2021-01-28 13:00:00,83.64358528,6.08062904,83.8643154626,1.13358528,0.33062904,1.180818,82.51,5.75,82.7101118365,136.37,83.39358528,6.09062904,83.6157032378,1.13358528,0.33062904,1.180818,82.26,5.76,82.4614164322,134.8,80.86358528,19.79062904,83.2501556884,1.13358528,0.33062904,1.180818,79.73,19.46,82.0704849504,133.1
2021-01-28 13:30:00,83.586432,6.426876,83.8331458888,1.5664319999999998,0.456876,1.6317,82.02,5.97,82.2369825565,136.71,83.346432,6.466876,83.5969390129,1.5664319999999998,0.456876,1.6317,81.78,6.01,82.0005396324,135.06,80.766432,20.146876,83.2412947435,1.5664319999999998,0.456876,1.6317,79.2,19.69,81.6108822401,133.44
2021-01-28 14:00:00,79.90218432,8.28855376,80.3309354019,3.49218432,1.01855376,3.637692,76.41,7.27,76.7550714937,136.59,79.66218432,8.29855376,80.0932556782,3.49218432,1.01855376,3.637692,76.17,7.28,76.5171046237,134.97,76.73218432,21.95855376,79.8123185589,3.49218432,1.01855376,3.637692,73.24,20.94,76.1746755818,133.3
2021-01-28 14:30:00,77.49970752,8.69783136,77.9862612006,2.76970752,0.80783136,2.885112,74.73,7.89,75.1453591381,136.28,77.27970752,8.70783136,77.7687567174,2.76970752,0.80783136,2.885112,74.51,7.9,74.9276324196,134.78,74.50970752,22.28783136,77.771742564,2.76970752,0.80783136,2.885112,71.74,21.48,74.886701089,133.02
2021-01-28 15:00:00,78.117032,7.942051,78.5197227617,0.967032,0.282051,1.007325,77.15,7.66,77.529337028,136.36,77.887032,7.952051,78.2919208404,0.967032,0.282051,1.007325,76.92,7.67,77.3014572954,134.78,75.297032,21.552051,78.3207120136,0.967032,0.282051,1.007325,74.33,21.27,77.3133998735,133.2
2021-01-28 15:30:00,78.76630304,7.7614217199999995,79.1477742056,0.6563030400000001,0.19142172000000002,0.683649,78.11,7.57,78.4759644732,136.04,78.52630304,7.78142172,78.9109041458,0.6563030400000001,0.19142172000000002,0.683649,77.87,7.59,78.2390247894,134.55,75.99630304,21.28142172,78.9198136476,0.6563030400000001,0.19142172000000002,0.683649,75.34,21.09,78.2362045347,132.95
2021-01-28 16:00:00,80.34499456,7.57979008,80.7017432804,0.44499456,0.12979008,0.463536,79.9,7.45,80.2465731356,135.77,80.10499456,7.58979008,80.4637500177,0.44499456,0.12979008,0.463536,79.66,7.46,80.0085445437,134.38,77.55499456,21.00979008,80.3504104557,0.44499456,0.12979008,0.463536,77.11,20.88,79.8869607633,132.69
2021-01-28 16:30:00,82.04994976,7.42456868,82.3851835933,0.28994976,0.08456868000000001,0.302031,81.76,7.34,82.0888128797,135.38,81.81994976,7.44456868,82.1579319455,0.28994976,0.08456868000000001,0.302031,81.53,7.36,81.8615324802,134.16,79.35994976,20.77456868,82.0340437242,0.28994976,0.08456868000000001,0.302031,79.07,20.69,81.7321295452,132.4
2021-01-28 17:00:00,85.2650048,5.9868764,85.4749304333,0.19500479999999998,0.0568764,0.20313,85.07,5.93,85.2764316796,134.67,85.0150048,5.9968764,85.226249288,0.19500479999999998,0.0568764,0.20313,84.82,5.94,85.027736651,133.55,83.0150048,21.1268764,85.6611693147,0.19500479999999998,0.0568764,0.20313,82.82,21.07,85.4581611082,131.49
2021-01-28 17:30:00,89.6533664,4.8180651999999995,89.7827369772,0.2333664,0.06806519999999999,0.24309000000000003,89.42,4.75,89.5460713823,134.57,89.3733664,4.8480652,89.504761649,0.2333664,0.06806519999999999,0.24309000000000003,89.14,4.78,89.2680681991,133.44,87.5833664,20.6580652,89.986675279,0.2333664,0.06806519999999999,0.24309000000000003,87.35,20.59,89.7439167855,131.29
2021-01-28 18:00:00,91.01313664,5.41508152,91.1740870474,0.22313664,0.06508152,0.232434,90.79,5.35,90.9474936433,136.37,90.75313664,5.43508152,90.9157407775,0.22313664,0.06508152,0.232434,90.53,5.37,90.6891272425,134.72,88.92313664,20.83508152,91.3314012366,0.22313664,0.06508152,0.232434,88.7,20.77,91.0993024123,133.1
2021-01-28 18:30:00,89.88372608,6.28650344,90.1032981612,0.19372608,0.05650344,0.20179799999999998,89.69,6.23,89.9061121393,136.6,89.61372608,6.29650344,89.8346584427,0.19372608,0.05650344,0.20179799999999998,89.42,6.24,89.6374586878,134.87,87.89372608,21.66650344,90.5248278404,0.19372608,0.05650344,0.20179799999999998,87.7,21.61,90.3232090883,133.35
2021-01-28 19:00:00,87.691808,6.935944,87.9656780198,0.19180799999999998,0.055944,0.1998,87.5,6.88,87.7700655121,136.43,87.441808,6.955944,87.7180422903,0.19180799999999998,0.055944,0.1998,87.25,6.9,87.5224114156,134.74,85.671808,22.315944000000002,88.5305599361,0.19180799999999998,0.055944,0.1998,85.48,22.26,88.33084399009999,133.16
2021-01-28 19:30:00,84.38212768,8.91603724,84.8518661661,0.19212768,0.05603724,0.20013299999999998,84.19,8.86,84.6549212982,136.89,84.12212768,8.91603724,84.5933099333,0.19212768,0.05603724,0.20013299999999998,83.93,8.86,84.3963535942,135.18,81.98212768,22.70603724,85.0684041586,0.19212768,0.05603724,0.20013299999999998,81.79,22.65,84.86828972,133.76
2021-01-28 20:00:00,80.6534064,10.1464102,81.2891235275,0.19340639999999998,0.0564102,0.20146499999999998,80.46,10.09,81.090194845,137.52,80.4134064,10.1564102,81.0522584325,0.19340639999999998,0.0564102,0.20146499999999998,80.22,10.1,80.8533140941,135.56,78.3034064,24.4264102,82.0248314177,0.19340639999999998,0.0564102,0.20146499999999998,78.11,24.37,81.8234012982,134.31
2021-01-28 20:30:00,78.26276704,10.63622372,78.9822129329,0.19276704,0.05622372,0.20079899999999998,78.07,10.58,78.7836359912,137.52,78.03276704,10.63622372,78.7543140846,0.19276704,0.05622372,0.20079899999999998,77.84,10.58,78.5557254438,135.46,76.12276704,26.15622372,80.4911405132,0.19276704,0.05622372,0.20079899999999998,75.93,26.1,80.2905654483,134.18
2021-01-28 21:00:00,75.32532448,11.38696964,76.1811498049,0.19532448,0.05696964,0.20346299999999998,75.13,11.33,75.9795090798,137.52,75.09532448,11.38696964,75.9537414242,0.19532448,0.05696964,0.20346299999999998,74.9,11.33,75.7520884201,135.53,73.13532448,27.06696964,77.9833093186,0.19532448,0.05696964,0.20346299999999998,72.94,27.01,77.780355489,134.18
2021-01-28 21:30:00,71.87070912,12.97979016,73.0333744394,0.17070912,0.04979016,0.17782199999999998,71.7,12.93,72.856536426,137.15,71.65070912,12.96979016,72.8151053985,0.17070912,0.04979016,0.17782199999999998,71.48,12.92,72.6382598911,135.32,69.46070912,27.58979016,74.7394583371,0.17070912,0.04979016,0.17782199999999998,69.29,27.54,74.5624282062,133.84
2021-01-28 22:00:00,68.03006976,13.46960368,69.3507073853,0.17006976000000001,0.049603680000000004,0.17715599999999998,67.86,13.42,69.1742437617,135.65,67.82006976,13.45960368,69.1427710862,0.17006976000000001,0.049603680000000004,0.17715599999999998,67.65,13.41,68.9663004662,134.2,65.80006976,28.52960368,71.718808318,0.17006976000000001,0.049603680000000004,0.17715599999999998,65.63,28.48,71.5430450848,132.23
2021-01-28 22:30:00,63.81006976,14.73960368,65.4903116455,0.17006976000000001,0.049603680000000004,0.17715599999999998,63.64,14.69,65.3134419549,135.98,63.61006976,14.72960368,65.2932017858,0.17006976000000001,0.049603680000000004,0.17715599999999998,63.44,14.68,65.1163266777,134.43,61.58006976,29.85960368,68.4375695329,0.17006976000000001,0.049603680000000004,0.17715599999999998,61.41,29.81,68.262905007,132.62
2021-01-28 23:00:00,59.64006976,15.72960368,61.6794808093,0.17006976000000001,0.049603680000000004,0.17715599999999998,59.47,15.68,61.5023845066,136.96,59.45006976,15.70960368,61.4906695544,0.17006976000000001,0.049603680000000004,0.17715599999999998,59.28,15.66,61.3135710916,135.15,57.43006976,31.12960368,65.3243074048,0.17006976000000001,0.049603680000000004,0.17715599999999998,57.26,31.08,65.1511626911,133.63
2021-01-28 23:30:00,56.15006976,16.54960368,58.5381902352,0.17006976000000001,0.049603680000000004,0.17715599999999998,55.98,16.5,58.3610349463,137.25,55.97006976,16.53960368,58.3627209684,0.17006976000000001,0.049603680000000004,0.17715599999999998,55.8,16.49,58.1855660796,135.29,53.92006976,32.06960368,62.7362208227,0.17006976000000001,0.049603680000000004,0.17715599999999998,53.75,32.02,62.5647097012,133.82
2021-01-29 00:00:00,53.33006976,17.46960368,56.118476399,0.17006976000000001,0.049603680000000004,0.17715599999999998,53.16,17.42,55.9414157847,137.73,53.16006976,17.43960368,55.9475897015,0.17006976000000001,0.049603680000000004,0.17715599999999998,52.99,17.39,55.7705316453,135.68,51.09006976,33.12960368,60.8914268849,0.17006976000000001,0.049603680000000004,0.17715599999999998,50.92,33.08,60.7217654552,134.37
2021-01-29 00:30:00,54.34006976,17.43960368,57.0699829861,0.17006976000000001,0.049603680000000004,0.17715599999999998,54.17,17.39,56.8928905928,137.29,54.17006976,17.41960368,56.9020127076,0.17006976000000001,0.049603680000000004,0.17715599999999998,54.0,17.37,56.7249230938,135.38,52.29006976,32.92960368,61.7949042723,0.17006976000000001,0.049603680000000004,0.17715599999999998,52.12,32.88,61.6245795118,133.95
2021-01-29 01:00:00,57.95038944,16.46969692,60.2453197592,0.17038944,0.04969692,0.17748899999999998,57.78,16.42,60.0678349868,136.92,57.78038944,16.44969692,60.076334214,0.17038944,0.04969692,0.17748899999999998,57.61,16.4,59.8988489038,135.05,56.300389440000004,32.44969692,64.9824336363,0.17038944,0.04969692,0.17748899999999998,56.13,32.4,64.8100061719,133.44
2021-01-29 01:30:00,58.76038944,15.72969692,60.8293246086,0.17038944,0.04969692,0.17748899999999998,58.59,15.68,60.6518796081,136.92,58.58038944,15.70969692,60.6502811557,0.17038944,0.04969692,0.17748899999999998,58.41,15.66,60.4728343969,134.93,57.36038944,32.78969692,66.0710110473,0.17038944,0.04969692,0.17748899999999998,57.19,32.74,65.898434731,133.34
2021-01-29 02:00:00,57.70006976,16.09960368,59.9040506891,0.17006976000000001,0.049603680000000004,0.17715599999999998,57.53,16.05,59.7269068344,137.33,57.29006976,16.00960368,59.4849519046,0.17006976000000001,0.049603680000000004,0.17715599999999998,57.12,15.96,59.3078072432,135.16,56.07006976,33.15960368,65.1414771026,0.17006976000000001,0.049603680000000004,0.17715599999999998,55.9,33.11,64.9698553177,133.7
2021-01-29 02:30:00,56.76006976,16.25960368,59.0430371085,0.17006976000000001,0.049603680000000004,0.17715599999999998,56.59,16.21,58.8658831582,137.78,56.58006976,16.22960368,58.8617390981,0.17006976000000001,0.049603680000000004,0.17715599999999998,56.41,16.18,58.6845848584,135.46,55.44006976,33.43960368,64.7441767981,0.17006976000000001,0.049603680000000004,0.17715599999999998,55.27,33.39,64.5729432502,134.15
2021-01-29 03:00:00,55.45006976,16.40960368,57.8272023301,0.17006976000000001,0.049603680000000004,0.17715599999999998,55.28,16.36,57.6500477016,137.78,55.28006976,16.37960368,57.6556808076,0.17006976000000001,0.049603680000000004,0.17715599999999998,55.11,16.33,57.4785264251,135.42,54.08006976,33.62960368,63.683625752,0.17006976000000001,0.049603680000000004,0.17715599999999998,53.91,33.58,63.513026223,134.15
2021-01-29 03:30:00,54.63006976,16.41960368,57.0442627,0.17006976000000001,0.049603680000000004,0.17715599999999998,54.46,16.37,56.8671126399,137.96,54.47006976,16.40960368,56.8881674217,0.17006976000000001,0.049603680000000004,0.17715599999999998,54.3,16.36,56.7110183298,135.55,53.26006976,33.66960368,63.0101360323,0.17006976000000001,0.049603680000000004,0.17715599999999998,53.09,33.62,62.8398957669,134.32
2021-01-29 04:00:00,53.25006976,16.94960368,55.8825464197,0.17006976000000001,0.049603680000000004,0.17715599999999998,53.08,16.9,55.7054431811,138.31,53.10006976,16.91960368,55.7305158527,0.17006976000000001,0.049603680000000004,0.17715599999999998,52.93,16.87,55.5534139365,135.81,51.82006976,34.31960368,62.1542824485,0.17006976000000001,0.049603680000000004,0.17715599999999998,51.65,34.27,61.9851224085,134.67
2021-01-29 04:30:00,52.31006976,16.89960368,54.9721748054,0.17006976000000001,0.049603680000000004,0.17715599999999998,52.14,16.85,54.7950919335,138.12,52.15006976,16.86960368,54.8107042857,0.17006976000000001,0.049603680000000004,0.17715599999999998,51.98,16.82,54.6336233468,135.66,50.86006976,34.26960368,61.328235197,0.17006976000000001,0.049603680000000004,0.17715599999999998,50.69,34.22,61.1595004885,134.47
2021-01-29 05:00:00,52.02038944,16.87969692,54.690447846,0.17038944,0.04969692,0.17748899999999998,51.85,16.83,54.5130388072,138.0,51.86038944,16.85969692,54.5320948901,0.17038944,0.04969692,0.17748899999999998,51.69,16.81,54.3546888502,135.6,50.54038944,34.22969692,61.0409953718,0.17038944,0.04969692,0.17748899999999998,50.37,34.18,60.8720732356,134.34
2021-01-29 05:30:00,53.24038944,16.33969692,55.6913347224,0.17038944,0.04969692,0.17748899999999998,53.07,16.29,55.5138631335,137.9,53.07038944,16.30969692,55.5200184522,0.17038944,0.04969692,0.17748899999999998,52.9,16.26,55.3425478271,135.53,51.75038944,33.66969692,61.7393820659,0.17038944,0.04969692,0.17748899999999998,51.58,33.62,61.5694794521,134.24
2021-01-29 06:00:00,54.80006976,15.55960368,56.9662085133,0.17006976000000001,0.049603680000000004,0.17715599999999998,54.63,15.51,56.7890570445,137.55,54.62006976,15.54960368,56.7903354031,0.17006976000000001,0.049603680000000004,0.17715599999999998,54.45,15.5,56.6131830937,135.29,53.35006976,32.83960368,62.6471828038,0.17006976000000001,0.049603680000000004,0.17715599999999998,53.18,32.79,62.4763675321,133.89
2021-01-29 06:30:00,59.48006976,13.70960368,61.0395931484,0.17006976000000001,0.049603680000000004,0.17715599999999998,59.31,13.66,60.8627283319,137.85,59.28006976,13.69960368,60.8424671733,0.17006976000000001,0.049603680000000004,0.17715599999999998,59.11,13.65,60.6655965107,135.54,58.06006976,31.06960368,65.8505275102,0.17006976000000001,0.049603680000000004,0.17715599999999998,57.89,31.02,65.6771840139,134.19
2021-01-29 07:00:00,64.02006976,12.46960368,65.2231580653,0.17006976000000001,0.049603680000000004,0.17715599999999998,63.85,12.42,65.0467439616,137.71,63.81006976,12.46960368,65.0170440632,0.17006976000000001,0.049603680000000004,0.17715599999999998,63.64,12.42,64.8406199847,135.46,62.55006976,29.80960368,69.2901414239,0.17006976000000001,0.049603680000000004,0.17715599999999998,62.38,29.76,69.1152805102,134.06
2021-01-29 07:30:00,69.17038944,10.60969692,69.9793429807,0.17038944,0.04969692,0.17748899999999998,69.0,10.56,69.8033924677,137.02,68.94038944,10.60969692,69.7520104719,0.17038944,0.04969692,0.17748899999999998,68.77,10.56,69.5760483212,135.01,67.62038944,27.70969692,73.0776598655,0.17038944,0.04969692,0.17748899999999998,67.45,27.66,72.9011529401,133.38
2021-01-29 08:00:00,71.98404576,9.59659668,72.6209164898,0.19404576,0.05659668,0.20213099999999998,71.79,9.54,72.4210998259,136.72,71.76404576,9.606596679999999,72.404177805,0.19404576,0.05659668,0.20213099999999998,71.57,9.55,72.2043447446,134.85,70.29404576,26.02659668,74.9575653557,0.19404576,0.05659668,0.20213099999999998,70.1,25.97,74.7559422387,133.12
2021-01-29 08:30:00,75.87789184,8.01813512,76.3003601622,0.26789184,0.07813512,0.27905399999999997,75.61,7.94,76.0257568196,135.73,75.62789184,8.02813512,76.0528038778,0.26789184,0.07813512,0.27905399999999997,75.36,7.95,75.7781769377,134.18,74.10789184,24.27813512,77.9833794976,0.26789184,0.07813512,0.27905399999999997,73.84,24.2,77.7044760616,132.11
2021-01-29 09:00:00,78.21453504,6.78382272,78.5081762762,0.42453504000000003,0.12382272,0.442224,77.79,6.66,78.0745778087,135.86,77.96453504,6.79382272,78.2599817988,0.42453504000000003,0.12382272,0.442224,77.54,6.67,77.8263483661,134.18,76.46453504,24.06382272,80.1616659182,0.42453504000000003,0.12382272,0.442224,76.04,23.94,79.7195408918,132.11
2021-01-29 09:30:00,79.64841056,6.62995308,79.923873671,1.02841056,0.29995308,1.071261,78.62,6.33,78.8744147363,136.47,79.41841056,6.6499530799999995,79.6963349963,1.02841056,0.29995308,1.071261,78.39,6.35,78.6467710717,134.64,77.75841056,24.10995308,81.4104431282,1.02841056,0.29995308,1.071261,76.73,23.81,80.3393365668,132.74
2021-01-29 10:00:00,80.49415488,6.35121184,80.7443302138,0.96415488,0.28121184,1.004328,79.53,6.07,79.7613051548,136.37,80.25415488,6.36121184,80.5058655725,0.96415488,0.28121184,1.004328,79.29,6.08,79.5227671802,134.58,78.54415488,23.82121184,82.0770028652,0.96415488,0.28121184,1.004328,77.58,23.54,81.0727327774,132.67
2021-01-29 10:30:00,80.56694176,6.21827468,80.8065532278,1.29694176,0.37827468000000003,1.350981,79.27,5.84,79.4848318863,136.54,80.32694176,6.23827468,80.5688130948,1.29694176,0.37827468000000003,1.350981,79.03,5.86,79.2469589322,134.65,78.49694176,23.78827468,82.0222645257,1.29694176,0.37827468000000003,1.350981,77.2,23.41,80.6713586101,132.8
2021-01-29 11:00:00,80.29928864,6.31354252,80.5471078018,2.06928864,0.60354252,2.155509,78.23,5.71,78.4381093602,136.73,80.06928864,6.33354252,80.3193920804,2.06928864,0.60354252,2.155509,78.0,5.73,78.2101841195,134.76,77.91928864,24.08354252,81.5563152826,2.06928864,0.60354252,2.155509,75.85,23.48,79.4010887835,132.95
2021-01-29 11:30:00,79.29737984,6.97006912,79.6031174831,2.77737984,0.81006912,2.893104,76.52,6.16,76.7675452258,136.97,79.07737984,6.98006912,79.3848434355,2.77737984,0.81006912,2.893104,76.3,6.17,76.5490620452,134.91,76.74737984,24.79006912,80.651768978,2.77737984,0.81006912,2.893104,73.97,23.98,77.7598951903,133.29
2021-01-29 12:00:00,78.9650016,7.5202088,79.3222857593,3.3950016,0.9902088,3.53646,75.57,6.53,75.85160380639999,137.15,78.7250016,7.5302088,79.0843215909,3.3950016,0.9902088,3.53646,75.33,6.54,75.6133619144,135.02,76.2550016,25.3502088,80.358312297,3.3950016,0.9902088,3.53646,72.86,24.36,76.8244049765,133.5
2021-01-29 12:30:00,80.53446368,6.88088524,80.8278814637,1.85446368,0.54088524,1.931733,78.68,6.34,78.9350239121,136.85,80.28446368,6.89088524,80.5796463617,1.85446368,0.54088524,1.931733,78.43,6.35,78.6866405434,134.81,78.20446368,24.52088524,81.9585990146,1.85446368,0.54088524,1.931733,76.35,23.98,80.0272634794,133.26
2021-01-29 13:00:00,80.98284608,6.98291344,81.2833466297,1.07284608,0.31291344,1.117548,79.91,6.67,80.1878856187,136.68,80.75284608,6.99291344,81.0550614607,1.07284608,0.31291344,1.117548,79.68,6.68,79.9595197584,134.72,78.90284608,24.47291344,82.6110320222,1.07284608,0.31291344,1.117548,77.83,24.16,81.4936469917,133.1
2021-01-29 13:30:00,80.49306592,7.38547756,80.831175545,1.01306592,0.29547756000000003,1.055277,79.48,7.09,79.7956045155,136.68,80.25306592,7.39547756,80.5930994434,1.01306592,0.29547756000000003,1.055277,79.24,7.1,79.5574484257,134.78,78.43306592,24.86547756,82.2802394497,1.01306592,0.29547756000000003,1.055277,77.42,24.57,81.2252503843,133.1
2021-01-29 14:00:00,79.93743136,7.58216748,80.2962153288,1.20743136,0.35216748000000003,1.257741,78.73,7.23,79.0612787653,136.97,79.70743136,7.59216748,80.0681935668,1.20743136,0.35216748000000003,1.257741,78.5,7.24,78.8331630724,134.99,77.77743136,25.18216748,81.7524946895,1.20743136,0.35216748000000003,1.257741,76.57,24.83,80.4953029686,133.38
2021-01-29 14:30:00,78.53823072,7.93573396,78.9381375389,1.04823072,0.30573396,1.091907,77.49,7.63,77.8647352786,137.41,78.29823072,7.93573396,78.6993570963,1.04823072,0.30573396,1.091907,77.25,7.63,77.6258938757,135.3,76.38823072,25.53573396,80.543376521,1.04823072,0.30573396,1.091907,75.34,25.23,79.452303302,133.8
2021-01-29 15:00:00,78.00119808,9.05034944,78.5244912553,0.72119808,0.21034944,0.7512479999999999,77.28,8.84,77.7839572148,138.02,77.76119808,9.06034944,78.2872522114,0.72119808,0.21034944,0.7512479999999999,77.04,8.85,77.5466575682,135.86,75.57119808,24.89034944,79.5646622219,0.72119808,0.21034944,0.7512479999999999,74.85,24.68,78.8138623594,134.58
2021-01-29 15:30:00,77.43454464,9.447575520000001,78.0087519885,0.81454464,0.23757552,0.848484,76.62,9.21,77.1715524011,138.3,77.20454464,9.46757552,77.7828817883,0.81454464,0.23757552,0.848484,76.39,9.23,76.9455976648,136.05,75.07454464,25.45757552,79.2734218024,0.81454464,0.23757552,0.848484,74.26,25.22,78.4257355719,134.92
2021-01-29 16:00:00,77.81261696,9.35326328,78.3727432986,0.42261696,0.12326328,0.440226,77.39,9.23,77.9384693204,138.02,77.57261696,9.35326328,78.1344638172,0.42261696,0.12326328,0.440226,77.15,9.23,77.700163449,135.84,75.43261696,25.28326328,79.5570430793,0.42261696,0.12326328,0.440226,75.01,25.16,79.117164383,134.64
2021-01-29 16:30:00,78.87227744,9.34233092,79.4236444366,0.28227744,0.08233092,0.294039,78.59,9.26,79.1336571883,137.29,78.63227744,9.35233092,79.1864960018,0.28227744,0.08233092,0.294039,78.35,9.27,78.8964853463,135.35,76.47227744,25.04233092,80.46817728,0.28227744,0.08233092,0.294039,76.19,24.96,80.1742957562,133.89
