Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-29 17:00:00,82.35596384,7.83715612,82.7280230397,0.19596384,0.05715612,0.20412899999999998,82.16,7.78,82.527534799,136.02,82.10596384,7.86715612,82.4820067864,0.19596384,0.05715612,0.20412899999999998,81.91,7.8100000000000005,82.2814936666,134.48,80.11596384,23.53715612,83.501888483,0.19596384,0.05715612,0.20412899999999998,79.92,23.48,83.2977598738,132.61
2021-01-29 17:30:00,87.08034944,6.55135192,87.3264419897,0.21034944,0.061351920000000004,0.219114,86.87,6.49,87.1120944531,135.41,86.80034944,6.55135192,87.0472335855,0.21034944,0.061351920000000004,0.219114,86.59,6.49,86.8328751108,134.01,85.01034944,22.74135192,87.9995943119,0.21034944,0.061351920000000004,0.219114,84.8,22.68,87.7805354278,131.91
2021-01-29 18:00:00,87.90313664,6.99508152,88.1810217486,0.22313664,0.06508152,0.232434,87.68,6.93,87.95343825,135.82,87.64313664,7.01508152,87.9234369712,0.22313664,0.06508152,0.232434,87.42,6.95,87.6958317139,134.32,85.85313664,22.22508152,88.6832302045,0.22313664,0.06508152,0.232434,85.63,22.16,88.4509044612,132.39
2021-01-29 18:30:00,87.19404576,7.67659668,87.5313186956,0.19404576,0.05659668,0.20213099999999998,87.0,7.62,87.3330659029,136.17,86.94404576,7.68659668,87.2831648237,0.19404576,0.05659668,0.20213099999999998,86.75,7.63,87.0848976574,134.58,85.26404576,22.86659668,88.2770567197,0.19404576,0.05659668,0.20213099999999998,85.07,22.81,88.074973744,132.74
2021-01-29 19:00:00,85.27436544,8.78668992,85.7258614477,0.19436544,0.05668992,0.20246399999999998,85.08,8.73,85.5267168784,136.82,85.04436544,8.78668992,85.4970760485,0.19436544,0.05668992,0.20246399999999998,84.85,8.73,85.2979214284,135.08,83.18436544,23.43668992,86.4228967812,0.19436544,0.05668992,0.20246399999999998,82.99,23.38,86.2204413118,133.47
2021-01-29 19:30:00,82.19436544,10.22668992,82.8281286569,0.19436544,0.05668992,0.20246399999999998,82.0,10.17,82.6282572732,137.17,81.95436544,10.23668992,82.5912091883,0.19436544,0.05668992,0.20246399999999998,81.76,10.18,82.3913223586,135.39,79.76436544,24.06668992,83.3160222151,0.19436544,0.05668992,0.20246399999999998,79.57,24.01,83.1135668829,133.89
2021-01-29 20:00:00,78.59436544,10.80668992,79.3338441395,0.19436544,0.05668992,0.20246399999999998,78.4,10.75,79.1335737851,137.78,78.38436544,10.79668992,79.1244416009,0.19436544,0.05668992,0.20246399999999998,78.19,10.74,78.9241642338,135.72,76.38436544,26.61668992,80.8889329017,0.19436544,0.05668992,0.20246399999999998,76.19,26.56,80.6867380677,134.22
2021-01-29 20:30:00,76.16532448,11.92696964,77.0935098302,0.19532448,0.05696964,0.20346299999999998,75.97,11.87,76.8917277735,138.04,75.93532448,11.92696964,76.866287205,0.19532448,0.05696964,0.20346299999999998,75.74,11.87,76.6644930851,135.85,73.90532448,27.84696964,78.9775329105,0.19532448,0.05696964,0.20346299999999998,73.71,27.79,78.7746672478,134.54
2021-01-29 21:00:00,72.83596384,15.857156119999999,74.5421158052,0.19596384,0.05715612,0.20412899999999998,72.64,15.8,74.3384799414,137.81,72.61596384,15.90715612,74.3378491768,0.19596384,0.05715612,0.20412899999999998,72.42,15.85,74.1341952138,135.57,71.58596384,22.72715612,75.1070825169,0.19596384,0.05715612,0.20412899999999998,71.39,22.67,74.9030106204,134.16
2021-01-29 21:30:00,69.12070912,17.67979016,71.3459698186,0.17070912,0.04979016,0.17782199999999998,68.95,17.63,71.1682471331,135.73,68.89070912,17.64979016,71.1157148298,0.17070912,0.04979016,0.17782199999999998,68.72,17.6,70.9379898221,133.81,69.17070912,20.01979016,72.0095757397,0.17070912,0.04979016,0.17782199999999998,69.0,19.97,71.8317541203,131.6
2021-01-29 22:00:00,65.97038944,18.87969692,68.6187673939,0.17038944,0.04969692,0.17748899999999998,65.8,18.83,68.4412806718,136.16,65.76038944,18.83969692,68.4058696264,0.17038944,0.04969692,0.17748899999999998,65.59,18.79,68.2283826571,134.07,66.01038944,21.409696920000002,69.3955808119,0.17038944,0.04969692,0.17748899999999998,65.84,21.36,69.2181710247,132.0
2021-01-29 22:30:00,62.16038944,20.02969692,65.3077543178,0.17038944,0.04969692,0.17748899999999998,61.99,19.98,65.1303347143,136.68,61.95038944,19.98969692,65.095612254,0.17038944,0.04969692,0.17748899999999998,61.78,19.94,64.9181946761,134.41,62.11038944,22.76969692,66.152547753,0.17038944,0.04969692,0.17748899999999998,61.94,22.72,65.9754651367,132.49
2021-01-29 23:00:00,58.86038944,21.33969692,62.6093292542,0.17038944,0.04969692,0.17748899999999998,58.69,21.29,62.4322048305,137.12,58.68038944,21.29969692,62.4264783062,0.17038944,0.04969692,0.17748899999999998,58.51,21.25,62.2493582296,134.78,58.54038944,22.659696920000002,62.7729166145,0.17038944,0.04969692,0.17748899999999998,58.37,22.61,62.5960781519,133.06
2021-01-29 23:30:00,55.61038944,22.36969692,59.9409605692,0.17038944,0.04969692,0.17748899999999998,55.44,22.32,59.764337192,137.44,55.41038944,22.31969692,59.7367569298,0.17038944,0.04969692,0.17748899999999998,55.24,22.27,59.5601418736,135.05,55.21038944,23.04969692,59.828719109,0.17038944,0.04969692,0.17748899999999998,55.04,23.0,59.6523394344,133.43
2021-01-30 00:00:00,53.02038944,22.97969692,57.786055125,0.17038944,0.04969692,0.17748899999999998,52.85,22.93,57.6099592085,137.34,52.84038944,22.92969692,57.6010221872,0.17038944,0.04969692,0.17748899999999998,52.67,22.88,57.4249362211,135.0,52.69038944,23.55969692,57.7177308832,0.17038944,0.04969692,0.17748899999999998,52.52,23.51,57.5419021236,133.43
2021-01-30 00:30:00,54.33038944,22.75969692,58.9049660096,0.17038944,0.04969692,0.17748899999999998,54.16,22.71,58.7286105744,136.6,54.13038944,22.70969692,58.70118734,0.17038944,0.04969692,0.17748899999999998,53.96,22.66,58.5248425884,134.51,54.19038944,23.18969692,58.9437049302,0.17038944,0.04969692,0.17748899999999998,54.02,23.14,58.7675080295,132.64
2021-01-30 01:00:00,57.74038944,22.01969692,61.7965988152,0.17038944,0.04969692,0.17748899999999998,57.57,21.97,61.6196867892,135.46,57.52038944,21.98969692,61.5803700213,0.17038944,0.04969692,0.17748899999999998,57.35,21.94,61.4034697717,133.78,57.94038944,22.31969692,62.0907207162,0.17038944,0.04969692,0.17748899999999998,57.77,22.27,61.9138578995,131.54
2021-01-30 01:30:00,58.05038944,21.95969692,62.065094884,0.17038944,0.04969692,0.17748899999999998,57.88,21.91,61.8881450683,135.35,57.85038944,21.92969692,61.8674321866,0.17038944,0.04969692,0.17748899999999998,57.68,21.88,61.690491974,133.71,58.36038944,22.18969692,62.4365093915,0.17038944,0.04969692,0.17748899999999998,58.19,22.14,62.2595831981,131.41
2021-01-30 02:00:00,56.72038944,22.23969692,60.9245984584,0.17038944,0.04969692,0.17748899999999998,56.55,22.19,60.7478279447,135.58,56.53038944,22.18969692,60.7294622044,0.17038944,0.04969692,0.17748899999999998,56.36,22.14,60.5526977103,133.86,57.02038944,22.45969692,61.2842785519,0.17038944,0.04969692,0.17748899999999998,56.85,22.41,61.1075330872,131.63
2021-01-30 02:30:00,55.93038944,22.66969692,60.3500092904,0.17038944,0.04969692,0.17748899999999998,55.76,22.62,60.1734326759,136.05,55.73038944,22.62969692,60.1496424746,0.17038944,0.04969692,0.17748899999999998,55.56,22.58,59.9730772931,134.17,56.24038944,22.87969692,60.7162411181,0.17038944,0.04969692,0.17748899999999998,56.07,22.83,60.5396878089,132.1
2021-01-30 03:00:00,54.56038944,23.00969692,59.213868715,0.17038944,0.04969692,0.17748899999999998,54.39,22.96,59.0375617721,136.42,54.39038944,22.95969692,59.0378026869,0.17038944,0.04969692,0.17748899999999998,54.22,22.91,58.8615026991,134.41,54.88038944,23.21969692,59.5903639034,0.17038944,0.04969692,0.17748899999999998,54.71,23.17,59.4140808226,132.48
2021-01-30 03:30:00,53.20038944,23.18969692,58.0348471163,0.17038944,0.04969692,0.17748899999999998,53.03,23.14,57.8587979481,136.67,53.03038944,23.13969692,57.8590336742,0.17038944,0.04969692,0.17748899999999998,52.86,23.09,57.6829931609,134.58,53.56038944,23.45969692,58.4728372541,0.17038944,0.04969692,0.17748899999999998,53.39,23.41,58.2968283871,132.75
2021-01-30 04:00:00,52.07038944,23.39969692,57.0865244377,0.17038944,0.04969692,0.17748899999999998,51.9,23.35,56.9107415169,137.21,51.89038944,23.33969692,56.8977501185,0.17038944,0.04969692,0.17748899999999998,51.72,23.29,56.7219754593,134.92,52.36038944,23.73969692,57.4907261405,0.17038944,0.04969692,0.17748899999999998,52.19,23.69,57.3150259531,133.32
2021-01-30 04:30:00,51.15006976,23.60960368,56.335983371,0.17006976000000001,0.049603680000000004,0.17715599999999998,50.98,23.56,56.1607870315,137.36,50.98006976,23.56960368,56.164879866,0.17006976000000001,0.049603680000000004,0.17715599999999998,50.81,23.52,55.9896999456,135.03,51.39006976,23.90960368,56.6798766589,0.17006976000000001,0.049603680000000004,0.17715599999999998,51.22,23.86,56.5047608614,133.44
2021-01-30 05:00:00,50.81038944,23.60969692,56.0277918867,0.17038944,0.04969692,0.17748899999999998,50.64,23.56,55.8523338814,137.36,50.65038944,23.56969692,55.8658443356,0.17038944,0.04969692,0.17748899999999998,50.48,23.52,55.6904013273,135.03,51.03038944,23.82969692,56.3201127635,0.17038944,0.04969692,0.17748899999999998,50.86,23.78,56.1447058947,133.52
2021-01-30 05:30:00,51.05006976,23.37960368,56.1490471044,0.17006976000000001,0.049603680000000004,0.17715599999999998,50.88,23.33,55.9737733229,136.66,50.86006976,23.31960368,55.9513235928,0.17006976000000001,0.049603680000000004,0.17715599999999998,50.69,23.27,55.7760611732,134.64,51.33006976,23.53960368,56.4702488305,0.17006976000000001,0.049603680000000004,0.17715599999999998,51.16,23.49,56.2949882316,132.94
2021-01-30 06:00:00,51.28006976,23.08960368,56.2385575268,0.17006976000000001,0.049603680000000004,0.17715599999999998,51.11,23.04,56.0631224603,136.14,51.10006976,23.03960368,56.053906797,0.17006976000000001,0.049603680000000004,0.17715599999999998,50.93,22.99,55.8784842314,134.31,51.63006976,23.23960368,56.619283664,0.17006976000000001,0.049603680000000004,0.17715599999999998,51.46,23.19,56.4438455458,132.5
2021-01-30 06:30:00,53.61038944,22.03969692,57.9639723987,0.17038944,0.04969692,0.17748899999999998,53.44,21.99,57.7874874,135.47,53.42038944,22.00969692,57.7768532064,0.17038944,0.04969692,0.17748899999999998,53.25,21.96,57.6003828112,133.88,54.05038944,22.19969692,58.4317648369,0.17038944,0.04969692,0.17748899999999998,53.88,22.15,58.255273581,131.66
2021-01-30 07:00:00,55.75038944,21.35969692,59.7021153329,0.17038944,0.04969692,0.17748899999999998,55.58,21.31,59.5252257451,135.47,55.550389440000004,21.31969692,59.5010524587,0.17038944,0.04969692,0.17748899999999998,55.38,21.27,59.3241712964,133.88,56.23038944,21.53969692,60.2147427129,0.17038944,0.04969692,0.17748899999999998,56.06,21.49,60.0378522267,131.57
2021-01-30 07:30:00,58.42038944,20.68969692,61.9758457866,0.17038944,0.04969692,0.17748899999999998,58.25,20.64,61.7986415708,136.42,58.22038944,20.64969692,61.7739729128,0.17038944,0.04969692,0.17748899999999998,58.05,20.6,61.5967734545,134.54,58.91038944,20.74969692,62.4578570417,0.17038944,0.04969692,0.17748899999999998,58.74,20.7,62.280635834899996,132.83
2021-01-30 08:00:00,59.78276704,19.94622372,63.022464849,0.19276704,0.05622372,0.20079899999999998,59.59,19.89,62.8218130907,136.35,59.57276704,19.91622372,62.8137766741,0.19276704,0.05622372,0.20079899999999998,59.38,19.86,62.6131296135,134.49,60.22276704,20.05622372,63.4746703801,0.19276704,0.05622372,0.20079899999999998,60.03,20.0,63.2740144135,132.6
2021-01-30 08:30:00,62.47523456,19.13986008,65.341328248,0.20523456,0.05986008,0.213786,62.27,19.08,65.1275617538,135.61,62.25523456,19.11986008,65.1251355438,0.20523456,0.05986008,0.213786,62.05,19.06,64.9113711148,133.97,62.96523456,19.26986008,65.84791774,0.20523456,0.05986008,0.213786,62.76,19.21,65.6341504097,131.76
2021-01-30 09:00:00,65.8469728,17.5862004,68.1549577906,0.2269728,0.06620039999999999,0.23643000000000003,65.62,17.52,67.9185895024,134.8,65.5969728,17.5662004,67.9082781185,0.2269728,0.06620039999999999,0.23643000000000003,65.37,17.5,67.6719062832,133.34,66.4869728,18.8762004,69.1146040548,0.2269728,0.06620039999999999,0.23643000000000003,66.26,18.81,68.8781801444,131.13
2021-01-30 09:30:00,69.36666304,16.34652672,71.2667024431,0.29666304,0.08652672,0.30902399999999997,69.07,16.26,70.958103836,135.47,69.12666304,16.32652672,71.0285225651,0.29666304,0.08652672,0.30902399999999997,68.83,16.24,70.7199158653,133.68,70.08666304,18.61652672,72.5170007874,0.29666304,0.08652672,0.30902399999999997,69.79,18.53,72.2080674163,131.66
2021-01-30 10:00:00,72.58358592,15.23396256,74.1650224856,0.49358592,0.14396256,0.5141519999999999,72.09,15.09,73.6524011829,134.65,72.33358592,15.21396256,73.9162519939,0.49358592,0.14396256,0.5141519999999999,71.84,15.07,73.4036136713,133.15,73.19358592,17.14396256,75.1745733083,0.49358592,0.14396256,0.5141519999999999,72.7,17.0,74.6611679523,130.81
2021-01-30 10:30:00,75.05399552,15.10116536,76.558131108,0.48399552,0.14116536,0.504162,74.57,14.96,76.0558117437,134.07,74.79399552,15.09116536,76.3012780874,0.48399552,0.14116536,0.504162,74.31,14.95,75.7989353487,132.89,75.37399552,15.43116536,76.9373775548,0.48399552,0.14116536,0.504162,74.89,15.29,76.4349147968,130.28
2021-01-30 11:00:00,76.81090848,14.10818164,78.0958158336,0.61090848,0.17818164,0.636363,76.2,13.93,77.462796877,133.83,76.56090848,14.08818164,77.8463202034,0.61090848,0.17818164,0.636363,75.95,13.91,77.2132799459,132.69,77.21090848,15.34818164,78.721604836,0.61090848,0.17818164,0.636363,76.6,15.17,78.0877000558,130.05
2021-01-30 11:30:00,78.4242352,13.3245686,79.5481287969,0.5642351999999999,0.16456859999999998,0.587745,77.86,13.16,78.9643286554,134.45,78.1642352,13.3045686,79.2884557173,0.5642351999999999,0.16456859999999998,0.587745,77.6,13.14,78.7046351875,132.97,79.0242352,15.7245686,80.573518023,0.5642351999999999,0.16456859999999998,0.587745,78.46,15.56,79.9880316047,130.68
2021-01-30 12:00:00,79.60069856,12.95603708,80.6481872584,0.74069856,0.21603708,0.7715609999999999,78.86,12.74,79.8824586502,134.24,79.32069856,12.94603708,80.370225184,0.74069856,0.21603708,0.7715609999999999,78.58,12.73,79.6044552773,132.84,80.15069856,15.39603708,81.6160060125,0.74069856,0.21603708,0.7715609999999999,79.41,15.18,80.8478849445,130.47
2021-01-30 12:30:00,81.04223712,12.73731916,82.0370861062,0.64223712,0.18731916,0.668997,80.4,12.55,81.3735982982,134.24,80.77223712,12.71731916,81.7672580926,0.64223712,0.18731916,0.668997,80.13,12.53,81.1037471391,132.89,81.65223712,15.16731916,83.0489939566,0.64223712,0.18731916,0.668997,81.01,14.98,82.3833751433,130.54
2021-01-30 13:00:00,81.43278656,12.62039608,82.404933858,0.65278656,0.19039608,0.679986,80.78,12.43,81.7307365683,134.24,81.16278656,12.59039608,82.1335254061,0.65278656,0.19039608,0.679986,80.51,12.4,81.4593156122,132.85,82.08278656,15.04039608,83.4493700617,0.65278656,0.19039608,0.679986,81.43,14.85,82.7729871395,130.41
2021-01-30 13:30:00,82.28602336,12.76967348,83.2709685376,0.61602336,0.17967348,0.641691,81.67,12.59,82.6347203057,134.62,82.01602336,12.75967348,83.0026346275,0.61602336,0.17967348,0.641691,81.4,12.58,82.3663547815,133.11,82.93602336,15.19967348,84.3173413046,0.61602336,0.17967348,0.641691,82.32,15.02,83.6790463617,130.8
2021-01-30 14:00:00,81.63880064,13.05298352,82.6757168019,0.55880064,0.16298352,0.5820839999999999,81.08,12.89,82.0982247067,135.13,81.37880064,13.03298352,82.4158228318,0.55880064,0.16298352,0.5820839999999999,80.82,12.87,81.8383119327,133.4,82.23880064,15.582983519999999,83.7021487543,0.55880064,0.16298352,0.5820839999999999,81.68,15.42,83.1227935045,131.2
2021-01-30 14:30:00,80.58676256,13.91738908,81.779704198,0.67676256,0.19738908,0.704961,79.91,13.72,81.0792606034,135.58,80.32676256,13.88738908,81.518392764,0.67676256,0.19738908,0.704961,79.65,13.69,80.8179348907,133.75,81.03676256,15.71738908,82.5469151798,0.67676256,0.19738908,0.704961,80.36,15.52,81.8449754108,131.7
2021-01-30 15:00:00,80.11011904,15.11503472,81.523588287,0.84011904,0.24503472,0.875124,79.27,14.87,80.6526490575,135.96,79.84011904,15.09503472,81.2545671425,0.84011904,0.24503472,0.875124,79.0,14.85,80.3835959634,134.13,80.37011904,15.48503472,81.8482885269,0.84011904,0.24503472,0.875124,79.53,15.24,80.9770245193,132.24
2021-01-30 15:30:00,80.13157792,14.90629356,81.5062412803,0.50157792,0.14629356000000002,0.522477,79.63,14.76,80.9863846582,135.89,79.87157792,14.88629356,81.2469734537,0.50157792,0.14629356000000002,0.522477,79.37,14.74,80.7270989198,134.06,80.41157792,15.29629356,81.8535183133,0.50157792,0.14629356000000002,0.522477,79.91,15.15,81.333453142,132.06
2021-01-30 16:00:00,80.30846112,14.99205116,81.6958415432,0.41846112,0.12205116,0.435897,79.89,14.87,81.2621006374,135.98,80.03846112,14.97205116,81.4267620282,0.41846112,0.12205116,0.435897,79.62,14.85,80.9930052535,134.11,80.61846112,15.38205116,82.0727955613,0.41846112,0.12205116,0.435897,80.2,15.26,81.6388853427,132.06
2021-01-30 16:30:00,81.265704,14.656247,82.5767535251,0.29570399999999997,0.08624699999999999,0.308025,80.97,14.57,82.2704430522,135.81,80.985704,14.636247000000001,82.2976547577,0.29570399999999997,0.08624699999999999,0.308025,80.69,14.55,81.9913324687,134.0,81.585704,15.046247,82.961537148,0.29570399999999997,0.08624699999999999,0.308025,81.29,14.96,82.655100871,131.84
2021-01-30 17:00:00,83.29593376,13.82923068,84.4361309047,0.30593376,0.08923068,0.318681,82.99,13.74,84.1197224199,134.83,83.01593376,13.81923068,84.1582817947,0.30593376,0.08923068,0.318681,82.71,13.73,83.8418570882,133.36,83.73593376,14.25923068,84.9413460115,0.30593376,0.08923068,0.318681,83.43,14.17,84.6247824222,130.84
2021-01-30 17:30:00,88.56908064,11.28139852,89.2846683254,0.27908064,0.08139852,0.290709,88.29,11.2,88.9975510899,133.74,88.26908064,11.28139852,88.9870808016,0.27908064,0.08139852,0.290709,87.99,11.2,88.6999441939,132.49,89.40908064,13.69139852,90.4513023362,0.27908064,0.08139852,0.290709,89.13,13.61,90.1631243913,129.49
2021-01-30 18:00:00,90.13803168,10.99400924,90.8060184917,0.28803168,0.08400924,0.300033,89.85,10.91,90.5099475196,133.61,89.82803168,10.98400924,90.497092409,0.28803168,0.08400924,0.300033,89.54,10.9,90.2010066463,132.44,91.10803168,13.33400924,92.0786035896,0.28803168,0.08400924,0.300033,90.82,13.25,91.7814518299,129.36
2021-01-30 18:30:00,89.76070912,11.33979016,90.4741716878,0.17070912,0.04979016,0.17782199999999998,89.59,11.29,90.2985725247,134.02,89.48070912,11.32979016,90.1951298557,0.17070912,0.04979016,0.17782199999999998,89.31,11.28,90.0195228825,132.72,90.76070912,13.67979016,91.7858539144,0.17070912,0.04979016,0.17782199999999998,90.59,13.63,91.6096337729,129.81
2021-01-30 19:00:00,87.51038944,12.38969692,88.3831027386,0.17038944,0.04969692,0.17748899999999998,87.34,12.34,88.2074327934,135.03,87.23038944,12.369696919999999,88.1030660292,0.17038944,0.04969692,0.17748899999999998,87.06,12.32,87.9273904992,133.38,88.48038944,14.76969692,89.7046445986,0.17038944,0.04969692,0.17748899999999998,88.31,14.72,89.5284005218,130.73
2021-01-30 19:30:00,84.56038944,13.41969692,85.6186178799,0.17038944,0.04969692,0.17748899999999998,84.39,13.37,85.4425479489,135.45,84.30038944,13.39969692,85.3586992478,0.17038944,0.04969692,0.17748899999999998,84.13,13.35,85.182623815,133.63,85.33038944,15.93969692,86.8063897411,0.17038944,0.04969692,0.17748899999999998,85.16,15.89,86.6297737501,131.25
2021-01-30 20:00:00,81.25038944,14.45969692,82.5270175104,0.17038944,0.04969692,0.17748899999999998,81.08,14.41,82.3505585895,135.45,80.99038944,14.42969692,82.2657847154,0.17038944,0.04969692,0.17748899999999998,80.82,14.38,82.0893220827,133.61,81.81038944,17.09969692,83.5783432181,0.17038944,0.04969692,0.17748899999999998,81.64,17.05,83.4013914752,131.25
2021-01-30 20:30:00,79.21038944,15.699696920000001,80.7512617772,0.17038944,0.04969692,0.17748899999999998,79.04,15.65,80.5744630761,135.69,78.96038944,15.67969692,80.5021490149,0.17038944,0.04969692,0.17748899999999998,78.79,15.63,80.3253446927,133.87,79.62038944,17.15969692,81.4485212448,0.17038944,0.04969692,0.17748899999999998,79.45,17.11,81.271487005,131.61
2021-01-30 21:00:00,76.78006976,16.93960368,78.6265176972,0.17006976000000001,0.049603680000000004,0.17715599999999998,76.61,16.89,78.4497558951,136.11,76.53006976,16.90960368,78.3759291753,0.17006976000000001,0.049603680000000004,0.17715599999999998,76.36,16.86,78.1991636784,134.23,77.04006976,17.42960368,78.9871092842,0.17006976000000001,0.049603680000000004,0.17715599999999998,76.87,17.38,78.8102867651,132.13
2021-01-30 21:30:00,73.73006976,17.95960368,75.8859048253,0.17006976000000001,0.049603680000000004,0.17715599999999998,73.56,17.91,75.7089274789,135.95,73.49006976,17.91960368,75.6432584529,0.17006976000000001,0.049603680000000004,0.17715599999999998,73.32,17.87,75.4662792246,134.1,73.89006976,18.53960368,76.1804391806,0.17006976000000001,0.049603680000000004,0.17715599999999998,73.72,18.49,76.0034111077,131.99
2021-01-30 22:00:00,70.78006976,18.71960368,73.2136724742,0.17006976000000001,0.049603680000000004,0.17715599999999998,70.61,18.67,73.0365730302,135.43,70.55006976,18.68960368,72.9836531619,0.17006976000000001,0.049603680000000004,0.17715599999999998,70.38,18.64,72.806551903,133.75,70.81006976,19.33960368,73.4035847212,0.17006976000000001,0.049603680000000004,0.17715599999999998,70.64,19.29,73.226454919,131.49
2021-01-30 22:30:00,67.30006976,19.79960368,70.1521467639,0.17006976000000001,0.049603680000000004,0.17715599999999998,67.13,19.75,69.9749912469,135.92,67.09006976,19.75960368,69.9393980385,0.17006976000000001,0.049603680000000004,0.17715599999999998,66.92,19.71,69.7622426532,134.09,67.34006976,20.35960368,70.3505398507,0.17006976000000001,0.049603680000000004,0.17715599999999998,67.17,20.31,70.1733923934,131.99
2021-01-30 23:00:00,63.80006976,20.76960368,67.0956432148,0.17006976000000001,0.049603680000000004,0.17715599999999998,63.63,20.72,66.9185721605,136.34,63.60006976,20.72960368,66.8930888972,0.17006976000000001,0.049603680000000004,0.17715599999999998,63.43,20.68,66.7160198153,134.34,63.83006976,21.73960368,67.43061748,0.17006976000000001,0.049603680000000004,0.17715599999999998,63.66,21.69,67.2536370764,132.38
2021-01-30 23:30:00,60.33006976,21.29960368,63.9796095187,0.17006976000000001,0.049603680000000004,0.17715599999999998,60.16,21.25,63.8027279981,137.23,60.14006976,21.24960368,63.7838039575,0.17006976000000001,0.049603680000000004,0.17715599999999998,59.97,21.2,63.6069249375,134.84,60.42006976,23.37960368,64.7857291233,0.17006976000000001,0.049603680000000004,0.17715599999999998,60.25,23.33,64.6092207042,133.1
2021-01-31 00:00:00,57.76006976,22.61960368,62.0312189895,0.17006976000000001,0.049603680000000004,0.17715599999999998,57.59,22.57,61.8547734617,137.73,57.56006976,22.56960368,61.8267631455,0.17006976000000001,0.049603680000000004,0.17715599999999998,57.39,22.52,61.6503244111,135.29,57.70006976,23.04960368,62.1335841563,0.17006976000000001,0.049603680000000004,0.17715599999999998,57.53,23.0,61.9572505846,133.75
2021-01-31 00:30:00,59.04006976,22.31960368,63.1180999849,0.17006976000000001,0.049603680000000004,0.17715599999999998,58.87,22.27,62.9414791691,137.24,58.82006976,22.27960368,62.89818238,0.17006976000000001,0.049603680000000004,0.17715599999999998,58.65,22.23,62.7215704523,135.0,59.20006976,22.60960368,63.3706749069,0.17006976000000001,0.049603680000000004,0.17715599999999998,59.03,22.56,63.1941017817,133.33
2021-01-31 01:00:00,62.65006976,21.40960368,66.2072682616,0.17006976000000001,0.049603680000000004,0.17715599999999998,62.48,21.36,66.0302960769,136.3,62.42006976,21.37960368,65.9799406059,0.17006976000000001,0.049603680000000004,0.17715599999999998,62.25,21.33,65.8029740969,134.37,63.13006976,21.45960368,66.6777346496,0.17006976000000001,0.049603680000000004,0.17715599999999998,62.96,21.41,66.5007496198,132.4
2021-01-31 01:30:00,63.26006976,21.21960368,66.7241186257,0.17006976000000001,0.049603680000000004,0.17715599999999998,63.09,21.17,66.5471036184,136.3,63.04006976,21.17960368,66.5028270631,0.17006976000000001,0.049603680000000004,0.17715599999999998,62.87,21.13,66.3258154869,134.41,63.82006976,21.20960368,67.2521270477,0.17006976000000001,0.049603680000000004,0.17715599999999998,63.65,21.16,67.0750929929,132.57
2021-01-31 02:00:00,61.98006976,21.53960368,65.6161837822,0.17006976000000001,0.049603680000000004,0.17715599999999998,61.81,21.49,65.4392558026,136.92,61.77006976,21.49960368,65.4046976643,0.17006976000000001,0.049603680000000004,0.17715599999999998,61.6,21.45,65.2277739924,134.77,62.59006976,21.50960368,66.1829274287,0.17006976000000001,0.049603680000000004,0.17715599999999998,62.42,21.46,66.005969427,133.14
2021-01-31 02:30:00,60.81006976,21.76960368,64.5893197719,0.17006976000000001,0.049603680000000004,0.17715599999999998,60.64,21.72,64.4124832622,137.09,60.61006976,21.72960368,64.3875471842,0.17006976000000001,0.049603680000000004,0.17715599999999998,60.44,21.68,64.2107156166,134.86,61.51006976,21.67960368,65.2188155182,0.17006976000000001,0.049603680000000004,0.17715599999999998,61.34,21.63,65.0419287844,133.29
2021-01-31 03:00:00,59.75006976,22.20960368,63.7443121537,0.17006976000000001,0.049603680000000004,0.17715599999999998,59.58,22.16,63.5676175423,137.45,59.54006976,22.15960368,63.5300554248,0.17006976000000001,0.049603680000000004,0.17715599999999998,59.37,22.11,63.35336613,135.1,60.42006976,22.10960368,64.3383198777,0.17006976000000001,0.049603680000000004,0.17715599999999998,60.25,22.06,64.161562481,133.61
2021-01-31 03:30:00,58.47006976,22.43960368,62.628147594,0.17006976000000001,0.049603680000000004,0.17715599999999998,58.3,22.39,62.451598058,137.68,58.27006976,22.39960368,62.4271036879,0.17006976000000001,0.049603680000000004,0.17715599999999998,58.1,22.35,62.2505622465,135.22,59.18006976,22.44960368,63.2950658597,0.17006976000000001,0.049603680000000004,0.17715599999999998,59.01,22.4,63.1184608494,133.79
2021-01-31 04:00:00,57.24006976,22.75960368,61.5989053945,0.17006976000000001,0.049603680000000004,0.17715599999999998,57.07,22.71,61.422544721,137.99,57.05006976,22.70960368,61.4038806504,0.17006976000000001,0.049603680000000004,0.17715599999999998,56.88,22.66,61.2275264893,135.44,57.91006976,22.81960368,62.2439594798,0.17006976000000001,0.049603680000000004,0.17715599999999998,57.74,22.77,62.0675478813,134.15
2021-01-31 04:30:00,56.23006976,22.78960368,60.6727845175,0.17006976000000001,0.049603680000000004,0.17715599999999998,56.06,22.74,60.496538744,137.99,56.03006976,22.74960368,60.4724167279,0.17006976000000001,0.049603680000000004,0.17715599999999998,55.86,22.7,60.2961823004,135.42,56.85006976,22.86960368,61.2776403282,0.17006976000000001,0.049603680000000004,0.17715599999999998,56.68,22.82,61.101348594,134.15
2021-01-31 05:00:00,55.26975008,22.94951044,59.8450106804,0.16975008,0.04951044,0.17682299999999998,55.1,22.9,59.6692550649,138.27,55.08975008,22.90951044,59.6634413395,0.16975008,0.04951044,0.17682299999999998,54.92,22.86,59.4876962069,135.6,55.82975008,23.32951044,60.5080742659,0.16975008,0.04951044,0.17682299999999998,55.66,23.28,60.3323627915,134.4
2021-01-31 05:30:00,54.85006976,22.26960368,59.1985253257,0.17006976000000001,0.049603680000000004,0.17715599999999998,54.68,22.22,59.0222907044,138.44,54.66006976,22.22960368,59.0074444959,0.17006976000000001,0.049603680000000004,0.17715599999999998,54.49,22.18,58.8312204531,135.57,55.61006976,24.36960368,60.7153806068,0.17006976000000001,0.049603680000000004,0.17715599999999998,55.44,24.32,60.5397059788,134.4
2021-01-31 06:00:00,54.72975008,22.27951044,59.0907956391,0.16975008,0.04951044,0.17682299999999998,54.56,22.23,58.914908979,138.3,54.52975008,22.22951044,58.8867113888,0.16975008,0.04951044,0.17682299999999998,54.36,22.18,58.7108337532,135.52,55.49975008,24.35951044,60.6102962195,0.16975008,0.04951044,0.17682299999999998,55.33,24.31,60.4349650451,134.23
2021-01-31 06:30:00,56.13006976,21.71960368,60.1857617321,0.17006976000000001,0.049603680000000004,0.17715599999999998,55.96,21.67,60.0092534531,137.64,55.92006976,21.67960368,59.9754901413,0.17006976000000001,0.049603680000000004,0.17715599999999998,55.75,21.63,59.7989916303,135.12,56.98006976,23.76960368,61.7391481068,0.17006976000000001,0.049603680000000004,0.17715599999999998,56.81,23.72,61.563093652,133.55
2021-01-31 07:00:00,57.45975008,21.28951044,61.2769625066,0.16975008,0.04951044,0.17682299999999998,57.29,21.24,61.1005867402,137.2,57.25975008,21.24951044,61.0755325246,0.16975008,0.04951044,0.17682299999999998,57.09,21.2,60.8991633768,134.87,58.30975008,23.18951044,62.7517358233,0.16975008,0.04951044,0.17682299999999998,58.14,23.14,62.5757077467,133.12
2021-01-31 07:30:00,59.13975008,20.69951044,62.6576393745,0.16975008,0.04951044,0.17682299999999998,58.97,20.65,62.4810643315,136.76,58.91975008,20.65951044,62.4367866014,0.16975008,0.04951044,0.17682299999999998,58.75,20.61,62.2602168323,134.55,59.97975008,22.54951044,64.0784740825,0.16975008,0.04951044,0.17682299999999998,59.81,22.5,63.9021603704,132.71
2021-01-31 08:00:00,59.36093888,20.36277384,62.7563831269,0.18093888,0.05277384,0.18847799999999998,59.18,20.31,62.5681108873,136.76,59.15093888,20.33277384,62.5480236491,0.18093888,0.05277384,0.18847799999999998,58.97,20.28,62.3597570553,134.57,60.13093888,22.26277384,64.1198948037,0.18093888,0.05277384,0.18847799999999998,59.95,22.21,63.9318903209,132.71
2021-01-31 08:30:00,62.09407552,19.73785536,65.1556378903,0.40407552,0.11785536,0.420912,61.69,19.62,64.7348476479,135.67,61.88407552,19.70785536,64.9464268906,0.40407552,0.11785536,0.420912,61.48,19.59,64.5256421898,133.89,62.77407552,20.61785536,66.0732965504,0.40407552,0.11785536,0.420912,62.37,20.5,65.6526229484,131.7
2021-01-31 09:00:00,65.61820096,18.67447528,68.2237812219,0.83820096,0.24447528000000002,0.873126,64.78,18.43,67.3506740872,135.55,65.36820096,18.64447528,67.9751289459,0.83820096,0.24447528000000002,0.873126,64.53,18.4,67.1020185985,133.74,66.37820096,20.66447528,69.5204006122,0.83820096,0.24447528000000002,0.873126,65.54,20.42,68.6474180141,131.5
2021-01-31 09:30:00,69.5221968,17.7123074,71.7430253149,1.0021968,0.2923074,1.043955,68.52,17.42,70.6996944831,135.02,69.2721968,17.6923074,71.4958389743,1.0021968,0.2923074,1.043955,68.27,17.4,70.4524868262,133.4,70.1321968,18.8023074,72.608896091,1.0021968,0.2923074,1.043955,69.13,18.51,71.5651940541,131.03
2021-01-31 10:00:00,72.43909952,17.18223736,74.4489920682,1.37909952,0.40223736,1.436562,71.06,16.78,73.0143273611,135.26,72.19909952,17.16223736,74.2108641824,1.37909952,0.40223736,1.436562,70.82,16.76,72.7761636802,133.58,72.84909952,17.34223736,74.8848749583,1.37909952,0.40223736,1.436562,71.47,16.94,73.4501497616,131.37
2021-01-31 10:30:00,74.61612224,16.34720232,76.3858411083,1.6361222400000002,0.47720232,1.704294,72.98,15.87,74.6855896408,135.03,74.38612224,16.33720232,76.1590399201,1.6361222400000002,0.47720232,1.704294,72.75,15.86,74.4587274938,133.45,74.89612224,16.57720232,76.708752847,1.6361222400000002,0.47720232,1.704294,73.26,16.1,75.0082502129,131.15
2021-01-31 11:00:00,76.53316544,15.30633992,78.0487633087,1.39316544,0.40633992,1.451214,75.14,14.9,76.6030652128,134.56,76.28316544,15.29633992,77.8016667205,1.39316544,0.40633992,1.451214,74.89,14.89,76.3559048142,133.1,76.80316544,15.84633992,78.4208691004,1.39316544,0.40633992,1.451214,75.41,15.44,76.9744223752,130.66
2021-01-31 11:30:00,78.31225632,14.12482476,79.5758767745,1.42225632,0.41482476,1.481517,76.89,13.71,78.1027285055,134.86,78.06225632,14.11482476,79.3280791383,1.42225632,0.41482476,1.481517,76.64,13.7,77.8548624043,133.17,78.75225632,16.68482476,80.5003183395,1.42225632,0.41482476,1.481517,77.33,16.27,79.0230460056,130.76
2021-01-31 12:00:00,79.81094784,13.58319312,80.9585729275,1.21094784,0.35319312,1.261404,78.6,13.23,79.7056641651,134.3,79.53094784,13.57319312,80.6808728002,1.21094784,0.35319312,1.261404,78.32,13.22,79.4278968625,132.92,80.27094784,16.14319312,81.8781274288,1.21094784,0.35319312,1.261404,79.06,15.79,80.6213848802,130.19
2021-01-31 12:30:00,82.044864,12.721002,83.0251985885,1.1348639999999999,0.33100199999999996,1.18215,80.91,12.39,81.8531624313,134.02,81.774864,12.721002,82.7583970006,1.1348639999999999,0.33100199999999996,1.18215,80.64,12.39,81.5862837737,132.74,82.574864,15.211002,83.9641753753,1.1348639999999999,0.33100199999999996,1.18215,81.44,14.88,82.7882117212,129.92
2021-01-31 13:00:00,83.4653936,12.5732398,84.4070985633,1.0053936,0.2932398,1.047285,82.46,12.28,83.3693588796,135.12,83.1853936,12.5532398,84.1272461089,1.0053936,0.2932398,1.047285,82.18,12.26,83.0894698503,133.5,84.0653936,15.0432398,85.4007579873,1.0053936,0.2932398,1.047285,83.06,14.75,84.3595050958,131.01
2021-01-31 13:30:00,84.4404288,12.6347084,85.3804536898,0.7704287999999999,0.2247084,0.8025300000000001,83.67,12.41,84.5853237861,135.44,84.1604288,12.6247084,85.1020624779,0.7704287999999999,0.2247084,0.8025300000000001,83.39,12.4,84.3068923636,133.72,85.1804288,15.1347084,86.5145354776,0.7704287999999999,0.2247084,0.8025300000000001,84.41,14.91,85.7167206559,131.34
2021-01-31 14:00:00,84.06604288,12.85384584,85.0430533223,1.07604288,0.31384584,1.120878,82.99,12.54,83.932065982,135.63,83.79604288,12.84384584,84.7746493848,1.07604288,0.31384584,1.120878,82.72,12.53,83.6636079786,133.85,84.63604288,15.49384584,86.0425418807,1.07604288,0.31384584,1.120878,83.56,15.18,84.927651563,131.52
2021-01-31 14:30:00,82.85302592,13.29713256,83.9132745066,1.05302592,0.30713256,1.096902,81.8,12.99,82.8249968307,135.63,82.60302592,13.27713256,83.6632663727,1.05302592,0.30713256,1.096902,81.55,12.97,82.5749562519,133.87,83.30302592,15.96713256,84.8194756504,1.05302592,0.30713256,1.096902,82.25,15.66,83.7275229539,131.52
2021-01-31 15:00:00,81.96582272,14.70461496,83.274376583,1.45582272,0.42461496,1.5164819999999999,80.51,14.28,81.7666099334,136.11,81.69582272,14.67461496,83.0033238739,1.45582272,0.42461496,1.5164819999999999,80.24,14.25,81.4955219629,134.31,82.05582272,15.51461496,83.509648063,1.45582272,0.42461496,1.5164819999999999,80.6,15.09,82.0004152429,132.21
2021-01-31 15:30:00,81.51453408,15.13382244,82.9074896974,1.38453408,0.40382244,1.442223,80.13,14.73,81.4726322148,136.43,81.24453408,15.11382244,82.6383805905,1.38453408,0.40382244,1.442223,79.86,14.71,81.2034709849,134.55,81.61453408,15.59382244,83.0909108831,1.38453408,0.40382244,1.442223,80.23,15.19,81.6553060125,132.51
2021-01-31 16:00:00,82.081128,14.684079,83.3842536084,0.871128,0.254079,0.9074249999999999,81.21,14.43,82.4820525933,136.22,81.811128,14.674079,83.1167206952,0.871128,0.254079,0.9074249999999999,80.94,14.42,82.2144756111,134.43,82.241128,15.144079,83.6238378901,0.871128,0.254079,0.9074249999999999,81.37,14.89,82.7211520713,132.28
2021-01-31 16:30:00,84.2227968,13.8774824,85.3584443308,0.40279679999999995,0.1174824,0.41958,83.82,13.76,84.9419213345,135.42,83.9327968,13.8674824,85.0706850024,0.40279679999999995,0.1174824,0.41958,83.53,13.75,84.654139887,133.9,84.5227968,14.3574824,85.7335434924,0.40279679999999995,0.1174824,0.41958,84.12,14.24,85.316774435,131.58
2021-01-31 17:00:00,87.81436544,11.94668992,88.623282368,0.19436544,0.05668992,0.20246399999999998,87.62,11.89,88.4230541205,134.27,87.50436544,11.94668992,88.3161218074,0.19436544,0.05668992,0.20246399999999998,87.31,11.89,88.1158793862,133.08,88.45436544,13.08668992,89.417203146,0.19436544,0.05668992,0.20246399999999998,88.26,13.03,89.2166380223,130.43
2021-01-31 17:30:00,93.32975008,10.44951044,93.9129092214,0.16975008,0.04951044,0.17682299999999998,93.16,10.4,93.7387091868,133.73,93.01975008,10.44951044,93.6048405446,0.16975008,0.04951044,0.17682299999999998,92.85,10.4,93.4306293461,132.77,94.17975008,10.82951044,94.8003355558,0.16975008,0.04951044,0.17682299999999998,94.01,10.78,94.6260455689,129.95
2021-01-31 18:00:00,93.97911072,10.84932396,94.6032826181,0.16911072,0.04932396,0.17615699999999998,93.81,10.8,94.4296357083,134.19,93.66911072,10.82932396,94.2930355886,0.16911072,0.04932396,0.17615699999999998,93.5,10.78,94.1193837634,133.08,94.99911072,11.12932396,95.6487997279,0.16911072,0.04932396,0.17615699999999998,94.83,11.08,95.4751030374,130.4
2021-01-31 18:30:00,92.21911072,11.42932396,92.9246674902,0.16911072,0.04932396,0.17615699999999998,92.05,11.38,92.7507784334,134.04,91.92911072,11.42932396,92.636876264,0.16911072,0.04932396,0.17615699999999998,91.76,11.38,92.4629763743,132.97,93.20911072,11.75932396,93.9479644336,0.16911072,0.04932396,0.17615699999999998,93.04,11.71,93.7740139911,130.22
2021-01-31 19:00:00,89.45911072,12.68932396,90.3545872293,0.16911072,0.04932396,0.17615699999999998,89.29,12.64,90.1802289862,134.88,89.17911072,12.65932396,90.0731495615,0.16911072,0.04932396,0.17615699999999998,89.01,12.61,89.8987886459,133.51,90.32911072,12.96932396,91.2554196059,0.16911072,0.04932396,0.17615699999999998,90.16,12.92,91.0810188788,131.06
2021-01-31 19:30:00,86.13911072,14.42932396,87.33929119,0.16911072,0.04932396,0.17615699999999998,85.97,14.38,87.1643579682,135.2,85.87911072,14.41932396,87.0812181904,0.16911072,0.04932396,0.17615699999999998,85.71,14.37,86.9062771036,133.8,86.65911072,13.53932396,87.710402827,0.16911072,0.04932396,0.17615699999999998,86.49,13.49,87.5357081424,131.49
2021-01-31 20:00:00,82.28911072,15.86932396,83.8053291028,0.16911072,0.04932396,0.17615699999999998,82.12,15.82,83.6299396149,135.06,82.02911072,15.83932396,83.5443546209,0.16911072,0.04932396,0.17615699999999998,81.86,15.79,83.3689612506,133.77,82.57911072,14.15932396,83.7842227529,0.16911072,0.04932396,0.17615699999999998,82.41,14.11,83.609211215,131.49
2021-01-31 20:30:00,80.48911072,16.38932396,82.1407747977,0.16911072,0.04932396,0.17615699999999998,80.32,16.34,81.9652243333,134.93,80.23911072,16.36932396,81.8918167831,0.16911072,0.04932396,0.17615699999999998,80.07,16.32,81.7162609277,133.64,80.71911072,14.69932396,82.0466023691,0.16911072,0.04932396,0.17615699999999998,80.55,14.65,81.8713930503,131.33
2021-01-31 21:00:00,77.88911072,17.33932396,79.7957751021,0.16911072,0.04932396,0.17615699999999998,77.72,17.29,79.6199880683,135.53,77.63911072,17.30932396,79.5452337312,0.16911072,0.04932396,0.17615699999999998,77.47,17.26,79.3694431126,134.02,78.02911072,15.74932396,79.6026590319,0.16911072,0.04932396,0.17615699999999998,77.86,15.7,79.4271339027,131.86
2021-01-31 21:30:00,74.41879104,17.829230719999998,76.524753694,0.16879104,0.04923072,0.17582399999999998,74.25,17.78,76.3491381746,135.75,74.17879104,17.78923072,76.2820409386,0.16879104,0.04923072,0.17582399999999998,74.01,17.74,76.1064235134,134.02,74.77879104,18.12923072,76.9450232043,0.16879104,0.04923072,0.17582399999999998,74.61,18.08,76.769385174,131.86
2021-01-31 22:00:00,71.02879104,18.94923072,73.5130090629,0.16879104,0.04923072,0.17582399999999998,70.86,18.9,73.3372320176,136.27,70.81879104,18.90923072,73.2997965262,0.16879104,0.04923072,0.17582399999999998,70.65,18.86,73.1240186259,134.33,71.29879104,19.40923072,73.8934086432,0.16879104,0.04923072,0.17582399999999998,71.13,19.36,73.7176132278,132.39
2021-01-31 22:30:00,66.58847136,20.07913748,69.549955284,0.16847136000000001,0.049137480000000004,0.17549099999999998,66.42,20.03,69.3744715295,136.11,66.37847136,20.03913748,69.3373527836,0.16847136000000001,0.049137480000000004,0.17549099999999998,66.21,19.99,69.1618695525,134.2,66.76847136,20.58913748,69.8708905763,0.16847136000000001,0.049137480000000004,0.17549099999999998,66.6,20.54,69.6954202226,132.28
2021-01-31 23:00:00,62.67847136,21.05913748,66.1216911719,0.16847136000000001,0.049137480000000004,0.17549099999999998,62.51,21.01,65.9463433406,136.22,62.48847136,21.00913748,65.9256620032,0.16847136000000001,0.049137480000000004,0.17549099999999998,62.32,20.96,65.7503155886,134.26,62.77847136,21.54913748,66.373954172,0.16847136000000001,0.049137480000000004,0.17549099999999998,62.61,21.5,66.1986563308,132.6
2021-01-31 23:30:00,58.54366624,21.97731932,62.5328987119,0.09366624,0.02731932,0.09756899999999999,58.45,21.95,62.4356068282,136.79,58.36366624,21.92731932,62.3468112219,0.09366624,0.02731932,0.09756899999999999,58.27,21.9,62.2495212833,134.62,58.56366624,22.38731932,62.6968505573,0.09366624,0.02731932,0.09756899999999999,58.47,22.36,62.5996046313,133.1
2021-02-01 00:00:00,55.86,22.69,60.292418263,0.0,0.0,0.0,55.86,22.69,60.292418263,137.33,55.66,22.64,60.0883116754,0.0,0.0,0.0,55.66,22.64,60.0883116754,135.0,55.9,23.02,60.4543662608,0.0,0.0,0.0,55.9,23.02,60.4543662608,133.63
2021-02-01 00:30:00,57.1,22.5,61.3731211525,0.0,0.0,0.0,57.1,22.5,61.3731211525,137.03,56.89,22.46,61.1630909945,0.0,0.0,0.0,56.89,22.46,61.1630909945,134.82,57.4,22.68,61.7182501372,0.0,0.0,0.0,57.4,22.68,61.7182501372,133.34
2021-02-01 01:00:00,60.8,21.55,64.5061431183,0.0,0.0,0.0,60.8,21.55,64.5061431183,136.33,60.59,21.51,64.2948536043,0.0,0.0,0.0,60.59,21.51,64.2948536043,134.35,61.42,21.54,65.0875410505,0.0,0.0,0.0,61.42,21.54,65.0875410505,132.62
2021-02-01 01:30:00,62.08,21.32,65.6389274745,0.0,0.0,0.0,62.08,21.32,65.6389274745,136.18,61.85,21.27,65.4051634047,0.0,0.0,0.0,61.85,21.27,65.4051634047,134.27,62.78,21.22,66.2692749319,0.0,0.0,0.0,62.78,21.22,66.2692749319,132.49
2021-02-01 02:00:00,60.97,21.59,64.6797418053,0.0,0.0,0.0,60.97,21.59,64.6797418053,136.52,60.77,21.56,64.4812104415,0.0,0.0,0.0,60.77,21.56,64.4812104415,134.49,61.75,21.46,65.372732083,0.0,0.0,0.0,61.75,21.46,65.372732083,132.8
2021-02-01 02:30:00,60.01,21.92,63.8880779176,0.0,0.0,0.0,60.01,21.92,63.8880779176,136.76,59.82,21.87,63.6924587373,0.0,0.0,0.0,59.82,21.87,63.6924587373,134.65,60.85,21.74,64.6169490149,0.0,0.0,0.0,60.85,21.74,64.6169490149,133.04
2021-02-01 03:00:00,58.92,22.13,62.9388854366,0.0,0.0,0.0,58.92,22.13,62.9388854366,136.92,58.71,22.09,62.7282408489,0.0,0.0,0.0,58.71,22.09,62.7282408489,134.73,59.74,21.93,63.6379800119,0.0,0.0,0.0,59.74,21.93,63.6379800119,133.17
2021-02-01 03:30:00,58.32,22.32,62.4452143883,0.0,0.0,0.0,58.32,22.32,62.4452143883,137.09,58.12,22.27,62.2405599268,0.0,0.0,0.0,58.12,22.27,62.2405599268,134.85,59.13,22.12,63.1320148578,0.0,0.0,0.0,59.13,22.12,63.1320148578,133.35
2021-02-01 04:00:00,57.22,22.37,61.4373282297,0.0,0.0,0.0,57.22,22.37,61.4373282297,137.25,57.04,22.32,61.2514816147,0.0,0.0,0.0,57.04,22.32,61.2514816147,134.93,58.05,22.15,62.1323184824,0.0,0.0,0.0,58.05,22.15,62.1323184824,133.46
2021-02-01 04:30:00,56.73,22.34,60.9702263404,0.0,0.0,0.0,56.73,22.34,60.9702263404,137.37,56.53,22.29,60.7658209852,0.0,0.0,0.0,56.53,22.29,60.7658209852,135.0,57.45,22.19,61.586513134,0.0,0.0,0.0,57.45,22.19,61.586513134,133.55
2021-02-01 05:00:00,56.37,22.36,60.6427778058,0.0,0.0,0.0,56.37,22.36,60.6427778058,137.37,56.17,22.32,60.4421318287,0.0,0.0,0.0,56.17,22.32,60.4421318287,135.0,57.05,22.32,61.2607941509,0.0,0.0,0.0,57.05,22.32,61.2607941509,133.55
2021-02-01 05:30:00,57.34,21.83,61.3549060793,0.0,0.0,0.0,57.34,21.83,61.3549060793,137.15,57.15,21.79,61.1631147016,0.0,0.0,0.0,57.15,21.79,61.1631147016,134.88,58.01,21.8,61.9709617482,0.0,0.0,0.0,58.01,21.8,61.9709617482,133.34
2021-02-01 06:00:00,59.0,20.92,62.5990926452,0.0,0.0,0.0,59.0,20.92,62.5990926452,136.48,58.78,20.88,62.3783840765,0.0,0.0,0.0,58.78,20.88,62.3783840765,134.43,59.63,20.99,63.2164298264,0.0,0.0,0.0,59.63,20.99,63.2164298264,132.65
2021-02-01 06:30:00,63.93031968,17.61009324,66.311395388,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,63.93,17.61,66.3110624255,134.86,63.67031968,17.60009324,66.0581023812,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,63.67,17.6,66.0577694144,133.25,64.85031968,19.37009324,67.6813451013,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,64.85,19.37,67.6810121083,130.86
2021-02-01 07:00:00,69.04,16.15,70.9037664726,0.0,0.0,0.0,69.04,16.15,70.9037664726,134.66,68.79,16.13,70.6557924023,0.0,0.0,0.0,68.79,16.13,70.6557924023,133.23,69.81,16.55,71.7449552233,0.0,0.0,0.0,69.81,16.55,71.7449552233,130.78
2021-02-01 07:30:00,74.69031968,14.24009324,76.0356765564,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,74.69,14.24,76.0353450706,134.79,74.40031968,14.24009324,75.7508272164,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,74.4,14.24,75.7504957079,133.35,75.50031968,14.35009324,76.8519579957,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,75.5,14.35,76.851626528,130.91
2021-02-01 08:00:00,78.62,12.82,79.6583755797,0.0,0.0,0.0,78.62,12.82,79.6583755797,135.02,78.35,12.82,79.3919070183,0.0,0.0,0.0,78.35,12.82,79.3919070183,133.51,79.4,12.98,80.4539644766,0.0,0.0,0.0,79.4,12.98,80.4539644766,131.11
2021-02-01 08:30:00,83.13246752,9.90363636,83.7203032073,0.012467520000000001,0.00363636,0.012986999999999999,83.12,9.9,83.7074930935,134.04,82.84246752,9.92363636,83.4347228881,0.012467520000000001,0.00363636,0.012986999999999999,82.83,9.92,83.4219113902,132.73,84.10246752,11.65363636,84.9060203011,0.012467520000000001,0.00363636,0.012986999999999999,84.09,11.65,84.8931716924,129.95
2021-02-01 09:00:00,86.78731264,8.04379952,87.1592814678,0.04731264,0.013799520000000001,0.049283999999999994,86.74,8.03,87.1108977109,133.84,86.48731264,8.04379952,86.8605661875,0.04731264,0.013799520000000001,0.049283999999999994,86.44,8.03,86.8121794451,132.57,87.78731264,10.36379952,88.3969490483,0.04731264,0.013799520000000001,0.049283999999999994,87.74,10.35,88.3483452024,129.71
2021-02-01 09:30:00,89.03435552,7.84627036,89.3794183323,0.12435552,0.03627036,0.12953699999999999,88.91,7.8100000000000005,89.2523624337,133.5,88.71435552,7.86627036,89.0624224053,0.12435552,0.03627036,0.12953699999999999,88.59,7.83,88.9353529256,132.51,89.79435552,8.40627036,90.1869816804,0.12435552,0.03627036,0.12953699999999999,89.67,8.37,90.0597901397,129.54
2021-02-01 10:00:00,93.53633344,5.32601392,93.6878439162,0.22633344,0.06601392,0.235764,93.31,5.26,93.4581387574,134.33,93.21633344,5.35601392,93.3700792819,0.22633344,0.06601392,0.235764,92.99,5.29,93.1403467891,132.88,85.62633344,6.96601392,85.9092214393,0.22633344,0.06601392,0.235764,85.4,6.9,85.6782936338,130.14
2021-02-01 10:30:00,95.42429536,4.66041948,95.5380325037,0.34429536,0.10041948,0.358641,95.08,4.5600000000000005,95.1892851113,134.72,95.12429536,4.68041948,95.2393715553,0.34429536,0.10041948,0.358641,94.78,4.58,94.8905938436,133.13,85.18429536,6.07041948,85.400317146,0.34429536,0.10041948,0.358641,84.84,5.97,85.0497883595,130.51
2021-02-01 11:00:00,96.01690272,4.39992996,96.117662225,0.37690272,0.10992996000000001,0.392607,95.64,4.29,95.736167147,134.72,95.72690272,4.41992996,95.8288875299,0.37690272,0.10992996000000001,0.392607,95.35,4.31,95.4473603616,133.09,85.64690272,5.90992996,85.8505632926,0.37690272,0.10992996000000001,0.392607,85.27,5.8,85.4670281454,130.51
2021-02-01 11:30:00,96.52610336,4.03636348,96.6104593717,0.53610336,0.15636348,0.558441,95.99,3.88,96.0683844977,134.72,96.22610336,4.05636348,96.3115624031,0.53610336,0.15636348,0.558441,95.69,3.9,95.7694424125,133.09,86.01610336,5.62636348,86.1999188123,0.53610336,0.15636348,0.558441,85.48,5.47,85.6548381587,130.41
2021-02-01 12:00:00,96.6869024,4.1932632,96.7777895592,0.6969023999999999,0.20326319999999998,0.72594,95.99,3.99,96.0728900367,134.8,96.3969024,4.2132632,96.4889339723,0.6969023999999999,0.20326319999999998,0.72594,95.7,4.01,95.7839762173,133.16,86.0269024,5.8532632,86.2258002377,0.6969023999999999,0.20326319999999998,0.72594,85.33,5.65,85.5168486323,130.54
2021-02-01 12:30:00,97.17599328,4.18174804,97.2659276758,0.72599328,0.21174804,0.756243,96.45,3.9699999999999998,96.5316704507,134.37,96.86599328,4.21174804,96.9575137659,0.72599328,0.21174804,0.756243,96.14,4.0,96.2231760025,132.9,86.74599328,5.67174804,86.9312146238,0.72599328,0.21174804,0.756243,86.02,5.46,86.1931087733,130.13
2021-02-01 13:00:00,96.45465472,4.91219096,96.5796564354,0.62465472,0.18219096,0.650682,95.83,4.73,95.9466612238,134.78,96.16465472,4.93219096,96.2910552704,0.62465472,0.18219096,0.650682,95.54,4.75,95.6580059378,133.2,86.23465472,6.22219096,86.4588418557,0.62465472,0.18219096,0.650682,85.61,6.04,85.8228040791,130.62
