Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-01 13:30:00,95.62602336,5.17967348,95.7662015588,0.61602336,0.17967348,0.641691,95.01,5.0,95.1414741319,134.16,95.32602336,5.19967348,95.4677292803,0.61602336,0.17967348,0.641691,94.71,5.02,94.8429464958,132.83,85.59602336,6.27967348,85.82606547,0.61602336,0.17967348,0.641691,84.98,6.1,85.1986525715,130.0
2021-02-01 14:00:00,94.15401536,5.34200448,94.3054379147,0.62401536,0.18200448,0.6500159999999999,93.53,5.16,93.6722290756,133.94,93.86401536,5.35200448,94.0164737238,0.62401536,0.18200448,0.6500159999999999,93.24,5.17,93.3832238681,132.69,84.18401536,6.53200448,84.437050663,0.62401536,0.18200448,0.6500159999999999,83.56,6.35,83.8009313791,130.0
2021-02-01 14:30:00,92.56129792,6.26787856,92.7732729523,0.78129792,0.22787856,0.8138519999999999,91.78,6.04,91.9785301035,134.37,92.29129792,6.28787856,92.5052489783,0.78129792,0.22787856,0.8138519999999999,91.51,6.06,91.7104339756,133.03,82.73129792,7.29787856,83.0525537657,0.78129792,0.22787856,0.8138519999999999,81.95,7.07,82.2544065689,130.51
2021-02-01 15:00:00,91.09474432,6.83263376,91.3506284972,0.9347443200000001,0.27263376,0.973692,90.16,6.5600000000000005,90.3983362679,135.11,90.82474432,6.84263376,91.0821377525,0.9347443200000001,0.27263376,0.973692,89.89,6.57,90.1297786528,133.49,81.29474432,7.88263376,81.6760146496,0.9347443200000001,0.27263376,0.973692,80.36,7.61,80.7195248995,131.39
2021-02-01 15:30:00,89.81885024,7.2950813199999995,90.1146162945,0.90885024,0.26508132,0.946719,88.91,7.03,89.1874935179,135.38,89.52885024,7.30508132,89.8263838657,0.90885024,0.26508132,0.946719,88.62,7.04,88.8991900975,133.63,79.89885024,8.64508132,80.3651896078,0.90885024,0.26508132,0.946719,78.99,8.38,79.4332707371,131.6
2021-02-01 16:00:00,90.22606304,14.94135172,91.4548328024,0.89606304,0.26135172,0.933399,89.33,14.68,90.5281795907,135.99,89.94606304,14.89135172,91.1704261943,0.89606304,0.26135172,0.933399,89.05,14.63,90.2437776248,134.27,79.64606304,13.81135172,80.8347004331,0.89606304,0.26135172,0.933399,78.75,13.55,79.9072274578,132.53
2021-02-01 16:30:00,91.43625344,15.35932392,92.717297601,0.30625344,0.08932392,0.31901399999999996,91.13,15.27,92.4004859295,135.99,91.13625344,15.32932392,92.4164750622,0.30625344,0.08932392,0.31901399999999996,90.83,15.24,92.0996552654,134.3,80.78625344,13.90932392,81.9749232191,0.30625344,0.08932392,0.31901399999999996,80.48,13.82,81.6579622572,132.62
2021-02-01 17:00:00,91.93283712,15.03249416,93.153756884,0.04283712,0.01249416,0.044621999999999995,91.89,15.02,93.1094651472,135.6,91.64283712,15.01249416,92.8643342533,0.04283712,0.01249416,0.044621999999999995,91.6,15.0,92.8200409394,134.06,81.96283712,13.26249416,83.0289131574,0.04283712,0.01249416,0.044621999999999995,81.92,13.25,82.9846305047,132.25
2021-02-01 17:30:00,97.6487712,13.0383916,98.5153905356,0.0287712,0.008391599999999999,0.029970000000000004,97.62,13.03,98.4857619151,134.53,97.2987712,13.0483916,98.1698090065,0.0287712,0.008391599999999999,0.029970000000000004,97.27,13.04,98.1401778071,133.31,87.2087712,11.4183916,87.9531093307,0.0287712,0.008391599999999999,0.029970000000000004,87.18,11.41,87.9234923101,131.11
2021-02-01 18:00:00,104.50781216,11.91811188,105.1851899901,0.02781216,0.00811188,0.028971,104.48,11.91,105.1566379265,134.4,104.19781216,11.90811188,104.8760563116,0.02781216,0.00811188,0.028971,104.17,11.9,104.8475030699,133.2,92.41781216,10.72811188,93.0384027644,0.02781216,0.00811188,0.028971,92.39,10.72,93.0098408772,130.91
2021-02-01 18:30:00,102.29205792,12.94643356,103.1080756073,0.02205792,0.0064335600000000005,0.022976999999999997,102.27,12.94,103.0853845121,134.85,101.98205792,12.91643356,102.7967625634,0.02205792,0.0064335600000000005,0.022976999999999997,101.96,12.91,102.7740711464,133.52,90.84205792,11.38643356,91.5528828402,0.02205792,0.0064335600000000005,0.022976999999999997,90.82,11.38,91.5301961104,131.38
2021-02-01 19:00:00,98.91301696,14.42671328,99.9595667267,0.02301696,0.00671328,0.023975999999999997,98.89,14.42,99.9358219059,135.35,98.62301696,14.40671328,99.669718881,0.02301696,0.00671328,0.023975999999999997,98.6,14.4,99.6459733256,133.87,87.97301696,12.67671328,88.8816672471,0.02301696,0.00671328,0.023975999999999997,87.95,12.67,88.8579281775,131.92
2021-02-01 19:30:00,95.25333664,16.17680652,96.6172200503,0.02333664,0.00680652,0.024308999999999997,95.23,16.17,96.5930732506,136.33,94.96333664,16.15680652,96.3279694727,0.02333664,0.00680652,0.024308999999999997,94.94,16.15,96.3038218349,134.55,84.49333664,14.24680652,85.6860282227,0.02333664,0.00680652,0.024308999999999997,84.47,14.24,85.6618847563,132.86
2021-02-01 20:00:00,91.47333664,17.81680652,93.1923275309,0.02333664,0.00680652,0.024308999999999997,91.45,17.81,93.1681200841,136.97,91.20333664,17.77680652,92.9196613442,0.02333664,0.00680652,0.024308999999999997,91.18,17.77,92.8954536024,134.98,80.89333664,15.84680652,82.4308994834,0.02333664,0.00680652,0.024308999999999997,80.87,15.84,82.4066896556,133.49
2021-02-01 20:30:00,88.64589408,17.96755244,90.4484796883,0.02589408,0.0075524400000000005,0.026973,88.62,17.96,90.4216014014,135.11,88.37589408,17.93755244,90.1779044,0.02589408,0.0075524400000000005,0.026973,88.35,17.93,90.1510255072,133.71,78.33589408,15.92755244,79.9387217063,0.02589408,0.0075524400000000005,0.026973,78.31,15.92,79.9118420511,131.69
2021-02-01 21:00:00,85.7655744,19.2874592,87.9075641487,0.025574399999999997,0.0074592,0.02664,85.74,19.28,87.8809763259,135.55,85.5155744,19.2474592,87.6548809287,0.025574399999999997,0.0074592,0.02664,85.49,19.24,87.6282928055,134.03,75.7055744,17.0374592,77.5990271281,0.025574399999999997,0.0074592,0.02664,75.68,17.03,77.5724390489,132.12
2021-02-01 21:30:00,81.88973024,21.12867132,84.5715594661,0.02973024,0.00867132,0.030969,81.86,21.12,84.5406056283,136.44,81.64973024,21.06867132,84.3241801588,0.02973024,0.00867132,0.030969,81.62,21.06,84.2932262996,134.62,72.12973024,18.73867132,74.5240618011,0.02973024,0.00867132,0.030969,72.1,18.73,74.4931063925,132.98
2021-02-01 22:00:00,77.32100896,22.74904428,80.598123069,0.031008960000000002,0.00904428,0.032300999999999996,77.29,22.74,80.565822158,136.44,77.09100896,22.69904428,80.3633640019,0.031008960000000002,0.00904428,0.032300999999999996,77.06,22.69,80.3310631076,134.62,67.88100896,20.10904428,70.7969281769,0.031008960000000002,0.00904428,0.032300999999999996,67.85,20.1,70.7646274632,132.98
2021-02-01 22:30:00,72.44941056,24.65857808,76.5307948699,0.029410560000000002,0.00857808,0.030636,72.42,24.65,76.5001888887,137.31,72.23941056,24.58857808,76.3094398489,0.029410560000000002,0.00857808,0.030636,72.21,24.58,76.2788338925,135.21,63.33941056,21.86857808,67.0083251345,0.029410560000000002,0.00857808,0.030636,63.31,21.86,66.9777254018,133.86
2021-02-01 23:00:00,67.51973024,25.93867132,72.3306894861,0.02973024,0.00867132,0.030969,67.49,25.93,72.2998271091,137.54,67.32973024,25.87867132,72.1318113143,0.02973024,0.00867132,0.030969,67.3,25.87,72.1009493696,135.35,58.81973024,22.97867132,63.1488717329,0.02973024,0.00867132,0.030969,58.79,22.97,63.1180243671,134.1
2021-02-01 23:30:00,63.00004992,27.16876456,68.6086587658,0.03004992,0.00876456,0.031301999999999996,62.97,27.16,68.5775947376,137.18,62.81004992,27.08876456,68.4025111845,0.03004992,0.00876456,0.031301999999999996,62.78,27.08,68.3714472569,135.16,54.70004992,23.99876456,59.733040787,0.03004992,0.00876456,0.031301999999999996,54.67,23.99,59.7020016415,133.79
2021-02-02 00:00:00,59.89004992,27.94876456,66.0904797974,0.03004992,0.00876456,0.031301999999999996,59.86,27.94,66.0595428383,136.88,59.71004992,27.88876456,65.9019973152,0.03004992,0.00876456,0.031301999999999996,59.68,27.88,65.8710619316,134.96,51.98004992,24.60876456,57.5110153175,0.03004992,0.00876456,0.031301999999999996,51.95,24.6,57.4801052539,133.47
2021-02-02 00:30:00,61.15068928,27.63895104,67.1067687645,0.03068928,0.00895104,0.031967999999999996,61.12,27.63,67.0751168467,136.16,60.92068928,27.56895104,66.8683590631,0.03068928,0.00895104,0.031967999999999996,60.89,27.56,66.8367092248,134.48,53.37068928,24.28895104,58.6377320234,0.03068928,0.00895104,0.031967999999999996,53.34,24.28,58.6060918335,132.75
2021-02-02 01:00:00,65.21068928,26.45895104,70.3740725446,0.03068928,0.00895104,0.031967999999999996,65.18,26.45,70.3422696535,135.58,64.98068928,26.39895104,70.1383960133,0.03068928,0.00895104,0.031967999999999996,64.95,26.39,70.1065945543,134.05,57.57068928,23.05895104,62.0169290375,0.03068928,0.00895104,0.031967999999999996,57.54,23.05,61.9851119221,132.14
2021-02-02 01:30:00,66.21004992,26.42876456,71.2899032583,0.03004992,0.00876456,0.031301999999999996,66.18,26.42,71.2587454282,135.99,65.99004992,26.36876456,71.0633409914,0.03004992,0.00876456,0.031301999999999996,65.96,26.36,71.0321842547,134.32,58.65004992,22.91876456,62.9690251201,0.03004992,0.00876456,0.031301999999999996,58.62,22.91,62.9378463248,132.5
2021-02-02 02:00:00,65.05004992,26.62876456,70.2894024486,0.03004992,0.00876456,0.031301999999999996,65.02,26.62,70.2582721108,136.35,65.15004992,26.68876456,70.4046813665,0.03004992,0.00876456,0.031301999999999996,65.12,26.68,70.3735518501,134.53,57.69004992,23.04876456,62.12396806,0.03004992,0.00876456,0.031301999999999996,57.66,23.04,62.0928111781,132.8
2021-02-02 02:30:00,64.13941056,27.17857808,69.6601686291,0.029410560000000002,0.00857808,0.030636,64.11,27.17,69.6297422083,137.05,63.91941056,27.10857808,69.4302963544,0.029410560000000002,0.00857808,0.030636,63.89,27.1,69.3998710373,134.99,56.90941056,23.59857808,61.6082291393,0.029410560000000002,0.00857808,0.030636,56.88,23.59,61.5777760235,133.54
2021-02-02 03:00:00,63.16525472,27.23736596,68.7875243651,0.02525472,0.00736596,0.026307,63.14,27.23,68.7614172338,137.17,62.96525472,27.16736596,68.5761552958,0.02525472,0.00736596,0.026307,62.94,27.16,68.5500488694,135.08,56.07525472,23.64736596,60.8574737297,0.02525472,0.00736596,0.026307,56.05,23.64,60.8313414286,133.74
2021-02-02 03:30:00,62.26790208,27.69522144,68.1492253812,0.01790208,0.00522144,0.018647999999999998,62.25,27.69,68.1307463632,137.48,62.05790208,27.63522144,67.9329719253,0.01790208,0.00522144,0.018647999999999998,62.04,27.63,67.9144940348,135.3,55.23790208,24.06522144,60.252474714,0.01790208,0.00522144,0.018647999999999998,55.22,24.06,60.2339771226,134.0
2021-02-02 04:00:00,61.08301696,27.77671328,67.1020175671,0.02301696,0.00671328,0.023975999999999997,61.06,27.77,67.0782863526,137.62,60.89301696,27.70671328,66.9000857643,0.02301696,0.00671328,0.023975999999999997,60.87,27.7,66.8763553134,135.35,54.17301696,24.06671328,59.2783472665,0.02301696,0.00671328,0.023975999999999997,54.15,24.06,59.2545871642,134.08
2021-02-02 04:30:00,60.41333664,27.91680652,66.5516290578,0.02333664,0.00680652,0.024308999999999997,60.39,27.91,66.5275897654,137.47,60.21333664,27.84680652,66.3407155726,0.02333664,0.00680652,0.024308999999999997,60.19,27.84,66.3166773896,135.29,53.41333664,24.17680652,58.6302183564,0.02333664,0.00680652,0.024308999999999997,53.39,24.17,58.6061515543,133.99
2021-02-02 05:00:00,59.9523776,27.9165268,66.1333505008,0.022377599999999997,0.0065268,0.02331,59.93,27.91,66.1103093322,137.47,59.7623776,27.8465268,65.931561723,0.022377599999999997,0.0065268,0.02331,59.74,27.84,65.9085214521,135.35,52.9823776,24.1665268,58.2336101725,0.022377599999999997,0.0065268,0.02331,52.96,24.16,58.2105420006,133.99
2021-02-02 05:30:00,60.63429568,27.37708624,66.5283598445,0.02429568,0.00708624,0.025307999999999997,60.61,27.37,66.50330067,136.94,60.44429568,27.31708624,66.3305064122,0.02429568,0.00708624,0.025307999999999997,60.42,27.31,66.3054484941,134.96,53.59429568,23.70708624,58.6035363048,0.02429568,0.00708624,0.025307999999999997,53.57,23.7,58.578450816,133.45
2021-02-02 06:00:00,62.20365632,26.44689976,67.5924061304,0.02365632,0.0068997600000000004,0.024641999999999997,62.18,26.44,67.5679361828,136.25,62.00365632,26.37689976,67.3809634689,0.02365632,0.0068997600000000004,0.024641999999999997,61.98,26.37,67.356494119,134.49,55.06365632,22.80689976,59.6000077516,0.02365632,0.0068997600000000004,0.024641999999999997,55.04,22.8,59.5755117477,132.77
2021-02-02 06:30:00,67.19461536,24.02717948,71.3612057573,0.02461536,0.00717948,0.025640999999999997,67.17,24.02,71.3356103219,136.01,66.97461536,23.97717948,71.1372211886,0.02461536,0.00717948,0.025640999999999997,66.95,23.97,71.1116263349,134.27,59.65461536,20.63717948,63.1234212526,0.02461536,0.00717948,0.025640999999999997,59.63,20.63,63.0978113725,132.39
2021-02-02 07:00:00,71.41429568,22.10708624,74.7577747762,0.02429568,0.00708624,0.025307999999999997,71.39,22.1,74.7324701853,135.58,71.18429568,22.05708624,74.523278275,0.02429568,0.00708624,0.025307999999999997,71.16,22.05,74.4979737979,133.98,63.514295680000004,19.00708624,66.2973233476,0.02429568,0.00708624,0.025307999999999997,63.49,19.0,66.2720159645,131.9
2021-02-02 07:30:00,76.4655744,19.9274592,79.019539979,0.025574399999999997,0.0074592,0.02664,76.44,19.92,78.9929110743,134.62,76.2255744,19.8774592,78.7746886814,0.025574399999999997,0.0074592,0.02664,76.2,19.87,78.7480596586,133.35,68.0855744,17.1574592,70.2141285467,0.025574399999999997,0.0074592,0.02664,68.06,17.15,70.1875067231,130.92
2021-02-02 08:00:00,79.94132864,18.34913752,82.0201613779,0.03132864,0.00913752,0.032633999999999996,79.91,18.34,81.9875825964,134.69,79.69132864,18.31913752,81.7697906313,0.03132864,0.00913752,0.032633999999999996,79.66,18.31,81.7372112321,133.35,71.11132864,15.94913752,72.8779531037,0.03132864,0.00913752,0.032633999999999996,71.08,15.94,72.8453842052,130.92
2021-02-02 08:30:00,84.48064928,16.23060604,86.0256512628,0.07064928,0.02060604,0.07359299999999999,84.41,16.21,85.9523833294,134.56,84.21064928,16.20060604,85.7548429433,0.07064928,0.02060604,0.07359299999999999,84.14,16.18,85.6815732815,133.25,75.08064928,14.20060604,76.4117864482,0.07064928,0.02060604,0.07359299999999999,75.01,14.18,76.3385387599,130.82
2021-02-02 09:00:00,87.13713248,15.09291364,88.4345854232,0.38713248,0.11291364,0.403263,86.75,14.98,88.0338735942,134.92,86.86713248,15.06291364,88.1634282037,0.38713248,0.11291364,0.403263,86.48,14.95,87.7627079117,133.51,77.29713248,13.38291364,78.4471099986,0.38713248,0.11291364,0.403263,76.91,13.27,78.0464028639,131.21
2021-02-02 09:30:00,88.2105888,14.4680884,89.3892250688,0.6105887999999999,0.17808839999999998,0.6360300000000001,87.6,14.29,88.7578959868,134.92,87.9305888,14.4380884,89.1080627293,0.6105887999999999,0.17808839999999998,0.6360300000000001,87.32,14.26,88.476720102,133.51,77.9605888,12.8280884,79.0089441648,0.6105887999999999,0.17808839999999998,0.6360300000000001,77.35,12.65,78.3775797024,131.21
2021-02-02 10:00:00,107.91643264,15.35020952,109.0026851323,0.92643264,0.27020952,0.965034,106.99,15.08,108.0475196384,134.85,107.58643264,15.33020952,108.6731604957,0.92643264,0.27020952,0.965034,106.66,15.06,107.7179613621,133.47,38.17643264,6.97020952,38.8075228515,0.92643264,0.27020952,0.965034,37.25,6.7,37.8477542266,131.09
2021-02-02 10:30:00,87.95853984,14.59207412,89.1607164502,1.61853984,0.47207412,1.6859790000000001,86.34,14.12,87.4869704585,135.24,87.68853984,14.57207412,88.8910870866,1.61853984,0.47207412,1.6859790000000001,86.07,14.1,87.2172855574,133.72,75.92853984,12.90207412,77.0169246259,1.61853984,0.47207412,1.6859790000000001,74.31,12.43,75.3424249676,131.46
2021-02-02 11:00:00,87.61848,14.00289,88.7303722852,1.51848,0.44289000000000006,1.58175,86.1,13.56,87.1612505647,135.24,87.34848,13.98289,88.4606023666,1.51848,0.44289000000000006,1.58175,85.83,13.54,86.8914293817,133.67,76.99848,12.58289,78.019837497,1.51848,0.44289000000000006,1.58175,75.48,12.14,76.4500490517,131.46
2021-02-02 11:30:00,87.3628752,14.1308386,88.4983195476,1.9228752,0.5608386,2.002995,85.44,13.57,86.5109154963,135.24,87.0828752,14.1108386,88.2187220441,1.9228752,0.5608386,2.002995,85.16,13.55,86.2312478166,133.65,76.6028752,12.7808386,77.6617687426,1.9228752,0.5608386,2.002995,74.68,12.22,75.673184154,131.34
2021-02-02 12:00:00,87.21072704,14.75062872,88.4493751164,2.23072704,0.65062872,2.323674,84.98,14.1,86.141804021,135.37,86.96072704,14.73062872,88.1995434785,2.23072704,0.65062872,2.323674,84.73,14.08,85.8919047408,133.73,76.24072704,13.29062872,77.3904985858,2.23072704,0.65062872,2.323674,74.01,12.64,75.0816202542,131.47
2021-02-02 12:30:00,87.09807872,16.22277296,88.5960139015,3.19807872,0.93277296,3.3313319999999997,83.9,15.29,85.2818509415,135.46,86.81807872,16.19277296,88.3152573951,3.19807872,0.93277296,3.3313319999999997,83.62,15.26,85.0010117587,133.83,76.03807872,14.362772960000001,77.3826767599,3.19807872,0.93277296,3.3313319999999997,72.84,13.43,74.0677426414,131.61
2021-02-02 13:00:00,87.96084736,16.88233048,89.5663092392,1.7908473599999999,0.52233048,1.865466,86.17,16.36,87.7092840012,135.89,85.94084736,15.02233048,87.2439090023,1.7908473599999999,0.52233048,1.865466,84.15,14.5,85.3901194518,134.0,78.17084736,14.97233048,79.5917838535,1.7908473599999999,0.52233048,1.865466,76.38,14.45,77.7348499709,132.09
2021-02-02 13:30:00,87.25899968,20.29470824,89.5879914258,1.3189996800000001,0.38470824000000003,1.373958,85.94,19.91,88.2161646185,136.9,75.00899968,6.88470824,75.3242938271,1.3189996800000001,0.38470824000000003,1.373958,73.69,6.5,73.9761184437,133.77,87.99899968,20.97470824,90.4641494208,1.3189996800000001,0.38470824000000003,1.373958,86.68,20.59,89.0919216315,133.06
2021-02-02 14:00:00,81.766712,15.865291,83.2916721516,1.286712,0.375291,1.340325,80.48,15.49,81.9571259867,136.82,81.506712,15.825291,83.0288138918,1.286712,0.375291,1.340325,80.22,15.45,81.6942525518,134.53,84.486712,18.175291,86.4195909936,1.286712,0.375291,1.340325,83.2,17.8,85.0827832173,132.81
2021-02-02 14:30:00,79.81226624,15.97524432,81.3953700984,1.49226624,0.43524432,1.554444,78.32,15.54,79.8468158413,135.9,79.56226624,15.94524432,81.1443468497,1.49226624,0.43524432,1.554444,78.07,15.51,79.5957599373,133.94,82.46226624,18.30524432,84.4695644777,1.49226624,0.43524432,1.554444,80.97,17.87,82.9185009512,131.98
2021-02-02 15:00:00,78.66656128,16.38899704,80.3556288482,2.15656128,0.62899704,2.246418,76.51,15.76,78.1163087966,135.68,78.40656128,16.34899704,80.0929369918,2.15656128,0.62899704,2.246418,76.25,15.72,77.8535863015,133.78,81.02656128,18.72899704,83.162966295,2.15656128,0.62899704,2.246418,78.87,18.1,80.9202502468,131.74
2021-02-02 15:30:00,79.11311488,16.57424184,80.8306280972,2.00311488,0.58424184,2.086578,77.11,15.99,78.7504425384,135.87,78.86311488,16.53424184,80.5777391207,2.00311488,0.58424184,2.086578,76.86,15.95,78.4975292605,133.89,81.32311488,19.08424184,83.5323727688,2.00311488,0.58424184,2.086578,79.32,18.5,81.448833018,131.97
2021-02-02 16:00:00,80.16907008,15.46764544,81.6475832646,0.8490700800000001,0.24764544,0.884448,79.32,15.22,80.7670155447,135.58,79.91907008,15.43764544,81.3964290321,0.8490700800000001,0.24764544,0.884448,79.07,15.19,80.5158431615,133.63,82.61907008,18.65764544,84.699577769,0.8490700800000001,0.24764544,0.884448,81.77,18.41,83.8168300522,131.59
2021-02-02 16:30:00,82.443816,15.033613,83.8032953796,0.18381599999999998,0.053613,0.19147499999999998,82.26,14.98,83.612845903,135.58,82.193816,14.993613,83.5501754602,0.18381599999999998,0.053613,0.19147499999999998,82.01,14.94,83.3597246876,133.61,84.963816,18.683613,86.9938355518,0.18381599999999998,0.053613,0.19147499999999998,84.78,18.63,86.8027954619,131.45
2021-02-02 17:00:00,86.3411488,14.1349184,87.4905131673,0.051148799999999994,0.0149184,0.05328,86.29,14.12,87.4376263402,135.17,86.0611488,14.1049184,87.2093461496,0.051148799999999994,0.0149184,0.05328,86.01,14.09,87.1564581658,133.41,88.8811488,17.8349184,90.6528704804,0.051148799999999994,0.0149184,0.05328,88.83,17.82,90.5997864236,131.1
2021-02-02 17:30:00,91.1527472,13.3553846,92.1259443367,0.0527472,0.0153846,0.054945,91.1,13.34,92.071524371,135.28,90.8627472,13.3153846,91.8332091118,0.0527472,0.0153846,0.054945,90.81,13.3,91.7787889439,133.5,93.6427472,16.4853846,95.0827639931,0.0527472,0.0153846,0.054945,93.59,16.47,95.0281484614,131.2
2021-02-02 18:00:00,92.54365632,13.59689976,93.5371798172,0.02365632,0.0068997600000000004,0.024641999999999997,92.52,13.59,93.512771855,135.74,92.25365632,13.57689976,93.2473555202,0.02365632,0.0068997600000000004,0.024641999999999997,92.23,13.57,93.222946746,133.81,94.98365632,16.33689976,96.3783651121,0.02365632,0.0068997600000000004,0.024641999999999997,94.96,16.33,96.3538816032,131.64
2021-02-02 18:30:00,91.56493504,14.50727272,92.7070563153,0.024935040000000002,0.00727272,0.025973999999999997,91.54,14.5,92.6812904528,136.12,91.27493504,14.47727272,92.4159358118,0.024935040000000002,0.00727272,0.025973999999999997,91.25,14.47,92.3901693905,134.07,93.95493504,17.15727272,95.5086479098,0.024935040000000002,0.00727272,0.025973999999999997,93.93,17.15,95.4828120658,131.95
2021-02-02 19:00:00,89.01429568,15.07708624,90.2821320356,0.02429568,0.00708624,0.025307999999999997,88.99,15.07,90.2569941888,135.58,88.73429568,15.03708624,89.9993844002,0.02429568,0.00708624,0.025307999999999997,88.71,15.03,89.9742463153,133.73,91.46429568,18.21708624,93.2608150046,0.02429568,0.00708624,0.025307999999999997,91.44,18.21,93.2356031782,131.46
2021-02-02 19:30:00,85.24269728,16.67662004,86.8586616034,0.02269728,0.00662004,0.023642999999999997,85.22,16.67,86.8351155927,135.73,84.97269728,16.64662004,86.5879278063,0.02269728,0.00662004,0.023642999999999997,84.95,16.64,86.5643812431,133.85,87.62269728,19.19662004,89.70087680500001,0.02269728,0.00662004,0.023642999999999997,87.6,19.19,89.6772886521,131.63
2021-02-02 20:00:00,82.15429568,17.75708624,84.0514271765,0.02429568,0.00708624,0.025307999999999997,82.13,17.75,84.0261828242,135.9,81.89429568,17.70708624,83.7867326492,0.02429568,0.00708624,0.025307999999999997,81.87,17.7,83.7614881673,134.06,84.52429568,20.73708624,87.0309330406,0.02429568,0.00708624,0.025307999999999997,84.5,20.73,87.0056486672,131.83
2021-02-02 20:30:00,81.723976,18.546993,83.8021431861,0.023975999999999997,0.006993,0.024974999999999997,81.7,18.54,83.7772140859,135.57,81.463976,18.506993,83.5397400979,0.023975999999999997,0.006993,0.024974999999999997,81.44,18.5,83.5148106625,133.86,78.143976,20.836993,80.874354788,0.023975999999999997,0.006993,0.024974999999999997,78.12,20.83,80.8493865159,131.56
2021-02-02 21:00:00,90.56589408,18.55755244,92.4476280013,0.02589408,0.0075524400000000005,0.026973,90.54,18.55,92.4207449656,135.99,90.26589408,18.51755244,92.1457073467,0.02589408,0.0075524400000000005,0.026973,90.24,18.51,92.1188238093,133.79,50.70589408,18.24755244,53.8893390617,0.02589408,0.0075524400000000005,0.026973,50.68,18.24,53.8624173241,131.42
2021-02-02 21:30:00,72.85813184,21.48820512,75.9608473787,0.02813184,0.00820512,0.029304,72.83,21.48,75.9315435112,137.3,72.60813184,21.43820512,75.7069180991,0.02813184,0.00820512,0.029304,72.58,21.43,75.6776142594,134.78,75.14813184,25.17820512,79.2539193486,0.02813184,0.00820512,0.029304,75.12,25.17,79.2246382131,133.0
2021-02-02 22:00:00,69.07909088,22.93848484,72.7880133234,0.02909088,0.00848484,0.030303,69.05,22.93,72.7577308607,137.79,68.85909088,22.87848484,72.5603160508,0.02909088,0.00848484,0.030303,68.83,22.87,72.5300337791,135.13,71.20909088,25.98848484,75.8032714877,0.02909088,0.00848484,0.030303,71.18,25.98,75.7730347815,133.55
2021-02-02 22:30:00,64.51004992,23.568764559999998,68.6806610595,0.03004992,0.00876456,0.031301999999999996,64.48,23.56,68.6494282569,136.95,64.30004992,23.51876456,68.4662596185,0.03004992,0.00876456,0.031301999999999996,64.27,23.51,68.4350275809,134.5,66.60004992,27.51876456,72.0614255497,0.03004992,0.00876456,0.031301999999999996,66.57,27.51,72.0303061218,132.59
2021-02-02 23:00:00,60.33941056,24.44857808,65.1043580482,0.029410560000000002,0.00857808,0.030636,60.31,24.44,65.073878784,136.95,60.14941056,24.38857808,64.9057341957,0.029410560000000002,0.00857808,0.030636,60.12,24.38,64.8752556835,134.5,62.35941056,29.12857808,68.8271032832,0.029410560000000002,0.00857808,0.030636,62.33,29.12,68.7968262349,132.53
2021-02-02 23:30:00,56.48845152,25.42829836,61.947909671,0.02845152,0.00829836,0.029637,56.46,25.42,61.9185594148,136.95,56.29845152,25.36829836,61.7500300019,0.02845152,0.00829836,0.029637,56.27,25.36,61.7206812989,134.59,58.35845152,29.78829836,65.5213826395,0.02845152,0.00829836,0.029637,58.33,29.78,65.4922690094,132.53
2021-02-03 00:00:00,53.98941056,26.57857808,60.1770493242,0.029410560000000002,0.00857808,0.030636,53.96,26.57,60.1468743993,137.34,53.80941056,26.50857808,59.98464284,0.029410560000000002,0.00857808,0.030636,53.78,26.5,59.9544693914,134.89,55.70941056,29.69857808,63.1311647676,0.029410560000000002,0.00857808,0.030636,55.68,29.69,63.1011766927,133.03
2021-02-03 00:30:00,55.22100896,26.20904428,61.1250671381,0.031008960000000002,0.00904428,0.032300999999999996,55.19,26.2,61.09317556,137.1,55.03100896,26.13904428,60.9234075133,0.031008960000000002,0.00904428,0.032300999999999996,55.0,26.13,60.8915174716,134.71,57.11100896,29.27904428,64.178888884,0.031008960000000002,0.00904428,0.032300999999999996,57.08,29.27,64.1471690724,132.76
2021-02-03 01:00:00,58.92132864,24.80913752,63.931340305,0.03132864,0.00913752,0.032633999999999996,58.89,24.8,63.8989209612,136.52,58.73132864,24.74913752,63.7329488711,0.03132864,0.00913752,0.032633999999999996,58.7,24.74,63.70053061,134.25,61.17132864,28.88913752,67.6499350645,0.03132864,0.00913752,0.032633999999999996,61.14,28.88,67.6177047821,132.12
2021-02-03 01:30:00,59.82973024,24.82867132,64.776998542,0.02973024,0.00867132,0.030969,59.8,24.82,64.7462153334,136.86,59.63973024,24.76867132,64.5785142447,0.02973024,0.00867132,0.030969,59.61,24.76,64.5477319509,134.52,62.17973024,28.92867132,68.5797847551,0.02973024,0.00867132,0.030969,62.15,28.92,68.5491714027,132.49
2021-02-03 02:00:00,58.77909088,25.74848484,64.1713798841,0.02909088,0.00848484,0.030303,58.75,25.74,64.14132911,137.31,58.58909088,25.67848484,63.9692594441,0.02909088,0.00848484,0.030303,58.56,25.67,63.9392094102,134.91,60.95909088,28.62848484,67.3468700472,0.02909088,0.00848484,0.030303,60.93,28.62,67.3169317483,133.09
2021-02-03 02:30:00,57.58004992,25.85876456,63.1200273555,0.03004992,0.00876456,0.031301999999999996,57.55,25.85,63.089024402,137.63,57.40004992,25.78876456,62.927149215200004,0.03004992,0.00876456,0.031301999999999996,57.37,25.78,62.8961469408,135.08,59.71004992,28.87876456,66.3270163957,0.03004992,0.00876456,0.031301999999999996,59.68,28.87,66.2961484552,133.46
2021-02-03 03:00:00,56.4803696,26.0288578,62.1894974134,0.0303696,0.008857799999999999,0.031634999999999996,56.45,26.02,62.1582086293,137.75,56.2903696,25.9788578,61.996022149,0.0303696,0.008857799999999999,0.031634999999999996,56.26,25.97,61.9647359391,135.19,58.6003696,29.0388578,65.4007536622,0.0303696,0.008857799999999999,0.031634999999999996,58.57,29.03,65.3696091468,133.46
2021-02-03 03:30:00,55.35941056,26.27857808,61.2799151718,0.029410560000000002,0.00857808,0.030636,55.33,26.27,61.2496677542,137.53,55.17941056,26.19857808,61.0829996248,0.029410560000000002,0.00857808,0.030636,55.15,26.19,61.0527525997,135.02,57.47941056,29.25857808,64.4976513494,0.029410560000000002,0.00857808,0.030636,57.45,29.25,64.4675499767,133.2
2021-02-03 04:00:00,54.49269728,26.21662004,60.4711933334,0.02269728,0.00662004,0.023642999999999997,54.47,26.21,60.4478701031,137.76,54.31269728,26.15662004,60.2829814935,0.02269728,0.00662004,0.023642999999999997,54.29,26.15,60.2596598065,135.15,56.62269728,29.22662004,63.7206808362,0.02269728,0.00662004,0.023642999999999997,56.6,29.22,63.6974756172,133.58
2021-02-03 04:30:00,53.68822176,26.19531468,59.737924863,0.01822176,0.0053146800000000004,0.018980999999999998,53.67,26.19,59.7192180123,137.37,53.51822176,26.13531468,59.5588342211,0.01822176,0.0053146800000000004,0.018980999999999998,53.5,26.13,59.5401284849,134.9,55.71822176,29.23531468,62.9223637551,0.01822176,0.0053146800000000004,0.018980999999999998,55.7,29.23,62.9037590292,133.2
2021-02-03 05:00:00,53.24109888,26.20615384,59.3411923459,0.02109888,0.00615384,0.021977999999999998,53.22,26.2,59.3195448398,137.15,53.06109888,26.13615384,59.1487848726,0.02109888,0.00615384,0.021977999999999998,53.04,26.13,59.1271384391,134.78,55.28109888,29.20615384,62.5219906553,0.02109888,0.00615384,0.021977999999999998,55.26,29.2,62.5004607983,132.95
2021-02-03 05:30:00,54.25333664,25.53680652,59.9629304138,0.02333664,0.00680652,0.024308999999999997,54.23,25.53,59.9389172408,136.34,54.08333664,25.46680652,59.7793069251,0.02333664,0.00680652,0.024308999999999997,54.06,25.46,59.7552943261,134.23,56.39333664,28.91680652,63.3749959898,0.02333664,0.00680652,0.024308999999999997,56.37,28.91,63.351124694,132.09
2021-02-03 06:00:00,56.23333664,24.84680652,61.4780606713,0.02333664,0.00680652,0.024308999999999997,56.21,24.84,61.4539640707,136.87,56.04333664,24.78680652,61.2800241449,0.02333664,0.00680652,0.024308999999999997,56.02,24.78,61.2559286927,134.59,58.43333664,28.07680652,64.8287119666,0.02333664,0.00680652,0.024308999999999997,58.41,28.07,64.8047297657,132.6
2021-02-03 06:30:00,60.90333664,22.79680652,65.0300761294,0.02333664,0.00680652,0.024308999999999997,60.88,22.79,65.0058343535,136.66,60.70333664,22.736806520000002,64.8217359375,0.02333664,0.00680652,0.024308999999999997,60.68,22.73,64.7974945503,134.45,63.29333664,26.38680652,68.5733914966,0.02333664,0.00680652,0.024308999999999997,63.27,26.38,68.5492326726,132.33
2021-02-03 07:00:00,65.54269728,21.20662004,68.8880679092,0.02269728,0.00662004,0.023642999999999997,65.52,21.2,68.8644349429,136.01,65.33269728,21.15662004,68.672876053,0.02269728,0.00662004,0.023642999999999997,65.31,21.15,68.6492432588,134.08,68.03269728,24.20662004,72.2108603532,0.02269728,0.00662004,0.023642999999999997,68.01,24.2,72.1872571857,131.7
2021-02-03 07:30:00,70.64461536,19.67717948,73.3338466989,0.02461536,0.00717948,0.025640999999999997,70.62,19.67,73.3082075896,135.6,70.41461536,19.63717948,73.1015517908,0.02461536,0.00717948,0.025640999999999997,70.39,19.63,73.0759125841,133.8,73.12461536,22.18717948,76.4164923614,0.02461536,0.00717948,0.025640999999999997,73.1,22.18,76.3908528556,131.28
2021-02-03 08:00:00,73.47845152,18.35829836,75.7371108272,0.02845152,0.00829836,0.029637,73.45,18.35,75.7074963263,135.5,73.22845152,18.31829836,75.4848737617,0.02845152,0.00829836,0.029637,73.2,18.31,75.4552589287,133.71,76.04845152,21.07829836,78.915534848,0.02845152,0.00829836,0.029637,76.02,21.07,78.8859005146,131.15
2021-02-03 08:30:00,77.53736256,16.00256408,79.17148887,0.07736256,0.02256408,0.08058599999999999,77.46,15.98,79.091162591,134.94,77.28736256,15.96256408,78.9185647582,0.07736256,0.02256408,0.08058599999999999,77.21,15.94,78.8382375501,133.25,80.23736256,20.05256408,82.705136943,0.07736256,0.02256408,0.08058599999999999,80.16,20.03,82.6246119507,130.45
2021-02-03 09:00:00,80.34839136,15.30244748,81.7925968106,0.24839136,0.07244748,0.258741,80.1,15.23,81.5350409333,134.48,80.08839136,15.26244748,81.5297046095,0.24839136,0.07244748,0.258741,79.84,15.19,81.272145905,133.06,82.92839136,17.69244748,84.7946978967,0.24839136,0.07244748,0.258741,82.68,17.62,84.5366595034,130.18
2021-02-03 09:30:00,81.56775168,14.99559424,82.9347090231,0.56775168,0.16559424,0.5914079999999999,81.0,14.83,82.3463957924,134.86,81.31775168,14.97559424,82.6852173072,0.56775168,0.16559424,0.5914079999999999,80.75,14.81,82.0968854464,133.31,84.13775168,17.68559424,85.9764008399,0.56775168,0.16559424,0.5914079999999999,83.57,17.52,85.3867396028,130.53
2021-02-03 10:00:00,81.4044048,14.6317014,82.7089100805,0.7944047999999999,0.2317014,0.8275049999999999,80.61,14.4,81.8860922257,135.09,81.1344048,14.6017014,82.4378634247,0.7944047999999999,0.2317014,0.8275049999999999,80.34,14.37,81.61502619,133.34,84.0644048,18.7117014,86.1217273611,0.7944047999999999,0.2317014,0.8275049999999999,83.27,18.48,85.2959746999,130.59
2021-02-03 10:30:00,82.0174016,14.5009088,83.2894382334,0.9974016,0.29090879999999997,1.03896,81.02,14.21,82.2566988154,135.53,81.7574016,14.4809088,83.029930965,0.9974016,0.29090879999999997,1.03896,80.76,14.19,81.997156658,133.59,84.7174016,18.6809088,86.7526050759,0.9974016,0.29090879999999997,1.03896,83.72,18.39,85.7159874236,130.97
2021-02-03 11:00:00,81.54124768,15.15244724,82.9371553079,1.07124768,0.31244724,1.115883,80.47,14.84,81.8269301636,135.63,81.28124768,15.13244724,82.6778820719,1.07124768,0.31244724,1.115883,80.21,14.82,81.567619188,133.75,84.14124768,18.26244724,86.1003283405,1.07124768,0.31244724,1.115883,83.07,17.95,84.9872190391,131.4
2021-02-03 11:30:00,82.23954912,15.15778516,83.6247684028,1.32954912,0.38778516,1.384947,80.91,14.77,82.2470728962,136.02,81.96954912,15.11778516,83.3519910445,1.32954912,0.38778516,1.384947,80.64,14.73,81.9742795028,134.01,84.77954912,17.81778516,86.6316652097,1.32954912,0.38778516,1.384947,83.45,17.43,85.2508498491,131.75
2021-02-03 12:00:00,82.21715136,14.98375248,83.571363613,1.48715136,0.43375248,1.549116,80.73,14.55,82.0306979124,135.76,81.95715136,14.96375248,83.3119952187,1.48715136,0.43375248,1.549116,80.47,14.53,81.7712773534,133.82,84.72715136,17.96375248,86.6105454361,1.48715136,0.43375248,1.549116,83.24,17.53,85.0658480238,131.41
2021-02-03 12:30:00,82.07812992,14.73820456,83.3908513257,1.94812992,0.56820456,2.029302,80.13,14.17,81.3732499044,135.52,81.81812992,14.71820456,83.1314136117,1.94812992,0.56820456,2.029302,79.87,14.15,81.113743595,133.59,84.64812992,18.80820456,86.7124815567,1.94812992,0.56820456,2.029302,82.7,18.24,84.6875882287,131.05
2021-02-03 13:00:00,81.59599008,16.24508044,83.1974052218,3.92599008,1.14508044,4.089573,77.67,15.1,79.1241992061,136.05,81.33599008,16.22508044,82.9385104615,3.92599008,1.14508044,4.089573,77.41,15.08,78.865166582,133.98,83.41599008,19.10508044,85.5758815301,3.92599008,1.14508044,4.089573,79.49,17.96,81.4936911669,131.69
2021-02-03 13:30:00,82.49037696,15.63594328,83.9591865924,2.66037696,0.77594328,2.771226,79.83,14.86,81.2012838568,135.91,82.24037696,15.60594328,83.7079749378,2.66037696,0.77594328,2.771226,79.58,14.83,80.9500172946,133.86,84.78037696,19.09594328,86.9043575848,2.66037696,0.77594328,2.771226,82.12,18.32,84.1386760057,131.51
2021-02-03 14:00:00,80.97399392,15.947831560000001,82.5295160704,2.08399392,0.60783156,2.170827,78.89,15.34,80.367578662,134.8,80.71399392000001,15.91783156,82.2686220627,2.08399392,0.60783156,2.170827,78.63,15.31,80.1066351809,133.19,83.44399392,18.32783156,85.4330704763,2.08399392,0.60783156,2.170827,81.36,17.72,83.2673285269,130.53
2021-02-03 14:30:00,79.5325056,16.0419808,81.1342381181,1.8925056,0.5519807999999999,1.9713600000000002,77.64,15.49,79.1701313628,134.74,79.2725056,16.0119808,80.8734423234,1.8925056,0.5519807999999999,1.9713600000000002,77.38,15.46,78.9092896939,133.17,82.0225056,18.3119808,84.0417757173,1.8925056,0.5519807999999999,1.9713600000000002,80.13,17.76,82.0745667061,130.53
2021-02-03 15:00:00,78.59313504,16.30174772,80.2659819235,1.82313504,0.53174772,1.899099,76.77,15.77,78.3729915213,135.2,78.34313504,16.27174772,80.0151022105,1.82313504,0.53174772,1.899099,76.52,15.74,78.1220711451,133.45,81.33313504,19.04174772,83.5324308976,1.82313504,0.53174772,1.899099,79.51,18.51,81.6361451809,131.0
2021-02-03 15:30:00,78.2411776,16.5061768,79.9633400052,1.2211776,0.35617679999999996,1.27206,77.02,16.15,78.6949992058,135.52,77.9811776,16.4761768,79.7027506541,1.2211776,0.35617679999999996,1.27206,76.76,16.12,78.4343802168,133.66,81.1111776,20.0061768,83.5420267998,1.2211776,0.35617679999999996,1.27206,79.89,19.65,82.2711042833,131.27
2021-02-03 16:00:00,79.49676288,16.09405584,81.1095181947,0.35676288,0.10405584,0.37162799999999996,79.14,15.99,80.7392079476,135.52,79.22676288,16.06405584,80.8389376877,0.35676288,0.10405584,0.37162799999999996,78.87,15.96,80.4686181067,133.66,82.47676288,19.56405584,84.7653743935,0.35676288,0.10405584,0.37162799999999996,82.12,19.46,84.3942296606,131.27
2021-02-03 16:30:00,80.56702272,15.96496496,82.1335817808,0.25702272,0.07496496,0.26773199999999997,80.31,15.89,81.8668931864,135.34,80.30702272,15.94496496,81.8746591182,0.25702272,0.07496496,0.26773199999999997,80.05,15.87,81.6079616214,133.51,83.59702272,19.95496496,85.9456970081,0.25702272,0.07496496,0.26773199999999997,83.34,19.88,85.6782936338,131.03
2021-02-03 17:00:00,83.0354944,15.8907692,84.542355515,0.1054944,0.0307692,0.10989000000000002,82.93,15.86,84.4329586121,134.82,82.7654944,15.8607692,84.2715317464,0.1054944,0.0307692,0.10989000000000002,82.66,15.83,84.1621322211,133.26,85.9354944,18.8707692,87.9830388653,0.1054944,0.0307692,0.10989000000000002,85.83,18.84,87.8734004122,130.64
2021-02-03 17:30:00,87.15004992,15.59876456,88.5350363238,0.03004992,0.00876456,0.031301999999999996,87.12,15.59,88.5039123429,135.41,86.87004992,15.56876456,88.2541330648,0.03004992,0.00876456,0.031301999999999996,86.84,15.56,88.2230083368,133.71,89.98004992,18.46876456,91.8558906548,0.03004992,0.00876456,0.031301999999999996,89.95,18.46,91.8246922129,131.23
2021-02-03 18:00:00,90.1855744,14.9374592,91.4142522652,0.025574399999999997,0.0074592,0.02664,90.16,14.93,91.3878027967,134.44,89.8955744,14.9174592,91.124886204,0.025574399999999997,0.0074592,0.02664,89.87,14.91,91.0984357714,133.09,92.9855744,17.4074592,94.6009338342,0.025574399999999997,0.0074592,0.02664,92.96,17.4,94.5744236038,130.28
2021-02-03 18:30:00,90.5655744,15.0774592,91.8120528162,0.025574399999999997,0.0074592,0.02664,90.54,15.07,91.7856007226,135.18,90.2655744,15.0574592,91.5128460891,0.025574399999999997,0.0074592,0.02664,90.24,15.05,91.4863929773,133.55,93.3355744,18.1074592,95.0758093695,0.025574399999999997,0.0074592,0.02664,93.31,18.1,95.0492824802,130.94
2021-02-03 19:00:00,87.92429568,16.74708624,89.5050091802,0.02429568,0.00708624,0.025307999999999997,87.9,16.74,89.4798167186,136.79,87.63429568,16.71708624,89.2145209688,0.02429568,0.00708624,0.025307999999999997,87.61,16.71,89.1893278369,134.59,90.80429568,19.58708624,92.8928095243,0.02429568,0.00708624,0.025307999999999997,90.78,19.58,92.8675659205,132.51
2021-02-03 19:30:00,84.25365632,18.07689976,86.171067698,0.02365632,0.0068997600000000004,0.024641999999999997,84.23,18.07,86.1464903522,135.72,84.00365632,18.04689976,85.9203402349,0.02365632,0.0068997600000000004,0.024641999999999997,83.98,18.04,85.89576241,133.94,87.06365632,20.57689976,89.4622213872,0.02365632,0.0068997600000000004,0.024641999999999997,87.04,20.57,89.437612334,131.5
2021-02-03 20:00:00,80.59365632,19.15689976,82.8391468295,0.02365632,0.0068997600000000004,0.024641999999999997,80.57,19.15,82.8145361636,135.57,80.31365632,19.11689976,82.5574905622,0.02365632,0.0068997600000000004,0.024641999999999997,80.29,19.11,82.5328795087,133.81,83.23365632,21.69689976,86.0150975329,0.02365632,0.0068997600000000004,0.024641999999999997,83.21,21.69,85.9904657506,131.34
2021-02-03 20:30:00,78.70525472,19.03736596,80.9749246572,0.02525472,0.00736596,0.026307,78.68,19.03,80.9486460665,134.77,78.45525472,18.99736596,80.722530353,0.02525472,0.00736596,0.026307,78.43,18.99,80.6962514619,133.21,81.45525472,22.18736596,84.4229692071,0.02525472,0.00736596,0.026307,81.43,22.18,84.3966664034,130.49
2021-02-03 21:00:00,75.75653344,20.65773892,78.5225734177,0.026533440000000002,0.00773892,0.027639,75.73,20.65,78.4949386903,135.74,75.50653344,20.60773892,78.2682278803,0.026533440000000002,0.00773892,0.027639,75.48,20.6,78.2405930448,133.88,78.47653344,23.43773892,81.9017332322,0.026533440000000002,0.00773892,0.027639,78.45,23.43,81.8740948042,131.72
2021-02-03 21:30:00,72.79909088,21.71848484,75.9697322405,0.02909088,0.00848484,0.030303,72.77,21.71,75.9394298109,136.46,72.54909088,21.66848484,75.7158756324,0.02909088,0.00848484,0.030303,72.52,21.66,75.685573262,134.35,75.35909088,24.45848484,79.228846129,0.02909088,0.00848484,0.030303,75.33,24.45,79.198556805,132.45
2021-02-03 22:00:00,68.80845152,23.01829836,72.5564956428,0.02845152,0.00829836,0.029637,68.78,23.01,72.5268812234,137.14,68.56845152,22.95829836,72.3098610664,0.02845152,0.00829836,0.029637,68.54,22.95,72.2802469559,134.78,71.30845152,26.50829836,76.0761798471,0.02845152,0.00829836,0.029637,71.28,26.5,76.0466199117,132.96
2021-02-03 22:30:00,64.29941056,24.60857808,68.8476311392,0.029410560000000002,0.00857808,0.030636,64.27,24.6,68.8170974395,137.67,64.08941056,24.54857808,68.6300606999,0.029410560000000002,0.00857808,0.030636,64.06,24.54,68.5995276952,135.17,66.58941056,27.54857808,72.0629846243,0.029410560000000002,0.00857808,0.030636,66.56,27.54,72.0325287631,133.47
2021-02-03 23:00:00,60.36941056,25.39857808,65.4946829891,0.029410560000000002,0.00857808,0.030636,60.34,25.39,65.4642474943,137.57,60.15941056,25.33857808,65.2778539632,0.029410560000000002,0.00857808,0.030636,60.13,25.33,65.2474198724,135.08,62.54941056,28.38857808,68.6901748928,0.029410560000000002,0.00857808,0.030636,62.52,28.38,68.6598485288,133.29
2021-02-03 23:30:00,56.36941056,26.44857808,62.2658632746,0.029410560000000002,0.00857808,0.030636,56.34,26.44,62.2355943171,137.66,56.16941056,26.37857808,62.055072832,0.029410560000000002,0.00857808,0.030636,56.14,26.37,62.0248055217,135.17,58.40941056,29.41857808,65.3996328599,0.029410560000000002,0.00857808,0.030636,58.38,29.41,65.3695074174,133.53
2021-02-04 00:00:00,53.85973024,26.85867132,60.1852038844,0.02973024,0.00867132,0.030969,53.83,26.85,60.1547288249,137.66,53.66973024,26.79867132,59.9884049509,0.02973024,0.00867132,0.030969,53.64,26.79,59.9579327529,135.17,55.83973024,29.85867132,63.321526563,0.02973024,0.00867132,0.030969,55.81,29.85,63.2912205602,133.47
2021-02-04 00:30:00,55.22973024,26.59867132,61.3009985104,0.02973024,0.00867132,0.030969,55.2,26.59,61.2704504635,137.46,55.03973024,26.53867132,61.1037885922,0.02973024,0.00867132,0.030969,55.01,26.53,61.0732429137,135.03,57.31973024,29.57867132,64.5015447245,0.02973024,0.00867132,0.030969,57.29,29.57,64.471148586,133.2
2021-02-04 01:00:00,58.56132864,25.27913752,63.7845122725,0.03132864,0.00913752,0.032633999999999996,58.53,25.27,63.7521278076,136.65,58.36132864,25.20913752,63.5731491679,0.03132864,0.00913752,0.032633999999999996,58.33,25.2,63.5407656548,134.39,61.05132864,29.37913752,67.7524792914,0.03132864,0.00913752,0.032633999999999996,61.02,29.37,67.7202872114,132.2
2021-02-04 01:30:00,59.3503696,25.3288578,64.529198113,0.0303696,0.008857799999999999,0.031634999999999996,59.32,25.32,64.4977891094,136.8,59.1503696,25.2888578,64.329562043,0.0303696,0.008857799999999999,0.031634999999999996,59.12,25.28,64.2981554945,134.5,61.9603696,29.4088578,68.5854818316,0.0303696,0.008857799999999999,0.031634999999999996,61.93,29.4,68.5542478626,132.33
2021-02-04 02:00:00,58.31068928,26.03895104,63.8604999634,0.03068928,0.00895104,0.031967999999999996,58.28,26.03,63.8288281265,137.32,58.11068928,25.96895104,63.6493411334,0.03068928,0.00895104,0.031967999999999996,58.08,25.96,63.6176705012,134.93,60.73068928,28.78895104,67.208781587,0.03068928,0.00895104,0.031967999999999996,60.7,28.78,67.1772163758,132.98
2021-02-04 02:30:00,57.53068928,26.15895104,63.1986623952,0.03068928,0.00895104,0.031967999999999996,57.5,26.15,63.1670206674,137.41,57.34068928,26.08895104,62.9967301808,0.03068928,0.00895104,0.031967999999999996,57.31,26.08,62.9650895338,134.99,59.86068928,29.05895104,66.5411508513,0.03068928,0.00895104,0.031967999999999996,59.83,29.05,66.5096338886,132.98
2021-02-04 03:00:00,56.59973024,26.44867132,62.4744882159,0.02973024,0.00867132,0.030969,56.57,26.44,62.4438828069,137.7,56.39973024,26.38867132,62.2679014034,0.02973024,0.00867132,0.030969,56.37,26.38,62.2372983025,135.19,58.91973024,29.40867132,65.8513823724,0.02973024,0.00867132,0.030969,58.89,29.4,65.8209092918,133.35
2021-02-04 03:30:00,55.69589408,26.37755244,61.6263571055,0.02589408,0.0075524400000000005,0.026973,55.67,26.37,61.599722402,137.87,55.49589408,26.31755244,61.4199302032,0.02589408,0.0075524400000000005,0.026973,55.47,26.31,61.3932976798,135.3,58.00589408,29.34755244,65.0074040571,0.02589408,0.0075524400000000005,0.026973,57.98,29.34,64.9808894984,133.54
2021-02-04 04:00:00,54.56886112,26.66550116,60.7355707642,0.018861120000000002,0.00550116,0.019646999999999998,54.55,26.66,60.7162095325,138.45,54.38886112,26.59550116,60.5431160074,0.018861120000000002,0.00550116,0.019646999999999998,54.37,26.59,60.5237556667,135.63,56.89886112,30.57550116,64.59366585,0.018861120000000002,0.00550116,0.019646999999999998,56.88,30.57,64.5744477328,134.04
2021-02-04 04:30:00,53.9407792,26.7660606,60.2165231539,0.020779199999999998,0.006060599999999999,0.021644999999999998,53.92,26.76,60.1952157567,138.35,53.7507792,26.7060606,60.0196629229,0.020779199999999998,0.006060599999999999,0.021644999999999998,53.73,26.7,59.9983574775,135.58,56.2107792,30.1560606,63.7890248333,0.020779199999999998,0.006060599999999999,0.021644999999999998,56.19,30.15,63.7678492659,134.04
2021-02-04 05:00:00,53.60269728,26.67662004,59.8739610553,0.02269728,0.00662004,0.023642999999999997,53.58,26.67,59.8506917253,137.95,53.41269728,26.60662004,59.6726776731,0.02269728,0.00662004,0.023642999999999997,53.39,26.6,59.6494098881,135.35,55.85269728,29.72662004,63.2708126426,0.02269728,0.00662004,0.023642999999999997,55.83,29.72,63.2476663601,134.04
2021-02-04 05:30:00,54.493976,26.246993,60.4855194392,0.023975999999999997,0.006993,0.024974999999999997,54.47,26.24,60.4608840491,137.38,54.313976,26.186993,60.2973182763,0.023975999999999997,0.006993,0.024974999999999997,54.29,26.18,60.2726845262,134.99,56.813976,29.226993,63.8908834557,0.023975999999999997,0.006993,0.024974999999999997,56.79,29.22,63.8663643869,133.41
2021-02-04 06:00:00,56.17269728,25.17662004,61.5567552455,0.02269728,0.00662004,0.023642999999999997,56.15,25.17,61.5333356808,136.84,55.97269728,25.11662004,61.3497142865,0.02269728,0.00662004,0.023642999999999997,55.95,25.11,61.3262961543,134.6,58.74269728,28.67662004,65.3685935343,0.02269728,0.00662004,0.023642999999999997,58.72,28.67,65.345292868,132.9
2021-02-04 06:30:00,60.853976,23.716993,65.3123430293,0.023975999999999997,0.006993,0.024974999999999997,60.83,23.71,65.2874643404,137.14,60.653976,23.666993,65.1078440917,0.023975999999999997,0.006993,0.024974999999999997,60.63,23.66,65.0829662815,134.87,63.513976,26.446993,68.80020774729999,0.023975999999999997,0.006993,0.024974999999999997,63.49,26.44,68.7753858586,133.27
2021-02-04 07:00:00,65.20269728,21.90662004,68.7843858311,0.02269728,0.00662004,0.023642999999999997,65.18,21.9,68.7607620667,136.73,64.97269728,21.85662004,68.5504429702,0.02269728,0.00662004,0.023642999999999997,64.95,21.85,68.5268195672,134.59,68.02269728,25.07662004,72.4977531919,0.02269728,0.00662004,0.023642999999999997,68.0,25.07,72.4741671218,132.76
2021-02-04 07:30:00,70.19461536,20.24717948,73.0563638736,0.02461536,0.00717948,0.025640999999999997,70.17,20.24,73.030722987,135.8,69.97461536,20.20717948,72.8338993692,0.02461536,0.00717948,0.025640999999999997,69.95,20.2,72.8082584601,134.02,72.97461536,22.76717948,76.4436978986,0.02461536,0.00717948,0.025640999999999997,72.95,22.76,76.4180613468,131.88
2021-02-04 08:00:00,73.45260736,18.49951048,75.7464020002,0.03260736,0.00951048,0.033965999999999996,73.42,18.49,75.7124593445,135.09,73.20260736,18.45951048,75.4942067411,0.03260736,0.00951048,0.033965999999999996,73.17,18.45,75.4602637154,133.52,76.31260736,21.39951048,79.2562495382,0.03260736,0.00951048,0.033965999999999996,76.28,21.39,79.2222853748,131.11
2021-02-04 08:30:00,77.3602096,17.0254778,79.2115453938,0.19020959999999998,0.0554778,0.19813499999999998,77.17,16.97,79.0138582782,134.97,77.1002096,16.9954778,78.9511784967,0.19020959999999998,0.0554778,0.19813499999999998,76.91,16.94,78.7534869069,133.46,80.3302096,19.985477799999998,82.7789942997,0.19020959999999998,0.0554778,0.19813499999999998,80.14,19.93,82.5810177946,131.03
