Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-04 09:00:00,80.34236704,15.57277372,81.8376882794,0.5923670400000001,0.17277372,0.617049,79.75,15.4,81.2232879167,134.4,80.08236704,15.54277372,81.5767327468,0.5923670400000001,0.17277372,0.617049,79.49,15.37,80.9623183957,133.05,83.27236704,18.65277372,85.3358838936,0.5923670400000001,0.17277372,0.617049,82.68,18.48,84.7200849858,130.36
2021-02-04 09:30:00,82.45196736,14.15599048,83.6583467922,0.67196736,0.19599048,0.699966,81.78,13.96,82.9629435351,133.66,82.18196736,14.13599048,83.3888600834,0.67196736,0.19599048,0.699966,81.51,13.94,82.6934320246,132.64,85.28196736,16.14599048,86.7969294697,0.67196736,0.19599048,0.699966,84.61,15.95,86.1002590008,129.79
2021-02-04 10:00:00,83.0920272,14.2951746,84.3127333269,0.7720271999999999,0.2251746,0.804195,82.32,14.07,83.5137551545,133.66,82.8220272,14.2651746,84.0415575527,0.7720271999999999,0.2251746,0.804195,82.05,14.04,83.2425618299,132.58,85.9420272,16.2651746,87.4676394103,0.7720271999999999,0.2251746,0.804195,85.17,16.04,86.6672400622,129.71
2021-02-04 10:30:00,83.73390528,13.98738904,84.8941337526,0.8139052800000001,0.23738904,0.847818,82.92,13.75,84.0522986003,133.88,83.46390528,13.96738904,84.6245321475,0.8139052800000001,0.23738904,0.847818,82.65,13.73,83.7826676587,132.69,86.67390528,15.95738904,88.1306083121,0.8139052800000001,0.23738904,0.847818,85.86,15.72,87.2872155588,129.89
2021-02-04 11:00:00,83.86452512,13.66340316,84.9702722104,0.35452512,0.10340316000000001,0.369297,83.51,13.56,84.603745189,133.64,83.59452512,13.64340316,84.7005730785,0.35452512,0.10340316000000001,0.369297,83.24,13.54,84.3340334622,132.53,86.95452512,15.53340316,88.3310593878,0.35452512,0.10340316000000001,0.369297,86.6,15.43,87.9638840661,129.64
2021-02-04 11:30:00,84.58404512,13.59326316,85.6693497828,0.83404512,0.24326316,0.8687969999999999,83.75,13.35,84.8073404842,133.52,84.30404512,13.56326316,85.3881381173,0.83404512,0.24326316,0.8687969999999999,83.47,13.32,84.5261101672,132.44,87.57404512,15.51326316,88.9374764233,0.83404512,0.24326316,0.8687969999999999,86.74,15.27,88.0738355018,129.5
2021-02-04 12:00:00,85.03765152,13.24139836,86.0624006554,0.82765152,0.24139836,0.8621369999999999,84.21,13.0,85.2075354649,133.52,84.75765152,13.23139836,85.7842024719,0.82765152,0.24139836,0.8621369999999999,83.93,12.99,84.9292941216,132.4,88.01765152,15.47139836,89.3670585077,0.82765152,0.24139836,0.8621369999999999,87.19,15.23,88.5101632582,129.44
2021-02-04 12:30:00,86.27926016,12.97895088,87.2500080212,0.57926016,0.16895088,0.6033959999999999,85.7,12.81,86.6520980704,134.29,85.99926016,12.95895088,86.9701509483,0.57926016,0.16895088,0.6033959999999999,85.42,12.79,86.3722206499,132.95,89.35926016,15.02895088,90.6142744875,0.57926016,0.16895088,0.6033959999999999,88.78,14.86,90.0150431872,130.2
2021-02-04 13:00:00,86.91467488,13.32969684,87.930890632,0.44467488,0.12969684,0.463203,86.47,13.2,87.4717148569,134.68,86.62467488,13.30969684,87.6412136386,0.44467488,0.12969684,0.463203,86.18,13.18,87.1820210823,133.2,89.99467488,15.35969684,91.296011927,0.44467488,0.12969684,0.463203,89.55,15.23,90.8358706679,130.56
2021-02-04 13:30:00,87.39576384,13.08543112,88.3699498969,0.39576384000000003,0.11543112,0.41225399999999995,87.0,12.97,87.9614739531,135.33,87.12576384,13.06543112,88.0999671683,0.39576384000000003,0.11543112,0.41225399999999995,86.73,12.95,87.6914784914,133.53,90.57576384,16.52543112,92.0709447595,0.39576384000000003,0.11543112,0.41225399999999995,90.18,16.41,91.6608995156,131.05
2021-02-04 14:00:00,86.66498464,13.43937052,87.7008337624,0.37498464,0.10937052,0.390609,86.29,13.33,87.3135327426,135.42,86.37498464,13.41937052,87.411197662,0.37498464,0.10937052,0.390609,86.0,13.31,87.0238823542,133.59,89.93498464,16.85937052,91.5015837925,0.37498464,0.10937052,0.390609,89.56,16.75,91.1128755994,131.15
2021-02-04 14:30:00,85.31887072,14.38925396,86.5237558735,0.40887072,0.11925396,0.425907,84.91,14.27,86.10076074,135.5,85.04887072,14.36925396,86.254193348,0.40887072,0.11925396,0.425907,84.64,14.25,85.8311837271,133.9,88.50887072,16.48925396,90.0317482463,0.40887072,0.11925396,0.425907,88.1,16.37,89.6079622578,131.6
2021-02-04 15:00:00,85.11743232,14.83216776,86.4000606783,0.24743232,0.07216776,0.25774199999999997,84.87,14.76,86.1439173709,136.3,84.83743232,14.81216776,86.1207886425,0.24743232,0.07216776,0.25774199999999997,84.59,14.74,85.8646359103,134.4,88.33743232,16.89216776,89.938019105,0.24743232,0.07216776,0.25774199999999997,88.09,16.82,89.6814389938,132.33
2021-02-04 15:30:00,84.61183744,15.22053592,85.969923512,0.72183744,0.21053592000000002,0.751914,83.89,15.01,85.2222517891,136.96,84.34183744,15.19053592,85.6988793643,0.72183744,0.21053592000000002,0.751914,83.62,14.98,84.9511906921,134.64,87.67183744,18.69053592,89.641994696,0.72183744,0.21053592000000002,0.751914,86.95,18.48,88.8921419474,132.73
2021-02-04 16:00:00,83.5908288,15.7781584,85.0668968634,0.37082879999999996,0.1081584,0.38628,83.22,15.67,84.6824497756,136.73,83.3108288,15.7481584,84.7861939725,0.37082879999999996,0.1081584,0.38628,82.94,15.64,84.401736949,134.51,86.6608288,18.9081584,88.6995924589,0.37082879999999996,0.1081584,0.38628,86.29,18.8,88.3142349794,132.44
2021-02-04 16:30:00,84.57133856,15.74955708,86.0253442542,0.10133856000000001,0.02955708,0.105561,84.47,15.72,85.920307844,136.43,84.31133856,15.72955708,85.7660817323,0.10133856000000001,0.02955708,0.105561,84.21,15.7,85.6610419035,134.43,87.62133856,18.05955708,89.4631017402,0.10133856000000001,0.02955708,0.105561,87.52,18.03,89.357883256,132.3
2021-02-04 17:00:00,86.65004992,15.20876456,87.9746422021,0.03004992,0.00876456,0.031301999999999996,86.62,15.2,87.9435296085,135.64,86.36004992,15.17876456,87.6838247099,0.03004992,0.00876456,0.031301999999999996,86.33,15.17,87.65271131,133.88,89.64004992,17.61876456,91.3551280131,0.03004992,0.00876456,0.031301999999999996,89.61,17.61,91.3239519513,131.5
2021-02-04 17:30:00,90.63493504,13.63727272,91.6551507388,0.024935040000000002,0.00727272,0.025973999999999997,90.61,13.63,91.6294112171,134.31,90.34493504,13.61727272,91.3654059462,0.024935040000000002,0.00727272,0.025973999999999997,90.32,13.61,91.3396655348,132.98,93.45493504,16.10727272,94.8328483059,0.024935040000000002,0.00727272,0.025973999999999997,93.43,16.1,94.8070403504,130.13
2021-02-04 18:00:00,91.89333664,14.46680652,93.0251246154,0.02333664,0.00680652,0.024308999999999997,91.87,14.46,93.0010134353,134.78,91.61333664,14.43680652,92.7438668205,0.02333664,0.00680652,0.024308999999999997,91.59,14.43,92.7197551766,133.24,94.88333664,17.56680652,96.4958043816,0.02333664,0.00680652,0.024308999999999997,94.86,17.56,96.4716186243,130.49
2021-02-04 18:30:00,91.00365632,15.23689976,92.2704100885,0.02365632,0.0068997600000000004,0.024641999999999997,90.98,15.23,92.245939206,135.34,90.71365632,15.20689976,91.9794392419,0.02365632,0.0068997600000000004,0.024641999999999997,90.69,15.2,91.9549677831,133.65,93.86365632,18.31689976,95.6341716887,0.02365632,0.0068997600000000004,0.024641999999999997,93.84,18.31,95.609631837,130.92
2021-02-04 19:00:00,88.81205792,16.16643356,90.2714528854,0.02205792,0.0064335600000000005,0.022976999999999997,88.79,16.16,90.2485994351,135.64,88.52205792,16.13643356,89.9807714261,0.02205792,0.0064335600000000005,0.022976999999999997,88.5,16.13,89.9579173836,133.8,91.66205792,18.736433560000002,93.5573984497,0.02205792,0.0064335600000000005,0.022976999999999997,91.64,18.73,93.534498983,131.15
2021-02-04 19:30:00,85.0023776,16.6965268,86.6266598966,0.022377599999999997,0.0065268,0.02331,84.98,16.69,86.6034439269,134.8,84.7423776,16.6565268,86.3638260288,0.022377599999999997,0.0065268,0.02331,84.72,16.65,86.3406097963,133.17,87.9423776,20.7165268,90.3495227469,0.022377599999999997,0.0065268,0.02331,87.92,20.71,90.3262448018,130.33
2021-02-04 20:00:00,81.41301696,18.75671328,83.5457576637,0.02301696,0.00671328,0.023975999999999997,81.39,18.75,83.5218211008,135.71,81.14301696,18.70671328,83.2714256099,0.02301696,0.00671328,0.023975999999999997,81.12,18.7,83.247488851,133.86,84.12301696,21.25671328,86.7671011497,0.02301696,0.00671328,0.023975999999999997,84.1,21.25,86.7431409392,131.39
2021-02-04 20:30:00,78.54365632,19.23689976,80.8650991497,0.02365632,0.0068997600000000004,0.024641999999999997,78.52,19.23,80.8404805775,134.73,78.29365632,19.20689976,80.6151450929,0.02365632,0.0068997600000000004,0.024641999999999997,78.27,19.2,80.5905261181,133.1,81.36365632,22.98689976,84.5484602482,0.02365632,0.0068997600000000004,0.024641999999999997,81.34,22.98,84.5238191281,130.54
2021-02-04 21:00:00,75.55589408,19.93755244,78.1421725288,0.02589408,0.0075524400000000005,0.026973,75.53,19.93,78.1152085064,134.88,75.31589408,19.88755244,77.8973596672,0.02589408,0.0075524400000000005,0.026973,75.29,19.88,77.87039553,133.23,78.33589408,23.77755244,81.865037112,0.02589408,0.0075524400000000005,0.026973,78.31,23.77,81.8380657152,130.93
2021-02-04 21:30:00,72.16941056,21.87857808,75.4128370994,0.029410560000000002,0.00857808,0.030636,72.14,21.87,75.3822028068,135.92,71.92941056,21.82857808,75.1686565299,0.029410560000000002,0.00857808,0.030636,71.9,21.82,75.1380223322,134.01,74.71941056,24.59857808,78.6643525238,0.029410560000000002,0.00857808,0.030636,74.69,24.59,78.633734491,132.1
2021-02-04 22:00:00,68.20068928,23.27895104,72.0641629369,0.03068928,0.00895104,0.031967999999999996,68.17,23.27,72.0322275096,136.72,67.97068928,23.22895104,71.8303471217,0.03068928,0.00895104,0.031967999999999996,67.94,23.22,71.7984122387,134.49,70.67068928,27.02895104,75.6631384337,0.03068928,0.00895104,0.031967999999999996,70.64,27.02,75.631276599,132.73
2021-02-04 22:30:00,63.6503696,24.6088578,68.2419624017,0.0303696,0.008857799999999999,0.031634999999999996,63.62,24.6,68.2104420159,137.15,63.4403696,24.5488578,68.0244582064,0.0303696,0.008857799999999999,0.031634999999999996,63.41,24.54,67.9929386039,134.78,65.9103696,27.9688578,71.5991189013,0.0303696,0.008857799999999999,0.031634999999999996,65.88,27.96,71.5677022127,133.14
2021-02-04 23:00:00,59.45973024,25.56867132,64.7241567986,0.02973024,0.00867132,0.030969,59.43,25.56,64.6934192944,137.52,59.26973024,25.49867132,64.5219587568,0.02973024,0.00867132,0.030969,59.24,25.49,64.4912218833,135.01,61.57973024,28.98867132,68.0617825312,0.02973024,0.00867132,0.030969,61.55,28.98,68.0311906408,133.46
2021-02-04 23:30:00,55.77068928,26.47895104,61.737384387,0.03068928,0.00895104,0.031967999999999996,55.74,26.47,61.7058222537,137.72,55.57068928,26.41895104,61.5309879744,0.03068928,0.00895104,0.031967999999999996,55.54,26.41,61.4994284526,135.18,57.73068928,29.63895104,64.8945290721,0.03068928,0.00895104,0.031967999999999996,57.7,29.63,64.8631397637,133.7
2021-02-05 00:00:00,53.04004992,27.28876456,59.6483324723,0.03004992,0.00876456,0.031301999999999996,53.01,27.28,59.6176022664,138.15,52.87004992,27.21876456,59.4651437627,0.03004992,0.00876456,0.031301999999999996,52.84,27.21,59.4344151145,135.47,54.98004992,30.42876456,62.8388064961,0.03004992,0.00876456,0.031301999999999996,54.95,30.42,62.8082709522,134.15
2021-02-05 00:30:00,54.33100896,26.97904428,60.6607563823,0.031008960000000002,0.00904428,0.032300999999999996,54.3,26.97,60.6289609015,137.67,54.13100896,26.90904428,60.4504987166,0.031008960000000002,0.00904428,0.032300999999999996,54.1,26.9,60.4187057127,135.24,56.36100896,30.13904428,63.9134205085,0.031008960000000002,0.00904428,0.032300999999999996,56.33,30.13,63.8818111828,133.85
2021-02-05 01:00:00,57.88132864,26.32913752,63.588298355,0.03132864,0.00913752,0.032633999999999996,57.85,26.32,63.5559981434,137.08,57.69132864,26.26913752,63.3905118002,0.03132864,0.00913752,0.032633999999999996,57.66,26.26,63.3582133586,134.86,60.13132864,29.37913752,66.9246621615,0.03132864,0.00913752,0.032633999999999996,60.1,29.37,66.8925025694,133.25
2021-02-05 01:30:00,58.63941056,26.21857808,64.2339030992,0.029410560000000002,0.00857808,0.030636,58.61,26.21,64.2035528612,136.99,58.42941056,26.15857808,64.0177102492,0.029410560000000002,0.00857808,0.030636,58.4,26.15,63.9873620335,134.75,60.99941056,29.04857808,67.5629186547,0.029410560000000002,0.00857808,0.030636,60.97,29.04,67.5326772755,133.08
2021-02-05 02:00:00,57.58004992,26.30876456,63.30571255,0.03004992,0.00876456,0.031301999999999996,57.55,26.3,63.2747382452,137.31,57.39004992,26.24876456,63.1079667772,0.03004992,0.00876456,0.031301999999999996,57.36,26.24,63.0769942213,134.91,59.88004992,29.12876456,66.5890779574,0.03004992,0.00876456,0.031301999999999996,59.85,29.12,66.5582218813,133.29
2021-02-05 02:30:00,56.40973024,26.71867132,62.4175060608,0.02973024,0.00867132,0.030969,56.38,26.71,62.3869257136,137.76,56.20973024,26.63867132,62.2025126771,0.02973024,0.00867132,0.030969,56.18,26.63,62.1719333783,135.2,58.72973024,29.55867132,65.7487358378,0.02973024,0.00867132,0.030969,58.7,29.55,65.7182813226,133.7
2021-02-05 03:00:00,55.29004992,26.99876456,61.5298537941,0.03004992,0.00876456,0.031301999999999996,55.26,26.99,61.499005683,137.98,55.10004992,26.94876456,61.3371943644,0.03004992,0.00876456,0.031301999999999996,55.07,26.94,61.3063495896,135.33,57.61004992,29.93876456,64.9249372365,0.03004992,0.00876456,0.031301999999999996,57.58,29.93,64.8942316389,133.91
2021-02-05 03:30:00,54.0887712,27.0783916,60.488300204,0.0287712,0.008391599999999999,0.029970000000000004,54.06,27.07,60.4588165614,138.32,53.9087712,27.0083916,60.2960100596,0.0287712,0.008391599999999999,0.029970000000000004,53.88,27.0,60.2665280234,135.51,56.4987712,30.6483916,64.2762402041,0.0287712,0.008391599999999999,0.029970000000000004,56.47,30.64,64.2469493439,134.2
2021-02-05 04:00:00,52.8475824,27.0351282,59.3613099781,0.017582399999999998,0.005128199999999999,0.018314999999999998,52.83,27.03,59.343321444,138.73,52.6575824,26.9651282,59.1602833247,0.017582399999999998,0.005128199999999999,0.018314999999999998,52.64,26.96,59.1422962016,135.69,55.2375824,31.6551282,63.6650426117,0.017582399999999998,0.005128199999999999,0.018314999999999998,55.22,31.65,63.6472379605,134.48
2021-02-05 04:30:00,52.12854144,26.97540792,58.6946118917,0.01854144,0.00540792,0.019313999999999998,52.11,26.97,58.6756593487,138.73,51.94854144,26.91540792,58.5071802537,0.01854144,0.00540792,0.019313999999999998,51.93,26.91,58.4882295851,135.67,54.49854144,31.66540792,63.0300648725,0.01854144,0.00540792,0.019313999999999998,54.48,31.66,63.011316444,134.48
2021-02-05 05:00:00,51.8523776,26.9165268,58.4223285889,0.022377599999999997,0.0065268,0.02331,51.83,26.91,58.3994606139,138.53,51.6723776,26.8465268,58.2303237846,0.022377599999999997,0.0065268,0.02331,51.65,26.84,58.207457426,135.55,54.2323776,31.3065268,62.6198802333,0.022377599999999997,0.0065268,0.02331,54.21,31.3,62.5972371595,134.22
2021-02-05 05:30:00,52.84525472,26.78736596,59.2468051586,0.02525472,0.00736596,0.026307,52.82,26.78,59.2209489961,137.84,52.66525472,26.72736596,59.0591326205,0.02525472,0.00736596,0.026307,52.64,26.72,59.0332787502,135.2,55.13525472,29.80736596,62.6767530948,0.02525472,0.00736596,0.026307,55.11,29.8,62.6510343091,133.68
2021-02-05 06:00:00,54.46333664,26.05680652,60.3755927837,0.02333664,0.00680652,0.024308999999999997,54.44,26.05,60.3516039555,137.28,54.27333664,25.986806520000002,60.1739909192,0.02333664,0.00680652,0.024308999999999997,54.25,25.98,60.150003325,134.85,56.86333664,28.88680652,63.7799862399,0.02333664,0.00680652,0.024308999999999997,56.84,28.88,63.7560977476,133.14
2021-02-05 06:30:00,58.88525472,24.29736596,63.7011398331,0.02525472,0.00736596,0.026307,58.86,24.29,63.6749848842,137.19,58.68525472,24.23736596,63.4933778455,0.02525472,0.00736596,0.026307,58.66,24.23,63.4672238246,134.8,61.45525472,27.26736596,67.2328608576,0.02525472,0.00736596,0.026307,61.43,27.26,67.2067890916,133.0
2021-02-05 07:00:00,63.433976,22.806993,67.4094076585,0.023975999999999997,0.006993,0.024974999999999997,63.41,22.8,67.3844796671,137.28,63.213976,22.766993,67.1888586894,0.023975999999999997,0.006993,0.024974999999999997,63.19,22.76,67.1639315407,134.91,66.093976,25.356993,70.7911771162,0.023975999999999997,0.006993,0.024974999999999997,66.07,25.35,70.7662871712,133.11
2021-02-05 07:30:00,68.49621376,20.70764568,71.5579337954,0.02621376,0.00764568,0.027306,68.47,20.7,71.5306291039,135.98,68.25621376,20.65764568,71.3137366984,0.02621376,0.00764568,0.027306,68.23,20.65,71.2864320891,134.06,71.23621376,23.36764568,74.9709611482,0.02621376,0.00764568,0.027306,71.21,23.36,74.9436701797,131.79
2021-02-05 08:00:00,71.52210784,19.60519812,74.1604726468,0.05210784,0.01519812,0.054279,71.47,19.59,74.1062008202,136.04,71.30210784,19.56519812,73.9377275814,0.05210784,0.01519812,0.054279,71.25,19.55,73.8834555229,134.13,74.24210784,22.01519812,77.4374555676,0.05210784,0.01519812,0.054279,74.19,22.0,77.3831771123,131.88
2021-02-05 08:30:00,75.3533664,18.1580652,77.5102906692,0.2333664,0.06806519999999999,0.24309000000000003,75.12,18.09,77.2674737519,136.15,75.0933664,18.1280652,77.2505043685,0.2333664,0.06806519999999999,0.24309000000000003,74.86,18.06,77.0076827336,134.19,78.1133664,20.5380652,80.7682495322,0.2333664,0.06806519999999999,0.24309000000000003,77.88,20.47,80.5252463517,131.94
2021-02-05 09:00:00,77.69565376,17.38081568,79.6159994404,0.58565376,0.17081568,0.6100559999999999,77.11,17.21,79.007190812,135.81,77.44565376,17.35081568,79.3654842553,0.58565376,0.17081568,0.6100559999999999,76.86,17.18,78.7566632102,133.98,80.43565376,19.76081568,82.8274364697,0.58565376,0.17081568,0.6100559999999999,79.85,19.59,82.2179457296,131.58
2021-02-05 09:30:00,78.74214624,17.26020932,80.611664294,1.61214624,0.47020932,1.679319,77.13,16.79,78.9363097693,135.16,78.48214624,17.22020932,80.3491312178,1.61214624,0.47020932,1.679319,76.87,16.75,78.6737529294,133.56,81.30214624,19.75020932,83.666658541,1.61214624,0.47020932,1.679319,79.69,19.28,81.989112082,130.89
2021-02-05 10:00:00,79.3602784,16.4450812,81.0462490397,1.3202783999999999,0.38508119999999996,1.3752900000000001,78.04,16.06,79.6753738617,135.52,79.1002784,16.4250812,80.7876063229,1.3202783999999999,0.38508119999999996,1.3752900000000001,77.78,16.04,79.4166859042,133.76,81.9702784,19.2850812,84.20831846,1.3202783999999999,0.38508119999999996,1.3752900000000001,80.65,18.9,82.8349714794,131.2
2021-02-05 10:30:00,80.11836064,16.26118852,81.751929419,0.99836064,0.29118852,1.039959,79.12,15.97,80.7156447041,136.63,79.85836064,16.24118852,81.4931528943,0.99836064,0.29118852,1.039959,78.86,15.95,80.4568337682,134.47,82.84836064,19.30118852,85.0669544478,0.99836064,0.29118852,1.039959,81.85,19.01,84.0285820421,132.26
2021-02-05 11:00:00,80.5717568,16.2105124,82.1863048574,1.4417568,0.4205124,1.50183,79.13,15.79,80.69003036309999,136.27,80.3217568,16.1805124,81.9353012868,1.4417568,0.4205124,1.50183,78.88,15.76,80.4389955183,134.25,83.1717568,18.7705124,85.2635517965,1.4417568,0.4205124,1.50183,81.73,18.35,83.764642899,131.92
2021-02-05 11:30:00,81.59495392,15.92811156,83.1350782948,1.12495392,0.32811156,1.171827,80.47,15.6,81.9681700418,136.1,81.32495392,15.90811156,82.8662545521,1.12495392,0.32811156,1.171827,80.2,15.58,81.6993047706,134.13,83.89495392,18.66811156,85.9468538252,1.12495392,0.32811156,1.171827,82.77,18.34,84.7775235543,131.72
2021-02-05 12:00:00,80.96821056,16.938228080000002,82.7209446983,1.22821056,0.35822808,1.279386,79.74,16.58,81.4454664177,136.32,80.70821056,16.90822808,82.4603142645,1.22821056,0.35822808,1.279386,79.48,16.55,81.1848070762,134.27,83.60821056,19.91822808,85.9480580519,1.22821056,0.35822808,1.279386,82.38,19.56,84.6702899487,131.92
2021-02-05 12:30:00,81.88345536,16.97517448,83.6244988644,1.18345536,0.34517448,1.232766,80.7,16.63,82.3956728233,136.08,81.61345536,16.93517448,83.3520019584,1.18345536,0.34517448,1.232766,80.43,16.59,82.1231575136,134.1,84.48345536,20.21517448,86.8683343274,1.18345536,0.34517448,1.232766,83.3,19.87,85.6370649894,131.66
2021-02-05 13:00:00,81.47403456,17.76951008,83.3892906551,1.40403456,0.40951008,1.462536,80.07,17.36,81.9303026969,136.82,81.21403456,17.74951008,83.1310081594,1.40403456,0.40951008,1.462536,79.81,17.34,81.671976222,134.53,84.08403456,21.50951008,86.7916118745,1.40403456,0.40951008,1.462536,82.68,21.1,85.3299033165,132.33
2021-02-05 13:30:00,80.13592192,18.63881056,82.274973358,2.15592192,0.62881056,2.245752,77.98,18.01,80.0327464229,137.89,79.87592192,18.59881056,82.0126737573,2.15592192,0.62881056,2.245752,77.72,17.97,79.7704161955,135.19,82.77592192,23.26881056,85.984247363,2.15592192,0.62881056,2.245752,80.62,22.64,83.738605195,133.27
2021-02-05 14:00:00,77.25141536,20.41957948,79.9045705906,3.22141536,0.93957948,3.355641,74.03,19.48,76.5500574788,137.89,77.01141536,20.38957948,79.6648796341,3.22141536,0.93957948,3.355641,73.79,19.45,76.3103308865,135.23,79.64141536,24.19957948,83.2368589481,3.22141536,0.93957948,3.355641,76.42,23.26,79.8814371428,133.27
2021-02-05 14:30:00,75.438528,20.411654,78.1511812183,3.468528,1.011654,3.6130500000000003,71.97,19.4,74.5388549684,136.7,75.208528,20.361654,77.9161064065,3.468528,1.011654,3.6130500000000003,71.74,19.35,74.3037690834,134.46,77.678528,24.271654,81.3822271761,3.468528,1.011654,3.6130500000000003,74.21,23.26,77.7698637005,132.24
2021-02-05 15:00:00,72.8069104,20.9636822,75.7649138677,2.6869104,0.7836822,2.798865,70.12,20.18,72.9660660855,137.2,72.5569104,20.923682200000002,75.5136128364,2.6869104,0.7836822,2.798865,69.87,20.14,72.7147612249,134.83,78.9069104,25.3236822,82.8709200446,2.6869104,0.7836822,2.798865,76.22,24.54,80.0730916101,132.74
2021-02-05 15:30:00,71.77656192,21.48233056,74.9223956327,1.51656192,0.44233056,1.579752,70.26,21.04,73.3426833433,137.2,71.54656192,21.43233056,74.6877186411,1.51656192,0.44233056,1.579752,70.03,20.99,73.1080091372,134.95,81.34656192,25.22233056,85.1670657888,1.51656192,0.44233056,1.579752,79.83,24.78,83.5875427322,132.92
2021-02-05 16:00:00,72.98077856,21.36272708,76.0431466177,0.66077856,0.19272708,0.688311,72.32,21.17,75.354835943,137.05,72.72077856,21.32272708,75.7823879572,0.66077856,0.19272708,0.688311,72.06,21.13,75.0940776626,134.83,82.76077856,25.02272708,86.4608775018,0.66077856,0.19272708,0.688311,82.1,24.83,85.7725999373,132.84
2021-02-05 16:30:00,74.66067904,20.78186472,77.4990509358,0.28067904,0.08186472,0.29237399999999997,74.38,20.7,77.2066991912,136.56,74.39067904,20.72186472,77.2228515759,0.28067904,0.08186472,0.29237399999999997,74.11,20.64,76.9304991535,134.52,84.68067904,24.88186472,88.2605494806,0.28067904,0.08186472,0.29237399999999997,84.4,24.8,87.9681760638,132.3
2021-02-05 17:00:00,77.68969024,19.53032632,80.1069386243,0.06969024,0.020326320000000002,0.07259399999999999,77.62,19.51,80.0343957308,136.19,77.42969024,19.49032632,79.8450358552,0.06969024,0.020326320000000002,0.07259399999999999,77.36,19.47,79.772492126,134.19,88.18969024,24.34032632,91.4870097336,0.06969024,0.020326320000000002,0.07259399999999999,88.12,24.32,91.4144233696,131.82
2021-02-05 17:30:00,82.37525472,18.37736596,84.400297214,0.02525472,0.00736596,0.026307,82.35,18.37,84.3740445872,135.76,82.09525472,18.33736596,84.1183085772,0.02525472,0.00736596,0.026307,82.07,18.33,84.0920555106,133.95,93.34525472,22.51736596,96.0227491198,0.02525472,0.00736596,0.026307,93.32,22.51,95.9964712893,131.45
2021-02-05 18:00:00,84.69429568,17.82708624,86.5501514992,0.02429568,0.00708624,0.025307999999999997,84.67,17.82,86.5249172204,137.0,84.40429568,17.77708624,86.2560718119,0.02429568,0.00708624,0.025307999999999997,84.38,17.77,86.2308372915,134.66,96.15429568,23.72708624,99.0384935223,0.02429568,0.00708624,0.025307999999999997,96.13,23.72,99.0132077048,132.47
2021-02-05 18:30:00,84.2355744,18.3974592,86.2212183834,0.025574399999999997,0.0074592,0.02664,84.21,18.39,86.1946413648,136.83,83.9455744,18.3574592,85.9293650019,0.025574399999999997,0.0074592,0.02664,83.92,18.35,85.9027874984,134.66,95.6155744,23.9174592,98.5615691962,0.025574399999999997,0.0074592,0.02664,95.59,23.91,98.5349491297,132.38
2021-02-05 19:00:00,82.02525472,19.13736596,84.2281496162,0.02525472,0.00736596,0.026307,82.0,19.13,84.201881808,135.95,81.73525472,19.08736596,83.9343755766,0.02525472,0.00736596,0.026307,81.71,19.08,83.9081074748,134.14,93.07525472,23.99736596,96.1190751839,0.02525472,0.00736596,0.026307,93.05,23.99,96.0927812065,131.63
2021-02-05 19:30:00,79.15429568,20.53708624,81.7751455873,0.02429568,0.00708624,0.025307999999999997,79.13,20.53,81.7498489295,136.8,78.87429568,20.49708624,81.4940799282,0.02429568,0.00708624,0.025307999999999997,78.85,20.49,81.4687829785,134.69,89.86429568,25.40708624,93.3868923847,0.02429568,0.00708624,0.025307999999999997,89.84,25.4,93.3615852479,132.49
2021-02-05 20:00:00,75.26333664,21.47680652,78.2676373764,0.02333664,0.00680652,0.024308999999999997,75.24,21.47,78.2433287891,136.11,75.00333664,21.42680652,78.0039008305,0.02333664,0.00680652,0.024308999999999997,74.98,21.42,77.9795922021,134.08,85.57333664,26.75680652,89.658923922,0.02333664,0.00680652,0.024308999999999997,85.55,26.75,89.634619428,131.73
2021-02-05 20:30:00,72.81525472,21.79736596,76.0078054066,0.02525472,0.00736596,0.026307,72.79,21.79,75.9814990639,135.46,72.56525472,21.74736596,75.753970977,0.02525472,0.00736596,0.026307,72.54,21.74,75.727664694,133.55,82.94525472,27.86736596,87.5014592228,0.02525472,0.00736596,0.026307,82.92,27.86,87.4751736209,130.92
2021-02-05 21:00:00,70.39621376,22.68764568,73.9618562385,0.02621376,0.00764568,0.027306,70.37,22.68,73.9345609306,135.46,70.14621376,22.63764568,73.7085768876,0.02621376,0.00764568,0.027306,70.12,22.63,73.6812818835,133.59,80.18621376,28.02764568,84.9433799629,0.02621376,0.00764568,0.027306,80.16,28.02,84.9161115455,130.92
2021-02-05 21:30:00,67.01813184,24.13820512,71.2325974659,0.02813184,0.00820512,0.029304,66.99,24.13,71.2033496403,136.04,66.78813184,24.07820512,70.9958767569,0.02813184,0.00820512,0.029304,66.76,24.07,70.9666294818,133.99,76.43813184,29.71820512,82.0119486096,0.02813184,0.00820512,0.029304,76.41,29.71,81.9827555038,131.55
2021-02-05 22:00:00,63.70941056,24.97857808,68.4311212593,0.029410560000000002,0.00857808,0.030636,63.68,24.97,68.4006089154,136.77,63.47941056,24.91857808,68.1950958543,0.029410560000000002,0.00857808,0.030636,63.45,24.91,68.1645846463,134.47,72.76941056,31.21857808,79.1832477901,0.029410560000000002,0.00857808,0.030636,72.74,31.21,79.1528375992,132.23
2021-02-05 22:30:00,60.09004992,26.36876456,65.6210777404,0.03004992,0.00876456,0.031301999999999996,60.06,26.36,65.5900388779,136.19,59.86004992,26.29876456,65.3823416054,0.03004992,0.00876456,0.031301999999999996,59.83,26.29,65.3513045011,134.17,68.54004992,31.28876456,75.344045755,0.03004992,0.00876456,0.031301999999999996,68.51,31.28,75.3130699149,131.81
2021-02-05 23:00:00,56.79068928,27.42895104,63.067660049,0.03068928,0.00895104,0.031967999999999996,56.76,27.42,63.0361324956,136.65,56.59068928,27.35895104,62.8571262085,0.03068928,0.00895104,0.031967999999999996,56.56,27.35,62.8256006736,134.48,64.84068928,31.98895104,72.3021989634,0.03068928,0.00895104,0.031967999999999996,64.81,31.98,72.2707167531,132.28
2021-02-05 23:30:00,53.82100896,27.97904428,60.6591124588,0.031008960000000002,0.00904428,0.032300999999999996,53.79,27.97,60.6274277864,138.21,53.62100896,27.90904428,60.449378446,0.031008960000000002,0.00904428,0.032300999999999996,53.59,27.9,60.4176969108,135.4,61.63100896,33.74904428,70.2664874264,0.031008960000000002,0.00904428,0.032300999999999996,61.6,33.74,70.2349457179,133.67
2021-02-06 00:00:00,51.43004992,29.30876456,59.1950480598,0.03004992,0.00876456,0.031301999999999996,51.4,29.3,59.1646009029,139.28,51.24004992,29.22876456,58.9903669552,0.03004992,0.00876456,0.031301999999999996,51.21,29.22,58.959922829,136.14,58.89004992,34.25876456,68.1300295667,0.03004992,0.00876456,0.031301999999999996,58.86,34.25,68.0996483104,134.83
2021-02-06 00:30:00,53.16068928,23.72895104,58.2161661584,0.03068928,0.00895104,0.031967999999999996,53.13,23.72,58.1844936388,137.47,52.97068928,23.66895104,58.0182140895,0.03068928,0.00895104,0.031967999999999996,52.94,23.66,57.9865432665,135.25,59.67068928,42.87895104,73.4792188407,0.03068928,0.00895104,0.031967999999999996,59.64,42.87,73.4490741943,133.53
2021-02-06 01:00:00,56.79068928,21.53895104,60.7380342191,0.03068928,0.00895104,0.031967999999999996,56.76,21.53,60.7061652553,136.27,56.58068928,21.48895104,60.5239573739,0.03068928,0.00895104,0.031967999999999996,56.55,21.48,60.4920895655,134.38,63.75068928,43.23895104,77.0308851742,0.03068928,0.00895104,0.031967999999999996,63.72,43.23,77.0004629856,132.25
2021-02-06 01:30:00,57.39973024,21.90867132,61.4387411218,0.02973024,0.00867132,0.030969,57.37,21.9,61.4078732737,136.47,57.17973024,21.84867132,61.2118124937,0.02973024,0.00867132,0.030969,57.15,21.84,61.1809455631,134.53,64.41973024,43.36867132,77.6578604924,0.02973024,0.00867132,0.030969,64.39,43.36,77.6283562882,132.48
2021-02-06 02:00:00,56.22004992,22.13876456,60.4220068291,0.03004992,0.00876456,0.031301999999999996,56.19,22.13,60.3908353974,136.79,56.02004992,22.08876456,60.217601354,0.03004992,0.00876456,0.031301999999999996,55.99,22.08,60.1864311951,134.76,63.08004992,43.71876456,76.7490916726,0.03004992,0.00876456,0.031301999999999996,63.05,43.71,76.7194017182,132.79
2021-02-06 02:30:00,55.17973024,22.06867132,59.4291921802,0.02973024,0.00867132,0.030969,55.15,22.06,59.3983678227,136.67,54.97973024,22.01867132,59.2249324521,0.02973024,0.00867132,0.030969,54.95,22.01,59.1941095042,134.71,61.91973024,43.65867132,75.7636626254,0.02973024,0.00867132,0.030969,61.89,43.65,75.7343686842,132.66
2021-02-06 03:00:00,54.17004992,22.36876456,58.6067908717,0.03004992,0.00876456,0.031301999999999996,54.14,22.36,58.5756707175,136.77,53.96004992,22.30876456,58.3897933167,0.03004992,0.00876456,0.031301999999999996,53.93,22.3,58.3586745908,134.77,60.78004992,44.00876456,75.0398948985,0.03004992,0.00876456,0.031301999999999996,60.75,44.0,75.0104159434,132.74
2021-02-06 03:30:00,53.09941056,22.72857808,57.7592907103,0.029410560000000002,0.00857808,0.030636,53.07,22.72,57.7288775224,137.37,52.89941056,22.66857808,57.5518207337,0.029410560000000002,0.00857808,0.030636,52.87,22.66,57.5214090578,135.13,59.56941056,44.56857808,74.3967259128,0.029410560000000002,0.00857808,0.030636,59.54,44.56,74.3680388339,133.44
2021-02-06 04:00:00,51.94004992,22.93876456,56.7798882108,0.03004992,0.00876456,0.031301999999999996,51.91,22.93,56.7488590194,137.89,51.75004992,22.88876456,56.5858923214,0.03004992,0.00876456,0.031301999999999996,51.72,22.88,56.5548653964,135.48,58.28004992,44.92876456,73.5877578376,0.03004992,0.00876456,0.031301999999999996,58.25,44.92,73.5586086057,134.02
2021-02-06 04:30:00,51.06941056,22.91857808,55.9762978068,0.029410560000000002,0.00857808,0.030636,51.04,22.91,55.9459533836,137.69,50.87941056,22.85857808,55.7783919701,0.029410560000000002,0.00857808,0.030636,50.85,22.85,55.7480492932,135.35,57.29941056,44.87857808,72.7826162006,0.029410560000000002,0.00857808,0.030636,57.27,44.87,72.7541737634,133.79
2021-02-06 05:00:00,50.62004992,22.95876456,55.5832198062,0.03004992,0.00876456,0.031301999999999996,50.59,22.95,55.5522330784,137.69,50.44004992,22.89876456,55.3945128538,0.03004992,0.00876456,0.031301999999999996,50.41,22.89,55.3635277055,135.35,56.83004992,44.90876456,72.4323940528,0.03004992,0.00876456,0.031301999999999996,56.8,44.9,72.4033838988,133.79
2021-02-06 05:30:00,50.54973024,22.93867132,55.5108806385,0.02973024,0.00867132,0.030969,50.52,22.93,55.4802244047,137.2,50.35973024,22.88867132,55.3172098414,0.02973024,0.00867132,0.030969,50.33,22.88,55.2865562321,135.05,56.76973024,44.72867132,72.2734827553,0.02973024,0.00867132,0.030969,56.74,44.72,72.2447645162,133.27
2021-02-06 06:00:00,50.74813184,22.71820512,55.6011666166,0.02813184,0.00820512,0.029304,50.72,22.71,55.572137803,136.8,50.55813184,22.65820512,55.403239566,0.02813184,0.00820512,0.029304,50.53,22.65,55.3742124097,134.77,56.99813184,44.35820512,72.2249084092,0.02813184,0.00820512,0.029304,56.97,44.35,72.1976689374,132.85
2021-02-06 06:30:00,52.7791808,21.2255944,56.8873253331,0.019180799999999998,0.005594399999999999,0.01998,52.76,21.22,56.867442355,136.16,52.5891808,21.1755944,56.6923957459,0.019180799999999998,0.005594399999999999,0.01998,52.57,21.17,56.6725136199,134.29,59.3491808,43.5655944,73.622593523,0.019180799999999998,0.005594399999999999,0.01998,59.33,43.56,73.6038212323,132.2
2021-02-06 07:00:00,54.90269728,21.36662004,58.9138236796,0.02269728,0.00662004,0.023642999999999997,54.88,21.36,58.8902708433,135.73,54.69269728,21.32662004,58.7036272993,0.02269728,0.00662004,0.023642999999999997,54.67,21.32,58.680075835,134.17,61.44269728,41.30662004,74.0367605192,0.02269728,0.00662004,0.023642999999999997,61.42,41.3,74.014231064,132.01
2021-02-06 07:30:00,57.513976,20.876993,61.1858339164,0.023975999999999997,0.006993,0.024974999999999997,57.49,20.87,61.1609107192,136.0,57.303976,20.816993,60.9679658753,0.023975999999999997,0.006993,0.024974999999999997,57.28,20.81,60.9430430812,134.44,64.153976,39.776993,75.4847124174,0.023975999999999997,0.006993,0.024974999999999997,64.13,39.77,75.460650673,132.39
2021-02-06 08:00:00,58.69452544,20.50006992,62.1715383705,0.03452544,0.01006992,0.035963999999999996,58.66,20.49,62.1356234378,136.21,58.48452544,20.47006992,61.9634043486,0.03452544,0.01006992,0.035963999999999996,58.45,20.46,61.9274906645,134.59,65.39452544,39.25006992,76.2693381789,0.03452544,0.01006992,0.035963999999999996,65.36,39.24,76.2345538454,132.62
2021-02-06 08:30:00,61.4625872,19.6720046,64.5340018153,0.2125872,0.0620046,0.221445,61.25,19.61,64.3126317297,135.41,61.2425872,19.6320046,64.3122856969,0.2125872,0.0620046,0.221445,61.03,19.57,64.0909182334,134.06,68.4625872,38.4920046,78.5414557049,0.2125872,0.0620046,0.221445,68.25,38.43,78.3257773661,131.81
2021-02-06 09:00:00,64.98778176,18.09351968,67.4595229193,0.45778176,0.13351968,0.476856,64.53,17.96,66.9827029911,135.16,64.76778176,18.05351968,67.2368583959,0.45778176,0.13351968,0.476856,64.31,17.92,66.7600366986,133.81,72.48778176,38.31351968,81.9902695126,0.45778176,0.13351968,0.476856,72.03,38.18,81.5232071253,131.35
2021-02-06 09:30:00,67.98053856,17.25265708,70.1356385814,0.90053856,0.26265708,0.9380609999999999,67.08,16.99,69.1981683284,135.03,67.73053856,17.22265708,69.8859483052,0.90053856,0.26265708,0.9380609999999999,66.83,16.96,68.948462637,133.71,75.80053856,37.72265708,84.668296919,0.90053856,0.26265708,0.9380609999999999,74.9,37.46,83.745218371,131.18
2021-02-06 10:00:00,69.80584288,16.64212084,71.7622176792,1.27584288,0.37212084,1.329003,68.53,16.27,70.4348905018,134.69,69.56584288,16.61212084,71.5218082434,1.27584288,0.37212084,1.329003,68.29,16.24,70.1944563338,133.48,77.79584288,37.01212084,86.1515540109,1.27584288,0.37212084,1.329003,76.52,36.64,84.8398491276,130.83
2021-02-06 10:30:00,71.29629216,16.18100188,73.1094118264,1.5462921600000001,0.45100188,1.6107209999999998,69.75,15.73,71.5017160633,134.59,71.03629216,16.14100188,72.8470091735,1.5462921600000001,0.45100188,1.6107209999999998,69.49,15.69,71.2392883176,133.41,79.43629216,36.38100188,87.3710581939,1.5462921600000001,0.45100188,1.6107209999999998,77.89,35.93,85.7777185521,130.71
2021-02-06 11:00:00,72.11263552,16.12743536,73.8940212259,1.84263552,0.53743536,1.919412,70.27,15.59,71.9786148797,134.77,71.88263552,16.10743536,73.6652072771,1.84263552,0.53743536,1.919412,70.04,15.57,71.7497491285,133.51,80.32263552,36.35743536,88.1679583683,1.84263552,0.53743536,1.919412,78.48,35.82,86.2680867992,130.89
2021-02-06 11:30:00,72.57428352,15.76999936,74.2678901562,2.19428352,0.63999936,2.285712,70.38,15.13,71.9879246819,134.59,72.32428352,15.72999936,74.0150989093,2.19428352,0.63999936,2.285712,70.13,15.09,71.7351029831,133.35,80.83428352,36.42999936,88.6641203958,2.19428352,0.63999936,2.285712,78.64,35.79,86.401236681,130.64
2021-02-06 12:00:00,72.93379392,16.42610656,74.7606532361,2.28379392,0.66610656,2.378952,70.65,15.76,72.3864635136,134.21,72.67379392,16.39610656,74.5004203549,2.28379392,0.66610656,2.378952,70.39,15.73,72.1261741672,133.25,80.96379392,34.90610656,88.1678637662,2.28379392,0.66610656,2.378952,78.68,34.24,85.8074588832,130.5
2021-02-06 12:30:00,73.98347456,16.77268008,75.8609076207,1.9634745599999999,0.57268008,2.045286,72.02,16.2,73.8195123257,134.66,73.72347456,16.74268008,75.6007145301,1.9634745599999999,0.57268008,2.045286,71.76,16.17,73.5592720192,133.65,82.09347456,34.36268008,88.9951254149,1.9634745599999999,0.57268008,2.045286,80.13,33.79,86.9631013706,131.04
2021-02-06 13:00:00,73.98158656,16.83004608,75.871770778,1.8515865599999999,0.54004608,1.928736,72.13,16.29,73.9466091177,135.3,73.73158656,16.81004608,75.6235710997,1.8515865599999999,0.54004608,1.928736,71.88,16.27,73.6983534416,134.01,82.16158656,35.29004608,89.4198728381,1.8515865599999999,0.54004608,1.928736,80.31,34.75,87.5057632388,131.6
2021-02-06 13:30:00,73.95020832,16.68881076,75.8099578891,1.47020832,0.42881076,1.5314670000000001,72.48,16.26,74.2814781759,135.4,73.68020832,16.65881076,75.5399832805,1.47020832,0.42881076,1.5314670000000001,72.21,16.23,74.011465328,134.08,82.18020832,35.16881076,89.3892157354,1.47020832,0.42881076,1.5314670000000001,80.71,34.74,87.8690599699,131.67
2021-02-06 14:00:00,73.022816,17.024988,74.9812101327,1.1828159999999999,0.34498799999999996,1.2321,71.84,16.68,73.7509864341,135.82,72.772816,16.984988,74.7286596021,1.1828159999999999,0.34498799999999996,1.2321,71.59,16.64,73.4984197109,134.36,81.312816,35.694988,88.802625041,1.1828159999999999,0.34498799999999996,1.2321,80.13,35.35,87.5810447528,132.04
2021-02-06 14:30:00,71.10592352,17.28214436,73.1759856327,0.55592352,0.16214436000000002,0.579087,70.55,17.12,72.5974992682,136.36,70.85592352,17.25214436,72.9259787928,0.55592352,0.16214436000000002,0.579087,70.3,17.09,72.3474816424,134.63,79.45592352,37.35214436,87.797645018,0.55592352,0.16214436000000002,0.579087,78.9,37.19,87.2256046124,132.48
2021-02-06 15:00:00,69.95515392,16.95983656,71.9816616654,0.9251539200000001,0.26983656,0.963702,69.03,16.69,71.0189904181,136.79,69.70515392,16.92983656,71.7316377128,0.9251539200000001,0.26983656,0.963702,68.78,16.66,70.7689479927,134.72,78.30515392,39.47983656,87.6946670285,0.9251539200000001,0.26983656,0.963702,77.38,39.21,86.7472679685,132.72
2021-02-06 15:30:00,70.05470432,17.22428876,72.1410959208,0.9747043200000001,0.28428876000000003,1.015317,69.08,16.94,71.1267179054,136.85,69.80470432,17.18428876,71.8887788559,0.9747043200000001,0.28428876000000003,1.015317,68.83,16.9,70.8743881808,134.75,78.39470432,39.84428876,87.9391665426,0.9747043200000001,0.28428876000000003,1.015317,77.42,39.56,86.9416470973,133.09
2021-02-06 16:00:00,70.51031904,17.53675972,72.6583996011,0.6403190400000001,0.18675972,0.666999,69.87,17.35,71.9919398266,136.96,70.26031904,17.49675972,72.4061394655,0.6403190400000001,0.18675972,0.666999,69.62,17.31,71.7396717305,134.93,78.86031904,39.23675972,88.0821958878,0.6403190400000001,0.18675972,0.666999,78.22,39.05,87.4258022554,133.34
2021-02-06 16:30:00,72.59926048,16.87561764,74.5348179912,0.25926048,0.07561764,0.270063,72.34,16.8,74.2651708407,135.71,72.32926048,16.83561764,74.26277629410001,0.25926048,0.07561764,0.270063,72.07,16.76,73.9931246806,134.2,81.10926048,37.75561764,89.4661880209,0.25926048,0.07561764,0.270063,80.85,37.68,89.1992427098,132.1
2021-02-06 17:00:00,75.92119872,15.67368296,77.5222081252,0.08119872,0.02368296,0.08458199999999999,75.84,15.65,77.4378983444,134.71,75.66119872,15.65368296,77.2635410913,0.08119872,0.02368296,0.08458199999999999,75.58,15.63,77.1792284232,133.59,84.83119872,36.05368296,92.1748356725,0.08119872,0.02368296,0.08458199999999999,84.75,36.03,92.090843193,131.11
2021-02-06 17:30:00,80.05461536,15.36717948,81.5162048038,0.02461536,0.00717948,0.025640999999999997,80.03,15.36,81.4906773809,134.21,79.77461536,15.33717948,81.2355730591,0.02461536,0.00717948,0.025640999999999997,79.75,15.33,81.2100449452,133.46,89.15461536,33.77717948,95.3385719088,0.02461536,0.00717948,0.025640999999999997,89.13,33.77,95.3130096052,130.84
2021-02-06 18:00:00,84.043976,14.646993,85.3107514082,0.023975999999999997,0.006993,0.024974999999999997,84.02,14.64,85.2859308444,135.03,83.733976,14.636993,85.0036487502,0.023975999999999997,0.006993,0.024974999999999997,83.71,14.63,84.9788267747,134.01,93.493976,32.936993,99.1260261292,0.023975999999999997,0.006993,0.024974999999999997,93.47,32.93,99.1010887932,131.65
2021-02-06 18:30:00,83.32269728,15.13662004,84.686416551,0.02269728,0.00662004,0.023642999999999997,83.3,15.13,84.6629015567,135.2,83.03269728,15.10662004,84.3957273008,0.02269728,0.00662004,0.023642999999999997,83.01,15.1,84.3722116576,134.12,92.73269728,33.50662004,98.6004398131,0.02269728,0.00662004,0.023642999999999997,92.71,33.5,98.5768436297,131.83
2021-02-06 19:00:00,82.68269728,15.40662004,84.105840288,0.02269728,0.00662004,0.023642999999999997,82.66,15.4,84.0823144306,135.26,82.39269728,15.38662004,83.8170903893,0.02269728,0.00662004,0.023642999999999997,82.37,15.38,83.7935635953,134.12,92.03269728,33.76662004,98.0316377378,0.02269728,0.00662004,0.023642999999999997,92.01,33.76,98.0080491592,132.02
2021-02-06 19:30:00,79.4623776,16.4065268,81.1384223133,0.022377599999999997,0.0065268,0.02331,79.44,16.4,81.115187234,136.02,79.1723776,16.3865268,80.8503780783,0.022377599999999997,0.0065268,0.02331,79.15,16.38,80.8271420997,134.54,88.5923776,36.1065268,95.6676049997,0.022377599999999997,0.0065268,0.02331,88.57,36.1,95.644419074,132.64
2021-02-06 20:00:00,75.75269728,17.16662004,77.6734445534,0.02269728,0.00662004,0.023642999999999997,75.73,17.16,77.6498454602,135.41,75.48269728,17.12662004,77.4012835983,0.02269728,0.00662004,0.023642999999999997,75.46,17.12,77.3776841215,134.07,84.63269728,37.76662004,92.6769175045,0.02269728,0.00662004,0.023642999999999997,84.61,37.76,92.6534926487,131.9
2021-02-06 20:30:00,73.67461536,17.63717948,75.7563135881,0.02461536,0.00717948,0.025640999999999997,73.65,17.63,75.7307031527,134.98,73.41461536,17.60717948,75.4964801676,0.02461536,0.00717948,0.025640999999999997,73.39,17.6,75.4708692146,133.8,82.37461536,38.19717948,90.7997895148,0.02461536,0.00717948,0.025640999999999997,82.35,38.19,90.7744380319,131.43
2021-02-06 21:00:00,70.98493504,18.73727272,73.4162542739,0.024935040000000002,0.00727272,0.025973999999999997,70.96,18.73,73.3902888671,135.69,70.72493504,18.69727272,73.15466112,0.024935040000000002,0.00727272,0.025973999999999997,70.7,18.69,73.1286954622,134.27,79.41493504,39.69727272,88.7840378042,0.024935040000000002,0.00727272,0.025973999999999997,79.39,39.69,88.7584824115,132.11
2021-02-06 21:30:00,68.16941056,19.76857808,70.977920619,0.029410560000000002,0.00857808,0.030636,68.14,19.76,70.9472846556,136.12,67.91941056,19.72857808,70.7266790107,0.029410560000000002,0.00857808,0.030636,67.89,19.72,70.6960430293,134.59,76.21941056,40.39857808,86.2638027043,0.029410560000000002,0.00857808,0.030636,76.19,40.39,86.233799638,132.61
2021-02-06 22:00:00,65.45004992,21.18876456,68.7944240336,0.03004992,0.00876456,0.031301999999999996,65.42,21.18,68.7631354724,135.95,65.21004992,21.14876456,68.5537807344,0.03004992,0.00876456,0.031301999999999996,65.18,21.14,68.5224926575,134.71,73.07004992,40.41876456,83.5039443611,0.03004992,0.00876456,0.031301999999999996,73.04,40.41,83.4734071426,132.74
2021-02-06 22:30:00,62.0503696,21.4988578,65.6692413098,0.0303696,0.008857799999999999,0.031634999999999996,62.02,21.49,65.6376454483,134.7,61.8303696,21.4488578,65.4450006173,0.0303696,0.008857799999999999,0.031634999999999996,61.8,21.44,65.4134053539,133.74,69.3503696,41.0388578,80.5832588891,0.0303696,0.008857799999999999,0.031634999999999996,69.32,41.03,80.5526119999,131.29
2021-02-06 23:00:00,58.86004992,21.73876456,62.7461501702,0.03004992,0.00876456,0.031301999999999996,58.83,21.73,62.7149248584,134.76,58.65004992,21.68876456,62.5318388004,0.03004992,0.00876456,0.031301999999999996,58.62,21.68,62.500614397,133.65,65.98004992,42.79876456,78.6454145854,0.03004992,0.00876456,0.031301999999999996,65.95,42.79,78.6154348713,131.2
2021-02-06 23:30:00,56.0303696,22.5888578,60.4124061284,0.0303696,0.008857799999999999,0.031634999999999996,56.0,22.58,60.3809274523,135.57,55.8303696,22.5288578,60.2044815894,0.0303696,0.008857799999999999,0.031634999999999996,55.8,22.52,60.1730039137,134.36,62.7603696,43.3188578,76.2586875931,0.0303696,0.008857799999999999,0.031634999999999996,62.73,43.31,76.2286625883,132.13
2021-02-07 00:00:00,53.80004992,23.72876456,58.8005071316,0.03004992,0.00876456,0.031301999999999996,53.77,23.72,58.7694759208,136.14,53.600049920000004,23.66876456,58.593308212,0.03004992,0.00876456,0.031301999999999996,53.57,23.66,58.562278815,134.9,60.17004992,43.60876456,74.311232353,0.03004992,0.00876456,0.031301999999999996,60.14,43.6,74.2817581914,132.74
2021-02-07 00:30:00,55.28100896,23.30904428,59.9941788583,0.031008960000000002,0.00904428,0.032300999999999996,55.25,23.3,59.9620921917,135.16,55.08100896,23.25904428,59.7904732284,0.031008960000000002,0.00904428,0.032300999999999996,55.05,23.25,59.7583885325,134.27,61.85100896,42.86904428,75.2549152338,0.031008960000000002,0.00904428,0.032300999999999996,61.82,42.86,75.2242779959,131.69
2021-02-07 01:00:00,58.77100896,22.41904428,62.9018683395,0.031008960000000002,0.00904428,0.032300999999999996,58.74,22.41,62.8696723389,134.86,58.55100896,22.36904428,62.6785034301,0.031008960000000002,0.00904428,0.032300999999999996,58.52,22.36,62.64630875,134.0,65.74100896,41.60904428,77.8022674796,0.031008960000000002,0.00904428,0.032300999999999996,65.71,41.6,77.7712292561,131.35
2021-02-07 01:30:00,59.46973024,22.51867132,63.5904031504,0.02973024,0.00867132,0.030969,59.44,22.51,63.5595287899,135.7,59.25973024,22.45867132,63.3727665924,0.02973024,0.00867132,0.030969,59.23,22.45,63.3418929304,134.46,66.46973024,41.36867132,78.2917109595,0.02973024,0.00867132,0.030969,66.44,41.36,78.2618885538,132.22
2021-02-07 02:00:00,58.18909088,22.81848484,62.5032282993,0.02909088,0.00848484,0.030303,58.16,22.81,62.4730477886,136.54,57.97909088,22.76848484,62.2894764883,0.02909088,0.00848484,0.030303,57.95,22.76,62.2592972977,134.97,65.09909088,42.44848484,77.7159282169,0.02909088,0.00848484,0.030303,65.07,42.44,77.6869261845,133.06
2021-02-07 02:30:00,56.72941056,22.89857808,61.1765551545,0.029410560000000002,0.00857808,0.030636,56.7,22.89,61.146071828,135.75,56.52941056,22.84857808,60.9723853768,0.029410560000000002,0.00857808,0.030636,56.5,22.84,60.9419034819,134.48,63.46941056,42.34857808,76.3005120706,0.029410560000000002,0.00857808,0.030636,63.44,42.34,76.2712868647,132.29
2021-02-07 03:00:00,55.78461536,23.14717948,60.3963180065,0.02461536,0.00717948,0.025640999999999997,55.76,23.14,60.3708307049,136.22,55.58461536,23.09717948,60.192434447,0.02461536,0.00717948,0.025640999999999997,55.56,23.09,60.1669485681,134.8,62.41461536,42.76717948,75.6611911829,0.02461536,0.00717948,0.025640999999999997,62.39,42.76,75.6368276701,132.83
2021-02-07 03:30:00,54.69822176,22.99531468,59.3353179897,0.01822176,0.0053146800000000004,0.018980999999999998,54.68,22.99,59.3164606159,137.0,54.50822176,22.94531468,59.1407956085,0.01822176,0.0053146800000000004,0.018980999999999998,54.49,22.94,59.1219392442,135.21,61.30822176,43.81531468,75.3556889417,0.01822176,0.0053146800000000004,0.018980999999999998,61.29,43.81,75.3377740579,133.45
2021-02-07 04:00:00,53.44269728,23.09662004,58.2200631212,0.02269728,0.00662004,0.023642999999999997,53.42,23.09,58.1966021345,137.42,53.25269728,23.04662004,58.0258258266,0.02269728,0.00662004,0.023642999999999997,53.23,23.04,58.002366331,135.39,60.04269728,45.03662004,75.0561299381,0.02269728,0.00662004,0.023642999999999997,60.02,45.03,75.0340009596,133.76
2021-02-07 04:30:00,52.23653344,23.20773892,57.1599035304,0.026533440000000002,0.00773892,0.027639,52.21,23.2,57.1325135103,137.19,52.04653344,23.14773892,56.9619123646,0.026533440000000002,0.00773892,0.027639,52.02,23.14,56.9345237971,135.22,58.66653344,45.15773892,74.033664844,0.026533440000000002,0.00773892,0.027639,58.64,45.15,74.0079191709,133.53
