Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-07 05:00:00,51.34269728,23.38662004,56.4181403529,0.02269728,0.00662004,0.023642999999999997,51.32,23.38,56.3947408896,137.19,51.15269728,23.32662004,56.2203667856,0.02269728,0.00662004,0.023642999999999997,51.13,23.32,56.1969687795,135.22,57.66269728,45.38662004,73.3820954747,0.02269728,0.00662004,0.023642999999999997,57.64,45.38,73.360166303,133.53
2021-02-07 05:30:00,50.98301696,23.38671328,56.0910543348,0.02301696,0.00671328,0.023975999999999997,50.96,23.38,56.0673345184,136.77,50.80301696,23.33671328,55.9066071136,0.02301696,0.00671328,0.023975999999999997,50.78,23.33,55.8828891522,134.97,57.26301696,45.24671328,72.9816290172,0.02301696,0.00671328,0.023975999999999997,57.24,45.24,72.9594078923,133.12
2021-02-07 06:00:00,50.85493504,23.24727272,55.916545913,0.024935040000000002,0.00727272,0.025973999999999997,50.83,23.24,55.8908445096,136.48,50.67493504,23.17727272,55.7237383172,0.024935040000000002,0.00727272,0.025973999999999997,50.65,23.17,55.6980376674,134.79,57.13493504,44.99727272,72.7265794209,0.024935040000000002,0.00727272,0.025973999999999997,57.11,44.99,72.7024910165,132.85
2021-02-07 06:30:00,52.40365632,22.59689976,57.0680565156,0.02365632,0.0068997600000000004,0.024641999999999997,52.38,22.59,57.0436017446,136.42,52.21365632,22.54689976,56.8737953287,0.02365632,0.0068997600000000004,0.024641999999999997,52.19,22.54,56.8493421246,134.79,58.87365632,44.20689976,73.6230765105,0.02365632,0.0068997600000000004,0.024641999999999997,58.85,44.2,73.6000169837,132.85
2021-02-07 07:00:00,53.593976,22.176993,58.0011489715,0.023975999999999997,0.006993,0.024974999999999997,53.57,22.17,57.9763210285,136.42,53.403976,22.116993,57.8026472748,0.023975999999999997,0.006993,0.024974999999999997,53.38,22.11,57.7778201389,134.76,60.163976,43.706993,74.3640050376,0.023975999999999997,0.006993,0.024974999999999997,60.14,43.7,74.3404977115,132.77
2021-02-07 07:30:00,55.45525472,21.33736596,59.4185868409,0.02525472,0.00736596,0.026307,55.43,21.33,59.392371564,136.35,55.25525472,21.29736596,59.2175731604,0.02525472,0.00736596,0.026307,55.23,21.29,59.1913591667,134.79,62.18525472,42.66736596,75.4155820939,0.02525472,0.00736596,0.026307,62.16,42.66,75.3905909249,132.77
2021-02-07 08:00:00,56.28749248,21.01801864,60.0835994031,0.02749248,0.00801864,0.028638,56.26,21.01,60.0550389226,136.69,56.08749248,20.96801864,59.8787493054,0.02749248,0.00801864,0.028638,56.06,20.96,59.8501896405,135.04,63.06749248,42.37801864,75.9829261846,0.02749248,0.00801864,0.028638,63.04,42.37,75.9556350773,133.09
2021-02-07 08:30:00,58.92119872,20.39368296,62.3507013856,0.08119872,0.02368296,0.08458199999999999,58.84,20.37,62.2662227857,136.13,58.71119872,20.34368296,62.1359017921,0.08119872,0.02368296,0.08458199999999999,58.63,20.32,62.0514246412,134.66,66.03119872,42.31368296,78.4255504924,0.08119872,0.02368296,0.08458199999999999,65.95,42.29,78.3444101388,132.48
2021-02-07 09:00:00,62.31507456,19.96648008,65.435684792,0.36507456,0.10648008,0.38028599999999996,61.95,19.86,65.0555308948,135.93,62.09507456,19.91648008,65.210922884,0.36507456,0.10648008,0.38028599999999996,61.73,19.81,64.8307720145,134.58,69.65507456,40.83648008,80.7430957871,0.36507456,0.10648008,0.38028599999999996,69.29,40.73,80.3743553629,132.37
2021-02-07 09:30:00,66.27631328,19.83850804,69.1817613482,0.40631328,0.11850804000000001,0.423243,65.87,19.72,68.7585289255,136.14,66.04631328,19.80850804,68.952827996,0.40631328,0.11850804000000001,0.423243,65.64,19.69,68.5295972555,134.88,73.80631328,38.34850804,83.1743947912,0.40631328,0.11850804000000001,0.423243,73.4,38.23,82.7592466133,132.86
2021-02-07 10:00:00,68.51359488,19.47438184,71.227552474,1.52359488,0.44438184000000003,1.587078,66.99,19.03,69.6405126345,135.74,68.27359488,19.42438184,70.9830287301,1.52359488,0.44438184000000003,1.587078,66.75,18.98,69.3959861952,134.7,76.05359488,36.91438184,84.5388720105,1.52359488,0.44438184000000003,1.587078,74.53,36.47,82.9745852656,132.56
2021-02-07 10:30:00,70.90083776,18.55857768,73.2894917473,1.40083776,0.40857768,1.459206,69.5,18.15,71.8308603596,135.63,70.65083776,18.52857768,73.040051116,1.40083776,0.40857768,1.459206,69.25,18.12,71.5814005172,134.65,78.72083776,35.84857768,86.4990798755,1.40083776,0.40857768,1.459206,77.32,35.44,85.0551350596,132.43
2021-02-07 11:00:00,71.60077696,18.73939328,74.0124051884,2.26077696,0.65939328,2.3549759999999997,69.34,18.08,71.6583700624,135.54,71.35077696,18.70939328,73.762963401,2.26077696,0.65939328,2.3549759999999997,69.09,18.05,71.4088972048,134.61,79.42077696,35.96939328,87.1863353162,2.26077696,0.65939328,2.3549759999999997,77.16,35.31,84.8555342921,132.34
2021-02-07 11:30:00,74.04775008,17.41226044,76.0674444525,2.16775008,0.63226044,2.258073,71.88,16.78,73.8126195173,135.12,73.80775008,17.38226044,75.8269539799,2.16775008,0.63226044,2.258073,71.64,16.75,73.5720877779,134.24,82.24775008,35.53226044,89.5948320228,2.16775008,0.63226044,2.258073,80.08,34.9,87.3545442436,131.85
2021-02-07 12:00:00,76.23343456,16.62433508,78.025028431,2.00343456,0.58433508,2.086911,74.23,16.04,75.9432320882,134.62,75.96343456,16.59433508,77.7548413084,2.00343456,0.58433508,2.086911,73.96,16.01,75.6729918795,133.83,84.66343456,34.58433508,91.4547614092,2.00343456,0.58433508,2.086911,82.66,34.0,89.3793913606,131.37
2021-02-07 12:30:00,78.6457632,16.2620976,80.3094757028,1.0357631999999999,0.30209759999999997,1.07892,77.61,15.96,79.2340438196,133.84,78.3657632,16.2320976,80.0292061339,1.0357631999999999,0.30209759999999997,1.07892,77.33,15.93,78.9537446864,133.49,87.1957632,31.3520976,92.660968827,1.0357631999999999,0.30209759999999997,1.07892,86.16,31.05,91.5841039701,130.9
2021-02-07 13:00:00,80.18557344,16.14745892,81.7952725863,0.98557344,0.28745892,1.026639,79.2,15.86,80.7723937989,133.95,79.91557344,16.12745892,81.5266447823,0.98557344,0.28745892,1.026639,78.93,15.84,80.5037297273,133.59,88.91557344,31.22745892,94.2397654431,0.98557344,0.28745892,1.026639,87.93,30.94,93.2146367262,131.07
2021-02-07 13:30:00,81.2684608,15.7553844,82.7816094214,0.7384607999999999,0.2153844,0.7692300000000001,80.53,15.54,82.0156844756,134.2,80.9784608,15.7353844,82.4931114442,0.7384607999999999,0.2153844,0.7692300000000001,80.24,15.52,81.7271558296,133.75,90.1484608,30.8453844,95.2794979174,0.7384607999999999,0.2153844,0.7692300000000001,89.41,30.63,94.5110840061,131.29
2021-02-07 14:00:00,80.72967872,16.07657296,82.3148663631,1.59967872,0.46657296000000004,1.666332,79.13,15.61,80.654999845,134.91,80.44967872,16.04657296,82.0344032093,1.59967872,0.46657296000000004,1.666332,78.85,15.58,80.3744916003,134.14,89.54967872,32.45657296,95.250060825,1.59967872,0.46657296000000004,1.666332,87.95,31.99,93.5871924998,131.88
2021-02-07 14:30:00,79.87609312,16.05927716,81.4744784274,0.78609312,0.22927716,0.818847,79.09,15.83,80.658644918,135.49,79.60609312,16.03927716,81.2058401449,0.78609312,0.22927716,0.818847,78.82,15.81,80.3899776092,134.49,88.76609312,33.01927716,94.708457658,0.78609312,0.22927716,0.818847,87.98,32.79,93.8917701399,132.39
2021-02-07 15:00:00,78.84616256,16.71221408,80.5978625641,1.27616256,0.37221408,1.329336,77.57,16.34,79.2723186238,136.2,78.56616256,16.68221408,80.3177325752,1.27616256,0.37221408,1.329336,77.29,16.31,78.9921527748,134.94,87.59616256,34.34221408,94.087594098,1.27616256,0.37221408,1.329336,86.32,33.97,92.7636960238,133.01
2021-02-07 15:30:00,79.80914016,16.10391588,81.4176575428,0.69914016,0.20391588,0.728271,79.11,15.9,80.6920200516,135.95,79.52914016,16.08391588,81.1392413363,0.69914016,0.20391588,0.728271,78.83,15.88,80.41357659,134.71,88.80914016,34.68391588,95.3416876121,0.69914016,0.20391588,0.728271,88.11,34.48,94.6162908806,132.79
2021-02-07 16:00:00,81.17712256,15.52249408,82.6478859354,0.31712256,0.09249408,0.33033599999999996,80.86,15.43,82.3190409322,135.3,80.89712256,15.50249408,82.3691189779,0.31712256,0.09249408,0.33033599999999996,80.58,15.41,82.0402614574,134.28,90.37712256,33.90249408,96.5266977943,0.31712256,0.09249408,0.33033599999999996,90.06,33.81,96.1972957,132.19
2021-02-07 16:30:00,83.33884096,15.31799528,84.7349006724,0.19884096,0.05799528,0.20712599999999998,83.14,15.26,84.5288542452,134.3,83.04884096,15.28799528,84.4442584459,0.19884096,0.05799528,0.20712599999999998,82.85,15.23,84.2382062962,133.73,92.65884096,32.27799528,98.1199764948,0.19884096,0.05799528,0.20712599999999998,92.46,32.22,97.9131247586,131.32
2021-02-07 17:00:00,85.28571424,14.46333332,86.5034164883,0.04571424,0.013333320000000001,0.047618999999999995,85.24,14.45,86.4561166142,134.95,84.97571424,14.44333332,86.1944423266,0.04571424,0.013333320000000001,0.047618999999999995,84.93,14.43,86.1471404052,134.13,94.88571424,32.54333332,100.3113518522,0.04571424,0.013333320000000001,0.047618999999999995,94.84,32.53,100.2637845885,131.85
2021-02-07 17:30:00,89.0103696,13.4188578,90.0161743299,0.0303696,0.008857799999999999,0.031634999999999996,88.98,13.41,89.9848237204,135.06,88.7103696,13.4188578,89.7195375558,0.0303696,0.008857799999999999,0.031634999999999996,88.68,13.41,89.6881848406,134.2,98.9503696,30.8688578,103.6535673571,0.0303696,0.008857799999999999,0.031634999999999996,98.92,30.86,103.6219378317,132.01
2021-02-07 18:00:00,90.84004992,13.03876456,91.7710414604,0.03004992,0.00876456,0.031301999999999996,90.81,13.03,91.7400512317,134.47,90.52004992,13.02876456,91.452873894,0.03004992,0.00876456,0.031301999999999996,90.49,13.02,91.4218819539,133.85,100.90004992,29.818764559999998,105.2139667237,0.03004992,0.00876456,0.031301999999999996,100.87,29.81,105.1826649216,131.47
2021-02-07 18:30:00,89.22941056,13.38857808,90.2282756784,0.029410560000000002,0.00857808,0.030636,89.2,13.38,90.1979179361,134.7,88.91941056,13.36857808,89.9187436201,0.029410560000000002,0.00857808,0.030636,88.89,13.36,89.8883846779,133.98,99.20941056,30.90857808,103.9126909602,0.029410560000000002,0.00857808,0.030636,99.18,30.9,103.8820600489,131.61
2021-02-07 19:00:00,87.11973024,14.11867132,88.2563554478,0.02973024,0.00867132,0.030969,87.09,14.11,88.2256209953,135.66,86.81973024,14.09867132,87.9570241194,0.02973024,0.00867132,0.030969,86.79,14.09,87.9262884466,134.57,96.96973024,32.47867132,102.2643274731,0.02973024,0.00867132,0.030969,96.94,32.47,102.2333825128,132.48
2021-02-07 19:30:00,83.16004992,15.23876456,84.5447446505,0.03004992,0.00876456,0.031301999999999996,83.13,15.23,84.5136071884,135.26,82.87004992,15.22876456,84.2577025783,0.03004992,0.00876456,0.031301999999999996,82.84,15.22,84.2265635058,134.19,92.73004992,34.51876456,98.946486875,0.03004992,0.00876456,0.031301999999999996,92.7,34.51,98.9152672746,131.96
2021-02-07 20:00:00,80.19973024,16.37867132,81.8551012752,0.02973024,0.00867132,0.030969,80.17,16.37,81.8242372406,134.91,79.90973024,16.34867132,81.5649682214,0.02973024,0.00867132,0.030969,79.88,16.34,81.5341032943,134.03,89.34973024,34.67867132,95.8435419759,0.02973024,0.00867132,0.030969,89.32,34.67,95.8126886169,131.73
2021-02-07 20:30:00,78.46100896,16.96904428,80.275017227,0.031008960000000002,0.00904428,0.032300999999999996,78.43,16.96,80.2427971845,135.21,78.20100896,16.94904428,80.0166726649,0.031008960000000002,0.00904428,0.032300999999999996,78.17,16.94,79.984451614,134.23,87.50100896000001,35.47904428,94.4202793474,0.031008960000000002,0.00904428,0.032300999999999996,87.47,35.47,94.3881443827,131.99
2021-02-07 21:00:00,75.8303696,17.6888578,77.8661713708,0.0303696,0.008857799999999999,0.031634999999999996,75.8,17.68,77.8345835731,136.05,75.5603696,17.6488578,77.5941469167,0.0303696,0.008857799999999999,0.031634999999999996,75.53,17.64,77.5625586221,134.69,84.6903696,37.6188578,92.6695050443,0.0303696,0.008857799999999999,0.031634999999999996,84.66,37.61,92.6381546664,132.69
2021-02-07 21:30:00,72.41941056,18.63857808,74.7794598717,0.029410560000000002,0.00857808,0.030636,72.39,18.63,74.7488394559,135.66,72.15941056,18.59857808,74.5177001723,0.029410560000000002,0.00857808,0.030636,72.13,18.59,74.4870794165,134.39,80.97941056,39.04857808,89.9024826393,0.029410560000000002,0.00857808,0.030636,80.95,39.04,89.872265466,132.27
2021-02-07 22:00:00,68.9503696,19.0788578,71.5412907553,0.0303696,0.008857799999999999,0.031634999999999996,68.92,19.07,71.5096587882,135.2,68.7203696,19.0388578,71.3089566905,0.0303696,0.008857799999999999,0.031634999999999996,68.69,19.03,71.277324585,134.06,77.1803696,39.7488578,86.8146367152,0.0303696,0.008857799999999999,0.031634999999999996,77.15,39.74,86.7835819726,131.76
2021-02-07 22:30:00,65.03004992,20.36876456,68.1453884155,0.03004992,0.00876456,0.031301999999999996,65.0,20.36,68.1140925213,136.37,64.79004992,20.31876456,67.9014194394,0.03004992,0.00876456,0.031301999999999996,64.76,20.31,67.8701237659,134.83,72.81004992,41.62876456,83.8704799566,0.03004992,0.00876456,0.031301999999999996,72.78,41.62,83.8400429389,132.9
2021-02-07 23:00:00,60.9203696,21.3388578,64.5495025884,0.0303696,0.008857799999999999,0.031634999999999996,60.89,21.33,64.5179122415,136.15,60.7003696,21.2888578,64.3253475389,0.0303696,0.008857799999999999,0.031634999999999996,60.67,21.28,64.2937578619,134.69,68.2103696,42.3388578,80.2822109859,0.0303696,0.008857799999999999,0.031634999999999996,68.18,42.33,80.2517370529,132.8
2021-02-07 23:30:00,57.4303696,22.0788578,61.5282318464,0.0303696,0.008857799999999999,0.031634999999999996,57.4,22.07,61.4967064159,136.39,57.2203696,22.0388578,61.3178762702,0.0303696,0.008857799999999999,0.031634999999999996,57.19,22.03,61.2863524775,134.83,64.3503696,43.2588578,77.5390149913,0.0303696,0.008857799999999999,0.031634999999999996,64.32,43.25,77.508869815,133.02
2021-02-08 00:00:00,54.91941056,22.61857808,59.3947954843,0.029410560000000002,0.00857808,0.030636,54.89,22.61,59.3643344105,136.82,54.72941056,22.55857808,59.196265298,0.029410560000000002,0.00857808,0.030636,54.7,22.55,59.165805158,135.12,61.56941056,43.94857808,75.6456861424,0.029410560000000002,0.00857808,0.030636,61.54,43.94,75.6167653368,133.46
2021-02-08 00:30:00,56.0203696,22.3988578,60.3323349529,0.0303696,0.008857799999999999,0.031634999999999996,55.99,22.39,60.3008474236,135.72,55.8203696,22.3488578,60.1280725389,0.0303696,0.008857799999999999,0.031634999999999996,55.79,22.34,60.0965864255,134.39,62.8303696,43.3288578,76.3219841351,0.0303696,0.008857799999999999,0.031634999999999996,62.8,43.32,76.2919550149,132.37
2021-02-08 01:00:00,60.22068928,21.45895104,63.9297895906,0.03068928,0.00895104,0.031967999999999996,60.19,21.45,63.897876334,134.54,60.00068928,21.41895104,63.7091373174,0.03068928,0.00895104,0.031967999999999996,59.97,21.41,63.677225128,133.66,67.47068928,41.25895104,79.0859971982,0.03068928,0.00895104,0.031967999999999996,67.44,41.25,79.0551459426,131.27
2021-02-08 01:30:00,61.21004992,20.91876456,64.6858943041,0.03004992,0.00876456,0.031301999999999996,61.18,20.91,64.6546247379,134.54,61.00004992,20.86876456,64.4710122807,0.03004992,0.00876456,0.031301999999999996,60.97,20.86,64.4397431714,133.57,68.68004992,41.66876456,80.3320309526,0.03004992,0.00876456,0.031301999999999996,68.65,41.66,80.3017938778,131.14
2021-02-08 02:00:00,60.51973024,21.09867132,64.0920562924,0.02973024,0.00867132,0.030969,60.49,21.09,64.0611286195,135.31,60.28973024,21.04867132,63.8584225983,0.02973024,0.00867132,0.030969,60.26,21.04,63.8274956426,134.07,67.89973024,42.10867132,79.8968933501,0.02973024,0.00867132,0.030969,67.87,42.1,79.8670576646,131.92
2021-02-08 02:30:00,59.56909088,21.44848484,63.3128272169,0.02909088,0.00848484,0.030303,59.54,21.44,63.2825821218,135.9,59.35909088,21.39848484,63.098310782,0.02909088,0.00848484,0.030303,59.33,21.39,63.0680664045,134.45,66.84909088,42.86848484,79.4135249435,0.02909088,0.00848484,0.030303,66.82,42.86,79.384456917,132.46
2021-02-08 03:00:00,58.79973024,21.95867132,62.7661654272,0.02973024,0.00867132,0.030969,58.77,21.95,62.7352803453,136.89,58.58973024,21.90867132,62.5519493589,0.02973024,0.00867132,0.030969,58.56,21.9,62.52106525,135.11,65.90973024,43.23867132,78.8268687557,0.02973024,0.00867132,0.030969,65.88,43.23,78.7972543938,133.47
2021-02-08 03:30:00,57.93909088,21.76848484,61.8934987235,0.02909088,0.00848484,0.030303,57.91,21.76,61.8632823248,137.57,57.72909088,21.71848484,61.6793362284,0.02909088,0.00848484,0.030303,57.7,21.71,61.6491208372,135.47,65.11909088,44.69848484,78.9838625545,0.02909088,0.00848484,0.030303,65.09,44.69,78.9550771008,133.96
2021-02-08 04:00:00,56.5403696,21.1788578,60.3767953126,0.0303696,0.008857799999999999,0.031634999999999996,56.51,21.17,60.3452483631,137.17,56.3403696,21.1388578,60.1754813504,0.0303696,0.008857799999999999,0.031634999999999996,56.31,21.13,60.1439356876,135.08,63.7403696,45.7388578,78.4530294482,0.0303696,0.008857799999999999,0.031634999999999996,63.71,45.73,78.4231917229,133.4
2021-02-08 04:30:00,56.32941056,21.12857808,60.1616098997,0.029410560000000002,0.00857808,0.030636,56.3,21.12,60.1310601935,137.54,56.11941056,21.08857808,59.9509496759,0.029410560000000002,0.00857808,0.030636,56.09,21.08,59.9204013671,135.32,63.49941056,45.77857808,78.2806064903,0.029410560000000002,0.00857808,0.030636,63.47,45.77,78.2517335271,133.73
2021-02-08 05:00:00,56.17941056,21.21857808,60.0529285431,0.029410560000000002,0.00857808,0.030636,56.15,21.21,60.0223841579,137.64,55.97941056,21.16857808,59.8481670945,0.029410560000000002,0.00857808,0.030636,55.95,21.16,59.8176236572,135.4,63.32941056,45.88857808,78.2072620674,0.029410560000000002,0.00857808,0.030636,63.3,45.88,78.1784139005,133.82
2021-02-08 05:30:00,56.74941056,20.35857808,60.2906899973,0.029410560000000002,0.00857808,0.030636,56.72,20.35,60.260110355,136.39,56.54941056,20.31857808,60.0889378328,0.029410560000000002,0.00857808,0.030636,56.52,20.31,60.0583591184,134.59,63.96941056,44.48857808,77.9186695662,0.029410560000000002,0.00857808,0.030636,63.94,44.48,77.8896270372,132.59
2021-02-08 06:00:00,58.89749248,19.75801864,62.1232156364,0.02749248,0.00801864,0.028638,58.87,19.75,62.0946004094,136.9,58.68749248,19.72801864,61.9145903083,0.02749248,0.00801864,0.028638,58.66,19.72,61.8859757942,134.93,66.36749248,43.95801864,79.6049713324,0.02749248,0.00801864,0.028638,66.34,43.95,79.577623111,133.1
2021-02-08 06:30:00,63.8891808,17.8755944,66.3427787966,0.019180799999999998,0.005594399999999999,0.01998,63.87,17.87,66.3228000012,136.07,63.6491808,17.8355944,66.1008823248,0.019180799999999998,0.005594399999999999,0.01998,63.63,17.83,66.0809034442,134.47,71.6691808,40.0355944,82.0933632854,0.019180799999999998,0.005594399999999999,0.01998,71.65,40.03,82.0738898798,132.44
2021-02-08 07:00:00,68.57781216,16.19811188,70.4648504513,0.02781216,0.00811188,0.028971,68.55,16.19,70.435918394,135.86,68.33781216,16.16811188,70.2243861673,0.02781216,0.00811188,0.028971,68.31,16.16,70.1954535565,134.38,76.85781216,37.94811188,85.7157073428,0.02781216,0.00811188,0.028971,76.83,37.94,85.687178154,132.28
2021-02-08 07:30:00,73.82653344,13.84773892,75.1140260735,0.026533440000000002,0.00773892,0.027639,73.8,13.84,75.0865207611,133.86,73.56653344,13.83773892,74.8566487414,0.026533440000000002,0.00773892,0.027639,73.54,13.83,74.8291420504,133.06,82.62653344,34.88773892,89.6900125725,0.026533440000000002,0.00773892,0.027639,82.6,34.88,89.662558518,130.33
2021-02-08 08:00:00,77.91941056,12.42857808,78.9043984522,0.029410560000000002,0.00857808,0.030636,77.89,12.42,78.8740039557,134.32,77.62941056,12.41857808,78.6164516207,0.029410560000000002,0.00857808,0.030636,77.6,12.41,78.5860553788,133.42,87.04941056,33.17857808,93.1580266121,0.029410560000000002,0.00857808,0.030636,87.02,33.17,93.1274894969,130.84
2021-02-08 08:30:00,82.80846144,9.88871792,83.3968106594,0.09846144,0.02871792,0.10256399999999999,82.71,9.86,83.2956403421,133.49,82.52846144,9.89871792,83.119982941,0.09846144,0.02871792,0.10256399999999999,82.43,9.87,83.0188038941,132.79,92.59846144,31.32871792,97.7546092395,0.09846144,0.02871792,0.10256399999999999,92.5,31.3,97.6521377134,129.95
2021-02-08 09:00:00,87.39323648,8.05261064,87.763445241,0.28323648,0.08261064,0.29503799999999997,87.11,7.97,87.4738418043,134.62,87.08323648,8.06261064,87.4556788674,0.28323648,0.08261064,0.29503799999999997,86.8,7.98,87.1660507308,133.49,97.74323648,30.40261064,102.3623906096,0.28323648,0.08261064,0.29503799999999997,97.46,30.32,102.0673993007,130.95
2021-02-08 09:30:00,88.7248944,7.6955942,89.0580095016,0.7048943999999999,0.20559419999999998,0.734265,88.02,7.49,88.3381033303,134.45,88.4248944,7.7055942,88.7600029947,0.7048943999999999,0.20559419999999998,0.734265,87.72,7.5,88.0400386188,133.39,99.2248944,29.8855942,103.627836074,0.7048943999999999,0.20559419999999998,0.734265,98.52,29.68,102.8935994122,130.79
2021-02-08 10:00:00,89.16045856,7.41596708,89.4683404248,0.98045856,0.28596708,1.021311,88.18,7.13,88.4677867927,134.15,88.85045856,7.41596708,89.1594109113,0.98045856,0.28596708,1.021311,87.87,7.13,88.1587987668,133.21,99.67045856,29.52596708,103.9518303907,0.98045856,0.28596708,1.021311,98.69,29.24,102.9305285132,130.47
2021-02-08 10:30:00,90.3786,8.157925,90.7460361573,1.3986,0.407925,1.456875,88.98,7.75,89.3168679478,133.84,90.0586,8.167925,90.4282391334,1.3986,0.407925,1.456875,88.66,7.76,88.9989505556,133.21,100.6486,27.447925,104.3241547714,1.3986,0.407925,1.456875,99.25,27.04,102.8675075036,130.47
2021-02-08 11:00:00,90.84356512,7.86312316,91.1832332698,1.31356512,0.38312316,1.368297,89.53,7.48,89.8419239554,133.17,90.52356512,7.8731231600000005,90.8652954121,1.31356512,0.38312316,1.368297,89.21,7.49,89.5238750278,132.81,101.22356512,26.88312316,104.7325758608,1.31356512,0.38312316,1.368297,99.91,26.5,103.3646849751,129.78
2021-02-08 11:30:00,91.77994816,8.23123488,92.1483158387,1.8899481599999999,0.55123488,1.968696,89.89,7.68,90.2174844473,132.91,91.47994816,8.24123488,91.8504157187,1.8899481599999999,0.55123488,1.968696,89.59,7.69,89.9194317153,132.78,101.93994816,25.22123488,105.0136358752,1.8899481599999999,0.55123488,1.968696,100.05,24.67,103.0466467189,129.78
2021-02-08 12:00:00,91.86067744,8.14853092,92.2213783018,1.88067744,0.54853092,1.959039,89.98,7.6,90.3003898109,133.48,91.53067744,8.15853092,91.8935609246,1.88067744,0.54853092,1.959039,89.65,7.61,89.97241021560001,133.12,101.98067744,25.35853092,105.0862201316,1.88067744,0.54853092,1.959039,100.1,24.81,103.1287840518,130.32
2021-02-08 12:30:00,93.13109632,8.23281976,93.4942801618,2.58109632,0.7528197600000001,2.6886419999999998,90.55,7.48,90.8584222843,133.33,92.82109632,8.25281976,93.1872574767,2.58109632,0.7528197600000001,2.6886419999999998,90.24,7.5,90.5511325164,132.99,103.27109632,25.39281976,106.347142089,2.58109632,0.7528197600000001,2.6886419999999998,100.69,24.64,103.6610134043,130.18
2021-02-08 13:00:00,93.03641056,8.79270308,93.4509781508,3.02641056,0.88270308,3.152511,90.01,7.91,90.3568934836,133.6,92.72641056,8.80270308,93.1433024799,3.02641056,0.88270308,3.152511,89.7,7.92,90.0489666792,133.13,103.06641056,26.06270308,106.310627303,3.02641056,0.88270308,3.152511,100.04,25.18,103.1602345868,130.41
2021-02-08 13:30:00,92.84043648,8.99846064,93.2755002114,3.08043648,0.89846064,3.208788,89.76,8.1,90.1247335641,133.68,92.52043648,9.00846064,92.9579664663,3.08043648,0.89846064,3.208788,89.44,8.11,89.806935701,133.2,102.81043648,26.12846064,106.0786609296,3.08043648,0.89846064,3.208788,99.73,25.23,102.8718902325,130.52
2021-02-08 14:00:00,91.48942784,10.00608312,92.0349776221,2.72942784,0.79608312,2.843154,88.76,9.21,89.2365491265,133.38,91.16942784,10.01608312,91.7179725776,2.72942784,0.79608312,2.843154,88.44,9.22,88.9193004921,133.08,101.15942784,25.32608312,104.2815435593,2.72942784,0.79608312,2.843154,98.43,24.53,101.4405530348,130.39
2021-02-08 14:30:00,90.52854912,10.26916016,91.109131574,2.32854912,0.67916016,2.425572,88.2,9.59,88.7198292379,133.58,90.21854912,10.26916016,90.8011137361,2.32854912,0.67916016,2.425572,87.89,9.59,88.411651947,133.2,100.22854912,25.63916016,103.4559258448,2.32854912,0.67916016,2.425572,97.9,24.96,101.0317356082,130.56
2021-02-08 15:00:00,90.3815568,10.1087874,90.9451119758,1.6415568,0.4787874,1.709955,88.74,9.63,89.2609909199,133.7,90.0815568,10.1187874,90.6480928313,1.6415568,0.4787874,1.709955,88.44,9.64,88.9638308528,133.29,100.1315568,25.5387874,103.3371101253,1.6415568,0.4787874,1.709955,98.49,25.06,101.6281639114,130.69
2021-02-08 15:30:00,89.84189664,10.42638652,90.4448778414,1.46189664,0.42638652,1.522809,88.38,10.0,88.9439396474,133.57,89.53189664,10.43638652,90.1381089193,1.46189664,0.42638652,1.522809,88.07,10.01,88.63704079,133.2,99.60189664,25.83638652,102.8982831863,1.46189664,0.42638652,1.522809,98.14,25.41,101.3761692904,130.56
2021-02-08 16:00:00,89.97664256,10.38235408,90.573668815,0.79664256,0.23235408000000002,0.8298359999999999,89.18,10.15,89.7557513478,133.79,89.65664256,10.39235408,90.2569364562,0.79664256,0.23235408000000002,0.8298359999999999,88.86,10.16,89.4389467738,133.34,99.79664256,25.88235408,103.0983322803,0.79664256,0.23235408000000002,0.8298359999999999,99.0,25.65,102.2688735638,130.8
2021-02-08 16:30:00,90.12511424,11.40815832,90.8442749601,0.6451142400000001,0.18815832000000002,0.671994,89.48,11.22,90.1807008179,134.0,89.81511424,11.39815832,90.5354779025,0.6451142400000001,0.18815832000000002,0.671994,89.17,11.21,89.8718699038,133.56,99.89511424,26.10815832,103.2505195139,0.6451142400000001,0.18815832000000002,0.671994,99.25,25.92,102.5787936174,131.15
2021-02-08 17:00:00,91.31774208,10.44184144,91.9127960147,0.17774208,0.05184144,0.18514799999999998,91.14,10.39,91.7303205053,132.71,90.99774208,10.45184144,91.5960154873,0.17774208,0.05184144,0.18514799999999998,90.82,10.4,91.4135241636,132.58,101.45774208,26.49184144,104.8593872329,0.17774208,0.05184144,0.18514799999999998,101.28,26.44,104.6743139457,129.69
2021-02-08 17:30:00,95.06004992,9.39876456,95.5235566028,0.03004992,0.00876456,0.031301999999999996,95.03,9.39,95.4927903038,134.12,94.73004992,9.39876456,95.1951633913,0.03004992,0.00876456,0.031301999999999996,94.7,9.39,95.1643951276,133.45,105.79004992,27.37876456,109.2754840342,0.03004992,0.00876456,0.031301999999999996,105.76,27.37,109.2441966422,130.92
2021-02-08 18:00:00,97.38749248,8.86801864,97.7904159217,0.02749248,0.00801864,0.028638,97.36,8.86,97.7623097108,132.46,97.05749248,8.87801864,97.4626906128,0.02749248,0.00801864,0.028638,97.03,8.87,97.4345821564,132.48,108.16749248,24.92801864,111.0027591672,0.02749248,0.00801864,0.028638,108.14,24.92,110.9741681654,129.47
2021-02-08 18:30:00,96.9507792,9.6660606,97.43144418,0.020779199999999998,0.006060599999999999,0.021644999999999998,96.93,9.66,97.4101663072,133.99,96.6207792,9.6660606,97.1030777099,0.020779199999999998,0.006060599999999999,0.021644999999999998,96.6,9.66,97.0817985,133.45,107.7307792,26.5260606,110.9484235039,0.020779199999999998,0.006060599999999999,0.021644999999999998,107.71,26.52,110.9267979345,130.91
2021-02-08 19:00:00,94.2923776,11.446526800000001,94.9846063804,0.022377599999999997,0.0065268,0.02331,94.27,11.44,94.9616053992,134.88,93.9523776,11.4565268,94.6483030118,0.022377599999999997,0.0065268,0.02331,93.93,11.45,94.6252999995,134.14,104.6223776,27.1865268,108.0969432229,0.022377599999999997,0.0065268,0.02331,104.6,27.18,108.0736434104,131.89
2021-02-08 19:30:00,90.633976,10.916993,91.289092129,0.023975999999999997,0.006993,0.024974999999999997,90.61,10.91,91.2644520062,133.56,90.333976,10.906993,90.9900528424,0.023975999999999997,0.006993,0.024974999999999997,90.31,10.9,90.9654115585,132.97,101.143976,30.176993,105.5497739818,0.023975999999999997,0.006993,0.024974999999999997,101.12,30.17,105.5247994549,130.24
2021-02-08 20:00:00,86.54333664,12.446806519999999,87.433815594,0.02333664,0.00680652,0.024308999999999997,86.52,12.44,87.4097477402,134.23,86.24333664,12.43680652,87.1354535836,0.02333664,0.00680652,0.024308999999999997,86.22,12.43,87.1113844454,133.38,96.60333664,32.18680652,101.8243348318,0.02333664,0.00680652,0.024308999999999997,96.58,32.18,101.800043222,130.89
2021-02-08 20:30:00,84.38429568,13.45708624,85.4505852963,0.02429568,0.00708624,0.025307999999999997,84.36,13.45,85.425476879,134.23,84.08429568,13.43708624,85.1511835891,0.02429568,0.00708624,0.025307999999999997,84.06,13.43,85.1260741489,133.38,94.26429568,33.39708624,100.0056138893,0.02429568,0.00708624,0.025307999999999997,94.24,33.39,99.9803465687,130.89
2021-02-08 21:00:00,81.35525472,14.10736596,82.5693359843,0.02525472,0.00736596,0.026307,81.33,14.1,82.5431941471,133.9,81.06525472,14.08736596,82.2801883962,0.02525472,0.00736596,0.026307,81.04,14.08,82.2540454932,133.16,90.87525472,33.98736596,97.0229507144,0.02525472,0.00736596,0.026307,90.85,33.98,96.9967159238,130.51
2021-02-08 21:30:00,77.98845152,15.90829836,79.5944252269,0.02845152,0.00829836,0.029637,77.96,15.9,79.5648892414,134.89,77.70845152,15.87829836,79.3140832163,0.02845152,0.00829836,0.029637,77.68,15.87,79.2845464135,133.93,86.99845152,34.56829836,93.6146239558,0.02845152,0.00829836,0.029637,86.97,34.56,93.5851190094,131.65
2021-02-08 22:00:00,73.72973024,17.59867132,75.8009653863,0.02973024,0.00867132,0.030969,73.7,17.59,75.7700343144,133.98,73.46973024,17.57867132,75.5434374841,0.02973024,0.00867132,0.030969,73.44,17.57,75.5125055868,133.31,82.22973024,35.98867132,89.7603085931,0.02973024,0.00867132,0.030969,82.2,35.98,89.7295960093,130.75
2021-02-08 22:30:00,68.56973024,18.95867132,71.1423862645,0.02973024,0.00867132,0.030969,68.54,18.95,71.1114203205,133.98,68.31973024,18.91867132,70.8907727746,0.02973024,0.00867132,0.030969,68.29,18.91,70.8598066608,133.27,76.46973024,37.36867132,85.1119100902,0.02973024,0.00867132,0.030969,76.44,37.36,85.08139162,130.75
2021-02-08 23:00:00,63.90941056,20.08857808,66.9922661761,0.029410560000000002,0.00857808,0.030636,63.88,20.08,66.9616367781,133.93,63.67941056,20.04857808,66.7608628786,0.029410560000000002,0.00857808,0.030636,63.65,20.04,66.7302337775,133.33,71.23941056,37.77857808,80.6366825873,0.029410560000000002,0.00857808,0.030636,71.21,37.77,80.6066808646,130.71
2021-02-08 23:30:00,59.9587712,20.7483916,63.4472221441,0.0287712,0.008391599999999999,0.029970000000000004,59.93,20.74,63.4172886522,134.85,59.7287712,20.7083916,63.2167983349,0.0287712,0.008391599999999999,0.029970000000000004,59.7,20.7,63.1868657238,133.84,66.9687712,39.8983916,77.9531780513,0.0287712,0.008391599999999999,0.029970000000000004,66.94,39.89,77.9241663414,131.55
2021-02-09 00:00:00,56.95941056,21.13857808,60.755361365,0.029410560000000002,0.00857808,0.030636,56.93,21.13,60.7248038284,135.5,56.75941056,21.08857808,60.5504650069,0.029410560000000002,0.00857808,0.030636,56.73,21.08,60.5199082947,134.17,63.75941056,41.80857808,76.2444728228,0.029410560000000002,0.00857808,0.030636,63.73,41.8,76.2151749982,132.06
2021-02-09 00:30:00,58.0803696,20.8888578,61.7225543303,0.0303696,0.008857799999999999,0.031634999999999996,58.05,20.88,61.6909790812,135.5,57.8603696,20.8388578,61.4986208354,0.0303696,0.008857799999999999,0.031634999999999996,57.83,20.83,61.4670464558,134.13,65.1503696,42.3688578,77.7154474367,0.0303696,0.008857799999999999,0.031634999999999996,65.12,42.36,77.6851594579,131.98
2021-02-09 01:00:00,61.87068928,19.99895104,65.0226132563,0.03068928,0.00895104,0.031967999999999996,61.84,19.99,64.9906585595,134.77,61.65068928,19.96895104,64.804062329,0.03068928,0.00895104,0.031967999999999996,61.62,19.96,64.7721081948,133.62,69.34068928,40.74895104,80.4276581823,0.03068928,0.00895104,0.031967999999999996,69.31,40.74,80.3966647318,131.24
2021-02-09 01:30:00,62.96973024,19.79867132,66.0088957076,0.02973024,0.00867132,0.030969,62.94,19.79,65.9779334323,134.77,62.72973024,19.74867132,65.7649532417,0.02973024,0.00867132,0.030969,62.7,19.74,65.733991207,133.58,70.55973024,40.44867132,81.3312396505,0.02973024,0.00867132,0.030969,70.53,40.44,81.3011346784,131.24
2021-02-09 02:00:00,61.98909088,20.04848484,65.1505113756,0.02909088,0.00848484,0.030303,61.96,20.04,65.1202211298,135.06,61.76909088,20.01848484,64.931966884,0.02909088,0.00848484,0.030303,61.74,20.01,64.901677174,133.71,69.46909088,40.77848484,80.5533327277,0.02909088,0.00848484,0.030303,69.44,40.77,80.5239498534,131.55
2021-02-09 02:30:00,61.34973024,20.09867132,64.558082293,0.02973024,0.00867132,0.030969,61.32,20.09,64.5271299532,135.25,61.11973024,20.04867132,64.3239507983,0.02973024,0.00867132,0.030969,61.09,20.04,64.2929988412,133.84,68.75973024,40.91867132,80.0139873102,0.02973024,0.00867132,0.030969,68.73,40.91,79.9840046509,131.74
2021-02-09 03:00:00,60.54493504,20.29727272,63.8566240798,0.024935040000000002,0.00727272,0.025973999999999997,60.52,20.29,63.8306705276,135.52,60.33493504,20.25727272,63.6448072064,0.024935040000000002,0.00727272,0.025973999999999997,60.31,20.25,63.6188541236,134.02,67.86493504,41.20727272,79.3957727653,0.024935040000000002,0.00727272,0.025973999999999997,67.84,41.2,79.3706847646,131.97
2021-02-09 03:30:00,59.60726272,20.28503496,62.9643423876,0.01726272,0.00503496,0.017981999999999998,59.59,20.28,62.9463779736,136.02,59.38726272,20.24503496,62.743194164,0.01726272,0.00503496,0.017981999999999998,59.37,20.24,62.725230171,134.26,66.94726272,42.50503496,79.3007817279,0.01726272,0.00503496,0.017981999999999998,66.93,42.5,79.2835096347,132.33
2021-02-09 04:00:00,58.4723776,20.6265268,62.0038107702,0.022377599999999997,0.0065268,0.02331,58.45,20.62,61.9805364611,136.25,58.2523776,20.5765268,61.7797131039,0.022377599999999997,0.0065268,0.02331,58.23,20.57,61.7564393404,134.42,65.6423776,42.6665268,78.2901925285,0.022377599999999997,0.0065268,0.02331,65.62,42.66,78.2678733581,132.57
2021-02-09 04:30:00,57.963976,21.146993,61.7010358638,0.023975999999999997,0.006993,0.024974999999999997,57.94,21.14,61.6761153122,136.25,57.763976,21.106993,61.4994477766,0.023975999999999997,0.006993,0.024974999999999997,57.74,21.1,61.4745280584,134.49,65.013976,42.596993,77.7259344619,0.023975999999999997,0.006993,0.024974999999999997,64.99,42.59,77.7020475921,132.7
2021-02-09 05:00:00,57.85301696,20.44671328,61.3599189645,0.02301696,0.00671328,0.023975999999999997,57.83,20.44,61.3359804682,136.05,57.63301696,20.39671328,61.1358369251,0.02301696,0.00671328,0.023975999999999997,57.61,20.39,61.111899005,134.28,64.96301696,42.83671328,77.81502153939999,0.02301696,0.00671328,0.023975999999999997,64.94,42.83,77.7921107825,132.39
2021-02-09 05:30:00,59.00429568,20.20708624,62.3685276642,0.02429568,0.00708624,0.025307999999999997,58.98,20.2,62.343246627,135.65,58.78429568,20.16708624,62.1474439217,0.02429568,0.00708624,0.025307999999999997,58.76,20.16,62.1221635167,134.11,66.15429568,41.32708624,78.0020441656,0.02429568,0.00708624,0.025307999999999997,66.13,41.32,77.9776846284,132.13
2021-02-09 06:00:00,60.47525472,19.737365959999998,63.614621342,0.02525472,0.00736596,0.026307,60.45,19.73,63.5883275452,135.45,60.26525472,19.69736596,63.4025800124,0.02525472,0.00736596,0.026307,60.24,19.69,63.3762865747,134.02,67.79525472,40.66736596,79.0571389355,0.02525472,0.00736596,0.026307,67.77,40.66,79.0316930098,131.96
2021-02-09 06:30:00,65.29269728,17.43662004,67.5808555474,0.02269728,0.00662004,0.023642999999999997,65.27,17.43,67.5572187113,134.61,65.05269728,17.41662004,67.3438347365,0.02269728,0.00662004,0.023642999999999997,65.03,17.41,67.3201975636,133.51,73.12269728,37.84662004,82.3364773715,0.02269728,0.00662004,0.023642999999999997,73.1,37.84,82.3132771793,131.12
2021-02-09 07:00:00,70.12205792,16.14643356,71.9570032981,0.02205792,0.0064335600000000005,0.022976999999999997,70.1,16.14,71.9340642533,135.87,69.87205792,16.11643356,71.7066517742,0.02205792,0.0064335600000000005,0.022976999999999997,69.85,16.11,71.6837122365,134.35,78.47205792,36.91643356,86.7218942424,0.02205792,0.0064335600000000005,0.022976999999999997,78.45,36.91,86.6991960747,132.32
2021-02-09 07:30:00,74.39621376,14.23764568,75.7463344086,0.02621376,0.00764568,0.027306,74.37,14.23,75.719150814,134.85,74.12621376,14.21764568,75.4773940665,0.02621376,0.00764568,0.027306,74.1,14.21,75.4502094099,133.72,83.13621376,34.37764568,89.9636179844,0.02621376,0.00764568,0.027306,83.11,34.37,89.9364720233,131.32
2021-02-09 08:00:00,77.96690304,12.78659672,79.0084490756,0.05690304,0.01659672,0.059274,77.91,12.77,78.949610512,135.02,77.70690304,12.77659672,78.7502647857,0.05690304,0.01659672,0.059274,77.65,12.76,78.6914232938,133.83,87.06690304,32.81659672,93.0460887155,0.05690304,0.01659672,0.059274,87.01,32.8,92.9869888748,131.45
2021-02-09 08:30:00,82.44870112,11.26212116,83.2143238235,0.17870112,0.05212116,0.18614699999999998,82.27,11.21,83.030217391,133.76,82.14870112,11.26212116,82.9170939477,0.17870112,0.05212116,0.18614699999999998,81.97,11.21,82.7329740793,133.07,91.82870112,29.51212116,96.4545263051,0.17870112,0.05212116,0.18614699999999998,91.65,29.46,96.2684481022,130.36
2021-02-09 09:00:00,86.40785184,9.37979012,86.9154607783,0.30785184,0.08979012,0.320679,86.1,9.29,86.599734988,133.74,86.11785184,9.37979012,86.6271601072,0.30785184,0.08979012,0.320679,85.81,9.29,86.3114140772,133.03,96.40785184,28.63979012,100.5719218993,0.30785184,0.08979012,0.320679,96.1,28.55,100.251246875,130.21
2021-02-09 09:30:00,88.45294656,8.54377608,88.86461537,0.49294656000000003,0.14377608,0.513486,87.96,8.4,88.3601810772,133.4,88.15294656,8.55377608,88.5669750665,0.49294656000000003,0.14377608,0.513486,87.66,8.41,88.062498829,132.82,98.67294656,27.60377608,102.4613040943,0.49294656000000003,0.14377608,0.513486,98.18,27.46,101.9478494133,129.84
2021-02-09 10:00:00,88.42333472,9.02680596,88.8828968297,1.9433347200000002,0.56680596,2.024307,86.48,8.46,86.8928190359,133.56,88.12333472,9.02680596,88.5844531959,1.9433347200000002,0.56680596,2.024307,86.18,8.46,86.5942492317,132.96,98.39333472,28.12680596,102.3345764189,1.9433347200000002,0.56680596,2.024307,96.45,27.56,100.3102990724,130.05
2021-02-09 10:30:00,88.51324448,9.01302964,88.9709455478,2.27324448,0.66302964,2.367963,86.24,8.35,86.6432922966,133.56,88.21324448,9.02302964,88.6735110705,2.27324448,0.66302964,2.367963,85.94,8.36,86.3456611533,132.94,98.44324448,28.16302964,102.3925222966,2.27324448,0.66302964,2.367963,96.17,27.5,100.0245914763,130.05
2021-02-09 11:00:00,88.86031616,9.11675888,89.3267657566,3.52031616,1.02675888,3.666996,85.34,8.09,85.7225973708,133.303,88.57031616,9.11675888,89.038285008,3.52031616,1.02675888,3.666996,85.05,8.09,85.4338960835,132.763,98.63031616,28.15675888,102.570669962,3.52031616,1.02675888,3.666996,95.11,27.13,98.9037360265,129.743
2021-02-09 11:30:00,88.70051648,15.64515064,90.0697083506,3.00051648,0.87515064,3.125538,85.7,14.77,86.963457268,135.41,88.40051648,15.635150639999999,89.7725417345,3.00051648,0.87515064,3.125538,85.4,14.76,86.6661271778,133.72,99.68051648,18.42515064,101.3690857304,3.00051648,0.87515064,3.125538,96.68,17.55,98.2599862609,131.18
2021-02-09 12:00:00,87.88764992,25.46806456,91.5033404903,2.42764992,0.7080645600000001,2.5288019999999998,85.46,24.76,88.9745424265,138.64,87.59764992,25.40806456,91.208102799,2.42764992,0.7080645600000001,2.5288019999999998,85.17,24.7,88.6793036734,134.98,100.94764992,4.79806456,101.0616121378,2.42764992,0.7080645600000001,2.5288019999999998,98.52,4.09,98.6048604279,133.12
2021-02-09 12:30:00,88.88046688,25.20305284,92.3846917258,2.6504668799999997,0.77305284,2.760903,86.23,24.43,89.6238684726,137.23,88.58046688,25.15305284,92.0824368696,2.6504668799999997,0.77305284,2.760903,85.93,24.38,89.3216060088,134.24,101.84046688,6.15305284,102.0261768057,2.6504668799999997,0.77305284,2.760903,99.19,5.38,99.3357966697,131.94
2021-02-09 13:00:00,88.6225248,25.5494864,92.2319259109,2.6725247999999997,0.7794863999999999,2.78388,85.95,24.77,89.4480597889,138.08,88.3225248,25.4994864,91.9298221129,2.6725247999999997,0.7794863999999999,2.78388,85.65,24.72,89.1459527965,134.6,101.6425248,5.1094864,101.7708686167,2.6725247999999997,0.7794863999999999,2.78388,98.97,4.33,99.0646748342,132.68
2021-02-09 13:30:00,89.13691104,25.55701572,92.7283665459,2.04691104,0.59701572,2.132199,87.09,24.96,90.5961903173,138.45,88.83691104,25.49701572,92.4234525094,2.04691104,0.59701572,2.132199,86.79,24.9,90.2912736647,134.84,102.40691104,4.42701572,102.502555563,2.04691104,0.59701572,2.132199,100.36,3.83,100.4330548176,133.0
2021-02-09 14:00:00,88.82178656,20.82177108,91.2296877043,1.6517865600000001,0.48177108,1.720611,87.17,20.34,89.5115886352,138.06,88.52178656,20.78177108,90.9284812641,1.6517865600000001,0.48177108,1.720611,86.87,20.3,89.2103519778,134.89,100.55178656,10.36177108,101.0842622782,1.6517865600000001,0.48177108,1.720611,98.9,9.88,99.3922753538,133.23
2021-02-09 14:30:00,87.48151648,15.64377564,88.8692491355,2.00151648,0.58377564,2.084913,85.48,15.06,86.7965091464,136.92,87.18151648,15.61377564,88.5686558862,2.00151648,0.58377564,2.084913,85.18,15.03,86.4958571262,134.63,97.05151648,18.54377564,98.8072288148,2.00151648,0.58377564,2.084913,95.05,17.96,96.7319187239,132.77
2021-02-09 15:00:00,86.04065664,16.08769152,87.5317566,2.70065664,0.78769152,2.813184,83.34,15.3,84.7327894029,137.9,85.76065664,16.07769152,87.2546983946,2.70065664,0.78769152,2.813184,83.06,15.29,84.4555960254,135.1,95.54065664,20.76769152,97.7717448053,2.70065664,0.78769152,2.813184,92.84,19.98,94.9656042997,133.59
2021-02-09 15:30:00,86.04801024,16.41983632,87.600634079,1.7480102400000002,0.50983632,1.8208440000000001,84.3,15.91,85.7882165568,137.58,85.75801024,16.38983632,87.3101543632,1.7480102400000002,0.50983632,1.8208440000000001,84.01,15.88,85.4976871032,134.96,95.53801024,19.87983632,97.5844213629,1.7480102400000002,0.50983632,1.8208440000000001,93.79,19.37,95.7693113685,133.43
2021-02-09 16:00:00,86.36050848,16.27473164,87.8806253669,1.01050848,0.29473164,1.052613,85.35,15.98,86.8330749196,137.43,86.06050848,16.24473164,87.5802627645,1.01050848,0.29473164,1.052613,85.05,15.95,86.5326816873,134.85,95.92050848,19.71473164,97.9255563717,1.01050848,0.29473164,1.052613,94.91,19.42,96.8764393441,133.26
2021-02-09 16:30:00,87.11273696,16.35829828,88.6353364256,0.30273696,0.08829828,0.315351,86.81,16.27,88.3215092715,137.43,86.81273696,16.32829828,88.3349569718,0.30273696,0.08829828,0.315351,86.51,16.24,88.0211207609,134.83,96.89273696,19.94829828,98.9249062667,0.30273696,0.08829828,0.315351,96.59,19.86,98.6105861457,133.18
2021-02-09 17:00:00,89.58896096,15.66303028,90.9478556286,0.07896096,0.02303028,0.08225099999999999,89.51,15.64,90.8661086434,136.01,89.26896096,15.63303028,90.6274739062,0.07896096,0.02303028,0.08225099999999999,89.19,15.61,90.5457243607,133.96,99.55896096,18.69303028,101.2986480092,0.07896096,0.02303028,0.08225099999999999,99.48,18.67,101.2167935671,131.91
2021-02-09 17:30:00,94.41004992,14.74876456,95.5551337289,0.03004992,0.00876456,0.031301999999999996,94.38,14.74,95.5240912022,135.06,94.07004992,14.72876456,95.2161267718,0.03004992,0.00876456,0.031301999999999996,94.04,14.72,95.1850828649,133.38,104.71004992,16.80876456,106.0505969822,0.03004992,0.00876456,0.031301999999999996,104.68,16.8,106.019537822,131.03
2021-02-09 18:00:00,97.3371728,13.8679254,98.3201127115,0.0271728,0.007925399999999999,0.028305,97.31,13.86,98.2920937817,134.27,97.0171728,13.8479254,98.000494162,0.0271728,0.007925399999999999,0.028305,96.99,13.84,97.9724741956,132.78,107.9871728,16.4179254,109.2280996986,0.0271728,0.007925399999999999,0.028305,107.96,16.41,109.2000444139,130.17
2021-02-09 18:30:00,96.96141856,14.12624708,97.9850373564,0.02141856,0.00624708,0.022310999999999998,96.94,14.12,97.962941973,134.47,96.63141856,14.10624708,97.655605367,0.02141856,0.00624708,0.022310999999999998,96.61,14.1,97.6335091042,132.89,107.57141856,16.75624708,108.8686451979,0.02141856,0.00624708,0.022310999999999998,107.55,16.75,108.8465203854,130.28
2021-02-09 19:00:00,94.68269728,14.72662004,95.8211172029,0.02269728,0.00662004,0.023642999999999997,94.66,14.72,95.7976722055,134.66,94.35269728,14.696620039999999,95.4904294922,0.02269728,0.00662004,0.023642999999999997,94.33,14.69,95.4669838216,133.03,105.08269728,17.77662004,106.5757077747,0.02269728,0.00662004,0.023642999999999997,105.06,17.77,106.5522242846,130.44
2021-02-09 19:30:00,91.60301696,15.64671328,92.9297172741,0.02301696,0.00671328,0.023975999999999997,91.58,15.64,92.9058986287,135.65,91.28301696,15.61671328,92.6092377627,0.02301696,0.00671328,0.023975999999999997,91.26,15.61,92.5854183984,133.65,101.76301696,21.12671328,103.9329092964,0.02301696,0.00671328,0.023975999999999997,101.74,21.12,103.9090082717,131.35
2021-02-09 20:00:00,88.19333664,7.43680652,88.5063315188,0.02333664,0.00680652,0.024308999999999997,88.17,7.43,88.4825056155,132.87,87.89333664,7.44680652,88.2082397118,0.02333664,0.00680652,0.024308999999999997,87.87,7.44,88.1844118878,132.81,96.63333664,40.27680652,104.691083162,0.02333664,0.00680652,0.024308999999999997,96.61,40.27,104.6669240973,129.99
2021-02-09 20:30:00,86.34525472,8.02736596,86.7175969277,0.02525472,0.00736596,0.026307,86.32,8.02,86.6917689288,133.03,86.04525472,8.03736596,86.4198189735,0.02525472,0.00736596,0.026307,86.02,8.03,86.3939887955,132.91,94.61525472,40.95736596,103.099719942,0.02525472,0.00736596,0.026307,94.59,40.95,103.073617381,130.38
2021-02-09 21:00:00,83.3055744,9.1074592,83.801936369,0.025574399999999997,0.0074592,0.02664,83.28,9.1,83.7757029216,133.15,83.0255744,9.1074592,83.5236003626,0.025574399999999997,0.0074592,0.02664,83.0,9.1,83.4973652279,132.96,91.2955744,42.1874592,100.571683981,0.025574399999999997,0.0074592,0.02664,91.27,42.18,100.545339524,130.38
2021-02-09 21:30:00,79.78909088,10.74848484,80.5098065444,0.02909088,0.00848484,0.030303,79.76,10.74,80.4798434392,133.61,79.50909088,10.73848484,80.2309827263,0.02909088,0.00848484,0.030303,79.48,10.73,80.2010180733,133.27,87.35909088,43.47848484,97.580681507,0.02909088,0.00848484,0.030303,87.33,43.47,97.5508575052,130.87
2021-02-09 22:00:00,75.6087712,12.8683916,76.6960350002,0.0287712,0.008391599999999999,0.029970000000000004,75.58,12.86,76.6662637671,134.1,75.3487712,12.8583916,76.4380504454,0.0287712,0.008391599999999999,0.029970000000000004,75.32,12.85,76.4082776929,133.71,82.4987712,43.9183916,93.4605391074,0.0287712,0.008391599999999999,0.029970000000000004,82.47,43.91,93.4311992859,131.77
2021-02-09 22:30:00,70.2587712,13.8283916,71.6066990216,0.0287712,0.008391599999999999,0.029970000000000004,70.23,13.82,71.5768489108,135.69,70.0187712,13.8083916,71.3673594785,0.0287712,0.008391599999999999,0.029970000000000004,69.99,13.8,71.3375083669,134.61,76.8587712,48.0983916,90.6682192661,0.0287712,0.008391599999999999,0.029970000000000004,76.83,48.09,90.6393788593,133.09
2021-02-09 23:00:00,65.5687712,15.6483916,67.4102063218,0.0287712,0.008391599999999999,0.029970000000000004,65.54,15.64,67.3802730775,135.69,65.3487712,15.6283916,67.1915807327,0.0287712,0.008391599999999999,0.029970000000000004,65.32,15.62,67.1616467934,134.78,71.4987712,47.7883916,85.9988642647,0.0287712,0.008391599999999999,0.029970000000000004,71.47,47.78,85.9702814931,133.3
2021-02-09 23:30:00,61.01941056,16.18857808,63.1303296787,0.029410560000000002,0.00857808,0.030636,60.99,16.18,63.0997028519,134.76,60.78941056,16.15857808,62.9003345126,0.029410560000000002,0.00857808,0.030636,60.76,16.15,62.8697073319,134.03,66.57941056,49.03857808,82.6897820207,0.029410560000000002,0.00857808,0.030636,66.55,49.03,82.661014995,132.19
2021-02-10 00:00:00,58.3687712,16.9883916,60.7907797331,0.0287712,0.008391599999999999,0.029970000000000004,58.34,16.98,60.7608097379,135.14,58.1787712,16.9583916,60.5999708251,0.0287712,0.008391599999999999,0.029970000000000004,58.15,16.95,60.5700008255,134.28,63.6987712,50.0883916,81.0332056966,0.0287712,0.008391599999999999,0.029970000000000004,63.67,50.08,81.0054029062,132.47
2021-02-10 00:30:00,59.49973024,16.56867132,61.7635715284,0.02973024,0.00867132,0.030969,59.47,16.56,61.7326048373,134.7,59.28973024,16.54867132,61.5559146987,0.02973024,0.00867132,0.030969,59.26,16.54,61.5249477854,133.99,64.94973024,49.47867132,81.6492888753,0.02973024,0.00867132,0.030969,64.92,49.47,81.6203853213,131.98
