Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-10 01:00:00,63.82004992,15.36876456,65.6444795538,0.03004992,0.00876456,0.031301999999999996,63.79,15.36,65.6132128462,133.86,63.59004992,15.34876456,65.4161984706,0.03004992,0.00876456,0.031301999999999996,63.56,15.34,65.3849309857,133.42,69.77004992,47.68876456,84.5108166515,0.03004992,0.00876456,0.031301999999999996,69.74,47.68,84.4810629668,131.08
2021-02-10 01:30:00,64.95909088,14.94848484,66.6568877684,0.02909088,0.00848484,0.030303,64.93,14.94,66.6266350644,134.18,64.72909088,14.92848484,66.4282685742,0.02909088,0.00848484,0.030303,64.7,14.92,66.3980150306,133.53,71.09909088,48.17848484,85.8850809247,0.02909088,0.00848484,0.030303,71.07,48.17,85.8562391443,131.27
2021-02-10 02:00:00,63.83973024,15.17867132,65.6193814369,0.02973024,0.00867132,0.030969,63.81,15.17,65.5884517274,134.18,63.62973024,15.14867132,65.4081402669,0.02973024,0.00867132,0.030969,63.6,15.14,65.3772100965,133.49,69.83973024,48.21867132,84.8682990513,0.02973024,0.00867132,0.030969,69.81,48.21,84.838907348,131.27
2021-02-10 02:30:00,63.11941056,15.10857808,64.9024585131,0.029410560000000002,0.00857808,0.030636,63.09,15.1,64.8718590762,134.47,62.88941056,15.08857808,64.6741304469,0.029410560000000002,0.00857808,0.030636,62.86,15.08,64.6435302254,133.63,69.11941056,49.35857808,84.9338692527,0.029410560000000002,0.00857808,0.030636,69.09,49.35,84.9049503857,131.41
2021-02-10 03:00:00,62.1587712,15.2183916,63.9946269618,0.0287712,0.008391599999999999,0.029970000000000004,62.13,15.21,63.9646855695,134.62,61.9587712,15.2083916,63.7979976463,0.0287712,0.008391599999999999,0.029970000000000004,61.93,15.2,63.7680554823,133.72,68.0687712,49.5983916,84.2220758589,0.0287712,0.008391599999999999,0.029970000000000004,68.04,49.59,84.1938816067,131.63
2021-02-10 03:30:00,61.3287712,15.3383916,63.2177541026,0.0287712,0.008391599999999999,0.029970000000000004,61.3,15.33,63.1878065769,134.62,61.1087712,15.3083916,62.9970536688,0.0287712,0.008391599999999999,0.029970000000000004,61.08,15.3,62.9671056981,133.72,67.1487712,49.7483916,83.5694916848,0.0287712,0.008391599999999999,0.029970000000000004,67.12,49.74,83.5413789687,131.83
2021-02-10 04:00:00,60.403976,15.706993,62.4127386493,0.023975999999999997,0.006993,0.024974999999999997,60.38,15.7,62.3877744434,134.76,60.193976,15.686993,62.2044732802,0.023975999999999997,0.006993,0.024974999999999997,60.17,15.68,62.1795086825,133.84,66.143976,50.206993,83.0407593125,0.023975999999999997,0.006993,0.024974999999999997,66.12,50.2,83.0174343135,131.98
2021-02-10 04:30:00,59.97822176,15.57531468,61.9675520968,0.01822176,0.0053146800000000004,0.018980999999999998,59.96,15.57,61.9485794833,134.69,59.77822176,15.55531468,61.7689534603,0.01822176,0.0053146800000000004,0.018980999999999998,59.76,15.55,61.7499805668,133.82,65.65822176,50.09531468,82.5865766186,0.01822176,0.0053146800000000004,0.018980999999999998,65.64,50.09,82.5688664086,131.98
2021-02-10 05:00:00,59.8491808,15.4755944,61.8176226044,0.019180799999999998,0.005594399999999999,0.01998,59.83,15.47,61.797652059,134.77,59.6291808,15.4555944,61.5996315016,0.019180799999999998,0.005594399999999999,0.01998,59.61,15.45,61.5796606032,133.89,65.5091808,49.9855944,82.4015316399,0.019180799999999998,0.005594399999999999,0.01998,65.49,49.98,82.382889607,131.98
2021-02-10 05:30:00,60.5607792,15.1060606,62.4163523779,0.020779199999999998,0.006060599999999999,0.021644999999999998,60.54,15.1,62.3947241359,134.38,60.3407792,15.0760606,62.1956368058,0.020779199999999998,0.006060599999999999,0.021644999999999998,60.32,15.07,62.174008235,133.68,66.3407792,49.3760606,82.6988170728,0.020779199999999998,0.006060599999999999,0.021644999999999998,66.32,49.37,82.6785298611,131.6
2021-02-10 06:00:00,61.85059936,14.83184148,63.6040891994,0.04059936,0.01184148,0.042290999999999995,61.81,14.82,63.5618478334,133.72,61.64059936,14.82184148,63.3975588987,0.04059936,0.01184148,0.042290999999999995,61.6,14.81,63.3553162726,133.3,67.65059936,47.77184148,82.8175852833,0.04059936,0.01184148,0.042290999999999995,67.61,47.76,82.7775917746,131.09
2021-02-10 06:30:00,66.6623776,12.2465268,67.7779463096,0.022377599999999997,0.0065268,0.02331,66.64,12.24,67.7547577665,133.72,66.4323776,12.2365268,67.5499325071,0.022377599999999997,0.0065268,0.02331,66.41,12.23,67.5267428505,133.22,73.1123776,46.4765268,86.634215537,0.022377599999999997,0.0065268,0.02331,73.09,46.47,86.6118294461,130.98
2021-02-10 07:00:00,71.18365632,11.23689976,72.0651153007,0.02365632,0.0068997600000000004,0.024641999999999997,71.16,11.23,72.0406725399,134.22,70.94365632,11.22689976,71.8264968537,0.02365632,0.0068997600000000004,0.024641999999999997,70.92,11.22,71.8020528954,133.66,77.96365632,44.67689976,89.8574263984,0.02365632,0.0068997600000000004,0.024641999999999997,77.94,44.67,89.8334709337,131.55
2021-02-10 07:30:00,76.11301696,8.54671328,76.5913680426,0.02301696,0.00671328,0.023975999999999997,76.09,8.54,76.5677458203,132.79,75.84301696,8.55671328,76.3241807277,0.02301696,0.00671328,0.023975999999999997,75.82,8.55,76.3005563545,132.59,83.59301696,42.90671328,93.9615800685,0.02301696,0.00671328,0.023975999999999997,83.57,42.9,93.9380375567,129.95
2021-02-10 08:00:00,79.95123872,7.25202796,80.2794648861,0.04123872,0.01202796,0.042956999999999995,79.91,7.24,80.2373086538,132.62,79.67123872,7.25202796,80.0006136771,0.04123872,0.01202796,0.042956999999999995,79.63,7.24,79.9584548375,132.53,87.61123872,40.52202796,96.5285652025,0.04123872,0.01202796,0.042956999999999995,87.57,40.51,96.48608708,129.88
2021-02-10 08:30:00,84.22084896,5.84566428,84.4234753515,0.19084896,0.055664280000000003,0.19880099999999998,84.03,5.79,84.2292407659,131.96,83.93084896,5.8756642800000005,84.1362635127,0.19084896,0.055664280000000003,0.19880099999999998,83.74,5.82,83.9420037883,132.18,92.08084896,37.62566428,99.4714700691,0.19084896,0.055664280000000003,0.19880099999999998,91.89,37.57,99.2737477886,129.34
2021-02-10 09:00:00,87.92891072,4.64759896,88.0516525484,0.36891072,0.10759896000000001,0.38428199999999996,87.56,4.54,87.6776208619,131.74,87.62891072,4.66759896,87.7531336992,0.36891072,0.10759896000000001,0.38428199999999996,87.26,4.5600000000000005,87.3790661429,132.11,96.13891072,35.88759896,102.6187600468,0.36891072,0.10759896000000001,0.38428199999999996,95.77,35.78,102.2355187789,129.14
2021-02-10 09:30:00,89.76749184,3.8046851200000003,89.8480841204,0.6674918400000001,0.19468512000000002,0.6953039999999999,89.1,3.61,89.1731018862,131.53,89.47749184,3.8446851200000003,89.5600533142,0.6674918400000001,0.19468512000000002,0.6953039999999999,88.81,3.65,88.8849739832,132.07,98.03749184,33.79468512,103.6987490216,0.6674918400000001,0.19468512000000002,0.6953039999999999,97.37,33.6,103.0042567082,129.14
2021-02-10 10:00:00,79.12856,5.54958,79.3229276177,1.43856,0.41958,1.4985,77.69,5.13,77.8591869981,130.71,78.87856,5.56958,79.0749483025,1.43856,0.41958,1.4985,77.44,5.15,77.6110565577,132.38,116.53856,27.76958,119.801442146,1.43856,0.41958,1.4985,115.1,27.35,118.3048287265,129.46
2021-02-10 10:30:00,88.87472256,5.45179408,89.0417787828,2.7147225600000002,0.7917940800000001,2.827836,86.16,4.66,86.2859270101,132.28,88.58472256,5.4717940800000004,88.7535554301,2.7147225600000002,0.7917940800000001,2.827836,85.87,4.68,85.9974377525,132.76,96.57472256,34.14179408,102.4321196722,2.7147225600000002,0.7917940800000001,2.827836,93.86,33.35,99.6088454907,130.12
2021-02-10 11:00:00,90.1318464,4.6709552,90.2527980616,1.7518463999999998,0.5109551999999999,1.82484,88.38,4.16,88.4778503356,132.22,89.8318464,4.7109552,89.9552873739,1.7518463999999998,0.5109551999999999,1.82484,88.08,4.2,88.180079383,132.65,98.1018464,33.2109552,103.570940965,1.7518463999999998,0.5109551999999999,1.82484,96.35,32.7,101.7477886738,130.12
2021-02-10 11:30:00,90.97270528,4.34703904,91.0765055016,2.01270528,0.5870390400000001,2.096568,88.96,3.76,89.0394249757,132.07,90.67270528,4.37703904,90.7782901004,2.01270528,0.5870390400000001,2.096568,88.66,3.79,88.7409696814,132.58,99.03270528,32.72703904,104.3002195559,2.01270528,0.5870390400000001,2.096568,97.02,32.14,102.2049900934,129.95
2021-02-10 12:00:00,91.52538272,3.50281996,91.5923874005,1.89538272,0.55281996,1.974357,89.63,2.95,89.6785336633,132.27,91.23538272,3.53281996,91.3037560943,1.89538272,0.55281996,1.974357,89.34,2.98,89.389686206,132.73,99.64538272,31.95281996,104.6431316466,1.89538272,0.55281996,1.974357,97.75,31.4,102.6694818337,130.14
2021-02-10 12:30:00,91.57981664,4.09244652,91.6712110443,3.5398166399999997,1.03244652,3.687309,88.04,3.06,88.0931620502,132.36,91.27981664,4.1224465200000004,91.3728597076,3.5398166399999997,1.03244652,3.687309,87.74,3.09,87.794394468,132.89,99.49981664,32.61244652,104.7080950997,3.5398166399999997,1.03244652,3.687309,95.96,31.58,101.0228587994,130.21
2021-02-10 13:00:00,89.25269216,4.99995188,89.3926315566,5.14269216,1.49995188,5.356971,84.11,3.5,84.1827898088,133.49,88.98269216,5.02995188,89.1247435898,5.14269216,1.49995188,5.356971,83.84,3.5300000000000002,83.9142806678,133.51,96.89269216,36.24995188,103.4516931003,5.14269216,1.49995188,5.356971,91.75,34.75,98.110269595,131.03
2021-02-10 13:30:00,87.98156352,5.28253936,88.1400064756,4.91156352,1.43253936,5.116212,83.07,3.85,83.1591690675,134.05,87.70156352,5.30253936,87.8617161653,4.91156352,1.43253936,5.116212,82.79,3.87,82.8804017847,133.68,95.69156352,38.08253936,102.9910439456,4.91156352,1.43253936,5.116212,90.78,36.65,97.8990852868,131.5
2021-02-10 14:00:00,86.43428096,5.62666528,86.6172285821,4.75428096,1.38666528,4.952376,81.68,4.24,81.7899749358,133.57,86.16428096,5.64666528,86.3491062035,4.75428096,1.38666528,4.952376,81.41,4.26,81.5213818578,133.38,93.96428096,38.27666528,101.4612694642,4.75428096,1.38666528,4.952376,89.21,36.89,96.5365019047,131.24
2021-02-10 14:30:00,85.61323264,5.6926095199999995,85.8022808917,4.12323264,1.20260952,4.295034,81.49,4.49,81.6136030328,133.57,85.34323264,5.70260952,85.5335437871,4.12323264,1.20260952,4.295034,81.22,4.5,81.344565891,133.38,93.18323264,38.16260952,100.6950823557,4.12323264,1.20260952,4.295034,89.06,36.96,96.4247126,131.24
2021-02-10 15:00:00,84.9287776,6.2054768,85.1551830891,3.6187776,1.0554768,3.7695600000000002,81.31,5.15,81.4729317013,132.8,84.6687776,6.2254768,84.897340722,3.6187776,1.0554768,3.7695600000000002,81.05,5.17,81.2147240345,132.97,92.3887776,37.0154768,99.5280450383,3.6187776,1.0554768,3.7695600000000002,88.77,35.96,95.777004025,130.57
2021-02-10 15:30:00,84.99249472,6.21156096,85.2191741822,2.78249472,0.81156096,2.898432,82.21,5.4,82.3871598005,132.86,84.70249472,6.22156096,84.9306801608,2.78249472,0.81156096,2.898432,81.92,5.41,82.098443956,132.97,92.56249472,37.04156096,99.6990103619,2.78249472,0.81156096,2.898432,89.78,36.23,96.8145717338,130.57
2021-02-10 16:00:00,86.76953856,5.28403208,86.9302813578,1.8995385599999999,0.55403208,1.978686,84.87,4.73,85.0017046888,132.73,86.49953856,5.30403208,86.6620039429,1.8995385599999999,0.55403208,1.978686,84.6,4.75,84.7332431812,132.85,93.70953856,36.38403208,100.5249989183,1.8995385599999999,0.55403208,1.978686,91.81,35.83,98.5538685187,130.41
2021-02-10 16:30:00,89.10768128,4.56265704,89.2244176353,1.03768128,0.30265704,1.080918,88.07,4.26,88.1729692139,133.34,88.80768128,4.57265704,88.9253251146,1.03768128,0.30265704,1.080918,87.77,4.27,87.8738061085,133.19,97.28768128,36.67265704,103.9700759989,1.03768128,0.30265704,1.080918,96.25,36.37,102.8923680357,131.0
2021-02-10 17:00:00,90.643816,4.603613,90.7606447294,0.18381599999999998,0.053613,0.19147499999999998,90.46,4.55,90.5743567463,132.95,90.353816,4.623613,90.4720391222,0.18381599999999998,0.053613,0.19147499999999998,90.17,4.57,90.2857341998,132.98,99.093816,36.273613,105.524212243,0.18381599999999998,0.053613,0.19147499999999998,98.91,36.22,105.33316904,130.6
2021-02-10 17:30:00,93.7703696,4.1088578,93.8603480035,0.0303696,0.008857799999999999,0.031634999999999996,93.74,4.1,93.8296200568,133.19,93.4503696,4.1188578,93.5410956102,0.0303696,0.008857799999999999,0.031634999999999996,93.42,4.11,93.5103657356,133.11,102.5503696,36.1188578,108.7251129863,0.0303696,0.008857799999999999,0.031634999999999996,102.52,36.11,108.6935255662,130.79
2021-02-10 18:00:00,97.84653344,3.18773892,97.8984462882,0.026533440000000002,0.00773892,0.027639,97.82,3.18,97.871675167,131.98,97.51653344,3.21773892,97.5696066299,0.026533440000000002,0.00773892,0.027639,97.49,3.21,97.5428326429,132.43,106.77653344,32.97773892,111.7531178882,0.026533440000000002,0.00773892,0.027639,106.75,32.97,111.7254823216,129.78
2021-02-10 18:30:00,73.21621376,1.11764568,73.2247436951,0.02621376,0.00764568,0.027306,73.19,1.11,73.1984166495,130.28,73.01621376,1.1376456799999999,73.0250758955,0.02621376,0.00764568,0.027306,72.99,1.13,72.9987465646,132.46,155.82621376,22.73764568,157.4763773581,0.02621376,0.00764568,0.027306,155.8,22.73,157.4493343905,129.14
2021-02-10 19:00:00,70.70109888,1.80615384,70.7241654213,0.02109888,0.00615384,0.021977999999999998,70.68,1.8,70.7029164886,131.25,70.50109888,1.8161538400000001,70.5244876483,0.02109888,0.00615384,0.021977999999999998,70.48,1.81,70.5032375143,133.01,154.38109888,25.13615384,156.4140336455,0.02109888,0.00615384,0.021977999999999998,154.36,25.13,156.392220075,0.0
2021-02-10 19:30:00,83.78333664,4.33680652,83.8955027956,0.02333664,0.00680652,0.024308999999999997,83.76,4.33,83.8718456933,133.24,83.50333664,4.35680652,83.6169181031,0.02333664,0.00680652,0.024308999999999997,83.48,4.35,83.5932586995,133.5,117.41333664,33.91680652,122.2139164967,0.02333664,0.00680652,0.024308999999999997,117.39,33.91,122.1896075777,131.53
2021-02-10 20:00:00,88.17525472,6.75736596,88.4338031505,0.02525472,0.00736596,0.026307,88.15,6.75,88.4080595873,133.06,87.87525472,6.76736596,88.135450496,0.02525472,0.00736596,0.026307,87.85,6.76,88.1097049138,133.0,96.47525472,38.83736596,103.9991142655,0.02525472,0.00736596,0.026307,96.45,38.83,103.9729359016,130.62
2021-02-10 20:30:00,86.61493504,7.29727272,86.9217876089,0.024935040000000002,0.00727272,0.025973999999999997,86.59,7.29,86.8963301872,132.96,86.32493504,7.30727272,86.6336576872,0.024935040000000002,0.00727272,0.025973999999999997,86.3,7.3,86.6081982263,132.94,94.78493504,39.24727272,102.5891433169,0.024935040000000002,0.00727272,0.025973999999999997,94.76,39.24,102.5633228791,130.39
2021-02-10 21:00:00,83.39493504000001,8.13727272,83.7909923419,0.024935040000000002,0.00727272,0.025973999999999997,83.37,8.13,83.7654690192,133.18,83.11493504,8.13727272,83.5123202529,0.024935040000000002,0.00727272,0.025973999999999997,83.09,8.13,83.4867953631,133.04,91.33493504,40.98727272,100.1100738377,0.024935040000000002,0.00727272,0.025973999999999997,91.31,40.98,100.084346928,130.65
2021-02-10 21:30:00,79.9687712,10.3383916,80.634277501,0.0287712,0.008391599999999999,0.029970000000000004,79.94,10.33,80.604667979,134.19,79.6987712,10.3483916,80.3678003898,0.0287712,0.008391599999999999,0.029970000000000004,79.67,10.34,80.3381883042,133.85,87.3887712,42.1383916,97.0177374426,0.0287712,0.008391599999999999,0.029970000000000004,87.36,42.13,96.9881771145,131.74
2021-02-10 22:00:00,75.52964032,11.33156176,76.3749360641,0.03964032,0.01156176,0.041291999999999995,75.49,11.32,76.3340192837,134.79,75.26964032,11.32156176,76.1163353991,0.03964032,0.01156176,0.041291999999999995,75.23,11.31,76.0754165286,134.08,82.70964032,45.40156176,94.35139857,0.03964032,0.01156176,0.041291999999999995,82.67,45.39,94.3110863048,132.04
2021-02-10 22:30:00,70.29854144,12.57540792,71.414465012,0.01854144,0.00540792,0.019313999999999998,70.28,12.57,71.3952610472,132.89,70.05854144,12.57540792,71.1782278021,0.01854144,0.00540792,0.019313999999999998,70.04,12.57,71.1590226184,132.77,76.89854144,45.57540792,89.3896161904,0.01854144,0.00540792,0.019313999999999998,76.88,45.57,89.3709085777,130.27
2021-02-10 23:00:00,66.1431968,13.4509324,67.4970374561,0.0031967999999999996,0.0009324,0.00333,66.14,13.45,67.493718967,132.89,65.9131968,13.4309324,67.2676702252,0.0031967999999999996,0.0009324,0.00333,65.91,13.43,67.2643516285,132.73,72.3831968,46.7709324,86.1791581332,0.0031967999999999996,0.0009324,0.00333,72.38,46.77,86.1759670674,130.27
2021-02-10 23:30:00,62.1695904,15.5627972,64.0878976656,0.009590399999999999,0.0027971999999999997,0.00999,62.16,15.56,64.0779150722,133.57,61.9495904,15.5527972,63.8720694159,0.009590399999999999,0.0027971999999999997,0.00999,61.94,15.55,63.8620865616,133.37,67.7295904,46.7227972,82.2819372277,0.009590399999999999,0.0027971999999999997,0.00999,67.72,46.72,82.2724546856,131.29
2021-02-11 00:00:00,59.12022976,16.34298368,61.3375470853,0.010229760000000001,0.0029836800000000003,0.010655999999999999,59.11,16.34,61.3268921437,134.07,58.91022976,16.31298368,61.1271511435,0.010229760000000001,0.0029836800000000003,0.010655999999999999,58.9,16.31,61.1164961365,133.65,64.41022975999999,48.12298368,80.4021097733,0.010229760000000001,0.0029836800000000003,0.010655999999999999,64.4,48.12,80.392128968,131.76
2021-02-11 00:30:00,60.1563936,15.4618648,62.1116813011,0.006393599999999999,0.0018648,0.00666,60.15,15.46,62.1050247565,133.47,59.9463936,15.4318648,61.900828402,0.006393599999999999,0.0018648,0.00666,59.94,15.43,61.8941717773,133.09,65.7563936,48.4018648,81.6495181578,0.006393599999999999,0.0018648,0.00666,65.75,48.4,81.6432636535,130.79
2021-02-11 01:00:00,64.35,13.48,65.7467329987,0.0,0.0,0.0,64.35,13.48,65.7467329987,132.74,64.13,13.47,65.5293659362,0.0,0.0,0.0,64.13,13.47,65.5293659362,132.4,70.66,48.26,85.5678864996,0.0,0.0,0.0,70.66,48.26,85.5678864996,129.94
2021-02-11 01:30:00,65.5031968,13.0109324,66.7828806876,0.0031967999999999996,0.0009324,0.00333,65.5,13.01,66.7795634906,132.83,65.2731968,13.0009324,66.5553488742,0.0031967999999999996,0.0009324,0.00333,65.27,13.0,66.5520315242,132.4,71.9831968,48.1709324,86.6141983155,0.0031967999999999996,0.0009324,0.00333,71.98,48.17,86.6110229705,129.94
2021-02-11 02:00:00,64.82895104,13.23261072,66.1656623893,0.00895104,0.00261072,0.009323999999999999,64.82,13.23,66.1563700637,133.37,64.59895104,13.21261072,65.9363144065,0.00895104,0.00261072,0.009323999999999999,64.59,13.21,65.9270217741,132.79,71.21895104,48.65261072,86.2508870511,0.00895104,0.00261072,0.009323999999999999,71.21,48.65,86.2420233993,130.43
2021-02-11 02:30:00,64.11735264000001,13.22214452,65.4664800892,0.0073526400000000006,0.00214452,0.007659,64.11,13.22,65.4588458499,133.57,63.89735264,13.21214452,65.24900334270001,0.0073526400000000006,0.00214452,0.007659,63.89,13.21,65.2413687778,132.94,70.43735264,48.79214452,85.6860199437,0.0073526400000000006,0.00214452,0.007659,70.43,48.79,85.6787546595,130.63
2021-02-11 03:00:00,63.39,13.76,64.8662446886,0.0,0.0,0.0,63.39,13.76,64.8662446886,133.76,63.15,13.74,64.6274717129,0.0,0.0,0.0,63.15,13.74,64.6274717129,133.14,69.58,48.9,85.044614174,0.0,0.0,0.0,69.58,48.9,85.044614174,130.89
2021-02-11 03:30:00,62.6,14.13,64.1748930657,0.0,0.0,0.0,62.6,14.13,64.1748930657,133.67,62.39,14.11,63.9656485936,0.0,0.0,0.0,62.39,14.11,63.9656485936,133.12,68.64,48.49,84.0400481913,0.0,0.0,0.0,68.64,48.49,84.0400481913,130.89
2021-02-11 04:00:00,61.84,14.21,63.4516327607,0.0,0.0,0.0,61.84,14.21,63.4516327607,134.01,61.62,14.19,63.2327486355,0.0,0.0,0.0,61.62,14.19,63.2327486355,133.33,67.83,49.23,83.8123010065,0.0,0.0,0.0,67.83,49.23,83.8123010065,131.21
2021-02-11 04:30:00,61.41,14.23,63.0371398463,0.0,0.0,0.0,61.41,14.23,63.0371398463,133.75,61.2,14.21,62.8280518558,0.0,0.0,0.0,61.2,14.21,62.8280518558,133.19,67.32,48.76,83.1235225433,0.0,0.0,0.0,67.32,48.76,83.1235225433,130.95
2021-02-11 05:00:00,61.11,14.3,62.7608325311,0.0,0.0,0.0,61.11,14.3,62.7608325311,133.75,60.89,14.28,62.542069841,0.0,0.0,0.0,60.89,14.28,62.542069841,133.26,66.98,48.76,82.8484037263,0.0,0.0,0.0,66.98,48.76,82.8484037263,130.95
2021-02-11 05:30:00,61.77,13.59,63.2473003376,0.0,0.0,0.0,61.77,13.59,63.2473003376,132.68,61.56,13.57,63.0379131952,0.0,0.0,0.0,61.56,13.57,63.0379131952,132.47,67.88,48.71,83.5485397838,0.0,0.0,0.0,67.88,48.71,83.5485397838,129.82
2021-02-11 06:00:00,63.95,12.82,65.222349697,0.0,0.0,0.0,63.95,12.82,65.222349697,133.73,63.71,12.8,64.9831062662,0.0,0.0,0.0,63.71,12.8,64.9831062662,133.17,70.19,47.95,85.004932798,0.0,0.0,0.0,70.19,47.95,85.004932798,130.91
2021-02-11 06:30:00,68.65,12.23,69.7308783825,0.0,0.0,0.0,68.65,12.23,69.7308783825,134.94,68.41,12.23,69.4946113019,0.0,0.0,0.0,68.41,12.23,69.4946113019,134.23,75.04,44.98,87.4882963601,0.0,0.0,0.0,75.04,44.98,87.4882963601,132.46
2021-02-11 07:00:00,73.22,10.53,73.9733012647,0.0,0.0,0.0,73.22,10.53,73.9733012647,133.69,72.97,10.52,73.724428109,0.0,0.0,0.0,72.97,10.52,73.724428109,133.42,80.03,42.17,90.4605427797,0.0,0.0,0.0,80.03,42.17,90.4605427797,131.19
2021-02-11 07:30:00,78.4007792,7.2960606,78.7395369522,0.020779199999999998,0.006060599999999999,0.021644999999999998,78.38,7.29,78.7182856775,132.91,78.1307792,7.3160606,78.4725646395,0.020779199999999998,0.006060599999999999,0.021644999999999998,78.11,7.31,78.4513110152,132.65,85.9907792,41.3960606,95.4360934899,0.020779199999999998,0.006060599999999999,0.021644999999999998,85.97,41.39,95.4147420475,130.03
2021-02-11 08:00:00,81.63956032,6.30487176,81.8826551667,0.11956032,0.03487176,0.124542,81.52,6.27,81.7607687097,132.1,81.35956032,6.30487176,81.6034892843,0.11956032,0.03487176,0.124542,81.24,6.27,81.4815960816,132.23,89.29956032,38.56487176,97.271068706,0.11956032,0.03487176,0.124542,89.18,38.53,97.1474822113,129.37
2021-02-11 08:30:00,85.94414528,4.72745904,86.0740668081,0.57414528,0.16745904,0.5980679999999999,85.37,4.5600000000000005,85.4916984274,131.62,85.64414528,4.74745904,85.775625839,0.57414528,0.16745904,0.5980679999999999,85.07,4.58,85.193199846,131.98,93.86414528,36.15745904,100.5874724475,0.57414528,0.16745904,0.5980679999999999,93.29,35.99,99.9915206405,128.86
2021-02-11 09:00:00,88.77709152,4.09456836,88.871465999,1.38709152,0.40456836,1.444887,87.39,3.69,87.4678695293,131.54,88.46709152,4.12456836,88.5631884372,1.38709152,0.40456836,1.444887,87.08,3.7199999999999998,87.1594217512,132.01,96.85709152,35.12456836,103.0292748698,1.38709152,0.40456836,1.444887,95.47,34.72,101.5873973483,128.86
2021-02-11 09:30:00,90.043704,3.978997,90.1315763047,2.293704,0.668997,2.389275,87.75,3.31,87.8124057295,131.95,89.753704,4.008997,89.8431936135,2.293704,0.668997,2.389275,87.46,3.34,87.5237522048,132.45,98.093704,34.438997,103.9635478368,2.293704,0.668997,2.389275,95.8,33.77,101.5778169681,129.29
2021-02-11 10:00:00,89.79284416,4.15291288,89.8888288261,2.9928441599999998,0.87291288,3.117546,86.8,3.2800000000000002,86.8619502429,132.03,89.50284416,4.17291288,89.60006872,2.9928441599999998,0.87291288,3.117546,86.51,3.3,86.5729178208,132.53,97.75284416,34.65291288,103.7132725954,2.9928441599999998,0.87291288,3.117546,94.76,33.78,100.600924449,129.44
2021-02-11 10:30:00,89.44942688,4.55608284,89.5653831567,3.68942688,1.07608284,3.843153,85.76,3.48,85.830577302,132.25,89.15942688,4.5860828399999995,89.2772958673,3.68942688,1.07608284,3.843153,85.47,3.51,85.542042295,132.63,96.89942688,35.27608284,103.1208075521,3.68942688,1.07608284,3.843153,93.21,34.2,99.2861727533,129.85
2021-02-11 11:00:00,88.9773184,4.4675512,89.0894056742,4.2773184,1.2475512,4.45554,84.7,3.22,84.7611845127,131.76,88.6873184,4.4875512,88.800780181,4.2773184,1.2475512,4.45554,84.41,3.24,84.4721593189,132.26,95.7773184,35.0775512,101.9986731192,4.2773184,1.2475512,4.45554,91.5,33.83,97.553671894,129.29
2021-02-11 11:30:00,88.7841728,3.7720504,88.864265619,3.0241728,0.8820504,3.15018,85.76,2.89,85.8086807963,131.9,88.5041728,3.8020503999999997,88.5858012904,3.0241728,0.8820504,3.15018,85.48,2.92,85.5298591136,132.26,95.9141728,35.3020504,102.2045170545,3.0241728,0.8820504,3.15018,92.89,34.42,99.0620436898,129.29
2021-02-11 12:00:00,86.97887936,5.85300648,87.1755879795,1.75887936,0.51300648,1.832166,85.22,5.34,85.3871418892,132.65,86.70887936,5.86300648,86.9068731738,1.75887936,0.51300648,1.832166,84.95,5.35,85.11830003,132.37,106.24887936,26.19300648,109.4298768788,1.75887936,0.51300648,1.832166,104.49,25.68,107.5993610576,129.47
2021-02-11 12:30:00,67.9531056,5.1571558,68.148520282,1.2931056,0.3771558,1.346985,66.66,4.78,66.8311603969,136.42,67.7531056,5.1671558,67.9498551691,1.2931056,0.3771558,1.346985,66.46,4.79,66.6323922728,132.98,153.0031056,16.7371558,153.9158299445,1.2931056,0.3771558,1.346985,151.71,16.36,152.5895596035,0.0
2021-02-11 13:00:00,67.70267616,6.26911388,67.9923094774,1.16267616,0.33911388000000003,1.211121,66.54,5.93,66.803716214,137.03,67.51267616,6.27911388,67.8040464383,1.16267616,0.33911388000000003,1.211121,66.35,5.94,66.61535934,133.45,153.70267616,17.01911388,154.6420476326,1.16267616,0.33911388000000003,1.211121,152.54,16.68,153.449255456,0.0
2021-02-11 13:30:00,67.54731168,4.64379924,67.7067514106,1.00731168,0.29379924,1.049283,66.54,4.35,66.6820373114,137.84,67.35731168,4.65379924,67.5178886231,1.00731168,0.29379924,1.049283,66.35,4.36,66.4930981381,133.59,154.95731168,20.80379924,156.3475823475,1.00731168,0.29379924,1.049283,153.95,20.51,155.3102140878,0.0
2021-02-11 14:00:00,66.64634272,4.47309996,66.7962844865,0.9363427200000001,0.27309996000000003,0.9753569999999999,65.71,4.2,65.8440893323,137.03,66.44634272,4.48309996,66.5974072026,0.9363427200000001,0.27309996000000003,0.9753569999999999,65.51,4.21,65.6451384339,132.96,152.32634272,21.65309996,153.8576336238,0.9363427200000001,0.27309996000000003,0.9753569999999999,151.39,21.38,152.8922381941,0.0
2021-02-11 14:30:00,66.01270624,5.72703932,66.2606698163,1.05270624,0.30703932,1.096569,64.96,5.42,65.1857192949,136.82,65.82270624,5.72703932,66.0713828834,1.05270624,0.30703932,1.096569,64.77,5.42,64.9963791299,133.06,151.30270624,19.74703932,152.5858921311,1.05270624,0.30703932,1.096569,150.25,19.44,151.5023963507,0.0
2021-02-11 15:00:00,66.33990784,5.81622312,66.5943828232,2.24990784,0.65622312,2.343654,64.09,5.16,64.2973848613,137.83,66.13990784,5.82622312,66.396026123,2.24990784,0.65622312,2.343654,63.89,5.17,64.098837743,133.44,148.17990784,23.33622312,150.0062145279,2.24990784,0.65622312,2.343654,145.93,22.68,147.6819125689,0.0
2021-02-11 15:30:00,66.2495776,5.6923768,66.493681548,2.8195776,0.8223767999999999,2.9370600000000002,63.43,4.87,63.6166786307,138.57,66.0595776,5.6923768,66.3043810492,2.8195776,0.8223767999999999,2.9370600000000002,63.24,4.87,63.4272378399,133.65,145.2395776,26.7223768,147.6774198152,2.8195776,0.8223767999999999,2.9370600000000002,142.42,25.9,144.7558855453,0.0
2021-02-11 16:00:00,73.57254528,10.91365904,74.3775999386,2.17254528,0.6336590400000001,2.263068,71.4,10.28,72.1362488628,137.79,73.35254528,10.90365904,74.1585172419,2.17254528,0.6336590400000001,2.263068,71.18,10.27,71.917072382,133.79,127.79254528,20.88365904,129.4876899324,2.17254528,0.6336590400000001,2.263068,125.62,20.25,127.2416869583,132.46
2021-02-11 16:30:00,86.24861056,18.88167808,88.2912260117,0.82861056,0.24167808000000002,0.863136,85.42,18.64,87.4301206679,136.92,85.94861056,18.82167808,87.9853352721,0.82861056,0.24167808000000002,0.863136,85.12,18.58,87.1242262519,134.36,103.90861056,10.78167808,104.4664727591,0.82861056,0.24167808000000002,0.863136,103.08,10.54,103.6174599187,132.46
2021-02-11 17:00:00,88.0252944,19.1290442,90.0798134224,0.30529439999999997,0.08904419999999999,0.318015,87.72,19.04,89.7625757206,137.06,87.7152944,19.0890442,89.7683935478,0.30529439999999997,0.08904419999999999,0.318015,87.41,19.0,89.451149238,134.56,106.0252944,9.9190442,106.4882645668,0.30529439999999997,0.08904419999999999,0.318015,105.72,9.83,106.1760203624,132.74
2021-02-11 17:30:00,91.95932064,17.84146852,93.6740874069,0.039320640000000004,0.01146852,0.040958999999999995,91.92,17.83,93.6333023021,137.23,91.63932064,17.79146852,93.3504228135,0.039320640000000004,0.01146852,0.040958999999999995,91.6,17.78,93.30963723,134.56,110.84932064,9.68146852,111.2713023158,0.039320640000000004,0.01146852,0.040958999999999995,110.81,9.67,111.2311332317,132.74
2021-02-11 18:00:00,95.96941056,16.44857808,97.3688013898,0.029410560000000002,0.00857808,0.030636,95.94,16.44,97.3383644818,135.87,95.62941056,16.41857808,97.0286239737,0.029410560000000002,0.00857808,0.030636,95.6,16.41,96.9981860655,133.73,115.40941056,7.48857808,115.6521112971,0.029410560000000002,0.00857808,0.030636,115.38,7.48,115.6222072095,131.51
2021-02-11 18:30:00,96.12813184,17.20820512,97.656234079,0.02813184,0.00820512,0.029304,96.1,17.2,97.6270966484,136.36,95.79813184,17.16820512,97.3243511721,0.02813184,0.00820512,0.029304,95.77,17.16,97.2952131402,134.1,115.53813184,7.53820512,115.7837831715,0.02813184,0.00820512,0.029304,115.51,7.53,115.7551769901,131.92
2021-02-11 19:00:00,93.49173824,18.29634032,95.265214996,0.02173824,0.00634032,0.022643999999999997,93.47,18.29,95.2426637595,136.36,93.17173824,18.25634032,94.9434925023,0.02173824,0.00634032,0.022643999999999997,93.15,18.25,94.9209407876,134.13,112.40173824,8.36634032,112.7126719128,0.02173824,0.00634032,0.022643999999999997,112.38,8.36,112.6905231153,131.92
2021-02-11 19:30:00,90.59461536,19.89717948,92.7538790751,0.02461536,0.00717948,0.025640999999999997,90.57,19.89,92.7282966521,137.03,90.28461536,19.84717948,92.4403716134,0.02461536,0.00717948,0.025640999999999997,90.26,19.84,92.4147888598,134.51,108.99461536,9.88717948,109.4421422284,0.02461536,0.00717948,0.025640999999999997,108.97,9.88,109.4169790298,132.53
2021-02-11 20:00:00,87.49429568,21.06708624,89.9948548484,0.02429568,0.00708624,0.025307999999999997,87.47,21.06,89.969575413,136.91,87.19429568,21.00708624,89.6891457838,0.02429568,0.00708624,0.025307999999999997,87.17,21.0,89.6638661892,134.42,105.33429568,11.04708624,105.9120010235,0.02429568,0.00708624,0.025307999999999997,105.31,11.04,105.8870988364,132.42
2021-02-11 20:30:00,85.14525472,21.737365959999998,87.8762054268,0.02525472,0.00736596,0.026307,85.12,21.73,87.8499134889,136.43,84.85525472,21.67736596,87.5803770748,0.02525472,0.00736596,0.026307,84.83,21.67,87.5540849989,134.1,102.54525472,11.93736596,103.2377352118,0.02525472,0.00736596,0.026307,102.52,11.93,103.2117982597,131.92
2021-02-11 21:00:00,82.1555744,23.0874592,85.337970314,0.025574399999999997,0.0074592,0.02664,82.13,23.08,85.3113316037,136.36,81.8555744,23.0274592,85.0329285487,0.025574399999999997,0.0074592,0.02664,81.83,23.02,85.0062897673,134.05,99.0255744,13.5274592,99.9452677102,0.025574399999999997,0.0074592,0.02664,99.0,13.52,99.9189191295,131.81
2021-02-11 21:30:00,78.37909088,24.14848484,82.0148230946,0.02909088,0.00848484,0.030303,78.35,24.14,81.9845235395,137.53,78.10909088,24.07848484,81.7361823814,0.02909088,0.00848484,0.030303,78.08,24.07,81.7058828971,134.64,94.91909088,17.17848484,96.4610499367,0.02909088,0.00848484,0.030303,94.89,17.17,96.4309130933,132.63
2021-02-11 22:00:00,74.23004992,26.08876456,78.6811536989,0.03004992,0.00876456,0.031301999999999996,74.2,26.08,78.6498976477,138.83,73.97004992,26.01876456,78.4126545552,0.03004992,0.00876456,0.031301999999999996,73.94,26.01,78.3813989413,135.5,90.10004992,18.98876456,92.0792711478,0.03004992,0.00876456,0.031301999999999996,90.07,18.98,92.0480597297,133.89
2021-02-11 22:30:00,69.68063936,14.91018648,71.2580182329,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,69.68,14.91,71.2573540064,136.79,69.43063936,14.87018648,71.00518381,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,69.43,14.87,71.0045195745,134.74,80.92063936,45.23018648,92.7033960729,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,80.92,45.23,92.7027469927,132.81
2021-02-11 23:00:00,65.6,12.54,66.787810265,0.0,0.0,0.0,65.6,12.54,66.787810265,134.56,65.37,12.51,66.5562694267,0.0,0.0,0.0,65.37,12.51,66.5562694267,133.59,74.79,52.05,91.1194084704,0.0,0.0,0.0,74.79,52.05,91.1194084704,131.05
2021-02-11 23:30:00,62.08,14.22,63.6877916088,0.0,0.0,0.0,62.08,14.22,63.6877916088,133.69,61.86,14.19,63.4666502976,0.0,0.0,0.0,61.86,14.19,63.4666502976,133.28,70.32,49.68,86.0988083541,0.0,0.0,0.0,70.32,49.68,86.0988083541,130.57
2021-02-12 00:00:00,59.34,15.14,61.2409601492,0.0,0.0,0.0,59.34,15.14,61.2409601492,134.11,59.13,15.11,61.0300663608,0.0,0.0,0.0,59.13,15.11,61.0300663608,133.57,67.2,50.83,84.2587022212,0.0,0.0,0.0,67.2,50.83,84.2587022212,130.95
2021-02-12 00:30:00,60.43,14.79,62.2135756889,0.0,0.0,0.0,60.43,14.79,62.2135756889,133.29,60.22,14.76,62.0024676928,0.0,0.0,0.0,60.22,14.76,62.0024676928,133.03,68.46,50.07,84.8161334889,0.0,0.0,0.0,68.46,50.07,84.8161334889,130.14
2021-02-12 01:00:00,64.69,13.66,66.1165009661,0.0,0.0,0.0,64.69,13.66,66.1165009661,132.98,64.45,13.62,65.8734157305,0.0,0.0,0.0,64.45,13.62,65.8734157305,132.8,73.32,49.07,88.225207849,0.0,0.0,0.0,73.32,49.07,88.225207849,129.81
2021-02-12 01:30:00,65.74,13.55,67.1219047704,0.0,0.0,0.0,65.74,13.55,67.1219047704,133.83,65.51,13.53,66.8926079623,0.0,0.0,0.0,65.51,13.53,66.8926079623,133.33,74.53,49.52,89.4815696107,0.0,0.0,0.0,74.53,49.52,89.4815696107,130.59
2021-02-12 02:00:00,64.52,14.14,66.0512679666,0.0,0.0,0.0,64.52,14.14,66.0512679666,134.65,64.3,14.11,65.8299483518,0.0,0.0,0.0,64.3,14.11,65.8299483518,133.89,73.1,50.3,88.733871774,0.0,0.0,0.0,73.1,50.3,88.733871774,131.43
2021-02-12 02:30:00,63.48,14.34,65.0795359541,0.0,0.0,0.0,63.48,14.34,65.0795359541,134.74,63.26,14.31,64.8583356247,0.0,0.0,0.0,63.26,14.31,64.8583356247,133.91,71.92,50.6,87.9366044375,0.0,0.0,0.0,71.92,50.6,87.9366044375,131.49
2021-02-12 03:00:00,62.92,14.42,64.5512416612,0.0,0.0,0.0,62.92,14.42,64.5512416612,134.96,62.69,14.39,64.3203560314,0.0,0.0,0.0,62.69,14.39,64.3203560314,134.04,71.27,50.93,87.5972476737,0.0,0.0,0.0,71.27,50.93,87.5972476737,131.67
2021-02-12 03:30:00,62.14,14.13,63.7262622472,0.0,0.0,0.0,62.14,14.13,63.7262622472,135.23,61.93,14.1,63.5148399982,0.0,0.0,0.0,61.93,14.1,63.5148399982,134.14,70.55,51.96,87.6193135102,0.0,0.0,0.0,70.55,51.96,87.6193135102,131.78
2021-02-12 04:00:00,60.82,13.83,62.3726005551,0.0,0.0,0.0,60.82,13.83,62.3726005551,134.44,60.61,13.8,62.1611783994,0.0,0.0,0.0,60.61,13.8,62.1611783994,133.51,69.22,52.76,87.0346252936,0.0,0.0,0.0,69.22,52.76,87.0346252936,130.82
2021-02-12 04:30:00,60.38,14.61,62.1224315364,0.0,0.0,0.0,60.38,14.61,62.1224315364,133.34,60.16,14.57,61.8991962791,0.0,0.0,0.0,60.16,14.57,61.8991962791,132.97,68.44,50.38,84.9833983787,0.0,0.0,0.0,68.44,50.38,84.9833983787,130.01
2021-02-12 05:00:00,60.57,14.57,62.2977511633,0.0,0.0,0.0,60.57,14.57,62.2977511633,134.18,60.36,14.54,62.0865621532,0.0,0.0,0.0,60.36,14.54,62.0865621532,133.54,68.67,50.91,85.4833141613,0.0,0.0,0.0,68.67,50.91,85.4833141613,130.81
2021-02-12 05:30:00,61.71,13.27,63.1206543059,0.0,0.0,0.0,61.71,13.27,63.1206543059,134.54,61.49,13.25,62.9013720041,0.0,0.0,0.0,61.49,13.25,62.9013720041,133.7,70.17,51.72,87.1710232818,0.0,0.0,0.0,70.17,51.72,87.1710232818,131.15
2021-02-12 06:00:00,63.01,14.14,64.5770833965,0.0,0.0,0.0,63.01,14.14,64.5770833965,135.77,62.78,14.1,64.3439072485,0.0,0.0,0.0,62.78,14.1,64.3439072485,134.68,71.41,50.67,87.5604762436,0.0,0.0,0.0,71.41,50.67,87.5604762436,132.61
2021-02-12 06:30:00,67.42,11.72,68.4310952711,0.0,0.0,0.0,67.42,11.72,68.4310952711,134.69,67.19,11.7,68.201071106,0.0,0.0,0.0,67.19,11.7,68.201071106,133.85,76.5,48.35,90.4984668378,0.0,0.0,0.0,76.5,48.35,90.4984668378,131.4
2021-02-12 07:00:00,71.92,10.36,72.662342379,0.0,0.0,0.0,71.92,10.36,72.662342379,134.94,71.67,10.35,72.4134752653,0.0,0.0,0.0,71.67,10.35,72.4134752653,134.0,81.64,47.13,94.2673140595,0.0,0.0,0.0,81.64,47.13,94.2673140595,131.71
2021-02-12 07:30:00,76.12429568,8.46708624,76.5937330476,0.02429568,0.00708624,0.025307999999999997,76.1,8.46,76.5688030467,133.41,75.86429568,8.45708624,76.3342234302,0.02429568,0.00708624,0.025307999999999997,75.84,8.45,76.3092923568,133.02,86.38429568,44.01708624,96.9523100353,0.02429568,0.00708624,0.025307999999999997,86.36,44.01,96.9274455456,130.22
2021-02-12 08:00:00,79.2922976,6.9398368,79.5954131436,0.10229759999999999,0.0298368,0.10656,79.19,6.91,79.4909063982,132.89,79.0122976,6.9398368,79.3164831976,0.10229759999999999,0.0298368,0.10656,78.91,6.91,79.211970055,132.7,89.9622976,42.3598368,99.4362648293,0.10229759999999999,0.0298368,0.10656,89.86,42.33,99.3310047266,129.63
2021-02-12 08:30:00,84.0459936,5.7584148,84.2430316478,0.40599359999999995,0.1184148,0.42291,83.64,5.64,83.8299421448,131.71,83.7559936,5.7684148,83.9543987724,0.40599359999999995,0.1184148,0.42291,83.35,5.65,83.5412772227,132.13,94.9559936,37.7384148,102.1803732239,0.40599359999999995,0.1184148,0.42291,94.55,37.62,101.7593578006,128.76
2021-02-12 09:00:00,87.2075216,5.0459438,87.3533821466,0.8775216,0.2559438,0.9140849999999999,86.33,4.79,86.4627839015,131.2,86.9075216,5.0559438,87.0544650111,0.8775216,0.2559438,0.9140849999999999,86.03,4.8,86.1638027248,131.88,98.3975216,36.3359438,104.8921973688,0.8775216,0.2559438,0.9140849999999999,97.52,36.08,103.9803673777,128.33
2021-02-12 09:30:00,88.88461376,6.07384568,89.0918973005,1.62461376,0.47384568,1.6923059999999999,87.26,5.6,87.4395082328,132.14,88.58461376,6.10384568,88.794654834,1.62461376,0.47384568,1.6923059999999999,86.96,5.63,87.1420593055,132.82,99.74461376,34.17384568,105.4364249332,1.62461376,0.47384568,1.6923059999999999,98.12,33.7,103.7459608852,129.66
2021-02-12 10:00:00,88.16007808,6.36668944,88.3896719164,1.84007808,0.53668944,1.9167480000000001,86.32,5.83,86.5166533102,132.32,87.87007808,6.37668944,88.1011509005,1.84007808,0.53668944,1.9167480000000001,86.03,5.84,86.2279913949,133.02,98.88007808,34.39668944,104.6919389711,1.84007808,0.53668944,1.9167480000000001,97.04,33.86,102.7777271591,129.94
2021-02-12 10:30:00,87.84640128,5.58561704,88.0237998246,2.31640128,0.67561704,2.412918,85.53,4.91,85.6708176686,133.18,87.54640128,5.60561704,87.7256822115,2.31640128,0.67561704,2.412918,85.23,4.93,85.3724651161,133.24,98.97640128,38.01561704,106.0260116635,2.31640128,0.67561704,2.412918,96.66,37.34,103.6215769037,130.51
2021-02-12 11:00:00,87.62264416,5.30118788,87.7828591613,3.19264416,0.93118788,3.325671,84.43,4.37,84.5430174527,133.11,87.33264416,5.32118788,87.4946042704,3.19264416,0.93118788,3.325671,84.14,4.39,84.2544461735,133.17,98.62264416,37.95118788,105.6726956343,3.19264416,0.93118788,3.325671,95.43,37.02,102.3590020467,130.39
2021-02-12 11:30:00,88.138608,5.748344,88.3258607596,3.388608,0.988344,3.5298,84.75,4.76,84.8835679033,132.07,87.838608,5.748344,88.0264989314,3.388608,0.988344,3.5298,84.45,4.76,84.5840416391,132.6,99.068608,36.528344,105.5883942791,3.388608,0.988344,3.5298,95.68,35.54,102.0673993007,129.63
2021-02-12 12:00:00,89.11997696,5.38249328,89.2823696329,3.05997696,0.89249328,3.187476,86.06,4.49,86.1770485686,132.15,88.82997696,5.40249328,88.994110706,3.05997696,0.89249328,3.187476,85.77,4.51,85.8884916622,132.6,100.26997696,36.64249328,106.755517859,3.05997696,0.89249328,3.187476,97.21,35.75,103.5753184885,129.63
2021-02-12 12:30:00,90.27451328,5.24298304,90.4266366681,2.20451328,0.6429830400000001,2.296368,88.07,4.6,88.1900498923,132.15,89.97451328,5.26298304,90.1283087074,2.20451328,0.6429830400000001,2.296368,87.77,4.62,87.8915086911,132.66,101.69451328,36.14298304,107.9263140031,2.20451328,0.6429830400000001,2.296368,99.49,35.5,105.6338492151,129.63
2021-02-12 13:00:00,90.3430544,5.6717242,90.5209143443,2.5430544,0.7417242,2.649015,87.8,4.93,87.9383016666,132.27,90.0430544,5.6717242,90.2215057571,2.5430544,0.7417242,2.649015,87.5,4.93,87.6387750941,132.74,101.7030544,36.5917242,108.0854548689,2.5430544,0.7417242,2.649015,99.16,35.85,105.4415861982,129.75
2021-02-12 13:30:00,90.14345344,5.91517392,90.3373205303,3.10345344,0.90517392,3.232764,87.04,5.01,87.1840679253,133.25,89.84345344,5.92517392,90.0386240011,3.10345344,0.90517392,3.232764,86.74,5.02,86.8851425734,133.31,101.49345344,38.32517392,108.4884327805,3.10345344,0.90517392,3.232764,98.39,37.42,105.2656092938,130.54
2021-02-12 14:00:00,87.68917728,6.89226004,87.9596217619,3.53917728,1.03226004,3.686643,84.15,5.86,84.3537912604,133.35,87.39917728,6.89226004,87.6705163534,3.53917728,1.03226004,3.686643,83.86,5.86,84.0644942886,133.35,98.66917728,39.67226004,106.3461083528,3.53917728,1.03226004,3.686643,95.13,38.64,102.677974756,130.62
2021-02-12 14:30:00,86.34855904,6.81957972,86.6174365578,2.39855904,0.69957972,2.498499,83.95,6.12,84.172780042,133.2,86.04855904,6.82957972,86.3191616735,2.39855904,0.69957972,2.498499,83.65,6.13,83.8743071506,133.24,97.32855904,39.81957972,105.1591524019,2.39855904,0.69957972,2.498499,94.93,39.12,102.6746283168,130.53
2021-02-12 15:00:00,85.97431328,7.04125804,86.2621693372,2.40431328,0.70125804,2.504493,83.57,6.34,83.8101455672,133.2,85.68431328,7.05125804,85.9739599077,2.40431328,0.70125804,2.504493,83.28,6.35,83.5217390863,133.22,96.91431328,40.08125804,104.875599472,2.40431328,0.70125804,2.504493,94.51,39.38,102.386153849,130.44
2021-02-12 15:30:00,85.7580304,7.2373422,86.0628775966,1.5680304,0.4573422,1.633365,84.19,6.78,84.4625627127,133.53,85.4680304,7.2473422,85.774752634,1.5680304,0.4573422,1.633365,83.9,6.79,84.174307838,133.48,96.7980304,40.5373422,104.9434838471,1.5680304,0.4573422,1.633365,95.23,40.08,103.3206625027,130.84
2021-02-12 16:00:00,86.38831008,6.99909044,86.6713758138,1.6083100799999999,0.46909044,1.6753230000000001,84.78,6.53,85.0311078371,133.53,86.10831008,6.99909044,86.3922932432,1.6083100799999999,0.46909044,1.6753230000000001,84.5,6.53,84.751937441,133.44,97.50831008,40.26909044,105.4963041036,1.6083100799999999,0.46909044,1.6753230000000001,95.9,39.8,103.830872095,130.84
2021-02-12 16:30:00,87.70253696,6.52657328,87.9450461823,0.50253696,0.14657328,0.5234759999999999,87.2,6.38,87.433085271,133.04,87.40253696,6.52657328,87.6458762625,0.50253696,0.14657328,0.5234759999999999,86.9,6.38,87.133887782,133.17,99.13253696,39.23657328,106.6150485011,0.50253696,0.14657328,0.5234759999999999,98.63,39.09,106.0938499631,130.33
2021-02-12 17:00:00,90.40848128,6.38955704,90.633988804,0.23848128000000002,0.06955704,0.248418,90.17,6.32,90.3912125154,133.49,90.08848128,6.39955704,90.3154958445,0.23848128000000002,0.06955704,0.248418,89.85,6.33,90.0727006368,133.6,102.18848128,38.37955704,109.158032709,0.23848128000000002,0.06955704,0.248418,101.95,38.31,108.9103236613,130.86
2021-02-12 17:30:00,93.68354624,5.40228432,93.8391789818,0.21354624,0.062284320000000004,0.222444,93.47,5.34,93.622414517,133.28,93.37354624,5.41228432,93.5302729548,0.21354624,0.062284320000000004,0.222444,93.16,5.35,93.3134936652,133.44,105.97354624,37.49228432,112.410248137,0.21354624,0.062284320000000004,0.222444,105.76,37.43,112.1881566833,130.66
2021-02-12 18:00:00,96.38130848,4.71163164,96.4964045808,0.21130848,0.06163164,0.220113,96.17,4.65,96.2823524848,132.04,96.05130848,4.72163164,96.1672900006,0.21130848,0.06163164,0.220113,95.84,4.66,95.9532240209,132.6,109.03130848,36.15163164,114.8684756541,0.21130848,0.06163164,0.220113,108.82,36.09,114.6485084944,129.42
2021-02-12 18:30:00,96.37066912,4.98144516,96.4993298553,0.21066912000000002,0.06144516,0.219447,96.16,4.92,96.2857829589,133.24,96.03066912,4.99144516,96.1603033295,0.21066912000000002,0.06144516,0.219447,95.82,4.93,95.9467419978,133.34,109.06066912,37.68144516,115.3868313901,0.21066912000000002,0.06144516,0.219447,108.85,37.62,115.1676469326,130.62
2021-02-12 19:00:00,94.33002976,6.51125868,94.5544869592,0.21002976,0.06125868,0.218781,94.12,6.45,94.340748884,134.33,94.02002976,6.51125868,94.2452252672,0.21002976,0.06125868,0.218781,93.81,6.45,94.0314766448,134.16,106.67002976,38.51125868,113.4090485549,0.21002976,0.06125868,0.218781,106.46,38.45,113.1906979394,131.93
2021-02-12 19:30:00,90.92875104,7.65088572,91.2500620164,0.20875104,0.060885720000000004,0.217449,90.72,7.59,91.036951289,134.61,90.61875104,7.66088572,90.9419991537,0.20875104,0.060885720000000004,0.217449,90.41,7.6,90.7288713696,134.33,102.84875104,40.24088572,110.4409094223,0.20875104,0.060885720000000004,0.217449,102.64,40.18,110.2243258088,132.04
2021-02-12 20:00:00,86.80034944,8.23135192,87.1897689946,0.21034944,0.061351920000000004,0.219114,86.59,8.17,86.9745767452,134.61,86.50034944,8.21135192,86.8892211589,0.21034944,0.061351920000000004,0.219114,86.29,8.15,86.674024944,134.15,98.52034944,43.721351920000004,107.7859724987,0.21034944,0.061351920000000004,0.219114,98.31,43.66,107.5688230855,131.67
2021-02-12 20:30:00,84.55226752,8.65191136,84.9937733776,0.21226752000000002,0.06191136,0.221112,84.34,8.59,84.7763156784,133.75,84.26226752,8.64191136,84.7042641168,0.21226752000000002,0.06191136,0.221112,84.05,8.58,84.4867971934,133.47,96.03226752,44.48191136,105.8340060816,0.21226752000000002,0.06191136,0.221112,95.82,44.42,105.6153814555,130.65
2021-02-12 21:00:00,81.6825872,8.9620046,82.1727605605,0.2125872,0.0620046,0.221445,81.47,8.9,81.9546880904,133.82,81.3925872,8.9520046,81.8834026984,0.2125872,0.0620046,0.221445,81.18,8.89,81.6653200569,133.38,92.9425872,46.9020046,104.1063040883,0.2125872,0.0620046,0.221445,92.73,46.84,103.8885869574,130.47
2021-02-12 21:30:00,78.87482496,10.89265728,79.6234136111,0.21482496,0.06265728,0.223776,78.66,10.83,79.4020434246,135.34,78.59482496,10.87265728,79.3433121745,0.21482496,0.06265728,0.223776,78.38,10.81,79.1219343798,134.46,89.58482496,48.00265728,101.6351118908,0.21482496,0.06265728,0.223776,89.37,47.94,101.4161747455,132.08
2021-02-12 22:00:00,74.64642336,13.12312348,75.7911926962,0.21642336,0.06312348,0.225441,74.43,13.06,75.5671125557,135.17,74.38642336,13.09312348,75.5299269347,0.21642336,0.06312348,0.225441,74.17,13.03,75.3058417389,134.52,84.56642336,48.10312348,97.290238197,0.21642336,0.06312348,0.225441,84.35,48.04,97.0709230408,132.27
2021-02-12 22:30:00,70.26669312,14.09445216,71.6663222421,0.18669312,0.05445216,0.19447199999999998,70.08,14.04,71.4725681643,135.35,70.02669312,14.06445216,71.4251115777,0.18669312,0.05445216,0.19447199999999998,69.84,14.01,71.2313533495,134.59,79.60669312,49.86445216,93.9344940835,0.18669312,0.05445216,0.19447199999999998,79.42,49.81,93.7473866302,132.45
2021-02-12 23:00:00,66.04637344,14.67435892,67.656930571,0.18637344,0.05435892,0.19413899999999998,65.86,14.62,67.463204786,136.08,65.81637344,14.64435892,67.4259020034,0.18637344,0.05435892,0.19413899999999998,65.63,14.59,67.2321723582,134.91,75.03637344,52.75435892,91.7250223444,0.18637344,0.05435892,0.19413899999999998,74.85,52.7,91.5413158088,132.92
2021-02-12 23:30:00,62.67605376,14.06426568,64.2346579663,0.18605376,0.054265680000000004,0.19380599999999998,62.49,14.01,64.0412382766,134.88,62.46605376,14.02426568,64.0209957765,0.18605376,0.054265680000000004,0.19380599999999998,62.28,13.97,63.827574762,133.91,71.41605376,53.89426568,89.4697971823,0.18605376,0.054265680000000004,0.19380599999999998,71.23,53.84,89.2886246954,131.42
2021-02-13 00:00:00,59.77605376,15.79426568,61.8274650256,0.18605376,0.054265680000000004,0.19380599999999998,59.59,15.74,61.6337221008,136.4,59.56605376,15.76426568,61.6167739578,0.18605376,0.054265680000000004,0.19380599999999998,59.38,15.71,61.4230290689,135.04,67.91605376,54.54426568,87.1072171344,0.18605376,0.054265680000000004,0.19380599999999998,67.73,54.49,86.9282060093,133.12
2021-02-13 00:30:00,61.15605376,15.91426568,63.1927746157,0.18605376,0.054265680000000004,0.19380599999999998,60.97,15.86,62.9990515802,136.15,60.93605376,15.86426568,62.9672738286,0.18605376,0.054265680000000004,0.19380599999999998,60.75,15.81,62.7735501625,134.92,69.44605376,53.78426568,87.8379281266,0.18605376,0.054265680000000004,0.19380599999999998,69.26,53.73,87.6576322975,132.94
2021-02-13 01:00:00,64.53605376,14.24426568,66.0893436166,0.18605376,0.054265680000000004,0.19380599999999998,64.35,14.19,65.8959680102,135.18,64.31605376,14.21426568,65.8680508295,0.18605376,0.054265680000000004,0.19380599999999998,64.13,14.16,65.6746716779,134.16,73.43605376,52.96426568,90.5431799246,0.18605376,0.054265680000000004,0.19380599999999998,73.25,52.91,90.3605588739,131.82
