Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-13 01:30:00,65.32637344,13.63435892,66.7340303742,0.18637344,0.05435892,0.19413899999999998,65.14,13.58,66.5404839177,135.8,65.09637344,13.59435892,66.5007099923,0.18637344,0.05435892,0.19413899999999998,64.91,13.54,66.307161755,134.45,74.48637344,54.23435892,92.1389467907,0.18637344,0.05435892,0.19413899999999998,74.3,54.18,91.9563070159,132.25
2021-02-13 02:00:00,64.07605376,14.61426568,65.7215141854,0.18605376,0.054265680000000004,0.19380599999999998,63.89,14.56,65.5280527713,136.31,63.85605376,14.58426568,65.5003542527,0.18605376,0.054265680000000004,0.19380599999999998,63.67,14.53,65.3068893762,134.9,72.91605376,54.04426568,90.7608591234,0.18605376,0.054265680000000004,0.19380599999999998,72.73,53.99,90.5790980304,132.9
2021-02-13 02:30:00,62.73605376,14.97426568,64.4983803985,0.18605376,0.054265680000000004,0.19380599999999998,62.55,14.92,64.3048124171,135.23,62.51605376,14.93426568,64.2751061386,0.18605376,0.054265680000000004,0.19380599999999998,62.33,14.88,64.0815363424,134.24,71.31605376,53.10426568,88.9159297163,0.18605376,0.054265680000000004,0.19380599999999998,71.13,53.05,88.7343191781,131.93
2021-02-13 03:00:00,62.14605376,14.72426568,63.866548347,0.18605376,0.054265680000000004,0.19380599999999998,61.96,14.67,63.6729966312,135.38,61.92605376,14.69426568,63.6455621246,0.18605376,0.054265680000000004,0.19380599999999998,61.74,14.64,63.4520070605,134.29,70.68605376,53.48426568,88.640198959,0.18605376,0.054265680000000004,0.19380599999999998,70.5,53.43,88.4591142845,132.07
2021-02-13 03:30:00,61.10605376,14.95426568,62.9092987415,0.18605376,0.054265680000000004,0.19380599999999998,60.92,14.9,62.7156790603,135.87,60.88605376,14.90426568,62.6837194009,0.18605376,0.054265680000000004,0.19380599999999998,60.7,14.85,62.4900992158,134.6,69.47605376,54.01426568,88.0026303187,0.18605376,0.054265680000000004,0.19380599999999998,69.29,53.96,87.8224669433,132.59
2021-02-13 04:00:00,60.19605376,15.48426568,62.1556704728,0.18605376,0.054265680000000004,0.19380599999999998,60.01,15.43,61.9619641393,136.4,59.99605376,15.45426568,61.9545058449,0.18605376,0.054265680000000004,0.19380599999999998,59.81,15.4,61.7607974366,134.99,68.39605376,54.23426568,87.2890356447,0.18605376,0.054265680000000004,0.19380599999999998,68.21,54.18,87.1095660648,133.06
2021-02-13 04:30:00,59.56605376,15.78426568,61.6218938657,0.18605376,0.054265680000000004,0.19380599999999998,59.38,15.73,61.428147457,135.84,59.35605376,15.74426568,61.4086559026,0.18605376,0.054265680000000004,0.19380599999999998,59.17,15.69,61.2149083149,134.68,67.61605376,53.59426568,86.2802181259,0.18605376,0.054265680000000004,0.19380599999999998,67.43,53.54,86.1007346078,132.56
2021-02-13 05:00:00,58.94605376,15.87426568,61.0461265336,0.18605376,0.054265680000000004,0.19380599999999998,58.76,15.82,60.8523623206,135.94,58.73605376,15.83426568,60.8329514402,0.18605376,0.054265680000000004,0.19380599999999998,58.55,15.78,60.6391861753,134.73,66.90605376,53.73426568,85.8125360184,0.18605376,0.054265680000000004,0.19380599999999998,66.72,53.68,85.6335261448,132.66
2021-02-13 05:30:00,58.62605376,15.39426568,60.6135100064,0.18605376,0.054265680000000004,0.19380599999999998,58.44,15.34,60.4197749086,135.34,58.42605376,15.35426568,60.4099100524,0.18605376,0.054265680000000004,0.19380599999999998,58.24,15.3,60.216173907,134.25,66.64605376,54.09426568,85.8363912408,0.18605376,0.054265680000000004,0.19380599999999998,66.46,54.04,85.6577678906,132.01
2021-02-13 06:00:00,59.0550048,15.1468764,60.9665601507,0.19500479999999998,0.0568764,0.20313,58.86,15.09,60.763539232,135.96,58.8350048,15.1168764,60.7460100904,0.19500479999999998,0.0568764,0.20313,58.64,15.06,60.5429863816,134.65,67.1150048,54.1368764,86.2277522359,0.19500479999999998,0.0568764,0.20313,66.92,54.08,86.0402975355,132.63
2021-02-13 06:30:00,60.951808,14.465944,62.6449234518,0.19180799999999998,0.055944,0.1998,60.76,14.41,62.4453817348,136.56,60.731808,14.425944,62.4216337758,0.19180799999999998,0.055944,0.1998,60.54,14.37,62.2220901288,135.08,69.271808,53.595944,87.5848651129,0.19180799999999998,0.055944,0.1998,69.08,53.54,87.3989588039,133.23
2021-02-13 07:00:00,62.9273824,14.0934032,64.4862734966,0.2173824,0.06340319999999999,0.22644000000000003,62.71,14.03,64.2602910046,136.08,62.7173824,14.0634032,64.2747957186,0.2173824,0.06340319999999999,0.22644000000000003,62.5,14.0,64.0488095127,134.84,71.4373824,51.6934032,88.1788383829,0.2173824,0.06340319999999999,0.22644000000000003,71.22,51.63,87.9655915685,133.12
2021-02-13 07:30:00,64.78066912,13.511445160000001,66.1747250991,0.21066912000000002,0.06144516,0.219447,64.57,13.45,65.9559504518,136.36,64.55066912,13.48144516,65.9434473427,0.21066912000000002,0.06144516,0.219447,64.34,13.42,65.7246681239,135.06,73.53066912,51.13144516,89.5610628866,0.21066912000000002,0.06144516,0.219447,73.32,51.07,89.3530486329,133.34
2021-02-13 08:00:00,65.82457504,13.11216772,67.1178338559,0.38457504000000003,0.11216772,0.400599,65.44,13.0,66.7187649766,136.16,65.58457504,13.09216772,66.878556644,0.38457504000000003,0.11216772,0.400599,65.2,12.98,66.4794735238,134.91,74.68457504,50.59216772,90.2072789941,0.38457504000000003,0.11216772,0.400599,74.3,50.48,89.8260563534,133.05
2021-02-13 08:30:00,69.28480448,11.69848464,70.2654870808,0.71480448,0.20848464,0.7445879999999999,68.57,11.49,69.5260023301,135.78,69.03480448,11.67848464,70.0156499154,0.71480448,0.20848464,0.7445879999999999,68.32,11.47,69.2761380275,134.58,78.69480448,50.07848464,93.2776869138,0.71480448,0.20848464,0.7445879999999999,77.98,49.87,92.5629369672,132.59
2021-02-13 09:00:00,73.24578336,10.15960348,73.9470237595,0.85578336,0.24960348000000002,0.8914409999999999,72.39,9.91,73.0651777525,135.31,72.98578336,10.13960348,73.6867432542,0.85578336,0.24960348000000002,0.8914409999999999,72.13,9.89,72.8048693426,134.2,83.30578336,49.10960348,96.7037056952,0.85578336,0.24960348000000002,0.8914409999999999,82.45,48.86,95.8399817404,131.98
2021-02-13 09:30:00,76.71282592,8.94540756,77.2326224924,1.25282592,0.36540756,1.305027,75.46,8.58,75.9462178123,135.44,76.44282592,8.92540756,76.962124027,1.25282592,0.36540756,1.305027,75.19,8.56,75.6756876414,134.24,87.27282592,48.49540756,99.841628084,1.25282592,0.36540756,1.305027,86.02,48.13,98.5694541935,132.15
2021-02-13 10:00:00,79.17451392,8.556316559999999,79.6355084591,1.56451392,0.45631656,1.629702,77.61,8.1,78.0315455441,134.77,78.90451392,8.54631656,79.3659992925,1.56451392,0.45631656,1.629702,77.34,8.09,77.7619682107,133.94,89.82451392,45.79631656,100.8253237606,1.56451392,0.45631656,1.629702,88.26,45.34,99.224710632,131.75
2021-02-13 10:30:00,80.4321856,8.9152208,80.9247653213,2.2121856,0.6452207999999999,2.30436,78.22,8.27,78.6559679872,134.77,80.1621856,8.9152208,80.656414265,2.2121856,0.6452207999999999,2.30436,77.95,8.27,78.3874696619,134.08,91.0121856,44.7952208,101.438797973,2.2121856,0.6452207999999999,2.30436,88.8,44.15,99.1698668951,131.99
2021-02-13 11:00:00,79.938328,9.349929,80.4832743851,3.668328,1.069929,3.821175,76.27,8.28,76.7181288875,134.64,79.678328,9.339929,80.2238756643,3.668328,1.069929,3.821175,76.01,8.27,76.458570481,133.97,90.238328,45.129929,100.8943325057,3.668328,1.069929,3.821175,86.57,44.06,97.1372662782,131.81
2021-02-13 11:30:00,79.22488096,9.62184028,79.8070270935,4.15488096,1.21184028,4.328001,75.07,8.41,75.539612125,134.57,78.96488096,9.61184028,79.5477208888,4.15488096,1.21184028,4.328001,74.81,8.4,75.280117561,133.91,89.35488096,45.37184028,100.2142636643,4.15488096,1.21184028,4.328001,85.2,44.16,95.9642933596,131.81
2021-02-13 12:00:00,80.18481152,9.22890336,80.7141663881,3.6648115199999998,1.06890336,3.817512,76.52,8.16,76.9538563036,134.73,79.91481152,9.20890336,80.4436510942,3.6648115199999998,1.06890336,3.817512,76.25,8.14,76.6832582771,134.01,90.52481152,45.03890336,101.1100604124,3.6648115199999998,1.06890336,3.817512,86.86,43.97,97.3551256997,132.01
2021-02-13 12:30:00,80.7150912,9.5606516,81.2793455094,3.7050912,1.0806516,3.85947,77.01,8.48,77.4754832189,134.31,80.4350912,9.5606516,81.0012960104,3.7050912,1.0806516,3.85947,76.73,8.48,77.1971715803,133.81,91.0150912,44.5706516,101.3424383474,3.7050912,1.0806516,3.85947,87.31,43.49,97.5418689589,131.76
2021-02-13 13:00:00,82.22871904,9.18295972,82.739887504,2.23871904,0.65295972,2.331999,79.99,8.53,80.443526775,134.31,81.95871904,9.18295972,82.4715610129,2.23871904,0.65295972,2.331999,79.72,8.53,80.1750541004,133.84,92.94871904,43.81295972,102.7571886079,2.23871904,0.65295972,2.331999,90.71,43.16,100.4544160304,131.76
2021-02-13 13:30:00,81.8203568,9.5784374,82.3791068773,2.8403568,0.8284374,2.958705,78.98,8.75,79.4632172769,134.6,81.5503568,9.5584374,82.1086135539,2.8403568,0.8284374,2.958705,78.71,8.73,79.1926574879,133.99,92.3803568,44.3384374,102.4696411313,2.8403568,0.8284374,2.958705,89.54,43.51,99.5516534268,131.98
2021-02-13 14:00:00,80.2562096,10.4409778,80.9325224911,4.1862096,1.2209778,4.360635,76.07,9.22,76.6267140102,135.29,79.9862096,10.4309778,80.6634925108,4.1862096,1.2209778,4.360635,75.8,9.21,76.3574757309,134.36,90.5062096,46.7409778,101.863109033,4.1862096,1.2209778,4.360635,86.32,45.52,97.5869499472,132.56
2021-02-13 14:30:00,80.160288,9.748834,80.750922822,1.7102879999999998,0.498834,1.7815500000000002,78.45,9.25,78.9934490955,135.29,79.880288,9.748834,80.4729779201,1.7102879999999998,0.498834,1.7815500000000002,78.17,9.25,78.7153822324,134.36,90.790288,46.418834,101.9685468419,1.7102879999999998,0.498834,1.7815500000000002,89.08,45.92,100.2192237048,132.56
2021-02-13 15:00:00,79.50248608,10.01780844,80.1311536098,1.4324860799999999,0.41780844,1.492173,78.07,9.6,78.6580250197,135.22,79.23248608,9.99780844,79.8607727487,1.4324860799999999,0.41780844,1.492173,77.8,9.58,78.3876036118,134.32,90.09248608,46.68780844,101.4712151549,1.4324860799999999,0.41780844,1.492173,88.66,46.27,100.0075422156,132.43
2021-02-13 15:30:00,80.34668256,9.99069908,80.9654461268,0.75668256,0.22069908,0.788211,79.59,9.77,80.1874117303,134.59,80.05668256,9.98069908,80.6764325974,0.75668256,0.22069908,0.788211,79.3,9.76,79.8983579306,133.99,91.03668256,45.19069908,101.6360017655,0.75668256,0.22069908,0.788211,90.28,44.97,100.8601968073,131.88
2021-02-13 16:00:00,80.67360576,9.83480168,81.2708680303,0.63360576,0.18480168,0.660006,80.04,9.65,80.6196260225,135.05,80.40360576,9.83480168,81.0028588588,0.63360576,0.18480168,0.660006,79.77,9.65,80.3515737245,134.25,91.53360576,46.10480168,102.4892858858,0.63360576,0.18480168,0.660006,90.9,45.92,101.8403476035,132.3
2021-02-13 16:30:00,81.43239712,10.07069916,82.0527530451,0.48239712,0.14069916,0.502497,80.95,9.93,81.5567740902,134.57,81.14239712,10.05069916,81.7624924032,0.48239712,0.14069916,0.502497,80.66,9.91,81.2664980173,134.03,92.31239712,45.03069916,102.7099923517,0.48239712,0.14069916,0.502497,91.83,44.89,102.2147787749,131.99
2021-02-13 17:00:00,83.84323648,8.35261064,84.2582601763,0.28323648,0.08261064,0.29503799999999997,83.56,8.27,83.9682469747,133.91,83.55323648,8.34261064,83.9686993979,0.28323648,0.08261064,0.29503799999999997,83.27,8.26,83.6786741052,133.48,95.21323648,44.39261064,105.0536257367,0.28323648,0.08261064,0.29503799999999997,94.93,44.31,104.76202079,131.15
2021-02-13 17:30:00,87.79386592,6.62237756,88.0432778679,0.21386592000000001,0.06237756,0.222777,87.58,6.5600000000000005,87.8253380295,133.91,87.47386592,6.63237756,87.7249431524,0.21386592000000001,0.06237756,0.222777,87.26,6.57,87.5069854354,133.33,99.87386592,44.07237756,109.1657618377,0.21386592000000001,0.06237756,0.222777,99.66,44.01,108.9449204874,130.91
2021-02-13 18:00:00,92.32907072,6.47097896,92.55555558,0.20907072000000002,0.06097896,0.217782,92.12,6.41,92.3427447069,133.6,92.01907072,6.48097896,92.2470187293,0.20907072000000002,0.06097896,0.217782,91.81,6.42,92.0341920158,133.4,104.63907072,40.59097896,112.2361915519,0.20907072000000002,0.06097896,0.217782,104.43,40.53,112.0192206722,130.97
2021-02-13 18:30:00,91.92002976,6.71125868,92.164705089,0.21002976,0.06125868,0.218781,91.71,6.65,91.9507835747,133.6,91.59002976,6.71125868,91.8355843043,0.21002976,0.06125868,0.218781,91.38,6.65,91.6216508256,133.38,104.19002976,41.10125868,112.0039096035,0.21002976,0.06125868,0.218781,103.98,41.04,111.7860545864,130.97
2021-02-13 19:00:00,90.08907072,7.31097896,90.3852370498,0.20907072000000002,0.06097896,0.217782,89.88,7.25,90.1719296677,133.14,89.78907072,7.31097896,90.0862233314,0.20907072000000002,0.06097896,0.217782,89.58,7.25,89.872904148,133.06,102.12907072,41.60097896,110.2768721744,0.20907072000000002,0.06097896,0.217782,101.92,41.54,110.0602471376,130.43
2021-02-13 19:30:00,87.61907072,8.34097896,88.0151889383,0.20907072000000002,0.06097896,0.217782,87.41,8.28,87.8012898539,133.99,87.30907072,8.34097896,87.7065890341,0.20907072000000002,0.06097896,0.217782,87.1,8.28,87.4926762649,133.64,99.28907072,42.84097896,108.1372694435,0.20907072000000002,0.06097896,0.217782,99.08,42.78,107.9211508463,131.28
2021-02-13 20:00:00,83.72971008,10.12116544,84.3392099794,0.20971008,0.06116544,0.218448,83.52,10.06,84.1236827534,135.75,83.43971008,10.11116544,84.0501093681,0.20971008,0.06116544,0.218448,83.23,10.05,83.8345716277,134.8,94.94971008,45.91116544,105.4669737706,0.20971008,0.06116544,0.218448,94.74,45.85,105.251556283,132.95
2021-02-13 20:30:00,81.1509888,10.4115384,81.816154365,0.2109888,0.0615384,0.21978000000000003,80.94,10.35,81.5990569798,135.49,80.8609888,10.4015384,81.5272439789,0.2109888,0.0615384,0.21978000000000003,80.65,10.34,81.3101352846,134.5,92.1709888,47.3415384,103.6181086222,0.2109888,0.0615384,0.21978000000000003,91.96,47.28,103.4023210571,132.54
2021-02-13 21:00:00,78.41194784,11.23181812,79.2122926214,0.21194784,0.061818120000000004,0.220779,78.2,11.17,78.9937269661,135.67,78.14194784,11.22181812,78.9436078106,0.21194784,0.061818120000000004,0.220779,77.93,11.16,78.7250309622,134.63,89.06194784,48.44181812,101.3836293285,0.21194784,0.061818120000000004,0.220779,88.85,48.38,101.16791438,132.72
2021-02-13 21:30:00,75.72669312,12.27445216,76.7150195641,0.18669312,0.05445216,0.19447199999999998,75.54,12.22,76.5220229738,136.27,75.45669312,12.25445216,76.4453015845,0.18669312,0.05445216,0.19447199999999998,75.27,12.2,76.2522976703,135.07,85.93669312,49.51445216,99.1806241012,0.18669312,0.05445216,0.19447199999999998,85.75,49.46,98.9916870247,133.34
2021-02-13 22:00:00,72.43605376,13.96426568,73.7697946337,0.18605376,0.054265680000000004,0.19380599999999998,72.25,13.91,73.5768346696,136.65,72.18605376,13.94426568,73.5205338854,0.18605376,0.054265680000000004,0.19380599999999998,72.0,13.89,73.3275671218,135.44,82.07605376,49.83426568,96.0204802981,0.18605376,0.054265680000000004,0.19380599999999998,81.89,49.78,95.8332953623,133.87
2021-02-13 22:30:00,68.06605376,14.56426568,69.6067921201,0.18605376,0.054265680000000004,0.19380599999999998,67.88,14.51,69.4135037295,136.57,67.82605376,14.54426568,69.3679265426,0.18605376,0.054265680000000004,0.19380599999999998,67.64,14.49,69.1746319108,135.26,77.29605376,52.16426568,93.2512227309,0.18605376,0.054265680000000004,0.19380599999999998,77.11,52.11,93.0666653534,133.61
2021-02-13 23:00:00,64.15669312,15.22445216,65.938344047,0.18669312,0.05445216,0.19447199999999998,63.97,15.17,65.7441236918,136.64,63.92669312,15.19445216,65.7076363119,0.18669312,0.05445216,0.19447199999999998,63.74,15.14,65.5134123672,135.22,72.90669312,53.70445216,90.5513891859,0.18669312,0.05445216,0.19447199999999998,72.72,53.65,90.3688049052,133.61
2021-02-13 23:30:00,60.41669312,16.14445216,62.5365504573,0.18669312,0.05445216,0.19447199999999998,60.23,16.09,62.342128613,136.1,60.19669312,16.10445216,62.3136842271,0.18669312,0.05445216,0.19447199999999998,60.01,16.05,62.1192611031,134.91,68.61669312,54.14445216,87.4063628944,0.18669312,0.05445216,0.19447199999999998,68.43,54.09,87.2261027445,133.05
2021-02-14 00:00:00,57.48669312,16.58445216,59.8311285145,0.18669312,0.05445216,0.19447199999999998,57.3,16.53,59.636657351,136.47,57.28669312,16.54445216,59.6278802734,0.18669312,0.05445216,0.19447199999999998,57.1,16.49,59.4334089549,135.1,65.29669312,55.34445216,85.5959491874,0.18669312,0.05445216,0.19447199999999998,65.11,55.29,85.4183598531,133.35
2021-02-14 00:30:00,58.83669312,16.25445216,61.0406722794,0.18669312,0.05445216,0.19447199999999998,58.65,16.2,60.8462200962,135.89,58.62669312,16.22445216,60.8302720204,0.18669312,0.05445216,0.19447199999999998,58.44,16.17,60.6358186223,134.78,66.78669312,54.15445216,85.9835278798,0.18669312,0.05445216,0.19447199999999998,66.6,54.1,85.8042539738,132.83
2021-02-14 01:00:00,62.49669312,14.97445216,64.2656274258,0.18669312,0.05445216,0.19447199999999998,62.31,14.92,64.0713859691,135.34,62.26669312,14.93445216,64.0326395943,0.18669312,0.05445216,0.19447199999999998,62.08,14.88,63.8383959698,134.32,71.08669312,53.62445216,89.0443698849,0.18669312,0.05445216,0.19447199999999998,70.9,53.57,88.8625618582,132.15
2021-02-14 01:30:00,63.27637344,15.14435892,65.0634386028,0.18637344,0.05435892,0.19413899999999998,63.09,15.09,64.8695321395,135.93,63.05637344,15.12435892,64.8448337506,0.18637344,0.05435892,0.19413899999999998,62.87,15.07,64.6509226539,134.77,71.90637344,53.29435892,89.5031576761,0.18637344,0.05435892,0.19413899999999998,71.72,53.24,89.3210837373,132.82
2021-02-14 02:00:00,61.87573408,15.46417244,63.7788922544,0.18573408,0.05417244,0.19347299999999998,61.69,15.41,63.5855659722,136.56,61.65573408,15.42417244,63.5557600883,0.18573408,0.05417244,0.19347299999999998,61.47,15.37,63.3624320872,135.16,70.32573408,54.17417244,88.7724610082,0.18573408,0.05417244,0.19347299999999998,70.14,54.12,88.592290861,133.41
2021-02-14 02:30:00,60.82605376,15.62426568,62.8006886431,0.18605376,0.054265680000000004,0.19380599999999998,60.64,15.57,62.6069844346,136.56,60.60605376,15.58426568,62.5776564689,0.18605376,0.054265680000000004,0.19380599999999998,60.42,15.53,62.383950660400004,135.12,69.15605376,54.76426568,88.2138570018,0.18605376,0.054265680000000004,0.19380599999999998,68.97,54.71,88.0343398907,133.33
2021-02-14 03:00:00,59.80605376,15.68426568,61.8284744779,0.18605376,0.054265680000000004,0.19380599999999998,59.62,15.63,61.6347410151,136.82,59.60605376,15.64426568,61.6248707383,0.18605376,0.054265680000000004,0.19380599999999998,59.42,15.59,61.4311362421,135.27,68.02605376,55.30426568,87.670438533,0.18605376,0.054265680000000004,0.19380599999999998,67.84,55.25,87.4918744799,133.56
2021-02-14 03:30:00,58.76637344,15.85435892,60.8674571841,0.18637344,0.05435892,0.19413899999999998,58.58,15.8,60.673358239,137.18,58.546373439999996,15.82435892,60.6472437808,0.18637344,0.05435892,0.19413899999999998,58.36,15.77,60.4531430118,135.51,66.81637344,55.71435892,86.997227252,0.18637344,0.05435892,0.19413899999999998,66.63,55.66,86.8193094882,133.92
2021-02-14 04:00:00,57.67605376,16.01426568,59.8580310618,0.18605376,0.054265680000000004,0.19380599999999998,57.49,15.96,59.6642413846,137.57,57.47605376,15.98426568,59.6573005185,0.18605376,0.054265680000000004,0.19380599999999998,57.29,15.93,59.463509819,135.76,65.57605376,56.15426568,86.333773118,0.18605376,0.054265680000000004,0.19380599999999998,65.39,56.1,86.1571941279,134.29
2021-02-14 04:30:00,56.89605376,16.23426568,59.1668176906,0.18605376,0.054265680000000004,0.19380599999999998,56.71,16.18,58.9730150153,137.31,56.69605376,16.19426568,58.9635205264,0.18605376,0.054265680000000004,0.19380599999999998,56.51,16.14,58.7697175423,135.61,64.67605376,56.24426568,85.711197354,0.18605376,0.054265680000000004,0.19380599999999998,64.49,56.19,85.535233676,134.02
2021-02-14 05:00:00,55.93637344,15.81435892,58.12892414,0.18637344,0.05435892,0.19413899999999998,55.75,15.76,57.9347917922,137.57,55.73637344,15.774358920000001,57.9255878139,0.18637344,0.05435892,0.19413899999999998,55.55,15.72,57.731455031,135.68,63.75637344,57.56435892,85.8983735125,0.18637344,0.05435892,0.19413899999999998,63.57,57.51,85.7236548451,134.1
2021-02-14 05:30:00,55.4470128,15.8545454,57.6692104878,0.18701279999999998,0.0545454,0.19480499999999998,55.26,15.8,57.4744082179,137.41,55.2570128,15.8145454,57.4755366203,0.18701279999999998,0.0545454,0.19480499999999998,55.07,15.76,57.2807341084,135.58,63.2370128,57.7045454,85.6080273554,0.18701279999999998,0.0545454,0.19480499999999998,63.05,57.65,85.4331610091,133.92
2021-02-14 06:00:00,54.9870128,15.7445454,57.1966982134,0.18701279999999998,0.0545454,0.19480499999999998,54.8,15.69,57.0018955825,137.11,54.7770128,15.694545399999999,56.9810484864,0.18701279999999998,0.0545454,0.19480499999999998,54.59,15.64,56.7862456938,135.36,62.6770128,57.4345454,85.0125575361,0.18701279999999998,0.0545454,0.19480499999999998,62.49,57.38,84.8378718498,133.63
2021-02-14 06:30:00,56.0786112,15.2950116,58.1269990105,0.18861119999999998,0.0550116,0.19647,55.89,15.24,57.930559293,136.93,55.8786112,15.2550116,57.9235234474,0.18861119999999998,0.0550116,0.19647,55.69,15.2,57.7270828988,135.25,63.9386112,56.7850116,85.5142300708,0.18861119999999998,0.0550116,0.19647,63.75,56.73,85.3367177714,133.46
2021-02-14 07:00:00,57.22765216,15.28473188,59.2336661063,0.18765216,0.054731880000000004,0.19547099999999998,57.04,15.23,59.0382460783,136.39,57.00765216,15.24473188,59.0107977822,0.18765216,0.054731880000000004,0.19547099999999998,56.82,15.19,58.8153763909,134.97,65.14765216,55.44473188,85.5472669067,0.18765216,0.054731880000000004,0.19547099999999998,64.96,55.39,85.3689270168,133.02
2021-02-14 07:30:00,58.32669312,14.55445216,60.1151828409,0.18669312,0.05445216,0.19447199999999998,58.14,14.5,59.920861142,136.54,58.11669312,14.52445216,59.9041712216,0.18669312,0.05445216,0.19447199999999998,57.93,14.47,59.7098467591,135.01,66.50669312,55.65445216,86.7211524081,0.18669312,0.05445216,0.19447199999999998,66.32,55.6,86.54306673560001,133.02
2021-02-14 08:00:00,59.04546432,14.45284376,60.7885807493,0.21546432000000001,0.06284376,0.224442,58.83,14.39,60.5643542028,136.19,58.83546432,14.42284376,60.5774734029,0.21546432000000001,0.06284376,0.224442,58.62,14.36,60.353243492,134.86,67.19546432,54.20284376,86.3317942409,0.21546432000000001,0.06284376,0.224442,66.98,54.14,86.1246770676,132.86
2021-02-14 08:30:00,62.09031936,14.01342648,63.6520532264,0.32031936,0.09342648,0.33366599999999996,61.77,13.92,63.3190279458,136.19,61.85031936,13.97342648,63.4091369798,0.32031936,0.09342648,0.33366599999999996,61.53,13.88,63.0761072039,134.86,70.58031936,52.95342648,88.2363125756,0.32031936,0.09342648,0.33366599999999996,70.26,52.86,87.9240990855,132.86
2021-02-14 09:00:00,65.97577376,13.44585068,67.331965839,0.46577376000000004,0.13585068,0.485181,65.51,13.31,66.8484569755,135.73,65.74577376,13.41585068,67.1006096602,0.46577376000000004,0.13585068,0.485181,65.28,13.28,66.6170909002,134.68,74.88577376,50.99585068,90.60052923800001,0.46577376000000004,0.13585068,0.485181,74.42,50.86,90.1392034578,132.6
2021-02-14 09:30:00,70.07979968,12.01160824,71.1017373606,0.51979968,0.15160824,0.541458,69.56,11.86,70.5638235925,135.55,69.82979968,11.99160824,70.8519554531,0.51979968,0.15160824,0.541458,69.31,11.84,70.3140220724,134.46,79.67979968,50.65160824,94.4163963215,0.51979968,0.15160824,0.541458,79.16,50.5,93.8965153773,132.3
2021-02-14 10:00:00,73.46240704,10.84111872,74.2580305638,0.55240704,0.16111872,0.5754239999999999,72.91,10.68,73.6880621268,134.66,73.21240704,10.83111872,74.0092539978,0.55240704,0.16111872,0.5754239999999999,72.66,10.67,73.439257213,133.87,83.49240704,48.66111872,96.6379144457,0.55240704,0.16111872,0.5754239999999999,82.94,48.5,96.0796211483,131.49
2021-02-14 10:30:00,76.69003936,10.59501148,77.4184500316,0.60003936,0.17501148,0.625041,76.09,10.42,76.800159505,135.32,76.41003936,10.58501148,77.1397211755,0.60003936,0.17501148,0.625041,75.81,10.41,76.5213970076,134.41,86.98003936,47.33501148,99.0259085234,0.60003936,0.17501148,0.625041,86.38,47.16,98.415293527,132.31
2021-02-14 11:00:00,78.39681248,10.07615364,79.0416920315,0.70681248,0.20615364,0.736263,77.69,9.87,78.3144494969,135.32,78.11681248,10.05615364,78.7614284918,0.70681248,0.20615364,0.736263,77.41,9.85,78.0341630313,134.44,88.91681248,46.93615364,100.5445277483,0.70681248,0.20615364,0.736263,88.21,46.73,99.8233289367,132.39
2021-02-14 11:30:00,79.9046944,9.7538692,80.4978145761,0.9046944,0.26386919999999997,0.9423900000000001,79.0,9.49,79.5679590036,134.77,79.6246944,9.7438692,80.2186695557,0.9046944,0.26386919999999997,0.9423900000000001,78.72,9.48,79.2887684354,134.07,90.5646944,45.8438692,101.5067693062,0.9046944,0.26386919999999997,0.9423900000000001,89.66,45.58,100.5805746653,131.79
2021-02-14 12:00:00,81.68894016,9.50219088,82.2397384236,0.89894016,0.26219088,0.936396,80.79,9.24,81.3166754116,134.02,81.40894016,9.50219088,81.9616201005,0.89894016,0.26219088,0.936396,80.51,9.24,81.0384951736,133.62,92.52894016,44.21219088,102.5491228122,0.89894016,0.26219088,0.936396,91.63,43.95,101.6250923739,131.17
2021-02-14 12:30:00,83.89023872,7.8934029599999995,84.260773571,1.04023872,0.30340296,1.083582,82.85,7.59,83.1969386456,133.8,83.59023872,7.8934029599999995,83.9620975176,1.04023872,0.30340296,1.083582,82.55,7.59,82.8981941902,133.24,95.19023872,44.43340296,105.0500302055,1.04023872,0.30340296,1.083582,94.15,44.13,103.9792258098,130.69
2021-02-14 13:00:00,85.03170752,7.00508136,85.319765873,0.77170752,0.22508136,0.803862,84.26,6.78,84.5323370078,133.9,84.71170752,6.99508136,85.0000267893,0.77170752,0.22508136,0.803862,83.94,6.77,84.2125673519,133.24,96.63170752,44.61508136,106.4339813358,0.77170752,0.22508136,0.803862,95.86,44.39,105.6390633241,130.69
2021-02-14 13:30:00,85.60003904,7.23834472,85.9055313582,0.92003904,0.26834472,0.958374,84.68,6.97,84.9663656984,134.31,85.31003904,7.23834472,85.6165661265,0.92003904,0.26834472,0.958374,84.39,6.97,84.6773464393,133.52,97.23003904,44.65834472,106.9955524536,0.92003904,0.26834472,0.958374,96.31,44.39,106.0475751727,131.08
2021-02-14 14:00:00,84.82528384,8.21529112,85.2221789602,0.87528384,0.25529112,0.911754,83.95,7.96,84.326532598,134.83,84.53528384,8.21529112,84.9335341434,0.87528384,0.25529112,0.911754,83.66,7.96,84.0378319568,133.97,96.27528384,45.06529112,106.3005679298,0.87528384,0.25529112,0.911754,95.4,44.81,105.3996968686,131.72
2021-02-14 14:30:00,83.82835072,8.58076896,84.2663751468,0.9283507200000001,0.27076896,0.967032,82.9,8.31,83.3154613502,134.37,83.52835072,8.57076896,83.9669188107,0.9283507200000001,0.27076896,0.967032,82.6,8.3,83.0159623205,133.65,95.05835072,45.01076896,105.1763251116,0.9283507200000001,0.27076896,0.967032,94.13,44.74,104.2215164925,131.16
2021-02-14 15:00:00,83.43572352,8.95041936,83.9144204891,0.75572352,0.22041936,0.7872119999999999,82.68,8.73,83.139613302,134.68,83.14572352,8.94041936,83.62501084,0.75572352,0.22041936,0.7872119999999999,82.39,8.72,82.8501689799,133.83,94.66572352,45.58041936,105.0674727906,0.75572352,0.22041936,0.7872119999999999,93.91,45.36,104.2910240625,131.5
2021-02-14 15:30:00,83.3380912,9.1065266,83.834159336,0.7080911999999999,0.20652659999999998,0.737595,82.63,8.9,83.1079232083,134.91,83.0480912,9.1065266,83.545881279,0.7080911999999999,0.20652659999999998,0.737595,82.34,8.9,82.8195967148,133.96,94.5580912,45.8465266,105.0863293329,0.7080911999999999,0.20652659999999998,0.737595,93.85,45.64,104.3591495749,131.75
2021-02-14 16:00:00,83.45660288,9.29067584,83.9721455117,0.51660288,0.15067584,0.5381279999999999,82.94,9.14,83.4420948922,135.06,83.14660288,9.28067584,83.6629458872,0.51660288,0.15067584,0.5381279999999999,82.63,9.13,83.1328683494,134.07,94.71660288,46.09067584,105.3355840185,0.51660288,0.15067584,0.5381279999999999,94.2,45.94,104.8051697198,131.95
2021-02-14 16:30:00,84.783656,8.830233,85.2422509062,0.34365599999999996,0.10023299999999999,0.357975,84.44,8.73,84.8900848156,134.39,84.493656,8.830233,84.9538163891,0.34365599999999996,0.10023299999999999,0.357975,84.15,8.73,84.6016276439,133.68,96.223656,44.940233,106.2008310518,0.34365599999999996,0.10023299999999999,0.357975,95.88,44.84,105.8470594773,131.3
2021-02-14 17:00:00,85.63035936,8.73177148,86.0743996627,0.28035936,0.08177148000000001,0.292041,85.35,8.65,85.7872076711,133.45,85.33035936,8.72177148,85.7749353031,0.28035936,0.08177148000000001,0.292041,85.05,8.64,85.4877306986,133.19,97.10035936,43.28177148,106.309884443,0.28035936,0.08177148000000001,0.292041,96.82,43.2,106.0205282009,130.47
2021-02-14 17:30:00,88.68706272,7.11330996,88.9718734909,0.21706272000000001,0.06330996,0.226107,88.47,7.05,88.7504557735,132.65,88.35706272,7.10330996,88.6421318837,0.21706272000000001,0.06330996,0.226107,88.14,7.04,88.4207057199,132.61,100.67706272,42.60330996,109.3202313274,0.21706272000000001,0.06330996,0.226107,100.46,42.54,109.0956607753,129.67
2021-02-14 18:00:00,90.545784,6.752937,90.7972530328,0.215784,0.06293699999999999,0.224775,90.33,6.69,90.5773978429,133.72,90.225784,6.752937,90.4781424242,0.215784,0.06293699999999999,0.224775,90.01,6.69,90.2582749669,133.3,102.835784,43.362937,111.6044030321,0.215784,0.06293699999999999,0.224775,102.62,43.3,111.3811222784,130.62
2021-02-14 18:30:00,89.36514464,7.5327505200000004,89.6820573299,0.21514464,0.06275052,0.224109,89.15,7.47,89.4624133366,133.93,89.05514464,7.5327505200000004,89.373156581,0.21514464,0.06275052,0.224109,88.84,7.47,89.1534996509,133.52,101.43514464,43.62275052,110.4175390555,0.21514464,0.06275052,0.224109,101.22,43.56,110.1951087844,130.86
2021-02-14 19:00:00,86.74514464,9.05275052,87.2162393743,0.21514464,0.06275052,0.224109,86.53,8.99,86.9957527699,133.26,86.42514464,9.04275052,86.8969329897,0.21514464,0.06275052,0.224109,86.21,8.98,86.6764356674,133.16,98.19514464,42.67275052,107.0665683947,0.21514464,0.06275052,0.224109,97.98,42.61,106.8442441126,130.31
2021-02-14 19:30:00,83.81669312,9.88445216,84.3975144188,0.18669312,0.05445216,0.19447199999999998,83.63,9.83,84.2057349591,134.31,83.53669312,9.87445216,84.1182732995,0.18669312,0.05445216,0.19447199999999998,83.35,9.82,83.9264850926,133.69,94.94669312,44.39445216,104.8128900327,0.18669312,0.05445216,0.19447199999999998,94.76,44.34,104.6207111427,131.14
2021-02-14 20:00:00,80.25637344,11.15435892,81.0278051082,0.18637344,0.05435892,0.19413899999999998,80.07,11.1,80.8357278683,136.15,79.97637344,11.13435892,80.7477198265,0.18637344,0.05435892,0.19413899999999998,79.79,11.08,80.5556360536,134.83,91.03637344,47.53435892,102.6992530014,0.18637344,0.05435892,0.19413899999999998,90.85,47.48,102.5088918094,132.79
2021-02-14 20:30:00,77.96605376,11.22426568,78.7698526021,0.18605376,0.054265680000000004,0.19380599999999998,77.78,11.17,78.5779695589,134.69,77.68605376,11.21426568,78.4912906222,0.18605376,0.054265680000000004,0.19380599999999998,77.5,11.16,78.299397188,133.9,88.50605376,47.71426568,100.5483600142,0.18605376,0.054265680000000004,0.19380599999999998,88.32,47.66,100.3588461472,131.38
2021-02-14 21:00:00,75.12637344,11.63435892,76.0219066699,0.18637344,0.05435892,0.19413899999999998,74.94,11.58,75.8294138181,134.11,74.85637344,11.61435892,75.7520295287,0.18637344,0.05435892,0.19413899999999998,74.67,11.56,75.5595295115,133.42,85.43637344,49.57435892,98.7774820944,0.18637344,0.05435892,0.19413899999999998,85.25,49.52,98.5890100366,130.62
2021-02-14 21:30:00,72.10605376,12.45426568,73.1737092299,0.18605376,0.054265680000000004,0.19380599999999998,71.92,12.4,72.981137289,134.6,71.84605376,12.43426568,72.9141029149,0.18605376,0.054265680000000004,0.19380599999999998,71.66,12.38,72.7215236364,133.77,81.99605376,50.83426568,96.4752579651,0.18605376,0.054265680000000004,0.19380599999999998,81.81,50.78,96.2885481249,131.15
2021-02-14 22:00:00,68.82637344,13.32435892,70.1042667855,0.18637344,0.05435892,0.19413899999999998,68.64,13.27,69.9109612293,134.94,68.57637344,13.28435892,69.8512217939,0.18637344,0.05435892,0.19413899999999998,68.39,13.23,69.6579141232,133.94,78.23637344,51.99435892,93.9379768174,0.18637344,0.05435892,0.19413899999999998,78.05,51.94,93.7526858282,131.4
2021-02-14 22:30:00,64.51637344,13.944358919999999,66.0061178039,0.18637344,0.05435892,0.19413899999999998,64.33,13.89,65.8124684235,135.63,64.29637344,13.91435892,65.7847476372,0.18637344,0.05435892,0.19413899999999998,64.11,13.86,65.5910946699,134.28,73.54637344,54.65435892,91.6306062139,0.18637344,0.05435892,0.19413899999999998,73.36,54.6,91.4486172667,131.89
2021-02-14 23:00:00,60.61605376,15.22426568,62.4986738974,0.18605376,0.054265680000000004,0.19380599999999998,60.43,15.17,62.3050062194,135.4,60.39605376,15.19426568,62.2779978751,0.18605376,0.054265680000000004,0.19380599999999998,60.21,15.14,62.0843273299,134.19,68.89605376,54.26426568,87.6999244782,0.18605376,0.054265680000000004,0.19380599999999998,68.71,54.21,87.5202159504,131.81
2021-02-14 23:30:00,56.95637344,16.13435892,59.1975169513,0.18637344,0.05435892,0.19413899999999998,56.77,16.08,59.0033838013,136.21,56.75637344,16.08435892,58.9914614832,0.18637344,0.05435892,0.19413899999999998,56.57,16.03,58.7973281706,134.75,64.70637344,55.57435892,85.2960968223,0.18637344,0.05435892,0.19413899999999998,64.52,55.52,85.1193327042,132.79
2021-02-15 00:00:00,54.47605376,16.26426568,56.8521483444,0.18605376,0.054265680000000004,0.19380599999999998,54.29,16.21,56.6583462519,136.95,54.28605376,16.23426568,56.6615126431,0.18605376,0.054265680000000004,0.19380599999999998,54.1,16.18,56.4677111277,135.14,61.99605376,57.28426568,84.4097019087,0.18605376,0.054265680000000004,0.19380599999999998,61.81,57.23,84.2362689107,133.27
2021-02-15 00:30:00,55.71637344,15.37435892,57.7986607242,0.18637344,0.05435892,0.19413899999999998,55.53,15.32,57.6045423556,137.31,55.50637344,15.32435892,57.5829268861,0.18637344,0.05435892,0.19413899999999998,55.32,15.27,57.3888081424,135.19,63.63637344,58.50435892,86.4427442718,0.18637344,0.05435892,0.19413899999999998,63.45,58.45,86.2687950536,133.34
2021-02-15 01:00:00,59.28605376,14.68426568,61.0775231079,0.18605376,0.054265680000000004,0.19380599999999998,59.1,14.63,60.8838804611,136.57,59.06605376,14.64426568,60.8543607647,0.18605376,0.054265680000000004,0.19380599999999998,58.88,14.59,60.6607162833,134.69,67.72605376,57.21426568,88.6582796765,0.18605376,0.054265680000000004,0.19380599999999998,67.54,57.16,88.481168618,132.58
2021-02-15 01:30:00,60.22637344,14.40435892,61.9249676111,0.18637344,0.05435892,0.19413899999999998,60.04,14.35,61.7310626832,136.57,60.01637344,14.37435892,61.7137527238,0.18637344,0.05435892,0.19413899999999998,59.83,14.32,61.5198447657,134.78,68.82637344,57.00435892,89.3675926541,0.18637344,0.05435892,0.19413899999999998,68.64,56.95,89.1894169731,132.7
2021-02-15 02:00:00,59.12637344,14.70435892,60.9273847085,0.18637344,0.05435892,0.19413899999999998,58.94,14.65,60.7334018477,137.06,58.91637344,14.66435892,60.7139397656,0.18637344,0.05435892,0.19413899999999998,58.73,14.61,60.5199553866,135.12,67.54637344,57.59435892,88.7672391387,0.18637344,0.05435892,0.19413899999999998,67.36,57.54,88.5901868155,133.19
2021-02-15 02:30:00,58.28605376,14.92426568,60.1664172857,0.18605376,0.054265680000000004,0.19380599999999998,58.1,14.87,59.9727179641,136.91,58.07605376,14.88426568,59.9530598482,0.18605376,0.054265680000000004,0.19380599999999998,57.89,14.83,59.7593590996,135.05,66.59605376,57.75426568,88.1509477013,0.18605376,0.054265680000000004,0.19380599999999998,66.41,57.7,87.9748719806,133.08
2021-02-15 03:00:00,57.31637344,14.98435892,59.2427014623,0.18637344,0.05435892,0.19413899999999998,57.13,14.93,59.0486392731,137.18,57.12637344,14.95435892,59.051294593,0.18637344,0.05435892,0.19413899999999998,56.94,14.9,58.8572306518,135.14,65.48637344,57.96435892,87.4547426463,0.18637344,0.05435892,0.19413899999999998,65.3,57.91,87.2791962612,133.26
2021-02-15 03:30:00,56.36605376,15.17426568,58.3728563238,0.18605376,0.054265680000000004,0.19380599999999998,56.18,15.12,58.1790924646,137.57,56.15605376,15.13426568,58.1596799473,0.18605376,0.054265680000000004,0.19380599999999998,55.97,15.08,57.9659149846,135.37,64.42605376,58.85426568,87.2613373254,0.18605376,0.054265680000000004,0.19380599999999998,64.24,58.8,87.0874135567,133.76
2021-02-15 04:00:00,55.10829152,14.95491836,57.1014306074,0.18829152000000002,0.05491836,0.19613699999999998,54.92,14.9,56.9053283973,137.75,54.91829152,14.90491836,56.9049675757,0.18829152000000002,0.05491836,0.19613699999999998,54.73,14.85,56.7088652681,135.4,63.07829152,59.64491836,86.8123674787,0.18829152000000002,0.05491836,0.19613699999999998,62.89,59.59,86.637868164,133.93
2021-02-15 04:30:00,54.57605376,15.25426568,56.6677886056,0.18605376,0.054265680000000004,0.19380599999999998,54.39,15.2,56.4739949003,137.02,54.37605376,15.22426568,56.467100935,0.18605376,0.054265680000000004,0.19380599999999998,54.19,15.17,56.2733062828,135.01,62.33605376,58.24426568,85.3122387643,0.18605376,0.054265680000000004,0.19380599999999998,62.15,58.19,85.1392894027,133.35
2021-02-15 05:00:00,53.91605376,15.31426568,56.0487964756,0.18605376,0.054265680000000004,0.19380599999999998,53.73,15.26,55.8549953003,136.71,53.72605376,15.27426568,55.8550986454,0.18605376,0.054265680000000004,0.19380599999999998,53.54,15.22,55.6612971462,134.82,61.57605376,58.12426568,84.676092597,0.18605376,0.054265680000000004,0.19380599999999998,61.39,58.07,84.5035916396,133.07
2021-02-15 05:30:00,54.50637344,15.03435892,56.5418136755,0.18637344,0.05435892,0.19413899999999998,54.32,14.98,56.3476956051,136.45,54.30637344,14.99435892,56.3383794196,0.18637344,0.05435892,0.19413899999999998,54.12,14.94,56.144260615,134.63,62.26637344,57.60435892,84.8254880797,0.18637344,0.05435892,0.19413899999999998,62.08,57.55,84.6518097857,132.79
2021-02-15 06:00:00,56.17637344,14.07435892,57.9126282591,0.18637344,0.05435892,0.19413899999999998,55.99,14.02,57.7186321737,135.97,55.96637344,14.03435892,57.699204382,0.18637344,0.05435892,0.19413899999999998,55.78,13.98,57.5052067208,134.27,64.16637344,56.44435892,85.4592834883,0.18637344,0.05435892,0.19413899999999998,63.98,56.39,85.2834831606,132.25
2021-02-15 06:30:00,60.75637344,12.37435892,62.0037230516,0.18637344,0.05435892,0.19413899999999998,60.57,12.32,61.8102523858,134.68,60.53637344,12.35435892,61.7841621582,0.18637344,0.05435892,0.19413899999999998,60.35,12.3,61.5906851724,133.54,69.18637344,52.13435892,86.6299350674,0.18637344,0.05435892,0.19413899999999998,69.0,52.08,86.4484031084,131.15
2021-02-15 07:00:00,64.88605376,10.90426568,65.7959191939,0.18605376,0.054265680000000004,0.19380599999999998,64.7,10.85,65.6034488423,135.07,64.64605376,10.88426568,65.5559265523,0.18605376,0.054265680000000004,0.19380599999999998,64.46,10.83,65.3634492664,133.79,73.89605376,50.95426568,89.7605924239,0.18605376,0.054265680000000004,0.19380599999999998,73.71,50.9,89.5766381374,131.52
2021-02-15 07:30:00,68.52875104,10.50088572,69.3286255453,0.20875104,0.060885720000000004,0.217449,68.32,10.44,69.1130667819,133.73,68.27875104,10.48088572,69.0784829673,0.20875104,0.060885720000000004,0.217449,68.07,10.42,68.8629167259,133.1,77.70875104,46.64088572,90.6312430067,0.20875104,0.060885720000000004,0.217449,77.5,46.58,90.4209400526,130.46
2021-02-15 08:00:00,71.5605792,9.3743356,72.1719797663,0.2205792,0.06433559999999999,0.22977000000000003,71.34,9.31,71.944921294,133.62,71.3105792,9.3743356,71.9241049564,0.2205792,0.06433559999999999,0.22977000000000003,71.09,9.31,71.6970306219,133.13,81.0105792,44.1543356,92.2622311382,0.2205792,0.06433559999999999,0.22977000000000003,80.79,44.09,92.0377759401,130.46
2021-02-15 08:30:00,75.19682272,7.98323996,75.6194040405,0.45682272,0.13323996,0.475857,74.74,7.85,75.1511150949,133.62,74.92682272,7.97323996,75.349859445,0.45682272,0.13323996,0.475857,74.47,7.84,74.881549797,133.09,85.11682272,42.89323996,95.3137112079,0.45682272,0.13323996,0.475857,84.66,42.76,94.8458391286,130.46
2021-02-15 09:00:00,78.66203712,6.40559416,78.9224158298,0.84203712,0.24559416,0.877122,77.82,6.16,78.0634229329,133.34,78.39203712,6.41559416,78.6541246995,0.84203712,0.24559416,0.877122,77.55,6.17,77.7950602545,132.93,89.13203712,42.11559416,98.5811508992,0.84203712,0.24559416,0.877122,88.29,41.87,97.7149988487,130.12
2021-02-15 09:30:00,81.77062848,5.06976664,81.927640121,0.8906284800000001,0.25976664,0.927738,80.88,4.8100000000000005,81.0229010836,133.64,81.46062848,5.07976664,81.6188582466,0.8906284800000001,0.25976664,0.927738,80.57,4.82,80.7140464851,133.25,92.61062848,40.86976664,101.2277942695,0.8906284800000001,0.25976664,0.927738,91.72,40.61,100.3081776327,130.37
2021-02-15 10:00:00,82.4201984,5.2183912,82.5852330082,1.4001983999999998,0.40839119999999995,1.4585400000000002,81.02,4.8100000000000005,81.1626545894,133.93,82.1001984,5.2183912,82.2658749667,1.4001983999999998,0.40839119999999995,1.4585400000000002,80.7,4.8100000000000005,80.843219258,133.56,93.2201984,40.7383912,101.7330915057,1.4001983999999998,0.40839119999999995,1.4585400000000002,91.82,40.33,100.2866955284,130.73
2021-02-15 10:30:00,81.66240448,6.60778464,81.929305644,3.11240448,0.90778464,3.242088,78.55,5.7,78.756539411,134.93,81.36240448,6.60778464,81.6302865401,3.11240448,0.90778464,3.242088,78.25,5.7,78.4573291669,134.1,92.01240448,41.50778464,100.9414620655,3.11240448,0.90778464,3.242088,88.9,40.6,97.7321339172,131.46
2021-02-15 11:00:00,80.26329216,7.09512688,80.57627997,4.54329216,1.32512688,4.732596,75.72,5.77,75.9395239648,135.15,79.97329216,7.10512688,80.2882948311,4.54329216,1.32512688,4.732596,75.43,5.78,75.6511288746,134.22,90.20329216,42.17512688,99.5759772427,4.54329216,1.32512688,4.732596,85.66,40.85,94.9018340181,131.53
2021-02-15 11:30:00,78.95114368,7.15825024,79.274987448,5.17114368,1.50825024,5.386608,73.78,5.65,73.9960194875,135.33,78.67114368,7.15825024,78.9961353132,5.17114368,1.50825024,5.386608,73.5,5.65,73.7168400028,134.43,88.67114368,42.81825024,98.4681383755,5.17114368,1.50825024,5.386608,83.5,41.31,93.1598953413,131.84
2021-02-15 12:00:00,79.54054592,6.39974256,79.7975886233,3.53054592,1.02974256,3.677652,76.01,5.37,76.1994553786,135.47,79.25054592,6.39974256,79.5085261683,3.53054592,1.02974256,3.677652,75.72,5.37,75.9101791593,134.53,89.67054592,42.73974256,99.3352525526,3.53054592,1.02974256,3.677652,86.14,41.71,95.7069678759,132.36
2021-02-15 12:30:00,78.96383168,6.81778424,79.2576109628,4.48383168,1.30778424,4.6706579999999995,74.48,5.51,74.6835356688,135.37,78.67383168,6.81778424,78.968689828,4.48383168,1.30778424,4.6706579999999995,74.19,5.51,74.394329085,134.41,88.88383168,43.10778424,98.7857104859,4.48383168,1.30778424,4.6706579999999995,84.4,41.8,94.1838627367,132.3
2021-02-15 13:00:00,77.95622912,7.28515016,78.2958943462,4.64622912,1.35515016,4.839822,73.31,5.93,73.549445953,135.75,77.65622912,7.28515016,77.9972008087,4.64622912,1.35515016,4.839822,73.01,5.93,73.2504266199,134.56,87.69622912,43.79515016,98.0236898887,4.64622912,1.35515016,4.839822,83.05,42.44,93.265513991,132.62
2021-02-15 13:30:00,77.7513136,7.8320498,78.144787226,5.0813136,1.4820498,5.293035,72.67,6.35,72.9469080907,135.9,77.4913136,7.8420498,77.8871069467,5.0813136,1.4820498,5.293035,72.41,6.36,72.6887728607,134.62,87.4313136,44.3920498,98.0555387689,5.0813136,1.4820498,5.293035,82.35,42.91,92.8589823334,132.9
2021-02-15 14:00:00,77.19183456,7.69053508,77.5739882471,3.60183456,1.05053508,3.7519109999999998,73.59,6.64,73.8889551963,135.45,76.90183456,7.68053508,77.2844277834,3.60183456,1.05053508,3.7519109999999998,73.3,6.63,73.5992316536,134.35,87.00183456,44.03053508,97.5090110515,3.60183456,1.05053508,3.7519109999999998,83.4,42.98,93.82345335790001,132.55
2021-02-15 14:30:00,76.22482176,7.47598968,76.5905599538,3.41482176,0.99598968,3.557106,72.81,6.48,73.0977872442,135.38,75.94482176,7.47598968,76.3119019148,3.41482176,0.99598968,3.557106,72.53,6.48,72.8188938394,134.32,85.92482176,43.82598968,96.4561681072,3.41482176,0.99598968,3.557106,82.51,42.83,92.9640199217,132.46
2021-02-15 15:00:00,74.96616032,8.03554676,75.3955914153,3.51616032,1.0255467600000001,3.662667,71.45,7.01,71.7930539816,135.6,74.68616032,8.03554676,75.1171921405,3.51616032,1.0255467600000001,3.662667,71.17,7.01,71.5143971519,134.47,84.46616032,44.53554676,95.487942508,3.51616032,1.0255467600000001,3.662667,80.95,43.51,91.9022448039,132.62
2021-02-15 15:30:00,74.95201536,7.99475448,75.3771895584,2.62201536,0.76475448,2.7312659999999997,72.33,7.23,72.6904519177,135.49,74.68201536,7.98475448,75.1076542194,2.62201536,0.76475448,2.7312659999999997,72.06,7.22,72.4207981177,134.42,84.60201536,44.49475448,95.5891425802,2.62201536,0.76475448,2.7312659999999997,81.98,43.73,92.9141178724,132.51
2021-02-15 16:00:00,75.16958912,7.94613016,75.5884125577,1.28958912,0.37613016,1.343322,73.88,7.57,74.2668115648,135.63,74.85958912,7.93613016,75.2790823877,1.28958912,0.37613016,1.343322,73.57,7.5600000000000005,73.9574100412,134.52,85.01958912,44.54613016,95.9827497333,1.28958912,0.37613016,1.343322,83.73,44.17,94.6662653747,132.7
2021-02-15 16:30:00,77.28079872,7.49023296,77.6429355485,0.48079872,0.14023296,0.5008319999999999,76.8,7.35,77.1509073181,135.05,76.99079872,7.49023296,77.3542932056,0.48079872,0.14023296,0.5008319999999999,76.51,7.35,76.8622312973,134.2,87.54079872,43.35023296,97.6864071313,0.48079872,0.14023296,0.5008319999999999,87.06,43.21,97.1933521389,132.18
2021-02-15 17:00:00,81.07460512,7.20009316,81.393691014,0.27460512,0.08009316,0.286047,80.8,7.12,81.1130963532,134.0,80.77460512,7.19009316,81.0939841908,0.27460512,0.08009316,0.286047,80.5,7.11,80.8133782242,133.58,91.81460512,41.52009316,100.7662634484,0.27460512,0.08009316,0.286047,91.54,41.44,100.4830592687,131.19
2021-02-15 17:30:00,85.64322656,5.7821910800000005,85.8381965636,0.21322656,0.06219108,0.222111,85.43,5.72,85.6212783133,133.69,85.31322656,5.79219108,85.5096257949,0.21322656,0.06219108,0.222111,85.1,5.73,85.2926896047,133.29,97.12322656,41.03219108,105.4351072568,0.21322656,0.06219108,0.222111,96.91,40.97,105.2144904469,130.71
2021-02-15 18:00:00,88.78162816,4.95172488,88.9196101995,0.21162816,0.06172488,0.220446,88.57,4.89,88.7048871258,133.76,88.44162816,4.95172488,88.580139822,0.21162816,0.06172488,0.220446,88.23,4.89,88.3654061271,133.29,100.76162816,41.10172488,108.8221369831,0.21162816,0.06172488,0.220446,100.55,41.04,108.6028733506,130.62
2021-02-15 18:30:00,88.89162816,5.61172488,89.0685860058,0.21162816,0.06172488,0.220446,88.68,5.55,88.8535024633,134.53,88.55162816,5.60172488,88.7286321963,0.21162816,0.06172488,0.220446,88.34,5.54,88.5135424667,133.83,100.84162816,41.61172488,109.0897319524,0.21162816,0.06172488,0.220446,100.63,41.55,108.8705625961,131.43
2021-02-15 19:00:00,86.29066912,7.26144516,86.5956590309,0.21066912000000002,0.06144516,0.219447,86.08,7.2,86.3805904124,134.81,85.96066912,7.26144516,86.2668257291,0.21066912000000002,0.06144516,0.219447,85.75,7.2,86.0517431549,134.13,97.68066912,41.51144516,106.1353532005,0.21066912000000002,0.06144516,0.219447,97.47,41.45,105.9174367137,131.87
2021-02-15 19:30:00,82.75843136,8.16079248,83.1598250062,0.20843136,0.06079248,0.217116,82.55,8.1,82.9464435645,135.6,82.44843136,8.15079248,82.8503424964,0.20843136,0.06079248,0.217116,82.24,8.09,82.636951178,134.52,93.76843136,43.68079248,103.4433678464,0.20843136,0.06079248,0.217116,93.56,43.62,103.2287653709,132.56
2021-02-15 20:00:00,78.74395584,8.81948712,79.2363170168,0.20395584,0.059487120000000004,0.212454,78.54,8.76,79.0270156339,133.9,78.45395584,8.81948712,78.9481256269,0.20395584,0.059487120000000004,0.212454,78.25,8.76,78.7388093636,133.29,89.30395584,44.38948712,99.7277448629,0.20395584,0.059487120000000004,0.212454,89.1,44.33,99.5186359432,130.76
2021-02-15 20:30:00,76.78637344,9.70435892,77.3971687345,0.18637344,0.05435892,0.19413899999999998,76.6,9.65,77.2054564134,134.25,76.49637344,9.68435892,77.1069514192,0.18637344,0.05435892,0.19413899999999998,76.31,9.63,76.9152325616,133.48,87.05637344,45.41435892,98.190000268,0.18637344,0.05435892,0.19413899999999998,86.87,45.36,97.9996249993,131.11
