Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-15 21:00:00,73.86637344,10.694358919999999,74.6365221449,0.18637344,0.05435892,0.19413899999999998,73.68,10.64,74.4442878937,134.92,73.58637344,10.68435892,74.3579846525,0.18637344,0.05435892,0.19413899999999998,73.4,10.63,74.165739395,133.9,83.72637344,46.78435892,95.910801524,0.18637344,0.05435892,0.19413899999999998,83.54,46.73,95.721598921,131.73
2021-02-15 21:30:00,70.68605376,12.30426568,71.7489592265,0.18605376,0.054265680000000004,0.19380599999999998,70.5,12.25,71.5563589068,135.96,70.41605376,12.28426568,71.4795342068,0.18605376,0.054265680000000004,0.19380599999999998,70.23,12.23,71.28692587,134.61,80.03605376,48.33426568,93.4985087598,0.18605376,0.054265680000000004,0.19380599999999998,79.85,48.28,93.3112045791,132.79
2021-02-15 22:00:00,66.76637344,13.56435892,68.1303196473,0.18637344,0.05435892,0.19413899999999998,66.58,13.51,67.9368567127,135.45,66.50637344,13.53435892,67.869555616,0.18637344,0.05435892,0.19413899999999998,66.32,13.48,67.6760873574,134.28,75.49637344,48.74435892,89.864981662,0.18637344,0.05435892,0.19413899999999998,75.31,48.69,89.6789395566,132.31
2021-02-15 22:30:00,62.44637344,14.53435892,64.1154984775,0.18637344,0.05435892,0.19413899999999998,62.26,14.48,63.9216551726,134.65,62.21637344,14.51435892,63.8869606327,0.18637344,0.05435892,0.19413899999999998,62.03,14.46,63.6931118725,133.72,70.62637344,49.98435892,86.5246829635,0.18637344,0.05435892,0.19413899999999998,70.44,49.93,86.3411749978,131.41
2021-02-15 23:00:00,58.28637344,15.56435892,60.3286880131,0.18637344,0.05435892,0.19413899999999998,58.1,15.51,60.1345998573,134.4,58.05637344,15.524358920000001,60.0961580875,0.18637344,0.05435892,0.19413899999999998,57.87,15.47,59.9020684117,133.62,65.87637344,51.29435892,83.4913638326,0.18637344,0.05435892,0.19413899999999998,65.69,51.24,83.3109458595,130.77
2021-02-15 23:30:00,54.22605376,16.34426568,56.6356771567,0.18605376,0.054265680000000004,0.19380599999999998,54.04,16.29,56.4418789553,134.22,54.02605376,16.31426568,56.4355362299,0.18605376,0.054265680000000004,0.19380599999999998,53.84,16.26,56.2417389489,133.43,61.21605376,51.77426568,80.1746831902,0.18605376,0.054265680000000004,0.19380599999999998,61.03,51.72,79.9976205896,130.64
2021-02-16 00:00:00,51.76637344,16.88435892,54.4503351254,0.18637344,0.05435892,0.19413899999999998,51.58,16.83,54.2562927226,135.41,51.55637344,16.84435892,54.2382897012,0.18637344,0.05435892,0.19413899999999998,51.37,16.79,54.044250388,134.06,58.42637344,53.18435892,79.007703087,0.18637344,0.05435892,0.19413899999999998,58.24,53.13,78.8333336857,131.79
2021-02-16 00:30:00,53.10637344,16.63435892,55.6505956538,0.18637344,0.05435892,0.19413899999999998,52.92,16.58,55.4564946602,134.3,52.89637344,16.60435892,55.441239689,0.18637344,0.05435892,0.19413899999999998,52.71,16.55,55.2471411025,133.31,59.96637344,52.31435892,79.5786283669,0.18637344,0.05435892,0.19413899999999998,59.78,52.26,79.4024936636,130.87
2021-02-16 01:00:00,57.01669312,15.33445216,59.0427702381,0.18669312,0.05445216,0.19447199999999998,56.83,15.28,58.8483415229,134.3,56.79669312,15.29445216,58.819933834,0.18669312,0.05445216,0.19447199999999998,56.61,15.24,58.625503835800004,133.2,64.56669312,51.88445216,82.8302736709,0.18669312,0.05445216,0.19447199999999998,64.38,51.83,82.6506702937,130.87
2021-02-16 01:30:00,57.81605376,14.99426568,59.728754178,0.18605376,0.054265680000000004,0.19380599999999998,57.63,14.94,59.5350359032,134.54,57.58605376,14.96426568,59.4985952354,0.18605376,0.054265680000000004,0.19380599999999998,57.4,14.91,59.3048741673,133.44,65.46605376,51.89426568,83.5393261008,0.18605376,0.054265680000000004,0.19380599999999998,65.28,51.84,83.359846449,131.26
2021-02-16 02:00:00,56.40637344,14.89435892,58.3397025386,0.18637344,0.05435892,0.19413899999999998,56.22,14.84,58.1456275226,135.66,56.19637344,14.85435892,58.1264515237,0.18637344,0.05435892,0.19413899999999998,56.01,14.8,57.9323752318,134.01,64.11637344,54.58435892,84.2042848186,0.18637344,0.05435892,0.19413899999999998,63.93,54.53,84.0271729859,132.03
2021-02-16 02:30:00,55.11637344,14.86435892,57.0855830073,0.18637344,0.05435892,0.19413899999999998,54.93,14.81,56.8914844243,135.49,54.89637344,14.82435892,56.8627596433,0.18637344,0.05435892,0.19413899999999998,54.71,14.77,56.6686597689,133.85,62.63637344,54.48435892,83.0172310104,0.18637344,0.05435892,0.19413899999999998,62.45,54.43,82.8409765756,131.73
2021-02-16 03:00:00,53.95637344,15.45435892,56.1259961553,0.18637344,0.05435892,0.19413899999999998,53.77,15.4,55.9318594363,135.96,53.75637344,15.41435892,55.9227158348,0.18637344,0.05435892,0.19413899999999998,53.57,15.36,55.7285788443,134.19,61.26637344,54.91435892,82.274876664,0.18637344,0.05435892,0.19413899999999998,61.08,54.86,82.0998538367,132.18
2021-02-16 03:30:00,52.72637344,16.68435892,55.3031489945,0.18637344,0.05435892,0.19413899999999998,52.54,16.63,55.1090600537,135.96,52.51637344,16.64435892,55.0908718677,0.18637344,0.05435892,0.19413899999999998,52.33,16.59,54.8967849696,134.3,59.61637344,53.45435892,80.0717207863,0.18637344,0.05435892,0.19413899999999998,59.43,53.4,79.8967139499,132.36
2021-02-16 04:00:00,51.39637344,16.71435892,54.04587863,0.18637344,0.05435892,0.19413899999999998,51.21,16.66,53.8518309809,135.75,51.20637344,16.66435892,53.8497310958,0.18637344,0.05435892,0.19413899999999998,51.02,16.61,53.6556846942,134.25,58.07637344,53.48435892,78.9521488056,0.18637344,0.05435892,0.19413899999999998,57.89,53.43,78.7782774628,132.21
2021-02-16 04:30:00,51.07637344,16.33435892,53.6246883917,0.18637344,0.05435892,0.19413899999999998,50.89,16.28,53.4306138838,135.75,50.87637344,16.29435892,53.4220133187,0.18637344,0.05435892,0.19413899999999998,50.69,16.24,53.2279409709,134.14,57.81637344,54.20435892,79.2517858706,0.18637344,0.05435892,0.19413899999999998,57.63,54.15,79.078691188,132.11
2021-02-16 05:00:00,50.94637344,16.74435892,53.6274791719,0.18637344,0.05435892,0.19413899999999998,50.76,16.69,53.4334511332,135.86,50.75637344,16.69435892,53.4313677958,0.18637344,0.05435892,0.19413899999999998,50.57,16.64,53.2373412184,134.37,57.56637344,53.60435892,78.6594854182,0.18637344,0.05435892,0.19413899999999998,57.38,53.55,78.4860936727,132.37
2021-02-16 05:30:00,51.48637344,16.09435892,53.9432575866,0.18637344,0.05435892,0.19413899999999998,51.3,16.04,53.749154412,135.28,51.296373439999996,16.05435892,53.7499801714,0.18637344,0.05435892,0.19413899999999998,51.11,16.0,53.5558782955,133.88,58.30637344,53.79435892,79.3313698063,0.18637344,0.05435892,0.19413899999999998,58.12,53.74,79.157577022,131.67
2021-02-16 06:00:00,53.09605376,15.25426568,55.2438552811,0.18605376,0.054265680000000004,0.19380599999999998,52.91,15.2,55.0500508628,135.28,52.88605376,15.22426568,55.0337437197,0.18605376,0.054265680000000004,0.19380599999999998,52.7,15.17,54.8399389132,133.8,60.12605376,52.96426568,80.1271226226,0.18605376,0.054265680000000004,0.19380599999999998,59.94,52.91,79.9516835345,131.75
2021-02-16 06:30:00,57.41637344,13.67435892,59.0222672461,0.18637344,0.05435892,0.19413899999999998,57.23,13.62,58.8283715566,135.14,57.19637344,13.63435892,58.7989870478,0.18637344,0.05435892,0.19413899999999998,57.01,13.58,58.6050893694,133.77,65.02637344,50.93435892,82.5998678047,0.18637344,0.05435892,0.19413899999999998,64.84,50.88,82.4196578493,131.69
2021-02-16 07:00:00,61.58669312,12.12445216,62.7688068202,0.18669312,0.05445216,0.19447199999999998,61.4,12.07,62.575114063,135.37,61.34669312,12.10445216,62.5294692034,0.18669312,0.05445216,0.19447199999999998,61.16,12.05,62.3357690255,134.09,69.78669312,49.60445216,85.6199988946,0.18669312,0.05445216,0.19447199999999998,69.6,49.55,85.4363066852,131.89
2021-02-16 07:30:00,64.78843136,10.48079248,65.6306928891,0.20843136,0.06079248,0.217116,64.58,10.42,65.4152336998,134.88,64.53843136,10.46079248,65.3807104712,0.20843136,0.06079248,0.217116,64.33,10.4,65.1652430365,133.53,73.51843136,48.26079248,87.9435264271,0.20843136,0.06079248,0.217116,73.31,48.2,87.7359453132,130.97
2021-02-16 08:00:00,67.65889088,8.98675984,68.2531125117,0.22889088,0.06675984,0.238428,67.43,8.92,68.0174337946,134.81,67.39889088,8.98675984,67.9953847278,0.22889088,0.06675984,0.238428,67.17,8.92,67.7596878682,133.53,76.83889088,47.13675984,90.1448239217,0.22889088,0.06675984,0.238428,76.61,47.07,89.9148319244,130.82
2021-02-16 08:30:00,71.59154816,7.59503488,71.9932935958,0.29154816,0.08503488000000001,0.30369599999999997,71.3,7.51,71.6944216798,135.39,71.31154816,7.5750348800000005,71.7127468056,0.29154816,0.08503488000000001,0.30369599999999997,71.02,7.49,71.4138677009,134.0,81.33154816,46.09503488,93.4856832178,0.29154816,0.08503488000000001,0.30369599999999997,81.04,46.01,93.1901373537,131.5
2021-02-16 09:00:00,74.23471488,6.92804184,74.5572978122,0.40471488,0.11804184000000001,0.421578,73.83,6.8100000000000005,74.1434083382,134.65,73.95471488,6.92804184,74.2785138295,0.40471488,0.11804184000000001,0.421578,73.55,6.8100000000000005,73.864596391,133.52,84.25471488,44.18804184,95.1390562344,0.40471488,0.11804184000000001,0.421578,83.85,44.07,94.7258539154,130.8
2021-02-16 09:30:00,76.36418528,6.77580404,76.664204906,0.53418528,0.15580404,0.556443,75.83,6.62,76.1184162999,0.003,76.07418528,6.78580404,76.3762319212,0.53418528,0.15580404,0.556443,75.54,6.63,75.8303929833,0.003,86.45418528,42.20580404,96.2063202035,0.53418528,0.15580404,0.556443,85.92,42.05,95.6579787577,0.003
2021-02-16 10:00:00,76.69407488,6.57452184,76.9753561806,1.04407488,0.30452184,1.087578,75.65,6.27,75.9093894061,134.06,76.40407488,6.57452184,76.686419891,1.04407488,0.30452184,1.087578,75.36,6.27,75.6203841567,133.21,86.78407488,42.24452184,96.5198180596,1.04407488,0.30452184,1.087578,85.74,41.94,95.4479502137,130.5
2021-02-16 10:30:00,76.12278592,7.31706256,76.4736421307,1.29278592,0.37706256,1.346652,74.83,6.94,75.1511310627,134.3,75.82278592,7.30706256,76.1740640108,1.29278592,0.37706256,1.346652,74.53,6.93,74.8514916351,133.46,86.00278592,41.96706256,95.6959431006,1.29278592,0.37706256,1.346652,84.71,41.59,94.3690214,130.85
2021-02-16 11:00:00,75.81999872,7.01333296,76.1436737038,1.27999872,0.37333296,1.333332,74.54,6.64,74.8351601856,133.95,75.53999872,7.01333296,75.864868324,1.27999872,0.37333296,1.333332,74.26,6.64,74.5562686835,133.22,85.70999872,42.14333296,95.5105459808,1.27999872,0.37333296,1.333332,84.43,41.77,94.1974405172,130.42
2021-02-16 11:30:00,75.90847968,7.27622324,76.2564142349,1.83847968,0.53622324,1.915083,74.07,6.74,74.3760210014,134.34,75.62847968,7.27622324,75.9776964862,1.83847968,0.53622324,1.915083,73.79,6.74,74.0971774091,133.52,85.66847968,41.87622324,95.3556840651,1.83847968,0.53622324,1.915083,83.83,41.34,93.469056377,130.87
2021-02-16 12:00:00,74.2717056,8.6550808,74.7743049208,2.6917055999999997,0.7850807999999999,2.8038600000000002,71.58,7.87,72.0113414679,135.06,73.9917056,8.6550808,74.4961940051,2.6917055999999997,0.7850807999999999,2.8038600000000002,71.3,7.87,71.7330251697,133.94,83.7817056,44.8050808,95.009838747,2.6917055999999997,0.7850807999999999,2.8038600000000002,81.09,44.02,92.2678085792,131.47
2021-02-16 12:30:00,76.34953856,7.49403208,76.7164425344,1.8995385599999999,0.55403208,1.978686,74.45,6.94,74.7727630892,134.64,76.06953856,7.48403208,76.4368067943,1.8995385599999999,0.55403208,1.978686,74.17,6.93,74.493045313,133.67,86.26953856,43.38403208,96.5640073882,1.8995385599999999,0.55403208,1.978686,84.37,42.83,94.6187391588,131.08
2021-02-16 13:00:00,77.26382496,7.14403228,77.5934007804,1.21382496,0.35403228000000003,1.2644009999999999,76.05,6.79,76.3525153482,134.64,76.96382496,7.15403228,77.2956048578,1.21382496,0.35403228000000003,1.2644009999999999,75.75,6.8,76.0546020961,133.75,87.30382496,41.95403228,96.8612341301,1.21382496,0.35403228000000003,1.2644009999999999,86.09,41.6,95.6140580668,131.25
2021-02-16 13:30:00,77.86094816,6.90985988,78.166958569,0.89094816,0.25985988,0.928071,76.97,6.65,77.2567369231,134.82,77.57094816,6.90985988,77.8780980893,0.89094816,0.25985988,0.928071,76.68,6.65,76.9678173005,133.86,88.06094816,42.07985988,97.5983872733,0.89094816,0.25985988,0.928071,87.17,41.82,96.6825801269,131.44
2021-02-16 14:00:00,77.40805088,6.66151484,77.6941575732,1.06805088,0.31151484,1.112553,76.34,6.35,76.6036428638,133.94,77.11805088,6.67151484,77.406090728,1.06805088,0.31151484,1.112553,76.05,6.36,76.3154774603,133.22,87.60805088,42.15151484,97.2209894123,1.06805088,0.31151484,1.112553,86.54,41.84,96.1236557773,130.51
2021-02-16 14:30:00,76.58000896,7.06041928,76.9047936914,1.03000896,0.30041928,1.072926,75.55,6.76,75.8518299054,134.19,76.29000896,7.06041928,76.6160230469,1.03000896,0.30041928,1.072926,75.26,6.76,75.5629882945,133.4,86.65000896,42.57041928,96.5425535732,1.03000896,0.30041928,1.072926,85.62,42.27,95.4857963259,130.78
2021-02-16 15:00:00,74.61700096,7.85412528,75.0292217485,2.03700096,0.59412528,2.121876,72.58,7.26,72.9421962927,134.99,74.33700096,7.85412528,74.7507658532,2.03700096,0.59412528,2.121876,72.3,7.26,72.6635919839,133.91,84.28700096,43.84412528,95.0084514788,2.03700096,0.59412528,2.121876,82.25,43.25,92.9280635761,131.56
2021-02-16 15:30:00,72.52028704,8.58883372,73.0271189151,2.67028704,0.7788337200000001,2.781549,69.85,7.8100000000000005,70.2852658813,134.89,72.25028704,8.58883372,72.7589997322,2.67028704,0.7788337200000001,2.781549,69.58,7.8100000000000005,70.0169443778,133.84,81.82028704,44.88883372,93.3250596788,2.67028704,0.7788337200000001,2.781549,79.15,44.11,90.6113381426,131.41
2021-02-16 16:00:00,73.2227664,8.2228902,73.6830336136,0.8327664,0.2428902,0.8674649999999999,72.39,7.98,72.8285143333,134.89,72.9527664,8.2228902,73.4147263746,0.8327664,0.2428902,0.8674649999999999,72.12,7.98,72.5601460859,133.84,82.9027664,44.4928902,94.0876503858,0.8327664,0.2428902,0.8674649999999999,82.07,44.25,93.2391945482,131.51
2021-02-16 16:30:00,76.46183776,7.42720268,76.821715506,0.40183776,0.11720268,0.418581,76.06,7.31,76.4104685236,135.0,76.16183776,7.41720268,76.5221564423,0.40183776,0.11720268,0.418581,75.76,7.3,76.1108901538,133.96,86.64183776,43.68720268,97.0328796256,0.40183776,0.11720268,0.418581,86.24,43.57,96.6213356356,131.73
2021-02-16 17:00:00,79.32822144,7.30864792,79.664189265,0.33822144,0.09864792,0.35231399999999996,78.99,7.21,79.3183723988,134.33,79.02822144,7.30864792,79.3654592275,0.33822144,0.09864792,0.35231399999999996,78.69,7.21,79.0196190829,133.64,89.81822144,42.18864792,99.2330333909,0.33822144,0.09864792,0.35231399999999996,89.48,42.09,98.8849761086,131.18
2021-02-16 17:30:00,81.42576384,7.61543112,81.7811091149,0.39576384000000003,0.11543112,0.41225399999999995,81.03,7.5,81.376353445,134.51,81.11576384,7.61543112,81.4724612031,0.39576384000000003,0.11543112,0.41225399999999995,80.72,7.5,81.0676778994,133.71,92.28576384,43.19543112,101.894590029,0.39576384000000003,0.11543112,0.41225399999999995,91.89,43.08,101.4872331872,131.46
2021-02-16 18:00:00,85.06162816,6.25172488,85.2910584364,0.21162816,0.06172488,0.220446,84.85,6.19,85.0754876566,133.37,84.74162816,6.25172488,84.9719224637,0.21162816,0.06172488,0.220446,84.53,6.19,84.756338996,132.86,96.59162816,42.50172488,105.528855051,0.21162816,0.06172488,0.220446,96.38,42.44,105.3102938938,130.02
2021-02-16 18:30:00,86.17066912,6.13144516,86.3885341717,0.21066912000000002,0.06144516,0.219447,85.96,6.07,86.1740477174,133.22,85.85066912,6.14144516,86.0700571454,0.21066912000000002,0.06144516,0.219447,85.64,6.08,85.855553111,132.76,97.81066912,42.14144516,106.5027154296,0.21066912000000002,0.06144516,0.219447,97.6,42.08,106.2849302582,129.87
2021-02-16 19:00:00,85.2861936,6.4601398,85.5305104919,0.20619359999999998,0.0601398,0.214785,85.08,6.4,85.3203750578,133.68,84.9661936,6.4601398,85.2114279959,0.20619359999999998,0.0601398,0.214785,84.76,6.4,85.0012799904,133.05,96.7961936,42.7901398,105.8324107235,0.20619359999999998,0.0601398,0.214785,96.59,42.73,105.6195105082,130.28
2021-02-16 19:30:00,82.03605376,8.15426568,82.4403188088,0.18605376,0.054265680000000004,0.19380599999999998,81.85,8.1,82.249817629,134.63,81.71605376,8.14426568,82.1209017582,0.18605376,0.054265680000000004,0.19380599999999998,81.53,8.09,81.9303911867,133.75,92.99605376,43.99426568,102.8774097052,0.18605376,0.054265680000000004,0.19380599999999998,92.81,43.94,102.6860248525,131.31
2021-02-16 20:00:00,78.59637344,8.91435892,79.1002889557,0.18637344,0.05435892,0.19413899999999998,78.41,8.86,78.9089836457,135.24,78.31637344,8.90435892,78.8209487165,0.18637344,0.05435892,0.19413899999999998,78.13,8.85,78.6296343626,134.1,89.18637344,45.60435892,100.1696898262,0.18637344,0.05435892,0.19413899999999998,89.0,45.55,99.9790102972,131.87
2021-02-16 20:30:00,76.54605376,10.15426568,77.2166268217,0.18605376,0.054265680000000004,0.19380599999999998,76.36,10.1,77.0250582603,134.73,76.25605376,10.14426568,76.9278354124,0.18605376,0.054265680000000004,0.19380599999999998,76.07,10.09,76.7362560984,133.77,86.76605376,45.86426568,98.1421364728,0.18605376,0.054265680000000004,0.19380599999999998,86.58,45.81,97.9522970634,131.4
2021-02-16 21:00:00,73.31573408,11.21417244,74.1684200129,0.18573408,0.05417244,0.19347299999999998,73.13,11.16,73.9766348248,134.38,73.03573408,11.19417244,73.8886185364,0.18573408,0.05417244,0.19347299999999998,72.85,11.14,73.6968255761,133.53,83.08573408,46.66417244,95.2931487418,0.18573408,0.05417244,0.19347299999999998,82.9,46.61,95.1046902103,131.02
2021-02-16 21:30:00,70.22605376,12.04426568,71.2514067403,0.18605376,0.054265680000000004,0.19380599999999998,70.04,11.99,71.0588608127,134.82,69.96605376,12.02426568,70.9917716633,0.18605376,0.054265680000000004,0.19380599999999998,69.78,11.97,70.799218216,133.76,79.62605376,48.54426568,93.2569255755,0.18605376,0.054265680000000004,0.19380599999999998,79.44,48.49,93.0698323841,131.33
2021-02-16 22:00:00,66.89605376,13.04426568,68.1559599433,0.18605376,0.054265680000000004,0.19380599999999998,66.71,12.99,67.9629619719,134.35,66.64605376,13.02426568,67.9067594447,0.18605376,0.054265680000000004,0.19380599999999998,66.46,12.97,67.713754142,133.48,75.75605376,48.75426568,90.0886125062,0.18605376,0.054265680000000004,0.19380599999999998,75.57,48.7,89.9028080763,130.94
2021-02-16 22:30:00,62.72605376,13.79426568,64.2249140595,0.18605376,0.054265680000000004,0.19380599999999998,62.54,13.74,64.0315484742,135.02,62.47605376,13.75426568,63.9721589273,0.18605376,0.054265680000000004,0.19380599999999998,62.29,13.7,63.7787903617,133.82,71.09605376,51.11426568,87.5632172562,0.18605376,0.054265680000000004,0.19380599999999998,70.91,51.06,87.3804995408,131.47
2021-02-16 23:00:00,58.61573408,14.82417244,60.4612303073,0.18573408,0.05417244,0.19347299999999998,58.43,14.77,60.2678836529,135.34,58.40573408,14.80417244,60.2527451247,0.18573408,0.05417244,0.19347299999999998,58.22,14.75,60.0593947688,134.01,66.45573408,52.82417244,84.8926250394,0.18573408,0.05417244,0.19347299999999998,66.27,52.77,84.7135514543,131.72
2021-02-16 23:30:00,54.96605376,15.25426568,57.0434894391,0.18605376,0.054265680000000004,0.19380599999999998,54.78,15.2,56.8497000872,136.18,54.75605376,15.21426568,56.8304434573,0.18605376,0.054265680000000004,0.19380599999999998,54.57,15.16,56.6366533263,134.47,62.41605376,54.86426568,83.1014525479,0.18605376,0.054265680000000004,0.19380599999999998,62.23,54.81,82.9259247763,132.57
2021-02-17 00:00:00,52.42605376,16.12426568,54.8496404415,0.18605376,0.054265680000000004,0.19380599999999998,52.24,16.07,54.6558551301,136.62,52.22605376,16.09426568,54.6496667796,0.18605376,0.054265680000000004,0.19380599999999998,52.04,16.04,54.4558830614,134.79,59.51605376,55.72426568,81.5313095733,0.18605376,0.054265680000000004,0.19380599999999998,59.33,55.67,81.3584525418,133.02
2021-02-17 00:30:00,53.46605376,15.76426568,55.7416449084,0.18605376,0.054265680000000004,0.19380599999999998,53.28,15.71,55.547839742,135.52,53.25605376,15.72426568,55.528909527,0.18605376,0.054265680000000004,0.19380599999999998,53.07,15.67,55.3351045901,134.03,60.70605376,54.69426568,81.711000859,0.18605376,0.054265680000000004,0.19380599999999998,60.52,54.64,81.5364948965,131.89
2021-02-17 01:00:00,57.06573408,14.36417244,58.8457938682,0.18573408,0.05417244,0.19347299999999998,56.88,14.31,58.6524551916,134.92,56.84573408,14.32417244,58.6226867278,0.18573408,0.05417244,0.19347299999999998,56.66,14.27,58.4293462226,133.55,64.95573408,54.21417244,84.6074694293,0.18573408,0.05417244,0.19347299999999998,64.77,54.16,84.4301989812,131.14
2021-02-17 01:30:00,57.69605376,14.36426568,59.4572682521,0.18605376,0.054265680000000004,0.19380599999999998,57.51,14.31,59.263616157,134.92,57.46605376,14.33426568,59.226839417,0.18605376,0.054265680000000004,0.19380599999999998,57.28,14.28,59.0331838884,133.55,65.70605376,54.56426568,85.4081061136,0.18605376,0.054265680000000004,0.19380599999999998,65.52,54.51,85.2303379085,131.14
2021-02-17 02:00:00,56.46605376,14.66426568,58.3391456499,0.18605376,0.054265680000000004,0.19380599999999998,56.28,14.61,58.1454254435,135.3,56.25605376,14.62426568,58.1258353172,0.18605376,0.054265680000000004,0.19380599999999998,56.07,14.57,57.9321137194,133.78,64.32605376,55.10426568,84.7013653282,0.18605376,0.054265680000000004,0.19380599999999998,64.14,55.05,84.5248016857,131.4
2021-02-17 02:30:00,55.50605376,14.72426568,57.4258304583,0.18605376,0.054265680000000004,0.19380599999999998,55.32,14.67,57.2320827858,135.67,55.29605376,14.69426568,57.2151641202,0.18605376,0.054265680000000004,0.19380599999999998,55.11,14.64,57.0214143985,134.02,63.20605376,55.41426568,84.0579923194,0.18605376,0.054265680000000004,0.19380599999999998,63.02,55.36,83.8823580975,131.77
2021-02-17 03:00:00,54.42573408,15.16417244,56.4987845527,0.18573408,0.05417244,0.19347299999999998,54.24,15.11,56.3053256806,136.13,54.22573408,15.12417244,56.2953890519,0.18573408,0.05417244,0.19347299999999998,54.04,15.07,56.1019295568,134.32,61.96573408,55.95417244,83.4902486133,0.18573408,0.05417244,0.19347299999999998,61.78,55.9,83.316135292,132.2
2021-02-17 03:30:00,53.13605376,15.16426568,55.2575348962,0.18605376,0.054265680000000004,0.19380599999999998,52.95,15.11,55.0637321656,135.78,52.92605376,15.11426568,55.0418767272,0.18605376,0.054265680000000004,0.19380599999999998,52.74,15.06,54.8480738039,134.07,60.47605376,55.85426568,82.3228526779,0.18605376,0.054265680000000004,0.19380599999999998,60.29,55.8,82.1494010934,131.83
2021-02-17 04:00:00,52.22605376,15.33426568,54.4306935036,0.18605376,0.054265680000000004,0.19380599999999998,52.04,15.28,54.2368878163,136.0,52.02605376,15.29426568,54.2275283646,0.18605376,0.054265680000000004,0.19380599999999998,51.84,15.24,54.0337228034,134.19,59.45605376,56.36426568,81.926508374,0.18605376,0.054265680000000004,0.19380599999999998,59.27,56.31,81.7541986689,131.99
2021-02-17 04:30:00,51.38605376,15.33426568,53.6252386938,0.18605376,0.054265680000000004,0.19380599999999998,51.2,15.28,53.4314364396,134.93,51.19605376,15.28426568,53.428875133,0.18605376,0.054265680000000004,0.19380599999999998,51.01,15.23,53.2350730252,133.48,58.50605376,55.75426568,80.8176742309,0.18605376,0.054265680000000004,0.19380599999999998,58.32,55.7,80.645597524,130.9
2021-02-17 05:00:00,51.13573408,15.19417244,53.3453482137,0.18573408,0.05417244,0.19347299999999998,50.95,15.14,53.1518776714,135.06,50.94573408,15.16417244,53.1546794435,0.18573408,0.05417244,0.19347299999999998,50.76,15.11,52.9612093895,133.59,58.21573408,55.72417244,80.5869411791,0.18573408,0.05417244,0.19347299999999998,58.03,55.67,80.4153579859,131.06
2021-02-17 05:30:00,52.05605376,15.06426568,54.1919259073,0.18605376,0.054265680000000004,0.19380599999999998,51.87,15.01,53.9981203377,135.87,51.84605376,15.02426568,53.9790871515,0.18605376,0.054265680000000004,0.19380599999999998,51.66,14.97,53.7852814439,134.17,59.22605376,55.70426568,81.3061538811,0.18605376,0.054265680000000004,0.19380599999999998,59.04,55.65,81.133495549,131.85
2021-02-17 06:00:00,53.48605376,14.95426568,55.5372668471,0.18605376,0.054265680000000004,0.19380599999999998,53.3,14.9,55.3434729666,135.5,53.28605376,14.91426568,55.3338851527,0.18605376,0.054265680000000004,0.19380599999999998,53.1,14.86,55.1400906782,134.1,60.69605376,53.55426568,80.9448597167,0.18605376,0.054265680000000004,0.19380599999999998,60.51,53.5,80.7694874318,131.64
2021-02-17 06:30:00,57.94605376,13.52426568,59.503368884,0.18605376,0.054265680000000004,0.19380599999999998,57.76,13.47,59.3098516269,135.67,57.71605376,13.49426568,59.2725743314,0.18605376,0.054265680000000004,0.19380599999999998,57.53,13.44,59.0790529714,134.25,65.71605376,51.36426568,83.4079583171,0.18605376,0.054265680000000004,0.19380599999999998,65.53,51.31,83.2279820733,131.9
2021-02-17 07:00:00,61.85637344,11.944358919999999,62.999036859,0.18637344,0.05435892,0.19413899999999998,61.67,11.89,62.8057401835,135.98,61.62637344,11.91435892,62.7675222694,0.18637344,0.05435892,0.19413899999999998,61.44,11.86,62.5742215293,134.54,70.13637344,49.53435892,85.864798334,0.18637344,0.05435892,0.19413899999999998,69.95,49.48,85.6812283992,132.19
2021-02-17 07:30:00,64.99002976,10.17125868,65.7811406966,0.21002976,0.06125868,0.218781,64.78,10.11,65.5641708557,135.38,64.73002976,10.15125868,65.5211782977,0.21002976,0.06125868,0.218781,64.52,10.09,65.3041997118,134.03,73.82002976,48.58125868,88.3715762488,0.21002976,0.06125868,0.218781,73.61,48.52,88.1624778463,131.49
2021-02-17 08:00:00,67.49976992,8.78034956,68.0684470048,0.30976992000000003,0.09034956,0.322677,67.19,8.69,67.7496287813,135.06,67.23976992,8.76034956,67.808040698,0.30976992000000003,0.09034956,0.322677,66.93,8.67,67.4892124713,133.72,76.82976992,48.16034956,90.6765284718,0.30976992000000003,0.09034956,0.322677,76.52,48.07,90.3661180974,131.05
2021-02-17 08:30:00,70.551368,7.654149,70.9653543892,0.6313679999999999,0.18414899999999998,0.657675,69.92,7.47,70.3179017036,134.39,70.281368,7.644149,70.6958534985,0.6313679999999999,0.18414899999999998,0.657675,69.65,7.46,70.0483697169,133.35,80.121368,45.224149,92.003572012,0.6313679999999999,0.18414899999999998,0.657675,79.49,45.04,91.3633498729,130.55
2021-02-17 09:00:00,73.30825056,7.20657308,73.6616202355,1.18825056,0.34657308000000003,1.237761,72.12,6.86,72.4455243614,133.81,73.03825056,7.20657308,73.3929202336,1.18825056,0.34657308000000003,1.237761,71.85,6.86,72.1767420988,133.07,82.98825056,43.45657308,93.6777640364,1.18825056,0.34657308000000003,1.237761,81.8,43.11,92.4646532465,130.09
2021-02-17 09:30:00,75.17898944,6.68762192,75.4758553457,1.56898944,0.45762192,1.634364,73.61,6.23,73.873168336,134.23,74.88898944,6.68762192,75.187000381,1.56898944,0.45762192,1.634364,73.32,6.23,73.5842055063,133.35,85.04898944,43.18762192,95.3860644532,1.56898944,0.45762192,1.634364,83.48,42.73,93.780399338,130.54
2021-02-17 10:00:00,74.43191616,7.24055888,74.7832590634,1.9219161599999999,0.56055888,2.001996,72.51,6.68,72.8170481412,134.12,74.16191616,7.23055888,74.5135611163,1.9219161599999999,0.56055888,2.001996,72.24,6.67,72.5472707964,133.35,84.10191616,43.08055888,94.4937397672,1.9219161599999999,0.56055888,2.001996,82.18,42.52,92.5283891571,130.54
2021-02-17 10:30:00,74.90428384,7.78666612,75.307927251,1.87428384,0.54666612,1.952379,73.03,7.24,73.3879997002,134.48,74.60428384,7.78666612,75.0095416367,1.87428384,0.54666612,1.952379,72.73,7.24,73.0894691457,133.71,84.42428384,41.77666612,94.1952734164,1.87428384,0.54666612,1.952379,82.55,41.23,92.2735899377,131.1
2021-02-17 11:00:00,75.15396416,6.95657288,75.4752425316,1.8739641599999999,0.54657288,1.952046,73.28,6.41,73.5598157964,134.05,74.88396416,6.96657288,75.207321625,1.8739641599999999,0.54657288,1.952046,73.01,6.42,73.2917219064,133.37,84.78396416,41.53657288,94.4119031971,1.8739641599999999,0.54657288,1.952046,82.91,40.99,92.4891788265,130.65
2021-02-17 11:30:00,74.97577152,7.35918336,75.3360729979,2.70577152,0.78918336,2.818512,72.27,6.57,72.5680218829,134.2,74.69577152,7.35918336,75.0574171065,2.70577152,0.78918336,2.818512,71.99,6.57,72.2891762299,133.47,84.44577152,41.99918336,94.3134122515,2.70577152,0.78918336,2.818512,81.74,41.21,91.540655995,130.82
2021-02-17 12:00:00,75.3424848,7.6511414,75.7299807247,2.7124848,0.7911414,2.8255049999999997,72.63,6.86,72.9532487282,134.74,75.0624848,7.6511414,75.4514187347,2.7124848,0.7911414,2.8255049999999997,72.35,6.86,72.6744941503,133.9,84.8024848,41.7811414,94.536369747,2.7124848,0.7911414,2.8255049999999997,82.09,40.99,91.754826576,131.49
2021-02-17 12:30:00,74.8310352,7.5869686,75.2146656021,3.7610352,1.0969686,3.917745,71.07,6.49,71.3657130561,134.42,74.5610352,7.5869686,74.9460476785,3.7610352,1.0969686,3.917745,70.8,6.49,71.0968360759,133.57,84.2310352,43.276968600000004,94.6982750744,3.7610352,1.0969686,3.917745,80.47,42.18,90.8546823229,131.05
2021-02-17 13:00:00,74.75711968,8.09249324,75.1938520738,3.19711968,0.93249324,3.330333,71.56,7.16,71.9173080698,134.22,74.47711968,8.09249324,74.9154843985,3.19711968,0.93249324,3.330333,71.28,7.16,71.6387046226,133.55,84.10711968,42.43249324,94.2046923642,3.19711968,0.93249324,3.330333,80.91,41.5,90.932272049,131.05
2021-02-17 13:30:00,74.86166624,7.91006932,75.2784050633,2.09166624,0.61006932,2.178819,72.77,7.3,73.1352370612,134.51,74.58166624,7.90006932,74.998906888,2.09166624,0.61006932,2.178819,72.49,7.29,72.8556394523,133.78,84.35166624,42.04006932,94.2473926743,2.09166624,0.61006932,2.178819,82.26,41.43,92.1040308564,131.47
2021-02-17 14:00:00,73.45302496,8.33713228,73.924655227,2.01302496,0.5871322800000001,2.096901,71.44,7.75,71.8591406851,134.77,73.17302496,8.34713228,73.6475810811,2.01302496,0.5871322800000001,2.096901,71.16,7.76,71.5818636248,134.04,82.71302496,42.17713228,92.8458668191,2.01302496,0.5871322800000001,2.096901,80.7,41.59,90.7866625667,131.91
2021-02-17 14:30:00,74.02945952,7.82734236,74.4421128478,1.01945952,0.29734236,1.061937,73.01,7.53,73.397281966,134.67,73.73945952,7.81734236,74.1526717784,1.01945952,0.29734236,1.061937,72.72,7.52,73.1077889147,134.0,83.52945952,41.62734236,93.3274141914,1.01945952,0.29734236,1.061937,82.51,41.33,92.2825498131,131.83
2021-02-17 15:00:00,75.25528416,7.61195788,75.6392735077,0.55528416,0.16195788,0.578421,74.7,7.45,75.0705834532,134.39,74.97528416,7.61195788,75.3607002199,0.55528416,0.16195788,0.578421,74.42,7.45,74.79197082580001,133.85,84.98528416,41.12195788,94.4114079105,0.55528416,0.16195788,0.578421,84.43,40.96,93.8410704329,131.6
2021-02-17 15:30:00,76.32819136,7.04072248,76.6522313395,0.44819136,0.13072248,0.466866,75.88,6.91,76.1939794209,134.18,76.02819136,7.04072248,76.3535045333,0.44819136,0.13072248,0.466866,75.58,6.91,75.8952205346,133.66,86.30819136,41.53072248,95.78050326420001,0.44819136,0.13072248,0.466866,85.86,41.4,95.3199853126,131.24
2021-02-17 16:00:00,76.82176768,7.73093224,77.20978761,0.55176768,0.16093224,0.574758,76.27,7.57,76.6447506356,134.33,76.53176768,7.73093224,76.9212504938,0.55176768,0.16093224,0.574758,75.98,7.57,76.3561739481,133.95,86.78176768,41.41093224,96.1558137122,0.55176768,0.16093224,0.574758,86.23,41.25,95.5885735849,131.53
2021-02-17 16:30:00,77.63810144,7.30361292,77.9808794314,0.45810144,0.13361292,0.477189,77.18,7.17,77.5123299869,135.23,77.32810144,7.30361292,77.6722475148,0.45810144,0.13361292,0.477189,76.87,7.17,77.2036644208,134.24,87.99810144,43.58361292,98.1997819356,0.45810144,0.13361292,0.477189,87.54,43.45,97.7300061394,131.97
2021-02-17 17:00:00,79.13314656,7.21550108,79.4614267448,0.29314656,0.08550108000000001,0.305361,78.84,7.13,79.1617489701,134.43,78.83314656,7.21550108,79.1626708265,0.29314656,0.08550108000000001,0.305361,78.54,7.13,78.8629729341,133.73,89.67314656,42.23550108,99.1216967442,0.29314656,0.08550108000000001,0.305361,89.38,42.15,98.8200733657,131.21
2021-02-17 17:30:00,82.58281696,6.62498828,82.8481268754,0.22281696,0.06498828,0.232101,82.36,6.5600000000000005,82.620839986,134.15,82.27281696,6.62498828,82.539123331,0.22281696,0.06498828,0.232101,82.05,6.5600000000000005,82.3118223586,133.55,93.60281696,41.32498828,102.3193139109,0.22281696,0.06498828,0.232101,93.38,41.26,102.0892354756,130.93
2021-02-17 18:00:00,86.0921776,6.5948018,86.3443944602,0.2221776,0.06480179999999999,0.231435,85.87,6.53,86.1179296082,134.25,85.7621776,6.5848018,86.0145959791,0.2221776,0.06480179999999999,0.231435,85.54,6.52,85.788122721,133.63,97.5821776,40.9148018,105.8125814423,0.2221776,0.06480179999999999,0.231435,97.36,40.85,105.5826316209,131.02
2021-02-17 18:30:00,86.20130848,6.24163164,86.4269839182,0.21130848,0.06163164,0.220113,85.99,6.18,86.2117886371,134.81,85.88130848,6.23163164,86.1070983086,0.21130848,0.06163164,0.220113,85.67,6.17,85.8918960089,133.89,97.86130848,42.30163164,106.6126809382,0.21130848,0.06163164,0.220113,97.65,42.24,106.3942672328,131.5
2021-02-17 19:00:00,84.1793904,6.9410722,84.4650711916,0.2093904,0.0610722,0.218115,83.97,6.88,84.251381591,135.32,83.8593904,6.9410722,84.1461576161,0.2093904,0.0610722,0.218115,83.65,6.88,83.9324543904,134.17,95.5593904,43.5210722,105.0032419455,0.2093904,0.0610722,0.218115,95.35,43.46,104.7873756709,131.88
2021-02-17 19:30:00,80.74715264,7.94041952,81.1366311947,0.20715264,0.060419520000000004,0.215784,80.54,7.88,80.9245698166,134.87,80.43715264,7.92041952,80.8261626592,0.20715264,0.060419520000000004,0.215784,80.23,7.86,80.6140961619,133.81,91.65715264,44.49041952,101.88440047,0.20715264,0.060419520000000004,0.215784,91.45,44.43,101.6716646859,131.34
2021-02-17 20:00:00,77.46907072,8.95097896,77.9844660337,0.20907072000000002,0.06097896,0.217782,77.26,8.89,77.7697865498,134.74,77.18907072,8.95097896,77.7063231852,0.20907072000000002,0.06097896,0.217782,76.98,8.89,77.4916285801,133.64,87.92907072,45.58097896,99.0411385265,0.20907072000000002,0.06097896,0.217782,87.72,45.52,98.8274698654,131.13
2021-02-17 20:30:00,75.75971008,9.72116544,76.3808531565,0.20971008,0.06116544,0.218448,75.55,9.66,76.165071391,134.91,75.45971008,9.70116544,76.0807495774,0.20971008,0.06116544,0.218448,75.25,9.64,75.8649596322,133.69,85.92971008,46.02116544,97.4774986491,0.20971008,0.06116544,0.218448,85.72,45.96,97.2637650927,131.24
2021-02-17 21:00:00,72.48130848,10.48163164,73.2352693776,0.21130848,0.06163164,0.220113,72.27,10.42,73.0173219175,136.23,72.21130848,10.46163164,72.9651890216,0.21130848,0.06163164,0.220113,72.0,10.4,72.7472336244,134.4,82.37130848,48.92163164,95.8037499424,0.21130848,0.06163164,0.220113,82.16,48.86,95.5906125098,132.22
2021-02-17 21:30:00,69.19450528,10.72256404,70.0203751813,0.21450528,0.06256404,0.223443,68.98,10.66,69.798825205,136.05,68.94450528,10.69256404,69.7687303457,0.21450528,0.06256404,0.223443,68.73,10.63,69.5471767939,134.14,78.86450528,50.95256404,93.8923531248,0.21450528,0.06256404,0.223443,78.65,50.89,93.6782504106,131.75
2021-02-17 22:00:00,65.31450528,11.74256404,66.3616787778,0.21450528,0.06256404,0.223443,65.1,11.68,66.1394919847,135.66,65.05450528,11.71256404,66.1004751391,0.21450528,0.06256404,0.223443,64.84,11.65,65.8782824609,133.87,74.43450528,52.01256404,90.806400624,0.21450528,0.06256404,0.223443,74.22,51.95,90.5947619899,131.42
2021-02-17 22:30:00,61.0770128,12.7145454,62.3863859933,0.18701279999999998,0.0545454,0.19480499999999998,60.89,12.66,62.1921835925,135.29,60.8570128,12.694545399999999,62.1669324469,0.18701279999999998,0.0545454,0.19480499999999998,60.67,12.64,61.9727238388,133.6,69.6170128,52.8845454,87.4259893473,0.18701279999999998,0.0545454,0.19480499999999998,69.43,52.83,87.2441046719,131.06
2021-02-17 23:00:00,57.04637344,13.79435892,58.6904852652,0.18637344,0.05435892,0.19413899999999998,56.86,13.74,58.4965571636,135.17,56.82637344,13.75435892,58.467248162,0.18637344,0.05435892,0.19413899999999998,56.64,13.7,58.2733180795,133.56,65.01637344,54.05435892,84.5517742779,0.18637344,0.05435892,0.19413899999999998,64.83,54.0,84.373745324,130.96
2021-02-17 23:30:00,53.35605376,14.59426568,55.3160109153,0.18605376,0.054265680000000004,0.19380599999999998,53.17,14.54,55.1222323568,135.5,53.14605376,14.55426568,55.1029008288,0.18605376,0.054265680000000004,0.19380599999999998,52.96,14.5,54.9091212824,133.76,60.77605376,55.19426568,82.0983293045,0.18605376,0.054265680000000004,0.19380599999999998,60.59,55.14,81.9241582197,131.35
2021-02-18 00:00:00,51.15605376,15.61426568,53.4859526326,0.18605376,0.054265680000000004,0.19380599999999998,50.97,15.56,53.2921617126,136.24,50.96605376,15.58426568,53.2954779756,0.18605376,0.054265680000000004,0.19380599999999998,50.78,15.53,53.1016882971,134.34,58.15605376,55.55426568,80.4263826377,0.18605376,0.054265680000000004,0.19380599999999998,57.97,55.5,80.2544135858,132.3
2021-02-18 00:30:00,52.19852128,15.71790204,54.5136502938,0.19852128,0.05790204,0.20679299999999998,52.0,15.66,54.3068651277,135.9,51.98852128,15.67790204,54.3010401121,0.19852128,0.05790204,0.20679299999999998,51.79,15.62,54.0942557024,134.2,59.27852128,54.78790204,80.7196214999,0.19852128,0.05790204,0.20679299999999998,59.08,54.73,80.5345844964,132.09
2021-02-18 01:00:00,55.60532448,14.41696964,57.443895447,0.19532448,0.05696964,0.20346299999999998,55.41,14.36,57.2405249801,135.02,55.39532448,14.37696964,57.2305795032,0.19532448,0.05696964,0.20346299999999998,55.2,14.32,57.0272075417,133.55,63.30532448,54.04696964,83.2384468547,0.19532448,0.05696964,0.20346299999999998,63.11,53.99,83.0529481716,131.12
2021-02-18 01:30:00,56.1666032,14.2173426,57.9380716423,0.19660319999999998,0.0573426,0.20479499999999998,55.97,14.16,57.7334088722,135.12,55.9566032,14.1873426,57.7271351423,0.19660319999999998,0.0573426,0.20479499999999998,55.76,14.13,57.5224695228,133.58,64.0166032,54.4873426,84.0654268346,0.19660319999999998,0.0573426,0.20479499999999998,63.82,54.43,83.8785866595,131.19
2021-02-18 02:00:00,54.95692288,14.45743584,56.8267615082,0.19692288,0.05743584,0.20512799999999998,54.76,14.4,56.6217060852,135.41,54.74692288,14.41743584,56.6134968098,0.19692288,0.05743584,0.20512799999999998,54.55,14.36,56.4084399713,133.79,62.62692288,54.94743584,83.3147776496,0.19692288,0.05743584,0.20512799999999998,62.43,54.89,83.1289179528,131.55
2021-02-18 02:30:00,53.66628352,14.74724936,55.6556497629,0.19628352000000002,0.05724936,0.20446199999999998,53.47,14.69,55.4512127911,135.32,53.45628352,14.71724936,55.4452132875,0.19628352000000002,0.05724936,0.20446199999999998,53.26,14.66,55.2407747954,133.74,61.13628352,55.22724936,82.3874640616,0.19628352000000002,0.05724936,0.20446199999999998,60.94,55.17,82.2034822863,131.46
2021-02-18 03:00:00,52.72724256,14.78752908,54.7616026452,0.19724256,0.05752908,0.20546099999999998,52.53,14.73,54.5561527236,135.46,52.52724256,14.74752908,54.5582333376,0.19724256,0.05752908,0.20546099999999998,52.33,14.69,54.3527828174,133.82,60.06724256,55.38752908,81.7058872196,0.19724256,0.05752908,0.20546099999999998,59.87,55.33,81.5219344717,131.59
2021-02-18 03:30:00,51.7066032,14.9573426,53.8265261013,0.19660319999999998,0.0573426,0.20479499999999998,51.51,14.9,53.621731602,135.4,51.5066032,14.9073426,53.6205094772,0.19660319999999998,0.0573426,0.20479499999999998,51.31,14.85,53.4157149161,133.79,58.9066032,55.5473426,80.9660124403,0.19660319999999998,0.0573426,0.20479499999999998,58.71,55.49,80.7836877098,131.53
2021-02-18 04:00:00,50.73468512,15.07678316,52.9274755177,0.19468512000000002,0.05678316,0.20279699999999998,50.54,15.02,52.7246811275,135.5,50.54468512,15.04678316,52.7368076143,0.19468512000000002,0.05678316,0.20279699999999998,50.35,14.99,52.5340137435,133.88,57.78468512,55.76678316,80.3056905732,0.19468512000000002,0.05678316,0.20279699999999998,57.59,55.71,80.1262266677,131.63
2021-02-18 04:30:00,50.09724256,15.01752908,52.2997121578,0.19724256,0.05752908,0.20546099999999998,49.9,14.96,52.0942568812,135.06,49.90724256,14.97752908,52.1062303116,0.19724256,0.05752908,0.20546099999999998,49.71,14.92,51.9007755241,133.58,57.06724256,55.46752908,79.5821396775,0.19724256,0.05752908,0.20546099999999998,56.87,55.41,79.4006612063,131.19
2021-02-18 05:00:00,49.92724256,14.92752908,52.1110417674,0.19724256,0.05752908,0.20546099999999998,49.73,14.87,51.9055854413,135.31,49.73724256,14.87752908,51.9146816324,0.19724256,0.05752908,0.20546099999999998,49.54,14.82,51.7092254825,133.75,56.84724256,55.52752908,79.4664424295,0.19724256,0.05752908,0.20546099999999998,56.65,55.47,79.285202907,131.44
2021-02-18 05:30:00,50.87628352,14.60724936,52.9317292243,0.19628352000000002,0.05724936,0.20446199999999998,50.68,14.55,52.7272690361,134.71,50.66628352,14.57724936,52.7216130693,0.19628352000000002,0.05724936,0.20446199999999998,50.47,14.52,52.5171524361,133.34,57.94628352,54.76724936,79.7321978641,0.19628352000000002,0.05724936,0.20446199999999998,57.75,54.71,79.5502771837,130.84
2021-02-18 06:00:00,52.99852128,14.00790204,54.8184693094,0.19852128,0.05790204,0.20679299999999998,52.8,13.95,54.6117432426,135.01,52.79852128,13.96790204,54.6148893321,0.19852128,0.05790204,0.20679299999999998,52.6,13.91,54.4081620715,133.62,60.23852128,53.37790204,80.485277363,0.19852128,0.05790204,0.20679299999999998,60.04,53.32,80.298343694,131.21
2021-02-18 06:30:00,57.27948032,12.48818176,58.6250249416,0.19948032000000002,0.05818176,0.20779199999999998,57.08,12.43,58.4177310412,135.52,57.04948032,12.46818176,58.396050904,0.19948032000000002,0.05818176,0.20779199999999998,56.85,12.41,58.1887497718,134.01,65.07948032,51.73818176,83.1395105263,0.19948032000000002,0.05818176,0.20779199999999998,64.88,51.68,82.9471928398,131.73
2021-02-18 07:00:00,61.13075904,11.02855472,62.1176200447,0.20075904,0.058554720000000005,0.209124,60.93,10.97,61.9096583741,135.89,60.90075904,10.99855472,61.8859487895,0.20075904,0.058554720000000005,0.209124,60.7,10.94,61.6779831058,134.27,69.47075904,50.25855472,85.7444382111,0.20075904,0.058554720000000005,0.209124,69.27,50.2,85.5474891508,132.07
2021-02-18 07:30:00,64.65473504,9.99554772,65.4228227556,0.22473504,0.06554772,0.234099,64.43,9.93,65.1907186645,135.89,64.41473504,9.97554772,65.1825869584,0.22473504,0.06554772,0.234099,64.19,9.91,64.950474979,134.38,73.47473504,49.10554772,88.3735905465,0.22473504,0.06554772,0.234099,73.25,49.04,88.1503494037,132.15
2021-02-18 08:00:00,67.54158816,8.80337988,68.1128888573,0.25158816,0.07337988000000001,0.262071,67.29,8.73,67.8539387213,134.74,67.27158816,8.80337988,67.8451624722,0.25158816,0.07337988000000001,0.262071,67.02,8.73,67.586191637,133.62,76.76158816,47.26337988,90.145263295,0.25158816,0.07337988000000001,0.262071,76.51,47.19,89.8925814514,130.93
2021-02-18 08:30:00,71.26204768,7.51934724,71.6576585053,0.27204768,0.07934724,0.283383,70.99,7.44,71.3788042769,134.07,70.99204768,7.50934724,71.3881021583,0.27204768,0.07934724,0.283383,70.72,7.43,71.1092349839,133.17,80.91204768,44.71934724,92.4477121261,0.27204768,0.07934724,0.283383,80.64,44.64,92.1712493134,130.31
2021-02-18 09:00:00,74.31430528,7.09083904,74.6518316422,0.41430528,0.12083904000000001,0.431568,73.9,6.97,74.2279657542,133.66,74.02430528,7.08083904,74.362195057,0.41430528,0.12083904000000001,0.431568,73.61,6.96,73.938310097,133.09,84.03430528,41.61083904,93.7722047811,0.41430528,0.12083904000000001,0.431568,83.62,41.49,93.3473325811,130.17
2021-02-18 09:30:00,76.16697248,7.17953364,76.5045972479,0.54697248,0.15953364,0.569763,75.62,7.02,75.9451433602,134.15,75.88697248,7.18953364,76.2267799801,0.54697248,0.15953364,0.569763,75.34,7.03,75.6672749608,133.5,86.01697248,40.56953364,95.1041882064,0.54697248,0.15953364,0.569763,85.47,40.41,94.5414670925,130.9
2021-02-18 10:00:00,76.81654272,6.77482496,77.114716421,0.73654272,0.21482496,0.7672319999999999,76.08,6.5600000000000005,76.3622943605,133.82,76.51654272,6.77482496,76.8158809301,0.73654272,0.21482496,0.7672319999999999,75.78,6.5600000000000005,76.0634077596,133.28,86.79654272,40.89482496,95.9480408172,0.73654272,0.21482496,0.7672319999999999,86.06,40.68,95.190262107,130.43
2021-02-18 10:30:00,76.51089824,6.65109532,76.7994441285,0.86089824,0.25109532,0.8967689999999999,75.65,6.4,75.9202377499,135.43,77.84089824,6.96109532,78.1515341299,0.86089824,0.25109532,0.8967689999999999,76.98,6.71,77.2718868671,134.2,88.16089824,42.15109532,97.7192857892,0.86089824,0.25109532,0.8967689999999999,87.3,41.9,96.8343947159,132.13
2021-02-18 11:00:00,75.710208,5.572144,75.9149812893,1.7902079999999998,0.5221439999999999,1.8648,73.92,5.05,74.0922998698,136.15,77.540208,7.002144,77.855724756,1.7902079999999998,0.5221439999999999,1.8648,75.75,6.48,76.0266591401,134.58,87.660208,43.392144,97.8120147401,1.7902079999999998,0.5221439999999999,1.8648,85.87,42.87,95.9765273387,132.98
2021-02-18 11:30:00,75.74950784,5.72277312,75.9653741529,2.64950784,0.77277312,2.7599039999999997,73.1,4.95,73.2674040758,136.46,77.61950784,7.29277312,77.961352843,2.64950784,0.77277312,2.7599039999999997,74.97,6.52,75.2529820007,134.71,87.58950784,43.72277312,97.895877201,2.64950784,0.77277312,2.7599039999999997,84.94,42.95,95.1814377912,133.35
2021-02-18 12:00:00,75.48706976,5.90372868,75.7175786279,3.16706976,0.92372868,3.299031,72.32,4.98,72.4912601629,136.77,77.32706976,7.25372868,77.6665455485,3.16706976,0.92372868,3.299031,74.16,6.33,74.4296614261,134.92,87.18706976,43.89372868,97.6127274015,3.16706976,0.92372868,3.299031,84.02,42.97,94.3704471749,133.73
2021-02-18 12:30:00,74.09602944,6.93009192,74.4194044104,4.52602944,1.32009192,4.714614,69.57,5.61,69.7958236573,136.46,75.90602944,8.48009192,76.378251252,4.52602944,1.32009192,4.714614,71.38,7.16,71.7382046054,134.72,85.36602944,45.00009192,96.5006075378,4.52602944,1.32009192,4.714614,80.84,43.68,91.8860598785,133.4
2021-02-18 13:00:00,74.34793824,7.16356532,74.6922525342,3.81793824,1.11356532,3.977019,70.53,6.05,70.7890062086,136.93,76.16793824,8.71356532,76.6647313719,3.81793824,1.11356532,3.977019,72.35,7.6,72.7480755759,135.09,85.73793824,45.04356532,96.8499707299,3.81793824,1.11356532,3.977019,81.92,43.93,92.9555339934,134.05
2021-02-18 13:30:00,73.34684928,17.76783104,75.4682457671,3.8668492800000003,1.12783104,4.027968,69.48,16.64,71.4448038698,135.24,75.15684928,10.52783104,75.8906266946,3.8668492800000003,1.12783104,4.027968,71.29,9.4,71.90705181,133.97,84.90684928,39.82783104,93.7839494797,3.8668492800000003,1.12783104,4.027968,81.04,38.7,89.8063004471,132.25
2021-02-18 14:00:00,71.80356256,46.39978908,85.4908885378,3.87356256,1.1297890800000001,4.034961,67.93,45.27,81.6324555554,133.11,73.56356256,15.73978908,75.2285763311,3.87356256,1.1297890800000001,4.034961,69.69,14.61,71.2049731409,132.28,84.13356256,27.47978908,88.5075994303,3.87356256,1.1297890800000001,4.034961,80.26,26.35,84.4747897304,129.64
2021-02-18 14:30:00,70.383312,46.745966,84.4925792325,4.683312,1.365966,4.87845,65.7,45.38,79.8488221579,132.59,72.113312,15.515966,73.7636425926,4.683312,1.365966,4.87845,67.43,14.15,68.8986748784,132.06,82.163312,26.895966,86.4534720291,4.683312,1.365966,4.87845,77.48,25.53,81.5777622885,129.34
2021-02-18 15:00:00,70.1072192,47.2233556,84.5285010992,3.5772192,1.0433556,3.72627,66.53,46.18,80.9866242042,133.2,71.8672192,14.9633556,73.4084409748,3.5772192,1.0433556,3.72627,68.29,13.92,69.6942644699,132.51,82.0172192,26.9433556,86.3294194136,3.5772192,1.0433556,3.72627,78.44,25.9,82.6053484951,129.96
2021-02-18 15:30:00,70.16145632,46.97792476,84.4366944385,2.22145632,0.64792476,2.3140169999999998,67.94,46.33,82.2332809755,133.01,71.93145632,14.22792476,73.3250860981,2.22145632,0.64792476,2.3140169999999998,69.71,13.58,71.020423119,132.37,82.32145632,26.79792476,86.5733847212,2.22145632,0.64792476,2.3140169999999998,80.1,26.15,84.2605037963,129.75
2021-02-18 16:00:00,71.02652192,46.34398556,84.8087956148,1.55652192,0.45398556,1.6213769999999998,69.47,45.89,83.2584710405,132.91,72.81652192,14.22398556,74.1927734334,1.55652192,0.45398556,1.6213769999999998,71.26,13.77,72.5782370963,132.23,83.52652192,27.50398556,87.9383254658,1.55652192,0.45398556,1.6213769999999998,81.97,27.05,86.3179205032,129.51
