Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-18 16:30:00,72.9273616,46.4625638,86.4706303019,1.0373616,0.3025638,1.080585,71.89,46.16,85.4337035367,132.73,74.7473616,13.8225638,76.0146784257,1.0373616,0.3025638,1.080585,73.71,13.52,74.9396724039,132.17,85.7673616,26.7825638,89.8518004245,1.0373616,0.3025638,1.080585,84.73,26.48,88.7714103752,129.36
2021-02-18 17:00:00,74.89845088,46.57496484,88.1986694575,0.66845088,0.19496484,0.696303,74.23,46.38,87.5282657203,133.02,76.73845088,13.774964839999999,77.9649889361,0.66845088,0.19496484,0.696303,76.07,13.58,77.2726426363,132.38,88.10845088,26.59496484,92.0347286154,0.66845088,0.19496484,0.696303,87.44,26.4,91.338456304,129.64
2021-02-18 17:30:00,79.1241456,45.3041258,91.1761714015,0.25414559999999997,0.07412579999999999,0.264735,78.87,45.23,90.9188088351,132.52,81.0341456,14.3941258,82.3026342875,0.25414559999999997,0.07412579999999999,0.264735,80.78,14.32,82.0394466095,132.08,93.0941456,25.3441258,96.4823541253,0.25414559999999997,0.07412579999999999,0.264735,92.84,25.27,96.2176621001,129.16
2021-02-18 18:00:00,83.22345632,44.59517476,94.4186067135,0.22345632,0.06517476,0.232767,83.0,44.53,94.1908748234,132.82,85.19345632,15.33517476,86.5626512109,0.22345632,0.06517476,0.232767,84.97,15.27,86.3311867172,132.27,97.89345632,24.52517476,100.9188435689,0.22345632,0.06517476,0.232767,97.67,24.46,100.6862478197,129.41
2021-02-18 18:30:00,84.04281696,45.07498828,95.3674454466,0.22281696,0.06498828,0.232101,83.82,45.01,95.1403831188,133.07,86.02281696,15.13498828,87.344106315,0.22281696,0.06498828,0.232101,85.8,15.07,87.113402528,132.46,98.83281696,24.63498828,101.8568031886,0.22281696,0.06498828,0.232101,98.61,24.57,101.6248837638,129.67
2021-02-18 19:00:00,82.42153824,46.14461532,94.4597029896,0.22153824,0.06461532,0.230769,82.2,46.08,94.2348470578,133.82,84.39153824,14.70461532,85.6630459313,0.22153824,0.06461532,0.230769,84.17,14.64,85.4337082187,132.95,96.97153824,25.55461532,100.2821898085,0.22153824,0.06461532,0.230769,96.75,25.49,100.0514997389,130.39
2021-02-18 19:30:00,78.67089888,47.26442884,91.7771026137,0.22089888,0.06442884,0.230103,78.45,47.2,91.5545875421,133.65,80.60089888,13.44442884,81.7144881101,0.22089888,0.06442884,0.230103,80.38,13.38,81.4860037062,132.81,92.61089888,26.93442884,96.4481313883,0.22089888,0.06442884,0.230103,92.39,26.87,96.2180284562,130.17
2021-02-18 20:00:00,75.51089888,48.18442884,89.5747455051,0.22089888,0.06442884,0.230103,75.29,48.12,89.3538947109,133.47,77.38089888,12.29442884,78.3514932339,0.22089888,0.06442884,0.230103,77.16,12.23,78.1232263799,132.66,88.93089888,28.11442884,93.2691046628,0.22089888,0.06442884,0.230103,88.71,28.05,93.0390595395,129.96
2021-02-18 20:30:00,73.27962016,48.52405588,87.8890592158,0.21962016,0.06405588,0.228771,73.06,48.46,87.6706062486,133.0,75.12962016,11.48405588,76.0022589456,0.21962016,0.06405588,0.228771,74.91,11.42,75.7754874613,132.31,86.34962016,28.76405588,91.0144373846,0.21962016,0.06405588,0.228771,86.13,28.7,90.7858298414,129.47
2021-02-18 21:00:00,70.7621776,49.4948018,86.3540455562,0.2221776,0.06480179999999999,0.231435,70.54,49.43,86.1348738897,133.35,72.5821776,10.7648018,73.3761096199,0.2221776,0.06480179999999999,0.231435,72.36,10.7,73.1468358851,132.53,83.4221776,29.7748018,88.5765123368,0.2221776,0.06480179999999999,0.231435,83.2,29.71,88.3454814917,129.76
2021-02-18 21:30:00,67.8153744,50.4557342,84.5263634535,0.2253744,0.06573419999999999,0.234765,67.59,50.39,84.3063473292,134.11,69.5953744,10.3957342,70.3675168486,0.2253744,0.06573419999999999,0.234765,69.37,10.33,70.1349114208,132.96,80.1453744,31.8457342,86.2405462903,0.2253744,0.06573419999999999,0.234765,79.92,31.78,86.0068299613,130.35
2021-02-18 22:00:00,64.51633344,50.88601392,82.1689947195,0.22633344,0.06601392,0.235764,64.29,50.82,81.9504514936,133.61,66.25633344,9.42601392,66.9234746508,0.22633344,0.06601392,0.235764,66.03,9.36,66.6901079621,132.55,76.38633344,33.35601392,83.3516382625,0.22633344,0.06601392,0.235764,76.16,33.29,83.1178061549,129.76
2021-02-18 22:30:00,60.74564416,51.94706288,79.9282842695,0.19564416,0.05706288,0.20379599999999998,60.55,51.89,79.7425520033,133.89,62.43564416,8.60706288,63.0261151674,0.19564416,0.05706288,0.20379599999999998,62.24,8.55,62.824518303,132.69,71.99564416,34.51706288,79.8423472092,0.19564416,0.05706288,0.20379599999999998,71.8,34.46,79.6412681968,130.01
2021-02-18 23:00:00,56.76596384,52.86715612,77.5713274793,0.19596384,0.05715612,0.20412899999999998,56.57,52.81,77.3890237695,134.15,58.40596384,7.83715612,58.9294292194,0.19596384,0.05715612,0.20412899999999998,58.21,7.78,58.7276127558,132.8,67.42596384,36.15715612,76.5088265394,0.19596384,0.05715612,0.20412899999999998,67.23,36.1,76.3091272391,130.27
2021-02-18 23:30:00,53.27468512,53.53678316,75.5273409154,0.19468512000000002,0.05678316,0.20279699999999998,53.08,53.48,75.3498294623,133.79,54.85468512,6.88678316,55.2852987865,0.19468512000000002,0.05678316,0.20279699999999998,54.66,6.83,55.0850660343,132.59,63.29468512,36.50678316,73.068203626,0.19468512000000002,0.05678316,0.20279699999999998,63.1,36.45,72.8712048755,129.96
2021-02-19 00:00:00,50.9582016,54.0478088,74.2825951781,0.19820159999999998,0.0578088,0.20646,50.76,53.99,74.1046402056,133.99,52.5182016,6.4778088,52.9161932318,0.19820159999999998,0.0578088,0.20646,52.32,6.42,52.7124159947,132.7,60.5982016,37.1878088,71.0990517553,0.19820159999999998,0.0578088,0.20646,60.4,37.13,70.8999076163,130.07
2021-02-19 00:30:00,52.35532448,53.61696964,74.9390381229,0.19532448,0.05696964,0.20346299999999998,52.16,53.56,74.7618833364,133.61,53.92532448,6.54696964,54.3212981412,0.19532448,0.05696964,0.20346299999999998,53.73,6.49,54.1205413868,132.45,62.22532448,36.81696964,72.3013157565,0.19532448,0.05696964,0.20346299999999998,62.03,36.76,72.1042197101,129.66
2021-02-19 01:00:00,55.95532448,52.70696964,76.8701696778,0.19532448,0.05696964,0.20346299999999998,55.76,52.65,76.6889829115,133.09,57.56532448,7.03696964,57.9938403988,0.19532448,0.05696964,0.20346299999999998,57.37,6.98,57.7930558112,132.12,66.41532448,35.79696964,75.4481170155,0.19532448,0.05696964,0.20346299999999998,66.22,35.74,75.2491594637,129.35
2021-02-19 01:30:00,56.86628352,52.83724936,77.624410602,0.19628352000000002,0.05724936,0.20446199999999998,56.67,52.78,77.4417025898,133.55,58.48628352,7.26724936,58.9360524063,0.19628352000000002,0.05724936,0.20446199999999998,58.29,7.21,58.7342166033,132.4,67.47628352,35.77724936,76.3744748554,0.19628352000000002,0.05724936,0.20446199999999998,67.28,35.72,76.174252868,129.76
2021-02-19 02:00:00,55.2266032,53.4473426,76.8543826467,0.19660319999999998,0.0573426,0.20479499999999998,55.03,53.39,76.6732873953,133.83,56.8366032,6.8773426,57.2511773202,0.19660319999999998,0.0573426,0.20479499999999998,56.64,6.82,57.0491191869,132.55,65.5766032,36.4173426,75.0100908498,0.19660319999999998,0.0573426,0.20479499999999998,65.38,36.36,74.8103869793,129.89
2021-02-19 02:30:00,54.06532448,53.65696964,76.1717119545,0.19532448,0.05696964,0.20346299999999998,53.87,53.6,75.9930055992,133.83,55.66532448,6.68696964,56.0655323031,0.19532448,0.05696964,0.20346299999999998,55.47,6.63,55.8648171929,132.55,64.23532448,36.65696964,73.958842164,0.19532448,0.05696964,0.20346299999999998,64.04,36.6,73.7609761324,129.89
2021-02-19 03:00:00,53.11628352,53.89724936,75.6720097761,0.19628352000000002,0.05724936,0.20446199999999998,52.92,53.84,75.493522901,134.42,54.69628352,6.89724936,55.1294429469,0.19628352000000002,0.05724936,0.20446199999999998,54.5,6.84,54.9275486436,132.84,63.19628352,37.44724936,73.4579249324,0.19628352000000002,0.05724936,0.20446199999999998,63.0,37.39,73.2598942123,130.36
2021-02-19 03:30:00,51.95596384,53.55715612,74.6176329711,0.19596384,0.05715612,0.20412899999999998,51.76,53.5,74.4402283715,133.32,53.51596384,6.36715612,53.8934046316,0.19596384,0.05715612,0.20412899999999998,53.32,6.31,53.6920711092,132.15,61.75596384,36.79715612,71.8876190197,0.19596384,0.05715612,0.20412899999999998,61.56,36.74,71.6900355698,129.31
2021-02-19 04:00:00,50.9366032,53.8573426,74.1292850194,0.19660319999999998,0.0573426,0.20479499999999998,50.74,53.8,73.9526037405,134.1,52.4966032,6.5773426,52.9070390706,0.19660319999999998,0.0573426,0.20479499999999998,52.3,6.52,52.7048422823,132.57,60.6966032,38.0173426,71.6198015802,0.19660319999999998,0.0573426,0.20479499999999998,60.5,37.96,71.4227666784,129.92
2021-02-19 04:30:00,50.06532448,53.82696964,73.5110833542,0.19532448,0.05696964,0.20346299999999998,49.87,53.77,73.3364152383,133.55,51.60532448,6.28696964,51.9868781707,0.19532448,0.05696964,0.20346299999999998,51.41,6.23,51.7861081758,132.26,59.58532448,37.26696964,70.2797120052,0.19532448,0.05696964,0.20346299999999998,59.39,37.21,70.08392255,129.45
2021-02-19 05:00:00,49.82852128,53.88790204,73.3947376807,0.19852128,0.05790204,0.20679299999999998,49.63,53.83,73.2175238587,134.25,51.34852128,6.72790204,51.7874048732,0.19852128,0.05790204,0.20679299999999998,51.15,6.67,51.5830534187,132.64,59.37852128,38.01790204,70.5065221446,0.19852128,0.05790204,0.20679299999999998,59.18,37.96,70.3081360868,130.08
2021-02-19 05:30:00,50.6666032,54.5373426,74.4407577722,0.19660319999999998,0.0573426,0.20479499999999998,50.47,54.48,74.2650072376,134.74,52.2366032,6.6273426,52.6553357582,0.19660319999999998,0.0573426,0.20479499999999998,52.04,6.57,52.4530885649,133.06,60.2866032,37.0473426,70.76001780039999,0.19660319999999998,0.0573426,0.20479499999999998,60.09,36.99,70.5625127104,130.68
2021-02-19 06:00:00,51.9098,54.308275,75.1266668335,0.1998,0.058275,0.208125,51.71,54.25,74.9465582932,135.01,53.4798,7.188275,53.9607292901,0.1998,0.058275,0.208125,53.28,7.13,53.7549560506,133.31,61.6998,36.178275,71.5243518112,0.1998,0.058275,0.208125,61.5,36.12,71.3225378124,130.98
2021-02-19 06:30:00,55.93884096,52.37799528,76.6329453793,0.19884096,0.05799528,0.20712599999999998,55.74,52.32,76.4482177686,134.54,57.55884096,8.75799528,58.2213247357,0.19884096,0.05799528,0.20712599999999998,57.36,8.7,58.0160288196,133.03,66.38884096,34.33799528,74.7434018751,0.19884096,0.05799528,0.20712599999999998,66.19,34.28,74.5401536086,130.51
2021-02-19 07:00:00,59.5005792,50.8143356,78.2458665209,0.2205792,0.06433559999999999,0.22977000000000003,59.28,50.75,78.0364075288,134.07,61.1605792,10.0243356,61.9766387625,0.2205792,0.06433559999999999,0.22977000000000003,60.94,9.96,61.7485643558,132.74,70.5005792,32.4243356,77.599414989,0.2205792,0.06433559999999999,0.22977000000000003,70.28,32.36,77.3721396887,130.08
2021-02-19 07:30:00,62.51441536,49.67545448,79.8479987576,0.22441536,0.06545448,0.233766,62.29,49.61,79.6316281386,133.97,64.21441536,11.10545448,65.1676473354,0.22441536,0.06545448,0.233766,63.99,11.04,64.9353655568,132.69,74.01441536,31.25545448,80.3432456143,0.22441536,0.06545448,0.233766,73.79,31.19,80.1110491755,129.96
2021-02-19 08:00:00,65.39364608,48.03981344,81.1427915652,0.27364608,0.07981344,0.28504799999999997,65.12,47.96,80.8750641422,133.34,67.11364608,12.13981344,68.2027606517,0.27364608,0.07981344,0.28504799999999997,66.84,12.06,67.9192844485,132.25,77.38364608,30.16981344,83.05688607,0.27364608,0.07981344,0.28504799999999997,77.11,30.09,82.7729436471,129.31
2021-02-19 08:30:00,69.61165792,46.49298356,83.7100975909,0.42165792,0.12298356,0.439227,69.19,46.37,83.2912540427,133.11,71.39165792,13.65298356,72.6854371979,0.42165792,0.12298356,0.439227,70.97,13.53,72.2481958252,132.12,82.21165792,28.28298356,86.9406916065,0.42165792,0.12298356,0.439227,81.79,28.16,86.5019635615,129.12
2021-02-19 09:00:00,72.68707232,45.35706276,85.6777312063,0.60707232,0.17706276,0.632367,72.08,45.18,85.0691412911,132.35,74.50707232,14.27706276,75.8626281297,0.60707232,0.17706276,0.632367,73.9,14.1,75.2331044155,131.68,85.64707232,26.54706276,89.6669813151,0.60707232,0.17706276,0.632367,85.04,26.37,89.0347039081,128.46
2021-02-19 09:30:00,74.46203712,44.84559416,86.9236578132,0.84203712,0.24559416,0.877122,73.62,44.6,86.0759223012,131.83,76.29203712,14.68559416,77.6926097113,0.84203712,0.24559416,0.877122,75.45,14.44,76.8193732075,131.42,87.51203712,24.77559416,90.9515624213,0.84203712,0.24559416,0.877122,86.67,24.53,90.0744680806,128.05
2021-02-19 10:00:00,75.17763104,44.05722572,87.1361885036,1.32763104,0.38722572,1.382949,73.85,43.67,85.7956374182,131.73,76.99763104,15.51722572,78.5456522019,1.32763104,0.38722572,1.382949,75.67,15.13,77.1677769539,131.23,88.39763104,25.51722572,92.0069018168,1.32763104,0.38722572,1.382949,87.07,25.13,90.6239582009,127.75
2021-02-19 10:30:00,76.47262656,43.40701608,87.9331089974,0.81262656,0.23701608000000002,0.846486,75.66,43.17,87.109611984,131.43,78.32262656,15.58701608,79.8585555938,0.81262656,0.23701608000000002,0.846486,77.51,15.35,79.0153314237,131.06,89.94262656,24.67701608,93.2664526779,0.81262656,0.23701608000000002,0.846486,89.13,24.44,92.4200762822,127.44
2021-02-19 11:00:00,76.86357536,43.40020948,88.2699688458,1.06357536,0.31020948,1.107891,75.8,43.09,87.1916744879,131.54,78.70357536,16.04020948,80.321485884,1.06357536,0.31020948,1.107891,77.64,15.73,79.2174381055,131.21,90.26357536,23.93020948,93.3818395756,1.06357536,0.31020948,1.107891,89.2,23.62,92.2742889433,127.61
2021-02-19 11:30:00,77.18024864,43.86382252,88.774014814,1.11024864,0.32382252,1.156509,76.07,43.54,87.6491671381,132.45,79.07024864,16.26382252,80.7255606543,1.11024864,0.32382252,1.156509,77.96,15.94,79.5728923692,131.76,90.70024864,24.61382252,93.9807180352,1.11024864,0.32382252,1.156509,89.59,24.29,92.8244159691,128.42
2021-02-19 12:00:00,76.99887008,43.82592044,88.5976145052,1.04887008,0.30592044,1.092573,75.95,43.52,87.5350952476,132.16,78.85887008,16.07592044,80.4807840934,1.04887008,0.30592044,1.092573,77.81,15.77,79.3919958182,131.59,90.43887008,24.22592044,93.627370157,1.04887008,0.30592044,1.092573,89.39,23.92,92.5350663262,128.15
2021-02-19 12:30:00,77.51503392,43.82480156,89.0460202109,1.04503392,0.30480156,1.088577,76.47,43.52,87.9866541016,131.92,79.37503392,15.94480156,80.9606861791,1.04503392,0.30480156,1.088577,78.33,15.64,79.8761447492,131.43,91.03503392,24.28480156,94.2185172226,1.04503392,0.30480156,1.088577,89.99,23.98,93.1302340811,127.96
2021-02-19 13:00:00,77.32807072,44.73235396,89.3342824009,1.20807072,0.35235396,1.258407,76.12,44.38,88.1126483543,132.54,79.20807072,15.61235396,80.732051029,1.20807072,0.35235396,1.258407,78.0,15.26,79.47872419710001,131.87,90.84807072,25.21235396,94.2816776779,1.20807072,0.35235396,1.258407,89.64,24.86,93.0233798569,128.47
2021-02-19 13:30:00,77.84862048,45.79209764,90.3179047416,0.89862048,0.26209764,0.936063,76.95,45.53,89.4107566236,133.08,79.73862048,15.03209764,81.1431547052,0.89862048,0.26209764,0.936063,78.84,14.77,80.2115858215,132.31,91.40862048,24.91209764,94.7425380011,0.89862048,0.26209764,0.936063,90.51,24.65,93.8066234335,129.13
2021-02-19 14:00:00,77.24698208,46.57328644,90.2007053758,0.93698208,0.27328644,0.976023,76.31,46.3,89.2575268535,133.55,79.13698208,14.58328644,80.4694611397,0.93698208,0.27328644,0.976023,78.2,14.31,79.4985289172,132.57,90.74698208,25.68328644,94.311430691,0.93698208,0.27328644,0.976023,89.81,25.41,93.3354391429,129.4
2021-02-19 14:30:00,76.19574336,46.93125848,89.4892972858,0.89574336,0.26125848,0.933066,75.3,46.67,88.5899480754,133.7,78.08574336,14.19125848,79.3648230221,0.89574336,0.26125848,0.933066,77.19,13.93,78.4368599575,132.65,89.61574336,26.47125848,93.4436139256,0.89574336,0.26125848,0.933066,88.72,26.21,92.510553452,129.46
2021-02-19 15:00:00,75.30722208,47.25335644,88.9047658579,0.69722208,0.20335644,0.726273,74.61,47.05,88.2063183678,133.64,77.16722208,13.57335644,78.3518740592,0.69722208,0.20335644,0.726273,76.47,13.37,77.6300057967,132.58,88.59722208,26.95335644,92.6064316539,0.69722208,0.20335644,0.726273,87.9,26.75,91.8802073354,129.46
2021-02-19 15:30:00,74.55908032,47.68473176,88.503616317,0.59908032,0.17473176,0.624042,73.96,47.51,87.9049583357,133.64,76.41908032,13.18473176,77.5481333659,0.59908032,0.17473176,0.624042,75.82,13.01,76.9280995476,132.6,87.75908032,27.41473176,91.9414144773,0.59908032,0.17473176,0.624042,87.16,27.24,91.3174857297,129.56
2021-02-19 16:00:00,74.35470464,48.16095552,88.5895012894,0.6547046400000001,0.19095552000000002,0.6819839999999999,73.7,47.97,87.9364025873,133.97,76.22470464,13.01095552,77.3271657375,0.6547046400000001,0.19095552000000002,0.6819839999999999,75.57,12.82,76.6497051527,132.79,87.52470464,27.84095552,91.8460272771,0.6547046400000001,0.19095552000000002,0.6819839999999999,86.87,27.65,91.1642440873,129.84
2021-02-19 16:30:00,74.98928032,48.28645676,89.1906613348,0.39928032,0.11645676,0.415917,74.59,48.17,88.7919872511,134.15,76.85928032,12.84645676,77.9254799318,0.39928032,0.11645676,0.415917,76.46,12.73,77.5124796404,132.9,88.28928032,27.956456760000002,92.6097213795,0.39928032,0.11645676,0.415917,87.89,27.84,92.1939135735,130.04
2021-02-19 17:00:00,77.05190784,47.63347312,90.5866671385,0.25190784,0.07347312,0.26240399999999997,76.8,47.56,90.3337899127,133.79,78.95190784,13.15347312,80.0400999918,0.25190784,0.07347312,0.26240399999999997,78.7,13.08,79.7795487578,132.7,90.74190784,27.31347312,94.7634932467,0.25190784,0.07347312,0.26240399999999997,90.49,27.24,94.5010989354,129.75
2021-02-19 17:30:00,79.07080896,46.84731928,91.9068232141,0.23080896,0.06731928,0.240426,78.84,46.78,91.6739548618,133.0,80.99080896,13.23731928,82.0654480139,0.23080896,0.06731928,0.240426,80.76,13.17,81.8268079544,132.18,93.06080896,26.71731928,96.8200873466,0.23080896,0.06731928,0.240426,92.83,26.65,96.5796634908,128.97
2021-02-19 18:00:00,81.46409568,45.20536124,93.1661074093,0.22409568,0.06536124,0.233433,81.24,45.14,92.9384592082,132.11,83.38409568,14.02536124,84.5554147899,0.22409568,0.06536124,0.233433,83.16,13.96,84.3235862615,131.5,95.94409568,26.58536124,99.5592834853,0.22409568,0.06536124,0.233433,95.72,26.52,99.3258717556,127.99
2021-02-19 18:30:00,81.1905792,45.3243356,92.984974853,0.2205792,0.06433559999999999,0.22977000000000003,80.97,45.26,92.7610289939,132.44,83.1405792,14.0343356,84.3167746385,0.2205792,0.06433559999999999,0.22977000000000003,82.92,13.97,84.0885681885,131.63,95.7605792,27.7343356,99.6959472591,0.2205792,0.06433559999999999,0.22977000000000003,95.54,27.67,99.4661776686,128.22
2021-02-19 19:00:00,79.60121856,47.30452208,92.5962839722,0.22121856,0.06452208,0.230436,79.38,47.24,92.3731670995,133.31,81.52121856,12.87452208,82.5315842226,0.22121856,0.06452208,0.230436,81.3,12.81,82.3030139181,132.32,93.80121856,28.04452208,97.9038498836,0.22121856,0.06452208,0.230436,93.58,27.98,97.6734191067,129.24
2021-02-19 19:30:00,76.55834144,48.96368292,90.8769601667,0.21834144,0.06368292,0.227439,76.34,48.9,90.6587315155,133.95,78.45834144,11.81368292,79.3427655533,0.21834144,0.06368292,0.227439,78.24,11.75,79.1173817818,132.76,90.17834144,28.87368292,94.6880289701,0.21834144,0.06368292,0.227439,89.96,28.81,94.4606674759,129.93
2021-02-19 20:00:00,72.78866112,49.60377616,88.08361821,0.21866112000000001,0.06377616,0.227772,72.57,49.54,87.8670387574,133.16,74.62866112,10.42377616,75.3531165248,0.21866112000000001,0.06377616,0.227772,74.41,10.36,75.1277425456,132.22,85.83866112,30.19377616,90.9941748777,0.21866112000000001,0.06377616,0.227772,85.62,30.13,90.7667411556,129.12
2021-02-19 20:30:00,71.40025952,50.40424236,87.3989971762,0.22025952000000001,0.06424236,0.229437,71.18,50.34,87.1820394347,133.42,73.23025952,9.88424236,73.8943107174,0.22025952000000001,0.06424236,0.229437,73.01,9.82,73.6674453202,132.39,84.20025952,30.79424236,89.6547213802,0.22025952000000001,0.06424236,0.229437,83.98,30.73,89.425797732,129.4
2021-02-19 21:00:00,67.81185792,51.67470856,85.2568095774,0.22185792000000001,0.06470856,0.231102,67.59,51.61,85.0411676778,133.79,69.59185792,8.90470856,70.1592511597,0.22185792000000001,0.06470856,0.231102,69.37,8.84,69.9309838341,132.63,80.04185792,32.16470856,86.2627816386,0.22185792000000001,0.06470856,0.231102,79.82,32.1,86.0327983969,129.78
2021-02-19 21:30:00,64.52409568,52.36536124,83.0992778616,0.22409568,0.06536124,0.233433,64.3,52.3,82.8841359972,134.07,66.27409568,8.43536124,66.8087649747,0.22409568,0.06536124,0.233433,66.05,8.37,66.5782201625,132.73,76.31409568,33.74536124,83.4421392623,0.22409568,0.06536124,0.233433,76.09,33.68,83.2107595206,129.98
2021-02-19 22:00:00,61.2153744,53.1357342,81.0600290643,0.2253744,0.06573419999999999,0.234765,60.99,53.07,80.8467995656,135.03,62.9253744,8.2857342,63.4685444501,0.2253744,0.06573419999999999,0.234765,62.7,8.22,63.2365274189,133.2,72.7453744,36.7357342,81.494807588,0.2253744,0.06573419999999999,0.234765,72.52,36.67,81.2640098691,130.7
2021-02-19 22:30:00,57.60756224,54.09762232,79.0264763729,0.19756224,0.057622320000000005,0.20579399999999998,57.41,54.04,78.8430700823,134.71,59.25756224,7.06762232,59.6775499488,0.19756224,0.057622320000000005,0.20579399999999998,59.06,7.01,59.4745634704,133.02,68.47756224,37.20762232,77.9332001719,0.19756224,0.057622320000000005,0.20579399999999998,68.28,37.15,77.7321098389,130.52
2021-02-19 23:00:00,54.48788192,55.41771556,77.717774505,0.19788192000000002,0.05771556,0.20612699999999998,54.29,55.36,77.5379500632,135.29,56.11788192,6.37771556,56.4791282418,0.19788192000000002,0.05771556,0.20612699999999998,55.92,6.32,56.2760055441,133.46,64.78788192,37.57771556,74.8969582185,0.19788192000000002,0.05771556,0.20612699999999998,64.59,37.52,74.6968439762,131.34
2021-02-19 23:30:00,51.47692288,56.05743584,76.1072250325,0.19692288,0.05743584,0.20512799999999998,51.28,56.0,75.9318009796,135.06,53.06692288,5.53743584,53.3550513038,0.19692288,0.05743584,0.20512799999999998,52.87,5.48,53.1532435511,133.33,61.26692288,38.16743584,72.1830243048,0.19692288,0.05743584,0.20512799999999998,61.07,38.11,71.9855332688,131.09
2021-02-20 00:00:00,49.1466032,56.5773426,74.9425400008,0.19660319999999998,0.0573426,0.20479499999999998,48.95,56.52,74.7704012294,135.32,50.7066032,5.1573426,50.9682037233,0.19660319999999998,0.0573426,0.20479499999999998,50.51,5.1,50.7668208577,133.45,58.5466032,38.8273426,70.2514574912,0.19660319999999998,0.0573426,0.20479499999999998,58.35,38.77,70.055944787,131.29
2021-02-20 00:30:00,50.50692288,55.81743584,75.276393395,0.19692288,0.05743584,0.20512799999999998,50.31,55.76,75.1017556386,135.53,52.07692288,5.92743584,52.4131700271,0.19692288,0.05743584,0.20512799999999998,51.88,5.87,52.2110266132,133.45,60.33692288,39.75743584,72.2578574772,0.19692288,0.05743584,0.20512799999999998,60.14,39.7,72.0618456605,131.29
2021-02-20 01:00:00,53.54564416,54.91706288,76.7008461744,0.19564416,0.05706288,0.20379599999999998,53.35,54.86,76.5234741762,134.97,55.15564416,6.40706288,55.5265300325,0.19564416,0.05706288,0.20379599999999998,54.96,6.35,55.3256188397,133.08,63.87564416,38.83706288,74.7557045984,0.19564416,0.05706288,0.20379599999999998,63.68,38.78,74.5589082538,130.7
2021-02-20 01:30:00,53.82916064,55.20808852,77.1071434644,0.19916064,0.058088520000000005,0.20745899999999998,53.63,55.15,76.9265844816,135.24,55.43916064,6.33808852,55.8002858286,0.19916064,0.058088520000000005,0.20745899999999998,55.24,6.28,55.5958271815,133.28,64.21916064,39.09808852,75.1848463404,0.19916064,0.058088520000000005,0.20745899999999998,64.02,39.04,74.9845450743,130.92
2021-02-20 02:00:00,52.5666032,55.5073426,76.4481056306,0.19660319999999998,0.0573426,0.20479499999999998,52.37,55.45,76.2713537313,135.87,54.1766032,6.5673426,54.5732015106,0.19660319999999998,0.0573426,0.20479499999999998,53.98,6.51,54.3711366444,133.64,62.7966032,39.6573426,74.2705742239,0.19660319999999998,0.0573426,0.20479499999999998,62.6,39.6,74.0737470363,131.39
2021-02-20 02:30:00,51.36532448,55.77696964,75.8252392094,0.19532448,0.05696964,0.20346299999999998,51.17,55.72,75.6510892189,136.09,52.94532448,6.36696964,53.326782077,0.19532448,0.05696964,0.20346299999999998,52.75,6.31,53.1260632835,133.74,61.48532448,40.72696964,73.7504656424,0.19532448,0.05696964,0.20346299999999998,61.29,40.67,73.5561894065,131.49
2021-02-20 03:00:00,50.07692288,55.81743584,74.9885614536,0.19692288,0.05743584,0.20512799999999998,49.88,55.76,74.8143836438,136.19,51.66692288,6.52743584,52.077618403,0.19692288,0.05743584,0.20512799999999998,51.47,6.47,51.875059518,133.81,59.99692288,40.82743584,72.5707260012,0.19692288,0.05743584,0.20512799999999998,59.8,40.77,72.3756374756,131.55
2021-02-20 03:30:00,48.91916064,55.61808852,74.0706152826,0.19916064,0.058088520000000005,0.20745899999999998,48.72,55.56,73.8955479038,136.3,50.49916064,6.79808852,50.9546782236,0.19916064,0.058088520000000005,0.20745899999999998,50.3,6.74,50.7495576335,133.76,58.77916064,41.94808852,72.2124079091,0.19916064,0.058088520000000005,0.20745899999999998,58.58,41.89,72.0165848954,131.55
2021-02-20 04:00:00,47.64692288,56.18743584,73.6699206339,0.19692288,0.05743584,0.20512799999999998,47.45,56.13,73.4988394466,136.78,49.19692288,6.58743584,49.6359902874,0.19692288,0.05743584,0.20512799999999998,49.0,6.53,49.4331963361,134.04,57.28692288,42.48743584,71.3230238935,0.19692288,0.05743584,0.20512799999999998,57.09,42.43,71.1306755205,131.95
2021-02-20 04:30:00,46.20532448,56.32696964,72.8536856935,0.19532448,0.05696964,0.20346299999999998,46.01,56.27,72.685851443,136.62,47.73532448,6.26696964,48.1449489737,0.19532448,0.05696964,0.20346299999999998,47.54,6.21,47.9438807357,133.93,55.59532448,42.74696964,70.1294768085,0.19532448,0.05696964,0.20346299999999998,55.4,42.69,69.9399463826,131.78
2021-02-20 05:00:00,45.44884096,56.44799528,72.4704996239,0.19884096,0.05799528,0.20712599999999998,45.25,56.39,72.3007233712,136.62,46.96884096,6.09799528,47.3630401005,0.19884096,0.05799528,0.20712599999999998,46.77,6.04,47.1583979796,133.93,54.69884096,42.91799528,69.5263800382,0.19884096,0.05799528,0.20712599999999998,54.5,42.86,69.3341878152,131.78
2021-02-20 05:30:00,45.43692288,56.32743584,72.369150811,0.19692288,0.05743584,0.20512799999999998,45.24,56.27,72.200903734,136.28,46.94692288,6.05743584,47.3360971866,0.19692288,0.05743584,0.20512799999999998,46.75,6.0,47.1334541488,133.69,54.69692288,42.82743584,69.4690048379,0.19692288,0.05743584,0.20512799999999998,54.5,42.77,69.2785890445,131.49
2021-02-20 06:00:00,45.74564416,55.88706288,72.2220725053,0.19564416,0.05706288,0.20379599999999998,45.55,55.83,72.0540866294,135.99,47.27564416,6.38706288,47.7051475522,0.19564416,0.05706288,0.20379599999999998,47.08,6.33,47.5036345978,133.48,55.04564416,42.26706288,69.4012070896,0.19564416,0.05706288,0.20379599999999998,54.85,42.21,69.2113184385,131.23
2021-02-20 06:30:00,47.64468512,54.98678316,72.756871445,0.19468512000000002,0.05678316,0.20279699999999998,47.45,54.93,72.5865510959,135.03,49.17468512,6.53678316,49.6072493768,0.19468512000000002,0.05678316,0.20279699999999998,48.98,6.48,49.4067890072,132.98,57.09468512,40.05678316,69.7448847306,0.19468512000000002,0.05678316,0.20279699999999998,56.9,40.0,69.5529294854,130.46
2021-02-20 07:00:00,49.38436544,54.18668992,73.3144795685,0.19436544,0.05668992,0.20246399999999998,49.19,54.13,73.1417322737,135.03,50.93436544,7.34668992,51.4614752563,0.19436544,0.05668992,0.20246399999999998,50.74,7.29,51.2610154016,132.98,59.12436544,39.10668992,70.8874021613,0.19436544,0.05668992,0.20246399999999998,58.93,39.05,70.6940407672,130.46
2021-02-20 07:30:00,50.86194784,54.12181812,74.2705118785,0.21194784,0.061818120000000004,0.220779,50.65,54.06,74.0804029417,135.55,52.44194784,7.69181812,53.0030372643,0.21194784,0.061818120000000004,0.220779,52.23,7.63,52.7843707929,133.4,60.85194784,38.90181812,72.2240334581,0.21194784,0.061818120000000004,0.220779,60.64,38.84,72.0121878573,130.89
2021-02-20 08:00:00,52.1541456,53.2941258,74.5675448708,0.25414559999999997,0.07412579999999999,0.264735,51.9,53.22,74.3369248759,135.16,53.7341456,8.2141258,54.3583504718,0.25414559999999997,0.07412579999999999,0.264735,53.48,8.14,54.0959333037,133.13,62.3441456,38.1341258,73.0821732102,0.25414559999999997,0.07412579999999999,0.264735,62.09,38.06,72.8267238038,130.54
2021-02-20 08:30:00,54.91612352,51.62386936,75.3711119074,0.35612352,0.10386936000000001,0.37096199999999996,54.56,51.52,75.0406822997,134.42,56.51612352,9.18386936,57.2574508178,0.35612352,0.10386936000000001,0.37096199999999996,56.16,9.08,56.8892960055,132.58,65.58612352,37.23386936,75.4181717221,0.35612352,0.10386936000000001,0.37096199999999996,65.23,37.13,75.0572434879,129.79
2021-02-20 09:00:00,57.91512448,50.25524464,76.6795361055,0.39512448,0.11524464000000001,0.41158799999999995,57.52,50.14,76.3057664924,134.21,59.56512448,10.31524464,60.4517024268,0.39512448,0.11524464000000001,0.41158799999999995,59.17,10.2,60.042725621,132.37,69.18512448,36.69524464,78.3142543124,0.39512448,0.11524464000000001,0.41158799999999995,68.79,36.58,77.9112347483,129.47
2021-02-20 09:30:00,60.85555392,49.78328656,78.6242587477,0.52555392,0.15328656000000002,0.5474519999999999,60.33,49.63,78.1207130024,133.56,62.53555392,10.44328656,63.4015594308,0.52555392,0.15328656000000002,0.5474519999999999,62.01,10.29,62.8579684686,132.07,72.37555392,34.70328656,80.265427821,0.52555392,0.15328656000000002,0.5474519999999999,71.85,34.55,79.7253096576,129.03
2021-02-20 10:00:00,62.88702208,49.80163144,80.2183273334,0.89702208,0.26163144,0.934398,61.99,49.54,79.3534605421,133.27,64.57702208,10.43163144,65.4141476687,0.89702208,0.26163144,0.934398,63.68,10.17,64.4869855087,131.97,74.52702208,33.42163144,81.6779190983,0.89702208,0.26163144,0.934398,73.63,33.16,80.7524767422,128.88
2021-02-20 10:30:00,64.10824,50.13282,81.3828365016,1.75824,0.51282,1.8315000000000001,62.35,49.62,79.6847971698,134.2,65.82824,11.452820000000001,66.8170956227,1.75824,0.51282,1.8315000000000001,64.07,10.94,64.9972960976,132.58,75.80824,33.41282,82.8450710196,1.75824,0.51282,1.8315000000000001,74.05,32.9,81.0297013446,129.82
2021-02-20 11:00:00,63.9083088,50.4024234,81.3921139808,2.8883088,0.8424233999999999,3.008655,61.02,49.56,78.6106481337,134.2,65.6083088,11.8824234,66.6756489991,2.8883088,0.8424233999999999,3.008655,62.72,11.04,63.6842209656,132.61,75.3883088,33.6624234,82.5624360886,2.8883088,0.8424233999999999,3.008655,72.5,32.82,79.5826765069,129.82
2021-02-20 11:30:00,64.19913728,50.60391504,81.7452472311,3.57913728,1.04391504,3.728268,60.62,49.56,78.3005619392,134.2,65.87913728,11.98391504,66.9602490172,3.57913728,1.04391504,3.728268,62.3,10.94,63.2532497189,132.56,75.57913728,33.90391504,82.835266928,3.57913728,1.04391504,3.728268,72.0,32.86,79.144043364,129.82
2021-02-20 12:00:00,64.74791936,50.20272648,81.930499861,2.71791936,0.79272648,2.831166,62.03,49.41,79.3036506095,133.99,66.46791936,11.74272648,67.4972290485,2.71791936,0.79272648,2.831166,63.75,10.95,64.6835759679,132.45,76.40791936,33.52272648,83.4382605977,2.71791936,0.79272648,2.831166,73.69,32.73,80.6316873196,129.66
2021-02-20 12:30:00,65.65941856,49.69899708,82.3477355875,2.01941856,0.5889970800000001,2.103561,63.64,49.11,80.3855814186,133.5,67.38941856,11.54899708,68.3718733648,2.01941856,0.5889970800000001,2.103561,65.37,10.96,66.2824147116,132.16,77.56941856,33.08899708,84.3320604723,2.01941856,0.5889970800000001,2.103561,75.55,32.5,82.2438599532,129.21
2021-02-20 13:00:00,66.08559328,49.41829804,82.519535992,1.12559328,0.32829804,1.172493,64.96,49.09,81.4225380346,133.43,67.83559328,11.27829804,68.7667632096,1.12559328,0.32829804,1.172493,66.71,10.95,67.6027114841,132.14,78.22559328,32.81829804,84.8309149441,1.12559328,0.32829804,1.172493,77.1,32.49,83.6660630124,129.15
2021-02-20 13:30:00,66.35275616,49.90580388,83.0257641394,1.08275616,0.31580388,1.127871,65.27,49.59,81.9715865407,134.1,68.10275616,11.22580388,69.0217651856,1.08275616,0.31580388,1.127871,67.02,10.91,67.9021980498,132.53,78.56275616,33.18580388,85.2842554908,1.08275616,0.31580388,1.127871,77.48,32.87,84.1640499263,129.78
2021-02-20 14:00:00,65.3279808,50.4952444,82.5682431836,1.2179808,0.35524439999999996,1.2687300000000001,64.11,50.14,81.388646014,134.65,67.0679808,10.9852444,67.9616777538,1.2179808,0.35524439999999996,1.2687300000000001,65.85,10.63,66.7024692197,132.83,77.4579808,34.9252444,84.9677084898,1.2179808,0.35524439999999996,1.2687300000000001,76.24,34.57,83.7115434095,130.27
2021-02-20 14:30:00,63.42018848,50.99797164,81.3812842012,1.33018848,0.38797164,1.385613,62.09,50.61,80.1033095446,134.92,65.13018848,10.83797164,66.0257758812,1.33018848,0.38797164,1.385613,63.8,10.45,64.6501546789,132.98,75.25018848,35.77797164,83.3225906999,1.33018848,0.38797164,1.385613,73.92,35.39,81.9549784943,130.57
2021-02-20 15:00:00,62.6958128,52.0941954,81.5142327267,1.3858128,0.4041954,1.443555,61.31,51.69,80.1920956205,135.31,64.4258128,10.1541954,65.2211088465,1.3858128,0.4041954,1.443555,63.04,9.75,63.7895297051,133.33,74.3358128,35.6841954,82.4571092507,1.3858128,0.4041954,1.443555,72.95,35.28,81.0332086246,131.08
2021-02-20 15:30:00,62.4822368,53.0506524,81.9658565233,0.9622368,0.28065239999999997,1.00233,61.52,52.77,81.0517322455,135.31,64.2022368,9.0606524,64.8384348364,0.9622368,0.28065239999999997,1.00233,63.24,8.78,63.8465817409,133.49,73.9422368,34.4806524,81.5865783871,0.9622368,0.28065239999999997,1.00233,72.98,34.2,80.5960321604,131.38
2021-02-20 16:00:00,63.1550944,52.4873192,82.1187227463,0.5050943999999999,0.14731919999999998,0.52614,62.65,52.34,81.6363773082,135.16,64.8950944,9.2773192,65.5548772306,0.5050943999999999,0.14731919999999998,0.52614,64.39,9.13,65.0340603069,133.39,74.8450944,34.2873192,82.3250169369,0.5050943999999999,0.14731919999999998,0.52614,74.34,34.14,81.8044937641,131.2
2021-02-20 16:30:00,65.31412544,51.36661992,83.0931081619,0.43412544000000003,0.12661992,0.452214,64.88,51.24,82.6737685121,134.71,67.06412544,9.87661992,67.7874954699,0.43412544000000003,0.12661992,0.452214,66.63,9.75,67.3395827133,133.04,77.42412544,34.16661992,84.6277325521,0.43412544000000003,0.12661992,0.452214,76.99,34.04,84.1794612717,130.64
2021-02-20 17:00:00,67.41196768,50.48265724,84.2191906189,0.35196768,0.10265724,0.366633,67.06,50.38,83.8760275645,133.92,69.19196768,10.14265724,69.9314084466,0.35196768,0.10265724,0.366633,68.84,10.04,69.5682916277,132.54,79.84196768,32.90265724,86.35580267980001,0.35196768,0.10265724,0.366633,79.49,32.8,85.991279209,129.89
2021-02-20 17:30:00,71.28505472,48.44564096,86.1889735086,0.22505472,0.06564096,0.234432,71.06,48.38,85.9659700114,133.08,73.09505472,11.30564096,73.9642112243,0.22505472,0.06564096,0.234432,72.87,11.24,73.7317740191,131.91,84.44505472,32.13564096,90.353011497,0.22505472,0.06564096,0.234432,84.22,32.07,90.1193281156,128.97
2021-02-20 18:00:00,74.61993984,47.50414912,88.4577843117,0.21993984,0.06414912,0.229104,74.4,47.44,88.2378240892,132.36,76.47993984,11.64414912,77.3612784709,0.21993984,0.06414912,0.229104,76.26,11.58,77.1341947517,131.48,88.17993984,30.39414912,93.2711428627,0.21993984,0.06414912,0.229104,87.96,30.33,93.0423048941,128.34
2021-02-20 18:30:00,75.36866112,47.48377616,89.0794256685,0.21866112000000001,0.06377616,0.227772,75.15,47.42,88.8604462064,132.79,77.22866112,11.97377616,78.151374997,0.21866112000000001,0.06377616,0.227772,77.01,11.91,77.9255298346,131.71,89.09866112,30.95377616,94.3223604027,0.21866112000000001,0.06377616,0.227772,88.88,30.89,94.0948803071,128.69
2021-02-20 19:00:00,73.75834144,49.04368292,88.5752548195,0.21834144,0.06368292,0.227439,73.54,48.98,88.3582027884,133.32,75.61834144,10.99368292,76.4133144569,0.21834144,0.06368292,0.227439,75.4,10.93,76.1880889641,132.16,87.11834144,30.99368292,92.4673661148,0.21834144,0.06368292,0.227439,86.9,30.93,92.2403106023,129.34
2021-02-20 19:30:00,70.87834144,50.85368292,87.2343759754,0.21834144,0.06368292,0.227439,70.66,50.79,87.0198810617,133.61,72.69834144,9.53368292,73.3208016742,0.21834144,0.06368292,0.227439,72.48,9.47,73.0960416165,132.48,83.59834144,31.26368292,89.2530142978,0.21834144,0.06368292,0.227439,83.38,31.2,89.0262006378,129.82
2021-02-20 20:00:00,67.95706272,51.58330996,85.3170571454,0.21706272000000001,0.06330996,0.226107,67.74,51.52,85.1059222381,133.61,69.75706272,8.85330996,70.316633143,0.21706272000000001,0.06330996,0.226107,69.54,8.79,70.0933356319,132.48,80.22706272,32.10330996,86.4118284905,0.21706272000000001,0.06330996,0.226107,80.01,32.04,86.1867837896,129.82
2021-02-20 20:30:00,66.13802176,52.03358968,84.1530295195,0.21802176,0.06358968,0.227106,65.92,51.97,83.9424046594,133.26,67.88802176,7.99358968,68.357011158,0.21802176,0.06358968,0.227106,67.67,7.93,68.1330595233,132.22,78.09802176,32.83358968,84.7192163213,0.21802176,0.06358968,0.227106,77.88,32.77,84.4935932482,129.41
2021-02-20 21:00:00,63.70025952,52.64424236,82.6386066955,0.22025952000000001,0.06424236,0.229437,63.48,52.58,82.4279491435,133.26,65.43025952,7.33424236,65.8400332006,0.22025952000000001,0.06424236,0.229437,65.21,7.27,65.6140000305,132.17,75.27025952,33.59424236,82.4268468883,0.22025952000000001,0.06424236,0.229437,75.05,33.53,82.1995340619,129.41
2021-02-20 21:30:00,61.27724256,53.41752908,81.291653131,0.19724256,0.05752908,0.20546099999999998,61.08,53.36,81.1052156153,133.58,62.97724256,6.88752908,63.3527516158,0.19724256,0.05752908,0.20546099999999998,62.78,6.83,63.1504338861,132.38,72.44724256,34.35752908,80.1813117817,0.19724256,0.05752908,0.20546099999999998,72.25,34.3,79.9784502225,129.7
2021-02-20 22:00:00,58.74532448,54.03696964,79.8185895399,0.19532448,0.05696964,0.20346299999999998,58.55,53.98,79.6363164643,133.81,60.40532448,6.41696964,60.7452115388,0.19532448,0.05696964,0.20346299999999998,60.21,6.36,60.5449725411,132.48,69.55532448,35.53696964,78.107742092,0.19532448,0.05696964,0.20346299999999998,69.36,35.48,77.9078943368,129.83
2021-02-20 22:30:00,55.64788192,54.38771556,77.8120194187,0.19788192000000002,0.05771556,0.20612699999999998,55.45,54.33,77.6302222076,134.63,57.28788192,6.52771556,57.6585855299,0.19788192000000002,0.05771556,0.20612699999999998,57.09,6.47,57.4554523087,132.83,66.26788192,38.52771556,76.6538781826,0.19788192000000002,0.05771556,0.20612699999999998,66.07,38.47,76.4538148165,130.33
2021-02-20 23:00:00,52.71756224,55.60762232,76.6247285712,0.19756224,0.057622320000000005,0.20579399999999998,52.52,55.55,76.4470594595,134.92,54.31756224,5.65762232,54.6114114267,0.19756224,0.057622320000000005,0.20579399999999998,54.12,5.6,54.4089551453,133.07,62.81756224,39.05762232,73.969885677,0.19756224,0.057622320000000005,0.20579399999999998,62.62,39.0,73.7717046028,130.68
2021-02-20 23:30:00,49.88564416,56.73706288,75.5491349885,0.19564416,0.05706288,0.20379599999999998,49.69,56.68,75.3771749272,135.26,51.44564416,4.89706288,51.6781919952,0.19564416,0.05706288,0.20379599999999998,51.25,4.84,51.4780351218,133.38,59.41564416,39.02706288,71.0867808245,0.19564416,0.05706288,0.20379599999999998,59.22,38.97,70.8919551148,131.05
2021-02-21 00:00:00,47.45564416,56.61706288,73.8750971018,0.19564416,0.05706288,0.20379599999999998,47.26,56.56,73.7057745363,135.98,49.00564416,5.45706288,49.3085458598,0.19564416,0.05706288,0.20379599999999998,48.81,5.4,49.107800806,133.68,56.88564416,41.38706288,70.3481732906,0.19564416,0.05706288,0.20379599999999998,56.69,41.33,70.1564323494,131.51
2021-02-21 00:30:00,48.64756224,56.12762232,74.2758056112,0.19756224,0.057622320000000005,0.20579399999999998,48.45,56.07,74.1029513582,135.9,50.20756224,5.92762232,50.556265808,0.19756224,0.057622320000000005,0.20579399999999998,50.01,5.87,50.3533216382,133.59,58.31756224,41.18762232,71.3957862762,0.19756224,0.057622320000000005,0.20579399999999998,58.12,41.13,71.2012029393,131.35
2021-02-21 01:00:00,51.71692288,55.21743584,75.6545129713,0.19692288,0.05743584,0.20512799999999998,51.52,55.16,75.4780497893,135.34,53.29692288,6.33743584,53.6723865829,0.19692288,0.05743584,0.20512799999999998,53.1,6.28,53.4700701327,133.21,61.89692288,40.29743584,73.8587327084,0.19692288,0.05743584,0.20512799999999998,61.7,40.24,73.6623893178,130.8
2021-02-21 01:30:00,52.11788192,55.43771556,76.0895125647,0.19788192000000002,0.05771556,0.20612699999999998,51.92,55.38,75.9119937823,135.79,53.71788192,6.51771556,54.1118420874,0.19788192000000002,0.05771556,0.20612699999999998,53.52,6.46,53.9084594475,133.51,62.36788192,40.37771556,74.2974603135,0.19788192000000002,0.05771556,0.20612699999999998,62.17,40.32,74.1000087719,131.24
2021-02-21 02:00:00,50.8466032,55.9273426,75.5860086741,0.19660319999999998,0.0573426,0.20479499999999998,50.65,55.87,75.4114009948,136.25,52.4466032,6.3973426,52.8353307888,0.19660319999999998,0.0573426,0.20479499999999998,52.25,6.34,52.6332413974,133.81,60.9066032,40.8273426,73.3245267093,0.19660319999999998,0.0573426,0.20479499999999998,60.71,40.77,73.1293169666,131.7
2021-02-21 02:30:00,49.40692288,55.69743584,74.4529944839,0.19692288,0.05743584,0.20512799999999998,49.21,55.64,74.2794298578,136.45,50.96692288,6.74743584,51.4116243497,0.19692288,0.05743584,0.20512799999999998,50.77,6.69,51.2088761837,133.86,59.33692288,42.01743584,72.7071889942,0.19692288,0.05743584,0.20512799999999998,59.14,41.96,72.5133173976,131.78
2021-02-21 03:00:00,48.12756224,56.12762232,73.9362714401,0.19756224,0.057622320000000005,0.20579399999999998,47.93,56.07,73.7640142617,136.64,49.69756224,6.36762232,50.1038352485,0.19756224,0.057622320000000005,0.20579399999999998,49.5,6.31,49.9005621211,133.97,57.85756224,42.52762232,71.805961929,0.19756224,0.057622320000000005,0.20579399999999998,57.66,42.47,71.6126839324,131.94
2021-02-21 03:30:00,46.71692288,56.55743584,73.3567613255,0.19692288,0.05743584,0.20512799999999998,46.52,56.5,73.1871600761,136.92,48.25692288,6.20743584,48.6545256431,0.19692288,0.05743584,0.20512799999999998,48.06,6.15,48.4518946998,134.17,56.19692288,42.65743584,70.5531783382,0.19692288,0.05743584,0.20512799999999998,56.0,42.6,70.3616372749,132.25
2021-02-21 04:00:00,45.43692288,57.72743584,73.4640783612,0.19692288,0.05743584,0.20512799999999998,45.24,57.67,73.2972475609,137.24,46.96692288,5.42743584,47.2794765687,0.19692288,0.05743584,0.20512799999999998,46.77,5.37,47.0772747724,134.51,54.55692288,41.87743584,68.7762856417,0.19692288,0.05743584,0.20512799999999998,54.36,41.82,68.585144164,132.74
2021-02-21 04:30:00,44.29788192,56.98771556,72.1796513385,0.19788192000000002,0.05771556,0.20612699999999998,44.1,56.93,72.0127412338,136.68,45.81788192,5.62771556,46.1622084184,0.19788192000000002,0.05771556,0.20612699999999998,45.62,5.57,45.9587782692,134.07,53.30788192,42.32771556,68.0688311882,0.19788192000000002,0.05771556,0.20612699999999998,53.11,42.27,67.8780155868,132.47
2021-02-21 05:00:00,43.39692288,56.82743584,71.5027998025,0.19692288,0.05743584,0.20512799999999998,43.2,56.77,71.3377382596,136.68,44.88692288,5.79743584,45.2597625707,0.19692288,0.05743584,0.20512799999999998,44.69,5.74,45.0571159752,134.02,52.25692288,42.53743584,67.3811504557,0.19692288,0.05743584,0.20512799999999998,52.06,42.48,67.1922168112,132.47
2021-02-21 05:30:00,43.16852128,56.86790204,71.3966351583,0.19852128,0.05790204,0.20679299999999998,42.97,56.81,71.2305903387,136.61,44.65852128,5.74790204,45.0269019674,0.19852128,0.05790204,0.20679299999999998,44.46,5.69,44.8226248674,134.02,51.99852128,42.57790204,67.2065767424,0.19852128,0.05790204,0.20679299999999998,51.8,42.52,67.0163442751,132.35
2021-02-21 06:00:00,43.32692288,56.83743584,71.4682891856,0.19692288,0.05743584,0.20512799999999998,43.13,56.78,71.3033330217,136.61,44.83692288,5.69743584,45.1974604209,0.19692288,0.05743584,0.20512799999999998,44.64,5.64,44.9948797087,134.02,52.19692288,42.57743584,67.3599049944,0.19692288,0.05743584,0.20512799999999998,52.0,42.52,67.1710532893,132.35
2021-02-21 06:30:00,44.58793184,56.39648012,71.8933003533,0.22793184,0.06648012,0.237429,44.36,56.33,71.6999198047,135.91,46.08793184,5.65648012,46.4337509645,0.22793184,0.06648012,0.237429,45.86,5.59,46.1994339792,133.63,53.53793184,41.03648012,67.4559326253,0.22793184,0.06648012,0.237429,53.31,40.97,67.2346413689,131.75
2021-02-21 07:00:00,46.02194784,55.85181812,72.3701960084,0.21194784,0.061818120000000004,0.220779,45.81,55.79,72.1878119907,135.63,47.54194784,6.04181812,47.9243191983,0.21194784,0.061818120000000004,0.220779,47.33,5.98,47.706281557,133.47,55.17194784,40.14181812,68.2298277181,0.21194784,0.061818120000000004,0.220779,54.96,40.08,68.0221140512,131.48
2021-02-21 07:30:00,46.50276704,55.99622372,72.7879414002,0.19276704,0.05622372,0.20079899999999998,46.31,55.94,72.621620059,136.0,48.04276704,6.13622372,48.433053862,0.19276704,0.05622372,0.20079899999999998,47.85,6.08,48.2347271165,133.73,55.75276704,40.22622372,68.7496916894,0.19276704,0.05622372,0.20079899999999998,55.56,40.17,68.5605024777,131.84
2021-02-21 08:00:00,47.2701696,55.3871328,72.8162304285,0.2301696,0.06713279999999999,0.23976000000000003,47.04,55.32,72.6158660349,135.52,48.8001696,6.4071328,49.2189791006,0.2301696,0.06713279999999999,0.23976000000000003,48.57,6.34,48.9820426279,133.4,56.6301696,39.7171328,69.1695507198,0.2301696,0.06713279999999999,0.23976000000000003,56.4,39.65,68.942602939,131.41
2021-02-21 08:30:00,49.56563392,53.74997656,73.1150603234,0.44563392,0.12997656,0.464202,49.12,53.62,72.7178024971,135.07,51.10563392,7.58997656,51.6661742589,0.44563392,0.12997656,0.464202,50.66,7.46,51.2063199224,132.95,59.45563392,40.32997656,71.8434368203,0.44563392,0.12997656,0.464202,59.01,40.2,71.4018214053,130.68
2021-02-21 09:00:00,52.0565328,52.6144054,74.0145814198,0.6665327999999999,0.19440539999999998,0.694305,51.39,52.42,73.4083680516,134.89,53.6465328,8.6344054,54.3369435842,0.6665327999999999,0.19440539999999998,0.694305,52.98,8.44,53.6480568148,132.77,62.4365328,40.0344054,74.1692270677,0.6665327999999999,0.19440539999999998,0.694305,61.77,39.84,73.5034591023,130.36
2021-02-21 09:30:00,55.03101824,51.85613032,75.613961808,0.74101824,0.21613032000000001,0.771894,54.29,51.64,74.9272560555,134.5,56.63101824,9.13613032,57.3632382639,0.74101824,0.21613032000000001,0.771894,55.89,8.92,56.5973365098,132.55,65.81101824,38.77613032,76.385066632,0.74101824,0.21613032000000001,0.771894,65.07,38.56,75.6371502636,130.01
2021-02-21 10:00:00,57.35388512,50.86988316,76.6629842301,0.9938851200000001,0.28988316000000003,1.035297,56.36,50.58,75.7283698491,134.17,58.98388512,9.96988316,59.8205422416,0.9938851200000001,0.28988316000000003,1.035297,57.99,9.68,58.7923677019,132.29,68.50388512,38.18988316,78.4299015192,0.9938851200000001,0.28988316000000003,1.035297,67.51,37.9,77.4209926312,129.63
2021-02-21 10:30:00,59.36240672,50.43445196,77.8943468815,0.87240672,0.25445196000000003,0.9087569999999999,58.49,50.18,77.0656376085,133.89,61.01240672,10.08445196,61.8401968391,0.87240672,0.25445196000000003,0.9087569999999999,60.14,9.83,60.938071023,132.18,70.79240672,37.06445196,79.908312761,0.87240672,0.25445196000000003,0.9087569999999999,69.92,36.81,79.017608797,129.43
2021-02-21 11:00:00,60.58853056,50.14498808,78.6478853178,0.90853056,0.26498808,0.946386,59.68,49.88,77.7799254307,133.89,62.25853056,10.30498808,63.1056051934,0.90853056,0.26498808,0.946386,61.35,10.04,62.1661008911,132.13,72.21853056,36.74498808,81.0290707416,0.90853056,0.26498808,0.946386,71.31,36.48,80.09935393,129.43
2021-02-21 11:30:00,61.87332544,50.49971992,79.865700479,1.23332544,0.35971992,1.284714,60.64,50.14,78.6843643934,133.51,63.55332544,9.96971992,64.3305564236,1.23332544,0.35971992,1.284714,62.32,9.61,63.056597593,132.06,73.44332544,35.36971992,81.5164961152,1.23332544,0.35971992,1.284714,72.21,35.01,80.249512148,129.23
2021-02-21 12:00:00,64.00488416,50.02850788,81.2371638909,0.95488416,0.27850788,0.994671,63.05,49.75,80.3141643796,133.06,65.71488416,9.97850788,66.4681624515,0.95488416,0.27850788,0.994671,64.76,9.7,65.4824220688,131.83,75.84488416,33.89850788,83.0755998458,0.95488416,0.27850788,0.994671,74.89,33.62,82.0902947979,128.91
2021-02-21 12:30:00,65.45543328,50.12491804,82.4434421551,1.28543328,0.37491804,1.3389929999999999,64.17,49.75,81.1963755349,133.64,67.17543328,10.64491804,68.0136244912,1.28543328,0.37491804,1.3389929999999999,65.89,10.27,66.6855681538,132.24,77.46543328,33.65491804,84.4603271456,1.28543328,0.37491804,1.3389929999999999,76.18,33.28,83.1321285665,129.53
