Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-21 13:00:00,65.92997856,50.22582708,82.8818181436,1.4599785600000001,0.42582708,1.5208110000000001,64.47,49.8,81.464230801,133.81,67.67997856,10.76582708,68.5308874202,1.4599785600000001,0.42582708,1.5208110000000001,66.22,10.34,67.0224141612,132.35,77.99997856,33.69582708,84.9670843207,1.4599785600000001,0.42582708,1.5208110000000001,76.54,33.27,83.4581601762,129.7
2021-02-21 13:30:00,65.69302464,50.82046552,83.0559642772,2.33302464,0.68046552,2.430234,63.36,50.14,80.79919059,134.15,67.42302464,10.96046552,68.3080965627,2.33302464,0.68046552,2.430234,65.09,10.28,65.8967867198,132.55,77.59302464,34.30046552,84.8363094888,2.33302464,0.68046552,2.430234,75.26,33.62,82.4279806862,130.04
2021-02-21 14:00:00,64.7716864,51.1275752,82.5190905484,1.9116864,0.5575751999999999,1.99134,62.86,50.57,80.6765424395,134.73,66.4916864,10.7875752,67.3610877214,1.9116864,0.5575751999999999,1.99134,64.58,10.23,65.3852376305,132.87,76.7416864,35.9875752,84.7607928248,1.9116864,0.5575751999999999,1.99134,74.83,35.43,82.7938029082,130.48
2021-02-21 14:30:00,63.2886288,51.6091834,81.6636905032,2.5686288,0.7491833999999999,2.675655,60.72,50.86,79.2064265069,134.85,64.9986288,10.9491834,65.9143866163,2.5686288,0.7491833999999999,2.675655,62.43,10.2,63.2577655312,132.97,74.9086288,36.4391834,83.3013610666,2.5686288,0.7491833999999999,2.675655,72.34,35.69,80.6650587305,130.62
2021-02-21 15:00:00,62.78262528,52.60034904,81.9051570793,2.09262528,0.61034904,2.179818,60.69,51.99,79.9139299497,135.14,64.49262528,9.93034904,65.2526669766,2.09262528,0.61034904,2.179818,62.4,9.32,63.0921738411,133.26,74.27262528,36.01034904,82.541917254,2.09262528,0.61034904,2.179818,72.18,35.4,80.3934848106,131.07
2021-02-21 15:30:00,63.31507392,51.44314656,81.5793841206,1.00507392,0.29314656,1.046952,62.31,51.15,80.6154985099,134.94,65.04507392,10.37314656,65.8670161068,1.00507392,0.29314656,1.046952,64.04,10.08,64.8284505445,133.08,75.17507392,35.78314656,83.2569835906,1.00507392,0.29314656,1.046952,74.17,35.49,82.2236523149,130.84
2021-02-21 16:00:00,64.26882048,51.18382264,82.159996263,0.69882048,0.20382264,0.727938,63.57,50.98,81.486841269,134.8,66.00882048,10.24382264,66.7989542092,0.69882048,0.20382264,0.727938,65.31,10.04,66.0772101409,132.98,76.33882048,35.69382264,84.2713740658,0.69882048,0.20382264,0.727938,75.64,35.49,83.5520777719,130.66
2021-02-21 16:30:00,65.76410528,50.73911404,83.0624779118,0.61410528,0.17911404,0.639693,65.15,50.56,82.4671819574,134.2,67.51410528,10.17911404,68.2771467945,0.61410528,0.17911404,0.639693,66.9,10.0,67.6432553918,132.62,78.02410528,34.69911404,85.3919757349,0.61410528,0.17911404,0.639693,77.41,34.52,84.7581176053,130.14
2021-02-21 17:00:00,67.3205488,50.4497434,84.1262913711,0.6505487999999999,0.18974339999999998,0.677655,66.67,50.26,83.4922541317,133.69,69.0905488,10.0097434,69.8118822008,0.6505487999999999,0.18974339999999998,0.677655,68.44,9.82,69.1409140813,132.33,79.7805488,34.0097434,86.7271503796,0.6505487999999999,0.18974339999999998,0.677655,79.13,33.82,86.0543392282,129.69
2021-02-21 17:30:00,70.52067904,49.32186472,86.0570305769,0.28067904,0.08186472,0.29237399999999997,70.24,49.24,85.7801562134,133.4,72.33067904,10.69186472,73.1166403877,0.28067904,0.08186472,0.29237399999999997,72.05,10.61,72.827018338,132.12,83.55067904,32.80186472,89.7590012041,0.28067904,0.08186472,0.29237399999999997,83.27,32.72,89.4678227074,129.44
2021-02-21 18:00:00,74.58665312,48.21610716,88.8141982642,0.22665312,0.06610716,0.236097,74.36,48.15,88.5879907211,132.79,76.44665312,11.39610716,77.291409818,0.22665312,0.06610716,0.236097,76.22,11.33,77.0574934708,131.77,88.11665312,30.42610716,93.2217386342,0.22665312,0.06610716,0.236097,87.89,30.36,92.9859220527,128.95
2021-02-21 18:30:00,75.63761216,49.20638688,90.2347875437,0.22761216,0.06638688,0.237096,75.41,49.14,90.0078202158,133.06,77.52761216,10.72638688,78.2661230848,0.22761216,0.06638688,0.237096,77.3,10.66,78.0315679709,132.09,89.12761216,29.53638688,93.8942458262,0.22761216,0.06638688,0.237096,88.9,29.47,93.6573056414,129.42
2021-02-21 19:00:00,73.32569408,50.07582744,88.7932762438,0.22569408,0.06582744,0.235098,73.1,50.01,88.569803545,133.2,75.18569408,9.90582744,75.83544034,0.22569408,0.06582744,0.235098,74.96,9.84,75.6030898839,132.17,86.46569408,30.53582744,91.6992530514,0.22569408,0.06582744,0.235098,86.24,30.47,91.4645204437,129.55
2021-02-21 19:30:00,70.47916064,51.10808852,87.0594555272,0.19916064,0.058088520000000005,0.20745899999999998,70.28,51.05,86.8641519846,133.61,72.31916064,9.26808852,72.9106196688,0.19916064,0.058088520000000005,0.20745899999999998,72.12,9.21,72.705697851,132.42,83.14916064,31.56808852,88.9400198333,0.19916064,0.058088520000000005,0.20745899999999998,82.95,31.51,88.7332102428,129.89
2021-02-21 20:00:00,67.45532448,52.08696964,85.2248391432,0.19532448,0.05696964,0.20346299999999998,67.26,52.03,85.0354543705,133.99,69.23532448,8.59696964,69.7670269027,0.19532448,0.05696964,0.20346299999999998,69.04,8.54,69.566178564,132.65,79.65532448,32.74696964,86.1239498549,0.19532448,0.05696964,0.20346299999999998,79.46,32.69,85.9216369723,130.2
2021-02-21 20:30:00,65.09756224,51.86762232,83.2342649077,0.19756224,0.057622320000000005,0.20579399999999998,64.9,51.81,83.0438805693,133.56,66.86756224,8.31762232,67.3828889332,0.19756224,0.057622320000000005,0.20579399999999998,66.67,8.26,67.1797328069,132.22,77.12756224,34.51762232,84.4992728236,0.19756224,0.057622320000000005,0.20579399999999998,76.93,34.46,84.2954120934,129.63
2021-02-21 21:00:00,62.58564416,52.81706288,81.8938641547,0.19564416,0.05706288,0.20379599999999998,62.39,52.76,81.7075865511,133.77,64.29564416,7.48706288,64.7301009463,0.19564416,0.05706288,0.20379599999999998,64.1,7.43,64.5291786714,132.36,74.18564416,35.61706288,82.2926787001,0.19564416,0.05706288,0.20379599999999998,73.99,35.56,82.0916177207,129.81
2021-02-21 21:30:00,60.0566032,53.5373426,80.4552213383,0.19660319999999998,0.0573426,0.20479499999999998,59.86,53.48,80.2703556738,134.04,61.7466032,6.9373426,62.1350925733,0.19660319999999998,0.0573426,0.20479499999999998,61.55,6.88,61.9333262469,132.51,71.2566032,36.3973426,80.0141865418,0.19660319999999998,0.0573426,0.20479499999999998,71.06,36.34,79.8130265057,130.02
2021-02-21 22:00:00,57.01884096,54.10799528,78.6054920323,0.19884096,0.05799528,0.20712599999999998,56.82,54.05,78.4213931271,134.4,58.66884096,6.59799528,59.038685972,0.19884096,0.05799528,0.20712599999999998,58.47,6.54,58.8346199104,132.67,67.80884096,37.94799528,77.7051430609,0.19884096,0.05799528,0.20712599999999998,67.61,37.89,77.5033173484,130.26
2021-02-21 22:30:00,54.26564416,55.04706288,77.2977313239,0.19564416,0.05706288,0.20379599999999998,54.07,54.99,77.1198093877,134.81,55.89564416,6.07706288,56.2250276061,0.19564416,0.05706288,0.20379599999999998,55.7,6.02,56.0243732674,132.99,64.60564416,38.55706288,75.2365360398,0.19564416,0.05706288,0.20379599999999998,64.41,38.5,75.0393103646,130.71
2021-02-21 23:00:00,50.99692288,56.22743584,75.909226609,0.19692288,0.05743584,0.20512799999999998,50.8,56.17,75.7344630931,135.69,52.58692288,5.62743584,52.8871675562,0.19692288,0.05743584,0.20512799999999998,52.39,5.57,52.6852635943,133.57,60.84692288,39.61743584,72.6077767632,0.19692288,0.05743584,0.20512799999999998,60.65,39.56,72.4114362515,131.63
2021-02-21 23:30:00,47.67756224,56.35762232,73.8195877441,0.19756224,0.057622320000000005,0.20579399999999998,47.48,56.3,73.6480848359,136.7,49.23756224,6.1676223199999995,49.6223447695,0.19756224,0.057622320000000005,0.20579399999999998,49.04,6.11,49.4191632871,134.03,57.30756224,42.60762232,71.4112468009,0.19756224,0.057622320000000005,0.20579399999999998,57.11,42.55,71.2183585882,132.57
2021-02-22 00:00:00,45.55692288,56.19743584,72.3435209074,0.19692288,0.05743584,0.20512799999999998,45.36,56.14,72.1749901282,136.9,47.07692288,6.42743584,47.5136675003,0.19692288,0.05743584,0.20512799999999998,46.88,6.37,47.3107947513,134.07,54.96692288,43.71743584,70.2323060088,0.19692288,0.05743584,0.20512799999999998,54.77,43.66,70.0424763983,132.57
2021-02-22 00:30:00,46.76564416,55.93706288,72.9107706539,0.19564416,0.05706288,0.20379599999999998,46.57,55.88,72.7415926413,136.77,48.31564416,6.56706288,48.7598993586,0.19564416,0.05706288,0.20379599999999998,48.12,6.51,48.5583617928,133.98,56.38564416,43.44706288,71.1827798013,0.19564416,0.05706288,0.20379599999999998,56.19,43.39,70.9930151494,132.46
2021-02-22 01:00:00,49.92916064,55.28808852,74.4962671173,0.19916064,0.058088520000000005,0.20745899999999998,49.73,55.23,74.3197537671,136.19,51.49916064,6.7880885200000005,51.9446021486,0.19916064,0.058088520000000005,0.20745899999999998,51.3,6.73,51.7395680307,133.63,59.99916064,42.06808852,73.2777138647,0.19916064,0.058088520000000005,0.20745899999999998,59.8,42.01,73.081325248,131.93
2021-02-22 01:30:00,50.41564416,55.32706288,74.8519943822,0.19564416,0.05706288,0.20379599999999998,50.22,55.27,74.6781179463,136.19,51.99564416,6.81706288,52.4406269787,0.19564416,0.05706288,0.20379599999999998,51.8,6.76,52.2392342976,133.67,60.52564416,41.55706288,73.418955837,0.19564416,0.05706288,0.20379599999999998,60.33,41.5,73.2253979163,132.07
2021-02-22 02:00:00,49.3566032,55.6173426,74.3596871788,0.19660319999999998,0.0573426,0.20479499999999998,49.16,55.56,74.1863814996,136.89,50.9266032,6.9173426,51.3942461968,0.19660319999999998,0.0573426,0.20479499999999998,50.73,6.86,51.1917229638,134.04,59.4166032,43.0373426,73.3658339685,0.19660319999999998,0.0573426,0.20479499999999998,59.22,42.98,73.1730059516,132.66
2021-02-22 02:30:00,48.15756224,55.52762232,73.5014805389,0.19756224,0.057622320000000005,0.20579399999999998,47.96,55.47,73.3285926498,136.79,49.71756224,6.99762232,50.2075961705,0.19756224,0.057622320000000005,0.20579399999999998,49.52,6.94,50.0039398448,133.97,58.01756224,42.93762232,72.1780918199,0.19756224,0.057622320000000005,0.20579399999999998,57.82,42.88,71.9850456692,132.51
2021-02-22 03:00:00,47.07532448,55.87696964,73.0638208079,0.19532448,0.05696964,0.20346299999999998,46.88,55.82,72.8944908755,136.87,48.62532448,6.65696964,49.078889816,0.19532448,0.05696964,0.20346299999999998,48.43,6.6,48.8776523577,134.0,56.73532448,43.35696964,71.4053489608,0.19532448,0.05696964,0.20346299999999998,56.54,43.3,71.2155994147,132.51
2021-02-22 03:30:00,46.0266032,56.1273426,72.585995822,0.19660319999999998,0.0573426,0.20479499999999998,45.83,56.07,72.4170822389,136.99,47.5566032,6.5473426,48.0051893345,0.19660319999999998,0.0573426,0.20479499999999998,47.36,6.49,47.8026118533,134.11,55.5066032,43.3373426,70.4209362507,0.19660319999999998,0.0573426,0.20479499999999998,55.31,43.28,70.2307233339,132.64
2021-02-22 04:00:00,45.1166032,56.5273426,72.3246040136,0.19660319999999998,0.0573426,0.20479499999999998,44.92,56.47,72.157240108,137.15,46.6466032,6.3573426,47.0778227516,0.19660319999999998,0.0573426,0.20479499999999998,46.45,6.3,46.8752866658,134.26,54.4066032,43.0473426,69.3768850316,0.19660319999999998,0.0573426,0.20479499999999998,54.21,42.99,69.1871678854,132.85
2021-02-22 04:30:00,44.51916064,56.14808852,71.655868626,0.19916064,0.058088520000000005,0.20745899999999998,44.32,56.09,71.4867155491,137.01,46.02916064,6.64808852,46.5067813356,0.19916064,0.058088520000000005,0.20745899999999998,45.83,6.59,46.30137147,134.16,53.73916064,43.13808852,68.9114799395,0.19916064,0.058088520000000005,0.20745899999999998,53.54,43.08,68.7198515714,132.66
2021-02-22 05:00:00,44.41564416,55.82706288,71.3401037002,0.19564416,0.05706288,0.20379599999999998,44.22,55.77,71.1737402417,136.79,45.92564416,6.75706288,46.4200677539,0.19564416,0.05706288,0.20379599999999998,45.73,6.7,46.2182096148,133.99,53.64564416,43.22706288,68.8943691645,0.19564416,0.05706288,0.20379599999999998,53.45,43.17,68.7062690007,132.38
2021-02-22 05:30:00,45.60884096,55.27799528,71.6646575091,0.19884096,0.05799528,0.20712599999999998,45.41,55.22,71.4934717299,136.51,47.11884096,6.97799528,47.6327365531,0.19884096,0.05799528,0.20712599999999998,46.92,6.92,47.4275531732,133.82,55.02884096,42.69799528,69.6512177807,0.19884096,0.05799528,0.20712599999999998,54.83,42.64,69.4586099775,132.08
2021-02-22 06:00:00,47.44514464,53.96275052,71.8541591948,0.21514464,0.06275052,0.224109,47.23,53.9,71.6650744784,135.9,48.97514464,7.77275052,49.5881078804,0.21514464,0.06275052,0.224109,48.76,7.71,49.3657948381,133.39,57.17514464,41.69275052,70.762155214,0.21514464,0.06275052,0.224109,56.96,41.63,70.5513890721,131.44
2021-02-22 06:30:00,52.25852128,51.52790204,73.3899021325,0.19852128,0.05790204,0.20679299999999998,52.06,51.47,73.2079538028,134.51,53.83852128,9.09790204,54.6018149437,0.19852128,0.05790204,0.20679299999999998,53.64,9.04,54.3964263532,132.57,62.60852128,38.14790204,73.3150009679,0.19852128,0.05790204,0.20679299999999998,62.41,38.09,73.1153622709,130.21
2021-02-22 07:00:00,56.66789184,49.63813512,75.3338862915,0.26789184,0.07813512,0.27905399999999997,56.4,49.56,75.0809802813,134.34,58.28789184,10.78813512,59.2778389832,0.26789184,0.07813512,0.27905399999999997,58.02,10.71,59.0002076268,132.39,67.80789184,37.15813512,77.3216476893,0.26789184,0.07813512,0.27905399999999997,67.54,37.08,77.0491920788,129.95
2021-02-22 07:30:00,61.16688288,48.23909084,77.8999194244,0.23688288000000002,0.06909084,0.246753,60.93,48.17,77.6711902831,132.57,62.83688288,11.14909084,63.8183051846,0.23688288000000002,0.06909084,0.246753,62.6,11.08,63.5730005584,131.5,72.62688288,32.51909084,79.5748414131,0.23688288000000002,0.06909084,0.246753,72.39,32.45,79.3304140919,128.56
2021-02-22 08:00:00,65.2801696,46.4971328,80.1466399896,0.2301696,0.06713279999999999,0.23976000000000003,65.05,46.43,79.9202565061,131.38,66.9901696,12.0771328,68.0701106192,0.2301696,0.06713279999999999,0.23976000000000003,66.76,12.01,67.8316865484,130.79,77.3101696,30.5371328,83.1226732199,0.2301696,0.06713279999999999,0.23976000000000003,77.08,30.47,82.8839387336,127.59
2021-02-22 08:30:00,69.913736,37.626923,79.3959433216,0.26373599999999997,0.07692299999999999,0.274725,69.65,37.55,79.1272708995,131.7,71.093736,12.986923,72.2701838066,0.26373599999999997,0.07692299999999999,0.274725,70.83,12.91,71.9969235454,131.23,82.093736,26.056923,86.1298132279,0.26373599999999997,0.07692299999999999,0.274725,81.83,25.98,85.855164667,128.04
2021-02-22 09:00:00,73.55333632,18.39013976,75.8174816529,0.34333632000000003,0.10013976000000001,0.35764199999999996,73.21,18.29,75.460109992,134.66,73.28333632,18.33013976,75.5409915596,0.34333632000000003,0.10013976000000001,0.35764199999999996,72.94,18.23,75.1836185615,133.03,86.13333632,22.62013976,89.0540417296,0.34333632000000003,0.10013976000000001,0.35764199999999996,85.79,22.52,88.6965303718,130.6
2021-02-22 09:30:00,75.48708256,17.62414908,77.5171610949,0.35708256,0.10414908,0.371961,75.13,17.52,77.1457536096,134.44,75.22708256,17.56414908,77.2503286944,0.35708256,0.10414908,0.371961,74.87,17.46,76.8789210382,132.86,88.35708256,21.77414908,91.0004813541,0.35708256,0.10414908,0.371961,88.0,21.67,90.6288524698,130.33
2021-02-22 10:00:00,76.4923472,17.4819346,78.4646239877,0.4523472,0.13193459999999999,0.471195,76.04,17.35,77.9942568398,134.15,76.2323472,17.4319346,78.2000198435,0.4523472,0.13193459999999999,0.471195,75.78,17.3,77.7296494267,132.69,89.4223472,20.7719346,91.8032104329,0.4523472,0.13193459999999999,0.471195,88.97,20.64,91.3327460443,130.07
2021-02-22 10:30:00,76.10823072,17.68573396,78.1360862152,1.04823072,0.30573396,1.091907,75.06,17.38,77.0458824338,134.32,75.84823072,17.64573396,77.8737826893,1.04823072,0.30573396,1.091907,74.8,17.34,76.7835633453,132.76,88.88823072,20.98573396,91.3319144132,1.04823072,0.30573396,1.091907,87.84,20.68,90.2414982145,130.07
2021-02-22 11:00:00,75.40799072,17.06566396,77.3149529575,1.28799072,0.37566396,1.341657,74.12,16.69,75.9758547171,134.38,75.14799072,17.01566396,77.0503298452,1.28799072,0.37566396,1.341657,73.86,16.64,75.7112224178,132.68,88.17799072,21.79566396,90.8317621478,1.28799072,0.37566396,1.341657,86.89,21.42,89.4912761111,129.9
2021-02-22 11:30:00,76.18088768,16.58734224,77.9658102651,1.43088768,0.41734224000000003,1.490508,74.75,16.17,76.4789605055,134.03,75.91088768,16.54734224,77.6934836622,1.43088768,0.41734224000000003,1.490508,74.48,16.13,76.2066092934,132.47,89.08088768,21.56734224,91.6545405376,1.43088768,0.41734224000000003,1.490508,87.65,21.15,90.1656531058,129.63
2021-02-22 12:00:00,76.29012832,16.81212076,78.1206188118,1.55012832,0.45212076,1.614717,74.74,16.36,76.5095889415,134.59,76.01012832,16.77212076,77.8385742547,1.55012832,0.45212076,1.614717,74.46,16.32,76.2275147175,132.85,89.20012832,21.82212076,91.8306476443,1.55012832,0.45212076,1.614717,87.65,21.37,90.2175116039,130.21
2021-02-22 12:30:00,75.32992736,17.37039548,77.3067176589,2.70992736,0.79039548,2.822841,72.62,16.58,74.4886622245,134.77,75.07992736,17.33039548,77.0541244832,2.70992736,0.79039548,2.822841,72.37,16.54,74.2360323563,132.97,87.92992736,22.43039548,90.7457699671,2.70992736,0.79039548,2.822841,85.22,21.64,87.9246154385,130.38
2021-02-22 13:00:00,75.15900832,17.53846076,77.1781972935,2.66900832,0.77846076,2.780217,72.49,16.76,74.4022694546,135.34,74.89900832,17.48846076,76.9136379784,2.66900832,0.77846076,2.780217,72.23,16.71,74.1376894703,133.27,87.83900832,23.67846076,90.9745067951,2.66900832,0.77846076,2.780217,85.17,22.9,88.1948915754,130.95
2021-02-22 13:30:00,74.70524288,18.01694584,76.847144717,1.87524288,0.54694584,1.9533779999999998,72.83,17.47,74.8959932173,135.81,74.44524288,17.97694584,76.5850166103,1.87524288,0.54694584,1.9533779999999998,72.57,17.43,74.6338381701,133.67,87.40524288,23.59694584,90.5344814747,1.87524288,0.54694584,1.9533779999999998,85.53,23.05,88.5815070994,131.59
2021-02-22 14:00:00,73.07476288,19.14680584,75.5415193377,2.35476288,0.68680584,2.452878,70.72,18.46,73.0896025437,136.21,72.81476288,19.09680584,75.2773384662,2.35476288,0.68680584,2.452878,70.46,18.41,72.8254055945,134.08,85.28476288,23.00680584,88.3334811635,2.35476288,0.68680584,2.452878,82.93,22.32,85.8811230714,132.22
2021-02-22 14:30:00,71.70434368,19.01585024,74.1829863441,1.97434368,0.57585024,2.056608,69.73,18.44,72.1270164363,136.43,71.44434368,18.96585024,73.9188590225,1.97434368,0.57585024,2.056608,69.47,18.39,71.8628763688,134.19,83.85434368,23.63585024,87.1217789681,1.97434368,0.57585024,2.056608,81.88,23.06,85.0652573028,132.43
2021-02-22 15:00:00,71.34412416,18.84995288,73.7923083779,1.71412416,0.49995288,1.785546,69.63,18.35,72.0073565686,136.79,71.07412416,18.80995288,73.5210544841,1.71412416,0.49995288,1.785546,69.36,18.31,71.7360836678,134.42,83.52412416,23.83995288,86.8597874164,1.71412416,0.49995288,1.785546,81.81,23.34,85.0742716689,132.76
2021-02-22 15:30:00,70.08908896,19.12848428,72.652455582,1.94908896,0.5684842800000001,2.030301,68.14,18.56,70.6224695122,137.35,69.85908896,19.07848428,72.4174072495,1.94908896,0.5684842800000001,2.030301,67.91,18.51,70.3874150683,134.65,82.33908896,26.43848428,86.4795873128,1.94908896,0.5684842800000001,2.030301,80.39,25.87,84.4500384843,133.08
2021-02-22 16:00:00,69.08531296,19.32321628,71.7367907993,1.7253129600000001,0.50321628,1.7972009999999998,67.36,18.82,69.9397026016,137.18,68.83531296,19.26321628,71.4798699758,1.7253129600000001,0.50321628,1.7972009999999998,67.11,18.76,69.6827790778,134.54,81.23531296,27.07321628,85.6278874634,1.7253129600000001,0.50321628,1.7972009999999998,79.51,26.57,83.8320046283,132.83
2021-02-22 16:30:00,70.30496384,19.36853112,72.9241245288,1.19496384,0.34853112,1.244754,69.11,19.02,71.6795124146,137.43,70.04496384,19.31853112,72.660185824,1.19496384,0.34853112,1.244754,68.85,18.97,71.4155683307,134.7,82.76496384000001,27.538531120000002,87.2261998237,1.19496384,0.34853112,1.244754,81.57,27.19,85.98232958,133.18
2021-02-22 17:00:00,72.52327616,19.08428888,74.9922373785,0.56327616,0.16428888,0.586746,71.96,18.92,74.4056987065,136.7,72.25327616,19.03428888,74.7184051558,0.56327616,0.16428888,0.586746,71.69,18.87,74.1318622456,134.27,85.32327616,26.05428888,89.2125967771,0.56327616,0.16428888,0.586746,84.76,25.89,88.6258974567,132.54
2021-02-22 17:30:00,75.63108864,18.80906752,77.9348611973,0.27108864,0.07906752,0.28238399999999997,75.36,18.73,77.6527043959,136.3,75.36108864,18.75906752,77.6607770707,0.27108864,0.07906752,0.28238399999999997,75.09,18.68,77.3786178476,134.06,88.94108864,25.37906752,92.4911580458,0.27108864,0.07906752,0.28238399999999997,88.67,25.3,92.2087788662,132.19
2021-02-22 18:00:00,80.15441536,17.26545448,81.9928424931,0.22441536,0.06545448,0.233766,79.93,17.2,81.7596777146,135.6,79.84441536,17.22545448,81.6813745368,0.22441536,0.06545448,0.233766,79.62,17.16,81.4482044001,133.54,94.17441536,24.17545448,97.2279440681,0.22441536,0.06545448,0.233766,93.95,24.11,96.9943018945,131.41
2021-02-22 18:30:00,82.07345632,16.82517476,83.7803004173,0.22345632,0.06517476,0.232767,81.85,16.76,83.5483099769,135.39,81.80345632,16.77517476,83.5057600057,0.22345632,0.06517476,0.232767,81.58,16.71,83.2737683788,133.35,96.49345632,24.58517476,99.5761915849,0.22345632,0.06517476,0.232767,96.27,24.52,99.3435619454,131.1
2021-02-22 19:00:00,80.51281696,17.29498828,82.3494402801,0.22281696,0.06498828,0.232101,80.29,17.23,82.1179456635,135.39,80.22281696,17.24498828,82.0554079983,0.22281696,0.06498828,0.232101,80.0,17.18,81.8239109307,133.37,94.66281696,25.04498828,97.9198669972,0.22281696,0.06498828,0.232101,94.44,24.98,97.6878395707,131.1
2021-02-22 19:30:00,76.98866112,19.553776159999998,79.4330164552,0.21866112000000001,0.06377616,0.227772,76.77,19.49,79.2053849179,136.77,76.71866112,19.50377616,79.1590187442,0.21866112000000001,0.06377616,0.227772,76.5,19.44,78.9313853926,134.37,90.47866112,25.96377616,94.1302596966,0.21866112000000001,0.06377616,0.227772,90.26,25.9,93.9024898498,132.56
2021-02-22 20:00:00,73.6321776,20.1048018,76.3275876308,0.2221776,0.06480179999999999,0.231435,73.41,20.04,76.0961871581,137.38,73.3721776,20.0448018,76.060965843,0.2221776,0.06480179999999999,0.231435,73.15,19.98,75.8295648148,134.58,86.8321776,28.7048018,91.4537736408,0.2221776,0.06480179999999999,0.231435,86.61,28.64,91.2224846187,133.03
2021-02-22 20:30:00,71.98089888,20.45442884,74.8306986653,0.22089888,0.06442884,0.230103,71.76,20.39,74.600601204,137.38,71.72089888,20.40442884,74.5669367243,0.22089888,0.06442884,0.230103,71.5,20.34,74.3368387813,134.55,85.05089888,29.96442884,90.1749543721,0.22089888,0.06442884,0.230103,84.83,29.9,89.9451994272,133.14
2021-02-22 21:00:00,68.98345632,21.31517476,72.2014814315,0.22345632,0.06517476,0.232767,68.76,21.25,71.9687439101,137.31,68.72345632,21.25517476,71.9353591959,0.22345632,0.06517476,0.232767,68.5,21.19,71.7026226856,134.49,81.56345632,30.95517476,87.2400151954,0.22345632,0.06517476,0.232767,81.34,30.89,87.0079749218,133.06
2021-02-22 21:30:00,66.333776,22.215268,69.9548995477,0.223776,0.06526799999999999,0.2331,66.11,22.15,69.7219807521,137.63,66.103776,22.155268,69.7177531308,0.223776,0.06526799999999999,0.2331,65.88,22.09,69.4848364753,134.71,78.473776,31.655268,84.6179030221,0.223776,0.06526799999999999,0.2331,78.25,31.59,84.3859621027,133.34
2021-02-22 22:00:00,62.9769728,24.1862004,67.4616290408,0.2269728,0.06620039999999999,0.23643000000000003,62.75,24.12,67.2260135662,138.46,62.7469728,24.1162004,67.2218247097,0.2269728,0.06620039999999999,0.23643000000000003,62.52,24.05,66.9862142534,135.38,74.4769728,32.3562004,81.2018668614,0.2269728,0.06620039999999999,0.23643000000000003,74.25,32.29,80.9673180981,134.24
2021-02-22 22:30:00,58.66756224,24.52762232,63.5884196679,0.19756224,0.057622320000000005,0.20579399999999998,58.47,24.47,63.3839238293,138.18,58.45756224,24.45762232,63.3676721412,0.19756224,0.057622320000000005,0.20579399999999998,58.26,24.4,63.1631823137,135.03,69.68756224,34.48762232,77.7544366853,0.19756224,0.057622320000000005,0.20579399999999998,69.49,34.43,77.5518213842,133.69
2021-02-22 23:00:00,54.80532448,25.31696964,60.3702952048,0.19532448,0.05696964,0.20346299999999998,54.61,25.26,60.1690925642,138.99,54.59532448,25.23696964,60.1461062055,0.19532448,0.05696964,0.20346299999999998,54.4,25.18,59.944911377,135.52,65.29532448,36.46696964,74.7884969342,0.19532448,0.05696964,0.20346299999999998,65.1,36.41,74.5902010991,134.35
2021-02-22 23:30:00,51.28628352,25.92724936,57.4674267448,0.19628352000000002,0.05724936,0.20446199999999998,51.09,25.87,57.2664386879,138.99,51.14628352,24.10724936,56.5429198893,0.19628352000000002,0.05724936,0.20446199999999998,50.95,24.05,56.3409708827,135.55,61.17628352,39.23724936,72.6780531017,0.19628352000000002,0.05724936,0.20446199999999998,60.98,39.18,72.4819480974,134.5
2021-02-23 00:00:00,48.9750048,28.0268764,56.4274480718,0.19500479999999998,0.0568764,0.20313,48.78,27.97,56.2299679886,136.38,49.3250048,7.6668764,49.9173025338,0.19500479999999998,0.0568764,0.20313,49.13,7.61,49.715882774,134.26,56.9050048,52.9568764,77.7342288142,0.19500479999999998,0.0568764,0.20313,56.71,52.9,77.5527826709,132.57
2021-02-23 00:30:00,49.81532448,27.40696964,56.8569128418,0.19532448,0.05696964,0.20346299999999998,49.62,27.35,56.6583347796,135.6,50.14532448,7.31696964,50.6763417377,0.19532448,0.05696964,0.20346299999999998,49.95,7.26,50.4748462108,133.68,57.95532448,52.93696964,78.4929448438,0.19532448,0.05696964,0.20346299999999998,57.76,52.88,78.310356914,131.64
2021-02-23 01:00:00,53.3502096,27.5654778,60.0508154042,0.19020959999999998,0.0554778,0.19813499999999998,53.16,27.51,59.8563756003,134.76,53.6802096,7.6554778,54.2233459226,0.19020959999999998,0.0554778,0.19813499999999998,53.49,7.6,54.0272162896,133.28,61.7602096,50.4254778,79.7311250466,0.19020959999999998,0.0554778,0.19813499999999998,61.57,50.37,79.5487385192,130.98
2021-02-23 01:30:00,54.021808,27.475944,60.6076169989,0.19180799999999998,0.055944,0.1998,53.83,27.42,60.4113010951,134.83,54.371808,7.525944,54.8901934619,0.19180799999999998,0.055944,0.1998,54.18,7.47,54.6925342254,133.35,62.501808,50.015944,80.050425717,0.19180799999999998,0.055944,0.1998,62.31,49.96,79.8657479775,131.09
2021-02-23 02:00:00,52.83212768,27.77603724,59.6887088146,0.19212768,0.05603724,0.20013299999999998,52.64,27.72,59.4925877736,135.32,53.17212768,7.68603724,53.7247645921,0.19212768,0.05603724,0.20013299999999998,52.98,7.63,53.5266036658,133.66,61.13212768,50.50603724,79.2968904332,0.19212768,0.05603724,0.20013299999999998,60.94,50.45,79.1131221733,131.56
2021-02-23 02:30:00,51.85308672,28.04631696,58.9520016404,0.19308672000000002,0.05631696,0.20113199999999998,51.66,27.99,58.755388689,135.56,52.20308672,7.8763169600000005,52.7939260896,0.19308672000000002,0.05631696,0.20113199999999998,52.01,7.82,52.5946052367,133.79,60.01308672,50.90631696,78.6957666212,0.19308672000000002,0.05631696,0.20113199999999998,59.82,50.85,78.5121321835,131.78
2021-02-23 03:00:00,50.72084896,28.22566428,58.045608303,0.19084896,0.055664280000000003,0.19880099999999998,50.53,28.17,57.8517916749,135.76,51.05084896,7.98566428,51.671655804,0.19084896,0.055664280000000003,0.19880099999999998,50.86,7.93,51.4745033973,133.9,58.69084896,51.18566428,77.8754645535,0.19084896,0.055664280000000003,0.19880099999999998,58.5,51.13,77.6950892914,131.95
2021-02-23 03:30:00,49.52084896,28.17566428,56.9752800725,0.19084896,0.055664280000000003,0.19880099999999998,49.33,28.12,56.7818923602,135.11,49.870848960000004,8.12566428,50.528486975,0.19084896,0.055664280000000003,0.19880099999999998,49.68,8.07,50.3311762231,133.46,57.32084896,50.99566428,76.721818936,0.19084896,0.055664280000000003,0.19880099999999998,57.13,50.94,76.5422791665,131.26
2021-02-23 04:00:00,48.49308672,28.45631696,56.2258075492,0.19308672000000002,0.05631696,0.20113199999999998,48.3,28.4,56.0307951041,135.49,48.83308672,8.28631696,49.5311357367,0.19308672000000002,0.05631696,0.20113199999999998,48.64,8.23,49.331354127,133.72,56.14308672,51.42631696,76.1361429449,0.19308672000000002,0.05631696,0.20113199999999998,55.95,51.37,75.9557726575,131.62
2021-02-23 04:30:00,47.90084896,28.41566428,55.6950743564,0.19084896,0.055664280000000003,0.19880099999999998,47.71,28.36,55.502555797,135.08,48.23084896,8.37566428,48.9526969996,0.19084896,0.055664280000000003,0.19880099999999998,48.04,8.32,48.7551433184,133.43,55.44084896,51.26566428,75.5106354594,0.19084896,0.055664280000000003,0.19880099999999998,55.25,51.21,75.3327724168,131.18
2021-02-23 05:00:00,47.82308672,28.35631696,55.5979166423,0.19308672000000002,0.05631696,0.20113199999999998,47.63,28.3,55.403130778,135.01,48.16308672,8.356316960000001,48.8826242701,0.19308672000000002,0.05631696,0.20113199999999998,47.97,8.3,48.682757728,133.39,55.37308672,51.23631696,75.4409630673,0.19308672000000002,0.05631696,0.20113199999999998,55.18,51.18,75.2610443722,131.1
2021-02-23 05:30:00,49.26971008,28.22116544,56.7797367919,0.20971008,0.06116544,0.218448,49.06,28.16,56.5673863635,135.61,49.60971008,7.98116544,50.2476102517,0.20971008,0.06116544,0.218448,49.4,7.92,50.03085448,133.88,56.91971008,50.38116544,76.0139146912,0.20971008,0.06116544,0.218448,56.71,50.32,75.8163999409,131.77
2021-02-23 06:00:00,51.16002976,27.43125868,58.0501731075,0.21002976,0.06125868,0.218781,50.95,27.37,57.8361426791,135.28,51.49002976,7.26125868,51.9995100198,0.21002976,0.06125868,0.218781,51.28,7.2,51.7829933472,133.69,59.04002976,49.08125868,76.7769175448,0.21002976,0.06125868,0.218781,58.83,49.02,76.5762972466,131.47
2021-02-23 06:30:00,56.03528448,26.56862464,62.0148766186,0.23528448000000002,0.06862464,0.245088,55.8,26.5,61.7728904941,136.32,56.37528448,6.08862464,56.7031220499,0.23528448000000002,0.06862464,0.245088,56.14,6.02,56.4618455242,134.48,64.51528448,46.86862464,79.742647982,0.23528448000000002,0.06862464,0.245088,64.28,46.8,79.5120016098,132.65
2021-02-23 07:00:00,60.25998976,23.94291368,64.8423432748,0.24998976,0.07291368,0.26040599999999997,60.01,23.87,64.583101505,134.8,60.61998976,3.92291368,60.7467892999,0.24998976,0.07291368,0.26040599999999997,60.37,3.85,60.4926392216,133.36,69.49998976,45.11291368,82.8578515129,0.24998976,0.07291368,0.26040599999999997,69.25,45.04,82.6084989574,131.0
2021-02-23 07:30:00,64.61984992000001,22.42703956,68.4010022376,0.22984992,0.06703956,0.239427,64.39,22.36,68.161878642,134.8,64.95984992,2.37703956,65.0033262126,0.22984992,0.06703956,0.239427,64.73,2.31,64.771205022,133.41,74.46984992,43.06703956,86.0263241315,0.22984992,0.06703956,0.239427,74.24,43.0,85.7938086344,131.08
2021-02-23 08:00:00,68.01910048,21.58223764,71.3609908259,0.41910048,0.12223764000000001,0.436563,67.6,21.46,70.9245486415,134.57,68.36910048,1.59223764,68.3876386575,0.41910048,0.12223764000000001,0.436563,67.95,1.47,67.9658988023,133.33,78.22910048,41.06223764,88.3510018161,0.41910048,0.12223764000000001,0.436563,77.81,40.94,87.9231465542,130.94
2021-02-23 08:30:00,71.89877056,20.52505808,74.7710586873,0.66877056,0.19505808,0.6966359999999999,71.23,20.33,74.0744341862,134.27,72.26877056,0.57505808,72.2710584539,0.66877056,0.19505808,0.6966359999999999,71.6,0.38,71.6010083728,133.2,82.50877056,38.71505808,91.1402926343,0.66877056,0.19505808,0.6966359999999999,81.84,38.52,90.4520646531,130.8
2021-02-23 09:00:00,72.6748928,20.6222604,75.5441438332,2.3048928,0.6722604,2.40093,70.37,19.95,73.1432799374,134.48,73.0448928,0.7622604,73.0488699781,2.3048928,0.6722604,2.40093,70.74,0.09,70.7400572519,133.39,83.1448928,38.7822604,91.7449558311,2.3048928,0.6722604,2.40093,80.84,38.11,89.3726899002,131.05
2021-02-23 09:30:00,72.44310304,21.14382172,75.4656502986,3.85310304,1.12382172,4.013649,68.59,20.02,71.4520013716,134.75,72.80310304,1.2238217200000001,72.8133885481,3.85310304,1.12382172,4.013649,68.95,0.1,68.9500725163,133.64,82.58310304,38.79382172,91.2410516783,3.85310304,1.12382172,4.013649,78.73,37.67,87.2779571255,131.39
2021-02-23 10:00:00,71.88213376,21.13645568,74.9252354858,4.10213376,1.19645568,4.273056,67.78,19.94,70.6521903411,134.22,72.23213376,1.31645568,72.2441291946,4.10213376,1.19645568,4.273056,68.13,0.12,68.1301056802,133.29,81.93213376,39.03645568,90.7563739609,4.10213376,1.19645568,4.273056,77.83,37.84,86.5411722823,130.88
2021-02-23 10:30:00,70.90091552,21.04860036,73.9593361158,3.56091552,1.03860036,3.709287,67.34,20.01,70.2500939501,134.34,71.27091552,1.1686003600000001,71.2804954098,3.56091552,1.03860036,3.709287,67.71,0.13,67.7101247968,133.35,80.91091552,39.18860036,89.9017388511,3.56091552,1.03860036,3.709287,77.35,38.15,86.2464202156,131.04
2021-02-23 11:00:00,70.587528,20.513029,73.5077102616,4.467528,1.303029,4.653675,66.12,19.21,68.8540376449,133.65,70.937528,1.783029,70.9599328577,4.467528,1.303029,4.653675,66.47,0.48,66.4717330901,132.85,80.427528,38.933029,89.3552908747,4.467528,1.303029,4.653675,75.96,37.63,84.7699150642,130.38
2021-02-23 11:30:00,71.5881472,20.6557096,74.5085307774,4.6481472,1.3557096,4.84182,66.94,19.3,69.6667323764,133.2,71.9481472,1.7057096,71.9683634019,4.6481472,1.3557096,4.84182,67.3,0.35000000000000003,67.3009100979,132.76,81.1881472,36.4157096,88.9810044416,4.6481472,1.3557096,4.84182,76.54,35.06,84.1877378245,130.24
2021-02-23 12:00:00,73.31722016,20.22335588,76.0552358161,2.61722016,0.76335588,2.726271,70.7,19.46,73.3292683722,133.58,73.67722016,1.04335588,73.6846073614,2.61722016,0.76335588,2.726271,71.06,0.28,71.0605516444,133.06,83.45722016,35.83335588,90.8247597875,2.61722016,0.76335588,2.726271,80.84,35.07,88.1192969786,130.63
2021-02-23 12:30:00,75.5156928,19.5191604,77.9975479216,1.5056927999999998,0.4391604,1.5684300000000002,74.01,19.08,76.4298796283,133.31,75.8856928,1.0791604,75.8933657107,1.5056927999999998,0.4391604,1.5684300000000002,74.38,0.64,74.3827533774,132.91,86.1256928,34.6091604,92.8193349678,1.5056927999999998,0.4391604,1.5684300000000002,84.62,34.17,91.2586067174,130.4
2021-02-23 13:00:00,75.97755104,19.59053572,78.4625856815,1.40755104,0.41053572,1.466199,74.57,19.18,76.997125271,133.64,76.34755104,1.06053572,76.3549165792,1.40755104,0.41053572,1.466199,74.94,0.65,74.9428188688,133.1,86.70755104,35.15053572,93.5615282515,1.40755104,0.41053572,1.466199,85.3,34.74,92.1029728076,130.68
2021-02-23 13:30:00,76.425024,19.644382,78.9093532958,0.975024,0.28438199999999997,1.01565,75.45,19.36,77.8942366289,134.33,76.795024,0.9443819999999999,76.8008305197,0.975024,0.28438199999999997,1.01565,75.82,0.66,75.8228725386,133.53,87.285024,35.374382,94.1807959011,0.975024,0.28438199999999997,1.01565,86.31,35.09,93.1704040992,131.31
2021-02-23 14:00:00,74.8852032,20.7052676,77.6949275352,1.5952031999999998,0.4652676,1.66167,73.29,20.24,76.0334248867,134.75,75.2552032,0.8052676,75.2595114559,1.5952031999999998,0.4652676,1.66167,73.66,0.34,73.6607846822,133.8,85.4752032,36.5252676,92.9521679969,1.5952031999999998,0.4652676,1.66167,83.88,36.06,91.3026724691,131.71
2021-02-23 14:30:00,72.56516224,21.50692232,75.6852064713,2.59516224,0.75692232,2.703294,69.97,20.75,72.9819388616,135.0,72.93516224,1.29692232,72.9466921696,2.59516224,0.75692232,2.703294,70.34,0.54,70.3420727588,133.96,82.72516224,37.56692232,90.8555233336,2.59516224,0.75692232,2.703294,80.13,36.81,88.1804570185,131.93
2021-02-23 15:00:00,72.16362464,21.25564052,75.2289237933,1.73362464,0.50564052,1.8058589999999999,70.43,20.75,73.423071306,135.26,72.53362464,0.99564052,72.5404577009,1.73362464,0.50564052,1.8058589999999999,70.8,0.49,70.8016956012,134.06,82.47362464,38.15564052,90.8721721142,1.73362464,0.50564052,1.8058589999999999,80.74,37.65,89.0868682803,132.09
2021-02-23 15:30:00,72.63912,21.35641,75.7135258885,0.8791200000000001,0.25641,0.9157500000000001,71.76,21.1,74.7977780419,134.9,72.99912,1.16641,73.0084380949,0.8791200000000001,0.25641,0.9157500000000001,72.12,0.91,72.1257408974,133.89,83.04912,37.25641,91.0230543262,0.8791200000000001,0.25641,0.9157500000000001,82.17,37.0,90.1160856895,131.84
2021-02-23 16:00:00,73.47262656,21.32701608,76.5053492803,0.81262656,0.23701608000000002,0.846486,72.66,21.09,75.6588639883,134.74,73.85262656,1.22701608,73.8628189164,0.81262656,0.23701608000000002,0.846486,73.04,0.99,73.0467090292,133.76,84.07262656,37.63701608,92.1127109367,0.81262656,0.23701608000000002,0.846486,83.26,37.4,91.2742439026,131.66
2021-02-23 16:30:00,75.58918048,20.89892764,78.4250558313,0.33918048,0.09892764,0.353313,75.25,20.8,78.0717778714,135.05,75.95918048,0.70892764,75.9624886216,0.33918048,0.09892764,0.353313,75.62,0.61,75.6224602879,133.94,86.60918048,37.55892764,94.4024532991,0.33918048,0.09892764,0.353313,86.27,37.46,94.0519244886,131.94
2021-02-23 17:00:00,77.19875104,21.23088572,80.0649590682,0.20875104,0.060885720000000004,0.217449,76.99,21.17,79.847535967,134.66,77.56875104,1.12088572,77.5768491414,0.20875104,0.060885720000000004,0.217449,77.36,1.06,77.3672618101,133.74,88.41875104,37.11088572,95.891049501,0.20875104,0.060885720000000004,0.217449,88.21,37.05,95.6750050954,131.64
2021-02-23 17:30:00,79.33681312,20.04948716,81.8309956643,0.06681312,0.01948716,0.06959699999999999,79.27,20.03,81.7614444589,134.13,79.70681312,0.63948716,79.709378379,0.06681312,0.01948716,0.06959699999999999,79.64,0.62,79.6424133236,133.25,91.06681312,37.63948716,98.5388017255,0.06681312,0.01948716,0.06959699999999999,91.0,37.62,98.4696115561,130.93
2021-02-23 18:00:00,82.09667328,18.91361304,84.2471870265,0.04667328,0.01361304,0.048617999999999995,82.05,18.9,84.198649039,133.55,82.47667328,0.79361304,82.4804913722,0.04667328,0.01361304,0.048617999999999995,82.43,0.78,82.4336903214,132.76,94.37667328,37.49361304,101.551600077,0.04667328,0.01361304,0.048617999999999995,94.33,37.48,101.5031984718,130.21
2021-02-23 18:30:00,82.83091904,19.16193472,85.0184738232,0.040919040000000004,0.011934720000000001,0.042623999999999995,82.79,19.15,84.975917765,133.7,83.20091904,0.60193472,83.2030964238,0.040919040000000004,0.011934720000000001,0.042623999999999995,83.16,0.59,83.162092927,132.89,95.22091904,37.83193472,102.4611082679,0.040919040000000004,0.011934720000000001,0.042623999999999995,95.18,37.82,102.4186740785,130.38
2021-02-23 19:00:00,81.13932064,20.47146852,83.6819596884,0.039320640000000004,0.01146852,0.040958999999999995,81.1,20.46,83.6410282098,134.99,81.52932064,0.56146852,81.5312539516,0.039320640000000004,0.01146852,0.040958999999999995,81.49,0.55,81.4918560348,133.75,93.26932064,39.03146852,101.1069814972,0.039320640000000004,0.01146852,0.040958999999999995,93.23,39.02,101.0662817165,131.66
2021-02-23 19:30:00,77.4551648,20.8202564,80.2046484361,0.035164799999999996,0.010256399999999999,0.03663,77.42,20.81,80.168026669,133.39,77.8251648,1.2002564,77.8344197099,0.035164799999999996,0.010256399999999999,0.03663,77.79,1.19,77.7991015372,132.57,89.0551648,39.4902564,97.4181847916,0.035164799999999996,0.010256399999999999,0.03663,89.02,39.48,97.3818812716,130.02
2021-02-23 20:00:00,74.14708288,22.30081584,77.4281362732,0.03708288,0.01081584,0.038627999999999996,74.11,22.29,77.389509625,134.6,74.51708288,2.33081584,74.5535267001,0.03708288,0.01081584,0.038627999999999996,74.48,2.32,74.5161244295,133.37,85.26708288,41.29081584,94.738624096,0.03708288,0.01081584,0.038627999999999996,85.23,41.28,94.7005348454,131.18
2021-02-23 20:30:00,71.61484512,23.57016316,75.3938898914,0.03484512,0.010163160000000001,0.036296999999999996,71.58,23.56,75.3576140811,135.17,71.99484512,3.44016316,72.0769897153,0.03484512,0.010163160000000001,0.036296999999999996,71.96,3.43,72.0416997301,133.76,82.31484512,42.35016316,92.570351878,0.03484512,0.010163160000000001,0.036296999999999996,82.28,42.34,92.534717809,131.78
2021-02-23 21:00:00,68.43868128,24.94128204,72.8417507007,0.03868128,0.01128204,0.040292999999999995,68.4,24.93,72.8015446265,134.91,68.80868128,4.86128204,68.9801905083,0.03868128,0.01128204,0.040292999999999995,68.77,4.85,68.9408108452,133.67,78.59868128,42.86128204,89.5256510564,0.03868128,0.01128204,0.040292999999999995,78.56,42.85,89.4862900114,131.61
2021-02-23 21:30:00,65.45804192,25.89109556,70.3925001779,0.03804192,0.01109556,0.039626999999999996,65.42,25.88,70.3530439995,135.52,65.81804192,5.64109556,66.0593415143,0.03804192,0.01109556,0.039626999999999996,65.78,5.63,66.0204915159,134.03,75.21804192,44.53109556,87.4115112674,0.03804192,0.01109556,0.039626999999999996,75.18,44.52,87.3731240142,132.15
2021-02-23 22:00:00,62.2415584,25.8421212,67.3930769455,0.041558399999999995,0.012121199999999999,0.04329,62.2,25.83,67.350047513,136.13,62.6215584,5.4721212,62.8601915911,0.041558399999999995,0.012121199999999999,0.04329,62.58,5.46,62.8177363489,134.23,71.8415584,47.2921212,86.0101984705,0.041558399999999995,0.012121199999999999,0.04329,71.8,47.28,85.9688222555,132.48
2021-02-23 22:30:00,58.42150848,26.58335664,64.1852592371,0.01150848,0.00335664,0.011987999999999999,58.41,26.58,64.1733940196,135.47,58.78150848,6.41335664,59.1303380895,0.01150848,0.00335664,0.011987999999999999,58.77,6.41,59.118533473,133.75,67.46150848,47.99335664,82.7914090227,0.01150848,0.00335664,0.011987999999999999,67.45,47.99,82.7800857695,131.79
2021-02-23 23:00:00,54.47054944,27.72307692,61.1196347356,0.01054944,0.00307692,0.010988999999999999,54.46,27.72,61.1088373314,136.45,54.83054944,7.30307692,55.3147727501,0.01054944,0.00307692,0.010988999999999999,54.82,7.3,55.3039094459,134.39,62.95054944,49.83307692,80.2876530365,0.01054944,0.00307692,0.010988999999999999,62.94,49.83,80.2774719333,132.71
2021-02-23 23:30:00,50.53927072,28.56270396,58.052096796,0.00927072,0.00270396,0.009656999999999999,50.53,28.56,58.0426954922,136.1,50.88927072,8.17270396,51.5413519849,0.00927072,0.00270396,0.009656999999999999,50.88,8.17,51.5317698124,134.22,58.33927072,49.81270396,76.7122935646,0.00927072,0.00270396,0.009656999999999999,58.33,49.81,76.7034875348,132.44
2021-02-24 00:00:00,47.95927072,28.99270396,56.0416678098,0.00927072,0.00270396,0.009656999999999999,47.95,28.99,56.0323353074,136.75,48.30927072,8.452703960000001,49.043183438,0.00927072,0.00270396,0.009656999999999999,48.3,8.45,49.0335854288,134.58,55.44927072,51.16270396,75.4469608392,0.00927072,0.00270396,0.009656999999999999,55.44,51.16,75.438313873,132.98
2021-02-24 00:30:00,49.01927072,28.67270396,56.7891966337,0.00927072,0.00270396,0.009656999999999999,49.01,28.67,56.7798291649,136.45,49.36927072,8.19270396,50.044433153,0.00927072,0.00270396,0.009656999999999999,49.36,8.19,50.0348448584,134.36,56.69927072,51.09270396,76.3234675452,0.00927072,0.00270396,0.009656999999999999,56.69,51.09,76.3147705231,132.63
2021-02-24 01:00:00,52.2295904,28.2427972,59.3766427733,0.009590399999999999,0.0027971999999999997,0.00999,52.22,28.24,59.3668762864,136.05,52.5895904,7.8927972,53.1785790152,0.009590399999999999,0.0027971999999999997,0.00999,52.58,7.89,53.1686796902,134.13,60.3495904,49.7427972,78.2075375826,0.009590399999999999,0.0027971999999999997,0.00999,60.34,49.74,78.198358039,132.29
2021-02-24 01:30:00,52.72054944,28.30307692,59.8374506174,0.01054944,0.00307692,0.010988999999999999,52.71,28.3,59.8267005609,136.05,53.07054944,7.92307692,53.6587212459,0.01054944,0.00307692,0.010988999999999999,53.06,7.92,53.6478331342,134.13,60.86054944,49.40307692,78.3879486101,0.01054944,0.00307692,0.010988999999999999,60.85,49.4,78.37781892859999,132.29
2021-02-24 02:00:00,51.43054944,28.70307692,58.8979459776,0.01054944,0.00307692,0.010988999999999999,51.42,28.7,58.8872346099,136.65,51.78054944,8.17307692,52.4216032438,0.01054944,0.00307692,0.010988999999999999,51.77,8.17,52.4107031054,134.5,59.41054944,50.33307692,77.8654738443,0.01054944,0.00307692,0.010988999999999999,59.4,50.33,77.8554359053,132.84
2021-02-24 02:30:00,49.97927072,28.65270396,57.6099379094,0.00927072,0.00270396,0.009656999999999999,49.97,28.65,57.6005503446,136.47,50.33927072,8.19270396,51.0015938457,0.00927072,0.00270396,0.009656999999999999,50.33,8.19,50.9920091779,134.34,57.79927072,50.81270396,76.9589928435,0.00927072,0.00270396,0.009656999999999999,57.79,50.81,76.9502449639,132.56
2021-02-24 03:00:00,48.80054944,29.18307692,56.860756275,0.01054944,0.00307692,0.010988999999999999,48.79,29.18,56.8501231309,136.99,49.16054944,8.53307692,49.8956212805,0.01054944,0.00307692,0.010988999999999999,49.15,8.53,49.8847010615,134.7,56.37054944,50.73307692,75.8385386063,0.01054944,0.00307692,0.010988999999999999,56.36,50.73,75.8286390488,133.1
2021-02-24 03:30:00,47.81054944,29.51307692,56.1860333806,0.01054944,0.00307692,0.010988999999999999,47.8,29.51,56.1754403632,137.38,48.16054944,8.76307692,48.9513027352,0.01054944,0.00307692,0.010988999999999999,48.15,8.76,48.9403729042,134.96,55.21054944,51.18307692,75.2855373393,0.01054944,0.00307692,0.010988999999999999,55.2,51.18,75.2757092295,133.48
2021-02-24 04:00:00,46.63054944,29.41307692,55.1319982857,0.01054944,0.00307692,0.010988999999999999,46.62,29.41,55.121434125,137.81,46.99054944,8.59307692,47.7697886496,0.01054944,0.00307692,0.010988999999999999,46.98,8.59,47.7588578172,135.14,54.01054944,52.49307692,75.3170802364,0.01054944,0.00307692,0.010988999999999999,54.0,52.49,75.3073708212,133.72
2021-02-24 04:30:00,45.80054944,28.52307692,53.9560584734,0.01054944,0.00307692,0.010988999999999999,45.79,28.52,53.9454771042,137.44,46.14054944,7.81307692,46.797376781,0.01054944,0.00307692,0.010988999999999999,46.13,7.8100000000000005,46.786461717,134.8,53.22054944,53.00307692,75.111603935,0.01054944,0.00307692,0.010988999999999999,53.21,53.0,75.1019580304,133.25
2021-02-24 05:00:00,45.71301696,28.36671328,53.7991667398,0.02301696,0.00671328,0.023975999999999997,45.69,28.36,53.7760699568,137.25,46.07301696,7.72671328,46.7164316907,0.02301696,0.00671328,0.023975999999999997,46.05,7.72,46.6926214728,134.66,53.12301696,52.76671328,74.8757701884,0.02301696,0.00671328,0.023975999999999997,53.1,52.76,74.8547099387,133.05
2021-02-24 05:30:00,46.86525472,27.45736596,54.3162871101,0.02525472,0.00736596,0.026307,46.84,27.45,54.2907736176,136.7,47.20525472,7.00736596,47.7225235175,0.02525472,0.00736596,0.026307,47.18,7.0,47.6964610847,134.24,54.52525472,52.51736596,75.7038779037,0.02525472,0.00736596,0.026307,54.5,52.51,75.6805794111,132.38
2021-02-24 06:00:00,48.61864128,26.60293704,55.421011711,0.07864128000000001,0.02293704,0.08191799999999999,48.54,26.58,55.341015531,135.92,48.95864128,6.40293704,49.3755623636,0.07864128000000001,0.02293704,0.08191799999999999,48.88,6.38,49.2946122817,133.72,56.55864128,51.53293704,76.5148580565,0.07864128000000001,0.02293704,0.08191799999999999,56.48,51.51,76.4412879274,131.63
2021-02-24 06:30:00,53.08937056,24.97023308,58.6685077919,0.06937056,0.02023308,0.07226099999999999,53.02,24.95,58.5971236495,135.54,53.41937056,4.86023308,53.6400132049,0.06937056,0.02023308,0.07226099999999999,53.35,4.84,53.5690965016,133.52,61.64937056,49.43023308,79.0189397093,0.06937056,0.02023308,0.07226099999999999,61.58,49.41,78.9521658981,131.27
2021-02-24 07:00:00,57.40119872,23.57368296,62.0533330514,0.08119872,0.02368296,0.08458199999999999,57.32,23.55,61.9692254268,134.97,57.76119872,3.56368296,57.8710282768,0.08119872,0.02368296,0.08458199999999999,57.68,3.54,57.7885282734,133.26,66.43119872,46.39368296,81.0276371491,0.08119872,0.02368296,0.08458199999999999,66.35,46.37,80.9475101532,130.87
2021-02-24 07:30:00,61.71027968,22.56174824,65.7053354137,0.04027968,0.01174824,0.041957999999999995,61.67,22.55,65.663470819,135.52,62.06027968,2.36174824,62.1052024287,0.04027968,0.01174824,0.041957999999999995,62.02,2.35,62.0645059595,133.68,71.29027968,44.39174824,83.9817318746,0.04027968,0.01174824,0.041957999999999995,71.25,44.38,83.9413301062,131.53
2021-02-24 08:00:00,64.51813152,21.67153836,68.0605970421,0.34813152,0.10153836000000001,0.362637,64.17,21.57,67.6982555167,134.6,64.86813152,1.75153836,64.8917743133,0.34813152,0.10153836000000001,0.362637,64.52,1.65,64.5410946607,133.12,74.35813152,42.46153836,85.6277639732,0.34813152,0.10153836000000001,0.362637,74.01,42.36,85.2751411608,130.7
