Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-24 08:30:00,67.9044448,20.8900464,71.0451100512,0.7544447999999999,0.2200464,0.78588,67.15,20.67,70.2593153966,133.31,68.2544448,1.2900464,68.2666350033,0.7544447999999999,0.2200464,0.78588,67.5,1.07,67.508480208,132.4,77.9344448,39.4900464,87.3684236493,0.7544447999999999,0.2200464,0.78588,77.18,39.27,86.5961044158,129.64
2021-02-24 09:00:00,68.94186592,20.75512756,71.9983069007,2.21186592,0.64512756,2.304027,66.73,20.11,69.6943684956,133.75,69.31186592,1.04512756,69.3197450149,2.21186592,0.64512756,2.304027,67.1,0.4,67.1011922398,132.69,78.91186592,39.59512756,88.2884857129,2.21186592,0.64512756,2.304027,76.7,38.95,86.0232090776,130.09
2021-02-24 09:30:00,69.49799904,20.47274972,72.4507098079,2.95799904,0.86274972,3.081249,66.54,19.61,69.3694723924,133.84,69.83799904,1.02274972,69.84548752,2.95799904,0.86274972,3.081249,66.88,0.16,66.8801913873,132.75,79.40799904,39.26274972,88.5843881681,2.95799904,0.86274972,3.081249,76.45,38.4,85.5521040069,130.21
2021-02-24 10:00:00,69.83979712,20.46827416,72.7773832234,3.07979712,0.89827416,3.208122,66.76,19.57,69.5692640467,134.15,70.21979712,1.13827416,70.2290223173,3.07979712,0.89827416,3.208122,67.14,0.24,67.1404289531,132.95,79.79979712,39.31827416,88.9602962187,3.07979712,0.89827416,3.208122,76.72,38.42,85.8024172154,130.56
2021-02-24 10:30:00,69.52163616,20.37214388,72.4450284052,2.20163616,0.64214388,2.293371,67.32,19.73,70.1516592819,134.31,69.87163616,0.74214388,69.8755774017,2.20163616,0.64214388,2.293371,67.67,0.1,67.6700738879,133.08,79.55163616,39.262143879999996,88.7129007405,2.20163616,0.64214388,2.293371,77.35,38.62,86.4553462777,130.76
2021-02-24 11:00:00,69.5401376,20.3592068,72.4591473794,2.2601376,0.6592068,2.35431,67.28,19.7,70.1048386347,134.31,69.9001376,0.7692068,69.904369789,2.2601376,0.6592068,2.35431,67.64,0.11,67.6400894441,133.08,79.5801376,39.2492068,88.7327365456,2.2601376,0.6592068,2.35431,77.32,38.59,86.4151057397,130.76
2021-02-24 11:30:00,68.91771904,20.64433472,71.9433148646,3.23771904,0.9443347200000001,3.372624,65.68,19.7,68.570783866,134.12,69.28771904,1.10433472,69.2965191401,3.23771904,0.9443347200000001,3.372624,66.05,0.16,66.0501937923,133.01,78.71771904,39.48433472,88.0652711297,3.23771904,0.9443347200000001,3.372624,75.48,38.54,84.7499970501,130.63
2021-02-24 12:00:00,68.59229504,20.44650272,71.574872772,2.66229504,0.77650272,2.773224,65.93,19.67,68.8016991069,134.01,68.95229504,0.88650272,68.95799357839999,2.66229504,0.77650272,2.773224,66.29,0.11,66.2900912656,132.95,78.42229504,39.26650272,87.7035609038,2.66229504,0.77650272,2.773224,75.76,38.49,84.9768068357,130.55
2021-02-24 12:30:00,70.50397408,19.82699244,73.2387874715,1.94397408,0.56699244,2.024973,68.56,19.26,71.2139115623,133.65,70.84397408,0.99699244,70.8509891065,1.94397408,0.56699244,2.024973,68.9,0.43,68.9013417866,132.73,80.71397408,38.48699244,89.420323187,1.94397408,0.56699244,2.024973,78.77,37.92,87.4221899749,130.28
2021-02-24 13:00:00,71.57800064,19.63608352,74.2225434193,1.35800064,0.39608352,1.414584,70.22,19.24,72.8081451487,133.65,71.94800064,0.83608352,71.9528583987,1.35800064,0.39608352,1.414584,70.59,0.44,70.5913712857,132.76,82.05800064,38.28608352,90.5502051921,1.35800064,0.39608352,1.414584,80.7,37.89,89.152353306,130.28
2021-02-24 13:30:00,71.2766816,20.0306988,74.0377892317,1.7166815999999998,0.5006988,1.78821,69.56,19.53,72.2496678193,134.19,71.6466816,0.7706988,71.6508266591,1.7166815999999998,0.5006988,1.78821,69.93,0.27,69.9305212336,133.08,81.6566816,38.8406988,90.4235231187,1.7166815999999998,0.5006988,1.78821,79.94,38.34,88.658666807,131.02
2021-02-24 14:00:00,70.43734112,20.39839116,73.3315306398,1.53734112,0.44839116,1.601397,68.9,19.95,71.7301366233,134.66,70.79734112,0.52839116,70.7993128984,1.53734112,0.44839116,1.601397,69.26,0.08,69.2600462027,133.41,80.71734112,39.27839116,89.7668155256,1.53734112,0.44839116,1.601397,79.18,38.83,88.1886687733,131.58
2021-02-24 14:30:00,69.3458032,20.8304426,72.4068212281,0.9958032,0.2904426,1.037295,68.35,20.54,71.3695600379,134.39,69.7058032,0.9304426,69.712012761,0.9958032,0.2904426,1.037295,68.71,0.64,68.7129805786,133.26,79.5058032,39.2704426,88.6754780335,0.9958032,0.2904426,1.037295,78.51,38.98,87.6542098247,131.31
2021-02-24 15:00:00,68.1351536,20.8031698,71.2402346278,1.2451536,0.3631698,1.297035,66.89,20.44,69.9433034679,134.1,68.5051536,0.9931698,68.5123525797,1.2451536,0.3631698,1.297035,67.26,0.63,67.2629504259,133.03,78.1251536,39.7731698,87.6666679016,1.2451536,0.3631698,1.297035,76.88,39.41,86.3926067439,130.92
2021-02-24 15:30:00,68.97078816,21.00647988,72.0988336685,1.05078816,0.30647988,1.094571,67.92,20.7,71.0043407124,134.22,69.32078816,1.16647988,69.3306018035,1.05078816,0.30647988,1.094571,68.27,0.86,68.2754165128,133.13,79.11078816,40.03647988,88.6647422851,1.05078816,0.30647988,1.094571,78.06,39.73,87.5890204306,131.03
2021-02-24 16:00:00,68.6877408,21.4551744,71.960615928,1.4577408,0.4251744,1.51848,67.23,21.03,70.4424147797,134.38,69.0677408,1.5651744,69.0854730759,1.4577408,0.4251744,1.51848,67.61,1.1400000000000001,67.6196103213,133.25,78.7477408,40.4951744,88.5497929461,1.4577408,0.4251744,1.51848,77.29,40.07,87.0594566948,131.23
2021-02-24 16:30:00,69.20630272,21.92475496,72.5961928494,0.9763027200000001,0.28475496,1.016982,68.23,21.64,71.5794837925,134.89,69.56630272,1.91475496,69.5926487546,0.9763027200000001,0.28475496,1.016982,68.59,1.63,68.6093652499,133.59,79.41630272,41.05475496,89.4004588497,0.9763027200000001,0.28475496,1.016982,78.44,40.77,88.4026385353,131.73
2021-02-24 17:00:00,71.987632,21.057226,75.0041727358,0.36763199999999996,0.107226,0.38295,71.62,20.95,74.6212228525,134.28,72.347632,1.157226,72.356886528,0.36763199999999996,0.107226,0.38295,71.98,1.05,71.98765797,133.19,82.657632,39.687226,91.6916573927,0.36763199999999996,0.107226,0.38295,82.29,39.58,91.3138571083,131.46
2021-02-24 17:30:00,75.38133856,20.33955708,78.0771655819,0.10133856000000001,0.02955708,0.105561,75.28,20.31,77.9716262496,133.7,75.75133856,0.60955708,75.7537910171,0.10133856000000001,0.02955708,0.105561,75.65,0.58,75.6522233646,132.78,86.65133856,39.17955708,95.0972773912,0.10133856000000001,0.02955708,0.105561,86.55,39.15,94.9927628822,130.68
2021-02-24 18:00:00,78.68484512,19.97016316,81.1795064545,0.03484512,0.010163160000000001,0.036296999999999996,78.65,19.96,81.1432320037,133.06,79.04484512,0.42016316000000004,79.0459618015,0.03484512,0.010163160000000001,0.036296999999999996,79.01,0.41000000000000003,79.0110637822,132.45,90.34484512,37.77016316,97.9222970773,0.03484512,0.010163160000000001,0.036296999999999996,90.31,37.76,97.886228347,130.13
2021-02-24 18:30:00,80.90420576,20.05997668,83.3540231426,0.03420576,0.00997668,0.035630999999999996,80.87,20.05,83.3184217325,133.06,81.29420576,0.46997668000000004,81.2955642592,0.03420576,0.00997668,0.035630999999999996,81.26,0.46,81.2613019832,132.55,92.79420576,36.77997668,99.8174899865,0.03420576,0.00997668,0.035630999999999996,92.76,36.77,99.7820149125,130.25
2021-02-24 19:00:00,79.52260736,20.52951048,82.1298111643,0.03260736,0.00951048,0.033965999999999996,79.49,20.52,82.0958616497,133.23,79.90260736,0.89951048,79.9076703579,0.03260736,0.00951048,0.033965999999999996,79.87,0.89,79.8749585289,132.64,91.20260736,37.38951048,98.5692197554,0.03260736,0.00951048,0.033965999999999996,91.17,37.38,98.5354418471,130.42
2021-02-24 19:30:00,76.32132864,21.51913752,79.2970269618,0.03132864,0.00913752,0.032633999999999996,76.29,21.51,79.2643942764,133.63,76.70132864,1.7691375200000001,76.7217287521,0.03132864,0.00913752,0.032633999999999996,76.67,1.76,76.6901982003,132.87,87.54132864,38.61913752,95.6813566106,0.03132864,0.00913752,0.032633999999999996,87.51,38.61,95.6490052222,130.75
2021-02-24 20:00:00,72.41100896,22.65904428,75.8734901417,0.031008960000000002,0.00904428,0.032300999999999996,72.38,22.65,75.8411952701,134.75,72.78100896,2.61904428,72.8281172225,0.031008960000000002,0.00904428,0.032300999999999996,72.75,2.61,72.7968035013,133.53,83.21100896,41.31904428,92.9049806649,0.031008960000000002,0.00904428,0.032300999999999996,83.18,41.31,92.8731850428,131.7
2021-02-24 20:30:00,70.06452544,23.08006992,73.7680645852,0.03452544,0.01006992,0.035963999999999996,70.03,23.07,73.7321219008,134.21,70.43452544,3.22006992,70.5080933244,0.03452544,0.01006992,0.035963999999999996,70.4,3.21,70.4731445304,133.12,80.57452544,42.20006992,90.9565833304,0.03452544,0.01006992,0.035963999999999996,80.54,42.19,90.9213269811,131.09
2021-02-24 21:00:00,67.19228768,23.89941724,71.3160968371,0.03228768,0.00941724,0.033632999999999996,67.16,23.89,71.2825202978,134.21,67.55228768,4.05941724,67.6741489723,0.03228768,0.00941724,0.033632999999999996,67.52,4.05,67.6413549539,133.12,77.31228768,43.48941724,88.7046742748,0.03228768,0.00941724,0.033632999999999996,77.28,43.48,88.6719166366,131.03
2021-02-24 21:30:00,64.48964032,24.98156176,69.1591796985,0.03964032,0.01156176,0.041291999999999995,64.45,24.97,69.1180396134,134.64,64.84964032,5.02156176,65.0437693568,0.03964032,0.01156176,0.041291999999999995,64.81,5.01,65.003355298,133.39,74.19964032,44.561561760000004,86.5524084593,0.03964032,0.01156176,0.041291999999999995,74.16,44.55,86.5124736671,131.45
2021-02-24 22:00:00,61.24644352,26.55062936,66.7537471852,0.03644352,0.010629360000000001,0.037961999999999996,61.21,26.54,66.7160827687,135.3,61.61644352,6.31062936,61.938761329,0.03644352,0.010629360000000001,0.037961999999999996,61.58,6.3,61.9014248624,133.93,70.32644352,44.89062936,83.4324712717,0.03644352,0.010629360000000001,0.037961999999999996,70.29,44.88,83.3960340784,132.24
2021-02-24 22:30:00,57.26246752,27.15363636,63.3743651175,0.012467520000000001,0.00363636,0.012986999999999999,57.25,27.15,63.3615419636,135.75,57.62246752,6.84363636,58.0274428329,0.012467520000000001,0.00363636,0.012986999999999999,57.61,6.84,58.0146334988,134.11,65.91246752,47.08363636,81.001988787,0.012467520000000001,0.00363636,0.012986999999999999,65.9,47.08,80.9897302132,132.49
2021-02-24 23:00:00,53.17150848,27.53335664,59.8773332899,0.01150848,0.00335664,0.011987999999999999,53.16,27.53,59.8655702387,135.63,53.54150848,7.30335664,54.0373218112,0.01150848,0.00335664,0.011987999999999999,53.53,7.3,54.0254652918,133.91,61.42150848,49.22335664,78.7117560652,0.01150848,0.00335664,0.011987999999999999,61.41,49.22,78.7006766172,132.16
2021-02-24 23:30:00,49.85863136,28.40251748,57.3810606411,0.00863136,0.00251748,0.008990999999999999,49.85,28.4,57.372314752,135.85,50.20863136,8.15251748,50.8661990354,0.00863136,0.00251748,0.008990999999999999,50.2,8.15,50.8572757823,134.04,57.60863136,50.30251748,76.4793937737,0.00863136,0.00251748,0.008990999999999999,57.6,50.3,76.4712364226,132.34
2021-02-25 00:00:00,47.34086912,29.00317016,55.5188415618,0.01086912,0.00317016,0.011321999999999999,47.33,29.0,55.5079174533,135.99,47.69086912,8.66317016,48.4713267267,0.01086912,0.00317016,0.011321999999999999,47.68,8.66,48.4600660338,134.11,54.71086912,51.09317016,74.8584747164,0.01086912,0.00317016,0.011321999999999999,54.7,51.09,74.8483673837,132.5
2021-02-25 00:30:00,48.3127872,28.7837296,56.2372518596,0.012787199999999999,0.0037296,0.01332,48.3,28.78,56.2243577109,135.99,48.6627872,8.4237296,49.3864969242,0.012787199999999999,0.0037296,0.01332,48.65,8.42,49.373260982,134.11,55.8127872,50.8637296,75.5128214534,0.012787199999999999,0.0037296,0.01332,55.8,50.86,75.5008582733,132.5
2021-02-25 01:00:00,51.28927072,28.20270396,58.5318870501,0.00927072,0.00270396,0.009656999999999999,51.28,28.2,58.5224606455,135.47,51.61927072,8.03270396,52.2405344783,0.00927072,0.00270396,0.009656999999999999,51.61,8.03,52.2309582527,133.7,59.24927072,49.98270396,77.5161065586,0.00927072,0.00270396,0.009656999999999999,59.24,49.98,77.5072770777,131.85
2021-02-25 01:30:00,51.790869119999996,28.23317016,58.9864901608,0.01086912,0.00317016,0.011321999999999999,51.78,28.23,58.9754296296,135.74,52.15086912,8.00317016,52.7613862837,0.01086912,0.00317016,0.011321999999999999,52.14,8.0,52.7501620851,133.87,59.83086912,50.07317016,78.0195826029,0.01086912,0.00317016,0.011321999999999999,59.82,50.07,78.0092129174,132.11
2021-02-25 02:00:00,50.47150848,28.45335664,57.9393361399,0.01150848,0.00335664,0.011987999999999999,50.46,28.45,57.9276626492,136.07,50.82150848,8.12335664,51.4666362538,0.01150848,0.00335664,0.011987999999999999,50.81,8.12,51.4547422499,134.1,58.30150848,50.43335664,77.0881920466,0.01150848,0.00335664,0.011987999999999999,58.29,50.43,77.0772923759,132.44
2021-02-25 02:30:00,49.27054944,29.17307692,57.2595446987,0.01054944,0.00307692,0.010988999999999999,49.26,29.17,57.2488995527,136.68,49.61054944,8.68307692,50.3646943854,0.01054944,0.00307692,0.010988999999999999,49.6,8.68,50.3537724505,134.55,56.93054944,51.04307692,76.4622989518,0.01054944,0.00307692,0.010988999999999999,56.92,51.04,76.4523904139,133.09
2021-02-25 03:00:00,47.91150848,29.43335664,56.2301976515,0.01150848,0.00335664,0.011987999999999999,47.9,29.43,56.2186348109,136.68,48.27150848,8.92335664,49.0893555128,0.01150848,0.00335664,0.011987999999999999,48.26,8.92,49.0774286205,134.61,55.34150848,50.92335664,75.2055238153,0.01150848,0.00335664,0.011987999999999999,55.33,50.92,75.1947823988,133.18
2021-02-25 03:30:00,46.81054944,29.32307692,55.2364949914,0.01054944,0.00307692,0.010988999999999999,46.8,29.32,55.22592145,136.68,47.15054944,8.76307692,47.9579589808,0.01054944,0.00307692,0.010988999999999999,47.14,8.76,47.9470249338,134.59,54.05054944,50.83307692,74.1988113377,0.01054944,0.00307692,0.010988999999999999,54.04,50.83,74.1890187292,133.12
2021-02-25 04:00:00,46.03927072,29.44270396,54.6487627024,0.00927072,0.00270396,0.009656999999999999,46.03,29.44,54.6394957883,136.91,46.38927072,8.83270396,47.2226756673,0.00927072,0.00270396,0.009656999999999999,46.38,8.83,47.213062811,134.73,53.16927072,51.03270396,73.6974098756,0.00927072,0.00270396,0.009656999999999999,53.16,51.03,73.6888492243,133.32
2021-02-25 04:30:00,45.70950048,29.37568764,54.3349745418,0.01950048,0.00568764,0.020312999999999998,45.69,29.37,54.3154950267,136.67,46.05950048,8.85568764,46.9030999833,0.01950048,0.00568764,0.020312999999999998,46.04,8.85,46.8828764049,134.59,52.78950048,50.89568764,73.3287282126,0.01950048,0.00568764,0.020312999999999998,52.77,50.89,73.3107427326,133.07
2021-02-25 05:00:00,45.6203696,29.3088578,54.2238625328,0.0303696,0.008857799999999999,0.031634999999999996,45.59,29.3,54.1935245209,136.67,45.9603696,8.7888578,46.7931575681,0.0303696,0.008857799999999999,0.031634999999999996,45.93,8.78,46.7616648549,134.57,52.6903696,50.9788578,73.3152030017,0.0303696,0.008857799999999999,0.031634999999999996,52.66,50.97,73.2872192132,133.07
2021-02-25 05:30:00,46.8383616,28.4411888,54.7972019151,0.038361599999999996,0.011188799999999999,0.03996,46.8,28.43,54.7586057164,136.01,47.1783616,8.0911888,47.8671613892,0.038361599999999996,0.011188799999999999,0.03996,47.14,8.08,47.8274607313,134.15,54.0783616,50.0611888,73.6925492666,0.038361599999999996,0.011188799999999999,0.03996,54.04,50.05,73.6567994146,132.4
2021-02-25 06:00:00,48.78530464,27.92613052,56.2127629159,0.05530464,0.01613052,0.057609,48.73,27.91,56.1567538236,135.76,49.11530464,7.63613052,49.7053683137,0.05530464,0.01613052,0.057609,49.06,7.62,49.6482426678,134.01,56.28530464,48.96613052,74.6037362102,0.05530464,0.01613052,0.057609,56.23,48.95,74.5514278871,132.19
2021-02-25 06:30:00,53.2891408,25.5072494,59.0792036097,0.0591408,0.017249399999999998,0.061605,53.23,25.49,59.0184123812,135.03,53.6291408,5.4972494,53.9101520487,0.0591408,0.017249399999999998,0.061605,53.57,5.48,53.8495617438,133.43,61.5891408,47.5172494,77.7888890204,0.0591408,0.017249399999999998,0.061605,61.53,47.5,77.7315309254,131.32
2021-02-25 07:00:00,57.54398592,23.78741256,62.266775345,0.09398592,0.02741256,0.09790199999999999,57.45,23.76,62.169446676,135.2,57.88398592,3.70741256,58.0025924755,0.09398592,0.02741256,0.09790199999999999,57.79,3.68,57.9070505206,133.53,66.49398592,45.78741256,80.7337433324,0.09398592,0.02741256,0.09790199999999999,66.4,45.76,80.6407936469,131.49
2021-02-25 07:30:00,61.8163536,22.0735198,65.6391792207,0.046353599999999995,0.0135198,0.048284999999999995,61.77,22.06,65.5909788004,134.73,62.1563536,2.1335198,62.1929594053,0.046353599999999995,0.0135198,0.048284999999999995,62.11,2.12,62.1461704371,133.2,71.4063536,44.2235198,83.9915890905,0.046353599999999995,0.0135198,0.048284999999999995,71.36,44.21,83.9450635833,130.97
2021-02-25 08:00:00,98.61568416,36.63540788,105.2007902674,0.15568416000000002,0.04540788,0.16217099999999998,98.46,36.59,105.0390389332,136.33,98.95568416,16.44540788,100.3129047925,0.15568416000000002,0.04540788,0.16217099999999998,98.8,16.4,100.1518846553,133.71,12.89568416,8.20540788,15.2848744984,0.15568416000000002,0.04540788,0.16217099999999998,12.74,8.16,15.1292167676,132.17
2021-02-25 08:30:00,96.1897696,33.2336828,101.7690986899,0.6297695999999999,0.18368279999999998,0.6560100000000001,95.56,33.05,101.1138768914,135.11,96.6397696,13.3736828,97.560752662,0.6297695999999999,0.18368279999999998,0.6560100000000001,96.01,13.19,96.9117959796,133.1,23.7597696,12.3136828,26.7610432447,0.6297695999999999,0.18368279999999998,0.6560100000000001,23.13,12.13,26.1176913222,131.28
2021-02-25 09:00:00,70.29415488,19.57121184,72.9678048401,0.96415488,0.28121184,1.004328,69.33,19.29,71.9635532753,132.83,70.65415488,0.6112118400000001,70.6567985527,0.96415488,0.28121184,1.004328,69.69,0.33,69.6907813129,132.14,80.64415488,38.10121184,89.1918273161,0.96415488,0.28121184,1.004328,79.68,37.82,88.2000839002,129.76
2021-02-25 09:30:00,71.06939936,19.45149148,73.6832412845,1.23939936,0.36149148000000003,1.2910409999999999,69.83,19.09,72.3923821959,133.0,71.41939936,0.78149148,71.4236748836,1.23939936,0.36149148000000003,1.2910409999999999,70.18,0.42,70.1812567571,132.27,81.48939936,37.98149148,89.9061505299,1.23939936,0.36149148000000003,1.2910409999999999,80.25,37.62,88.6302820711,129.9
2021-02-25 10:00:00,70.89309536,19.64006948,73.5633284925,1.5430953600000001,0.45006948,1.607391,69.35,19.19,71.9560879982,133.06,71.24309536,0.78006948,71.2473658802,1.5430953600000001,0.45006948,1.607391,69.7,0.33,69.7007812008,132.33,81.23309536,38.22006948,89.7752164733,1.5430953600000001,0.45006948,1.607391,79.69,37.77,88.187691885,129.96
2021-02-25 10:30:00,70.68305536,19.89172448,73.4287070417,1.58305536,0.46172448,1.649016,69.1,19.43,71.7797666477,133.68,71.04305536,0.71172448,71.0466203744,1.58305536,0.46172448,1.649016,69.46,0.25,69.4604498978,132.76,80.99305536,38.63172448,89.73452598,1.58305536,0.46172448,1.649016,79.41,38.17,88.107303897,130.6
2021-02-25 11:00:00,71.35308512,19.60298316,73.9968898327,1.79308512,0.52298316,1.867797,69.56,19.08,72.129328293,133.68,71.71308512,1.12298316,71.7218771966,1.79308512,0.52298316,1.867797,69.92,0.6000000000000001,69.9225743233,132.76,81.72308512,38.26298316,90.237013037,1.79308512,0.52298316,1.867797,79.93,37.74,88.3918124036,130.6
2021-02-25 11:30:00,71.47178592,19.79843756,74.1632949134,2.29178592,0.66843756,2.387277,69.18,19.13,71.7762446775,133.62,71.82178592,1.21843756,71.8321204116,2.29178592,0.66843756,2.387277,69.53,0.55,69.532175286,132.78,81.78178592,38.46843756,90.3774374309,2.29178592,0.66843756,2.387277,79.49,37.8,88.0198846852,130.66
2021-02-25 12:00:00,70.90681088,19.98281984,73.6687784474,2.30681088,0.6728198400000001,2.402928,68.6,19.31,71.2659533017,133.84,71.26681088,1.07281984,71.2748853062,2.30681088,0.6728198400000001,2.402928,68.96,0.4,68.961160083,132.95,81.13681088,38.73281984,89.9078050702,2.30681088,0.6728198400000001,2.402928,78.83,38.06,87.5370350195,130.87
2021-02-25 12:30:00,70.43374144,20.88400792,73.4646426524,4.81374144,1.40400792,5.014314,65.62,19.48,68.4503820296,134.09,70.79374144,1.65400792,70.8130607252,4.81374144,1.40400792,5.014314,65.98,0.25,65.9804736267,133.14,80.20374144,39.69400792,89.4888507342,4.81374144,1.40400792,5.014314,75.39,38.29,84.5563492589,131.29
2021-02-25 13:00:00,68.88510912,21.74149016,72.2346914775,5.76510912,1.68149016,6.005322,63.12,20.06,66.2309444293,134.5,69.23510912,1.77149016,69.2577686057,5.76510912,1.68149016,6.005322,63.47,0.09,63.4700638096,133.41,78.27510912,40.78149016,88.2616714515,5.76510912,1.68149016,6.005322,72.51,39.1,82.3802773727,131.58
2021-02-25 13:30:00,68.34981504,22.21911272,71.870621161,5.13981504,1.49911272,5.353974,63.21,20.72,66.5193392932,134.98,68.70981504,2.18911272,68.7446790474,5.13981504,1.49911272,5.353974,63.57,0.6900000000000001,63.5737445806,133.71,77.77981504,41.57911272,88.1959309846,5.13981504,1.49911272,5.353974,72.64,40.08,82.9637029068,132.03
2021-02-25 14:00:00,67.46648896,22.93605928,71.2586131488,4.54648896,1.32605928,4.735926,62.92,21.61,66.5275769888,135.35,67.82648896,2.76605928,67.8828674157,4.54648896,1.32605928,4.735926,63.28,1.44,63.2963822031,134.07,76.73648896,41.08605928,87.0433972514,4.54648896,1.32605928,4.735926,72.19,39.76,82.4151302856,132.57
2021-02-25 14:30:00,66.957648,23.158064,70.8492946607,4.3476479999999995,1.2680639999999999,4.5288,62.61,21.89,66.3263461982,135.14,67.307648,2.978064,67.3734988291,4.3476479999999995,1.2680639999999999,4.5288,62.96,1.71,62.983217606,134.01,76.067648,40.078064,85.9798714016,4.3476479999999995,1.2680639999999999,4.5288,71.72,38.81,81.5473758008,132.44
2021-02-25 15:00:00,66.55411232,23.29953276,70.5146658046,3.56411232,1.03953276,3.712617,62.99,22.26,66.8075422389,134.65,66.90411232,3.29953276,66.985424995,3.56411232,1.03953276,3.712617,63.34,2.26,63.3803060895,133.69,75.73411232,40.23953276,85.7605723258,3.56411232,1.03953276,3.712617,72.17,39.2,82.1288554651,131.93
2021-02-25 15:30:00,66.75250432,23.28531376,70.6972606958,3.17250432,0.92531376,3.304692,63.58,22.36,67.3972254622,134.32,67.09250432,3.38531376,67.1778571047,3.17250432,0.92531376,3.304692,63.92,2.46,63.9673197813,133.45,76.06250432,40.69531376,86.2647849673,3.17250432,0.92531376,3.304692,72.89,39.77,83.0337581951,131.6
2021-02-25 16:00:00,66.38502208,23.38438144,70.3832398508,2.89502208,0.84438144,3.015648,63.49,22.54,67.372336311,134.24,66.72502208,3.51438144,66.8175085474,2.89502208,0.84438144,3.015648,63.83,2.67,63.8858184576,133.39,75.69502208,40.78438144,85.9831503094,2.89502208,0.84438144,3.015648,72.8,39.94,83.0363992476,131.43
2021-02-25 16:30:00,67.46803072,23.34400896,71.3924220317,1.24803072,0.36400896,1.3000319999999999,66.22,22.98,70.0939997432,134.24,67.83803072,3.46400896,67.9264143765,1.24803072,0.36400896,1.3000319999999999,66.59,3.1,66.6621189282,133.39,77.18803072,40.47400896,87.1558230282,1.24803072,0.36400896,1.3000319999999999,75.94,40.11,85.8818706131,131.43
2021-02-25 17:00:00,69.63560352,22.32538436,73.1268764848,0.87560352,0.25538436000000003,0.912087,68.76,22.07,72.2151126843,133.67,69.97560352,2.61538436,70.024462321,0.87560352,0.25538436000000003,0.912087,69.1,2.36,69.1402892675,132.95,79.84560352,40.56538436,89.5593144779,0.87560352,0.25538436000000003,0.912087,78.97,40.31,88.663165971,130.76
2021-02-25 17:30:00,73.39951008,21.49944044,76.4834231662,0.40951008,0.11944044000000001,0.426573,72.99,21.38,76.0568504475,134.25,73.76951008,1.66944044,73.7883977928,0.40951008,0.11944044000000001,0.426573,73.36,1.55,73.3763729003,133.27,84.33951008,40.64944044,93.6244090428,0.40951008,0.11944044000000001,0.426573,83.93,40.53,93.2036791119,131.18
2021-02-25 18:00:00,77.42080896,20.47731928,80.0830959998,0.23080896,0.06731928,0.240426,77.19,20.41,79.8427466962,133.89,77.78080896,0.76731928,77.7845937275,0.23080896,0.06731928,0.240426,77.55,0.7000000000000001,77.5531591877,133.01,88.98080896,39.38731928,97.3085057086,0.23080896,0.06731928,0.240426,88.75,39.32,97.0702060367,130.8
2021-02-25 18:30:00,80.63281696,19.77498828,83.0222941888,0.22281696,0.06498828,0.232101,80.41,19.71,82.7904112805,133.15,81.01281696,0.21498828,81.0131022228,0.22281696,0.06498828,0.232101,80.79,0.15,80.7901392498,132.54,92.67281696,38.40498828,100.3154730243,0.22281696,0.06498828,0.232101,92.45,38.34,100.0847545833,130.05
2021-02-25 19:00:00,80.02025952,20.46424236,82.5955637369,0.22025952000000001,0.06424236,0.229437,79.8,20.4,82.3662552263,133.67,80.38025952,0.80424236,80.3842828311,0.22025952000000001,0.06424236,0.229437,80.16,0.74,80.1634155959,132.89,91.98025952,39.32424236,100.0338151754,0.22025952000000001,0.06424236,0.229437,91.76,39.26,99.8060378935,130.54
2021-02-25 19:30:00,77.01153824,21.40461532,79.9308112,0.22153824,0.06461532,0.230769,76.79,21.34,79.7000608532,133.84,77.39153824,1.68461532,77.4098709463,0.22153824,0.06461532,0.230769,77.17,1.62,77.1870021441,133.0,88.54153824,40.48461532,97.3581433241,0.22153824,0.06461532,0.230769,88.32,40.42,97.1298038709,130.67
2021-02-25 20:00:00,74.0321776,22.6548018,77.4209491339,0.2221776,0.06480179999999999,0.231435,73.81,22.59,77.1895342647,134.3,74.4121776,2.8248018,74.4657752285,0.2221776,0.06480179999999999,0.231435,74.19,2.76,74.2413207048,133.3,85.1221776,42.0348018,94.9352920769,0.2221776,0.06480179999999999,0.231435,84.9,41.97,94.7073962265,131.1
2021-02-25 20:30:00,71.98089888,23.36442884,75.6779118276,0.22089888,0.06442884,0.230103,71.76,23.3,75.4479131587,134.42,72.34089888,3.49442884,72.4252489377,0.22089888,0.06442884,0.230103,72.12,3.43,72.2015186821,133.36,82.77089888,42.89442884,93.2252848047,0.22089888,0.06442884,0.230103,82.55,42.83,92.9995236547,131.24
2021-02-25 21:00:00,69.2321776,24.4148018,73.4110139024,0.2221776,0.06480179999999999,0.231435,69.01,24.35,73.1799330418,134.8,69.6021776,4.3948018,69.7407872735,0.2221776,0.06480179999999999,0.231435,69.38,4.33,69.5149861541,133.65,79.5721776,43.5548018,90.7124699688,0.2221776,0.06480179999999999,0.231435,79.35,43.49,90.4864774428,131.63
2021-02-25 21:30:00,66.03505472,25.95564096,70.9529685744,0.22505472,0.06564096,0.234432,65.81,25.89,70.7195036747,135.47,66.39505472,5.76564096,66.6449240899,0.22505472,0.06564096,0.234432,66.17,5.7,66.4150502522,134.13,75.90505472,45.04564096,88.2648690111,0.22505472,0.06564096,0.234432,75.68,44.98,88.0378486788,132.31
2021-02-25 22:00:00,62.65793184,26.70648012,68.1120584248,0.22793184,0.06648012,0.237429,62.43,26.64,67.8763176668,135.76,63.00793184,6.42648012,63.3348176084,0.22793184,0.06648012,0.237429,62.78,6.36,63.1013312062,134.26,72.07793184,46.59648012,85.8280852513,0.22793184,0.06648012,0.237429,71.85,46.53,85.6006039698,132.52
2021-02-25 22:30:00,58.7766032,27.2073426,64.768268273,0.19660319999999998,0.0573426,0.20479499999999998,58.58,27.15,64.5657718919,135.92,59.1466032,6.9373426,59.5520561563,0.19660319999999998,0.0573426,0.20479499999999998,58.95,6.88,59.3501213141,134.22,67.8366032,48.8673426,83.6051547843,0.19660319999999998,0.0573426,0.20479499999999998,67.64,48.81,83.4121436003,132.52
2021-02-25 23:00:00,54.8866032,27.8773426,61.5604210615,0.19660319999999998,0.0573426,0.20479499999999998,54.69,27.82,61.3591761679,135.78,55.2366032,7.6173426,55.7593601233,0.19660319999999998,0.0573426,0.20479499999999998,55.04,7.5600000000000005,55.5567745644,134.13,63.3466032,49.6473426,80.4838540592,0.19660319999999998,0.0573426,0.20479499999999998,63.15,49.59,80.29377684479999,132.37
2021-02-25 23:30:00,51.55532448,28.65696964,58.9845182331,0.19532448,0.05696964,0.20346299999999998,51.36,28.6,58.7861344196,136.43,51.90532448,8.26696964,52.5595423915,0.19532448,0.05696964,0.20346299999999998,51.71,8.21,52.3576947544,134.5,59.57532448,51.38696964,78.6755358144,0.19532448,0.05696964,0.20346299999999998,59.38,51.33,78.4904663001,132.92
2021-02-26 00:00:00,49.67916064,28.81808852,57.4325798466,0.19916064,0.058088520000000005,0.20745899999999998,49.48,28.76,57.2311803128,136.63,50.01916064,8.37808852,50.7159619684,0.19916064,0.058088520000000005,0.20745899999999998,49.82,8.32,50.5099475351,134.6,57.43916064,51.95808852,77.452567018,0.19916064,0.058088520000000005,0.20745899999999998,57.24,51.9,77.2659536924,133.08
2021-02-26 00:30:00,50.73532448,28.97696964,58.4272018807,0.19532448,0.05696964,0.20346299999999998,50.54,28.92,58.2293568572,136.63,51.07532448,8.50696964,51.7789272117,0.19532448,0.05696964,0.20346299999999998,50.88,8.45,51.5769027763,134.65,58.61532448,51.30696964,77.8984043324,0.19532448,0.05696964,0.20346299999999998,58.42,51.25,77.7139556322,133.19
2021-02-26 01:00:00,54.0850048,28.5168764,61.1424564753,0.19500479999999998,0.0568764,0.20313,53.89,28.46,60.9434467355,135.99,54.4150048,8.2168764,55.0318980697,0.19500479999999998,0.0568764,0.20313,54.22,8.16,54.8305936499,134.27,62.3850048,49.7268764,79.7787632168,0.19500479999999998,0.0568764,0.20313,62.19,49.67,79.590860028,132.65
2021-02-26 01:30:00,54.7466032,28.4873426,61.7148219664,0.19660319999999998,0.0573426,0.20479499999999998,54.55,28.43,61.513961017,136.1,55.1066032,8.1573426,55.7070907025,0.19660319999999998,0.0573426,0.20479499999999998,54.91,8.1,55.5042169569,134.35,63.1466032,49.6273426,80.3141745225,0.19660319999999998,0.0573426,0.20479499999999998,62.95,49.57,80.12419984,132.8
2021-02-26 02:00:00,53.6266032,28.7273426,60.836442891,0.19660319999999998,0.0573426,0.20479499999999998,53.43,28.67,60.6360767201,136.46,53.9766032,8.3073426,54.612138157,0.19660319999999998,0.0573426,0.20479499999999998,53.78,8.25,54.4091067745,134.57,61.8866032,50.0873426,79.6159126329,0.19660319999999998,0.0573426,0.20479499999999998,61.69,50.03,79.4270545847,133.14
2021-02-26 02:30:00,52.63532448,28.62696964,59.9164482749,0.19532448,0.05696964,0.20346299999999998,52.44,28.57,59.717656518,136.66,52.98532448,8.11696964,53.6034495754,0.19532448,0.05696964,0.20346299999999998,52.79,8.06,53.4017574617,134.68,60.77532448,50.52696964,79.0355282557,0.19532448,0.05696964,0.20346299999999998,60.58,50.47,78.8489524344,133.25
2021-02-26 03:00:00,51.61363616,29.23939388,59.3203977745,0.20363616,0.05939388,0.212121,51.41,29.18,59.1139619718,136.98,51.95363616,8.63939388,52.6670621628,0.20363616,0.05939388,0.212121,51.75,8.58,52.4564476495,134.92,59.55363616,50.75939388,78.250569627,0.20363616,0.05939388,0.212121,59.35,50.7,78.0571105025,133.62
2021-02-26 03:30:00,50.6566032,29.5773426,58.6592758482,0.19660319999999998,0.0573426,0.20479499999999998,50.46,29.52,58.460602118,137.24,51.0166032,8.9273426,51.7918067648,0.19660319999999998,0.0573426,0.20479499999999998,50.82,8.87,51.5882670769,135.08,58.4666032,51.2073426,77.7208828173,0.19660319999999998,0.0573426,0.20479499999999998,58.27,51.15,77.5352526274,133.92
2021-02-26 04:00:00,49.65670304,29.76487172,57.8941771278,0.25670304,0.07487172,0.267399,49.4,29.69,57.6355454559,137.24,49.99670304,9.10487172,50.8189827122,0.25670304,0.07487172,0.267399,49.74,9.03,50.5530266156,135.11,57.28670304,51.45487172,77.0024036567,0.25670304,0.07487172,0.267399,57.03,51.38,76.76148318,133.92
2021-02-26 04:30:00,49.34190784,29.39347312,57.4334408803,0.25190784,0.07347312,0.26240399999999997,49.09,29.32,57.1794587243,137.03,49.68190784,8.77347312,50.4506273223,0.25190784,0.07347312,0.26240399999999997,49.43,8.7,50.1897888021,134.91,56.92190784,50.99347312,76.4227576903,0.25190784,0.07347312,0.26240399999999997,56.67,50.92,76.1861883808,133.66
2021-02-26 05:00:00,49.20643328,29.49354304,57.3684770339,0.28643328,0.08354304,0.29836799999999997,48.92,29.41,57.0798957602,137.15,49.54643328,8.84354304,50.3294874231,0.28643328,0.08354304,0.29836799999999997,49.26,8.76,50.0328412145,135.0,56.75643328,51.11354304,76.3798861008,0.28643328,0.08354304,0.29836799999999997,56.47,51.03,76.1112462124,133.72
2021-02-26 05:30:00,50.20547424,29.05326332,58.0058768851,0.28547424,0.08326332,0.297369,49.92,28.97,57.7171317721,136.79,50.55547424,8.50326332,51.2655972629,0.28547424,0.08326332,0.297369,50.27,8.42,50.9702785945,134.79,57.91547424,50.52326332,76.8557238789,0.28547424,0.08326332,0.297369,57.63,50.44,76.5859680359,133.4
2021-02-26 06:00:00,52.3193104,28.1743822,59.4231104292,0.28931039999999997,0.08438219999999999,0.301365,52.03,28.09,59.1284111067,136.16,52.6493104,7.8343822,53.2290092905,0.28931039999999997,0.08438219999999999,0.301365,52.36,7.75,52.93044587,134.35,60.3493104,49.5743822,78.1003113711,0.28931039999999997,0.08438219999999999,0.301365,60.06,49.49,77.8232850759,132.73
2021-02-26 06:30:00,57.05497472,25.38895096,62.4489309048,0.30497472000000003,0.08895096,0.31768199999999996,56.75,25.3,62.1341492257,134.92,57.38497472,5.43895096,57.6421504731,0.30497472000000003,0.08895096,0.31768199999999996,57.08,5.35,57.3301744285,133.4,65.92497472,47.52895096,81.2717876707,0.30497472000000003,0.08895096,0.31768199999999996,65.62,47.44,80.9724521056,131.35
2021-02-26 07:00:00,61.3585312,24.0483216,65.9028916118,0.26853119999999997,0.07832159999999999,0.27972,61.09,23.97,65.624301901,135.38,61.6985312,3.9483216,61.824736115,0.26853119999999997,0.07832159999999999,0.27972,61.43,3.87,61.5517814527,133.74,70.8485312,46.1283216,84.541921121,0.26853119999999997,0.07832159999999999,0.27972,70.58,46.05,84.2741888125,131.84
2021-02-26 07:30:00,65.88854112,22.68874116,69.6855711489,0.33854112000000003,0.09874116000000001,0.352647,65.55,22.59,69.3333296474,135.38,66.24854112,2.56874116,66.2983229929,0.33854112000000003,0.09874116000000001,0.352647,65.91,2.47,65.956265813,133.74,76.05854112,44.50874116,88.1245125771,0.33854112000000003,0.09874116000000001,0.352647,75.72,44.41,87.7824954077,131.84
2021-02-26 08:00:00,68.70706208,21.55997644,72.0103670575,0.8570620800000001,0.24997644,0.8927729999999999,67.85,21.31,71.1177797741,135.0,69.05706208,1.54997644,69.0744543959,0.8570620800000001,0.24997644,0.8927729999999999,68.2,1.3,68.2123889041,133.48,79.22706208,43.42997644,90.3498213579,0.8570620800000001,0.24997644,0.8927729999999999,78.37,43.18,89.4783174853,131.49
2021-02-26 08:30:00,71.48841984,21.28703912,74.5904297193,1.7384198400000002,0.5070391200000001,1.810854,69.75,20.78,72.7796049728,134.02,71.83841984,1.49703912,71.8540165282,1.7384198400000002,0.5070391200000001,1.810854,70.1,0.99,70.106990379,132.94,81.97841984,40.59703912,91.4799481022,1.7384198400000002,0.5070391200000001,1.810854,80.24,40.09,89.6976348629,130.76
2021-02-26 09:00:00,72.92432288,21.15501084,75.9308326778,2.79432288,0.81501084,2.9107529999999997,70.13,20.34,73.020082854,133.95,73.28432288,1.38501084,73.29740947,2.79432288,0.81501084,2.9107529999999997,70.49,0.5700000000000001,70.4923045445,132.94,83.40432288,40.10501084,92.5456264204,2.79432288,0.81501084,2.9107529999999997,80.61,39.29,89.6753935035,130.76
2021-02-26 09:30:00,73.17737888,21.07006884,76.1503550922,3.73737888,1.09006884,3.893103,69.44,19.98,72.2572764502,133.95,73.52737888,1.25006884,73.5380045763,3.73737888,1.09006884,3.893103,69.79,0.16,69.7901834071,132.94,83.53737888,39.98006884,92.611552058,3.73737888,1.09006884,3.893103,79.8,38.89,88.772023183,130.61
2021-02-26 10:00:00,72.29498048,21.40270264,75.3965508687,4.53498048,1.32270264,4.723938,67.76,20.08,70.6726538344,134.24,72.65498048,1.5527026400000001,72.6715699159,4.53498048,1.32270264,4.723938,68.12,0.23,68.1203882843,133.2,82.39498048,40.37270264,91.7544981282,4.53498048,1.32270264,4.723938,77.86,39.05,87.1038581235,130.8
2021-02-26 10:30:00,71.0784464,21.9616302,74.3939429233,5.1484464,1.5016302000000001,5.362965,65.93,20.46,69.0317064833,134.69,71.4284464,2.0016302,71.4564866095,5.1484464,1.5016302000000001,5.362965,66.28,0.5,66.2818859116,133.52,80.8984464,41.1016302,90.7408542776,5.1484464,1.5016302000000001,5.362965,75.75,39.6,85.4764441235,131.29
2021-02-26 11:00:00,69.98869568,22.32878624,73.4642240682,5.61869568,1.63878624,5.852808,64.37,20.69,67.6134084335,134.86,70.34869568,2.28878624,70.385918523,5.61869568,1.63878624,5.852808,64.73,0.65,64.733263474,133.63,79.54869568,41.04878624,89.5153497238,5.61869568,1.63878624,5.852808,73.93,39.41,83.7782370309,131.63
2021-02-26 11:30:00,69.44586816,22.35004488,72.953773793,5.96586816,1.7400448800000001,6.214446,63.48,20.61,66.7419096221,134.92,69.79586816,2.32004488,69.8344171627,5.96586816,1.7400448800000001,6.214446,63.83,0.58,63.8326350702,133.7,78.87586816,41.44004488,89.0992699053,5.96586816,1.7400448800000001,6.214446,72.91,39.7,83.017817967,131.83
2021-02-26 12:00:00,68.71215168,23.73729424,72.6967600814,6.16215168,1.79729424,6.418908,62.55,21.94,66.2862436709,135.24,69.06215168,3.60729424,69.1562966505,6.16215168,1.79729424,6.418908,62.9,1.81,62.9260367416,134.03,77.87215168,41.16729424,88.0841536391,6.16215168,1.79729424,6.418908,71.71,39.37,81.8066073126,132.33
2021-02-26 12:30:00,68.57079296,24.43023128,72.7927870572,6.24079296,1.82023128,6.500826,62.33,22.61,66.3041552242,135.01,68.93079296,4.35023128,69.067928377,6.24079296,1.82023128,6.500826,62.69,2.5300000000000002,62.7410312316,133.96,77.56079296,40.47023128,87.4843770306,6.24079296,1.82023128,6.500826,71.32,38.65,81.1194483463,132.33
2021-02-26 13:00:00,67.72293088,24.64335484,72.0672623647,6.18293088,1.80335484,6.4405529999999995,61.54,22.84,65.6417336761,135.55,68.07293088,4.44335484,68.2177932861,6.18293088,1.80335484,6.4405529999999995,61.89,2.64,61.94628076,134.22,76.73293088,42.27335484,87.6069586897,6.18293088,1.80335484,6.4405529999999995,70.55,40.47,81.3334088797,132.77
2021-02-26 13:30:00,67.3298144,24.9157792,71.7920605658,5.7798144,1.6857791999999998,6.02064,61.55,23.23,65.787805861,135.93,67.6798144,4.5957792,67.8356725011,5.7798144,1.6857791999999998,6.02064,61.9,2.91,61.9683637028,134.43,76.3498144,42.7557792,87.5062901391,5.7798144,1.6857791999999998,6.02064,70.57,41.07,81.6509020158,133.15
2021-02-26 14:00:00,66.58467968,25.00344824,71.124482367,5.63467968,1.6434482400000001,5.869458,60.95,23.36,65.2732111972,136.36,66.93467968,4.58344824,67.0914252467,5.63467968,1.6434482400000001,5.869458,61.3,2.94,61.3704619504,134.69,75.60467968,43.58344824,87.2673166197,5.63467968,1.6434482400000001,5.869458,69.97,41.94,81.5767399447,133.53
2021-02-26 14:30:00,65.35677824,24.73156032,69.8796002978,4.97677824,1.45156032,5.184144,60.38,23.28,64.7124624783,136.81,65.71677824,4.2015603200000005,65.8509533064,4.97677824,1.45156032,5.184144,60.74,2.75,60.8022211765,134.87,74.51677824,45.26156032,87.1857733915,4.97677824,1.45156032,5.184144,69.54,43.81,82.1895838899,133.76
2021-02-26 15:00:00,65.02857696,24.83041828,69.6079413099,4.45857696,1.30041828,4.644351,60.57,23.53,64.9798876576,136.06,65.37857696,4.57041828,65.538134308,4.45857696,1.30041828,4.644351,60.92,3.27,61.0076986945,134.32,74.28857696,45.80041828,87.2723952998,4.45857696,1.30041828,4.644351,69.83,44.5,82.8038580019,132.93
2021-02-26 15:30:00,65.43851872,24.30456796,69.8062443911,2.75851872,0.80456796,2.873457,62.68,23.5,66.9405138911,136.06,65.78851872,4.03456796,65.9121152293,2.75851872,0.80456796,2.873457,63.03,3.23,63.1127071199,134.32,75.01851872,45.28456796,87.626880843,2.75851872,0.80456796,2.873457,72.26,44.48,84.852684106,132.87
2021-02-26 16:00:00,65.46022752,24.43631636,69.8725621701,2.25022752,0.65631636,2.343987,63.21,23.78,67.535120493,136.06,65.82022752,4.16631636,65.9519563227,2.25022752,0.65631636,2.343987,63.57,3.51,63.6668280975,134.32,75.15022752,45.43631636,87.8180820826,2.25022752,0.65631636,2.343987,72.9,44.78,85.5550021916,132.76
2021-02-26 16:30:00,66.3794688,24.2244284,70.6615652917,1.7294687999999998,0.5044284,1.80153,64.65,23.72,68.8640755402,135.79,66.7294688,4.0244284,66.8507145083,1.7294687999999998,0.5044284,1.80153,65.0,3.52,65.0952409935,134.15,76.2894688,45.1644284,88.6561258035,1.7294687999999998,0.5044284,1.80153,74.56,44.66,86.9120774116,132.44
2021-02-26 17:00:00,67.9501088,23.5879484,71.9278012708,1.0901088,0.31794839999999996,1.13553,66.86,23.27,70.7937320672,135.28,68.3101088,3.5179484,68.4006354153,1.0901088,0.31794839999999996,1.13553,67.22,3.2,67.2961247027,133.81,78.1901088,44.3379484,89.8862991922,1.0901088,0.31794839999999996,1.13553,77.1,44.02,88.7815881813,131.93
2021-02-26 17:30:00,71.31892064,22.98801852,74.9322189497,0.43892064000000003,0.12801852,0.457209,70.88,22.86,74.4751904999,134.56,71.66892064,3.08801852,71.7354169437,0.43892064000000003,0.12801852,0.457209,71.23,2.96,71.2914756475,133.42,82.01892064,42.32801852,92.2971532323,0.43892064000000003,0.12801852,0.457209,81.58,42.2,91.8484425562,131.36
2021-02-26 18:00:00,75.14368608,21.52815844,78.1667139101,0.23368608000000002,0.06815844,0.243423,74.91,21.46,77.9232936932,133.7,75.49368608,1.88815844,75.5172945771,0.23368608000000002,0.06815844,0.243423,75.26,1.82,75.2820031614,132.81,86.47368608,41.16815844,95.7732512427,0.23368608000000002,0.06815844,0.243423,86.24,41.1,95.5329660379,130.43
2021-02-26 18:30:00,79.22281696,21.32498828,82.0427318671,0.22281696,0.06498828,0.232101,79.0,21.26,81.8106814542,132.42,79.59281696,1.94498828,79.6165779913,0.22281696,0.06498828,0.232101,79.37,1.88,79.3922622174,132.18,90.76281696,37.69498828,98.2791996505,0.22281696,0.06498828,0.232101,90.54,37.63,98.0485007535,129.44
2021-02-26 19:00:00,78.79313664,22.49508152,81.9413636338,0.22313664,0.06508152,0.232434,78.57,22.43,81.7089334161,132.42,79.15313664,3.10508152,79.2140175171,0.22313664,0.06508152,0.232434,78.93,3.04,78.988521318,132.28,90.07313664,37.09508152,97.4126019422,0.22313664,0.06508152,0.232434,89.85,37.03,97.1814972101,129.58
2021-02-26 19:30:00,76.2805792,23.1443356,79.7144091959,0.2205792,0.06433559999999999,0.22977000000000003,76.06,23.08,79.4846526067,132.86,76.6605792,3.6343356,76.7466793974,0.2205792,0.06433559999999999,0.22977000000000003,76.44,3.5700000000000003,76.523319975,132.51,87.3105792,38.8843356,95.5778677064,0.2205792,0.06433559999999999,0.22977000000000003,87.09,38.82,95.3501992657,129.92
2021-02-26 20:00:00,73.10993984,24.27414912,77.034392442,0.21993984,0.06414912,0.229104,72.89,24.21,76.8054438175,133.21,73.45993984,4.71414912,73.611045117,0.21993984,0.06414912,0.229104,73.24,4.65,73.387465551,132.71,83.69993984,40.56414912,93.0114515694,0.21993984,0.06414912,0.229104,83.48,40.5,92.7855613768,130.19
2021-02-26 20:30:00,70.93185792,24.99470856,75.2068076971,0.22185792000000001,0.06470856,0.231102,70.71,24.93,74.976056178,133.43,71.29185792,5.34470856,71.4919220281,0.22185792000000001,0.06470856,0.231102,71.07,5.28,71.2658634972,132.83,81.21185792,41.46470856,91.1849106091,0.22185792000000001,0.06470856,0.231102,80.99,41.4,90.9579029002,130.4
2021-02-26 21:00:00,68.04153824,25.93461532,72.816586008,0.22153824,0.06461532,0.230769,67.82,25.87,72.5865641837,133.28,68.41153824,6.33461532,68.7041913977,0.22153824,0.06461532,0.230769,68.19,6.27,68.4776532892,132.74,77.92153824,42.53461532,88.7747690625,0.22153824,0.06461532,0.230769,77.7,42.47,88.5493698453,130.25
2021-02-26 21:30:00,65.30409568,27.01536124,70.6714557336,0.22409568,0.06536124,0.233433,65.08,26.95,70.4393987765,133.73,65.66409568,7.31536124,66.0703259531,0.22409568,0.06536124,0.233433,65.44,7.25,65.8403835044,133.01,74.82409568,44.26536124,86.9371468363,0.22409568,0.06536124,0.233433,74.6,44.2,86.7110142946,130.69
2021-02-26 22:00:00,61.97665312,27.54610716,67.8225150789,0.22665312,0.06610716,0.236097,61.75,27.48,67.588555984,134.27,62.32665312,7.68610716,62.7987892592,0.22665312,0.06610716,0.236097,62.1,7.62,62.5657606043,133.26,71.14665312,46.23610716,84.8505972606,0.22665312,0.06610716,0.236097,70.92,46.17,84.6245549471,131.12
2021-02-26 22:30:00,58.61756224,28.85762232,65.335908725,0.19756224,0.057622320000000005,0.20579399999999998,58.42,28.8,65.1332204025,135.27,58.95756224,8.74762232,59.602978462,0.19756224,0.057622320000000005,0.20579399999999998,58.76,8.69,59.3991052121,133.91,67.30756224,47.71762232,82.5062386403,0.19756224,0.057622320000000005,0.20579399999999998,67.11,47.66,82.3117713331,132.09
2021-02-26 23:00:00,55.28756224,29.26762232,62.5564405534,0.19756224,0.057622320000000005,0.20579399999999998,55.09,29.21,62.3548891427,136.16,55.64756224,8.92762232,56.3591485346,0.19756224,0.057622320000000005,0.20579399999999998,55.45,8.87,56.1549588193,134.4,63.70756224,50.22762232,81.1262444002,0.19756224,0.057622320000000005,0.20579399999999998,63.51,50.17,80.9354619435,132.76
2021-02-26 23:30:00,52.11628352,29.63724936,59.9539286249,0.19628352000000002,0.05724936,0.20446199999999998,51.92,29.58,59.7550232198,137.11,52.46628352,9.05724936,53.2423203135,0.19628352000000002,0.05724936,0.20446199999999998,52.27,9.0,53.039163832,134.92,60.21628352,52.24724936,79.7231200258,0.19628352000000002,0.05724936,0.20446199999999998,60.02,52.19,79.5373905783,133.6
2021-02-27 00:00:00,49.9366032,30.5073426,58.51805099,0.19660319999999998,0.0573426,0.20479499999999998,49.74,30.45,58.3204089492,137.11,50.2866032,9.9073426,51.2532720788,0.19660319999999998,0.0573426,0.20479499999999998,50.09,9.85,51.0492957836,135.01,57.6466032,52.2573426,77.8072022123,0.19660319999999998,0.0573426,0.20479499999999998,57.45,52.2,77.6230796864,133.77
2021-02-27 00:30:00,51.1866032,30.2873426,59.4759738796,0.19660319999999998,0.0573426,0.20479499999999998,50.99,30.23,59.2775927311,137.11,51.5266032,9.6973426,52.4311862428,0.19660319999999998,0.0573426,0.20479499999999998,51.33,9.64,52.2273730911,134.94,59.0766032,51.9673426,78.6806821434,0.19660319999999998,0.0573426,0.20479499999999998,58.88,51.91,78.4952387091,133.63
2021-02-27 01:00:00,54.1650048,29.6368764,61.7429525349,0.19500479999999998,0.0568764,0.20313,53.97,29.58,61.544596026,136.57,54.5050048,9.1768764,55.2721503898,0.19500479999999998,0.0568764,0.20313,54.31,9.12,55.070414017,134.63,62.5150048,51.0768764,80.7277717265,0.19500479999999998,0.0568764,0.20313,62.32,51.02,80.540814498,133.16
2021-02-27 01:30:00,54.42884096,29.76799528,62.0373457785,0.19884096,0.05799528,0.20712599999999998,54.23,29.71,61.8350790409,136.76,54.76884096,9.27799528,55.5491416362,0.19884096,0.05799528,0.20712599999999998,54.57,9.22,55.3434124354,134.75,62.81884096,51.23799528,81.0650290808,0.19884096,0.05799528,0.20712599999999998,62.62,51.18,80.8743271997,133.38
2021-02-27 02:00:00,53.2466032,29.8173426,61.0268356714,0.19660319999999998,0.0573426,0.20479499999999998,53.05,29.76,60.8272973261,137.09,53.5966032,9.2173426,54.3834099628,0.19660319999999998,0.0573426,0.20479499999999998,53.4,9.16,54.1799372462,134.94,61.4566032,51.4073426,80.1225870156,0.19660319999999998,0.0573426,0.20479499999999998,61.26,51.35,79.9350367486,133.64
2021-02-27 02:30:00,52.3250048,30.0668764,60.3483486416,0.19500479999999998,0.0568764,0.20313,52.13,30.01,60.1509517797,137.37,52.675004799999996,9.3768764,53.5031021689,0.19500479999999998,0.0568764,0.20313,52.48,9.32,53.3011519575,135.13,60.3950048,51.7868764,79.5577599739,0.19500479999999998,0.0568764,0.20313,60.2,51.73,79.3727465822,133.9
2021-02-27 03:00:00,51.0966032,30.1973426,59.3526946202,0.19660319999999998,0.0573426,0.20479499999999998,50.9,30.14,59.1542864043,137.69,51.4366032,9.4273426,52.2933928642,0.19660319999999998,0.0573426,0.20479499999999998,51.24,9.37,52.0896774803,135.3,59.0066032,52.4373426,78.9395599187,0.19660319999999998,0.0573426,0.20479499999999998,58.81,52.38,78.7545585982,134.31
2021-02-27 03:30:00,49.77884096,29.727995280000002,57.9800544212,0.19884096,0.05799528,0.20712599999999998,49.58,29.67,57.7796270324,138.17,50.13884096,8.90799528,50.9240194085,0.19884096,0.05799528,0.20712599999999998,49.94,8.85,50.7181042627,135.44,57.77884096,54.52799528,79.4461876489,0.19884096,0.05799528,0.20712599999999998,57.58,54.47,79.2618275086,134.51
2021-02-27 04:00:00,48.73208768,29.94769224,57.1986069774,0.23208768000000002,0.06769224,0.241758,48.5,29.88,56.965466732,138.57,49.07208768,9.02769224,49.8955811315,0.23208768000000002,0.06769224,0.241758,48.84,8.96,49.6550823179,135.67,56.61208768,55.40769224,79.2145241155,0.23208768000000002,0.06769224,0.241758,56.38,55.34,79.0013923928,134.84
2021-02-27 04:30:00,48.0405792,29.9043356,56.5876889221,0.2205792,0.06433559999999999,0.22977000000000003,47.82,29.84,56.3664616594,138.37,48.3905792,8.9843356,49.2175420098,0.2205792,0.06433559999999999,0.22977000000000003,48.17,8.92,48.9889303823,135.57,55.7705792,54.9343356,78.2824292681,0.2205792,0.06433559999999999,0.22977000000000003,55.55,54.87,78.0802113214,134.65
