Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-27 05:00:00,47.49441536,30.04545448,56.2000785168,0.22441536,0.06545448,0.233766,47.27,29.98,55.9754705206,138.37,47.83441536,9.12545448,48.6970760139,0.22441536,0.06545448,0.233766,47.61,9.06,48.4643755763,135.57,55.12441536,55.00545448,77.8736232067,0.22441536,0.06545448,0.233766,54.9,54.94,77.6686139956,134.65
2021-02-27 05:30:00,47.7769328,29.8178554,56.3182013956,0.26693279999999997,0.07785539999999999,0.278055,47.51,29.74,56.0505816205,138.15,48.1169328,8.9778554,48.9473299544,0.26693279999999997,0.07785539999999999,0.278055,47.85,8.9,48.6706533755,135.44,55.4469328,54.6778554,77.8718834244,0.26693279999999997,0.07785539999999999,0.278055,55.18,54.6,77.6272658284,134.46
2021-02-27 06:00:00,48.45181792,29.57636356,56.7656581146,0.26181792,0.07636356,0.272727,48.19,29.5,56.50244331,137.98,48.79181792,8.79636356,49.5783975923,0.26181792,0.07636356,0.272727,48.53,8.72,49.3071931872,135.33,56.23181792,54.30636356,78.1741547425,0.26181792,0.07636356,0.272727,55.97,54.23,77.9328800956,134.37
2021-02-27 06:30:00,50.8421376,28.0864568,58.0841803877,0.26213759999999997,0.07645679999999999,0.27306,50.58,28.01,57.8177870555,137.0,51.1721376,7.6064568,51.7343778507,0.26213759999999997,0.07645679999999999,0.27306,50.91,7.53,51.4638611066,134.66,59.0121376,52.8464568,79.2160361318,0.26213759999999997,0.07645679999999999,0.27306,58.75,52.77,78.9698385461,133.35
2021-02-27 07:00:00,52.81076896,27.95897428,59.7551802017,0.27076896,0.07897428000000001,0.282051,52.54,27.88,59.4789542612,137.73,53.15076896,7.27897428,53.6468797565,0.27076896,0.07897428000000001,0.282051,52.88,7.2,53.3679154549,135.19,61.23076896,52.36897428,80.5711892339,0.27076896,0.07897428000000001,0.282051,60.96,52.29,80.3141687375,134.11
2021-02-27 07:30:00,54.94274688,26.95871784,61.2003096585,0.37274688,0.10871784,0.38827799999999996,54.57,26.85,60.8178214013,137.12,55.28274688,6.41871784,55.6541286996,0.37274688,0.10871784,0.38827799999999996,54.91,6.31,55.2713687184,134.76,63.69274688,51.35871784,81.8198258571,0.37274688,0.10871784,0.38827799999999996,63.32,51.25,81.461554736,133.43
2021-02-27 08:00:00,56.74753152,26.35636336,62.5694831621,0.9475315200000001,0.27636336,0.987012,55.8,26.08,61.5938828131,136.63,57.08753152,5.96636336,57.3984646728,0.9475315200000001,0.27636336,0.987012,56.14,5.69,56.4276146935,134.4,65.69753152,50.68636336,82.9775456282,0.9475315200000001,0.27636336,0.987012,64.75,50.41,82.0593114765,132.97
2021-02-27 08:30:00,59.2269312,25.6345216,64.5364864013,1.8669312,0.5445215999999999,1.9447200000000002,57.36,25.09,62.6073294431,135.7,59.5769312,5.4945216,59.8297626506,1.8669312,0.5445215999999999,1.9447200000000002,57.71,4.95,57.9219008666,133.71,68.3669312,49.3045216,84.2910026747,1.8669312,0.5445215999999999,1.9447200000000002,66.5,48.76,82.4608246381,132.05
2021-02-27 09:00:00,61.5494976,25.7456868,66.7171720295,2.8994976,0.8456868,3.02031,58.65,24.9,63.7168148921,135.21,61.8994976,5.7256868,62.1637458046,2.8994976,0.8456868,3.02031,59.0,4.88,59.2014729546,133.5,70.6994976,47.8656868,85.3788201706,2.8994976,0.8456868,3.02031,67.8,47.02,82.5089110339,131.63
2021-02-27 09:30:00,63.06127488,25.06037184,67.8582834019,3.8412748800000003,1.12037184,4.001328,59.22,23.94,63.8759109524,134.6,63.39127488,5.21037184,63.6050446555,3.8412748800000003,1.12037184,4.001328,59.55,4.09,59.6902889924,133.15,72.26127488,47.17037184,86.2944715889,3.8412748800000003,1.12037184,4.001328,68.42,46.05,82.4736254811,131.0
2021-02-27 10:00:00,63.873352,25.744311,68.8663535014,4.643352,1.354311,4.836825,59.23,24.39,64.055171532,134.3,64.223352,5.924311,64.4960185046,4.643352,1.354311,4.836825,59.58,4.57,59.7550106686,133.2,72.843352,45.424311,85.8459198822,4.643352,1.354311,4.836825,68.2,44.07,81.1997838667,131.0
2021-02-27 10:30:00,63.49256224,25.91449732,68.5774498735,5.19256224,1.51449732,5.408919,58.3,24.4,63.2000791139,134.23,63.83256224,6.06449732,64.1199978935,5.19256224,1.51449732,5.408919,58.64,4.55,58.8162571063,133.2,72.18256224,44.67449732,84.8889451126,5.19256224,1.51449732,5.408919,66.99,43.16,79.689683774,131.08
2021-02-27 11:00:00,62.87578848,26.60002164,68.2709742733,5.72578848,1.6700216399999999,5.964363,57.15,24.93,62.3508412133,134.95,63.22578848,6.57002164,63.566229346,5.72578848,1.6700216399999999,5.964363,57.5,4.9,57.7084049338,133.7,71.38578848,45.23002164,84.5084945699,5.72578848,1.6700216399999999,5.964363,65.66,43.56,78.7953628077,131.85
2021-02-27 11:30:00,62.14532864,26.68738752,67.633264925,6.02532864,1.75738752,6.276384,56.12,24.93,61.408137083,135.44,62.48532864,6.50738752,62.8232631084,6.02532864,1.75738752,6.276384,56.46,4.75,56.6594572865,134.03,70.54532864,45.90738752,84.1672835598,6.02532864,1.75738752,6.276384,64.52,44.15,78.179619467,132.53
2021-02-27 12:00:00,61.41124256,27.17577908,67.1555186218,6.19124256,1.80577908,6.449211,55.22,25.37,60.7691146883,135.86,61.76124256,6.90577908,62.1461251186,6.19124256,1.80577908,6.449211,55.57,5.1,55.8035384183,134.3,69.67124256,46.55577908,83.7945261076,6.19124256,1.80577908,6.449211,63.48,44.75,77.6677082191,132.95
2021-02-27 12:30:00,61.14503872,27.44855296,67.0234199341,6.23503872,1.8185529599999999,6.494832,54.91,25.63,60.5970708863,136.11,61.49503872,7.09855296,61.9033863476,6.23503872,1.8185529599999999,6.494832,55.26,5.28,55.5116744478,134.48,69.35503872,46.93855296,83.7457410847,6.23503872,1.8185529599999999,6.494832,63.12,45.12,77.5883290193,133.16
2021-02-27 13:00:00,60.38991392,27.70664156,66.4424539718,6.15991392,1.7966415599999999,6.416577,54.23,25.91,60.101755382,136.73,60.73991392,7.25664156,61.1718561901,6.15991392,1.7966415599999999,6.416577,54.58,5.46,54.8524201836,134.77,68.63991392,48.62664156,84.1188923628,6.15991392,1.7966415599999999,6.416577,62.48,46.83,78.0820036884,133.53
2021-02-27 13:30:00,60.36879552,27.37631536,66.2861532692,5.6787955199999995,1.65631536,5.915412,54.69,25.72,60.4360364352,137.37,60.70879552,6.78631536,61.0869211014,5.6787955199999995,1.65631536,5.915412,55.03,5.13,55.2685968702,135.06,68.91879552,50.21631536,85.2729658465,5.6787955199999995,1.65631536,5.915412,63.24,48.56,79.7331248604,133.98
2021-02-27 14:00:00,59.29411104,28.20286572,65.6596774196,4.84411104,1.41286572,5.045949,54.45,26.79,60.6836600742,137.71,59.65411104,7.47286572,60.1203516793,4.84411104,1.41286572,5.045949,54.81,6.06,55.1439906064,135.4,67.71411104,49.92286572,84.1278393615,4.84411104,1.41286572,5.045949,62.87,48.51,79.4094263926,134.48
2021-02-27 14:30:00,57.45457088,28.43549984,64.106203804,4.54457088,1.32549984,4.733928,52.91,27.11,59.4509898992,136.6,57.79457088,7.99549984,58.3450121338,4.54457088,1.32549984,4.733928,53.25,6.67,53.6661103491,134.68,65.58457088,49.36549984,82.0870788368,4.54457088,1.32549984,4.733928,61.04,48.04,77.677044228,133.42
2021-02-27 15:00:00,56.73544064,28.51200352,63.4968075523,3.91544064,1.14200352,4.078584,52.82,27.37,59.4900773239,136.45,57.08544064,8.13200352,57.6617465423,3.91544064,1.14200352,4.078584,53.17,6.99,53.6275022726,134.58,64.85544064,49.43200352,81.546006356,3.91544064,1.14200352,4.078584,60.94,48.29,77.7535060303,133.25
2021-02-27 15:30:00,56.89413216,28.55037188,63.6558403348,3.70413216,1.08037188,3.8584709999999998,53.19,27.47,59.8646556826,136.45,57.24413216,8.15037188,57.8214426362,3.70413216,1.08037188,3.8584709999999998,53.54,7.07,54.0047821957,134.58,65.06413216,49.50037188,81.7534593151,3.70413216,1.08037188,3.8584709999999998,61.36,48.42,78.1635848717,133.18
2021-02-27 16:00:00,57.34198496,28.36016228,63.9718847909,3.05198496,0.89016228,3.179151,54.29,27.47,60.8441040693,136.11,57.68198496,8.07016228,58.24378858,3.05198496,0.89016228,3.179151,54.63,7.18,55.0998121594,134.34,65.68198496,49.23016228,82.0836891617,3.05198496,0.89016228,3.179151,62.63,48.34,79.1155642083,132.83
2021-02-27 16:30:00,59.63097696,26.92111828,65.4262945814,2.06097696,0.60111828,2.146851,57.57,26.32,63.3012424839,135.57,59.97097696,6.81111828,60.3565191985,2.06097696,0.60111828,2.146851,57.91,6.21,58.2420140448,133.87,68.63097696,49.13111828,84.4042521555,2.06097696,0.60111828,2.146851,66.57,48.53,82.3815865349,132.11
2021-02-27 17:00:00,62.7085904,25.4741722,67.6853068194,1.0085904,0.2941722,1.050615,61.7,25.18,66.640246098,135.01,63.0585904,5.5441722,63.3018456968,1.0085904,0.2941722,1.050615,62.05,5.25,62.271703044,133.47,72.3885904,47.8541722,86.776320601,1.0085904,0.2941722,1.050615,71.38,47.56,85.7732942121,131.49
2021-02-27 17:30:00,66.36229728,25.13317004,70.9621782116,0.42229728,0.12317004000000001,0.439893,65.94,25.01,70.5236392992,134.74,66.72229728,5.29317004,66.9319251433,0.42229728,0.12317004000000001,0.439893,66.3,5.17,66.5012699127,133.36,76.53229728,46.08317004,89.3356092938,0.42229728,0.12317004000000001,0.439893,76.11,45.96,88.9103689116,131.33
2021-02-27 18:00:00,71.22272704,24.32787872,75.2630223286,0.23272704,0.06787872,0.242424,70.99,24.26,75.0208484356,134.01,71.56272704,4.63787872,71.7128567303,0.23272704,0.06787872,0.242424,71.33,4.57,71.476246404,132.98,81.91272704,43.45787872,92.726922056,0.23272704,0.06787872,0.242424,81.68,43.39,92.4895372461,130.84
2021-02-27 18:30:00,75.3805792,23.4743356,78.9510997541,0.2205792,0.06433559999999999,0.22977000000000003,75.16,23.41,78.7213674932,132.93,75.7505792,4.0543356,75.8590000349,0.2205792,0.06433559999999999,0.22977000000000003,75.53,3.99,75.6353158253,132.35,86.5205792,41.0743356,95.7753186896,0.2205792,0.06433559999999999,0.22977000000000003,86.3,41.01,95.5484698988,129.88
2021-02-27 19:00:00,75.69121856,23.81452208,79.3491778722,0.22121856,0.06452208,0.230436,75.47,23.75,79.1187929635,133.02,76.05121856,4.35452208,76.1757816304,0.22121856,0.06452208,0.230436,75.83,4.29,75.9512541042,132.44,86.83121856,41.11452208,96.0732243785,0.22121856,0.06452208,0.230436,86.61,41.05,95.8456811755,130.03
2021-02-27 19:30:00,73.80121856,24.53452208,77.7725056471,0.22121856,0.06452208,0.230436,73.58,24.47,77.54222914,133.53,74.17121856,4.9445220800000005,74.3358457359,0.22121856,0.06452208,0.230436,73.95,4.88,74.1108419869,132.75,84.67121856,42.06452208,94.5443772535,0.22121856,0.06452208,0.230436,84.45,42.0,94.3175619914,130.48
2021-02-27 20:00:00,70.77993984,25.62414912,75.2754734417,0.21993984,0.06414912,0.229104,70.56,25.56,75.0468333776,134.11,71.15993984,5.82414912,71.397883379,0.21993984,0.06414912,0.229104,70.94,5.76,71.1734585362,133.18,81.21993984,43.39414912,92.0854538212,0.21993984,0.06414912,0.229104,81.0,43.33,91.8612480864,131.14
2021-02-27 20:30:00,68.53993984,25.91414912,73.2752787636,0.21993984,0.06414912,0.229104,68.32,25.85,73.0468678316,134.68,68.89993984,6.01414912,69.1619237702,0.21993984,0.06414912,0.229104,68.68,5.95,68.937253354,133.41,78.88993984,45.99414912,91.3185871618,0.21993984,0.06414912,0.229104,78.67,45.93,91.0962886181,131.6
2021-02-27 21:00:00,66.04025952,26.57424236,71.1864188907,0.22025952000000001,0.06424236,0.229437,65.82,26.51,70.958103836,134.55,66.40025952,6.68424236,66.7358491386,0.22025952000000001,0.06424236,0.229437,66.18,6.62,66.5102758978,133.35,76.00025952,46.53424236,89.1149547446,0.22025952000000001,0.06424236,0.229437,75.78,46.47,88.8935841329,131.4
2021-02-27 21:30:00,63.62756224,27.57762232,69.3468956005,0.19756224,0.057622320000000005,0.20579399999999998,63.43,27.52,69.1427168977,135.08,63.98756224,7.51762232,64.4276552946,0.19756224,0.057622320000000005,0.20579399999999998,63.79,7.46,64.2247281037,133.75,73.20756224,47.39762232,87.2117066151,0.19756224,0.057622320000000005,0.20579399999999998,73.01,47.34,87.0145717682,131.87
2021-02-27 22:00:00,61.03564416,28.81706288,67.4964663598,0.19564416,0.05706288,0.20379599999999998,60.84,28.76,67.2951944792,135.26,61.38564416,8.66706288,61.994477882300004,0.19564416,0.05706288,0.20379599999999998,61.19,8.61,61.7927843684,133.96,70.09564416,47.51706288,84.6833548872,0.19564416,0.05706288,0.20379599999999998,69.9,47.46,84.4894170888,132.25
2021-02-27 22:30:00,58.19788192,29.41771556,65.2103937171,0.19788192000000002,0.05771556,0.20612699999999998,58.0,29.36,65.00776569,135.62,58.54788192,9.15771556,59.2597522067,0.19788192000000002,0.05771556,0.20612699999999998,58.35,9.1,59.0553342214,134.18,66.84788192,48.47771556,82.5755909643,0.19788192000000002,0.05771556,0.20612699999999998,66.65,48.42,82.3815446566,132.52
2021-02-27 23:00:00,55.12724256,29.40752908,62.4805220758,0.19724256,0.05752908,0.20546099999999998,54.93,29.35,62.279429991,136.53,55.49724256,8.96752908,56.2170837874,0.19724256,0.05752908,0.20546099999999998,55.3,8.91,56.0131957667,134.59,63.64724256,51.56752908,81.9156977685,0.19724256,0.05752908,0.20546099999999998,63.45,51.51,81.7262662796,133.09
2021-02-27 23:30:00,51.767832,30.338951,60.0030030729,0.16783199999999998,0.048950999999999995,0.17482499999999998,51.6,30.29,59.8334697306,137.36,52.117832,9.648951,53.0034967505,0.16783199999999998,0.048950999999999995,0.17482499999999998,51.95,9.6,52.8295608537,135.13,59.817832,52.638951,79.6808144258,0.16783199999999998,0.048950999999999995,0.17482499999999998,59.65,52.59,79.5225163083,133.9
2021-02-28 00:00:00,49.58687296,30.78867128,58.367801476,0.16687296000000001,0.048671280000000004,0.17382599999999998,49.42,30.74,58.2003780056,137.86,49.94687296,9.96867128,50.9319597657,0.16687296000000001,0.048671280000000004,0.17382599999999998,49.78,9.92,50.7587903717,135.45,57.30687296,53.31867128,78.2748899425,0.16687296000000001,0.048671280000000004,0.17382599999999998,57.14,53.27,78.1196038136,134.4
2021-02-28 00:30:00,50.39879104,29.92923072,58.6156718786,0.16879104,0.04923072,0.17582399999999998,50.23,29.88,58.4454215487,137.79,50.73879104,9.17923072,51.5624203545,0.16879104,0.04923072,0.17582399999999998,50.57,9.13,51.3875646436,135.26,58.49879104,54.67923072,80.0745079615,0.16879104,0.04923072,0.17582399999999998,58.33,54.63,79.9176188334,134.09
2021-02-28 01:00:00,53.357832,29.248951,60.8486595608,0.16783199999999998,0.048950999999999995,0.17482499999999998,53.19,29.2,60.677970467,137.36,53.707832,8.628951,54.3965992825,0.16783199999999998,0.048950999999999995,0.17482499999999998,53.54,8.58,54.2231315953,134.95,61.917832,53.728951,81.9793760353,0.16783199999999998,0.048950999999999995,0.17482499999999998,61.75,53.68,81.8205652633,133.69
2021-02-28 01:30:00,53.82911072,29.30932396,61.2911872287,0.16911072,0.04932396,0.17615699999999998,53.66,29.26,61.1190903074,137.51,54.17911072,8.65932396,54.8667470318,0.16911072,0.04932396,0.17615699999999998,54.01,8.61,54.6919756454,135.07,62.44911072,53.81932396,82.4403485026,0.16911072,0.04932396,0.17615699999999998,62.28,53.77,82.2800783908,133.84
2021-02-28 02:00:00,52.397832,29.498951,60.1308648566,0.16783199999999998,0.048950999999999995,0.17482499999999998,52.23,29.45,59.9606154071,137.7,52.747832,8.788951,53.4750356744,0.16783199999999998,0.048950999999999995,0.17482499999999998,52.58,8.74,53.3014446333,135.18,60.807832,54.118951,81.4030299797,0.16783199999999998,0.048950999999999995,0.17482499999999998,60.64,54.07,81.2451506245,134.02
2021-02-28 02:30:00,51.297832,29.688951,59.2697340924,0.16783199999999998,0.048950999999999995,0.17482499999999998,51.13,29.64,59.0999703892,137.7,51.647832,8.978951,52.4225153094,0.16783199999999998,0.048950999999999995,0.17482499999999998,51.48,8.93,52.2487827609,135.2,59.547832,54.358951,80.6277858416,0.16783199999999998,0.048950999999999995,0.17482499999999998,59.38,54.31,80.4708673993,134.02
2021-02-28 03:00:00,50.42879104,29.95923072,58.6567853798,0.16879104,0.04923072,0.17582399999999998,50.26,29.91,58.4865428966,137.9,50.768791039999996,9.19923072,51.5955035783,0.16879104,0.04923072,0.17582399999999998,50.6,9.15,51.420642742,135.33,58.52879104,54.71923072,80.1237392487,0.16879104,0.04923072,0.17582399999999998,58.36,54.67,79.9668587604,134.19
2021-02-28 03:30:00,49.087832,30.018951,57.5391403273,0.16783199999999998,0.048950999999999995,0.17482499999999998,48.92,29.97,57.3704392523,137.9,49.447832,9.268951,50.3090602391,0.16783199999999998,0.048950999999999995,0.17482499999999998,49.28,9.22,50.135085519,135.28,56.987832,54.808951,79.0672758212,0.16783199999999998,0.048950999999999995,0.17482499999999998,56.82,54.76,78.9124198083,134.11
2021-02-28 04:00:00,48.037832,30.208951,56.7469296419,0.16783199999999998,0.048950999999999995,0.17482499999999998,47.87,30.16,56.5788167073,138.02,48.377832,9.408951,49.2843077251,0.16783199999999998,0.048950999999999995,0.17482499999999998,48.21,9.36,49.110219914,135.39,55.777832,55.098951,78.4031947303,0.16783199999999998,0.048950999999999995,0.17482499999999998,55.61,55.05,78.2494383366,134.25
2021-02-28 04:30:00,47.37911072,30.25932396,56.2174956676,0.16911072,0.04932396,0.17615699999999998,47.21,30.21,56.0484451167,138.36,47.72911072,9.36932396,48.6400271545,0.16911072,0.04932396,0.17615699999999998,47.56,9.32,48.464585008,135.59,55.03911072,55.60932396,78.2412974083,0.16911072,0.04932396,0.17615699999999998,54.87,55.56,78.0873261163,134.58
2021-02-28 05:00:00,46.627832,30.058951,55.4769794801,0.16783199999999998,0.048950999999999995,0.17482499999999998,46.46,30.01,55.3094178237,138.57,46.967832,9.118951,47.8448796646,0.16783199999999998,0.048950999999999995,0.17482499999999998,46.8,9.07,47.6707971404,135.64,54.277832,56.548951,78.3828227727,0.16783199999999998,0.048950999999999995,0.17482499999999998,54.11,56.5,78.2313370715,134.71
2021-02-28 05:30:00,46.561808,30.145944,55.4687290631,0.19180799999999998,0.055944,0.1998,46.37,30.09,55.2773461736,138.46,46.911808,9.235944,47.8123455961,0.19180799999999998,0.055944,0.1998,46.72,9.18,47.6133468683,135.55,54.161808,56.265944,78.0983860271,0.19180799999999998,0.055944,0.1998,53.97,56.21,77.9251243182,134.71
2021-02-28 06:00:00,46.90491488,30.13976684,55.7537136438,0.20491488,0.05976684,0.213453,46.7,30.08,55.5490449963,138.14,47.24491488,9.27976684,48.1476484849,0.20491488,0.05976684,0.213453,47.04,9.22,47.9350602378,135.43,54.46491488,55.07976684,77.4610074039,0.20491488,0.05976684,0.213453,54.26,55.02,77.2744977337,134.48
2021-02-28 06:30:00,48.59034944,29.48135192,56.8346036296,0.21034944,0.061351920000000004,0.219114,48.38,29.42,56.6229706038,137.63,48.93034944,8.76135192,49.7085544327,0.21034944,0.061351920000000004,0.219114,48.72,8.7,49.4906900336,135.15,56.39034944,54.13135192,78.1669672602,0.21034944,0.061351920000000004,0.219114,56.18,54.07,77.972798462,134.01
2021-02-28 07:00:00,49.6025872,29.0720046,57.4943310979,0.2125872,0.0620046,0.221445,49.39,29.01,57.2795967165,137.63,49.9325872,8.3620046,50.6279210063,0.2125872,0.0620046,0.221445,49.72,8.3,50.4080192033,135.18,57.5425872,53.6820046,78.6950249987,0.2125872,0.0620046,0.221445,57.33,53.62,78.497345815,134.01
2021-02-28 07:30:00,51.36456512,28.60174816,58.7909733528,0.31456512000000003,0.09174816,0.32767199999999996,51.05,28.51,58.4715537676,137.63,51.71456512,7.89174816,52.3132481745,0.31456512000000003,0.09174816,0.32767199999999996,51.4,7.8,51.988460258,135.1,59.56456512,53.07174816,79.77811649,0.31456512000000003,0.09174816,0.32767199999999996,59.25,52.98,79.4823433223,133.94
2021-02-28 08:00:00,52.6247744,28.5905592,59.8897900816,0.8247743999999999,0.2405592,0.85914,51.8,28.35,59.0505080418,137.32,52.9647744,8.0005592,53.5656258692,0.8247743999999999,0.2405592,0.85914,52.14,7.76,52.7142978707,134.87,60.9447744,52.900559200000004,80.701516035,0.8247743999999999,0.2405592,0.85914,60.12,52.66,79.9217742546,133.79
2021-02-28 08:30:00,55.07973856,27.29575708,61.4722372654,1.6997385600000001,0.49575708,1.7705609999999998,53.38,26.8,59.7299288464,136.47,55.41973856,6.95575708,55.8545430436,1.6997385600000001,0.49575708,1.7705609999999998,53.72,6.46,54.1070235737,134.15,63.74973856,52.40575708,82.5251024937,1.6997385600000001,0.49575708,1.7705609999999998,62.05,51.91,80.9002509267,132.8
2021-02-28 09:00:00,57.4620752,26.7839386,63.3977085802,2.7220752,0.7939385999999999,2.835495,54.74,25.99,60.5965980893,135.63,57.8020752,6.6739386,58.1860924437,2.7220752,0.7939385999999999,2.835495,55.08,5.88,55.3929670626,133.63,66.2420752,50.9039386,83.5417469999,2.7220752,0.7939385999999999,2.835495,63.52,50.11,80.9061338837,131.94
2021-02-28 09:30:00,60.13147488,27.00209684,65.9159123809,3.64147488,1.06209684,3.793203,56.49,25.94,62.1611108331,135.47,60.47147488,6.87209684,60.860701517,3.64147488,1.06209684,3.793203,56.83,5.8100000000000005,57.1262198994,133.7,68.96147488,49.41209684,84.8365506828,3.64147488,1.06209684,3.793203,65.32,48.35,81.2676128602,131.83
2021-02-28 10:00:00,61.21720832,26.59293576,66.7437699477,4.46720832,1.30293576,4.653342,56.75,25.29,62.1300780621,135.17,61.55720832,6.58293576,61.908197675,4.46720832,1.30293576,4.653342,57.09,5.28,57.3336419565,133.53,70.07720832,48.79293576,85.3906652158,4.46720832,1.30293576,4.653342,65.61,47.49,80.9936553071,131.58
2021-02-28 10:30:00,61.5021728,26.3748004,66.9189611042,5.0221728,1.4648004000000001,5.23143,56.48,24.91,61.729235375100004,134.97,61.8421728,6.4248004,62.1750142485,5.0221728,1.4648004000000001,5.23143,56.82,4.96,57.0360763026,133.45,70.3121728,48.4348004,85.3799246524,5.0221728,1.4648004000000001,5.23143,65.29,46.97,80.4298762898,131.43
2021-02-28 11:00:00,61.43548896,26.46743428,66.8942776411,5.54548896,1.61743428,5.7765509999999995,55.89,24.85,61.1654690164,134.97,61.76548896,6.54743428,62.1115490237,5.54548896,1.61743428,5.7765509999999995,56.22,4.93,56.4357448786,133.45,70.15548896,48.52743428,85.3036019698,5.54548896,1.61743428,5.7765509999999995,64.61,46.91,79.8435983658,131.49
2021-02-28 11:30:00,61.16836576,26.41160668,66.6268859933,5.86836576,1.71160668,6.112881,55.3,24.7,60.5655017316,135.1,61.51836576,6.43160668,61.8536570485,5.86836576,1.71160668,6.112881,55.65,4.72,55.8498066246,133.57,69.79836576,48.46160668,84.9725790168,5.86836576,1.71160668,6.112881,63.93,46.75,79.1997941917,131.73
2021-02-28 12:00:00,61.1803136,26.5534248,66.6941912074,6.0803136,1.7734248,6.33366,55.1,24.78,60.4157131879,135.21,61.5203136,6.5734248,61.8705010408,6.0803136,1.7734248,6.33366,55.44,4.8,55.6474042521,133.65,69.7703136,48.6434248,85.0533916791,6.0803136,1.7734248,6.33366,63.69,46.87,79.0772596895,131.86
2021-02-28 12:30:00,61.59849536,26.55039448,67.0768073007,6.13849536,1.79039448,6.394266,55.46,24.76,60.7360617755,135.4,61.93849536,6.54039448,62.282854522,6.13849536,1.79039448,6.394266,55.8,4.75,56.0018080065,133.75,70.23849536,48.67039448,85.4532242181,6.13849536,1.79039448,6.394266,64.1,46.88,79.4137544762,132.02
2021-02-28 13:00:00,61.39598784,26.59841312,66.9099611669,6.16598784,1.79841312,6.422904,55.23,24.8,60.5424883863,135.4,61.73598784,6.54841312,62.0823155896,6.16598784,1.79841312,6.422904,55.57,4.75,55.7726402459,133.75,70.00598784,48.73841312,85.301062402,6.16598784,1.79841312,6.422904,63.84,46.94,79.2395683986,132.02
2021-02-28 13:30:00,61.23171232,26.74883276,66.8193283988,5.96171232,1.73883276,6.210117,55.27,25.01,60.6652536465,135.63,61.57171232,6.66883276,61.9318099881,5.96171232,1.73883276,6.210117,55.61,4.93,55.8281022425,133.88,69.84171232,48.96883276,85.2983666999,5.96171232,1.73883276,6.210117,63.88,47.23,79.4438625697,132.25
2021-02-28 14:00:00,60.23687744,27.17575592,66.083304348,5.67687744,1.65575592,5.9134139999999995,54.56,25.52,60.2334126544,136.08,60.58687744,6.93575592,60.9825747908,5.67687744,1.65575592,5.9134139999999995,54.91,5.28,55.1632712953,134.19,68.75687744,49.62575592,84.7951876343,5.67687744,1.65575592,5.9134139999999995,63.08,47.97,79.2477589589,132.71
2021-02-28 14:30:00,59.3359488,27.5400684,65.4156723383,5.2459488,1.5300684,5.46453,54.09,26.01,60.0187320759,136.42,59.6759488,7.2200684,60.1111325204,5.2459488,1.5300684,5.46453,54.43,5.69,54.7266023064,134.39,67.7959488,50.1600684,84.3345903861,5.2459488,1.5300684,5.46453,62.55,48.63,79.229914805,132.98
2021-02-28 15:00:00,59.04084448,27.53232964,65.1448424076,4.6708444799999995,1.36232964,4.865463,54.37,26.17,60.3404159747,136.5,59.38084448,7.16232964,59.8112335354,4.6708444799999995,1.36232964,4.865463,54.71,5.8,55.0165802281,134.45,67.53084448,50.22232964,84.1587627681,4.6708444799999995,1.36232964,4.865463,62.86,48.86,79.615822548,133.06
2021-02-28 15:30:00,59.45740864,27.49132752,65.5053931443,3.94740864,1.15132752,4.111884,55.51,26.34,61.4422956928,136.4,59.80740864,7.17132752,60.2358204612,3.94740864,1.15132752,4.111884,55.86,6.02,56.1834495203,134.39,68.13740864,50.16132752,84.6100776193,3.94740864,1.15132752,4.111884,64.19,49.01,80.7609819158,133.06
2021-02-28 16:00:00,60.8713056,27.0516308,66.6116099069,3.0913056,0.9016308,3.22011,57.78,26.15,63.4220064331,136.05,61.2113056,6.8216308,61.5902474425,3.0913056,0.9016308,3.22011,58.12,5.92,58.4207223509,134.17,69.9113056,49.6016308,85.7199651698,3.0913056,0.9016308,3.22011,66.82,48.7,82.6837493102,132.7
2021-02-28 16:30:00,63.74363424,26.00939332,68.8457656432,2.12363424,0.61939332,2.212119,61.62,25.39,66.6459038501,135.33,64.10363424,5.97939332,64.3819001525,2.12363424,0.61939332,2.212119,61.98,5.36,62.2113333726,133.68,73.37363424,48.18939332,87.7833004058,2.12363424,0.61939332,2.212119,71.25,47.57,85.6706916045,131.92
2021-02-28 17:00:00,67.13760128,25.20596704,71.7133061576,1.11760128,0.32596704,1.164168,66.02,24.88,70.5524967666,134.59,67.48760128,5.33596704,67.6982191108,1.11760128,0.32596704,1.164168,66.37,5.01,66.5588236074,133.31,77.21760128,45.69596704,89.7255780208,1.11760128,0.32596704,1.164168,76.1,45.37,88.5982330524,131.28
2021-02-28 17:30:00,70.88266688,24.55202784,75.014362192,0.45266688,0.13202784,0.471528,70.43,24.42,74.5434188913,134.08,71.23266688,4.8220278400000005,71.39569163,0.45266688,0.13202784,0.471528,70.78,4.69,70.9352133993,133.05,81.48266688,43.57202784,92.4010097995,0.45266688,0.13202784,0.471528,81.03,43.44,91.9396242107,130.91
2021-02-28 18:00:00,74.225784,23.182937,77.7619159895,0.215784,0.06293699999999999,0.224775,74.01,23.12,77.5371814035,133.64,74.585784,3.632937,74.67420844,0.215784,0.06293699999999999,0.224775,74.37,3.5700000000000003,74.4556364555,132.65,85.455784,43.152937,95.7333118135,0.215784,0.06293699999999999,0.224775,85.24,43.09,95.5123327115,130.29
2021-02-28 18:30:00,77.85011968,23.08836824,81.2016864491,0.20011968,0.05836824,0.208458,77.65,23.03,80.9932305813,132.6,78.22011968,3.72836824,78.3089257523,0.20011968,0.05836824,0.208458,78.02,3.67,78.1062692746,132.18,89.27011968,39.79836824,97.7397789145,0.20011968,0.05836824,0.208458,89.07,39.74,97.5332379243,129.56
2021-02-28 19:00:00,76.8482016,23.4878088,80.3574716587,0.19820159999999998,0.0578088,0.20646,76.65,23.43,80.1510286896,132.91,77.2182016,4.0278088,77.3231782978,0.19820159999999998,0.0578088,0.20646,77.02,3.9699999999999998,77.1222490595,132.39,88.1282016,40.4578088,96.9712029942,0.19820159999999998,0.0578088,0.20646,87.93,40.4,96.7669618207,129.85
2021-02-28 19:30:00,73.9610288,24.5798834,77.9384657862,0.17102879999999998,0.049883399999999994,0.17815499999999998,73.79,24.53,77.7604333836,133.57,74.3310288,4.9398834,74.49499507,0.17102879999999998,0.049883399999999994,0.17815499999999998,74.16,4.89,74.3210447989,132.8,84.8610288,42.1498834,94.7523449822,0.17102879999999998,0.049883399999999994,0.17815499999999998,84.69,42.1,94.5769850439,130.43
2021-02-28 20:00:00,70.64719264,25.64876452,75.1590643191,0.16719264,0.04876452,0.17415899999999998,70.48,25.6,74.9852678864,133.98,71.01719264,5.8887645200000005,71.2609233594,0.16719264,0.04876452,0.17415899999999998,70.85,5.84,71.090281333,133.07,81.06719264,43.52876452,92.0143633525,0.16719264,0.04876452,0.17415899999999998,80.9,43.48,91.8440003484,131.03
2021-02-28 20:30:00,69.14911072,25.43932396,73.6801107281,0.16911072,0.04932396,0.17615699999999998,68.98,25.39,73.5043706184,134.18,69.50911072,5.64932396,69.7383060756,0.16911072,0.04932396,0.17615699999999998,69.34,5.6,69.5657645685,133.03,79.56911072,45.26932396,91.5453716611,0.16911072,0.04932396,0.17615699999999998,79.4,45.22,91.3740028673,131.03
2021-02-28 21:00:00,66.49687296,26.64867128,71.637879606,0.16687296000000001,0.048671280000000004,0.17382599999999998,66.33,26.6,71.4648787867,134.72,66.86687296,6.71867128,67.2035657031,0.16687296000000001,0.048671280000000004,0.17382599999999998,66.7,6.67,67.0326703929,133.42,76.52687296,46.47867128,89.5356307231,0.16687296000000001,0.048671280000000004,0.17382599999999998,76.36,46.43,89.3677486569,131.43
2021-02-28 21:30:00,63.53815168,27.92904424,69.4055345853,0.16815168,0.04904424,0.17515799999999998,63.37,27.88,69.2318662178,135.06,63.89815168,7.80904424,64.3735579261,0.16815168,0.04904424,0.17515799999999998,63.73,7.76,64.2007048248,133.72,72.97815168,46.46904424,86.5169503346,0.16815168,0.04904424,0.17515799999999998,72.81,46.42,86.34878401,131.87
2021-02-28 22:00:00,60.42006976,28.67960368,66.8812716464,0.17006976000000001,0.049603680000000004,0.17715599999999998,60.25,28.63,66.7063670125,135.79,60.78006976,8.37960368,61.3549886958,0.17006976000000001,0.049603680000000004,0.17715599999999998,60.61,8.33,61.1797433797,134.14,69.46006976,48.11960368,84.4996896408,0.17006976000000001,0.049603680000000004,0.17715599999999998,69.29,48.07,84.3316607212,132.52
2021-02-28 22:30:00,56.78687296,28.59867128,63.5817028677,0.16687296000000001,0.048671280000000004,0.17382599999999998,56.62,28.55,63.4107790521,136.6,57.15687296,8.11867128,57.7305893779,0.16687296000000001,0.048671280000000004,0.17382599999999998,56.99,8.07,57.5585354226,134.48,65.60687296,51.17867128,83.207680977,0.16687296000000001,0.048671280000000004,0.17382599999999998,65.44,51.13,83.046194976,133.05
2021-02-28 23:00:00,53.22815168,29.80904424,61.0066820092,0.16815168,0.04904424,0.17515799999999998,53.06,29.76,60.8360189362,136.83,53.57815168,9.24904424,54.3706093105,0.16815168,0.04904424,0.17515799999999998,53.41,9.2,54.1965690796,134.66,61.44815168,51.39904424,80.110780134,0.16815168,0.04904424,0.17515799999999998,61.28,51.35,79.9503652274,133.38
2021-02-28 23:30:00,50.34911072,30.39932396,58.8145547252,0.16911072,0.04932396,0.17615699999999998,50.18,30.35,58.6443083342,137.23,50.69911072,9.71932396,51.6223312728,0.16911072,0.04932396,0.17615699999999998,50.53,9.67,51.4469610376,134.91,58.11911072,52.17932396,78.1057800666,0.16911072,0.04932396,0.17615699999999998,57.95,52.13,77.9470294495,133.76
2021-03-01 00:00:00,48.20815168,30.81904424,57.2174743961,0.16815168,0.04904424,0.17515799999999998,48.04,30.77,57.0494040284,137.38,48.55815168,10.09904424,49.5972256194,0.16815168,0.04904424,0.17515799999999998,48.39,10.05,49.4226122337,135.04,55.66815168,52.73904424,76.6834395343,0.16815168,0.04904424,0.17515799999999998,55.5,52.69,76.5276819197,134.11
2021-03-01 00:30:00,49.39655328,30.76857804,58.195574321,0.16655328,0.04857804,0.17349299999999998,49.23,30.72,58.0285386685,137.47,49.74655328,10.03857804,50.7493114466,0.16655328,0.04857804,0.17349299999999998,49.58,9.99,50.5764421445,135.12,57.02655328,52.67857804,77.6341443137,0.16655328,0.04857804,0.17349299999999998,56.86,52.63,77.4788777668,134.18
2021-03-01 01:00:00,52.71006976,30.06960368,60.6838736369,0.17006976000000001,0.049603680000000004,0.17715599999999998,52.54,30.02,60.5115856675,137.09,53.06006976,9.43960368,53.8932010607,0.17006976000000001,0.049603680000000004,0.17715599999999998,52.89,9.39,53.7170754975,134.87,60.86006976,51.71960368,79.86780012,0.17006976000000001,0.049603680000000004,0.17715599999999998,60.69,51.67,79.7061164529,133.77
2021-03-01 01:30:00,53.19655328,29.96857804,61.0572596061,0.16655328,0.04857804,0.17349299999999998,53.03,29.92,60.8883182556,137.09,53.55655328,9.35857804,54.3680731879,0.16655328,0.04857804,0.17349299999999998,53.39,9.31,54.1956474267,134.87,61.40655328,51.60857804,80.2135282421,0.16655328,0.04857804,0.17349299999999998,61.24,51.56,80.0548012302,133.77
2021-03-01 02:00:00,52.137832,30.378951,60.3426398952,0.16783199999999998,0.048950999999999995,0.17482499999999998,51.97,30.33,60.1729989281,137.4,52.487832,9.698951,53.3764194993,0.16783199999999998,0.048950999999999995,0.17482499999999998,52.32,9.65,53.2024896034,135.07,60.197832,52.158951,79.6513348722,0.16783199999999998,0.048950999999999995,0.17482499999999998,60.03,52.11,79.4924713416,134.0
2021-03-01 02:30:00,51.29847136,30.43913748,59.6495955929,0.16847136000000001,0.049137480000000004,0.17549099999999998,51.13,30.39,59.4796519828,137.46,51.64847136,9.70913748,52.5531344872,0.16847136000000001,0.049137480000000004,0.17549099999999998,51.48,9.66,52.3784879507,135.1,59.22847136,52.24913748,78.9809102698,0.16847136000000001,0.049137480000000004,0.17549099999999998,59.06,52.2,78.8221009616,134.13
2021-03-01 03:00:00,50.2662336,30.5984848,58.8469329055,0.16623359999999998,0.048484799999999995,0.17316,50.1,30.55,58.6797452278,137.55,50.6162336,9.8584848,51.5673620268,0.16623359999999998,0.048484799999999995,0.17316,50.45,9.81,51.3949277653,135.17,58.0262336,52.4784848,78.2370446317,0.16623359999999998,0.048484799999999995,0.17316,57.86,52.43,78.0812685604,134.13
2021-03-01 03:30:00,49.367832,30.578951,58.0711208833,0.16783199999999998,0.048950999999999995,0.17482499999999998,49.2,30.53,57.9026847391,137.66,49.707832,9.788951,50.6625317549,0.16783199999999998,0.048950999999999995,0.17482499999999998,49.54,9.74,50.48840659,135.23,56.987832,52.528951,77.5042172351,0.16783199999999998,0.048950999999999995,0.17482499999999998,56.82,52.48,77.3476748196,134.32
2021-03-01 04:00:00,48.557832,30.318951,57.2459766122,0.16783199999999998,0.048950999999999995,0.17482499999999998,48.39,30.27,57.0777101853,137.93,48.907832,9.488951,49.8198376354,0.16783199999999998,0.048950999999999995,0.17482499999999998,48.74,9.44,49.6457571198,135.32,56.187832,53.488951,77.576673968,0.16783199999999998,0.048950999999999995,0.17482499999999998,56.02,53.44,77.4214053089,134.53
2021-03-01 04:30:00,48.3342256,29.4708158,56.6103024923,0.17422559999999998,0.050815799999999994,0.18148499999999998,48.16,29.42,56.4351131832,137.93,48.6942256,8.6908158,49.4637027127,0.17422559999999998,0.050815799999999994,0.18148499999999998,48.52,8.64,49.283262879,135.19,56.1242256,54.2008158,78.0234396357,0.17422559999999998,0.050815799999999994,0.18148499999999998,55.95,54.15,77.8628602095,134.25
2021-03-01 05:00:00,48.57655328,29.37857804,56.7695550116,0.16655328,0.04857804,0.17349299999999998,48.41,29.33,56.6019169287,137.75,48.91655328,8.63857804,49.6734759741,0.16655328,0.04857804,0.17349299999999998,48.75,8.59,49.5010161512,135.11,56.37655328,54.03857804,78.0927888881,0.16655328,0.04857804,0.17349299999999998,56.21,53.99,77.9389774118,134.13
2021-03-01 05:30:00,49.91070912,28.83979016,57.6438407927,0.17070912,0.04979016,0.17782199999999998,49.74,28.79,57.4711379738,137.41,50.25070912,8.17979016,50.9121079324,0.17070912,0.04979016,0.17782199999999998,50.08,8.13,50.7356216085,134.94,57.93070912,53.31979016,78.7335194301,0.17070912,0.04979016,0.17782199999999998,57.76,53.27,78.5742355992,133.81
2021-03-01 06:00:00,51.94847136,27.74913748,58.895316516,0.16847136000000001,0.049137480000000004,0.17549099999999998,51.78,27.7,58.7235761854,136.67,52.28847136,7.35913748,52.8037985529,0.16847136000000001,0.049137480000000004,0.17549099999999998,52.12,7.31,52.6301292037,134.38,60.28847136,52.30913748,79.8182037058,0.16847136000000001,0.049137480000000004,0.17549099999999998,60.12,52.26,79.6587848263,133.03
2021-03-01 06:30:00,57.26006976,25.20960368,62.5638850026,0.17006976000000001,0.049603680000000004,0.17715599999999998,57.09,25.16,62.388249695,135.67,57.60006976,5.08960368,57.8244939621,0.17006976000000001,0.049603680000000004,0.17715599999999998,57.43,5.04,57.6507285297,133.63,66.43006976,49.74960368,82.9938385342,0.17006976000000001,0.049603680000000004,0.17715599999999998,66.26,49.7,82.8280000966,131.99
2021-03-01 07:00:00,61.7326272,24.0203496,66.2411839864,0.17262719999999998,0.050349599999999994,0.17982,61.56,23.97,66.0620503769,135.41,62.0626272,3.9503496,62.1882220113,0.17262719999999998,0.050349599999999994,0.17982,61.89,3.9,62.0127575584,133.57,71.4026272,46.9703496,85.4666538049,0.17262719999999998,0.050349599999999994,0.17982,71.23,46.92,85.2947788554,131.87
2021-03-01 07:30:00,67.33555424,22.68995332,71.055688347,0.20555424,0.059953320000000004,0.214119,67.13,22.63,70.8417518135,134.08,67.68555424,2.8799533200000003,67.7467961154,0.20555424,0.059953320000000004,0.214119,67.48,2.8200000000000003,67.5388984216,132.92,77.48555424,42.21995332,88.2413484384,0.20555424,0.059953320000000004,0.214119,77.28,42.16,88.0321759358,130.85
2021-03-01 08:00:00,71.63959008,21.09613044,74.6811729044,0.32959008,0.09613044,0.343323,71.31,21.0,74.3378510585,133.36,71.96959008,1.50613044,71.9853479896,0.32959008,0.09613044,0.343323,71.64,1.4100000000000001,71.6538742846,132.48,82.30959008,39.94613044,91.4907752523,0.32959008,0.09613044,0.343323,81.98,39.85,91.1523060597,130.16
2021-03-01 08:30:00,75.96813152,19.97153836,78.5494707245,0.34813152,0.10153836000000001,0.362637,75.62,19.87,78.1869637472,132.18,76.32813152,0.6215383600000001,76.3306620649,0.34813152,0.10153836000000001,0.362637,75.98,0.52,75.9817793948,131.88,86.94813152,35.98153836,94.09914281,0.34813152,0.10153836000000001,0.362637,86.6,35.88,93.7386494462,129.24
2021-03-01 09:00:00,78.92686272,19.24158496,81.2384653387,0.41686272,0.12158496,0.434232,78.51,19.12,80.8046688008,132.04,79.28686272,0.52158496,79.2885783127,0.41686272,0.12158496,0.434232,78.87,0.4,78.8710143209,131.88,90.19686272,34.15158496,96.4458646071,0.41686272,0.12158496,0.434232,89.78,34.03,96.0129642288,129.24
2021-03-01 09:30:00,80.82637312,17.68769216,82.7390901913,0.50637312,0.14769216000000002,0.5274719999999999,80.32,17.54,82.2128578752,131.58,81.18637312,1.75769216,81.2053979863,0.50637312,0.14769216000000002,0.5274719999999999,80.68,1.6099999999999999,80.6960624814,131.47,92.54637312,34.09769216,98.6280071192,0.50637312,0.14769216000000002,0.5274719999999999,92.04,33.95,98.1018047744,128.56
2021-03-01 10:00:00,82.0066128,17.0510954,83.7605181292,0.5866127999999999,0.17109539999999998,0.611055,81.42,16.88,83.1513728089,132.16,82.3666128,2.6210953999999997,82.4083068946,0.5866127999999999,0.17109539999999998,0.611055,81.78,2.45,81.81669084,131.85,93.9066128,34.0610954,99.8929934851,0.5866127999999999,0.17109539999999998,0.611055,93.32,33.89,99.283203514,129.07
2021-03-01 10:30:00,81.60105824,32.56447532,87.8588513398,0.70105824,0.20447532000000002,0.730269,80.9,32.36,87.1319665794,136.43,81.97105824,12.86447532,82.9743883029,0.70105824,0.20447532000000002,0.730269,81.27,12.66,82.2501580546,133.47,96.19105824,6.1944753200000005,96.3903066175,0.70105824,0.20447532000000002,0.730269,95.49,5.99,95.6776891443,131.61
2021-03-01 11:00:00,82.241128,33.204079,88.6911156596,0.871128,0.254079,0.9074249999999999,81.37,32.95,87.7882645916,136.43,82.611128,13.194079,83.6581268622,0.871128,0.254079,0.9074249999999999,81.74,12.94,82.7579071751,133.41,97.141128,4.014079,97.224027788,0.871128,0.254079,0.9074249999999999,96.27,3.76,96.3433988398,131.54
2021-03-01 11:30:00,82.42892,33.374685,88.9291653577,1.07892,0.314685,1.123875,81.35,33.06,87.8110818747,136.43,82.81892,13.414685,83.8983151417,1.07892,0.314685,1.123875,81.74,13.1,82.783075565,133.38,97.32892,4.144685,97.4171293055,1.07892,0.314685,1.123875,96.25,3.83,96.3261719368,131.47
2021-03-01 12:00:00,82.49169728,33.21799504,88.9287091698,1.02169728,0.29799504,1.064268,81.47,32.92,87.8697177644,136.04,82.88169728,13.36799504,83.9528381617,1.02169728,0.29799504,1.064268,81.86,13.07,82.8968304581,133.14,97.42169728,4.18799504,97.5116731647,1.02169728,0.29799504,1.064268,96.4,3.89,96.4784540714,131.09
2021-03-01 12:30:00,83.56402496,32.91575728,89.8131023005,1.01402496,0.29575728,1.056276,82.55,32.62,88.761291676,135.95,83.95402496,13.08575728,84.9677312312,1.01402496,0.29575728,1.056276,82.94,12.79,83.920365228,133.09,98.66402496,3.9557572800000003,98.7432926176,1.01402496,0.29575728,1.056276,97.65,3.66,97.7185657897,131.03
2021-03-01 13:00:00,83.80208704,33.41435872,90.2181199146,0.87208704,0.25435872,0.908424,82.93,33.16,89.313887498,136.36,84.19208704,13.48435872,85.2650892818,0.87208704,0.25435872,0.908424,83.32,13.23,84.3638269639,133.37,98.97208704,4.22435872,99.0621987422,0.87208704,0.25435872,0.908424,98.1,3.9699999999999998,98.1802979217,131.41
2021-03-01 13:30:00,83.98907008,34.16764544,90.6729942586,0.8490700800000001,0.24764544,0.884448,83.14,33.92,89.7932402801,137.11,84.38907008,14.00764544,85.5437272963,0.8490700800000001,0.24764544,0.884448,83.54,13.76,84.6656317522,133.92,99.22907008,3.96764544,99.3083609737,0.8490700800000001,0.24764544,0.884448,98.38,3.7199999999999998,98.4503062463,132.22
2021-03-01 14:00:00,82.88423488,34.73790184,89.8694509602,0.8842348800000001,0.25790184,0.921078,82.0,34.48,88.9543163652,137.46,83.28423488,14.39790184,84.5196033885,0.8842348800000001,0.25790184,0.921078,82.4,14.14,83.604423328,134.25,97.83423488,3.43790184,97.8946202997,0.8842348800000001,0.25790184,0.921078,96.95,3.18,97.0021386362,132.67
2021-03-01 14:30:00,81.18134752,34.88997636,88.3613130027,1.13134752,0.32997636,1.178487,80.05,34.56,87.1917203638,137.92,81.59134752,14.48997636,82.868011953,1.13134752,0.32997636,1.178487,80.46,14.16,81.6964944168,134.42,96.06134752,5.11997636,96.197695634,1.13134752,0.32997636,1.178487,94.93,4.79,95.0507706439,132.94
2021-03-01 15:00:00,79.87997888,35.15249384,87.2726122506,1.13997888,0.33249384,1.187478,78.74,34.82,86.095412189,138.66,80.28997888,14.62249384,81.6106490273,1.13997888,0.33249384,1.187478,79.15,14.29,80.4296375722,134.75,94.86997888,7.34249384,95.1536920381,1.13997888,0.33249384,1.187478,93.73,7.01,93.9917709164,133.42
2021-03-01 15:30:00,79.22503392,28.62480156,84.2376712877,1.04503392,0.30480156,1.088577,78.18,28.32,83.1512765987,138.39,79.30503392,17.92480156,81.3055159016,1.04503392,0.30480156,1.088577,78.26,17.62,80.2190251748,134.61,93.61503392,10.83480156,94.239946417,1.04503392,0.30480156,1.088577,92.57,10.53,93.1669780555,133.22
2021-03-01 16:00:00,79.47373536,21.76358948,82.3998084896,0.90373536,0.26358948,0.941391,78.57,21.5,81.4585471267,137.39,79.19373536,21.70358948,82.1139057443,0.90373536,0.26358948,0.941391,78.29,21.44,81.172641327,134.07,93.20373536,13.81358948,94.2218209301,0.90373536,0.26358948,0.941391,92.3,13.55,93.2892946699,132.45
2021-03-01 16:30:00,80.00122816,21.31827488,82.7929064049,0.61122816,0.17827488,0.6366959999999999,79.39,21.14,82.1563856313,136.99,79.72122816,21.25827488,82.506899531,0.61122816,0.17827488,0.6366959999999999,79.11,21.08,81.8703762053,133.7,93.95122816,14.60827488,95.0801502299,0.61122816,0.17827488,0.6366959999999999,93.34,14.43,94.4488247677,131.96
2021-03-01 17:00:00,82.32900064,10.18470852,82.9565707706,0.35900064,0.10470852,0.373959,81.97,10.08,82.5874524368,131.66,82.02900064,10.20470852,82.6613151479,0.35900064,0.10470852,0.373959,81.67,10.1,82.2921557623,131.52,93.67900064,33.36470852,99.4432447959,0.35900064,0.10470852,0.373959,93.32,33.26,99.0699248006,128.63
2021-03-01 17:30:00,85.00792192,7.48606056,85.3369081457,0.15792192,0.04606056,0.16450199999999998,84.85,7.44,85.1755604619,130.17,84.71792192,7.47606056,85.0471503105,0.15792192,0.04606056,0.16450199999999998,84.56,7.43,84.8857968096,131.05,95.71792192,37.37606056,102.756461985,0.15792192,0.04606056,0.16450199999999998,95.56,37.33,102.5926045093,127.89
2021-03-01 18:00:00,86.71251744,7.23240092,87.0136098771,0.042517440000000004,0.012400920000000001,0.044288999999999995,86.67,7.22,86.9702092673,130.05,86.41251744,7.23240092,86.7146515497,0.042517440000000004,0.012400920000000001,0.044288999999999995,86.37,7.22,86.6712484045,130.95,97.68251744,36.98240092,104.4488975108,0.042517440000000004,0.012400920000000001,0.044288999999999995,97.64,36.97,104.4047436662,127.78
2021-03-01 18:30:00,89.1883616,7.2311888,89.4810255661,0.038361599999999996,0.011188799999999999,0.03996,89.15,7.22,89.4418856018,129.41,88.8783616,7.2411888,89.172854479,0.038361599999999996,0.011188799999999999,0.03996,88.84,7.23,89.1337113555,130.67,100.1183616,34.4011888,105.8637242889,0.038361599999999996,0.011188799999999999,0.03996,100.08,34.39,105.8238087578,127.39
2021-03-01 19:00:00,87.7367632,8.2107226,88.1201201907,0.036763199999999996,0.010722599999999999,0.038294999999999996,87.7,8.2,88.0825181293,130.34,87.4367632,8.2107226,87.8214297567,0.036763199999999996,0.010722599999999999,0.038294999999999996,87.4,8.2,87.7838253894,131.34,98.4467632,35.4507226,104.6351705566,0.036763199999999996,0.010722599999999999,0.038294999999999996,98.41,35.44,104.5969488083,128.34
2021-03-01 19:30:00,84.09324672,8.53969696,84.5257390863,0.03324672,0.009696960000000001,0.034631999999999996,84.06,8.53,84.4916830227,131.21,83.80324672,8.53969696,84.2372280229,0.03324672,0.009696960000000001,0.034631999999999996,83.77,8.53,84.2031697741,131.69,94.66324672,39.04969696,102.4012163611,0.03324672,0.009696960000000001,0.034631999999999996,94.63,39.04,102.3667841636,128.85
2021-03-01 20:00:00,80.50452544,9.88006992,81.10853468,0.03452544,0.01006992,0.035963999999999996,80.47,9.87,81.0730399085,131.49,80.22452544,9.87006992,80.8294053071,0.03452544,0.01006992,0.035963999999999996,80.19,9.86,80.7939088051,131.9,90.56452544,40.33006992,99.1385283728,0.03452544,0.01006992,0.035963999999999996,90.53,40.32,99.1028924906,129.15
2021-03-01 20:30:00,77.76580416,10.71044288,78.499897346,0.03580416,0.01044288,0.037295999999999996,77.73,10.7,78.4630033838,130.85,77.50580416,10.70044288,78.2409685287,0.03580416,0.01044288,0.037295999999999996,77.47,10.69,78.204072784,131.43,87.51580416,40.95044288,96.6227444748,0.03580416,0.01044288,0.037295999999999996,87.48,40.94,96.5858892385,128.48
2021-03-01 21:00:00,74.58804192,11.91109556,75.5331066149,0.03804192,0.01109556,0.039626999999999996,74.55,11.9,75.4937911354,131.09,74.32804192,11.90109556,75.2747892138,0.03804192,0.01109556,0.039626999999999996,74.29,11.89,75.2354716872,131.61,83.86804192,42.21109556,93.8915600247,0.03804192,0.01109556,0.039626999999999996,83.83,42.2,93.8525913334,128.74
2021-03-01 21:30:00,71.20740256,13.71090908,72.515399793,0.03740256,0.01090908,0.038960999999999996,71.17,13.7,72.4766093302,131.91,70.96740256,13.68090908,72.2740582738,0.03740256,0.01090908,0.038960999999999996,70.93,13.67,72.23526701,132.23,79.93740256,43.34090908,90.9308678498,0.03740256,0.01090908,0.038960999999999996,79.9,43.33,90.8927879427,129.64
2021-03-01 22:00:00,67.41059936,14.32184148,68.9151946196,0.04059936,0.01184148,0.042290999999999995,67.37,14.31,68.8730208427,132.28,67.18059936,14.30184148,68.6860655453,0.04059936,0.01184148,0.042290999999999995,67.14,14.29,68.6438904783,132.39,75.74059936,45.42184148,88.3163748964,0.04059936,0.01184148,0.042290999999999995,75.7,45.41,88.2754671469,129.85
2021-03-01 22:30:00,62.94150848,14.46335664,64.5819028446,0.01150848,0.00335664,0.011987999999999999,62.93,14.46,64.5699349543,133.37,62.72150848,14.43335664,64.3607753986,0.01150848,0.00335664,0.011987999999999999,62.71,14.43,64.3488072928,132.88,70.99150848,49.18335664,86.3643262386,0.01150848,0.00335664,0.011987999999999999,70.98,49.18,86.3529547844,130.6
2021-03-01 23:00:00,58.57927072,16.53270396,60.8675714836,0.00927072,0.00270396,0.009656999999999999,58.57,16.53,60.8579148509,133.64,58.37927072,16.49270396,60.6642277929,0.00927072,0.00270396,0.009656999999999999,58.37,16.49,60.6545711385,133.25,65.81927072,49.25270396,82.2070875624,0.00927072,0.00270396,0.009656999999999999,65.81,49.25,82.1980449889,131.09
2021-03-01 23:30:00,55.11054944,17.29307692,57.7600482076,0.01054944,0.00307692,0.010988999999999999,55.1,17.29,57.7490614642,133.82,54.92054944,17.25307692,57.5667908954,0.01054944,0.00307692,0.010988999999999999,54.91,17.25,57.5558042251,133.39,61.83054944,49.78307692,79.3811790771,0.01054944,0.00307692,0.010988999999999999,61.82,49.78,79.3710324993,131.31
2021-03-02 00:00:00,52.50927072,16.70270396,55.101758875,0.00927072,0.00270396,0.009656999999999999,52.5,16.7,55.0921046975,134.79,52.31927072,16.67270396,54.9116121236,0.00927072,0.00270396,0.009656999999999999,52.31,16.67,54.9019580707,133.78,59.21927072,53.10270396,79.5413049457,0.00927072,0.00270396,0.009656999999999999,59.21,53.1,79.5325977194,131.89
