Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-02 00:30:00,53.40927072,16.30270396,55.8419945494,0.00927072,0.00270396,0.009656999999999999,53.4,16.3,55.8323382996,134.71,53.21927072,16.25270396,55.6456751417,0.00927072,0.00270396,0.009656999999999999,53.21,16.25,55.6360189086,133.66,60.34927072,53.60270396,80.7173113295,0.00927072,0.00270396,0.009656999999999999,60.34,53.6,80.7085844257,131.72
2021-03-02 01:00:00,56.75415584,15.67121212,58.8780187712,0.00415584,0.0012121200000000001,0.0043289999999999995,56.75,15.67,58.873690219,133.96,56.54415584,15.64121212,58.6676152254,0.00415584,0.0012121200000000001,0.0043289999999999995,56.54,15.64,58.6632866451,133.23,64.09415584,51.59121212,82.27827162049999,0.00415584,0.0012121200000000001,0.0043289999999999995,64.09,51.59,82.2742742296,131.11
2021-03-02 01:30:00,57.46607392,15.84177156,59.6096584283,0.00607392,0.00177156,0.006326999999999999,57.46,15.84,59.6033321216,133.96,57.26607392,15.81177156,59.4088826867,0.00607392,0.00177156,0.006326999999999999,57.26,15.81,59.4025563423,133.28,64.85607392,51.25177156,82.6622913568,0.00607392,0.00177156,0.006326999999999999,64.85,51.25,82.6564274573,131.11
2021-03-02 02:00:00,56.60927072,15.86270396,58.7897517291,0.00927072,0.00270396,0.009656999999999999,56.6,15.86,58.7800952704,134.25,56.65927072,15.89270396,58.8459938966,0.00927072,0.00270396,0.009656999999999999,56.65,15.89,58.8363374115,133.41,63.90927072,51.68270396,82.1918291108,0.00927072,0.00270396,0.009656999999999999,63.9,51.68,82.1829203667,131.36
2021-03-02 02:30:00,55.65141856,15.76624708,57.8416366878,0.02141856,0.00624708,0.022310999999999998,55.63,15.76,57.8193263537,134.53,55.46141856,15.72624708,57.6479296758,0.02141856,0.00624708,0.022310999999999998,55.44,15.72,57.6256193025,133.53,62.92141856,52.92624708,82.2209981913,0.02141856,0.00624708,0.022310999999999998,62.9,52.92,82.2005863726,131.52
2021-03-02 03:00:00,54.60525472,16.05736596,56.9172455817,0.02525472,0.00736596,0.026307,54.58,16.05,56.8909386458,134.7,54.40525472,16.01736596,56.7140877864,0.02525472,0.00736596,0.026307,54.38,16.01,56.6877808703,133.63,61.72525472,53.32736596,81.5709202503,0.02525472,0.00736596,0.026307,61.7,53.32,81.5469950397,131.66
2021-03-02 03:30:00,53.64146848,16.25501164,56.050268011,0.051468480000000004,0.01501164,0.053613,53.59,16.24,55.996657936,134.92,53.44146848,16.21501164,55.8472663233,0.051468480000000004,0.01501164,0.053613,53.39,16.2,55.7936564495,133.79,60.60146848,53.69501164,80.967229525,0.051468480000000004,0.01501164,0.053613,60.55,53.68,80.9187549336,131.91
2021-03-02 04:00:00,52.87238752,16.26694636,55.318196879,0.09238752,0.02694636,0.09623699999999999,52.78,16.24,55.2219702655,135.12,52.69238752,16.22694636,55.1343948069,0.09238752,0.02694636,0.09623699999999999,52.6,16.2,55.0381685742,133.9,59.77238752,54.10694636,80.6244376988,0.09238752,0.02694636,0.09623699999999999,59.68,54.08,80.5378718368,132.05
2021-03-02 04:30:00,52.44128864,15.83079252,54.7786705391,0.07128864,0.020792520000000002,0.07425899999999999,52.37,15.81,54.7044148127,135.2,52.25128864,15.80079252,54.5881141715,0.07128864,0.020792520000000002,0.07425899999999999,52.18,15.78,54.5138587884,133.88,59.36128864,54.46079252,80.558925706,0.07128864,0.020792520000000002,0.07425899999999999,59.29,54.44,80.4923455988,132.05
2021-03-02 05:00:00,52.20384608,15.81153844,54.545818294200004,0.07384608000000001,0.02153844,0.07692299999999999,52.13,15.79,54.468899383,135.09,52.02384608,15.76153844,54.3590531094,0.07384608000000001,0.02153844,0.07692299999999999,51.95,15.74,54.2821342617,133.82,59.09384608,54.40153844,80.3219149994,0.07384608000000001,0.02153844,0.07692299999999999,59.02,54.38,80.2530049282,131.96
2021-03-02 05:30:00,53.27974016,15.43909088,55.4715804599,0.09974016000000001,0.02909088,0.10389599999999999,53.18,15.41,55.3676846184,134.83,53.07974016,15.40909088,55.2711398218,0.09974016000000001,0.02909088,0.10389599999999999,52.98,15.38,55.1672439043,133.65,60.30974016,53.83909088,80.8449903516,0.09974016000000001,0.02909088,0.10389599999999999,60.21,53.81,80.7512241393,131.69
2021-03-02 06:00:00,55.187872,15.077296,57.2103668102,0.12787199999999999,0.037295999999999996,0.1332,55.06,15.04,57.0771863357,134.12,54.997872,15.047296,57.0191813466,0.12787199999999999,0.037295999999999996,0.1332,54.87,15.01,56.8860000352,133.23,62.447872,52.367296,81.4988981992,0.12787199999999999,0.037295999999999996,0.1332,62.32,52.33,81.3769703294,131.05
2021-03-02 06:30:00,59.87974016,12.83909088,61.24071796,0.09974016000000001,0.02909088,0.10389599999999999,59.78,12.81,61.1370959402,132.65,59.68974016,12.79909088,61.0465544296,0.09974016000000001,0.02909088,0.10389599999999999,59.59,12.77,60.942932322,132.17,67.85974016,50.05909088,84.3258970561,0.09974016000000001,0.02909088,0.10389599999999999,67.76,50.03,84.2283711109,129.52
2021-03-02 07:00:00,64.36823168,12.25573424,65.5245928745,0.08823168,0.025734240000000002,0.09190799999999999,64.28,12.23,65.4331055353,131.67,64.13823168,12.23573424,65.2949152341,0.08823168,0.025734240000000002,0.09190799999999999,64.05,12.21,65.2034247567,131.78,72.51823168,45.08573424,85.3909676603,0.08823168,0.025734240000000002,0.09190799999999999,72.43,45.06,85.3024530714,128.94
2021-03-02 07:30:00,69.13941056,10.09857808,69.8730232051,0.029410560000000002,0.00857808,0.030636,69.11,10.09,69.8426817927,131.18,68.91941056,10.07857808,69.6524435182,0.029410560000000002,0.00857808,0.030636,68.89,10.07,69.6221013759,131.41,78.04941056,43.67857808,89.4400842567,0.029410560000000002,0.00857808,0.030636,78.02,43.67,89.410230399,128.36
2021-03-02 08:00:00,72.8731168,8.7442424,73.3958645109,0.08311679999999999,0.024242399999999997,0.08658,72.79,8.72,73.31045287,130.41,72.6231168,8.7442424,73.1476511509,0.08311679999999999,0.024242399999999997,0.08658,72.54,8.72,73.0622337463,130.95,82.1931168,41.2342424,91.9563548408,0.08311679999999999,0.024242399999999997,0.08658,82.11,41.21,91.8711935266,127.68
2021-03-02 08:30:00,77.08953024,8.20694632,77.5251548887,0.22953024,0.06694632,0.239094,76.86,8.14,77.2898389182,129.63,76.82953024,8.20694632,77.2666207673,0.22953024,0.06694632,0.239094,76.6,8.14,77.0312897464,130.66,86.54953024,37.00694632,94.1293538738,0.22953024,0.06694632,0.239094,86.32,36.94,93.8919911388,127.27
2021-03-02 09:00:00,79.6207888,7.3898133999999995,79.962987383,0.41078879999999995,0.1198134,0.427905,79.21,7.27,79.5429255182,129.75,79.3507888,7.3898133999999995,79.6941467441,0.41078879999999995,0.1198134,0.427905,78.94,7.27,79.2740594394,130.79,89.3707888,35.8598134,96.2967502454,0.41078879999999995,0.1198134,0.427905,88.96,35.74,95.8708986085,127.43
2021-03-02 09:30:00,81.13971968,6.50491824,81.4000495765,0.59971968,0.17491824,0.6247079999999999,80.54,6.33,80.7883685935,129.53,80.85971968,6.51491824,81.1217506369,0.59971968,0.17491824,0.6247079999999999,80.26,6.34,80.5100192523,130.62,91.10971968,35.49491824,97.7797026025,0.59971968,0.17491824,0.6247079999999999,90.51,35.32,97.1574109371,127.15
2021-03-02 10:00:00,81.79340576,6.75307668,82.0717081001,0.83340576,0.24307668000000002,0.868131,80.96,6.51,81.2213130896,129.72,81.51340576,6.76307668,81.793487056,0.83340576,0.24307668000000002,0.868131,80.68,6.52,80.9430219352,130.81,91.78340576,35.12307668,98.2742290144,0.83340576,0.24307668000000002,0.868131,90.95,34.88,97.4090185763,127.4
2021-03-02 10:30:00,81.64009888,6.93752884,81.9343337774,1.02009888,0.29752884,1.062603,80.62,6.64,80.8929786817,129.72,81.36009888,6.94752884,81.6561929479,1.02009888,0.29752884,1.062603,80.34,6.65,80.6147511315,130.83,91.56009888,35.31752884,98.1355162532,1.02009888,0.29752884,1.062603,90.54,35.02,97.0767325367,127.4
2021-03-02 11:00:00,81.44943936,7.02983648,81.7522462871,1.19943936,0.34983648,1.249416,80.25,6.68,80.5275412514,129.55,81.16943936,7.03983648,81.4741504017,1.19943936,0.34983648,1.249416,79.97,6.69,80.2493426764,130.71,91.32943936,35.29983648,97.9139670799,1.19943936,0.34983648,1.249416,90.13,34.95,96.6691233021,127.24
2021-03-02 11:30:00,81.33636192,6.61060556,81.604557938,1.71636192,0.50060556,1.787877,79.62,6.11,79.8540950735,129.55,81.05636192,6.62060556,81.3262947987,1.71636192,0.50060556,1.787877,79.34,6.12,79.5756872418,130.66,91.23636192,36.26060556,98.1779265007,1.71636192,0.50060556,1.787877,89.52,35.76,96.3981742566,127.24
2021-03-02 12:00:00,80.74003776,6.85167768,81.0302362363,2.20003776,0.64167768,2.291706,78.54,6.21,78.7851235958,129.68,80.47003776,6.85167768,80.7612064306,2.20003776,0.64167768,2.291706,78.27,6.21,78.5159665291,130.7,90.50003776,36.44167768,97.5615329251,2.20003776,0.64167768,2.291706,88.3,35.8,95.2813203099,127.32
2021-03-02 12:30:00,80.84701088,6.87454484,81.13876099,2.10701088,0.61454484,2.194803,78.74,6.26,78.9884497886,129.79,80.56701088,6.89454484,80.8614740818,2.10701088,0.61454484,2.194803,78.46,6.28,78.7109268145,130.83,90.55701088,36.01454484,97.4557317943,2.10701088,0.61454484,2.194803,88.45,35.4,95.2709950615,127.52
2021-03-02 13:00:00,80.06191584,7.84389212,80.44524231770001,2.24191584,0.65389212,2.3353289999999998,77.82,7.19,78.1514459239,130.33,79.80191584,7.85389212,80.1874640649,2.24191584,0.65389212,2.3353289999999998,77.56,7.2,77.8934759784,131.23,89.60191584,36.54389212,96.7675533093,2.24191584,0.65389212,2.3353289999999998,87.36,35.89,94.4450194558,128.1
2021-03-02 13:30:00,79.20332448,7.9097196400000005,79.597300667,2.19332448,0.63971964,2.284713,77.01,7.27,77.3523949209,131.02,78.92332448,7.9097196400000005,79.31869144,2.19332448,0.63971964,2.284713,76.73,7.27,77.0736388138,131.66,88.71332448,37.85971964,96.4541979984,2.19332448,0.63971964,2.284713,86.52,37.22,94.186192194,128.85
2021-03-02 14:00:00,76.68737024,8.60631632,77.1687853664,2.38737024,0.69631632,2.486844,74.3,7.91,74.7198641594,131.02,76.42737024,8.60631632,76.9104128347,2.38737024,0.69631632,2.486844,74.04,7.91,74.4613302325,131.66,85.87737024,39.14631632,94.3787942324,2.38737024,0.69631632,2.486844,83.49,38.45,91.9183474612,128.85
2021-03-02 14:30:00,75.5356816,8.9720738,76.0666635462,2.7156816,0.7920737999999999,2.8288349999999998,72.82,8.18,73.2779966975,131.24,75.2756816,8.9820738,75.8096688431,2.7156816,0.7920737999999999,2.8288349999999998,72.56,8.19,73.0207484213,131.77,84.5256816,39.6220738,93.3514840919,2.7156816,0.7920737999999999,2.8288349999999998,81.81,38.83,90.5574127281,129.06
2021-03-02 15:00:00,74.96926848,9.11603664,75.5214760214,2.24926848,0.6560366400000001,2.342988,72.72,8.46,73.2104500737,131.58,74.71926848,9.10603664,75.2720996484,2.24926848,0.6560366400000001,2.342988,72.47,8.45,72.9609717589,131.97,83.93926848,39.91603664,92.9467093232,2.24926848,0.6560366400000001,2.342988,81.69,39.26,90.6344509555,129.47
2021-03-02 15:30:00,75.00189568,9.10638624,75.5527009838,2.42189568,0.70638624,2.522808,72.58,8.4,73.0644674243,131.52,74.75189568,9.11638624,75.3057395278,2.42189568,0.70638624,2.522808,72.33,8.41,72.8172850359,131.94,83.95189568,39.93638624,92.9668528787,2.42189568,0.70638624,2.522808,81.53,39.23,90.4772557055,129.4
2021-03-02 16:00:00,75.91227616,8.74566388,76.4143985679,1.5622761600000001,0.45566388,1.6273710000000001,74.35,8.29,74.810738534,131.52,75.66227616,8.75566388,76.1671955877,1.5622761600000001,0.45566388,1.6273710000000001,74.1,8.3,74.5633958454,131.91,85.11227616,39.54566388,93.8507276735,1.5622761600000001,0.45566388,1.6273710000000001,83.55,39.09,92.2422386979,129.4
2021-03-02 16:30:00,77.73031872,8.79009296,78.225751403,0.9603187200000001,0.28009296,1.000332,76.77,8.51,77.2402291555,131.66,77.47031872,8.78009296,77.9662767802,0.9603187200000001,0.28009296,1.000332,76.51,8.5,76.9807125194,132.02,87.27031872,39.67009296,95.8635739212,0.9603187200000001,0.28009296,1.000332,86.31,39.39,94.8735379334,129.52
2021-03-02 17:00:00,80.02738208,8.69673644,80.4985410258,0.53738208,0.15673644,0.559773,79.49,8.54,79.947430853,131.66,79.75738208,8.70673644,80.2312112316,0.53738208,0.15673644,0.559773,79.22,8.55,79.6800533383,132.02,89.94738208,39.25673644,98.1408319659,0.53738208,0.15673644,0.559773,89.41,39.1,97.5856449484,129.44
2021-03-02 17:30:00,83.07565408,8.09748244,83.4693567885,0.26565408,0.07748244,0.276723,82.81,8.02,83.197454889,131.32,82.79565408,8.08748244,83.1897091397,0.26565408,0.07748244,0.276723,82.53,8.01,82.9177966422,131.77,93.47565408,38.77748244,101.1997581522,0.26565408,0.07748244,0.276723,93.21,38.7,100.924695194,129.11
2021-03-02 18:00:00,85.6506192,7.8926806,86.0135046164,0.18061919999999998,0.0526806,0.18814499999999998,85.47,7.84,85.828820917,130.42,85.3606192,7.8926806,85.7247322379,0.18061919999999998,0.0526806,0.18814499999999998,85.18,7.84,85.5400374094,131.23,96.3506192,37.3326806,103.3303965975,0.18061919999999998,0.0526806,0.18814499999999998,96.17,37.28,103.1429459537,128.31
2021-03-02 18:30:00,87.78390592,7.30072256,88.0869722971,0.17390592,0.05072256,0.18115199999999998,87.61,7.25,87.9094682045,129.69,87.46390592,7.30072256,87.7680772757,0.17390592,0.05072256,0.18115199999999998,87.29,7.25,87.590562277,130.71,98.77390592,36.55072256,105.3197028592,0.17390592,0.05072256,0.18115199999999998,98.6,36.5,105.1390032291,127.55
2021-03-02 19:00:00,87.02390592,7.95072256,87.38635014,0.17390592,0.05072256,0.18115199999999998,86.85,7.9,87.2085574929,129.95,86.72390591999999,7.95072256,87.0875986995,0.17390592,0.05072256,0.18115199999999998,86.55,7.9,86.9097951902,130.93,97.84390592,36.55072256,104.4480025914,0.17390592,0.05072256,0.18115199999999998,97.67,36.5,104.2673434015,127.89
2021-03-02 19:30:00,84.15070912,8.66979016,84.5961412052,0.17070912,0.04979016,0.17782199999999998,83.98,8.62,84.4212342956,130.97,83.84070912,8.67979016,84.288808646,0.17070912,0.04979016,0.17782199999999998,83.67,8.63,84.1138858929,131.51,94.70070912,38.86979016,102.3674015247,0.17070912,0.04979016,0.17782199999999998,94.53,38.82,102.19057344,128.76
2021-03-02 20:00:00,80.50166816,9.66006988,81.0791929328,0.17166816000000001,0.050069880000000004,0.17882099999999998,80.33,9.61,80.9027873438,131.44,80.21166816,9.65006988,80.7900709103,0.17166816000000001,0.050069880000000004,0.17882099999999998,80.04,9.6,80.6136564113,131.78,90.59166816,40.68006988,99.3061852326,0.17166816000000001,0.050069880000000004,0.17882099999999998,90.42,40.63,99.129073939,129.12
2021-03-02 20:30:00,78.02847136,10.69913748,78.7585797586,0.16847136000000001,0.049137480000000004,0.17549099999999998,77.86,10.65,78.5849992047,131.26,77.74847136,10.70913748,78.4825485339,0.16847136000000001,0.049137480000000004,0.17549099999999998,77.58,10.66,78.3089522341,131.62,87.81847136,41.75913748,97.2415007858,0.16847136000000001,0.049137480000000004,0.17549099999999998,87.65,41.71,97.0682574274,128.86
2021-03-02 21:00:00,74.98198784,11.70016312,75.8893425816,0.17198784,0.05016312,0.17915399999999998,74.81,11.65,75.7116807369,131.26,74.71198784,11.70016312,75.622582236,0.17198784,0.05016312,0.17915399999999998,74.54,11.65,75.4449077142,131.64,84.34198784,42.87016312,94.6119537835,0.17198784,0.05016312,0.17915399999999998,84.17,42.82,94.435911072,128.86
2021-03-02 21:30:00,70.98719264,13.44876452,72.2499189344,0.16719264,0.04876452,0.17415899999999998,70.82,13.4,72.0765731705,131.5,70.72719264,13.42876452,71.9907459002,0.16719264,0.04876452,0.17415899999999998,70.56,13.38,71.8173934364,131.86,79.73719264,43.63876452,90.8975338441,0.16719264,0.04876452,0.17415899999999998,79.57,43.59,90.7274655217,129.18
2021-03-02 22:00:00,67.15038944,14.949696920000001,68.79439105,0.17038944,0.04969692,0.17748899999999998,66.98,14.9,68.6172747929,131.69,66.90038944,14.93969692,68.5482067693,0.17038944,0.04969692,0.17748899999999998,66.73,14.89,68.3710830688,132.03,75.32038944,44.72969692,87.600838192,0.17038944,0.04969692,0.17748899999999998,75.15,44.68,87.428970599,129.4
2021-03-02 22:30:00,62.64719264,15.40876452,64.5143454567,0.16719264,0.04876452,0.17415899999999998,62.48,15.36,64.340345041,132.65,62.41719264,15.37876452,64.2838419451,0.16719264,0.04876452,0.17415899999999998,62.25,15.33,64.1098385585,132.49,70.44719264,48.13876452,85.3237809779,0.16719264,0.04876452,0.17415899999999998,70.28,48.09,85.1582438757,130.07
2021-03-02 23:00:00,58.30687296,15.96867128,60.4540312702,0.16687296000000001,0.048671280000000004,0.17382599999999998,58.14,15.92,60.2802289312,133.6,58.07687296,15.93867128,60.2242842629,0.16687296000000001,0.048671280000000004,0.17382599999999998,57.91,15.89,60.0504804311,133.02,65.68687296,50.68867128,82.9705169045,0.16687296000000001,0.048671280000000004,0.17382599999999998,65.52,50.64,82.8086951956,130.85
2021-03-02 23:30:00,54.57559424,16.83829832,57.1141293986,0.16559424,0.04829832,0.17249399999999998,54.41,16.79,56.9416561052,134.07,54.37559424,16.79829832,56.9112297829,0.16559424,0.04829832,0.17249399999999998,54.21,16.75,56.7387574767,133.35,61.44559424,51.65829832,80.2754061766,0.16559424,0.04829832,0.17249399999999998,61.28,51.61,80.1176041829,131.32
2021-03-03 00:00:00,51.975913919999996,16.84839156,54.6384839283,0.16591392,0.04839156,0.17282699999999998,51.81,16.8,54.4657332641,134.89,51.78591392,16.81839156,54.4485002107,0.16591392,0.04839156,0.17282699999999998,51.62,16.77,54.275752413,133.75,58.69591392,54.33839156,79.9866933198,0.16591392,0.04839156,0.17282699999999998,58.53,54.29,79.8321050706,131.9
2021-03-03 00:30:00,53.16591392,16.63839156,55.7086212058,0.16591392,0.04839156,0.17282699999999998,53.0,16.59,55.5358271749,134.71,52.99591392,16.59839156,55.5344352145,0.16591392,0.04839156,0.17282699999999998,52.83,16.55,55.3616419554,133.61,60.06591392,53.98839156,80.7629892852,0.16591392,0.04839156,0.17282699999999998,59.9,53.94,80.6072800682,131.7
2021-03-03 01:00:00,56.52559424,16.12829832,58.7815005838,0.16559424,0.04829832,0.17249399999999998,56.36,16.08,58.6090095463,134.09,56.32559424,16.08829832,58.5782033637,0.16559424,0.04829832,0.17249399999999998,56.16,16.04,58.4057120494,133.25,63.81559424,52.25829832,82.4824818462,0.16559424,0.04829832,0.17249399999999998,63.65,52.21,82.3237912149,131.21
2021-03-03 01:30:00,57.08719264,16.12876452,59.3218729345,0.16719264,0.04876452,0.17415899999999998,56.92,16.08,59.1477201589,133.96,56.88719264,16.08876452,59.1185337288,0.16719264,0.04876452,0.17415899999999998,56.72,16.04,58.9443805634,133.21,64.41719264,51.57876452,82.5223827639,0.16719264,0.04876452,0.17415899999999998,64.25,51.53,82.3614193661,131.13
2021-03-03 02:00:00,56.00687296,16.26867128,58.3218611155,0.16687296000000001,0.048671280000000004,0.17382599999999998,55.84,16.22,58.1480352205,134.33,55.80687296,16.23867128,58.1214376501,0.16687296000000001,0.048671280000000004,0.17382599999999998,55.64,16.19,57.947611685,133.36,63.30687296,53.17867128,82.6784811367,0.16687296000000001,0.048671280000000004,0.17382599999999998,63.14,53.13,82.5194310451,131.37
2021-03-03 02:30:00,55.13591392,16.40839156,57.5256839801,0.16591392,0.04839156,0.17282699999999998,54.97,16.36,57.3528595625,134.54,54.93591392,16.36839156,57.3225861287,0.16591392,0.04839156,0.17282699999999998,54.77,16.32,57.1497620293,133.49,62.30591392,53.60839156,82.1942002519,0.16591392,0.04839156,0.17282699999999998,62.14,53.56,82.0369014529,131.55
2021-03-03 03:00:00,54.12655328,16.53857804,56.5968933207,0.16655328,0.04857804,0.17349299999999998,53.96,16.49,56.423414466,134.54,53.93655328,16.49857804,56.4035003973,0.16655328,0.04857804,0.17349299999999998,53.77,16.45,56.2300222301,133.46,61.17655328,53.75857804,81.4405021111,0.16655328,0.04857804,0.17349299999999998,61.01,53.71,81.2833574602,131.55
2021-03-03 03:30:00,53.21687296,16.54867128,55.7305489725,0.16687296000000001,0.048671280000000004,0.17382599999999998,53.05,16.5,55.5567502649,134.64,53.02687296,16.51867128,55.5402174714,0.16687296000000001,0.048671280000000004,0.17382599999999998,52.86,16.47,55.3664203286,133.53,60.12687296,53.83867128,80.7083848007,0.16687296000000001,0.048671280000000004,0.17382599999999998,59.96,53.79,80.5516337513,131.55
2021-03-03 04:00:00,52.26719264,16.71876452,54.8760103647,0.16719264,0.04876452,0.17415899999999998,52.1,16.67,54.7019094731,134.77,52.07719264,16.66876452,54.6798107521,0.16719264,0.04876452,0.17415899999999998,51.91,16.62,54.50571071,133.61,59.02719264,54.10876452,80.0747642447,0.16719264,0.04876452,0.17415899999999998,58.86,54.06,79.9186035914,131.69
2021-03-03 04:30:00,51.79719264,16.72876452,54.4316151492,0.16719264,0.04876452,0.17415899999999998,51.63,16.68,54.2575275883,134.77,51.62719264,16.69876452,54.26062805,0.16719264,0.04876452,0.17415899999999998,51.46,16.65,54.0865426885,133.61,58.50719264,54.11876452,79.6990104317,0.16719264,0.04876452,0.17415899999999998,58.34,54.07,79.543198955,131.69
2021-03-03 05:00:00,51.63591392,16.64839156,54.2534473364,0.16591392,0.04839156,0.17282699999999998,51.47,16.6,54.08068879,134.69,51.44591392,16.60839156,54.0603434069,0.16591392,0.04839156,0.17282699999999998,51.28,16.56,53.8875866968,133.58,58.30591392,54.02839156,79.4899156661,0.16591392,0.04839156,0.17282699999999998,58.14,53.98,79.3353641197,131.69
2021-03-03 05:30:00,52.4894304,16.2694172,54.9530184771,0.16943039999999998,0.049417199999999994,0.17649,52.32,16.22,54.7765533782,134.69,52.3094304,16.2294172,54.7692476799,0.16943039999999998,0.049417199999999994,0.17649,52.14,16.18,54.5927834059,133.58,59.2694304,53.5994172,79.9109686096,0.16943039999999998,0.049417199999999994,0.17649,59.1,53.55,79.7521943272,131.69
2021-03-03 06:00:00,54.24815168,15.88904424,56.5271942304,0.16815168,0.04904424,0.17515799999999998,54.08,15.84,56.352036343,134.18,54.06815168,15.85904424,56.3460230211,0.16815168,0.04904424,0.17515799999999998,53.9,15.81,56.1708652239,133.27,61.23815168,52.26904424,80.5118886063,0.16815168,0.04904424,0.17515799999999998,61.07,52.22,80.3521829199,131.21
2021-03-03 06:30:00,59.24038944,13.43969692,60.7457751149,0.17038944,0.04969692,0.17748899999999998,59.07,13.39,60.5686139845,133.0,59.04038944,13.38969692,60.5396693816,0.17038944,0.04969692,0.17748899999999998,58.87,13.34,60.3625090598,132.41,67.02038944,50.04969692,83.6463075244,0.17038944,0.04969692,0.17748899999999998,66.85,50.0,83.4800724724,129.96
2021-03-03 07:00:00,63.65166816,11.74006988,64.7252972209,0.17166816000000001,0.050069880000000004,0.17882099999999998,63.48,11.69,64.5473973139,131.94,63.43166816,11.72006988,64.5053219785,0.17166816000000001,0.050069880000000004,0.17882099999999998,63.26,11.67,64.3274163946,131.74,72.00166816,47.31006988,86.1538329378,0.17166816000000001,0.050069880000000004,0.17882099999999998,71.83,47.26,85.9828849249,128.96
2021-03-03 07:30:00,68.54093888,10.40277384,69.3258826566,0.18093888,0.05277384,0.18847799999999998,68.36,10.35,69.1390779516,131.34,68.32093888,10.39277384,69.1068769193,0.18093888,0.05277384,0.18847799999999998,68.14,10.34,68.9200638421,131.46,77.33093888,43.97277384,88.9588609822,0.18093888,0.05277384,0.18847799999999998,77.15,43.92,88.7754971825,128.56
2021-03-03 08:00:00,71.89208768,8.667692240000001,72.4127140753,0.23208768000000002,0.06769224,0.241758,71.66,8.6,72.1742031477,131.03,71.65208768,8.65769224,72.1732450692,0.23208768000000002,0.06769224,0.241758,71.42,8.59,71.9347238821,131.16,81.27208768,43.23769224,92.0578636842,0.23208768000000002,0.06769224,0.241758,81.04,43.17,91.8211876421,128.11
2021-03-03 08:30:00,75.61262688,8.29368284,76.066119388,0.49262688,0.14368284,0.513153,75.12,8.15,75.5608159035,130.04,75.36262688,8.28368284,75.8165214953,0.49262688,0.14368284,0.513153,74.87,8.14,75.3111977066,130.75,85.07262688,39.07368284,93.6167962224,0.49262688,0.14368284,0.513153,84.58,38.93,93.1091902016,127.5
2021-03-03 09:00:00,78.71332608,23.36305344,82.1073685403,0.59332608,0.17305344,0.6180479999999999,78.12,23.19,81.4893275221,130.043,78.41332608,30.49305344,84.1336794335,0.59332608,0.17305344,0.6180479999999999,77.82,30.32,83.5179908762,130.753,88.39332608,42.27305344,97.9815857324,0.59332608,0.17305344,0.6180479999999999,87.8,42.1,97.3717104708,127.503
2021-03-03 09:30:00,79.61360544,26.57813492,83.9328507021,0.95360544,0.27813492,0.993339,78.66,26.3,82.9402531947,131.2,79.30360544,34.24813492,86.3828488838,0.95360544,0.27813492,0.993339,78.35,33.97,85.3972095563,131.66,89.46360544,42.63813492,99.1047286853,0.95360544,0.27813492,0.993339,88.51,42.36,98.1243583419,129.0
2021-03-03 10:00:00,80.37335584,26.92431212,84.7631695497,0.80335584,0.23431212,0.8368289999999999,79.57,26.69,83.92699804,131.58,80.05335584,34.21431212,87.0583651069,0.80335584,0.23431212,0.8368289999999999,79.25,33.98,86.2276226044,131.94,90.33335584,42.59431212,99.8718709262,0.80335584,0.23431212,0.8368289999999999,89.53,42.36,99.0453961575,129.31
2021-03-03 10:30:00,80.85389536,27.02696948,85.2514485165,0.74389536,0.21696948,0.774891,80.11,26.81,84.4771460219,131.58,80.53389536,33.97696948,87.4079101506,0.74389536,0.21696948,0.774891,79.79,33.76,86.6382230889,131.92,90.88389536,42.33696948,100.2611660642,0.74389536,0.21696948,0.774891,90.14,42.12,99.4952963712,129.31
2021-03-03 11:00:00,81.6558736,27.1333798,86.0459295536,0.5258735999999999,0.15337979999999998,0.547785,81.13,26.98,85.4985222095,131.21,81.3358736,33.4733798,87.9544853291,0.5258735999999999,0.15337979999999998,0.547785,80.81,33.32,87.4098306828,131.74,91.8358736,41.7333798,100.8736966181,0.5258735999999999,0.15337979999999998,0.547785,91.31,41.58,100.3315129957,128.99
2021-03-03 11:30:00,83.0341952,27.3362236,87.4182286095,0.6041951999999999,0.17622359999999998,0.6293700000000001,82.43,27.16,86.7892303227,130.89,82.7041952,33.1062236,89.0842631711,0.6041951999999999,0.17622359999999998,0.6293700000000001,82.1,32.93,88.4578707634,131.6,93.2541952,40.1462236,101.5286372987,0.6041951999999999,0.17622359999999998,0.6293700000000001,92.65,39.97,100.904030643,128.79
2021-03-03 12:00:00,83.12544288,27.94867084,87.6981610738,1.6754428799999999,0.48867084,1.745253,81.45,27.46,85.9543721983,131.11,82.80544288,33.18867084,89.2089078662,1.6754428799999999,0.48867084,1.745253,81.13,32.7,87.4720921209,131.65,93.36544288,41.35867084,102.1158439119,1.6754428799999999,0.48867084,1.745253,91.69,40.87,100.386318789,128.89
2021-03-03 12:30:00,83.57219552,28.04564036,88.1525371571,2.28219552,0.66564036,2.377287,81.29,27.38,85.7772026823,131.24,83.25219552,33.56564036,89.7640254873,2.28219552,0.66564036,2.377287,80.97,32.9,87.3988037676,131.71,93.76219552,41.78564036,102.6517854157,2.28219552,0.66564036,2.377287,91.48,41.12,100.2967835975,129.03
2021-03-03 13:00:00,82.52989824,27.55247032,87.0076015314,1.8598982400000001,0.5424703200000001,1.9373939999999998,80.67,27.01,85.071669785,131.62,82.18989824,34.10247032,88.9840314586,1.8598982400000001,0.5424703200000001,1.9373939999999998,80.33,33.56,87.0585004465,131.93,92.62989824,42.42247032,101.8821085177,1.8598982400000001,0.5424703200000001,1.9373939999999998,90.77,41.88,99.9656305937,129.38
2021-03-03 13:30:00,81.78678144,27.068227919999998,86.1496754552,1.7767814400000002,0.5182279200000001,1.850814,80.01,26.55,84.3000747331,131.95,81.47678144,34.90822792,88.640003894,1.7767814400000002,0.5182279200000001,1.850814,79.7,34.39,86.8030074364,132.22,91.76678144,42.45822792,101.1130223758,1.7767814400000002,0.5182279200000001,1.850814,89.99,41.94,99.2832498461,129.73
2021-03-03 14:00:00,81.00862976,26.59918368,85.2637945909,1.60862976,0.46918368,1.675656,79.4,26.13,83.5890955807,131.66,80.68862976,35.11918368,88.0000683801,1.60862976,0.46918368,1.675656,79.08,34.65,86.3381080404,132.1,90.85862976,42.17918368,100.1717232445,1.60862976,0.46918368,1.675656,89.25,41.71,98.5154130073,129.54
2021-03-03 14:30:00,80.27738176,26.28006968,84.4695216313,0.85738176,0.25006968,0.893106,79.42,26.03,83.5768945343,131.66,79.95738176,34.93006968,87.2541842307,0.85738176,0.25006968,0.893106,79.1,34.68,86.3684687835,132.1,90.10738176,41.90006968,99.3728136204,0.85738176,0.25006968,0.893106,89.25,41.65,98.4900248756,129.54
2021-03-03 15:00:00,80.13948992,26.20193456,84.3141697422,0.58948992,0.17193456000000001,0.6140519999999999,79.55,26.03,83.7004384696,131.66,79.81948992,34.75193456,87.0565788827,0.58948992,0.17193456000000001,0.6140519999999999,79.23,34.58,86.4474944692,132.07,90.02948992,41.96193456,99.3283091937,0.58948992,0.17193456000000001,0.6140519999999999,89.44,41.79,98.7214145968,129.54
2021-03-03 15:30:00,80.09237696,26.08319328,84.232546078,0.66237696,0.19319328,0.6899759999999999,79.43,25.89,83.5429051446,131.54,79.77237696,34.83319328,87.0458699763,0.66237696,0.19319328,0.6899759999999999,79.11,34.64,86.3615753678,131.99,90.01237696,42.45319328,99.5213626598,0.66237696,0.19319328,0.6899759999999999,89.35,42.26,98.8399215904,129.41
2021-03-03 16:00:00,80.06794144,25.72023292,84.0975958509,0.6179414400000001,0.18023292,0.643689,79.45,25.54,83.4541436958,131.6,79.75794144,35.28023292,87.2125223671,0.6179414400000001,0.18023292,0.643689,79.14,35.1,86.5745320519,132.03,89.99794144,43.02023292,99.7515408599,0.6179414400000001,0.18023292,0.643689,89.38,42.84,99.1163457761,129.41
2021-03-03 16:30:00,80.72832128,24.97617704,84.5036761107,0.39832128,0.11617704000000001,0.41491799999999995,80.33,24.86,84.088813168,131.75,80.40832128,36.22617704,88.1920293111,0.39832128,0.11617704000000001,0.41491799999999995,80.01,36.11,87.781160849,132.23,90.65832128,42.62617704,100.1794499204,0.39832128,0.11617704000000001,0.41491799999999995,90.26,42.51,99.769573017,129.76
2021-03-03 17:00:00,82.42425568,25.14874124,86.1755017993,0.06425568,0.01874124,0.06693299999999999,82.36,25.13,86.1085739053,131.64,82.09425568,35.67874124,89.5122304053,0.06425568,0.01874124,0.06693299999999999,82.03,35.66,89.4458299755,132.13,92.67425568,42.43874124,101.9292128091,0.06425568,0.01874124,0.06693299999999999,92.61,42.42,101.8629888625,129.63
2021-03-03 17:30:00,84.79277696,25.32664328,88.4943720494,0.26277696,0.07664328000000001,0.27372599999999997,84.53,25.25,88.2206517772,131.64,84.46277696,35.57664328,91.6496494203,0.26277696,0.07664328000000001,0.27372599999999997,84.2,35.5,91.3777325173,132.06,95.36277696,42.39664328,104.3625152578,0.26277696,0.07664328000000001,0.27372599999999997,95.1,42.32,104.0912695667,129.63
2021-03-03 18:00:00,85.86099872,25.34195796,89.5227676876,0.28099872,0.08195796,0.292707,85.58,25.26,89.2300621988,131.49,85.51099872,35.47195796,92.5764046807,0.28099872,0.08195796,0.292707,85.23,35.39,92.2854538917,131.93,96.63099872,42.74195796,105.6618421374,0.28099872,0.08195796,0.292707,96.35,42.66,105.3717139464,129.43
2021-03-03 18:30:00,86.79443552,25.34296036,90.4186909717,0.04443552,0.01296036,0.046286999999999995,86.75,25.33,90.3724039738,131.49,86.44443552,35.36296036,93.3979624927,0.04443552,0.01296036,0.046286999999999995,86.4,35.35,93.3519282072,131.93,97.74443552,42.87296036,106.7336189078,0.04443552,0.01296036,0.046286999999999995,97.7,42.86,106.6877200056,129.43
2021-03-03 19:00:00,85.04900096,23.53137528,88.2443096571,0.03900096,0.01137528,0.040625999999999995,85.01,23.52,88.2036875646,131.82,84.66900096,35.57137528,91.8376963064,0.03900096,0.01137528,0.040625999999999995,84.63,35.56,91.7973338393,132.19,95.69900096,42.41137528,104.6758020647,0.03900096,0.01137528,0.040625999999999995,95.66,42.4,104.6355369843,129.81
2021-03-03 19:30:00,81.89548448,1.5503496399999999,81.9101578696,0.03548448,0.01034964,0.036962999999999996,81.86,1.54,81.8744844259,129.75,80.85548448,20.90034964,83.5130767339,0.03548448,0.01034964,0.036962999999999996,80.82,20.89,83.4761313191,130.44,92.62548448,34.01034964,98.6721047601,0.03548448,0.01034964,0.036962999999999996,92.59,34.0,98.6352274798,127.23
2021-03-03 20:00:00,78.8935664,2.4897902,78.93284408,0.033566399999999996,0.009790199999999999,0.034964999999999996,78.86,2.48,78.8989860518,129.95,77.8735664,21.899790199999998,80.8943332667,0.033566399999999996,0.009790199999999999,0.034964999999999996,77.84,21.89,80.8593698961,130.61,89.2335664,35.4497902,96.0172744754,0.033566399999999996,0.009790199999999999,0.034964999999999996,89.2,35.44,95.9824650652,127.51
2021-03-03 20:30:00,77.0567632,3.1607226,77.1215593866,0.036763199999999996,0.010722599999999999,0.038294999999999996,77.02,3.15,77.084388173,130.46,76.0667632,22.5607226,79.3419099087,0.036763199999999996,0.010722599999999999,0.038294999999999996,76.03,22.55,79.3036153022,130.9,87.2167632,36.8907226,94.69788380439999,0.036763199999999996,0.010722599999999999,0.038294999999999996,87.18,36.88,94.6598478765,127.72
2021-03-03 21:00:00,73.78324672,4.08969696,73.8965027438,0.03324672,0.009696960000000001,0.034631999999999996,73.75,4.08,73.8627707306,130.91,72.80324672,23.56969696,76.523482329,0.03324672,0.009696960000000001,0.034631999999999996,72.77,23.56,76.4888652027,131.16,83.55324672,38.56969696,92.0259015769,0.03324672,0.009696960000000001,0.034631999999999996,83.52,38.56,91.9916517951,128.01
2021-03-03 21:30:00,70.5715584,4.9121212,70.7423055158,0.041558399999999995,0.012121199999999999,0.04329,70.53,4.9,70.7000063649,131.16,69.6215584,24.4921212,73.8039659837,0.041558399999999995,0.012121199999999999,0.04329,69.58,24.48,73.7607402349,131.32,79.8815584,39.6921212,89.1993713978,0.041558399999999995,0.012121199999999999,0.04329,79.84,39.68,89.1567608205,128.26
2021-03-03 22:00:00,67.13932064,5.83146852,67.3920945,0.039320640000000004,0.01146852,0.040958999999999995,67.1,5.82,67.3519294453,131.4,66.22932064,25.48146852,70.9621599895,0.039320640000000004,0.01146852,0.040958999999999995,66.19,25.47,70.9213437549,131.47,75.97932064,40.92146852,86.2984574065,0.039320640000000004,0.01146852,0.040958999999999995,75.94,40.91,86.2584007503,128.48
2021-03-03 22:30:00,62.59246752,6.76363636,62.9568405104,0.012467520000000001,0.00363636,0.012986999999999999,62.58,6.76,62.9440545246,131.87,61.71246752,26.51363636,67.1669677776,0.012467520000000001,0.00363636,0.012986999999999999,61.7,26.51,67.1540773148,131.7,70.89246752,42.90363636,82.8641295374,0.012467520000000001,0.00363636,0.012986999999999999,70.88,42.9,82.8515805522,128.87
2021-03-03 23:00:00,58.44150848,7.72335664,58.9496408064,0.01150848,0.00335664,0.011987999999999999,58.43,7.72,58.9377917808,132.71,57.59150848,27.70335664,63.9081983639,0.01150848,0.00335664,0.011987999999999999,57.58,27.7,63.896372354,132.25,66.17150848,44.48335664,79.7335409503,0.01150848,0.00335664,0.011987999999999999,66.16,44.48,79.7221173828,129.61
2021-03-03 23:30:00,54.72831168,7.99242424,55.3088324282,0.00831168,0.0024242400000000002,0.008657999999999999,54.72,7.99,55.3002576848,133.82,53.92831168,28.23242424,60.8714430511,0.00831168,0.0024242400000000002,0.008657999999999999,53.92,28.23,60.8629550712,132.88,62.18831168,47.59242424,78.3098011404,0.00831168,0.0024242400000000002,0.008657999999999999,62.18,47.59,78.3017273117,130.51
2021-03-04 00:00:00,52.20054944,8.63307692,52.9096151842,0.01054944,0.00307692,0.010988999999999999,52.19,8.63,52.8987050881,134.4,51.41054944,29.03307692,59.0420540731,0.01054944,0.00307692,0.010988999999999999,51.4,29.03,59.0313552275,133.25,59.31054944,48.32307692,76.5039936075,0.01054944,0.00307692,0.010988999999999999,59.3,48.32,76.49387165,131.07
2021-03-04 00:30:00,53.2827872,8.6537296,53.9809452288,0.012787199999999999,0.0037296,0.01332,53.27,8.65,53.9677255404,134.52,52.4927872,29.0737296,60.0064534936,0.012787199999999999,0.0037296,0.01332,52.48,29.07,59.993460477,133.31,60.5527872,48.1937296,77.3904103261,0.012787199999999999,0.0037296,0.01332,60.54,48.19,77.3780828142,131.17
2021-03-04 01:00:00,56.92927072,7.9727039600000005,57.4848316788,0.00927072,0.00270396,0.009656999999999999,56.92,7.97,57.4752755539,133.58,56.11927072,28.21270396,62.8118556554,0.00927072,0.00270396,0.009656999999999999,56.11,28.21,62.802358236,132.72,64.65927072,46.51270396,79.6508187008,0.00927072,0.00270396,0.009656999999999999,64.65,46.51,79.6417139444,130.4
2021-03-04 01:30:00,57.63054944,7.66307692,58.1377930149,0.01054944,0.00307692,0.010988999999999999,57.62,7.66,58.1269300755,133.0,56.80054944,27.83307692,63.2533207628,0.01054944,0.00307692,0.010988999999999999,56.79,27.83,63.2424936257,132.42,65.51054944,46.52307692,80.3494167623,0.01054944,0.00307692,0.010988999999999999,65.5,46.52,80.3390340992,129.89
2021-03-04 02:00:00,56.58150848,8.04335664,57.1503515992,0.01150848,0.00335664,0.011987999999999999,56.57,8.04,57.1384852792,132.94,55.77150848,28.25335664,62.5197034507,0.01150848,0.00335664,0.011987999999999999,55.76,28.25,62.5079202982,132.49,64.27150848,46.51335664,79.3367452585,0.01150848,0.00335664,0.011987999999999999,64.26,46.51,79.3254543006,129.89
2021-03-04 02:30:00,55.78054944,8.43307692,56.4144173254,0.01054944,0.00307692,0.010988999999999999,55.77,8.43,56.4035264855,133.22,54.96054944,28.72307692,62.0135238678,0.01054944,0.00307692,0.010988999999999999,54.95,28.72,62.0027491326,132.71,63.33054944,46.66307692,78.6651208606,0.01054944,0.00307692,0.010988999999999999,63.32,46.66,78.6548027777,130.05
2021-03-04 03:00:00,55.00150848,8.46335664,55.6488485118,0.01150848,0.00335664,0.011987999999999999,54.99,8.46,55.6369634326,133.45,54.19150848,28.76335664,61.3518563414,0.01150848,0.00335664,0.011987999999999999,54.18,28.76,61.3401173784,132.73,62.44150848,46.85335664,78.0652227928,0.01150848,0.00335664,0.011987999999999999,62.43,46.85,78.0540031004,130.11
2021-03-04 03:30:00,54.06054944,8.59307692,54.7392361721,0.01054944,0.00307692,0.010988999999999999,54.05,8.59,54.7283345261,133.45,53.26054944,28.86307692,60.5785715905,0.01054944,0.00307692,0.010988999999999999,53.25,28.86,60.5678305704,132.77,61.33054944,46.60307692,77.0278071415,0.01054944,0.00307692,0.010988999999999999,61.32,46.6,77.0175460528,130.46
2021-03-04 04:00:00,52.83927072,8.46270396,53.5126703551,0.00927072,0.00270396,0.009656999999999999,52.83,8.46,53.5030886959,133.91,52.04927072,28.80270396,59.4871611181,0.00927072,0.00270396,0.009656999999999999,52.04,28.8,59.477740374,132.98,60.03927072,47.83270396,76.763803949,0.00927072,0.00270396,0.009656999999999999,60.03,47.83,76.7548682495,131.0
2021-03-04 04:30:00,52.30150848,8.61335664,53.0060157142,0.01150848,0.00335664,0.011987999999999999,52.29,8.61,52.9941147676,134.33,51.52150848,28.96335664,59.1044995234,0.01150848,0.00335664,0.011987999999999999,51.51,28.96,59.0928227452,133.11,59.42150848,48.02335664,76.4012987652,0.01150848,0.00335664,0.011987999999999999,59.41,48.02,76.3902382507,131.18
2021-03-04 05:00:00,52.13150848,8.533356640000001,52.8253003015,0.01150848,0.00335664,0.011987999999999999,52.12,8.53,52.8134007615,134.25,51.35150848,28.86335664,58.907306675,0.01150848,0.00335664,0.011987999999999999,51.34,28.86,58.895629719,133.11,59.22150848,47.90335664,76.1703265322,0.01150848,0.00335664,0.011987999999999999,59.21,47.9,76.1592679849,131.18
2021-03-04 05:30:00,52.99086912,8.67317016,53.6959597243,0.01086912,0.00317016,0.011321999999999999,52.98,8.67,53.6847212901,133.86,52.22086912,28.92317016,59.6956358853,0.01086912,0.00317016,0.011321999999999999,52.21,28.92,59.684591814,132.94,60.10086912,46.55317016,76.0217871464,0.01086912,0.00317016,0.011321999999999999,60.09,46.55,76.0112531143,130.85
2021-03-04 06:00:00,54.7727872,7.7737296,55.3216873346,0.012787199999999999,0.0037296,0.01332,54.76,7.77,55.3085029629,133.86,53.9727872,28.0237296,60.8143994366,0.012787199999999999,0.0037296,0.01332,53.96,28.02,60.8013322222,132.96,62.1927872,46.3037296,77.536947029,0.012787199999999999,0.0037296,0.01332,62.18,46.3,77.5244632358,130.85
2021-03-04 06:30:00,59.65374624,5.08400932,59.8699974213,0.01374624,0.00400932,0.014319,59.64,5.08,59.8559604384,132.66,58.82374624,24.94400932,63.8939490301,0.01374624,0.00400932,0.014319,58.81,24.94,63.8797283964,132.09,67.93374624,44.48400932,81.2023457998,0.01374624,0.00400932,0.014319,67.92,44.48,81.188649453,129.47
2021-03-04 07:00:00,64.04502496,4.35438228,64.1928801906,0.01502496,0.00438228,0.015650999999999998,64.03,4.35,64.1775926629,131.24,63.18502496,23.89438228,67.5521197576,0.01502496,0.00438228,0.015650999999999998,63.17,23.89,67.5365160487,131.33,72.60502496,40.19438228,82.9884209773,0.01502496,0.00438228,0.015650999999999998,72.59,40.19,82.9731534895,128.39
2021-03-04 07:30:00,68.76283712,2.75249416,68.8179045953,0.04283712,0.01249416,0.044621999999999995,68.72,2.74,68.7746028705,130.02,67.86283712,21.99249416,71.337468846,0.04283712,0.01249416,0.044621999999999995,67.82,21.98,71.2928664033,130.53,77.89283712,37.58249416,86.4854782139,0.04283712,0.01249416,0.044621999999999995,77.85,37.57,86.4414680579,127.23
2021-03-04 08:00:00,72.44929056,2.7835430800000003,72.5027434979,0.14929056000000002,0.04354308,0.15551099999999998,72.3,2.74,72.3519011499,129.5,71.51929056,21.96354308,74.8158148177,0.14929056000000002,0.04354308,0.15551099999999998,71.37,21.92,74.6603194475,130.46,81.64929056,33.78354308,88.3625171212,0.14929056000000002,0.04354308,0.15551099999999998,81.5,33.74,88.2079225467,127.11
2021-03-04 08:30:00,76.84191776,16.04389268,78.4989606133,0.32191776,0.09389268,0.335331,76.52,15.95,78.1646524971,131.04,75.88191776,19.27389268,78.2914323664,0.32191776,0.09389268,0.335331,75.56,19.18,77.9563082759,131.58,85.88191776,45.15389268,97.0287474014,0.32191776,0.09389268,0.335331,85.56,45.06,96.7001406411,128.86
2021-03-04 09:00:00,80.10340608,21.42974344,82.9203809056,0.51340608,0.14974344,0.534798,79.59,21.28,82.3857178157,131.73,79.13340608,19.86974344,81.5898441118,0.51340608,0.14974344,0.534798,78.62,19.72,81.0554304165,132.12,89.20340608,49.32974344,101.9346420219,0.51340608,0.14974344,0.534798,88.69,49.18,101.4129602171,129.68
2021-03-04 09:30:00,82.27354592,21.32561756,84.9924603866,0.53354592,0.15561756000000002,0.555777,81.74,21.17,84.436938007,132.54,81.25354592,20.56561756,83.8157702953,0.53354592,0.15561756000000002,0.555777,80.72,20.41,83.2603537105,132.66,91.60354592,49.20561756,103.9827025258,0.53354592,0.15561756000000002,0.555777,91.07,49.05,103.4390999574,130.48
2021-03-04 10:00:00,82.35711232,21.02540776,84.9985983482,0.56711232,0.16540776000000001,0.590742,81.79,20.86,84.4081968768,132.37,81.34711232,20.68540776,83.9359206598,0.56711232,0.16540776000000001,0.590742,80.78,20.52,83.3455385729,132.54,91.70711232,48.83540776,103.8994297441,0.56711232,0.16540776000000001,0.590742,91.14,48.67,103.3211909533,130.25
2021-03-04 10:30:00,83.33209728,20.90144504,85.9133798767,0.62209728,0.18144504,0.648018,82.71,20.72,85.2658343066,132.3,82.31209728,20.91144504,84.9268502436,0.62209728,0.18144504,0.648018,81.69,20.73,84.2792323173,132.48,92.79209728,48.58144504,104.7402984519,0.62209728,0.18144504,0.648018,92.17,48.4,104.1050858508,130.14
2021-03-04 11:00:00,83.83636288,20.37060584,86.2757052897,0.7563628800000001,0.22060584,0.787878,83.08,20.15,85.4886477844,131.98,82.81636288,21.25060584,85.4993462504,0.7563628800000001,0.22060584,0.787878,82.06,21.03,84.711891137,132.24,93.39636288,48.30060584,105.1467028666,0.7563628800000001,0.22060584,0.787878,92.64,48.08,104.373636518,129.77
2021-03-04 11:30:00,83.89835072,19.94076896,86.2355351363,0.9283507200000001,0.27076896,0.967032,82.97,19.67,85.269747273,131.62,82.87835072,21.53076896,85.6294051718,0.9283507200000001,0.27076896,0.967032,81.95,21.26,84.6628023396,131.95,93.53835072,48.73076896,105.4709007208,0.9283507200000001,0.27076896,0.967032,92.61,48.46,104.5226468283,129.3
2021-03-04 12:00:00,84.4161328,19.8909554,86.72792851,1.0661328,0.3109554,1.110555,83.35,19.58,85.6189167182,131.62,83.3961328,21.7009554,86.1733510505,1.0661328,0.3109554,1.110555,82.33,21.39,85.0632764476,131.99,94.0961328,48.6809554,105.9429923429,1.0661328,0.3109554,1.110555,93.03,48.37,104.8534110079,129.3
2021-03-04 12:30:00,85.47709184,19.58123512,87.6912652335,1.06709184,0.31123512000000003,1.111554,84.41,19.27,86.581643551,131.41,84.44709184,21.71123512,87.1934002701,1.06709184,0.31123512000000003,1.111554,83.38,21.4,86.0824279397,131.82,95.29709184,48.28123512,106.8298337445,1.06709184,0.31123512000000003,1.111554,94.23,47.97,105.7374758541,129.08
2021-03-04 13:00:00,85.89584288,19.85212084,88.1600959954,1.27584288,0.37212084,1.329003,84.62,19.48,86.8332586052,131.59,84.85584288,21.67212084,87.5796488494,1.27584288,0.37212084,1.329003,83.58,21.3,86.2514139015,131.94,95.74584288,48.64212084,107.3933068148,1.27584288,0.37212084,1.329003,94.47,48.27,106.0875760869,129.25
2021-03-04 13:30:00,86.26419488,20.16955684,88.5907576523,0.92419488,0.26955684,0.962703,85.34,19.9,87.6294790581,131.9,85.21419488,21.45955684,87.8747494381,0.92419488,0.26955684,0.962703,84.29,21.19,86.9127159856,132.21,96.12419488,48.24955684,107.554082101,0.92419488,0.26955684,0.962703,95.2,47.98,106.6073186981,129.63
2021-03-04 14:00:00,85.43722176,20.56668968,87.8777991671,1.01722176,0.29668968,1.059606,84.42,20.27,86.8194062408,132.02,84.39722176,21.13668968,87.0037395256,1.01722176,0.29668968,1.059606,83.38,20.84,85.9449242248,132.34,95.11722176,48.15668968,106.6130978646,1.01722176,0.29668968,1.059606,94.1,47.86,105.5717272758,129.81
2021-03-04 14:30:00,84.3884608,21.1553844,86.9997850877,0.7384607999999999,0.2153844,0.7692300000000001,83.65,20.94,86.2311202525,132.34,83.3584608,20.7553844,85.9035445633,0.7384607999999999,0.2153844,0.7692300000000001,82.62,20.54,85.1349282022,132.57,93.9784608,48.8553844,105.9188353373,0.7384607999999999,0.2153844,0.7692300000000001,93.24,48.64,105.164381803,130.16
2021-03-04 15:00:00,82.50513408,21.74899744,85.3235960283,0.7851340800000001,0.22899744,0.8178479999999999,81.72,21.52,84.5060281873,132.5,81.47513408,20.14899744,83.92961081280001,0.7851340800000001,0.22899744,0.8178479999999999,80.69,19.92,83.1124689803,132.67,91.83513408,49.66899744,104.4064229738,0.7851340800000001,0.22899744,0.8178479999999999,91.05,49.44,103.6070272713,130.28
2021-03-04 15:30:00,81.555064,22.682727,84.6506619478,0.935064,0.272727,0.9740249999999999,80.62,22.41,83.6767142041,133.02,80.535064,19.772727,82.926818741,0.935064,0.272727,0.9740249999999999,79.6,19.5,81.9537064446,133.01,90.785064,51.132727,104.1944509844,0.935064,0.272727,0.9740249999999999,89.85,50.86,103.2461238982,130.78
2021-03-04 16:00:00,81.36924992,22.69186456,84.4741117133,0.82924992,0.24186456,0.863802,80.54,22.45,83.6103707682,133.18,80.36924992,19.71186456,82.7512775559,0.82924992,0.24186456,0.863802,79.54,19.47,81.8882928141,133.1,90.65924992,51.66186456,104.3458089521,0.82924992,0.24186456,0.863802,89.83,51.42,103.5057742351,130.88
2021-03-04 16:30:00,81.90975968,22.71326324,85.0005944558,0.55975968,0.16326324,0.583083,81.35,22.55,84.4175633384,133.29,80.88975968,19.46326324,83.1983884281,0.55975968,0.16326324,0.583083,80.33,19.3,82.6159724266,133.19,91.30975968,51.82326324,104.991060694,0.55975968,0.16326324,0.583083,90.75,51.66,104.4237429898,131.0
2021-03-04 17:00:00,82.47989952,22.95913736,85.615745124,0.57989952,0.16913736000000001,0.604062,81.9,22.79,85.0117291907,133.17,81.45989952,19.07913736,83.6643813831,0.57989952,0.16913736000000001,0.604062,80.88,18.91,83.0611973186,133.1,91.95989952,52.06913736,105.6778982813,0.57989952,0.16913736000000001,0.604062,91.38,51.9,105.0900299743,130.89
2021-03-04 17:30:00,83.62270688,23.17037284,86.7734019356,0.41270688,0.12037284000000001,0.429903,83.21,23.05,86.3435382643,132.93,82.59270688,18.73037284,84.6899173249,0.41270688,0.12037284000000001,0.429903,82.18,18.61,84.2608123626,132.95,93.25270688,51.77037284,106.6594526727,0.41270688,0.12037284000000001,0.429903,92.84,51.65,106.2402376692,130.68
2021-03-04 18:00:00,86.22665312,24.64610716,89.6797987644,0.22665312,0.06610716,0.236097,86.0,24.58,89.4437052005,132.69,85.26665312,19.06610716,87.3722986794,0.22665312,0.06610716,0.236097,85.04,19.0,87.1366834347,132.8,96.50665312,48.07610716,107.8185799205,0.22665312,0.06610716,0.236097,96.28,48.01,107.5862375028,130.48
2021-03-04 18:30:00,87.03651328,16.41023304,88.5700310058,0.20651328,0.06023304,0.215118,86.83,16.35,88.3559358504,132.19,86.71651328,16.40023304,88.2537326078,0.20651328,0.06023304,0.215118,86.51,16.34,88.0396257375,131.46,101.75651328000001,20.34023304,103.7695190074,0.20651328,0.06023304,0.215118,101.55,20.28,103.5552070154,128.32
