Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-04 19:00:00,85.89427552,16.63958036,87.491154991,0.20427552000000002,0.05958036,0.212787,85.69,16.58,87.279278755,132.5,85.57427552,16.62958036,87.175108682,0.20427552000000002,0.05958036,0.212787,85.37,16.57,86.9632209615,131.63,100.50427552,21.09958036,102.6951882474,0.20427552000000002,0.05958036,0.212787,100.3,21.04,102.4830307905,128.56
2021-03-04 19:30:00,83.2845952,17.7996736,85.165440044,0.20459519999999998,0.0596736,0.21312,83.08,17.74,84.9528928289,133.35,82.9745952,17.7796736,84.858118303,0.20459519999999998,0.0596736,0.21312,82.77,17.72,84.6455627898,132.2,97.5145952,22.3896736,100.0519553079,0.20459519999999998,0.0596736,0.21312,97.31,22.33,99.8391957099,129.37
2021-03-04 20:00:00,79.73427552,19.67958036,82.1269783679,0.20427552000000002,0.05958036,0.212787,79.53,19.62,81.9143778588,133.55,79.44427552,19.64958036,81.8382485224,0.20427552000000002,0.05958036,0.212787,79.24,19.59,81.6256436422,132.45,93.20427552,22.22958036,95.8185327491,0.20427552000000002,0.05958036,0.212787,93.0,22.17,95.6060087024,129.75
2021-03-04 20:30:00,77.68363616,20.61939388,80.3735449698,0.20363616,0.05939388,0.212121,77.48,20.56,80.1614870122,134.03,77.39363616,20.58939388,80.0855671043,0.20363616,0.05939388,0.212121,77.19,20.53,79.8735062458,132.76,90.83363616,23.32939388,93.7817150454,0.20363616,0.05939388,0.212121,90.63,23.27,93.5697055676,130.21
2021-03-04 21:00:00,74.83523456,21.53986008,77.8734736859,0.20523456,0.05986008,0.213786,74.63,21.48,77.6596890285,133.93,74.55523456,21.48986008,77.5905734388,0.20523456,0.05986008,0.213786,74.35,21.43,77.3767885092,132.72,87.54523456,24.39986008,90.8819083541,0.20523456,0.05986008,0.213786,87.34,24.34,90.6681377332,130.1
2021-03-04 21:30:00,71.15715264,22.23041952,74.5488559528,0.20715264,0.060419520000000004,0.215784,70.95,22.17,74.333111061,134.81,70.88715264,22.19041952,74.2792240662,0.20715264,0.060419520000000004,0.215784,70.68,22.13,74.0634815547,133.12,83.58715264,27.67041952,88.0480789278,0.20715264,0.060419520000000004,0.215784,83.38,27.61,87.8324342142,130.71
2021-03-04 22:00:00,67.43002976,23.90125868,71.5407511837,0.21002976,0.06125868,0.218781,67.22,23.84,71.3223246957,135.67,67.17002976,23.85125868,71.2789971771,0.21002976,0.06125868,0.218781,66.96,23.79,71.0605776785,133.74,79.29002976,28.95125868,84.4102138281,0.21002976,0.06125868,0.218781,79.08,28.89,84.1919146949,131.6
2021-03-04 22:30:00,62.96997984,24.99249412,67.7483809651,0.17997984,0.05249412,0.18747899999999998,62.79,24.94,67.5617325118,135.6,62.72997984,24.93249412,67.5031823974,0.17997984,0.05249412,0.18747899999999998,62.55,24.88,67.3165425434,133.7,74.14997984,30.32249412,80.1103810996,0.17997984,0.05249412,0.18747899999999998,73.97,30.27,79.9239250788,131.5
2021-03-04 23:00:00,58.70029952,25.59258736,64.0367526622,0.18029952,0.05258736,0.18781199999999998,58.52,25.54,63.8504659341,135.89,58.47029952,25.52258736,63.7979497438,0.18029952,0.05258736,0.18781199999999998,58.29,25.47,63.611673457,133.85,69.32029952,31.94258736,76.3258331942,0.18029952,0.05258736,0.18781199999999998,69.14,31.89,76.1400794589,131.68
2021-03-04 23:30:00,54.60934048,25.90230764,60.440959694,0.17934048,0.05230764,0.18681299999999998,54.43,25.85,60.2565133409,136.42,54.39934048,25.82230764,60.2169396143,0.17934048,0.05230764,0.18681299999999998,54.22,25.77,60.0325020302,134.03,64.82934048,34.87230764,73.6133223487,0.17934048,0.05230764,0.18681299999999998,64.65,34.82,73.430612826,131.93
2021-03-05 00:00:00,52.09253728,26.14324004,58.2846587024,0.18253728,0.05324004,0.19014299999999998,51.91,26.09,58.0976436699,137.01,51.90253728,26.06324004,58.0789622625,0.18253728,0.05324004,0.19014299999999998,51.72,26.01,57.8919553997,134.38,61.99253728,36.04324004,71.7090637994,0.18253728,0.05324004,0.19014299999999998,61.81,35.99,71.5245146785,132.43
2021-03-05 00:30:00,53.20870112,25.86212116,59.1609261741,0.17870112,0.05212116,0.18614699999999998,53.03,25.81,58.9774278856,137.11,53.02870112,25.79212116,58.9684377986,0.17870112,0.05212116,0.18614699999999998,52.85,25.74,58.7849479034,134.38,63.40870112,36.50212116,73.1646651527,0.17870112,0.05212116,0.18614699999999998,63.23,36.45,72.9838023126,132.43
2021-03-05 01:00:00,56.1690208,25.0522144,61.5026206269,0.17902079999999998,0.0522144,0.18648,55.99,25.0,61.3178611825,136.57,55.9590208,24.9822144,61.2823224529,0.17902079999999998,0.0522144,0.18648,55.78,24.93,61.0975719648,134.07,66.8190208,35.4922144,75.6602856437,0.17902079999999998,0.0522144,0.18648,66.64,35.44,75.477700018,131.93
2021-03-05 01:30:00,56.87029952,25.03258736,62.1358302224,0.18029952,0.05258736,0.18781199999999998,56.69,24.98,61.9496287317,136.78,56.67029952,24.95258736,61.9205496071,0.18029952,0.05258736,0.18781199999999998,56.49,24.9,61.7343510535,134.16,67.66029952,35.45258736,76.3858761922,0.18029952,0.05258736,0.18781199999999998,67.48,35.4,76.2017742576,132.13
2021-03-05 02:00:00,55.99029952,25.23258736,61.4133300287,0.18029952,0.05258736,0.18781199999999998,55.81,25.18,61.2273509144,137.03,55.78029952,25.17258736,61.1972300757,0.18029952,0.05258736,0.18781199999999998,55.6,25.12,61.0112645337,134.34,66.64029952,35.74258736,75.6205135615,0.18029952,0.05258736,0.18781199999999998,66.46,35.69,75.4367794912,132.37
2021-03-05 02:30:00,55.1990208,25.5222144,60.8137757844,0.17902079999999998,0.0522144,0.18648,55.02,25.47,60.6293765431,137.31,54.9890208,25.4422144,60.589592193,0.17902079999999998,0.0522144,0.18648,54.81,25.39,60.4052001073,134.53,65.7190208,36.0822144,74.9727676621,0.17902079999999998,0.0522144,0.18648,65.54,36.03,74.7907246923,132.63
2021-03-05 03:00:00,54.11997984,25.84249412,59.9733834315,0.17997984,0.05249412,0.18747899999999998,53.94,25.79,59.7883575623,137.43,53.91997984,25.77249412,59.7627449094,0.17997984,0.05249412,0.18747899999999998,53.74,25.72,59.5777307389,134.61,64.43997984,36.07249412,73.8494132259,0.17997984,0.05249412,0.18747899999999998,64.26,36.02,73.6667360482,132.76
2021-03-05 03:30:00,53.05029952,25.75258736,58.9705861841,0.18029952,0.05258736,0.18781199999999998,52.87,25.7,58.7854310182,137.67,52.85029952,25.66258736,58.7513621065,0.18029952,0.05258736,0.18781199999999998,52.67,25.61,58.5662103947,134.72,63.31029952,36.80258736,73.2299423849,0.18029952,0.05258736,0.18781199999999998,63.13,36.75,73.0476515707,132.93
2021-03-05 04:00:00,52.24029952,25.77258736,58.2518253205,0.18029952,0.05258736,0.18781199999999998,52.06,25.72,58.0668752388,137.81,52.05029952,25.69258736,58.0460397045,0.18029952,0.05258736,0.18781199999999998,51.87,25.64,57.8610966021,134.8,62.36029952,36.85258736,72.4356276383,0.18029952,0.05258736,0.18781199999999998,62.18,36.8,72.253667035,133.08
2021-03-05 04:30:00,52.10870112,25.65212116,58.0805307519,0.17870112,0.05212116,0.18614699999999998,51.93,25.6,57.8971925053,137.93,51.91870112,25.572121160000002,57.8747346137,0.17870112,0.05212116,0.18614699999999998,51.74,25.52,57.6914031724,134.88,62.21870112,36.73212116,72.2524428236,0.17870112,0.05212116,0.18614699999999998,62.04,36.68,72.072075036,133.2
2021-03-05 05:00:00,51.63253728,25.80324004,57.7211062137,0.18253728,0.05324004,0.19014299999999998,51.45,25.75,57.5340334063,137.93,51.44253728,25.72324004,57.5153868105,0.18253728,0.05324004,0.19014299999999998,51.26,25.67,57.3283219709,134.88,61.65253728,36.90324004,71.8532148099,0.18253728,0.05324004,0.19014299999999998,61.47,36.85,71.6692639839,133.2
2021-03-05 05:30:00,52.60029952,25.14258736,58.3004391814,0.18029952,0.05258736,0.18781199999999998,52.42,25.09,58.1150970059,137.66,52.40029952,25.06258736,58.0854945315,0.18029952,0.05258736,0.18781199999999998,52.22,25.01,57.900159758,134.71,62.79029952,36.32258736,72.5393139362,0.18029952,0.05258736,0.18781199999999998,62.61,36.27,72.3569277955,132.9
2021-03-05 06:00:00,54.29875104,23.89088572,59.3222452794,0.20875104,0.060885720000000004,0.217449,54.09,23.83,59.1066578314,137.06,54.11875104,23.81088572,59.1252694954,0.20875104,0.060885720000000004,0.217449,53.91,23.75,58.909681717,134.25,64.83875104,36.00088572,74.1628438576,0.20875104,0.060885720000000004,0.217449,64.63,35.94,73.9507978321,132.22
2021-03-05 06:30:00,58.7873824,22.4434032,62.9258506231,0.2173824,0.06340319999999999,0.22644000000000003,58.57,22.38,62.7001539073,135.47,58.5773824,22.3834032,62.7082647476,0.2173824,0.06340319999999999,0.22644000000000003,58.36,22.32,62.4825735706,133.34,69.8173824,32.3534032,76.9493962537,0.2173824,0.06340319999999999,0.22644000000000003,69.6,32.29,76.7255114027,130.88
2021-03-05 07:00:00,62.23208768,20.91769224,65.6535039861,0.23208768000000002,0.06769224,0.241758,62.0,20.85,65.4119446279,134.34,62.01208768,20.83769224,65.4194805568,0.23208768000000002,0.06769224,0.241758,61.78,20.77,65.1779203412,132.61,73.72208768,30.40769224,79.7469369898,0.23208768000000002,0.06769224,0.241758,73.49,30.34,79.5065764575,129.81
2021-03-05 07:30:00,66.79141824,19.67958032,69.6303054143,0.34141824,0.09958032,0.35564399999999996,66.45,19.58,69.2746627563,134.34,66.55141824,19.62958032,69.3859617884,0.34141824,0.09958032,0.35564399999999996,66.21,19.53,69.0303194256,132.66,78.95141824,28.70958032,84.0093235555,0.34141824,0.09958032,0.35564399999999996,78.61,28.61,83.6544332358,129.87
2021-03-05 08:00:00,70.41647296,18.54522128,72.8176139162,0.56647296,0.16522128,0.5900759999999999,69.85,18.38,72.2277432847,134.12,70.17647296,18.49522128,72.5727949531,0.56647296,0.16522128,0.5900759999999999,69.61,18.33,71.9829215856,132.59,82.99647296,26.37522128,87.0865478784,0.56647296,0.16522128,0.5900759999999999,82.43,26.21,86.4966415533,129.75
2021-03-05 08:30:00,74.015304,17.052797,75.9543488665,0.6953039999999999,0.20279699999999998,0.724275,73.32,16.85,75.2312760758,132.8,73.755304,17.002797,75.6897613549,0.6953039999999999,0.20279699999999998,0.724275,73.06,16.8,74.9666832666,131.78,86.995304,24.152797,90.2858821797,0.6953039999999999,0.20279699999999998,0.724275,86.3,23.95,89.5616686982,128.54
2021-03-05 09:00:00,76.41880992,16.78006956,78.2394097883,1.26880992,0.37006956,1.321677,75.15,16.41,76.9208073281,132.45,76.14880992,16.75006956,77.9692637037,1.26880992,0.37006956,1.321677,74.88,16.38,76.6506281775,131.71,89.39880992,21.89006956,92.039786834,1.26880992,0.37006956,1.321677,88.13,21.52,90.7193876743,128.4
2021-03-05 09:30:00,77.92304544,16.74130492,79.7011436622,1.51304544,0.44130492,1.576089,76.41,16.3,78.129239725,132.39,77.66304544,16.71130492,79.4406466435,1.51304544,0.44130492,1.576089,76.15,16.27,77.8687061662,131.77,91.00304544,20.73130492,93.3345663891,1.51304544,0.44130492,1.576089,89.49,20.29,91.7613437129,128.4
2021-03-05 10:00:00,78.23849984,16.51372912,79.9622792738,1.6584998400000002,0.48372912,1.727604,76.58,16.03,78.2397424587,132.16,77.96849984,16.48372912,79.6919085792,1.6584998400000002,0.48372912,1.727604,76.31,16.0,77.9693279437,131.64,91.31849984,20.43372912,93.576736953,1.6584998400000002,0.48372912,1.727604,89.66,19.95,91.8526978374,128.27
2021-03-05 10:30:00,78.40270528,16.68703904,80.1588514585,2.01270528,0.5870390400000001,2.096568,76.39,16.1,78.0681887839,132.16,78.13270528,16.64703904,79.8864415478,2.01270528,0.5870390400000001,2.096568,76.12,16.06,77.795745385,131.68,91.46270528,20.60703904,93.7554079247,2.01270528,0.5870390400000001,2.096568,89.45,20.02,91.6629854412,128.34
2021-03-05 11:00:00,78.50030752,16.69300636,80.2555589481,2.17030752,0.63300636,2.2607369999999998,76.33,16.06,78.0012339646,132.16,78.23030752,16.67300636,79.9873124674,2.17030752,0.63300636,2.2607369999999998,76.06,16.04,77.7329093756,131.62,91.54030752,20.61300636,93.8324247372,2.17030752,0.63300636,2.2607369999999998,89.37,19.98,91.576183039,128.25
2021-03-05 11:30:00,78.81881888,16.69048884,80.5666098788,2.29881888,0.67048884,2.394603,76.52,16.02,78.1789664808,132.1,78.54881888,16.66048884,80.2962566738,2.29881888,0.67048884,2.394603,76.25,15.99,77.9085528039,131.62,91.89881888,20.59048884,94.1772857021,2.29881888,0.67048884,2.394603,89.6,19.92,91.7876157224,128.25
2021-03-05 12:00:00,78.79045728,16.83930004,80.5698342075,2.26045728,0.65930004,2.354643,76.53,16.18,78.2216932826,132.28,78.52045728,16.79930004,80.2974388962,2.26045728,0.65930004,2.354643,76.26,16.14,77.9492604198,131.7,91.87045728,20.76930004,94.1888780323,2.26045728,0.65930004,2.354643,89.61,20.11,91.8387946349,128.47
2021-03-05 12:30:00,79.883784,16.835687,81.6385895451,2.213784,0.645687,2.306025,77.67,16.19,79.3394290375,132.47,79.613784,16.805687,81.3682107358,2.213784,0.645687,2.306025,77.4,16.16,79.0689926583,131.81,93.163784,20.845687,95.4674463663,2.213784,0.645687,2.306025,90.95,20.2,93.1662090031,128.65
2021-03-05 13:00:00,79.69789024,17.14480132,81.5211501453,1.86789024,0.54480132,1.945719,77.83,16.6,79.5805811741,133.09,79.42789024,17.10480132,81.2487783057,1.86789024,0.54480132,1.945719,77.56,16.56,79.3081786451,132.13,93.13789024,22.29480132,95.7691221859,1.86789024,0.54480132,1.945719,91.27,21.75,93.8257715129,129.15
2021-03-05 13:30:00,79.04884928,17.79508104,81.0270663526,1.86884928,0.54508104,1.946718,77.18,17.25,79.0842266195,133.34,78.77884928,17.75508104,80.7548759928,1.86884928,0.54508104,1.946718,76.91,17.21,78.8120054306,132.35,92.30884928,21.92508104,94.8769352056,1.86884928,0.54508104,1.946718,90.44,21.38,92.9327606391,129.51
2021-03-05 14:00:00,78.3027456,18.3320508,80.4200475941,1.6527455999999998,0.4820508,1.72161,76.65,17.85,78.7009847461,133.57,78.0327456,18.3020508,80.1503240752,1.6527455999999998,0.4820508,1.72161,76.38,17.82,78.4312233744,132.56,91.4327456,21.9320508,94.0263889568,1.6527455999999998,0.4820508,1.72161,89.78,21.45,92.3068301915,129.81
2021-03-05 14:30:00,77.10211648,19.23895064,79.4661788903,1.40211648,0.40895064000000003,1.4605380000000001,75.7,18.83,78.0067875252,133.78,76.82211648,19.19895064,79.1848298991,1.40211648,0.40895064000000003,1.4605380000000001,75.42,18.79,77.7254173356,132.8,89.93211648,21.61895064,92.4941327942,1.40211648,0.40895064000000003,1.4605380000000001,88.53,21.21,91.035295353,130.16
2021-03-05 15:00:00,75.97121728,19.64785504,78.4707847716,1.50121728,0.43785504000000003,1.563768,74.47,19.21,76.9077694385,133.88,75.73121728,19.60785504,78.2284171512,1.50121728,0.43785504000000003,1.563768,74.23,19.17,76.6653885401,132.86,88.63121728,22.09785504,91.3444463222,1.50121728,0.43785504000000003,1.563768,87.13,21.66,89.7819163306,130.24
2021-03-05 15:30:00,75.76652224,19.95065232,78.3491826399,1.23652224,0.36065232,1.288044,74.53,19.59,77.0615922493,133.96,75.48652224,19.91065232,78.068233717,1.23652224,0.36065232,1.288044,74.25,19.55,76.7806290675,132.91,88.41652224,22.45065232,91.2223283775,1.23652224,0.36065232,1.288044,87.18,22.09,89.935090482,130.31
2021-03-05 16:00:00,76.44892992,19.90510456,78.9977979026,1.14892992,0.33510456,1.196802,75.3,19.57,77.8015096255,134.2,76.19892992,19.85510456,78.7432670013,1.14892992,0.33510456,1.196802,75.05,19.52,77.5469722168,133.04,89.24892992,22.42510456,92.0231319093,1.14892992,0.33510456,1.196802,88.1,22.09,90.8271881102,130.54
2021-03-05 16:30:00,76.95500416,19.92354288,79.492265197,0.83500416,0.24354288000000002,0.869796,76.12,19.68,78.6228770779,133.93,76.67500416,19.88354288,79.2111831776,0.83500416,0.24354288000000002,0.869796,75.84,19.64,78.3417845087,132.85,89.86500416,22.46354288,92.6300692615,0.83500416,0.24354288000000002,0.869796,89.03,22.22,91.7609355881,130.27
2021-03-05 17:00:00,78.39473472,19.51888096,80.7881250293,0.54473472,0.15888096000000002,0.5674319999999999,77.85,19.36,80.2211449681,133.76,78.14473472,19.47888096,80.5358700699,0.54473472,0.15888096000000002,0.5674319999999999,77.6,19.32,79.9688839487,132.72,91.59473472,21.98888096,94.1971672308,0.54473472,0.15888096000000002,0.5674319999999999,91.05,21.83,93.6303978417,130.11
2021-03-05 17:30:00,80.49479488,19.23473184,82.7610229017,0.32479488,0.09473184,0.33832799999999996,80.17,19.14,82.4231065903,133.6,80.20479488,19.18473184,82.4673454012,0.32479488,0.09473184,0.33832799999999996,79.88,19.09,82.1294252993,132.6,94.04479488,21.67473184,96.5101934738,0.32479488,0.09473184,0.33832799999999996,93.72,21.58,96.1724222426,129.95
2021-03-05 18:00:00,81.9689408,18.6555244,84.0650691222,0.25894079999999997,0.07552439999999999,0.26973,81.71,18.58,83.7958262684,133.07,81.6989408,18.6255244,83.7951495435,0.25894079999999997,0.07552439999999999,0.26973,81.44,18.55,83.5259007734,132.21,95.7989408,21.4855244,98.1787391299,0.25894079999999997,0.07552439999999999,0.26973,95.54,21.41,97.909548564,129.4
2021-03-05 18:30:00,84.06569408,18.03582744,85.9786717308,0.22569408,0.06582744,0.235098,83.84,17.97,85.7441922231,132.97,83.75569408,17.99582744,85.6671821415,0.22569408,0.06582744,0.235098,83.53,17.93,85.4326974876,132.08,98.28569408,21.45582744,100.6003488658,0.22569408,0.06582744,0.235098,98.06,21.39,100.3658094174,129.23
2021-03-05 19:00:00,83.2953744,18.7057342,85.3699237929,0.2253744,0.06573419999999999,0.234765,83.07,18.64,85.1356241535,133.3,83.0053744,18.6657342,85.0782099748,0.2253744,0.06573419999999999,0.234765,82.78,18.6,84.8439060864,132.32,97.3653744,21.5457342,99.7207841639,0.2253744,0.06573419999999999,0.234765,97.14,21.48,99.4865317518,129.61
2021-03-05 19:30:00,80.80025952,20.05424236,83.2517541865,0.22025952000000001,0.06424236,0.229437,80.58,19.99,83.0225059848,133.98,80.51025952,20.02424236,82.9630771492,0.22025952000000001,0.06424236,0.229437,80.29,19.96,82.7338244009,132.8,94.45025952,22.65424236,97.1291213813,0.22025952000000001,0.06424236,0.229437,94.23,22.59,96.8999535604,130.31
2021-03-05 20:00:00,77.23802176,21.15358968,80.0823723534,0.21802176,0.06358968,0.227106,77.02,21.09,79.855297257,133.98,76.95802176,21.10358968,79.7991140966,0.21802176,0.06358968,0.227106,76.74,21.04,79.5720378022,132.78,90.32802176,23.93358968,93.4450010971,0.21802176,0.06358968,0.227106,90.11,23.87,93.2179650068,130.24
2021-03-05 20:30:00,74.78993984,21.89414912,77.928742239,0.21993984,0.06414912,0.229104,74.57,21.83,77.6996383518,133.49,74.51993984,21.84414912,77.6555747164,0.21993984,0.06414912,0.229104,74.3,21.78,77.4264709256,132.49,87.49993984,24.81414912,90.9504341306,0.21993984,0.06414912,0.229104,87.28,24.75,90.7213365201,129.78
2021-03-05 21:00:00,72.04185792,22.81470856,75.5681164198,0.22185792000000001,0.06470856,0.231102,71.82,22.75,75.3370752021,133.55,71.78185792,22.77470856,75.3081833298,0.22185792000000001,0.06470856,0.231102,71.56,22.71,75.077144991,132.55,84.34185792,25.89470856,88.2274613077,0.22185792000000001,0.06470856,0.231102,84.12,25.83,87.996382312,129.78
2021-03-05 21:30:00,68.85441536,23.89545448,72.8829421701,0.22441536,0.06545448,0.233766,68.63,23.83,72.6494721247,134.31,68.59441536,23.83545448,72.6176473651,0.22441536,0.06545448,0.233766,68.37,23.77,72.3841819737,132.96,80.74441536,28.01545448,85.4665215248,0.22441536,0.06545448,0.233766,80.52,27.95,85.2330505145,130.45
2021-03-05 22:00:00,65.29569408,24.41582744,69.7112637597,0.22569408,0.06582744,0.235098,65.07,24.35,69.4768119591,135.31,65.05569408,24.35582744,69.4654566135,0.22569408,0.06582744,0.235098,64.83,24.29,69.2310118372,133.43,76.94569408,31.02582744,82.9653048315,0.22569408,0.06582744,0.235098,76.72,30.96,82.7313725258,131.15
2021-03-05 22:30:00,61.30724256,25.83752908,66.5293611819,0.19724256,0.05752908,0.20546099999999998,61.11,25.78,66.3252629094,136.09,61.07724256,25.76752908,66.2902339234,0.19724256,0.05752908,0.20546099999999998,60.88,25.71,66.0861445388,133.98,72.34724256,32.26752908,79.2168980645,0.19724256,0.05752908,0.20546099999999998,72.15,32.21,79.0133317865,131.96
2021-03-05 23:00:00,57.82756224,26.17762232,63.4767269552,0.19756224,0.057622320000000005,0.20579399999999998,57.63,26.12,63.2729902881,136.48,57.59756224,26.10762232,63.2383358351,0.19756224,0.057622320000000005,0.20579399999999998,57.4,26.05,63.0346135072,134.11,68.53756224,34.70762232,76.824582556,0.19756224,0.057622320000000005,0.20579399999999998,68.34,34.65,76.6223081093,132.12
2021-03-05 23:30:00,54.6066032,26.7373426,60.8010411288,0.19660319999999998,0.0573426,0.20479499999999998,54.41,26.68,60.5992615467,137.39,54.4066032,26.6573426,60.586239248300004,0.19660319999999998,0.0573426,0.20479499999999998,54.21,26.6,60.3844690297,134.65,64.9166032,36.4173426,74.4337840841,0.19660319999999998,0.0573426,0.20479499999999998,64.72,36.36,74.2342777967,132.91
2021-03-06 00:00:00,52.22628352,28.01724936,59.2667778103,0.19628352000000002,0.05724936,0.20446199999999998,52.03,27.96,59.0667630737,137.88,52.02628352,27.93724936,59.0527228729,0.19628352000000002,0.05724936,0.20446199999999998,51.83,27.88,58.8527255104,135.12,61.98628352,35.70724936,71.5353549057,0.19628352000000002,0.05724936,0.20446199999999998,61.79,35.65,71.3367128483,133.74
2021-03-06 00:30:00,53.7966032,27.8373426,60.5722061583,0.19660319999999998,0.0573426,0.20479499999999998,53.6,27.78,60.3712547493,137.77,53.6066032,27.7673426,60.3712946831,0.19660319999999998,0.0573426,0.20479499999999998,53.41,27.71,60.1703598128,135.05,63.8066032,35.4773426,73.0063315739,0.19660319999999998,0.0573426,0.20479499999999998,63.61,35.42,72.8066514819,133.74
2021-03-06 01:00:00,57.0650048,27.1068764,63.1759251692,0.19500479999999998,0.0568764,0.20313,56.87,27.05,62.9753872557,137.15,56.8650048,27.0168764,62.9566547818,0.19500479999999998,0.0568764,0.20313,56.67,26.96,62.7561192235,134.66,67.5950048,34.5568764,75.9161536199,0.19500479999999998,0.0568764,0.20313,67.4,34.5,75.7166428205,133.11
2021-03-06 01:30:00,57.55884096,26.44799528,63.3444285394,0.19884096,0.05799528,0.20712599999999998,57.36,26.39,63.1395414934,137.15,57.34884096,26.37799528,63.1243866857,0.19884096,0.05799528,0.20712599999999998,57.15,26.32,62.9195112823,134.56,68.28884096,35.09799528,76.7804341765,0.19884096,0.05799528,0.20712599999999998,68.09,35.04,76.5770833866,132.84
2021-03-06 02:00:00,56.54628352,26.55724936,62.4721511835,0.19628352000000002,0.05724936,0.20446199999999998,56.35,26.5,62.270157379,137.23,56.33628352,26.47724936,62.2480648255,0.19628352000000002,0.05724936,0.20446199999999998,56.14,26.42,62.0460796505,134.62,67.35628352,35.10724936,75.9564868017,0.19628352000000002,0.05724936,0.20446199999999998,67.16,35.05,75.7559773219,132.98
2021-03-06 02:30:00,55.57532448,27.22696964,61.8863843413,0.19532448,0.05696964,0.20346299999999998,55.38,27.17,61.6859246506,137.43,55.36532448,27.15696964,61.6670102632,0.19532448,0.05696964,0.20346299999999998,55.17,27.1,61.4665673354,134.81,65.85532448,34.73696964,74.4552269632,0.19532448,0.05696964,0.20346299999999998,65.66,34.68,74.2558953889,133.27
2021-03-06 03:00:00,54.70628352,27.56724936,61.259535534,0.19628352000000002,0.05724936,0.20446199999999998,54.51,27.51,61.05849818,137.63,54.50628352,27.48724936,61.0449327999,0.19628352000000002,0.05724936,0.20446199999999998,54.31,27.43,60.8439068437,134.93,64.85628352,35.15724936,73.7724182509,0.19628352000000002,0.05724936,0.20446199999999998,64.66,35.1,73.5725872863,133.53
2021-03-06 03:30:00,53.66884096,27.64799528,60.3718157172,0.19884096,0.05799528,0.20712599999999998,53.47,27.59,60.1685050504,137.75,53.46884096,27.57799528,60.1619711884,0.19884096,0.05799528,0.20712599999999998,53.27,27.52,59.9586799388,135.0,63.64884096,35.25799528,72.7619487556,0.19884096,0.05799528,0.20712599999999998,63.45,35.2,72.5599235115,133.53
2021-03-06 04:00:00,52.6166032,27.8973426,59.5547534329,0.19660319999999998,0.0573426,0.20479499999999998,52.42,27.84,59.3542079384,137.96,52.4266032,27.8173426,59.3494167824,0.19660319999999998,0.0573426,0.20479499999999998,52.23,27.76,59.1488841822,135.14,62.4266032,35.5673426,71.8478715531,0.19660319999999998,0.0573426,0.20479499999999998,62.23,35.51,71.6486775872,133.93
2021-03-06 04:30:00,51.8650048,27.8468764,58.8678795961,0.19500479999999998,0.0568764,0.20313,51.67,27.79,58.6691827112,137.96,51.6650048,27.7568764,58.6490998095,0.19500479999999998,0.0568764,0.20313,51.47,27.7,58.4504140276,135.14,61.6050048,35.9568764,71.33073374680001,0.19500479999999998,0.0568764,0.20313,61.41,35.9,71.13366362,133.84
2021-03-06 05:00:00,50.93884096,26.78799528,57.553125106,0.19884096,0.05799528,0.20712599999999998,50.74,26.73,57.3501569309,138.5,50.74884096,26.71799528,57.35238557,0.19884096,0.05799528,0.20712599999999998,50.55,26.66,57.1494365677,135.21,60.92884096,38.60799528,72.1311372451,0.19884096,0.05799528,0.20712599999999998,60.73,38.55,71.932158316,133.91
2021-03-06 05:30:00,51.11628352,26.84724936,57.7377626783,0.19628352000000002,0.05724936,0.20446199999999998,50.92,26.79,57.5373834998,138.26,50.92628352,26.76724936,57.5323560395,0.19628352000000002,0.05724936,0.20446199999999998,50.73,26.71,57.3319893253,135.12,61.04628352,37.66724936,71.7319343525,0.19628352000000002,0.05724936,0.20446199999999998,60.85,37.61,71.5348488501,133.75
2021-03-06 06:00:00,51.49610368,26.82303024,58.06310055,0.21610368,0.06303024,0.225108,51.28,26.76,57.8423374355,138.07,51.31610368,26.74303024,57.866502947,0.21610368,0.06303024,0.225108,51.1,26.68,57.6457491928,135.02,61.44610368,37.25303024,71.8568849834,0.21610368,0.06303024,0.225108,61.23,37.19,71.6394374629,133.6
2021-03-06 06:30:00,53.33642336,26.08312348,59.372581107,0.21642336,0.06312348,0.225441,53.12,26.02,59.1504420947,137.49,53.13642336,25.99312348,59.1533765371,0.21642336,0.06312348,0.225441,52.92,25.93,58.9312421386,134.65,63.56642336,36.29312348,73.1975477097,0.21642336,0.06312348,0.225441,63.35,36.23,72.9783214386,133.18
2021-03-06 07:00:00,54.55167808,25.04048944,60.0242592019,0.24167808000000002,0.07048944,0.25174799999999997,54.31,24.97,59.7752206186,137.31,54.36167808,24.97048944,59.8223819866,0.24167808000000002,0.07048944,0.25174799999999997,54.12,24.9,59.5733531035,134.43,65.07167808,36.18048944,74.4536842894,0.24167808000000002,0.07048944,0.25174799999999997,64.83,36.11,74.2082273067,132.84
2021-03-06 07:30:00,56.90731232,23.57713276,61.5980793911,0.36731232,0.10713276000000001,0.382617,56.54,23.47,61.2177466099,136.83,56.69731232,23.50713276,61.3772801198,0.36731232,0.10713276000000001,0.382617,56.33,23.4,60.9969581209,134.02,67.89731232,35.89713276,76.8026637602,0.36731232,0.10713276000000001,0.382617,67.53,35.79,76.4279072067,132.19
2021-03-06 08:00:00,58.49332608,22.91305344,62.8209934166,0.59332608,0.17305344,0.6180479999999999,57.9,22.74,62.2054467069,136.52,58.28332608,22.83305344,62.5962812661,0.59332608,0.17305344,0.6180479999999999,57.69,22.66,61.9807365235,133.79,69.72332608,35.30305344,78.1514413293,0.59332608,0.17305344,0.6180479999999999,69.13,35.13,77.544012019,131.86
2021-03-06 08:30:00,61.48770144,23.050162919999998,65.6661818519,0.85770144,0.25016292,0.893439,60.63,22.8,64.7752800071,135.66,61.26770144,22.99016292,65.4391230903,0.85770144,0.25016292,0.893439,60.41,22.74,64.5482431984,133.44,72.73770144,31.76016292,79.3692708766,0.85770144,0.25016292,0.893439,71.88,31.51,78.4832115806,131.38
2021-03-06 09:00:00,64.46607264,21.67510452,68.0123862071,1.28607264,0.37510452,1.339659,63.18,21.3,66.6738509462,135.06,64.24607264,21.61510452,67.784737169,1.28607264,0.37510452,1.339659,62.96,21.24,66.4462128341,132.94,76.21607264,31.49510452,82.4671530816,1.28607264,0.37510452,1.339659,74.93,31.12,81.1354380034,130.65
2021-03-06 09:30:00,67.38781088,20.74144484,70.5076207885,1.30781088,0.38144484,1.362303,66.08,20.36,69.1454698444,134.47,67.15781088,20.68144484,70.2701481631,1.30781088,0.38144484,1.362303,65.85,20.3,68.9080002612,132.54,79.59781088,30.55144484,85.2596169279,1.30781088,0.38144484,1.362303,78.29,30.17,83.9020440752,130.07
2021-03-06 10:00:00,69.6938448,20.8448714,72.7443514418,1.3538448,0.3948714,1.410255,68.34,20.45,71.33412998,133.91,69.4438448,20.7948714,72.4905114974,1.3538448,0.3948714,1.410255,68.09,20.4,71.0802933309,132.33,81.9638448,28.0448714,86.6290174609,1.3538448,0.3948714,1.410255,80.61,27.65,85.2202710627,129.77
2021-03-06 10:30:00,71.13448416,20.82505788,74.1201583405,1.35448416,0.39505788000000003,1.410921,69.78,20.43,72.709238065,133.98,70.88448416,20.78505788,73.8689970536,1.35448416,0.39505788000000003,1.410921,69.53,20.39,72.4580775345,132.47,83.45448416,26.60505788,87.5926939374,1.35448416,0.39505788000000003,1.410921,82.1,26.21,86.1822145225,130.02
2021-03-06 11:00:00,71.23648192,20.90564056,74.2407042232,1.59648192,0.46564056000000004,1.663002,69.64,20.44,72.5777045655,134.04,70.98648192,20.85564056,73.9867444786,1.59648192,0.46564056000000004,1.663002,69.39,20.39,72.3237457548,132.52,83.53648192,26.68564056,87.6953090175,1.59648192,0.46564056000000004,1.663002,81.94,26.22,86.0328541895,130.11
2021-03-06 11:30:00,71.44546272,20.96950996,74.4592136088,1.81546272,0.5295099600000001,1.8911069999999999,69.63,20.44,72.568109387,134.16,71.19546272,20.91950996,74.2052545908,1.81546272,0.5295099600000001,1.8911069999999999,69.38,20.39,72.3141514505,132.62,83.73546272,26.74950996,87.9042888603,1.81546272,0.5295099600000001,1.8911069999999999,81.92,26.22,86.0138058686,130.24
2021-03-06 12:00:00,71.50162624,21.40172432,74.6358918941,2.13162624,0.62172432,2.220444,69.37,20.78,72.4155045553,134.33,71.25162624,21.36172432,74.384927961,2.13162624,0.62172432,2.220444,69.12,20.74,72.1645480828,132.78,83.77162624,27.26172432,88.0958964753,2.13162624,0.62172432,2.220444,81.64,26.64,85.8765346297,130.37
2021-03-06 12:30:00,71.74367392,21.47107156,74.8876602751,2.40367392,0.70107156,2.5038270000000002,69.34,20.77,72.3838966898,134.52,71.49367392,21.42107156,74.6338242177,2.40367392,0.70107156,2.5038270000000002,69.09,20.72,72.1300665465,132.96,84.03367392,27.61107156,88.453545012,2.40367392,0.70107156,2.5038270000000002,81.63,26.91,85.9511780024,130.57
2021-03-06 13:00:00,71.82746048,21.41009264,74.9504912983,2.05746048,0.6000926400000001,2.143188,69.77,20.81,72.8073416628,134.72,71.56746048,21.36009264,74.6870467829,2.05746048,0.6000926400000001,2.143188,69.51,20.76,72.5439018802,133.1,84.24746048,28.37009264,88.8959884007,2.05746048,0.6000926400000001,2.143188,82.19,27.77,86.7546482905,130.71
2021-03-06 13:30:00,71.98939904,21.09482472,75.0164328938,1.55939904,0.45482472,1.624374,70.43,20.64,73.3920601973,134.82,71.73939904,21.03482472,74.7596497157,1.55939904,0.45482472,1.624374,70.18,20.58,73.1352773974,133.12,84.57939904,28.43482472,89.2312389179,1.55939904,0.45482472,1.624374,83.02,27.98,87.6082233583,130.79
2021-03-06 14:00:00,70.90507328,21.68981304,74.1483472948,1.64507328,0.47981304,1.7136179999999999,69.26,21.21,72.4348790294,135.15,70.65507328,21.63981304,73.8946607585,1.64507328,0.47981304,1.7136179999999999,69.01,21.16,72.1812004611,133.35,83.31507328000001,29.16981304,88.2738887126,1.64507328,0.47981304,1.7136179999999999,81.67,28.69,86.5627229239,131.11
2021-03-06 14:30:00,69.44198624,22.67682932,73.050859276,1.77198624,0.51682932,1.845819,67.67,22.16,71.2060004494,135.55,69.19198624,22.62682932,72.7976947775,1.77198624,0.51682932,1.845819,67.42,22.11,70.9528611121,133.68,81.54198624,29.50682932,86.7164834186,1.77198624,0.51682932,1.845819,79.77,28.99,84.8744543429,131.56
2021-03-06 15:00:00,68.86028832,23.24550076,72.6780063919,1.39028832,0.40550076,1.448217,67.47,22.84,71.2310781892,135.77,68.61028832,23.18550076,72.4219518437,1.39028832,0.40550076,1.448217,67.22,22.78,70.9750435012,133.87,80.89028832,29.52550076,86.1103590727,1.39028832,0.40550076,1.448217,79.5,29.12,84.6653671816,131.87
2021-03-06 15:30:00,68.7632256,23.9621908,72.8187323623,1.1732255999999999,0.34219079999999996,1.22211,67.59,23.62,71.5982716272,135.77,68.5232256,23.9121908,72.57565236,1.1732255999999999,0.34219079999999996,1.22211,67.35,23.57,71.3552198511,133.99,80.6632256,28.6621908,85.6041888324,1.1732255999999999,0.34219079999999996,1.22211,79.49,28.32,84.3841365424,132.04
2021-03-06 16:00:00,68.79295616,23.46752888,72.6855950582,0.88295616,0.25752888,0.919746,67.91,23.21,71.7667903699,135.77,68.55295616,23.40752888,72.4390792773,0.88295616,0.25752888,0.919746,67.67,23.15,71.5202866325,133.88,80.86295616,28.91752888,85.8780598026,0.88295616,0.25752888,0.919746,79.98,28.66,84.9599670433,131.85
2021-03-06 16:30:00,70.18935008,23.00606044,73.8635477189,0.56935008,0.16606044,0.593073,69.62,22.84,73.2707990949,135.39,69.93935008,22.94606044,73.6072984107,0.56935008,0.16606044,0.593073,69.37,22.78,73.0145553982,133.64,82.54935008,28.44606044,87.3130777901,0.56935008,0.16606044,0.593073,81.98,28.28,86.7206941854,131.54
2021-03-06 17:00:00,72.31969984,22.06407912,75.6105982807,0.45969984,0.13407912,0.478854,71.86,21.93,75.131780892,134.89,72.06969984,22.00407912,75.353972244,0.45969984,0.13407912,0.478854,71.61,21.87,74.8751560933,133.26,85.08969984,28.26407912,89.6611130165,0.45969984,0.13407912,0.478854,84.63,28.13,89.1825868654,130.95
2021-03-06 17:30:00,75.61355616,20.55270388,78.3570259258,0.28355616,0.08270388000000001,0.295371,75.33,20.47,78.06170508,134.11,75.35355616,20.50270388,78.0930169244,0.28355616,0.08270388000000001,0.295371,75.07,20.42,77.7976946959,132.66,89.01355616,27.45270388,93.1507602254,0.28355616,0.08270388000000001,0.295371,88.73,27.37,92.8554241819,130.09
2021-03-06 18:00:00,78.46984992,19.81703956,80.9335060614,0.22984992,0.06703956,0.239427,78.24,19.75,80.6942383321,133.79,78.18984992,19.76703956,80.6497891099,0.22984992,0.06703956,0.239427,77.96,19.7,80.4105192124,132.45,92.25984992,26.23703956,95.917997019,0.22984992,0.06703956,0.239427,92.03,26.17,95.6785754493,129.84
2021-03-06 18:30:00,81.57153824,19.26461532,83.8155191732,0.22153824,0.06461532,0.230769,81.35,19.2,83.5850614644,133.0,81.28153824,19.22461532,83.5240940859,0.22153824,0.06461532,0.230769,81.06,19.16,83.2936324097,132.04,95.61153824,24.26461532,98.6424746306,0.22153824,0.06461532,0.230769,95.39,24.2,98.4118493882,129.2
2021-03-06 19:00:00,81.01089888,20.72442884,83.6197804834,0.22089888,0.06442884,0.230103,80.79,20.66,83.3898057319,133.78,80.72089888,20.67442884,83.3264395247,0.22089888,0.06442884,0.230103,80.5,20.61,83.0964626203,132.7,94.75089888,23.884428839999998,97.7148851485,0.22089888,0.06442884,0.230103,94.53,23.82,97.4849388367,130.16
2021-03-06 19:30:00,78.51153824,21.85461532,81.4965388688,0.22153824,0.06461532,0.230769,78.29,21.79,81.2657873893,134.16,78.22153824,21.81461532,81.2064436248,0.22153824,0.06461532,0.230769,78.0,21.75,80.9756907967,132.97,91.82153824,24.76461532,95.1024766066,0.22153824,0.06461532,0.230769,91.6,24.7,94.871755544,130.57
2021-03-06 20:00:00,75.08993984,22.46414912,78.3781669909,0.21993984,0.06414912,0.229104,74.87,22.4,78.1490684525,134.52,74.80993984,22.41414912,78.095590014,0.21993984,0.06414912,0.229104,74.59,22.35,77.8664921516,133.13,88.03993984,27.05414912,92.1029749337,0.21993984,0.06414912,0.229104,87.82,26.99,91.8738945512,130.74
2021-03-06 20:30:00,72.35185792,22.57470856,75.7918782657,0.22185792000000001,0.06470856,0.231102,72.13,22.51,75.5608165652,134.66,72.09185792,22.51470856,75.5258106868,0.22185792000000001,0.06470856,0.231102,71.87,22.45,75.294750149,133.04,85.17185792,29.43470856,90.1146350465,0.22185792000000001,0.06470856,0.231102,84.95,29.37,89.8838105556,130.64
2021-03-06 21:00:00,69.81089888,23.39442884,73.6264959317,0.22089888,0.06442884,0.230103,69.59,23.33,73.3965734895,135.24,69.55089888,23.34442884,73.3640913041,0.22089888,0.06442884,0.230103,69.33,23.28,73.1341732708,133.4,82.27089888,30.76442884,87.8347931311,0.22089888,0.06442884,0.230103,82.05,30.7,87.6053223269,131.14
2021-03-06 21:30:00,67.13724256,25.23752908,71.724069967,0.19724256,0.05752908,0.20546099999999998,66.94,25.18,71.5192002192,135.88,66.87724256,25.16752908,71.4560710676,0.19724256,0.05752908,0.20546099999999998,66.68,25.11,71.2512070073,133.97,78.97724256,30.60752908,84.7008009334,0.19724256,0.05752908,0.20546099999999998,78.78,30.55,84.49609991,131.96
2021-03-06 22:00:00,64.06532448,25.84696964,69.0827883072,0.19532448,0.05696964,0.20346299999999998,63.87,25.79,68.8803382686,136.57,63.82532448,25.77696964,68.8340337972,0.19532448,0.05696964,0.20346299999999998,63.63,25.72,68.6315911225,134.32,75.64532448,32.88696964,82.4849555239,0.19532448,0.05696964,0.20346299999999998,75.45,32.83,82.2831173449,132.48
2021-03-06 22:30:00,60.45724256,25.78752908,65.7272761798,0.19724256,0.05752908,0.20546099999999998,60.26,25.73,65.5232821217,137.18,60.22724256,25.71752908,65.4882588588,0.19724256,0.05752908,0.20546099999999998,60.03,25.66,65.284274523,134.53,71.76724256,35.88752908,80.2399641584,0.19724256,0.05752908,0.20546099999999998,71.57,35.83,80.0378273068,132.77
2021-03-06 23:00:00,57.43756224,26.20762232,63.1340876527,0.19756224,0.057622320000000005,0.20579399999999998,57.24,26.15,62.930438581,137.37,57.21756224,26.13762232,62.9048863701,0.19756224,0.057622320000000005,0.20579399999999998,57.02,26.08,62.7012503863,134.63,68.31756224,36.78762232,77.592644409,0.19756224,0.057622320000000005,0.20579399999999998,68.12,36.73,77.391390348,132.91
2021-03-06 23:30:00,54.10532448,27.80696964,60.8326696574,0.19532448,0.05696964,0.20346299999999998,53.91,27.75,60.6329168027,138.01,53.89532448,27.72696964,60.6093296962,0.19532448,0.05696964,0.20346299999999998,53.7,27.67,60.4095927813,135.22,64.23532448,36.10696964,73.6877884567,0.19532448,0.05696964,0.20346299999999998,64.04,36.05,73.4896189948,133.77
2021-03-07 00:00:00,51.43532448,26.22696964,57.7360073166,0.19532448,0.05696964,0.20346299999999998,51.24,26.17,57.5361321258,138.64,51.23532448,26.13696964,57.516951036500004,0.19532448,0.05696964,0.20346299999999998,51.04,26.08,57.3170829683,135.46,61.21532448,41.74696964,74.0953805936,0.19532448,0.05696964,0.20346299999999998,61.02,41.69,73.9019384049,134.16
2021-03-07 00:30:00,52.92756224,21.99762232,57.3168581868,0.19756224,0.057622320000000005,0.20579399999999998,52.73,21.94,57.1123147841,137.6,52.72756224,21.93762232,57.1091506926,0.19756224,0.057622320000000005,0.20579399999999998,52.53,21.88,56.9046158057,135.09,61.79756224,48.91762232,78.8154329573,0.19756224,0.057622320000000005,0.20579399999999998,61.6,48.86,78.6248027025,133.64
2021-03-07 01:00:00,56.40628352,20.94724936,60.1702258288,0.19628352000000002,0.05724936,0.20446199999999998,56.21,20.89,59.9662921982,136.83,56.20628352,20.88724936,59.961850313,0.19628352000000002,0.05724936,0.20446199999999998,56.01,20.83,59.7579199772,134.57,65.86628352,47.83724936,81.4049736261,0.19628352000000002,0.05724936,0.20446199999999998,65.67,47.78,81.2125439818,132.85
2021-03-07 01:30:00,56.65756224,20.68762232,60.3163085428,0.19756224,0.057622320000000005,0.20579399999999998,56.46,20.63,60.1109682171,136.76,56.44756224,20.63762232,60.1019029471,0.19756224,0.057622320000000005,0.20579399999999998,56.25,20.58,59.8965683491,134.5,66.16756224,47.86762232,81.6667347171,0.19756224,0.057622320000000005,0.20579399999999998,65.97,47.81,81.4729218821,132.74
2021-03-07 02:00:00,55.4266032,21.1673426,59.3309761848,0.19660319999999998,0.0573426,0.20479499999999998,55.23,21.11,59.1268551506,136.98,55.2166032,21.0973426,59.1098226501,0.19660319999999998,0.0573426,0.20479499999999998,55.02,21.04,58.9057043078,134.67,64.6866032,47.7073426,80.3762848825,0.19660319999999998,0.0573426,0.20479499999999998,64.49,47.65,80.1840545246,132.99
2021-03-07 02:30:00,54.59628352,21.34724936,58.6213206047,0.19628352000000002,0.05724936,0.20446199999999998,54.4,21.29,58.417669416,137.23,54.39628352,21.28724936,58.4132060933,0.19628352000000002,0.05724936,0.20446199999999998,54.2,21.23,58.2095602114,134.85,63.71628352,48.01724936,79.783588674,0.19628352000000002,0.05724936,0.20446199999999998,63.52,47.96,79.5924116986,133.24
2021-03-07 03:00:00,53.63756224,21.44762232,57.7666736642,0.19756224,0.057622320000000005,0.20579399999999998,53.44,21.39,57.5618423958,137.29,53.43756224,21.38762232,57.558695665,0.19756224,0.057622320000000005,0.20579399999999998,53.24,21.33,57.3538708371,134.88,62.60756224,48.16762232,78.9925736357,0.19756224,0.057622320000000005,0.20579399999999998,62.41,48.11,78.8008895889,133.3
2021-03-07 03:30:00,52.52628352,21.82724936,56.8809218899,0.19628352000000002,0.05724936,0.20446199999999998,52.33,21.77,56.6777010825,137.83,52.32628352,21.76724936,56.6732131762,0.19628352000000002,0.05724936,0.20446199999999998,52.13,21.71,56.4700008854,135.23,61.30628352,48.79724936,78.3558035128,0.19628352000000002,0.05724936,0.20446199999999998,61.11,48.74,78.1666149964,133.81
2021-03-07 04:00:00,51.1866032,21.8573426,55.6579892979,0.19660319999999998,0.0573426,0.20479499999999998,50.99,21.8,55.4546670714,137.6,50.9866032,21.8073426,55.4544308162,0.19660319999999998,0.0573426,0.20479499999999998,50.79,21.75,55.2511230655,135.07,59.7766032,48.8073426,77.1712315685,0.19660319999999998,0.0573426,0.20479499999999998,59.58,48.75,76.9827181905,133.58
2021-03-07 04:30:00,50.39756224,22.05762232,55.0132073428,0.19756224,0.057622320000000005,0.20579399999999998,50.2,22.0,54.8091233281,137.78,50.21756224,21.98762232,54.8202434564,0.19756224,0.057622320000000005,0.20579399999999998,50.02,21.93,54.6161633585,135.17,58.87756224,49.09762232,76.6625322619,0.19756224,0.057622320000000005,0.20579399999999998,58.68,49.04,76.4739432748,133.73
2021-03-07 05:00:00,49.65628352,21.94724936,54.2902223931,0.19628352000000002,0.05724936,0.20446199999999998,49.46,21.89,54.0875558701,137.61,49.47628352,21.88724936,54.1013337682,0.19628352000000002,0.05724936,0.20446199999999998,49.28,21.83,53.8986762361,135.07,57.99628352,48.93724936,75.8842755586,0.19628352000000002,0.05724936,0.20446199999999998,57.8,48.88,75.6973870091,133.6
2021-03-07 05:30:00,49.34852128,22.13790204,54.0866273607,0.19852128,0.05790204,0.20679299999999998,49.15,22.08,53.8818049067,137.81,49.15852128,22.06790204,53.8846222487,0.19852128,0.05790204,0.20679299999999998,48.96,22.01,53.6798071904,135.19,57.63852128,49.20790204,75.7866529049,0.19852128,0.05790204,0.20679299999999998,57.44,49.15,75.5981223312,133.76
2021-03-07 06:00:00,49.24628352,21.88724936,53.8910764884,0.19628352000000002,0.05724936,0.20446199999999998,49.05,21.83,53.6884661729,137.56,49.06628352,21.82724936,53.7022252154,0.19628352000000002,0.05724936,0.20446199999999998,48.87,21.77,53.4996242977,135.07,57.53628352,48.87724936,75.4944330815,0.19628352000000002,0.05724936,0.20446199999999998,57.34,48.82,75.3078216389,133.52
2021-03-07 06:30:00,50.60436544,21.44668992,54.9614620449,0.19436544,0.05668992,0.20246399999999998,50.41,21.39,54.7603889687,136.92,50.41436544,21.38668992,54.7631148534,0.19436544,0.05668992,0.20246399999999998,50.22,21.33,54.5620499981,134.67,59.07436544,48.09668992,76.1778985888,0.19436544,0.05668992,0.20246399999999998,58.88,48.04,75.9914205684,132.91
2021-03-07 07:00:00,51.23267712,20.97911416,55.3616332474,0.20267712000000002,0.05911416,0.211122,51.03,20.92,55.1516754052,136.85,51.05267712,20.91911416,55.1723225753,0.20267712000000002,0.05911416,0.211122,50.85,20.86,54.9623698543,134.62,59.82267712,47.63911416,76.4737726005,0.20267712000000002,0.05911416,0.211122,59.62,47.58,76.2784425641,132.82
2021-03-07 07:30:00,52.765664,20.467902,56.5963807115,0.33566399999999996,0.09790199999999999,0.34965,52.43,20.37,56.248038188,136.74,52.575664,20.407902,56.3975434667,0.33566399999999996,0.09790199999999999,0.34965,52.24,20.31,56.0492078445,134.49,61.625664,47.617902,77.8793108234,0.33566399999999996,0.09790199999999999,0.34965,61.29,47.52,77.553945741,132.65
2021-03-07 08:00:00,54.37137792,19.85456856,57.8830772301,0.70137792,0.20456856,0.730602,53.67,19.65,57.154102215,136.63,54.18137792,19.79456856,57.6840242856,0.70137792,0.20456856,0.730602,53.48,19.59,56.9550568431,134.41,63.43137792,47.10456856,79.0087342264,0.70137792,0.20456856,0.730602,62.73,46.9,78.3240888871,132.54
2021-03-07 08:30:00,56.73550336,18.68118848,59.7319357173,1.13550336,0.33118848,1.1828159999999999,55.6,18.35,58.5498292056,135.99,56.54550336,18.63118848,59.5358306771,1.13550336,0.33118848,1.1828159999999999,55.41,18.3,58.3537325284,133.88,66.20550336,46.87118848,81.1176736888,1.13550336,0.33118848,1.1828159999999999,65.07,46.54,80.0004781236,131.82
2021-03-07 09:00:00,59.89836,18.987855,62.8359146364,1.63836,0.477855,1.7066249999999998,58.26,18.51,61.1297611643,134.95,59.68836,18.947855,62.6236499143,1.63836,0.477855,1.7066249999999998,58.05,18.47,60.9175130812,133.41,69.39836,43.557855,81.9354569334,1.63836,0.477855,1.7066249999999998,67.76,43.08,80.2951057039,131.12
2021-03-07 09:30:00,62.55860928,17.65501104,65.0021461943,2.10860928,0.6150110400000001,2.196468,60.45,17.04,62.8057648628,134.35,62.35860928,17.60501104,64.7960844886,2.10860928,0.6150110400000001,2.196468,60.25,16.99,62.5997012772,132.94,72.48860928,43.28501104,84.4286127807,2.10860928,0.6150110400000001,2.196468,70.38,42.67,82.3047586717,130.43
2021-03-07 10:00:00,64.68958752,17.55279636,67.0286759049,2.88958752,0.84279636,3.009987,61.8,16.71,64.0192478869,133.71,64.45958752,17.51279636,66.7962308787,2.88958752,0.84279636,3.009987,61.57,16.67,63.7867838976,132.62,74.64958752,41.60279636,85.4596605533,2.88958752,0.84279636,3.009987,71.76,40.76,82.5280267546,130.14
2021-03-07 10:30:00,66.15624096,17.86557028,68.5261031972,2.79624096,0.81557028,2.912751,63.36,17.05,65.6139626909,133.41,65.93624096,17.82557028,68.3032856292,2.79624096,0.81557028,2.912751,63.14,17.01,65.3911286032,132.58,76.13624096,39.94557028,85.978926328,2.79624096,0.81557028,2.912751,73.34,39.13,83.125883454,130.14
2021-03-07 11:00:00,67.29526208,17.83445144,69.6183880637,2.65526208,0.77445144,2.765898,64.64,17.06,66.8533708948,133.55,67.06526208,17.80445144,69.3883842508,2.65526208,0.77445144,2.765898,64.41,17.03,66.6233367522,132.7,77.41526208,39.54445144,86.9303539772,2.65526208,0.77445144,2.765898,74.76,38.77,84.2150253815,130.22
2021-03-07 11:30:00,67.66955776,17.76153768,69.9617128735,2.67955776,0.78153768,2.791206,64.99,16.98,67.1715750895,133.66,67.43955776,17.72153768,69.7290961408,2.67955776,0.78153768,2.791206,64.76,16.94,66.9389363525,132.78,77.83955776,39.47153768,87.2754205896,2.67955776,0.78153768,2.791206,75.16,38.69,84.5336719893,130.33
2021-03-07 12:00:00,67.94644032,17.90396176,70.2657142486,3.23644032,0.94396176,3.371292,64.71,16.96,66.8956328918,133.66,67.71644032,17.86396176,70.0331165905,3.23644032,0.94396176,3.371292,64.48,16.92,66.663009233,132.82,78.07644032,39.62396176,87.5556330489,3.23644032,0.94396176,3.371292,74.84,38.68,84.2446912274,130.33
2021-03-07 12:30:00,68.52158464,17.86004552,70.8109369205,3.77158464,1.10004552,3.928734,64.75,16.76,66.883930058,133.66,68.30158464,17.83004552,70.5904879398,3.77158464,1.10004552,3.928734,64.53,16.73,66.6634367551,132.82,78.65158464,39.54004552,88.0311704234,3.77158464,1.10004552,3.928734,74.88,38.44,84.1703510745,130.33
2021-03-07 13:00:00,67.83168448,18.00757464,70.1812664734,3.83168448,1.11757464,3.991338,64.0,16.89,66.1911784153,133.92,67.60168448,17.96757464,69.9487060851,3.83168448,1.11757464,3.991338,63.77,16.85,65.9585885234,132.95,77.85168448,39.78757464,87.4296052382,3.83168448,1.11757464,3.991338,74.02,38.67,83.51244997,130.54
2021-03-07 13:30:00,66.94114336,18.92158348,69.5639489659,5.49114336,1.60158348,5.719941,61.45,17.32,63.8442237011,134.31,66.71114336,18.89158348,69.3344688793,5.49114336,1.60158348,5.719941,61.22,17.29,63.6147192087,133.19,76.56114336,40.86158348,86.7829342503,5.49114336,1.60158348,5.719941,71.07,39.26,81.1929338058,130.88
2021-03-07 14:00:00,65.42991456,19.10997508,68.1635156582,5.51991456,1.60997508,5.749911,59.91,17.5,62.4136050874,134.79,65.21991456,19.06997508,67.9507263005,5.51991456,1.60997508,5.749911,59.7,17.46,62.2008167149,133.45,74.91991456,42.09997508,85.9383587196,5.51991456,1.60997508,5.749911,69.4,40.49,80.3479937522,131.25
2021-03-07 14:30:00,64.22044416,19.94221288,67.245500241,5.39044416,1.57221288,5.6150459999999995,58.83,18.37,61.631370259,135.17,64.01044416,19.90221288,67.0330891357,5.39044416,1.57221288,5.6150459999999995,58.62,18.33,61.4189978753,133.76,73.48044416,42.27221288,84.7721396198,5.39044416,1.57221288,5.6150459999999995,68.09,40.7,79.3267804717,131.69
2021-03-07 15:00:00,63.5647904,20.8113972,66.8849522091,4.8047904,1.4013972,5.00499,58.76,19.41,61.8828384934,135.37,63.3547904,20.7613972,66.6698213611,4.8047904,1.4013972,5.00499,58.55,19.36,61.6677557561,134.01,72.6447904,41.4513972,83.6390094519,4.8047904,1.4013972,5.00499,67.84,40.05,78.7798711601,132.06
