Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-07 15:30:00,63.83080512,20.59731816,67.0717615517,4.07080512,1.18731816,4.240422,59.76,19.41,62.8331576479,135.37,63.61080512,20.55731816,66.8501148686,4.07080512,1.18731816,4.240422,59.54,19.37,62.6115684199,133.99,73.07080512,41.23731816,83.9038674312,4.07080512,1.18731816,4.240422,69.0,40.05,79.7809657751,132.06
2021-03-07 16:00:00,64.94858816,20.33750488,68.0583074189,3.24858816,0.94750488,3.383946,61.7,19.39,64.675050058,135.11,64.73858816,20.28750488,67.8429631665,3.24858816,0.94750488,3.383946,61.49,19.34,64.4597215321,133.81,74.49858816,40.877504880000004,84.9765264238,3.24858816,0.94750488,3.383946,71.25,39.93,81.6759903521,131.76
2021-03-07 16:30:00,67.55995776,19.17498768,70.228399135,2.27995776,0.66498768,2.374956,65.28,18.51,67.853507647,134.54,67.32995776,19.13498768,69.99622108,2.27995776,0.66498768,2.374956,65.05,18.47,67.62132356,133.4,77.66995776,39.68498768,87.221101722,2.27995776,0.66498768,2.374956,75.39,39.02,84.8894133564,131.34
2021-03-07 17:00:00,70.5722064,17.8460602,72.793668549,1.3922064,0.4060602,1.450215,69.18,17.44,71.3444181419,133.93,70.3322064,17.8160602,72.5536440032,1.3922064,0.4060602,1.450215,68.94,17.41,71.1043718768,132.95,81.3022064,38.5860602,89.9940709562,1.3922064,0.4060602,1.450215,79.91,38.18,88.5625231122,130.63
2021-03-07 17:30:00,73.95958976,16.61946368,75.803875168,0.64958976,0.18946368,0.6766559999999999,73.31,16.43,75.1285631435,133.67,73.69958976,16.57946368,75.5414333112,0.64958976,0.18946368,0.6766559999999999,73.05,16.39,74.8661111585,132.7,85.42958976,38.14946368,93.5606561843,0.64958976,0.18946368,0.6766559999999999,84.78,37.96,92.8903116584,130.24
2021-03-07 18:00:00,76.67177792,15.65801856,78.2542974835,0.30177792000000003,0.08801856,0.31435199999999996,76.37,15.57,77.9410148766,133.09,76.40177792,15.63801856,77.9857634047,0.30177792000000003,0.08801856,0.31435199999999996,76.1,15.55,77.6724693827,132.33,88.56177792,36.78801856,95.8986278209,0.30177792000000003,0.08801856,0.31435199999999996,88.26,36.7,95.5861789172,129.6
2021-03-07 18:30:00,80.86953024,14.93694632,82.2374202332,0.22953024,0.06694632,0.239094,80.64,14.87,81.999551828,132.07,80.58953024,14.89694632,81.9548131226,0.22953024,0.06694632,0.239094,80.36,14.83,81.716941328,131.8,93.10953024,33.88694632,99.0843567492,0.22953024,0.06694632,0.239094,92.88,33.82,98.8457727978,128.72
2021-03-07 19:00:00,81.29793184,14.67648012,82.6120620138,0.22793184,0.06648012,0.237429,81.07,14.61,82.3759491599,132.37,80.99793184,14.65648012,82.3132879423,0.22793184,0.06648012,0.237429,80.77,14.59,82.0771649121,131.89,93.70793184,34.98648012,100.026147986,0.22793184,0.06648012,0.237429,93.48,34.92,99.7893621585,128.87
2021-03-07 19:30:00,78.75948032,15.768181760000001,80.3224208817,0.19948032000000002,0.05818176,0.20779199999999998,78.56,15.71,80.1154023893,133.02,78.47948032,15.74818176,80.0439508023,0.19948032000000002,0.05818176,0.20779199999999998,78.28,15.69,79.8369244147,132.34,90.78948032,36.00818176,97.6694368287,0.19948032000000002,0.05818176,0.20779199999999998,90.59,35.95,97.462559991,129.55
2021-03-07 20:00:00,75.50532448,17.43696964,77.4925927754,0.19532448,0.05696964,0.20346299999999998,75.31,17.38,77.2894591778,133.47,75.23532448,17.40696964,77.2227728177,0.19532448,0.05696964,0.20346299999999998,75.04,17.35,77.0196345096,132.74,86.90532448,36.52696964,94.2695864744,0.19532448,0.05696964,0.20346299999999998,86.71,36.47,94.0674492053,130.26
2021-03-07 20:30:00,73.74788192,18.14771556,75.9479405101,0.19788192000000002,0.05771556,0.20612699999999998,73.55,18.09,75.7420002376,133.47,73.46788192,18.11771556,75.6688924917,0.19788192000000002,0.05771556,0.20612699999999998,73.27,18.06,75.4629478618,132.81,84.84788192,36.91771556,92.5315124078,0.19788192000000002,0.05771556,0.20612699999999998,84.65,36.86,92.3270388348,130.47
2021-03-07 21:00:00,70.15532448,18.93696964,72.6662120386,0.19532448,0.05696964,0.20346299999999998,69.96,18.88,72.4627904514,134.43,69.89532448,18.896969640000002,72.4047777825,0.19532448,0.05696964,0.20346299999999998,69.7,18.84,72.2013545579,133.33,80.90532448,39.61696964,90.0842706174,0.19532448,0.05696964,0.20346299999999998,80.71,39.56,89.883801099,131.15
2021-03-07 21:30:00,66.8466032,19.3173426,69.5818085745,0.19660319999999998,0.0573426,0.20479499999999998,66.65,19.26,69.377014205,134.83,66.5866032,19.2673426,69.3181521434,0.19660319999999998,0.0573426,0.20479499999999998,66.39,19.21,69.1133576091,133.48,77.3366032,41.7773426,87.8993546577,0.19660319999999998,0.0573426,0.20479499999999998,77.14,41.72,87.6991334051,131.32
2021-03-07 22:00:00,63.10852128,20.59790204,66.3849307192,0.19852128,0.05790204,0.20679299999999998,62.91,20.54,66.1782418926,135.14,62.87852128,20.54790204,66.1507726078,0.19852128,0.05790204,0.20679299999999998,62.68,20.49,65.944086164,133.76,72.91852128,42.20790204,84.2532951301,0.19852128,0.05790204,0.20679299999999998,72.72,42.15,84.0524889578,131.7
2021-03-07 22:30:00,59.46532448,21.49696964,63.2316733862,0.19532448,0.05696964,0.20346299999999998,59.27,21.44,63.0286165166,135.73,59.23532448,21.44696964,62.9983823045,0.19532448,0.05696964,0.20346299999999998,59.04,21.39,62.7953318329,134.14,68.76532448,43.52696964,81.3834561621,0.19532448,0.05696964,0.20346299999999998,68.57,43.47,81.187965857,132.31
2021-03-07 23:00:00,55.2966032,21.8373426,59.4523662884,0.19660319999999998,0.0573426,0.20479499999999998,55.1,21.78,59.2484463931,136.82,55.0766032,21.7773426,59.2257112306,0.19660319999999998,0.0573426,0.20479499999999998,54.88,21.72,59.0217993626,134.7,64.2266032,46.6073426,79.3555350486,0.19660319999999998,0.0573426,0.20479499999999998,64.03,46.55,79.1627652372,133.14
2021-03-07 23:30:00,51.95724256,22.69752908,56.698614452,0.19724256,0.05752908,0.20546099999999998,51.76,22.64,56.4948422425,137.47,51.75724256,22.63752908,56.4913257081,0.19724256,0.05752908,0.20546099999999998,51.56,22.58,56.2875652343,135.2,60.33724256,46.89752908,76.4196380098,0.19724256,0.05752908,0.20546099999999998,60.14,46.84,76.2286376633,133.89
2021-03-08 00:00:00,49.5366032,22.1373426,54.2580592538,0.19660319999999998,0.0573426,0.20479499999999998,49.34,22.08,54.0551755154,138.25,49.3466032,22.0773426,54.0601174958,0.19660319999999998,0.0573426,0.20479499999999998,49.15,22.02,53.8572455664,135.49,57.8866032,49.6473426,76.2608514067,0.19660319999999998,0.0573426,0.20479499999999998,57.69,49.59,76.0743333852,134.32
2021-03-08 00:30:00,50.71532448,22.07696964,55.3121752022,0.19532448,0.05696964,0.20346299999999998,50.52,22.02,55.1103511148,137.69,50.53532448,22.00696964,55.1191956857,0.19532448,0.05696964,0.20346299999999998,50.34,21.95,54.9173752104,135.12,59.25532448,49.14696964,76.9845315893,0.19532448,0.05696964,0.20346299999999998,59.06,49.09,76.7978626005,133.77
2021-03-08 01:00:00,54.36884096,20.96799528,58.2720146674,0.19884096,0.05799528,0.20712599999999998,54.17,20.91,58.065626665,136.94,54.16884096,20.89799528,58.0602233691,0.19884096,0.05799528,0.20712599999999998,53.97,20.84,57.8538373835,134.58,63.49884096,47.98799528,79.5924022395,0.19884096,0.05799528,0.20712599999999998,63.3,47.93,79.3988343743,132.99
2021-03-08 01:30:00,55.04532448,20.46696964,58.7272048829,0.19532448,0.05696964,0.20346299999999998,54.85,20.41,58.5242735965,136.82,54.84532448,20.41696964,58.522322805900004,0.19532448,0.05696964,0.20346299999999998,54.65,20.36,58.3193972877,134.44,64.35532448,48.25696964,80.4384417288,0.19532448,0.05696964,0.20346299999999998,64.16,48.2,80.2480255209,132.77
2021-03-08 02:00:00,54.02628352,20.67724936,57.8479727569,0.19628352000000002,0.05724936,0.20446199999999998,53.83,20.62,57.6441957182,136.9,53.81628352,20.61724936,57.6304029404,0.19628352000000002,0.05724936,0.20446199999999998,53.62,20.56,57.4266314527,134.5,63.13628352,48.27724936,79.4788217231,0.19628352000000002,0.05724936,0.20446199999999998,62.94,48.22,79.2881580061,132.86
2021-03-08 02:30:00,53.22756224,21.26762232,57.3191516089,0.19756224,0.057622320000000005,0.20579399999999998,53.03,21.21,57.1143151933,137.02,53.02756224,21.20762232,57.111168799,0.19756224,0.057622320000000005,0.20579399999999998,52.83,21.15,56.9063388385,134.63,62.13756224,47.90762232,78.4615633128,0.19756224,0.057622320000000005,0.20579399999999998,61.94,47.85,78.2699565606,133.02
2021-03-08 03:00:00,52.19532448,21.396969640000002,56.4108341309,0.19532448,0.05696964,0.20346299999999998,52.0,21.34,56.2085011364,137.02,51.99532448,21.33696964,56.2030251961,0.19532448,0.05696964,0.20346299999999998,51.8,21.28,56.0006999956,134.66,60.93532448,48.10696964,77.6362949749,0.19532448,0.05696964,0.20346299999999998,60.74,48.05,77.4477249504,133.08
2021-03-08 03:30:00,51.38628352,21.59724936,55.740392122,0.19628352000000002,0.05724936,0.20446199999999998,51.19,21.54,55.5372640666,137.29,51.18628352,21.53724936,55.5327716811,0.19628352000000002,0.05724936,0.20446199999999998,50.99,21.48,55.3296529901,134.8,60.00628352,48.41724936,77.1037229806,0.19628352000000002,0.05724936,0.20446199999999998,59.81,48.36,76.9150550933,133.41
2021-03-08 04:00:00,50.5766032,21.6873426,55.0302972943,0.19660319999999998,0.0573426,0.20479499999999998,50.38,21.63,54.827012503,137.49,50.3866032,21.6273426,54.8320319701,0.19660319999999998,0.0573426,0.20479499999999998,50.19,21.57,54.6287561638,134.92,59.0766032,48.5873426,76.4903582589,0.19660319999999998,0.0573426,0.20479499999999998,58.88,48.53,76.3021316871,133.64
2021-03-08 04:30:00,50.18884096,21.61799528,54.6466602533,0.19884096,0.05799528,0.20712599999999998,49.99,21.56,54.4411030381,137.49,49.99884096,21.54799528,54.4444689379,0.19884096,0.05799528,0.20712599999999998,49.8,21.49,54.2389168402,134.92,58.60884096,48.50799528,76.0790499728,0.19884096,0.05799528,0.20712599999999998,58.41,48.45,75.8889359525,133.64
2021-03-08 05:00:00,49.98564416,21.47706288,54.4043091312,0.19564416,0.05706288,0.20379599999999998,49.79,21.42,54.2020340947,137.24,49.79564416,21.42706288,54.2100101547,0.19564416,0.05706288,0.20379599999999998,49.6,21.37,54.0077485182,134.76,58.38564416,48.28706288,75.7662450274,0.19564416,0.05706288,0.20379599999999998,58.19,48.23,75.5791571797,133.43
2021-03-08 05:30:00,51.24884096,20.74799528,55.2894475274,0.19884096,0.05799528,0.20712599999999998,51.05,20.69,55.0833786182,136.74,51.04884096,20.67799528,55.0777963626,0.19884096,0.05799528,0.20712599999999998,50.85,20.62,54.8717313377,134.39,59.88884096,47.80799528,76.6307880961,0.19884096,0.05799528,0.20712599999999998,59.69,47.75,76.4392477723,132.85
2021-03-08 06:00:00,53.23628352,19.58724936,56.7253225686,0.19628352000000002,0.05724936,0.20446199999999998,53.04,19.53,56.5213455254,136.21,53.04628352,19.52724936,56.526291784,0.19628352000000002,0.05724936,0.20446199999999998,52.85,19.47,56.3223170688,133.97,62.27628352,47.37724936,78.2492124304,0.19628352000000002,0.05724936,0.20446199999999998,62.08,47.32,78.058367905,132.24
2021-03-08 06:30:00,58.85884096,17.94799528,61.5344919027,0.19884096,0.05799528,0.20712599999999998,58.66,17.89,61.3273813235,135.03,58.64884096,17.89799528,61.3190409334,0.19884096,0.05799528,0.20712599999999998,58.45,17.84,61.1119309137,133.35,68.41884096,42.53799528,80.564376996,0.19884096,0.05799528,0.20712599999999998,68.22,42.48,80.3649102532,131.36
2021-03-08 07:00:00,63.63866112,15.95377616,65.607942834,0.21866112000000001,0.06377616,0.227772,63.42,15.89,65.3803372582,134.64,63.41866112,15.90377616,65.3823881057,0.21866112000000001,0.06377616,0.227772,63.2,15.84,65.154781866,133.08,73.97866112,40.84377616,84.5047711796,0.21866112000000001,0.06377616,0.227772,73.76,40.78,84.282536744,130.91
2021-03-08 07:30:00,69.8027568,14.6591374,71.3254173923,0.4427568,0.12913739999999999,0.461205,69.36,14.53,70.8655805028,133.29,69.5627568,14.6291374,71.0843779932,0.4427568,0.12913739999999999,0.461205,69.12,14.5,70.6245311489,132.38,80.6427568,36.1391374,88.3701956336,0.4427568,0.12913739999999999,0.461205,80.2,36.01,87.9133670155,129.84
2021-03-08 08:00:00,72.2726464,13.8378552,73.5854717604,0.9526464,0.27785519999999997,0.9923400000000001,71.32,13.56,72.5976308153,133.12,72.0126464,13.8078552,73.3244714045,0.9526464,0.27785519999999997,0.9923400000000001,71.06,13.53,72.3366055327,132.28,83.3526464,34.8978552,90.3632887817,0.9526464,0.27785519999999997,0.9923400000000001,82.4,34.62,89.3773147952,129.7
2021-03-08 08:30:00,74.31406464,13.14743552,75.4681075957,1.29406464,0.37743552,1.3479839999999998,73.02,12.77,74.128222021,132.08,74.05406464,13.12743552,75.2086035839,1.29406464,0.37743552,1.3479839999999998,72.76,12.75,73.8686679181,131.71,85.37406464,31.99743552,91.1732789419,1.29406464,0.37743552,1.3479839999999998,84.08,31.62,89.8291200001,128.87
2021-03-08 09:00:00,75.87908864,13.07181752,76.9968084151,2.26908864,0.66181752,2.363634,73.61,12.41,74.6487789585,131.93,75.59908864,13.06181752,76.7191845637,2.26908864,0.66181752,2.363634,73.33,12.4,74.3710219104,131.71,86.83908864,30.57181752,92.063365908,2.26908864,0.66181752,2.363634,84.57,29.91,89.703361141,128.87
2021-03-08 09:30:00,77.84487296,11.62142128,78.707570657,2.16487296,0.63142128,2.255076,75.68,10.99,76.4738027039,131.56,77.58487296,11.60142128,78.4474696082,2.16487296,0.63142128,2.255076,75.42,10.97,76.2136293585,131.41,89.24487296,30.01142128,94.1558960283,2.16487296,0.63142128,2.255076,87.08,29.38,91.9027246604,128.41
2021-03-08 10:00:00,78.22601184,11.27592012,79.034519692,2.14601184,0.62592012,2.235429,76.08,10.65,76.8217996405,131.56,77.94601184,11.26592012,78.7559630626,2.14601184,0.62592012,2.235429,75.8,10.64,76.5431224866,131.41,89.74601184,30.36592012,94.7440538816,2.14601184,0.62592012,2.235429,87.6,29.74,92.5106891121,128.41
2021-03-08 10:30:00,77.9311664,11.6490902,78.7970050126,2.4311664,0.7090902,2.532465,75.5,10.94,76.2884893021,131.77,77.6611664,11.6390902,78.5284992044,2.4311664,0.7090902,2.532465,75.23,10.93,76.0198513548,131.52,89.3711664,30.7990902,94.5293041382,2.4311664,0.7090902,2.532465,86.94,30.09,91.9998461955,128.57
2021-03-08 11:00:00,77.6588288,11.5809084,78.5175848454,2.3688288,0.6909084,2.46753,75.29,10.89,76.0734920981,131.51,77.3888288,11.5709084,78.2490686477,2.3688288,0.6909084,2.46753,75.02,10.88,75.8048468107,131.34,89.0688288,30.6309084,94.1886872889,2.3688288,0.6909084,2.46753,86.7,29.94,91.7240077624,128.32
2021-03-08 11:30:00,77.27554208,11.73286644,78.1611767993,2.37554208,0.69286644,2.474523,74.9,11.04,75.7092570298,131.51,77.00554208,11.712866439999999,77.8912366783,2.37554208,0.69286644,2.474523,74.63,11.02,75.4392291848,131.42,88.44554208,29.63286644,93.2776537402,2.37554208,0.69286644,2.474523,86.07,28.94,90.8051127415,128.44
2021-03-08 12:00:00,77.54002688,11.83125784,78.4374555339,3.09002688,0.90125784,3.218778,74.45,10.93,75.2480391771,131.64,77.27002688,11.82125784,78.1690424078,3.09002688,0.90125784,3.218778,74.18,10.92,74.9794558529,131.56,88.65002688,29.74125784,93.5059874218,3.09002688,0.90125784,3.218778,85.56,28.84,90.2898621109,128.63
2021-03-08 12:30:00,78.20390336,11.92738848,79.108236592,2.7339033600000002,0.7973884800000001,2.847816,75.47,11.13,76.2862884141,131.72,77.94390336,11.91738848,78.8497065256,2.7339033600000002,0.7973884800000001,2.847816,75.21,11.12,76.0276166929,131.63,89.46390336,29.86738848,94.3178185659,2.7339033600000002,0.7973884800000001,2.847816,86.73,29.07,91.4721695381,128.75
2021-03-08 13:00:00,76.62549152,12.71076836,77.6725793507,2.98549152,0.87076836,3.109887,73.64,11.84,74.5857573535,132.15,76.35549152,12.69076836,77.4029501171,2.98549152,0.87076836,3.109887,73.37,11.82,74.3160097153,131.93,87.60549152,30.88076836,92.8888798456,2.98549152,0.87076836,3.109887,84.62,30.01,89.7838766149,129.17
2021-03-08 13:30:00,76.37249472,12.67156096,77.4165770809,2.78249472,0.81156096,2.898432,73.59,11.86,74.5395713698,132.42,76.10249472,12.65156096,77.1469487234,2.78249472,0.81156096,2.898432,73.32,11.84,74.2698323682,132.11,87.36249472,30.92156096,92.6733425312,2.78249472,0.81156096,2.898432,84.58,30.11,89.7796664062,129.45
2021-03-08 14:00:00,75.33061696,13.26601328,76.4897964432,2.42061696,0.70601328,2.521476,72.91,12.56,73.9839286602,132.68,75.06061696,13.25601328,76.2221628301,2.42061696,0.70601328,2.521476,72.64,12.55,73.7161590155,132.31,86.19061696,31.27601328,91.6897565633,2.42061696,0.70601328,2.521476,83.77,30.57,89.1736384813,129.7
2021-03-08 14:30:00,74.78133568,13.76955624,76.0384695081,2.98133568,0.86955624,3.105558,71.8,12.9,72.9496401636,132.89,74.52133567999999,13.74955624,75.7791512774,2.98133568,0.86955624,3.105558,71.54,12.88,72.6902056676,132.47,85.47133568,31.61955624,91.1325713438,2.98133568,0.86955624,3.105558,82.49,30.75,88.0350078094,129.92
2021-03-08 15:00:00,74.8119264,13.5876452,76.0358365099,1.6719263999999998,0.4876452,1.74159,73.14,13.1,74.3039003014,132.89,74.5619264,13.5676452,75.7862907441,1.6719263999999998,0.4876452,1.74159,72.89,13.08,74.0542942712,132.51,85.6319264,30.6076452,90.9376421712,1.6719263999999998,0.4876452,1.74159,83.96,30.12,89.1991928215,129.92
2021-03-08 15:30:00,74.17365536,13.88689948,75.4624219505,0.98365536,0.28689948,1.024641,73.19,13.6,74.4428378019,133.08,73.89365536,13.86689948,75.1835301356,0.98365536,0.28689948,1.024641,72.91,13.58,74.1639029448,132.68,84.95365536,30.73689948,90.3431267373,0.98365536,0.28689948,1.024641,83.97,30.45,89.3205653811,130.18
2021-03-08 16:00:00,74.90336544,13.98806492,76.1982946951,1.19336544,0.34806492,1.2430889999999999,73.71,13.64,74.9614147412,133.08,74.65336544,13.97806492,75.9507160626,1.19336544,0.34806492,1.2430889999999999,73.46,13.63,74.7137771766,132.65,85.76336544,30.67806492,91.0851168898,1.19336544,0.34806492,1.2430889999999999,84.57,30.33,89.8442752767,130.18
2021-03-08 16:30:00,76.02244672,14.40279696,77.374756643,0.83244672,0.24279696,0.867132,75.19,14.16,76.5117095613,133.38,75.75244672,14.38279696,77.1057587503,0.83244672,0.24279696,0.867132,74.92,14.14,76.242678337,132.89,87.13244672,31.23279696,92.5610656667,0.83244672,0.24279696,0.867132,86.3,30.99,91.6955293349,130.48
2021-03-08 17:00:00,77.70569376,14.17916068,78.988755151,0.54569376,0.15916068,0.568431,77.16,14.02,78.4233766169,133.2,77.42569376,14.16916068,78.7115186526,0.54569376,0.15916068,0.568431,76.88,14.01,78.146109948,132.77,89.10569376,30.94916068,94.3274891389,0.54569376,0.15916068,0.568431,88.56,30.79,93.7597872225,130.3
2021-03-08 17:30:00,79.47965984,14.06573412,80.7146901414,0.49965984,0.14573412,0.520479,78.98,13.92,80.1972992064,132.56,79.19965984,14.04573412,80.4354944396,0.49965984,0.14573412,0.520479,78.7,13.9,79.9180830601,132.38,91.04965984,29.85573412,95.8196504733,0.49965984,0.14573412,0.520479,90.55,29.71,95.2994575011,129.77
2021-03-08 18:00:00,81.01657312,13.64941716,82.1583331678,0.30657312000000003,0.08941716,0.319347,80.71,13.56,81.8411736231,132.06,80.72657312,13.62941716,81.8690455534,0.30657312000000003,0.08941716,0.319347,80.42,13.54,81.5518730625,131.99,92.91657312,30.12941716,97.6794315031,0.30657312000000003,0.08941716,0.319347,92.61,30.04,97.3602264788,129.17
2021-03-08 18:30:00,83.7489408,12.2755244,84.6438041703,0.25894079999999997,0.07552439999999999,0.26973,83.49,12.2,84.3766561319,131.4,83.4489408,12.2555244,84.3440786242,0.25894079999999997,0.07552439999999999,0.26973,83.19,12.18,84.0769201386,131.41,96.2489408,30.2755244,100.8982952424,0.25894079999999997,0.07552439999999999,0.26973,95.99,30.2,100.6286246552,128.34
2021-03-08 19:00:00,83.84798176,12.65524468,84.7976371318,0.25798176,0.07524468000000001,0.268731,83.59,12.58,84.531322597,131.4,83.53798176,12.64524468,84.4896242716,0.25798176,0.07524468000000001,0.268731,83.28,12.57,84.2232942837,131.41,96.36798176,30.79524468,101.1688440351,0.25798176,0.07524468000000001,0.268731,96.11,30.72,100.9002006936,128.34
2021-03-08 19:30:00,81.38030944,13.68300692,82.522599589,0.25030944,0.07300692,0.260739,81.13,13.61,82.2636554014,132.18,81.07030944,13.66300692,82.213580574,0.25030944,0.07300692,0.260739,80.82,13.59,81.9546246407,131.91,93.53030944,31.98300692,98.8475164867,0.25030944,0.07300692,0.260739,93.28,31.91,98.5870503667,129.05
2021-03-08 20:00:00,77.9325472,15.0536596,79.3731351304,0.25254719999999997,0.07365959999999999,0.26307,77.68,14.98,79.1112052746,132.85,77.6525472,15.0236596,79.0925308384,0.25254719999999997,0.07365959999999999,0.26307,77.4,14.95,78.8305936804,132.39,89.5525472,33.2036596,95.5099037841,0.25254719999999997,0.07365959999999999,0.26307,89.3,33.13,95.2475033794,129.73
2021-03-08 20:30:00,75.93350624,15.96393932,77.5934580265,0.25350624,0.07393932,0.264069,75.68,15.89,77.3301655242,133.23,75.65350624,15.94393932,77.3153426394,0.25350624,0.07393932,0.264069,75.4,15.87,77.0520402066,132.64,87.24350624,34.07393932,93.6614260079,0.25350624,0.07393932,0.264069,86.99,34.0,93.3983945258,130.12
2021-03-08 21:00:00,73.04382592,16.64403256,74.9161152549,0.25382592,0.07403256,0.26440199999999997,72.79,16.57,74.65218684,132.81,72.78382592,16.61403256,74.6559535031,0.25382592,0.07403256,0.26440199999999997,72.53,16.54,74.3920190612,132.35,84.00382592,35.03403256,91.0166259901,0.25382592,0.07403256,0.26440199999999997,83.75,34.96,90.7538654824,129.66
2021-03-08 21:30:00,69.58510464,18.08440552,71.8966794141,0.25510464,0.07440552,0.26573399999999997,69.33,18.01,71.6310616981,133.52,69.31510464,18.05440552,71.6278248304,0.25510464,0.07440552,0.26573399999999997,69.06,17.98,71.3622028808,132.81,80.01510464,36.85440552,88.0946319408,0.25510464,0.07440552,0.26573399999999997,79.76,36.78,87.8318051733,130.33
2021-03-08 22:00:00,65.65702272,19.26496496,68.4250210622,0.25702272,0.07496496,0.26773199999999997,65.4,19.19,68.1572894121,133.7,65.40702272,19.21496496,68.171060572,0.25702272,0.07496496,0.26773199999999997,65.15,19.14,67.9033290789,132.92,75.50702272,38.29496496,84.6629483383,0.25702272,0.07496496,0.26773199999999997,75.25,38.22,84.3998276065,130.51
2021-03-08 22:30:00,60.9685712,19.8766666,64.1268161481,0.2285712,0.06666659999999999,0.238095,60.74,19.81,63.8888386183,134.54,60.7385712,19.8366666,63.895753953,0.2285712,0.06666659999999999,0.238095,60.51,19.77,63.6577803572,133.31,70.3985712,41.4266666,81.6830920851,0.2285712,0.06666659999999999,0.238095,70.17,41.36,81.4523081318,131.12
2021-03-08 23:00:00,57.0969728,21.0762004,60.8627186891,0.2269728,0.06620039999999999,0.23643000000000003,56.87,21.01,60.6268669816,134.95,56.8669728,21.0262004,60.6296437289,0.2269728,0.06620039999999999,0.23643000000000003,56.64,20.96,60.3938010064,133.66,65.8969728,41.9662004,78.1253672005,0.2269728,0.06620039999999999,0.23643000000000003,65.67,41.9,77.8983883017,131.58
2021-03-08 23:30:00,53.48793184,21.35648012,57.5939067579,0.22793184,0.06648012,0.237429,53.26,21.29,57.357577529,135.97,53.28793184,21.29648012,57.3859193992,0.22793184,0.06648012,0.237429,53.06,21.23,57.1495975489,134.2,61.92793184,44.23648012,76.1047627641,0.22793184,0.06648012,0.237429,61.7,44.17,75.8806885841,132.4
2021-03-09 00:00:00,50.6869728,21.2162004,54.9481243633,0.2269728,0.06620039999999999,0.23643000000000003,50.46,21.15,54.7131985905,136.45,50.4869728,21.1562004,54.7404716629,0.2269728,0.06620039999999999,0.23643000000000003,50.26,21.09,54.505556597500004,134.34,58.9769728,47.0562004,75.449117402,0.2269728,0.06620039999999999,0.23643000000000003,58.75,46.99,75.2304632446,132.59
2021-03-09 00:30:00,52.13906048,21.16389264,56.2707026739,0.45906048,0.13389264,0.478188,51.68,21.03,55.7950114258,136.45,51.95906048,21.10389264,56.0813538578,0.45906048,0.13389264,0.478188,51.5,20.97,55.6056732717,134.34,60.65906048,46.95389264,76.7084718422,0.45906048,0.13389264,0.478188,60.2,46.82,76.263703031,132.59
2021-03-09 01:00:00,55.8539456,20.6324008,59.5429189901,0.4539456,0.13240079999999999,0.47286000000000006,55.4,20.5,59.0712281911,135.63,55.6639456,20.5724008,59.3439003979,0.4539456,0.13240079999999999,0.47286000000000006,55.21,20.44,58.8722150084,133.88,64.8039456,44.6724008,78.7094324625,0.4539456,0.13240079999999999,0.47286000000000006,64.35,44.54,78.2606804213,131.9
2021-03-09 01:30:00,56.54650304,20.53314672,60.1590983998,0.45650304,0.13314672,0.475524,56.09,20.4,59.6845717083,135.63,56.33650304,20.47314672,59.9412321478,0.45650304,0.13314672,0.475524,55.88,20.34,59.4667133782,133.9,65.59650304,44.52314672,79.2793277275,0.45650304,0.13314672,0.475524,65.14,44.39,78.8269731754,131.96
2021-03-09 02:00:00,55.66586368,20.81296024,59.4295187023,0.45586368,0.13296024,0.474858,55.21,20.68,58.9559708596,135.97,55.45586368,20.75296024,59.2118077348,0.45586368,0.13296024,0.474858,55.0,20.62,58.7382703184,134.11,64.58586368,44.93296024,78.6784894569,0.45586368,0.13296024,0.474858,64.13,44.8,78.2284916127,132.25
2021-03-09 02:30:00,54.8571424,20.9533332,58.7226382623,0.4571424,0.13333319999999999,0.47619000000000006,54.4,20.82,58.2480248592,136.07,54.6471424,20.9033332,58.508627666,0.4571424,0.13333319999999999,0.47619000000000006,54.19,20.77,58.0340331185,134.16,63.6371424,45.1433332,78.0231146856,0.4571424,0.13333319999999999,0.47619000000000006,63.18,45.01,77.5732718145,132.34
2021-03-09 03:00:00,53.91458496,21.11258728,57.9009828333,0.45458496,0.13258728,0.473526,53.46,20.98,57.4293653108,136.28,53.71458496,21.04258728,57.6892287768,0.45458496,0.13258728,0.473526,53.26,20.91,57.2176170423,134.28,62.58458496,45.65258728,77.4660506285,0.45458496,0.13258728,0.473526,62.13,45.52,77.0208238076,132.47
2021-03-09 03:30:00,52.82490464,20.85268052,56.7917673179,0.45490464,0.13268052,0.473859,52.37,20.72,56.3199369673,136.38,52.63490464,20.81268052,56.6003609254,0.45490464,0.13268052,0.473859,52.18,20.68,56.1285560121,134.28,61.43490464,46.59268052,77.1046392,0.45490464,0.13268052,0.473859,60.98,46.46,76.6621940724,132.47
2021-03-09 04:00:00,51.90650304,21.05314672,56.0135701831,0.45650304,0.13314672,0.475524,51.45,20.92,55.540515842,136.61,51.70650304,20.98314672,55.80192562,0.45650304,0.13314672,0.475524,51.25,20.85,55.3288803429,134.41,60.38650304,47.04314672,76.5479418582,0.45650304,0.13314672,0.475524,59.93,46.91,76.1061955428,132.8
2021-03-09 04:30:00,51.5039456,20.8324008,55.5575857598,0.4539456,0.13240079999999999,0.47286000000000006,51.05,20.7,55.0871355218,136.79,51.3139456,20.7724008,55.3589527361,0.4539456,0.13240079999999999,0.47286000000000006,50.86,20.64,54.8885161031,134.49,60.0439456,47.6724008,76.6676802913,0.4539456,0.13240079999999999,0.47286000000000006,59.59,47.54,76.2300446018,132.96
2021-03-09 05:00:00,51.54586368,20.60296024,55.5108821148,0.45586368,0.13296024,0.474858,51.09,20.47,55.0382503356,136.85,51.35586368,20.54296024,55.312186268,0.45586368,0.13296024,0.474858,50.9,20.41,54.8395669202,134.52,60.09586368,47.55296024,76.6341755291,0.45586368,0.13296024,0.474858,59.64,47.42,76.1943961194,132.96
2021-03-09 05:30:00,52.81426528,20.14249404,56.5249209041,0.45426528,0.13249404,0.473193,52.36,20.01,56.053275551,136.26,52.62426528,20.08249404,56.3260140888,0.45426528,0.13249404,0.473193,52.17,19.95,55.8543767309,134.18,61.50426528,46.25249404,76.9549728903,0.45426528,0.13249404,0.473193,61.05,46.12,76.5124623836,132.36
2021-03-09 06:00:00,54.9271424,19.6133332,58.3238699971,0.4571424,0.13333319999999999,0.47619000000000006,54.47,19.48,57.8485202922,135.55,54.7271424,19.5633332,58.1187071532,0.4571424,0.13333319999999999,0.47619000000000006,54.27,19.43,57.6433673548,133.75,63.8371424,44.5033332,77.8185544437,0.4571424,0.13333319999999999,0.47619000000000006,63.38,44.37,77.3674434113,131.73
2021-03-09 06:30:00,60.48618336,17.343053480000002,62.9234446091,0.45618336,0.13305348,0.475191,60.03,17.21,62.4482585826,134.89,60.27618336,17.29305348,62.7077983915,0.45618336,0.13305348,0.475191,59.82,17.16,62.2326120294,133.35,70.25618336,41.65305348,81.6756277265,0.45618336,0.13305348,0.475191,69.8,41.52,81.215456657,131.11
2021-03-09 07:00:00,65.29116832,15.41909076,67.0871449717,0.51116832,0.14909076000000002,0.532467,64.78,15.27,66.5554002317,133.84,65.06116832,15.37909076,66.8541102384,0.51116832,0.14909076000000002,0.532467,64.55,15.23,66.3223597288,132.65,75.71116832,39.27909076,85.2937745636,0.51116832,0.14909076000000002,0.532467,75.2,39.13,84.7714391762,130.08
2021-03-09 07:30:00,71.06095808,14.64027944,72.5534116726,0.96095808,0.28027944,1.000998,70.1,14.36,71.5557097652,132.51,70.81095808,14.61027944,72.3025037569,0.96095808,0.28027944,1.000998,69.85,14.33,71.304778241,132.0,81.85095808,34.67027944,88.8909872544,0.96095808,0.28027944,1.000998,80.89,34.39,87.8968952808,129.11
2021-03-09 08:00:00,74.34600224,14.27216732,75.7035191327,1.75600224,0.51216732,1.8291689999999998,72.59,13.76,73.8826481659,132.08,74.07600224,14.25216732,75.4345967125,1.75600224,0.51216732,1.8291689999999998,72.32,13.74,73.6136536249,131.84,85.15600224,31.65216732,90.8482493698,1.75600224,0.51216732,1.8291689999999998,83.4,31.14,89.0239271207,128.97
2021-03-09 08:30:00,75.80390336,13.67738848,77.0279346747,2.7339033600000002,0.7973884800000001,2.847816,73.07,12.88,74.1964911569,132.01,75.54390336,13.64738848,76.7667411526,2.7339033600000002,0.7973884800000001,2.847816,72.81,12.85,73.9352324673,131.77,86.70390336,31.24738848,92.1627155887,2.7339033600000002,0.7973884800000001,2.847816,83.97,30.45,89.3205653811,128.88
2021-03-09 09:00:00,76.778288,12.901584,77.8547132672,3.708288,1.0815839999999999,3.8628,73.07,11.82,74.0198439609,131.69,76.508288,12.881584,77.5851360703,3.708288,1.0815839999999999,3.8628,72.8,11.8,73.750118644,131.51,87.768288,31.321584,93.1896668237,3.708288,1.0815839999999999,3.8628,84.06,30.24,89.333874874,128.43
2021-03-09 09:30:00,77.48723872,12.45752796,78.4822410952,4.03723872,1.17752796,4.205457,73.45,11.28,74.31110886,131.55,77.22723872,12.44752796,78.2239563857,4.03723872,1.17752796,4.205457,73.19,11.27,74.0526096772,131.37,88.61723872,31.63752796,94.0954205781,4.03723872,1.17752796,4.205457,84.58,30.46,89.8976529171,128.22
2021-03-09 10:00:00,77.7942624,11.8324932,78.6889773583,3.3342624,0.9724932,3.47319,74.46,10.86,75.2477986389,131.74,77.5342624,11.8124932,78.4289286011,3.3342624,0.9724932,3.47319,74.2,10.84,74.9876363143,131.49,89.0742624,30.9724932,94.3054587875,3.3342624,0.9724932,3.47319,85.74,30.0,90.8369286139,128.43
2021-03-09 10:30:00,76.653632,12.612726,77.6843623643,4.363632,1.272726,4.54545,72.29,11.34,73.1740370623,132.13,76.373632,12.592726,77.4048345582,4.363632,1.272726,4.54545,72.01,11.32,72.8943241961,131.74,87.583632,31.922726,93.2199175583,4.363632,1.272726,4.54545,83.22,30.65,88.684783926,128.85
2021-03-09 11:00:00,75.8105456,12.4430758,76.8249240776,3.8505456000000002,1.1230758,4.010985,71.96,11.32,72.8449311895,132.23,75.5605456,12.4230758,76.5749884995,3.8505456000000002,1.1230758,4.010985,71.71,11.3,72.5948627659,131.8,86.7205456,31.7630758,92.3544585466,3.8505456000000002,1.1230758,4.010985,82.87,30.64,88.3529654284,128.94
2021-03-09 11:30:00,73.65616832,13.05596576,74.8043406061,5.5061683200000004,1.6059657600000001,5.735592,68.15,11.45,69.1051734677,132.44,73.39616832,13.04596576,74.5465944673,5.5061683200000004,1.6059657600000001,5.735592,67.89,11.44,68.847118313,131.96,83.95616832,32.47596576,90.0184789419,5.5061683200000004,1.6059657600000001,5.735592,78.45,30.87,84.3051564259,129.14
2021-03-09 12:00:00,71.98083264,14.25190952,73.3781792668,6.52083264,1.90190952,6.792534,65.46,12.35,66.6148189219,132.79,71.74083264,14.23190952,73.1388700792,6.52083264,1.90190952,6.792534,65.22,12.33,66.3752762706,132.31,81.81083264,32.83190952,88.1529728369,6.52083264,1.90190952,6.792534,75.29,30.93,81.395632561,129.7
2021-03-09 12:30:00,72.07427904,14.12666472,73.4456557956,6.67427904,1.94666472,6.952374,65.4,12.18,66.524524801,132.79,71.83427904,14.09666472,73.2043687318,6.67427904,1.94666472,6.952374,65.16,12.15,66.2830906039,132.23,81.96427904,33.59666472,88.5826107024,6.67427904,1.94666472,6.952374,75.29,31.65,81.6719449995,129.64
2021-03-09 13:00:00,71.80075264,14.33521952,73.2178024688,6.60075264,1.9252195200000002,6.875784,65.2,12.41,66.3705363848,133.08,71.56075264,14.31521952,72.9785367646,6.60075264,1.9252195200000002,6.875784,64.96,12.39,66.1310343182,132.41,81.71075264,34.07521952,88.5311678582,6.60075264,1.9252195200000002,6.875784,75.11,32.15,81.7014969263,129.9
2021-03-09 13:30:00,72.28774624,14.27225932,73.6832114023,6.00774624,1.75225932,6.258069,66.28,12.52,67.4521222794,133.2,72.04774624,14.24225932,73.4419477465,6.00774624,1.75225932,6.258069,66.04,12.49,67.2107260785,132.49,82.35774624,33.94225932,89.0779172044,6.00774624,1.75225932,6.258069,76.35,32.19,82.8584250393,130.0
2021-03-09 14:00:00,71.290584,15.008087,72.8532088687,5.410584,1.578087,5.636025,65.88,13.43,67.2349559381,133.2,71.040584,14.988087,72.6044580379,5.410584,1.578087,5.636025,65.63,13.41,66.9860060013,132.64,81.110584,32.938087,87.543385884,5.410584,1.578087,5.636025,75.7,31.36,81.9386331348,130.19
2021-03-09 14:30:00,69.71144352,15.37750436,71.3873448027,5.03144352,1.46750436,5.241087,64.68,13.91,66.1588278312,133.26,69.47144352,15.35750436,71.1486781671,5.03144352,1.46750436,5.241087,64.44,13.89,65.9199946905,132.67,79.36144352,33.38750436,86.0985723747,5.03144352,1.46750436,5.241087,74.33,31.92,80.8939756719,130.19
2021-03-09 15:00:00,69.1723136,15.4306748,70.87252425,4.0823136,1.1906748,4.25241,65.09,14.24,66.629465704,133.26,68.9323136,15.4106748,70.6339348758,4.0823136,1.1906748,4.25241,64.85,14.22,66.3907440838,132.67,78.8923136,33.5006748,85.710514858,4.0823136,1.1906748,4.25241,74.81,32.31,81.4890925216,130.19
2021-03-09 15:30:00,69.74121632,15.13785476,71.3652009072,2.46121632,0.71785476,2.563767,67.28,14.42,68.8079559353,133.32,69.49121632,15.10785476,71.1145303091,2.46121632,0.71785476,2.563767,67.03,14.39,68.5572242729,132.69,79.81121632,33.22785476,86.4518396706,2.46121632,0.71785476,2.563767,77.35,32.51,83.9042466148,130.19
2021-03-09 16:00:00,71.04244544,15.02612992,72.6141421107,2.11244544,0.61612992,2.200464,68.93,14.41,70.4201178641,132.89,70.79244544,15.01612992,72.3674960818,2.11244544,0.61612992,2.200464,68.68,14.4,70.1733738679,132.44,81.29244544,32.33612992,87.4876390344,2.11244544,0.61612992,2.200464,79.18,31.72,85.2973082811,129.93
2021-03-09 16:30:00,72.56554272,14.96619996,74.092814304,1.73554272,0.50619996,1.8078569999999998,70.83,14.46,72.2909434162,132.98,72.30554272,14.93619996,73.8321175186,1.73554272,0.50619996,1.8078569999999998,70.57,14.43,72.0302006106,132.44,83.18554272,32.96619996,89.4796337578,1.73554272,0.50619996,1.8078569999999998,81.45,32.46,87.6798386176,129.93
2021-03-09 17:00:00,75.5381408,14.1986244,76.8609891322,1.0581408,0.30862439999999997,1.10223,74.48,13.89,75.7641240958,132.17,75.2681408,14.1686244,76.590096859,1.0581408,0.30862439999999997,1.10223,74.21,13.86,75.4932030053,131.96,86.6481408,31.5986244,92.2300025375,1.0581408,0.30862439999999997,1.10223,85.59,31.29,91.1301936792,129.11
2021-03-09 17:30:00,78.3304688,17.1530534,80.1865922918,0.7304687999999999,0.2130534,0.7609049999999999,77.6,16.94,79.4274738362,132.4,78.0604688,15.3730534,79.5598363505,0.7304687999999999,0.2130534,0.7609049999999999,77.33,15.16,78.8019955331,132.05,89.8104688,34.9730534,96.3796387739,0.7304687999999999,0.2130534,0.7609049999999999,89.08,34.76,95.6216711839,129.27
2021-03-09 18:00:00,81.20363584,37.45272712,89.4244778702,0.52363584,0.15272712,0.545454,80.68,37.3,88.8850516116,135.23,80.94363584,26.32272712,85.1161450374,0.52363584,0.15272712,0.545454,80.42,26.17,84.5709483215,134.29,91.87363584,49.10272712,104.1721784983,0.52363584,0.15272712,0.545454,91.35,48.95,103.6384339905,132.78
2021-03-09 18:30:00,84.16006944,36.62293692,91.7832054179,0.49006944,0.14293692,0.510489,83.67,36.48,91.2768278371,135.81,83.89006944,27.58293692,88.3083357321,0.49006944,0.14293692,0.510489,83.4,27.44,87.7981412104,134.59,95.45006944,49.83293692,107.6756117149,0.49006944,0.14293692,0.510489,94.96,49.69,107.1750796594,133.37
2021-03-09 19:00:00,83.79879072,37.03256396,91.6168549972,0.48879072,0.14256396,0.509157,83.31,36.89,91.1121737201,135.81,83.51879072,27.25256396,87.8526644202,0.48879072,0.14256396,0.509157,83.03,27.11,87.3437633721,134.59,95.05879072,50.54256396,107.6602269401,0.48879072,0.14256396,0.509157,94.57,50.4,107.1617697689,133.29
2021-03-09 19:30:00,81.21463488,39.12135184,90.1459765518,0.48463488,0.14135184,0.5048279999999999,80.73,38.98,89.6480524049,136.97,80.93463488,26.36135184,85.1195394371,0.48463488,0.14135184,0.5048279999999999,80.45,26.22,84.6149567157,135.45,91.99463488,51.55135184,105.4540408104,0.48463488,0.14135184,0.5048279999999999,91.51,51.41,104.962222728,134.5
2021-03-09 20:00:00,77.25719232,17.28209776,79.1665628164,0.48719232,0.14209776,0.5074919999999999,76.77,17.14,78.6601074243,134.68,76.96719232,16.05209776,78.623269686,0.48719232,0.14209776,0.5074919999999999,76.48,15.91,78.1173380243,133.51,89.00719232,37.21209776,96.4729003627,0.48719232,0.14209776,0.5074919999999999,88.52,37.07,95.9686162243,131.34
2021-03-09 20:30:00,74.74495456,15.47144508,76.3293773395,0.48495456000000003,0.14144508,0.505161,74.26,15.33,75.8258300317,133.9,74.46495456,15.43144508,76.0470838026,0.48495456000000003,0.14144508,0.505161,73.98,15.29,75.543527188,132.83,86.39495456,37.39144508,94.1393028368,0.48495456000000003,0.14144508,0.505161,85.91,37.25,93.6380830645,130.34
2021-03-09 21:00:00,71.77943008,16.10275044,73.5634770409,0.48943008,0.14275044,0.509823,71.29,15.96,73.0546760995,134.23,71.50943008,16.07275044,73.293464218,0.48943008,0.14275044,0.509823,71.02,15.93,72.7846501675,132.97,83.05943008,39.01275044,91.765263701,0.48943008,0.14275044,0.509823,82.57,38.87,91.2616118639,130.54
2021-03-09 21:30:00,68.44847104,17.93247072,70.758509692,0.48847104,0.14247072,0.5088239999999999,67.96,17.79,70.2498804269,135.37,68.18847104,17.89247072,70.4968658256,0.48847104,0.14247072,0.5088239999999999,67.7,17.75,69.9882311535,133.82,79.07847104,39.69247072,88.4810534176,0.48847104,0.14247072,0.5088239999999999,78.59,39.55,87.9806262765,131.81
2021-03-09 22:00:00,64.86262688,18.89368284,67.5583571221,0.49262688,0.14368284,0.513153,64.37,18.75,67.0452041536,135.21,64.60262688,18.84368284,67.2947530107,0.49262688,0.14368284,0.513153,64.11,18.7,66.7816000108,133.73,74.93262688,40.61368284,85.2312724589,0.49262688,0.14368284,0.513153,74.44,40.47,84.7297733975,131.67
2021-03-09 22:30:00,60.65938016,20.02398588,63.8789512431,0.45938016000000004,0.13398588,0.478521,60.2,19.89,63.4007263365,135.21,60.41938016,19.96398588,63.6322420722,0.45938016000000004,0.13398588,0.478521,59.96,19.83,63.1540220414,133.71,70.10938016,42.04398588,81.7497518962,0.45938016000000004,0.13398588,0.478521,69.65,41.91,81.2869645146,131.67
2021-03-09 23:00:00,56.2887408,20.5437994,59.9205309943,0.4587408,0.13379939999999999,0.477855,55.83,20.41,59.4437296946,135.65,56.0687408,20.4937994,59.6967294644,0.4587408,0.13379939999999999,0.477855,55.61,20.36,59.2199434312,133.9,65.2787408,44.5137994,79.0113430936,0.4587408,0.13379939999999999,0.477855,64.82,44.38,78.5570926142,131.91
2021-03-09 23:30:00,52.4571424,21.1233332,56.5503934049,0.4571424,0.13333319999999999,0.47619000000000006,52.0,20.99,56.0765557074,136.53,52.2471424,21.0733332,56.3369262662,0.4571424,0.13333319999999999,0.47619000000000006,51.79,20.94,55.8631157384,134.4,60.9771424,46.5733332,76.7286599689,0.4571424,0.13333319999999999,0.47619000000000006,60.52,46.44,76.2846249253,132.63
2021-03-10 00:00:00,49.9771424,21.9233332,54.5742366055,0.4571424,0.13333319999999999,0.47619000000000006,49.52,21.79,54.1020748216,136.83,49.7771424,21.8633332,54.3669867118,0.4571424,0.13333319999999999,0.47619000000000006,49.32,21.73,53.8948541143,134.65,58.0671424,46.7833332,74.5685811304,0.4571424,0.13333319999999999,0.47619000000000006,57.61,46.65,74.1291750932,132.99
2021-03-10 00:30:00,51.03746208,22.02342644,55.586453815,0.45746208,0.13342644,0.476523,50.58,21.89,55.1135963261,136.7,50.84746208,21.95342644,55.3842697201,0.45746208,0.13342644,0.476523,50.39,21.82,54.9114241301,134.6,59.25746208,45.98342644,75.0061485435,0.45746208,0.13342644,0.476523,58.8,45.85,74.5631443811,132.99
2021-03-10 01:00:00,54.44778176,21.16351968,58.4162263744,0.45778176,0.13351968,0.476856,53.99,21.03,57.9411856972,135.73,54.25778176,21.11351968,58.2210236495,0.45778176,0.13351968,0.476856,53.8,20.98,57.7459989956,133.99,63.16778176,44.52351968,77.2820319167,0.45778176,0.13351968,0.476856,62.71,44.39,76.8310887597,132.03
2021-03-10 01:30:00,55.10969984,20.90407912,58.941153198,0.45969984,0.13407912,0.478854,54.65,20.77,58.4637956346,135.94,54.88969984,20.84407912,58.714178721,0.45969984,0.13407912,0.478854,54.43,20.71,58.2368354223,134.13,63.89969984,44.27407912,77.7390874758,0.45969984,0.13407912,0.478854,63.44,44.14,77.2850127774,132.24
2021-03-10 02:00:00,54.0987408,21.2637994,58.1276433469,0.4587408,0.13379939999999999,0.477855,53.64,21.13,57.6517692703,136.85,53.8887408,21.2037994,57.9102537899,0.4587408,0.13379939999999999,0.477855,53.43,21.07,57.434395618,134.71,62.7587408,45.0537994,77.2560961166,0.4587408,0.13379939999999999,0.477855,62.3,44.92,76.8055753185,133.08
2021-03-10 02:30:00,53.22778176,21.48351968,57.3998115757,0.45778176,0.13351968,0.476856,52.77,21.35,56.9253493621,137.12,53.02778176,21.43351968,57.1956414796,0.45778176,0.13351968,0.476856,52.57,21.3,56.7212032665,134.88,61.74778176,45.35351968,76.614165137,0.45778176,0.13351968,0.476856,61.29,45.22,76.1663475559,133.47
2021-03-10 03:00:00,52.45842112,21.44370616,56.672025553,0.45842112,0.13370616,0.477522,52.0,21.31,56.1971182535,137.69,52.25842112,21.37370616,56.460409961,0.45842112,0.13370616,0.477522,51.8,21.24,55.9855124117,135.17,60.98842112,46.52370616,76.7075142706,0.45842112,0.13370616,0.477522,60.53,46.39,76.2621334608,133.85
2021-03-10 03:30:00,51.16906048,20.87389264,55.2629364434,0.45906048,0.13389264,0.478188,50.71,20.74,54.7873315649,137.69,50.97906048,20.82389264,55.0681315473,0.45906048,0.13389264,0.478188,50.52,20.69,54.592549858,135.03,59.70906048,47.77389264,76.4690572806,0.45906048,0.13389264,0.478188,59.25,47.64,76.0271800082,133.67
2021-03-10 04:00:00,50.08810144,21.12361292,54.3601409919,0.45810144,0.13361292,0.477189,49.63,20.99,53.8861484985,137.69,49.89810144,21.06361292,54.1617606486,0.45810144,0.13361292,0.477189,49.44,20.93,53.6877872519,134.96,58.45810144,48.07361292,75.6863388146,0.45810144,0.13361292,0.477189,58.0,47.94,75.2478810333,133.58
2021-03-10 04:30:00,49.82810144,21.02361292,54.0817158874,0.45810144,0.13361292,0.477189,49.37,20.89,53.6077326512,138.21,49.63810144,20.96361292,53.8833386236,0.45810144,0.13361292,0.477189,49.18,20.83,53.4093746453,135.28,58.18810144,48.56361292,75.7910261775,0.45810144,0.13361292,0.477189,57.73,48.43,75.3539501287,134.05
2021-03-10 05:00:00,49.77746208,20.70342644,53.9112937842,0.45746208,0.13342644,0.476523,49.32,20.57,53.4376954967,138.63,49.59746208,20.64342644,53.7220559916,0.45746208,0.13342644,0.476523,49.14,20.51,53.2484713396,135.49,58.20746208,49.10342644,76.1528405901,0.45746208,0.13342644,0.476523,57.75,48.97,75.7173916614,134.33
2021-03-10 05:30:00,51.20906048,20.46389264,55.1465209893,0.45906048,0.13389264,0.478188,50.75,20.33,54.6705716085,138.27,51.00906048,20.41389264,54.9422539014,0.45906048,0.13389264,0.478188,50.55,20.28,54.4663281303,135.29,59.78906048,47.92389264,76.6252650165,0.45906048,0.13389264,0.478188,59.33,47.79,76.1835480927,134.04
2021-03-10 06:00:00,53.22682272,19.99323996,56.8579308537,0.45682272,0.13323996,0.475857,52.77,19.86,56.3834417183,137.61,53.03682272,19.93323996,56.6589676886,0.45682272,0.13323996,0.475857,52.58,19.8,56.184485403,134.88,62.08682272,46.60323996,77.6314081428,0.45682272,0.13323996,0.475857,61.63,46.47,77.1862539576,133.6
2021-03-10 06:30:00,58.71906048,16.88389264,61.0982315156,0.45906048,0.13389264,0.478188,58.26,16.75,60.6200470142,136.0,58.50906048,16.82389264,60.8798285298,0.45906048,0.13389264,0.478188,58.05,16.69,60.4016440174,133.68,68.52906048,44.06389264,81.4730554531,0.45906048,0.13389264,0.478188,68.07,43.93,81.0146270744,131.81
2021-03-10 07:00:00,63.85065888,15.66435884,65.7440398613,0.46065888,0.13435884,0.479853,63.39,15.53,65.2646382048,135.2,63.63065888,15.62435884,65.5208465961,0.46065888,0.13435884,0.479853,63.17,15.49,65.041440636,133.29,74.21065888,40.49435884,84.5400200453,0.46065888,0.13435884,0.479853,73.75,40.36,84.071351244,131.19
2021-03-10 07:30:00,70.21582368,13.94461524,71.5871090997,0.49582368,0.14461524,0.516483,69.72,13.8,71.0726276424,133.36,69.97582368,13.91461524,71.3458647503,0.49582368,0.14461524,0.516483,69.48,13.77,70.8313722866,132.24,81.17582368,35.77461524,88.70928613,0.49582368,0.14461524,0.516483,80.68,35.63,88.1972749012,129.63
2021-03-10 08:00:00,73.44930016,12.96729588,74.5851892565,0.53930016,0.15729588,0.561771,72.91,12.81,74.0267802893,132.74,73.18930016,12.93729588,74.3239347895,0.53930016,0.15729588,0.561771,72.65,12.78,73.7655129447,131.9,84.68930016,33.30729588,91.0035907007,0.53930016,0.15729588,0.561771,84.15,33.15,90.4441540399,129.12
2021-03-10 08:30:00,75.74420512,12.67664316,76.7976685262,0.67420512,0.19664316,0.702297,75.07,12.48,76.1002976341,131.98,75.48420512,12.65664316,76.5379372513,0.67420512,0.19664316,0.702297,74.81,12.46,75.8405412692,131.61,86.95420512,30.20664316,92.0514805913,0.67420512,0.19664316,0.702297,86.28,30.01,91.3500875752,128.63
2021-03-10 09:00:00,77.08738176,12.46006968,78.0878848673,0.85738176,0.25006968,0.893106,76.23,12.21,77.2016644898,132.19,76.80738176,12.44006968,77.808285076,0.85738176,0.25006968,0.893106,75.95,12.19,76.9220293544,131.82,88.40738176,29.41006968,93.1709039789,0.85738176,0.25006968,0.893106,87.55,29.16,92.2784270564,128.93
2021-03-10 09:30:00,78.52765152,11.77139836,79.4050242277,0.82765152,0.24139836,0.8621369999999999,77.7,11.53,78.5508173096,131.8,78.26765152,11.76139836,79.1464197917,0.82765152,0.24139836,0.8621369999999999,77.44,11.52,78.2921707452,131.5,90.11765152,29.14139836,94.7122601032,0.82765152,0.24139836,0.8621369999999999,89.29,28.9,93.8504880115,128.48
2021-03-10 10:00:00,80.19517376,33.88067568,87.0584061359,1.06517376,0.31067568,1.109556,79.13,33.57,85.9563947592,134.35,79.93517376,26.90067568,84.3402534741,1.06517376,0.31067568,1.109556,78.87,26.59,83.2316346109,133.55,90.40517376,43.31067568,100.2442520568,1.06517376,0.31067568,1.109556,89.34,43.0,99.1495617741,131.95
2021-03-10 10:30:00,80.65770112,36.10349616,88.3692660654,1.17770112,0.34349616,1.226772,79.48,35.76,87.1541622643,134.74,80.41770112,28.56349616,85.3397912249,1.17770112,0.34349616,1.226772,79.24,28.22,84.1150759377,133.96,90.78770112,44.68349616,101.1880502023,1.17770112,0.34349616,1.226772,89.61,44.34,99.9799364873,132.5
2021-03-10 11:00:00,80.93655232,35.47857776,88.3711207427,1.12655232,0.32857776,1.173492,79.81,35.15,87.2075604521,134.3,80.68655232,28.63857776,85.6182682691,1.12655232,0.32857776,1.173492,79.56,28.31,84.446726994,133.72,91.11655232,44.01857776,101.192199772,1.12655232,0.32857776,1.173492,89.99,43.69,100.0350748488,132.14
2021-03-10 11:30:00,81.1642144,35.5337292,88.6017810771,1.3842143999999998,0.40372919999999995,1.4418900000000001,79.78,35.13,87.1720442573,134.8,80.9142144,28.9937292,85.9520007033,1.3842143999999998,0.40372919999999995,1.4418900000000001,79.53,28.59,84.5127741824,134.01,91.3142144,44.0737292,101.3941781222,1.3842143999999998,0.40372919999999995,1.4418900000000001,89.93,43.67,99.9723651816,132.42
2021-03-10 12:00:00,81.43983872,35.30995296,88.7650838381,1.43983872,0.41995296,1.499832,80.0,34.89,87.2772140939,134.69,81.19983872,28.93995296,86.2028693576,1.43983872,0.41995296,1.499832,79.76,28.52,84.7056550651,133.9,91.64983872,43.77995296,101.5695683686,1.43983872,0.41995296,1.499832,90.21,43.36,100.0896283338,132.16
2021-03-10 12:30:00,82.06239616,35.37069888,89.3606356445,1.44239616,0.42069888,1.5024959999999998,80.62,34.95,87.8697154883,134.38,81.81239616,28.68069888,86.6940058694,1.44239616,0.42069888,1.5024959999999998,80.37,28.26,85.1936881465,133.69,92.35239616,43.77069888,102.1999958754,1.44239616,0.42069888,1.5024959999999998,90.91,43.35,100.7166848144,131.84
