Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-10 13:00:00,81.93644256,34.49062908,88.8998544078,0.99644256,0.29062908,1.037961,80.94,34.2,87.8687862668,134.1,81.68644256,28.76062908,86.601666746,0.99644256,0.29062908,1.037961,80.69,28.47,85.5652791733,133.42,92.38644256,44.23062908,102.4285278509,0.99644256,0.29062908,1.037961,91.39,43.94,101.4044165705,131.46
2021-03-10 13:30:00,82.59113792,35.03449856,89.7146150428,0.9411379200000001,0.27449856,0.980352,81.65,34.76,88.7410846226,134.52,82.33113792,28.69449856,87.1882475957,0.9411379200000001,0.27449856,0.980352,81.39,28.42,86.2092135447,133.77,93.05113792,43.87449856,102.8760705514,0.9411379200000001,0.27449856,0.980352,92.11,43.6,101.9078608352,132.04
2021-03-10 14:00:00,81.80493408,35.73727244,89.2703751604,0.98493408,0.28727244,1.025973,80.82,35.45,88.2529030684,135.31,81.54493408,28.75727244,86.4670861791,0.98493408,0.28727244,1.025973,80.56,28.47,85.4426971718,134.27,92.20493408,45.15727244,102.6690270866,0.98493408,0.28727244,1.025973,91.22,44.87,101.6582770855,132.81
2021-03-10 14:30:00,80.0933456,34.9972258,87.4056624201,1.0533456,0.3072258,1.097235,79.04,34.69,86.3175399325,136.04,79.8433456,29.7672258,85.2117806904,1.0533456,0.3072258,1.097235,78.79,29.46,84.1175112566,134.49,90.6933456,48.2272258,102.7187823355,1.0533456,0.3072258,1.097235,89.64,47.92,101.6447539227,133.18
2021-03-10 15:00:00,79.27994912,34.48123516,86.4538368763,0.9299491200000001,0.27123516000000003,0.9686969999999999,78.35,34.21,85.4929622835,136.3,79.01994912,28.90123516,84.1393710025,0.9299491200000001,0.27123516000000003,0.9686969999999999,78.09,28.63,83.1728621607,134.67,89.80994912,47.86123516,101.7670122976,0.9299491200000001,0.27123516000000003,0.9686969999999999,88.88,47.59,100.8189590305,133.46
2021-03-10 15:30:00,77.96975936,11.17659648,78.7667422427,0.87975936,0.25659648,0.916416,77.09,10.92,77.8595819408,133.66,77.68975936,11.15659648,78.4867399911,0.87975936,0.25659648,0.916416,76.81,10.9,77.579546918,132.5,89.88975936,31.89659648,95.3811391461,0.87975936,0.25659648,0.916416,89.01,31.64,94.4662357671,130.06
2021-03-10 16:00:00,78.99212704,10.84270372,79.7328060353,0.83212704,0.24270372,0.866799,78.16,10.6,78.8755069714,133.3,78.71212704,10.83270372,79.4540522129,0.83212704,0.24270372,0.866799,77.88,10.59,78.5967079463,132.25,91.08212704,31.40270372,96.343570969,0.83212704,0.24270372,0.866799,90.25,31.16,95.4777885165,129.71
2021-03-10 16:30:00,79.80398528,11.04407904,80.564556403,0.73398528,0.21407904,0.7645679999999999,79.07,10.83,79.808231405,133.37,79.51398528,11.02407904,80.2745549585,0.73398528,0.21407904,0.7645679999999999,78.78,10.81,79.5182023187,132.3,92.01398528,31.66407904,97.3097497097,0.73398528,0.21407904,0.7645679999999999,91.28,31.45,96.546055849,129.71
2021-03-10 17:00:00,80.91551392,11.23494156,81.6917639961,0.56551392,0.16494156000000001,0.589077,80.35,11.07,81.1089847058,133.11,80.62551392,11.21494156,81.4017715351,0.56551392,0.16494156000000001,0.589077,80.06,11.05,80.818971164,132.14,93.32551392,31.60494156,98.531841957,0.56551392,0.16494156000000001,0.589077,92.76,31.44,97.94330605,129.39
2021-03-10 17:30:00,83.1702992,11.865920599999999,84.0124915754,0.5002991999999999,0.14592059999999998,0.521145,82.67,11.72,83.4966304709,132.16,82.8802992,11.8459206,83.7225765869,0.5002991999999999,0.14592059999999998,0.521145,82.38,11.7,83.2066968459,131.77,95.4502992,28.6159206,99.6475314755,0.5002991999999999,0.14592059999999998,0.521145,94.95,28.47,99.126401125,128.98
2021-03-10 18:00:00,84.2727168,11.0507924,84.9941810333,0.4827168,0.14079239999999998,0.50283,83.79,10.91,84.4972910808,132.0,83.9627168,11.0307924,84.6842145468,0.4827168,0.14079239999999998,0.50283,83.48,10.89,84.1873060503,131.46,96.9727168,30.3107924,101.5994682048,0.4827168,0.14079239999999998,0.50283,96.49,30.17,101.0967309066,128.55
2021-03-10 18:30:00,85.72728224,10.92920732,86.421146098,0.47728224,0.13920732,0.49716899999999997,85.25,10.79,85.9301262655,131.34,85.40728224,10.91920732,86.1024561097,0.47728224,0.13920732,0.49716899999999997,84.93,10.78,85.6114087023,131.05,98.50728224,29.14920732,102.7295524262,0.47728224,0.13920732,0.49716899999999997,98.03,29.01,102.2323872361,127.9
2021-03-10 19:00:00,84.22440512,12.18836816,85.1017434382,0.47440512,0.13836816,0.494172,83.75,12.05,84.6124399837,132.53,83.91440512,12.16836816,84.7920784644,0.47440512,0.13836816,0.494172,83.44,12.03,84.3027549965,131.9,96.72440512,30.11836816,101.3051165857,0.47440512,0.13836816,0.494172,96.25,29.98,100.8110256867,129.16
2021-03-10 19:30:00,80.72440512,14.00836816,81.9308486498,0.47440512,0.13836816,0.494172,80.25,13.87,81.4397900292,133.04,80.43440512,13.98836816,81.64170484979999,0.47440512,0.13836816,0.494172,79.96,13.85,81.1506259988,132.31,92.56440512,30.74836816,97.5378451665,0.47440512,0.13836816,0.494172,92.09,30.61,97.0440116648,129.77
2021-03-10 20:00:00,77.49504448,14.81855464,78.8991221787,0.47504448,0.13855464,0.494838,77.02,14.68,78.4065226878,133.36,77.20504448,14.79855464,78.6105343614,0.47504448,0.13855464,0.494838,76.73,14.66,78.1179140787,132.47,88.95504448,32.20855464,94.6065057511,0.47504448,0.13855464,0.494838,88.48,32.07,94.1126734292,130.01
2021-03-10 20:30:00,74.71696256,15.539114080000001,76.3157163406,0.47696256000000004,0.13911408,0.496836,74.24,15.4,75.8204299645,133.27,74.43696256,15.50911408,76.0354786577,0.47696256000000004,0.13911408,0.496836,73.96,15.37,75.5401780512,132.32,85.86696256,33.78911408,92.2758879101,0.47696256000000004,0.13911408,0.496836,85.39,33.65,91.7811233315,129.84
2021-03-10 21:00:00,71.64376576,16.53818168,73.5278221189,0.47376576000000004,0.13818168,0.493506,71.17,16.4,73.0351210035,134.02,71.37376576,16.48818168,73.2534953014,0.47376576000000004,0.13818168,0.493506,70.9,16.35,72.7607895779,132.8,82.40376576,35.65818168,89.7880088439,0.47376576000000004,0.13818168,0.493506,81.93,35.52,89.2983499288,130.52
2021-03-10 21:30:00,68.02079872,17.34023296,70.1962444694,0.48079872,0.14023296,0.5008319999999999,67.54,17.2,69.6957071849,134.85,67.75079872,17.30023296,69.9247365935,0.48079872,0.14023296,0.5008319999999999,67.27,17.16,69.4241924692,133.23,78.44079872,38.31023296,87.296236192,0.48079872,0.14023296,0.5008319999999999,77.96,38.17,86.8027102111,131.17
2021-03-10 22:00:00,64.03952,18.63986,66.6971101522,0.47952000000000006,0.13986,0.4995,63.56,18.5,66.1976102288,134.09,63.79952,18.59986,66.4555004815,0.47952000000000006,0.13986,0.4995,63.32,18.46,65.9560004852,132.81,73.80952,38.69986,83.3398128547,0.47952000000000006,0.13986,0.4995,73.33,38.56,82.8502413998,130.54
2021-03-10 22:30:00,59.68426528,19.59249404,62.8178107285,0.45426528,0.13249404,0.473193,59.23,19.46,62.344883511,134.33,59.45426528,19.53249404,62.5805719326,0.45426528,0.13249404,0.473193,59.0,19.4,62.1076484823,132.95,68.83426528,40.21249404,79.7195130037,0.45426528,0.13249404,0.473193,68.38,40.08,79.2605248532,130.74
2021-03-10 23:00:00,55.87362592,20.57230756,59.5405904555,0.45362592,0.13230756,0.472527,55.42,20.44,59.0691967103,134.76,55.65362592,20.52230756,59.3168710034,0.45362592,0.13230756,0.472527,55.2,20.39,58.8454934553,133.27,64.43362592,41.24230756,76.5024187988,0.45362592,0.13230756,0.472527,63.98,41.11,76.0491452943,131.17
2021-03-10 23:30:00,52.01010944,21.05128192,56.1088937196,0.45010944,0.13128192,0.468864,51.56,20.92,55.6424298535,134.55,51.81010944,20.99128192,55.9009960272,0.45010944,0.13128192,0.468864,51.36,20.86,55.4345487941,133.08,60.04010944,42.27128192,73.4280329079,0.45010944,0.13128192,0.468864,59.59,42.14,72.9845716573,130.87
2021-03-11 00:00:00,50.0523472,21.5619346,54.4991236987,0.4523472,0.13193459999999999,0.471195,49.6,21.43,54.0315176541,134.97,49.8623472,21.5019346,54.300891888,0.4523472,0.13193459999999999,0.471195,49.41,21.37,53.8333075335,133.38,57.7423472,42.6119346,71.7631913346,0.4523472,0.13193459999999999,0.471195,57.29,42.48,71.3210663128,131.38
2021-03-11 00:30:00,50.86048928,21.24722604,55.1201776503,0.23048928000000002,0.06722604,0.240093,50.63,21.18,54.8815934535,134.51,50.67048928,21.18722604,54.9217355074,0.23048928000000002,0.06722604,0.240093,50.44,21.12,54.6831601135,133.01,58.72048928,42.14722604,72.280595765,0.23048928000000002,0.06722604,0.240093,58.49,42.08,72.0541914117,130.88
2021-03-11 01:00:00,54.4169728,20.6862004,58.2161989115,0.2269728,0.06620039999999999,0.23643000000000003,54.19,20.62,57.9805182798,134.33,54.2169728,20.6262004,58.0079329276,0.2269728,0.06620039999999999,0.23643000000000003,53.99,20.56,57.7722571828,132.94,62.8369728,41.3662004,75.2306299734,0.2269728,0.06620039999999999,0.23643000000000003,62.61,41.3,75.0046805206,130.65
2021-03-11 01:30:00,55.09793184,20.69648012,58.8568295307,0.22793184,0.06648012,0.237429,54.87,20.63,58.6200801774,134.47,54.90793184,20.63648012,58.6578664008,0.22793184,0.06648012,0.237429,54.68,20.57,58.4211203248,133.06,63.60793184,41.38648012,75.8868218447,0.22793184,0.06648012,0.237429,63.38,41.32,75.659545333,130.82
2021-03-11 02:00:00,54.14921056,20.90685308,58.0450989316,0.22921056,0.06685308,0.238761,53.92,20.84,57.8071967838,134.82,53.93921056,20.84685308,57.8275861434,0.22921056,0.06685308,0.238761,53.71,20.78,57.5896909177,133.27,62.49921056,41.74685308,75.1595041409,0.22921056,0.06685308,0.238761,62.27,41.68,74.931804329,131.12
2021-03-11 02:30:00,53.36825152,20.99657336,57.3500336806,0.22825152,0.06657336,0.237762,53.14,20.93,57.1132602817,135.14,53.15825152,20.93657336,57.1326509863,0.22825152,0.06657336,0.237762,52.93,20.87,56.8958856157,133.5,61.60825152,41.95657336,74.5381157762,0.22825152,0.06657336,0.237762,61.38,41.89,74.3120212348,131.44
2021-03-11 03:00:00,52.34921056,21.15685308,56.462839802,0.22921056,0.06685308,0.238761,52.12,21.09,56.2252834586,135.21,52.14921056,21.09685308,56.2549319785,0.22921056,0.06685308,0.238761,51.92,21.03,56.0173839089,133.58,60.42921056,42.18685308,73.6981686455,0.22921056,0.06685308,0.238761,60.2,42.12,73.4719973868,131.57
2021-03-11 03:30:00,51.46793184,21.28648012,55.6961600452,0.22793184,0.06648012,0.237429,51.24,21.22,55.4601298231,135.33,51.27793184,21.22648012,55.4976553746,0.22793184,0.06648012,0.237429,51.05,21.16,55.2616331644,133.64,59.41793184,42.36648012,72.9754017591,0.22793184,0.06648012,0.237429,59.19,42.3,72.7512618447,131.65
2021-03-11 04:00:00,50.4669728,20.9562004,54.6450151322,0.2269728,0.06620039999999999,0.23643000000000003,50.24,20.89,54.4100147032,135.66,50.2769728,20.8962004,54.4465351064,0.2269728,0.06620039999999999,0.23643000000000003,50.05,20.83,54.2115430513,133.76,58.4069728,43.4362004,72.7878971866,0.2269728,0.06620039999999999,0.23643000000000003,58.18,43.37,72.566309676,131.84
2021-03-11 04:30:00,49.98889088,20.77675984,54.1346742935,0.22889088,0.06675984,0.238428,49.76,20.71,53.8976966113,135.26,49.79889088,20.71675984,53.9362000065,0.22889088,0.06675984,0.238428,49.57,20.65,53.699230907,133.48,57.91889088,43.68675984,72.5474390043,0.22889088,0.06675984,0.238428,57.69,43.62,72.3245497739,131.53
2021-03-11 05:00:00,49.93921056,20.57685308,54.0123285374,0.22921056,0.06685308,0.238761,49.71,20.51,53.7749402603,134.97,49.74921056,20.51685308,53.813801312,0.22921056,0.06685308,0.238761,49.52,20.45,53.5764211197,133.28,57.85921056,43.41685308,72.3374825246,0.22921056,0.06685308,0.238761,57.63,43.35,72.1140721357,131.24
2021-03-11 05:30:00,50.96793184,20.06648012,54.7758496096,0.22793184,0.06648012,0.237429,50.74,20.0,54.5394132715,134.62,50.77793184,19.99648012,54.573414582,0.22793184,0.06648012,0.237429,50.55,19.93,54.3369800412,133.06,59.04793184,42.66648012,72.8497548411,0.22793184,0.06648012,0.237429,58.82,42.6,72.6261137608,130.73
2021-03-11 06:00:00,52.54766208,19.51515144,56.0544193244,0.25766208,0.07515144,0.26839799999999997,52.29,19.44,55.7867161607,134.62,52.35766208,19.46515144,55.8589016994,0.25766208,0.07515144,0.26839799999999997,52.1,19.39,55.5912052397,133.06,60.84766208,42.04515144,73.9610217629,0.25766208,0.07515144,0.26839799999999997,60.59,41.97,73.7063701453,130.95
2021-03-11 06:30:00,57.46606368,17.49468524,60.0700631473,0.25606368,0.07468524,0.266733,57.21,17.42,59.8033485685,134.06,57.25606368,17.43468524,59.8516923532,0.25606368,0.07468524,0.266733,57.0,17.36,59.5849779726,132.55,66.52606368,39.81468524,77.5301638688,0.25606368,0.07468524,0.266733,66.27,39.74,77.2721198104,130.47
2021-03-11 07:00:00,62.25190784,15.21347312,64.0839277362,0.25190784,0.07347312,0.26240399999999997,62.0,15.14,63.8217799814,133.39,62.03190784,15.16347312,63.8583472017,0.25190784,0.07347312,0.26240399999999997,61.78,15.09,63.5961987858,132.03,72.14190784,38.25347312,81.6564943684,0.25190784,0.07347312,0.26240399999999997,71.89,38.18,81.3995362395,129.42
2021-03-11 07:30:00,68.16995968,14.07498824,69.6078206578,0.35995968,0.10498824,0.37495799999999996,67.81,13.97,69.234073981,132.44,67.93995968,14.04498824,69.3765076664,0.35995968,0.10498824,0.37495799999999996,67.58,13.94,69.0027535682,131.6,78.67995968,34.73498824,86.0061361955,0.35995968,0.10498824,0.37495799999999996,78.32,34.63,85.6344515951,128.63
2021-03-11 08:00:00,70.6844848,13.7083914,72.0015026664,0.7144847999999999,0.2083914,0.744255,69.97,13.5,71.2604441468,132.18,70.4144848,13.6683914,71.7288267931,0.7144847999999999,0.2083914,0.744255,69.7,13.46,70.9877566909,131.62,81.2444848,32.3183914,87.4365183039,0.7144847999999999,0.2083914,0.744255,80.53,32.11,86.6956342615,128.56
2021-03-11 08:30:00,72.76942944,13.16941692,73.9514935822,1.12942944,0.32941692,1.176489,71.64,12.84,72.7815581037,131.97,72.50942944,13.14941692,73.6920926766,1.12942944,0.32941692,1.176489,71.38,12.82,72.5221124899,131.62,83.44942944,30.57941692,88.8758010542,1.12942944,0.32941692,1.176489,82.32,30.25,87.7020233518,128.63
2021-03-11 09:00:00,72.9045136,12.9796498,74.0509244519,1.8845136,0.5496498,1.963035,71.02,12.43,72.0995513162,132.07,72.6445136,12.9496498,73.7896929532,1.8845136,0.5496498,1.963035,70.76,12.4,71.8382739214,131.67,83.4745136,30.4996498,88.8719475351,1.8845136,0.5496498,1.963035,81.59,29.95,86.9133511033,128.73
2021-03-11 09:30:00,72.86390272,13.22405496,74.0541960268,3.3739027200000002,0.98405496,3.514482,69.49,12.24,70.5597456061,132.07,72.61390272,13.20405496,73.804647114,3.3739027200000002,0.98405496,3.514482,69.24,12.22,70.3100704025,131.7,83.20390272,30.72405496,88.6953041656,3.3739027200000002,0.98405496,3.514482,79.83,29.74,85.189767578,128.83
2021-03-11 10:00:00,71.78570944,13.74333192,73.0894469268,4.84570944,1.41333192,5.047614,66.94,12.33,68.0660892075,132.28,71.52570944,13.72333192,72.8303298762,4.84570944,1.41333192,5.047614,66.68,12.31,67.8067732605,131.87,81.72570944,31.30333192,87.5156567293,4.84570944,1.41333192,5.047614,76.88,29.89,82.4860382125,129.06
2021-03-11 10:30:00,71.55574912,14.08501016,72.9288197034,5.12574912,1.49501016,5.339322,66.43,12.59,67.6125210298,132.59,71.31574912,14.06501016,72.6894805549,5.12574912,1.49501016,5.339322,66.19,12.57,67.3729990426,132.15,81.38574912,31.11501016,87.1308442349,5.12574912,1.49501016,5.339322,76.26,29.62,81.8103416446,129.5
2021-03-11 11:00:00,72.37001568,13.08417124,73.5432845783,4.30001568,1.25417124,4.479183,68.07,11.83,69.0903307272,132.38,72.13001568,13.06417124,73.3035587962,4.30001568,1.25417124,4.479183,67.83,11.81,68.8504538838,132.01,82.48001568,30.61417124,87.9782954329,4.30001568,1.25417124,4.479183,78.18,29.36,83.5112088285,129.31
2021-03-11 11:30:00,71.689416,13.215663,72.897366996,4.579416,1.335663,4.770225,67.11,11.88,68.1534041703,132.38,71.449416,13.185663,72.6559065423,4.579416,1.335663,4.770225,66.87,11.85,67.9118502178,132.04,81.669416,30.715663,87.2544867804,4.579416,1.335663,4.770225,77.09,29.38,82.4988030216,129.31
2021-03-11 12:00:00,71.207128,13.389579,72.4550612711,4.867128,1.419579,5.069925,66.34,11.97,67.4112490613,132.45,70.957128,13.369579,72.2056760694,4.867128,1.419579,5.069925,66.09,11.95,67.1616750833,132.11,81.037128,30.939579,86.7425712277,4.867128,1.419579,5.069925,76.17,29.52,81.6902644138,129.31
2021-03-11 12:30:00,72.96156256,13.68253908,74.2334256711,5.87156256,1.71253908,6.116211,67.09,11.97,68.1494607462,132.45,72.72156256,13.66253908,73.9938553887,5.87156256,1.71253908,6.116211,66.85,11.95,67.9096826675,132.03,82.94156256,31.24253908,88.6306890871,5.87156256,1.71253908,6.116211,77.07,29.53,82.5336646466,129.2
2021-03-11 13:00:00,71.52444032,14.19671176,72.919765413,5.23444032,1.52671176,5.452542,66.29,12.67,67.4899473996,133.15,71.27444032,14.16671176,72.6687110455,5.23444032,1.52671176,5.452542,66.04,12.64,67.2387626299,132.55,81.31444032,31.39671176,87.1653125612,5.23444032,1.52671176,5.452542,76.08,29.87,81.733611813,130.03
2021-03-11 13:30:00,72.10856704,13.97999872,73.4512478095,4.38856704,1.27999872,4.571424,67.72,12.7,68.9005689381,133.72,71.86856704,13.95999872,73.2118330097,4.38856704,1.27999872,4.571424,67.48,12.68,68.6609991189,132.92,82.21856704,31.91999872,88.197387061,4.38856704,1.27999872,4.571424,77.83,30.64,83.6439985893,130.61
2021-03-11 14:00:00,71.0213952,14.0420736,72.3962596212,3.4013952,0.9920736,3.54312,67.62,13.05,68.8677493461,133.91,70.7713952,14.0220736,72.1471338765,3.4013952,0.9920736,3.54312,67.37,13.03,68.6184945915,133.07,81.1013952,32.0720736,87.2126952249,3.4013952,0.9920736,3.54312,77.7,31.08,83.6854611029,130.82
2021-03-11 14:30:00,69.12562176,13.88288968,70.5059303149,2.61562176,0.76288968,2.724606,66.51,13.12,67.7916993444,134.25,68.87562176,13.84288968,70.2529491731,2.61562176,0.76288968,2.724606,66.26,13.08,67.5386852108,133.18,79.23562176,33.58288968,86.0586674017,2.61562176,0.76288968,2.724606,76.62,32.82,83.3533250686,131.0
2021-03-11 15:00:00,69.49006848,13.17293664,70.7276174989,1.45006848,0.42293664000000003,1.510488,68.04,12.75,69.2243028134,134.25,69.25006848,13.15293664,70.4880963478,1.45006848,0.42293664000000003,1.510488,67.8,12.73,68.9847294696,133.12,79.90006848,33.16293664,86.5089666433,1.45006848,0.42293664000000003,1.510488,78.45,32.74,85.0077061213,130.91
2021-03-11 15:30:00,69.64013824,13.75254032,70.9850774412,1.6201382400000002,0.47254032,1.687644,68.02,13.28,69.304248066,134.25,69.38013824,13.72254032,70.724194552,1.6201382400000002,0.47254032,1.687644,67.76,13.25,69.043320459,133.15,80.01013824,33.85254032,86.8770205941,1.6201382400000002,0.47254032,1.687644,78.39,33.38,85.2010357918,130.91
2021-03-11 16:00:00,70.58687072,13.86200396,71.9351198778,2.40687072,0.70200396,2.507157,68.18,13.16,69.4384475633,133.84,70.34687072,13.83200396,71.6938390215,2.40687072,0.70200396,2.507157,67.94,13.13,69.1971133791,132.86,81.01687072,33.83200396,87.7971402337,2.40687072,0.70200396,2.507157,78.61,33.13,85.3060900522,130.65
2021-03-11 16:30:00,71.32502272,13.99771496,72.6855892878,2.25502272,0.65771496,2.348982,69.07,13.34,70.3464320346,133.72,71.06502272,13.96771496,72.4246816727,2.25502272,0.65771496,2.348982,68.81,13.31,70.0854635427,132.79,81.89502272,33.95771496,88.6561963521,2.25502272,0.65771496,2.348982,79.64,33.3,86.3216056384,130.51
2021-03-11 17:00:00,73.17682208,13.43990644,74.4007955256,1.09682208,0.31990644,1.142523,72.08,13.12,73.2643214669,133.11,72.92682208,13.40990644,74.1494906889,1.09682208,0.31990644,1.142523,71.83,13.09,73.0129919946,132.39,84.21682208,33.22990644,90.5356272595,1.09682208,0.31990644,1.142523,83.12,32.91,89.3980005369,129.93
2021-03-11 17:30:00,77.06728224,12.57920732,78.0871465009,0.47728224,0.13920732,0.49716899999999997,76.59,12.44,77.5936962646,132.73,76.78728224,12.54920732,77.8059722526,0.47728224,0.13920732,0.49716899999999997,76.31,12.41,77.3125099838,132.07,88.80728224,32.69920732,94.6359949396,0.47728224,0.13920732,0.49716899999999997,88.33,32.56,94.1400154026,129.42
2021-03-11 18:00:00,77.72703264,13.38538452,78.8711615343,0.32703264,0.09538452,0.340659,77.4,13.29,78.5326944654,132.63,77.44703264,13.36538452,78.5918339785,0.32703264,0.09538452,0.340659,77.12,13.27,78.2533532828,132.13,89.40703264,31.82538452,94.9024371939,0.32703264,0.09538452,0.340659,89.08,31.73,94.5623566754,129.42
2021-03-11 18:30:00,80.09405568,12.90701624,81.1273617437,0.26405568,0.07701624,0.27505799999999997,79.83,12.83,80.854423503,131.99,79.80405568,12.88701624,80.8378778207,0.26405568,0.07701624,0.27505799999999997,79.54,12.81,80.5649284739,131.74,92.06405568,30.71701624,97.0532092975,0.26405568,0.07701624,0.27505799999999997,91.8,30.64,96.7783529515,128.8
2021-03-11 19:00:00,81.5725472,11.9436596,82.4422917036,0.25254719999999997,0.07365959999999999,0.26307,81.32,11.87,82.18174554,132.38,81.2625472,11.9236596,82.1326685046,0.25254719999999997,0.07365959999999999,0.26307,81.01,11.85,81.8721112467,131.87,93.9125472,31.5236596,99.0621402765,0.25254719999999997,0.07365959999999999,0.26307,93.66,31.45,98.79928188,129.0
2021-03-11 19:30:00,78.96286688,13.67375284,80.1380425431,0.25286688,0.07375284,0.263403,78.71,13.6,79.8763049972,133.28,78.67286688,13.65375284,79.8488882185,0.25286688,0.07375284,0.263403,78.42,13.58,79.5871396646,132.55,90.82286688,32.40375284,96.4302667549,0.25286688,0.07375284,0.263403,90.57,32.33,96.1673218926,129.99
2021-03-11 20:00:00,75.9825472,14.8936596,77.428473931,0.25254719999999997,0.07365959999999999,0.26307,75.73,14.82,77.1664778255,133.67,75.7025472,14.8636596,77.1479360014,0.25254719999999997,0.07365959999999999,0.26307,75.45,14.79,76.8859323934,132.85,87.3525472,33.2136596,93.4538104432,0.25254719999999997,0.07365959999999999,0.26307,87.1,33.14,93.1915747265,130.44
2021-03-11 20:30:00,74.54222752,15.71356636,76.1804427094,0.25222752,0.07356636,0.262737,74.29,15.64,75.9184674503,133.97,74.25222752,15.68356636,75.8904970695,0.25222752,0.07356636,0.262737,74.0,15.61,75.6285138027,133.03,85.69222752,34.22356636,92.2735625829,0.25222752,0.07356636,0.262737,85.44,34.15,92.0120432335,130.74
2021-03-11 21:00:00,71.6941456,16.4941258,73.5670218183,0.25414559999999997,0.07412579999999999,0.264735,71.44,16.42,73.3027284622,133.82,71.4341456,16.4541258,73.3046752496,0.25414559999999997,0.07412579999999999,0.264735,71.18,16.38,73.0403778742,132.91,82.4541456,35.3041258,89.6942998475,0.25414559999999997,0.07412579999999999,0.264735,82.2,35.23,89.4314983661,130.54
2021-03-11 21:30:00,67.79702272,17.49496496,70.0179269091,0.25702272,0.07496496,0.26773199999999997,67.54,17.42,69.7503261641,134.88,67.53702272,17.45496496,69.7561842394,0.25702272,0.07496496,0.26773199999999997,67.28,17.38,69.4885803568,133.5,78.20702272,38.28496496,87.0751224215,0.25702272,0.07496496,0.26773199999999997,77.95,38.21,86.8113276019,131.4
2021-03-11 22:00:00,64.39989984,18.41580412,66.9812581308,0.25989984,0.07580412,0.270729,64.14,18.34,66.7105329015,134.05,64.13989984,18.37580412,66.7202887325,0.25989984,0.07580412,0.270729,63.88,18.3,66.4495628278,132.99,74.22989984,38.60580412,83.6689078571,0.25989984,0.07580412,0.270729,73.97,38.53,83.4033680375,130.63
2021-03-11 22:30:00,59.88793184,19.55648012,63.0001610693,0.22793184,0.06648012,0.237429,59.66,19.49,62.762852867,133.89,59.65793184,19.51648012,62.7691152375,0.22793184,0.06648012,0.237429,59.43,19.45,62.5318111044,132.86,69.06793184,39.90648012,79.7678278771,0.22793184,0.06648012,0.237429,68.84,39.84,79.5372315334,130.43
2021-03-11 23:00:00,56.00825152,20.44657336,59.6237083759,0.22825152,0.06657336,0.237762,55.78,20.38,59.3864698395,134.59,55.78825152,20.39657336,59.399909196,0.22825152,0.06657336,0.237762,55.56,20.33,59.1626782693,133.31,64.63825152,41.38657336,76.7525375088,0.22825152,0.06657336,0.237762,64.41,41.32,76.5244438072,131.08
2021-03-11 23:30:00,52.05665312,21.33610716,56.2594401216,0.22665312,0.06610716,0.236097,51.83,21.27,56.0246535018,134.76,51.83665312,21.28610716,56.0369250112,0.22665312,0.06610716,0.236097,51.61,21.22,55.8021549763,133.44,60.06665312,42.28610716,73.4582716635,0.22665312,0.06610716,0.236097,59.84,42.22,73.2349233631,131.24
2021-03-12 00:00:00,49.81048928,21.62722604,54.3030546885,0.23048928000000002,0.06722604,0.240093,49.58,21.56,54.0648684452,135.71,49.62048928,21.56722604,54.1048814382,0.23048928000000002,0.06722604,0.240093,49.39,21.5,53.8667067863,133.97,57.66048928,44.37722604,72.7603615646,0.23048928000000002,0.06722604,0.240093,57.43,44.31,72.5367561999,132.02
2021-03-12 00:30:00,50.8169728,20.8862004,54.9417700088,0.2269728,0.06620039999999999,0.23643000000000003,50.59,20.82,54.7066769234,135.34,50.6269728,20.8262004,54.7432278733,0.2269728,0.06620039999999999,0.23643000000000003,50.4,20.76,54.508142511,133.62,59.0169728,44.9262004,74.1711976501,0.2269728,0.06620039999999999,0.23643000000000003,58.79,44.86,73.9505490176,131.52
2021-03-12 01:00:00,54.45665312,19.75610716,57.9295333932,0.22665312,0.06610716,0.236097,54.23,19.69,57.6939251568,134.53,54.25665312,19.68610716,57.7176508782,0.22665312,0.06610716,0.236097,54.03,19.62,57.4820432831,133.04,63.27665312,44.04610716,77.0973046612,0.22665312,0.06610716,0.236097,63.05,43.98,76.8735513685,130.66
2021-03-12 01:30:00,55.21793184,19.84648012,58.6762538838,0.22793184,0.06648012,0.237429,54.99,19.78,58.4392718983,134.99,54.99793184,19.79648012,58.4523150253,0.22793184,0.06648012,0.237429,54.77,19.73,58.2153399028,133.38,64.08793184,43.78648012,77.6177740523,0.22793184,0.06648012,0.237429,63.86,43.72,77.3921055406,131.14
2021-03-12 02:00:00,54.03793184,20.16648012,57.678288792000004,0.22793184,0.06648012,0.237429,53.81,20.1,57.4415015472,135.28,53.82793184,20.11648012,57.464067195,0.22793184,0.06648012,0.237429,53.6,20.05,57.2272880713,133.55,62.71793184,44.04648012,76.6396202055,0.22793184,0.06648012,0.237429,62.49,43.98,76.4149232807,131.41
2021-03-12 02:30:00,53.01665312,20.47610716,56.8334098262,0.22665312,0.06610716,0.236097,52.79,20.41,56.5981642812,135.09,52.81665312,20.41610716,56.6252265193,0.22665312,0.06610716,0.236097,52.59,20.35,56.3899866998,133.41,61.54665312,44.31610716,75.8413334804,0.22665312,0.06610716,0.236097,61.32,44.25,75.6188131354,131.17
2021-03-12 03:00:00,51.90793184,20.49648012,55.8080557376,0.22793184,0.06648012,0.237429,51.68,20.43,55.5716411491,135.4,51.69793184,20.43648012,55.5906995479,0.22793184,0.06648012,0.237429,51.47,20.37,55.3542934198,133.58,60.25793184,44.49648012,74.9063087644,0.22793184,0.06648012,0.237429,60.03,44.43,74.6835042027,131.46
2021-03-12 03:30:00,51.28825152,20.62657336,55.2805596259,0.22825152,0.06657336,0.237762,51.06,20.56,55.0439569799,136.01,51.08825152,20.57657336,55.0763544056,0.22825152,0.06657336,0.237762,50.86,20.51,54.839763858,133.96,59.54825152,44.83657336,74.5406772826,0.22825152,0.06657336,0.237762,59.32,44.77,74.3183375756,132.02
2021-03-12 04:00:00,50.21793184,20.79648012,54.3537879422,0.22793184,0.06648012,0.237429,49.99,20.73,54.1177697249,136.35,50.01793184,20.72648012,54.1422245915,0.22793184,0.06648012,0.237429,49.79,20.66,53.9062120725,134.14,58.37793184,45.81648012,74.2100584591,0.22793184,0.06648012,0.237429,58.15,45.75,73.9897628054,132.28
2021-03-12 04:30:00,49.68665312,20.65610716,53.8092767213,0.22665312,0.06610716,0.236097,49.46,20.59,53.5746180574,136.5,49.49665312,20.60610716,53.6146465285,0.22665312,0.06610716,0.236097,49.27,20.54,53.3800009367,134.14,57.84665312,46.46610716,74.1979406169,0.22665312,0.06610716,0.236097,57.62,46.4,73.9798918626,132.28
2021-03-12 05:00:00,49.5401696,20.5071328,53.6168900597,0.2301696,0.06713279999999999,0.23976000000000003,49.31,20.44,53.3785509357,136.24,49.3501696,20.4571328,53.4222193656,0.2301696,0.06713279999999999,0.23976000000000003,49.12,20.39,53.1838932385,134.02,57.6201696,45.8871328,73.6594386439,0.2301696,0.06713279999999999,0.23976000000000003,57.39,45.82,73.4376231914,132.13
2021-03-12 05:30:00,50.54825152,20.36657336,54.4970003042,0.22825152,0.06657336,0.237762,50.32,20.3,54.2604128256,135.68,50.34825152,20.29657336,54.2853324691,0.22825152,0.06657336,0.237762,50.12,20.23,54.0487492917,133.71,58.69825152,44.42657336,73.6152508113,0.22825152,0.06657336,0.237762,58.47,44.36,73.3931229748,131.65
2021-03-12 06:00:00,52.39460512,19.74009316,55.9898734027,0.27460512,0.08009316,0.286047,52.12,19.66,55.704667668,135.51,52.19460512,19.68009316,55.7815638936,0.27460512,0.08009316,0.286047,51.92,19.6,55.4963638449,133.59,60.81460512,43.62009316,74.8406889545,0.27460512,0.08009316,0.286047,60.54,43.54,74.5709273108,131.46
2021-03-12 06:30:00,57.14355616,17.76270388,59.8406188115,0.28355616,0.08270388000000001,0.295371,56.86,17.68,59.5452936847,135.12,56.93355616,17.71270388,59.6252437795,0.28355616,0.08270388000000001,0.295371,56.65,17.63,59.3299199393,133.33,66.30355616,41.46270388,78.2004947075,0.28355616,0.08270388000000001,0.295371,66.02,41.38,77.9162678778,131.05
2021-03-12 07:00:00,62.07999968,15.85333324,64.072260262,0.31999968,0.09333324,0.333333,61.76,15.76,63.739118287,134.08,61.85999968,15.81333324,63.8492057004,0.31999968,0.09333324,0.333333,61.54,15.72,63.516060961,132.75,71.99999968,39.52333324,82.1346079574,0.31999968,0.09333324,0.333333,71.68,39.43,81.8092128064,130.04
2021-03-12 07:30:00,67.71847104,14.52247072,69.2581654089,0.48847104,0.14247072,0.5088239999999999,67.23,14.38,68.7506894511,133.29,67.47847104,14.48247072,69.015114374,0.48847104,0.14247072,0.5088239999999999,66.99,14.34,68.5076324215,132.29,78.25847104,36.25247072,86.2474922698,0.48847104,0.14247072,0.5088239999999999,77.77,36.11,85.7444167279,129.47
2021-03-12 08:00:00,70.9357536,13.3783448,72.1862954333,0.6457535999999999,0.18834479999999998,0.67266,70.29,13.19,71.5168525594,132.99,70.6657536,13.3483448,71.915415877,0.6457535999999999,0.18834479999999998,0.67266,70.02,13.16,71.2459542711,132.06,81.8357536,34.3483448,88.75189777,0.6457535999999999,0.18834479999999998,0.67266,81.19,34.16,88.0836063067,129.04
2021-03-12 08:30:00,73.33755168,13.17386924,74.5113905196,0.7675516800000001,0.22386924,0.7995329999999999,72.57,12.95,73.716398447,132.53,73.07755168,13.16386924,74.2537272661,0.7675516800000001,0.22386924,0.7995329999999999,72.31,12.94,73.4586938354,131.99,84.14755168,30.46386924,89.4922219124,0.7675516800000001,0.22386924,0.7995329999999999,83.38,30.24,88.6943177436,128.93
2021-03-12 09:00:00,74.22496384,13.04853112,75.3631834614,1.19496384,0.34853112,1.244754,73.03,12.7,74.1260473788,132.53,73.94496384,13.02853112,75.0839550133,1.19496384,0.34853112,1.244754,72.75,12.68,73.8467663476,132.09,84.96496384,29.24853112,89.8583421448,1.19496384,0.34853112,1.244754,83.77,28.9,88.6150263781,129.18
2021-03-12 09:30:00,91.40350304,24.52727172,94.6371355548,3.45350304,1.00727172,3.5973990000000002,87.95,23.52,91.0406112677,134.09,41.56350304,6.29727172,42.0378450455,3.45350304,1.00727172,3.5973990000000002,38.11,5.29,38.4753973339,132.9,97.38350304,28.72727172,101.5322746954,3.45350304,1.00727172,3.5973990000000002,93.93,27.72,97.9348931689,130.42
2021-03-12 10:00:00,113.35329216,30.16512688,117.2983534548,4.54329216,1.32512688,4.732596,108.81,28.84,112.5671430747,135.46,4.54329216,1.32512688,4.732596,4.54329216,1.32512688,4.732596,0.0,0.0,0.0,133.76,113.15329216,30.22512688,117.1205610538,4.54329216,1.32512688,4.732596,108.61,28.9,112.3892437024,131.76
2021-03-12 10:30:00,113.46738848,28.77382164,117.0588786049,4.12738848,1.20382164,4.299363,109.34,27.57,112.7623186175,135.3,4.12738848,1.20382164,4.299363,4.12738848,1.20382164,4.299363,0.0,0.0,0.0,133.57,113.59738848,31.17382164,117.7971723987,4.12738848,1.20382164,4.299363,109.47,29.97,113.498377962,131.46
2021-03-12 11:00:00,112.850096,28.337528,116.3535975394,3.900096,1.137528,4.0626,108.95,27.2,112.294000285,135.3,3.900096,1.137528,4.0626,3.900096,1.137528,4.0626,0.0,0.0,0.0,133.62,113.000096,31.027528,117.1824611015,3.900096,1.137528,4.0626,109.1,29.89,113.1203876408,131.46
2021-03-12 11:30:00,111.7684368,29.2078774,115.5217882779,4.7584368,1.3878774,4.9567049999999995,107.01,27.82,110.5671402361,135.37,4.7584368,1.3878774,4.9567049999999995,4.7584368,1.3878774,4.9567049999999995,0.0,0.0,0.0,133.74,111.8984368,31.5878774,116.27146751,4.7584368,1.3878774,4.9567049999999995,107.14,30.2,111.3149567668,131.63
2021-03-12 12:00:00,110.9801952,30.2917236,115.0399593415,4.6001952,1.3417236,4.79187,106.38,28.95,110.2488408102,135.86,4.6001952,1.3417236,4.79187,4.6001952,1.3417236,4.79187,0.0,0.0,0.0,134.13,110.9601952,31.4817236,115.3397756182,4.6001952,1.3417236,4.79187,106.36,30.14,110.5480402359,132.23
2021-03-12 12:30:00,110.0064288,32.1302084,114.6026381422,4.7664288,1.3902084,4.9650300000000005,105.24,30.74,109.6376085109,136.21,4.7664288,1.3902084,4.9650300000000005,4.7664288,1.3902084,4.9650300000000005,0.0,0.0,0.0,134.33,109.9864288,33.3402084,114.9286039954,4.7664288,1.3902084,4.9650300000000005,105.22,31.95,109.963861791,132.56
2021-03-12 13:00:00,108.56340192,32.71307556,113.3849970192,4.67340192,1.36307556,4.868127,103.89,31.35,108.5170705465,136.67,4.67340192,1.36307556,4.868127,4.67340192,1.36307556,4.868127,0.0,0.0,0.0,134.61,108.65340192,34.45307556,113.9849821877,4.67340192,1.36307556,4.868127,103.98,33.09,109.1182317489,132.97
2021-03-12 13:30:00,107.2575872,32.1888796,111.9835433529,5.2075872,1.5188796,5.42457,102.05,30.67,106.5591450792,137.69,5.2075872,1.5188796,5.42457,5.2075872,1.5188796,5.42457,0.0,0.0,0.0,135.03,107.7775872,37.4888796,114.1114560258,5.2075872,1.5188796,5.42457,102.57,35.97,108.6942767583,133.6
2021-03-12 14:00:00,104.64950496,32.33277228,109.5304845771,5.52950496,1.6127722800000002,5.759901,99.12,30.72,103.7713486469,137.62,5.52950496,1.6127722800000002,5.759901,5.52950496,1.6127722800000002,5.759901,0.0,0.0,0.0,134.88,105.39950496,39.33277228,112.4994338699,5.52950496,1.6127722800000002,5.759901,99.87,37.72,106.7558677544,133.35
2021-03-12 14:30:00,102.78838688,32.78911284,107.8915121695,4.72838688,1.37911284,4.925403,98.06,31.41,102.9677216413,137.62,4.72838688,1.37911284,4.925403,4.72838688,1.37911284,4.925403,0.0,0.0,0.0,134.88,103.56838688,39.80911284,110.9557399418,4.72838688,1.37911284,4.925403,98.84,38.43,106.0481517991,133.35
2021-03-12 15:00:00,102.928488,34.193309,108.4594671863,3.508488,1.023309,3.654675,99.42,33.17,104.8073723552,137.86,3.508488,1.023309,3.654675,3.508488,1.023309,3.654675,0.0,0.0,0.0,135.2,103.418488,39.193309,110.5961081168,3.508488,1.023309,3.654675,99.91,38.17,106.9530597973,133.79
2021-03-12 15:30:00,98.22384416,34.20153788,104.0080225508,1.99384416,0.5815378800000001,2.076921,96.23,33.62,101.9338869072,138.01,11.89384416,1.92153788,12.048063609,1.99384416,0.5815378800000001,2.076921,9.9,1.34,9.9902752715,135.39,100.14384416,37.87153788,107.0656009395,1.99384416,0.5815378800000001,2.076921,98.15,37.29,104.9950789323,134.09
2021-03-12 16:00:00,67.49663104,29.35860072,73.6051807822,2.32663104,0.67860072,2.423574,65.17,28.68,71.2016242792,137.31,67.88663104,8.78860072,68.4531531529,2.32663104,0.67860072,2.423574,65.56,8.11,66.0597131389,134.9,79.02663104,34.59860072,86.2686013873,2.32663104,0.67860072,2.423574,76.7,33.92,83.865704552,133.32
2021-03-12 16:30:00,68.859848,29.297039,74.8331154019,2.149848,0.627039,2.2394249999999998,66.71,28.67,72.6098684753,136.73,69.249848,8.887039,69.8177693013,2.149848,0.627039,2.2394249999999998,67.1,8.26,67.6064908126,134.55,80.589848,33.997039,87.4672639416,2.149848,0.627039,2.2394249999999998,78.44,33.37,85.2431258226,132.76
2021-03-12 17:00:00,70.86876,28.071305,76.2258440973,1.23876,0.361305,1.290375,69.63,27.71,74.9411836042,135.88,71.24876,7.911305,71.6866413521,1.23876,0.361305,1.290375,70.01,7.55,70.4159257555,133.93,83.10876,33.451305,89.5882570147,1.23876,0.361305,1.290375,81.87,33.09,88.3042750947,131.82
2021-03-12 17:30:00,73.571368,26.324149,78.1390236051,0.6313679999999999,0.18414899999999998,0.657675,72.94,26.14,77.4825348062,135.05,73.951368,6.474149,74.2342201033,0.6313679999999999,0.18414899999999998,0.657675,73.32,6.29,73.5893096856,133.26,86.471368,33.344149,92.6775579972,0.6313679999999999,0.18414899999999998,0.657675,85.84,33.16,92.0222320964,130.83
2021-03-12 18:00:00,75.23694272,25.70827496,79.507942693,0.33694272000000003,0.09827496000000001,0.35098199999999996,74.9,25.61,79.1573249927,134.79,75.61694272,5.93827496,75.8497536965,0.33694272000000003,0.09827496000000001,0.35098199999999996,75.28,5.84,75.5061851771,133.06,88.52694272,33.49827496,94.6528077378,0.33694272000000003,0.09827496000000001,0.35098199999999996,88.19,33.4,94.3028955017,130.5
2021-03-12 18:30:00,77.91510464,25.45440552,81.9676173342,0.25510464,0.07440552,0.26573399999999997,77.66,25.38,81.7020195589,134.6,78.29510464,5.70440552,78.5026346878,0.25510464,0.07440552,0.26573399999999997,78.04,5.63,78.2428175617,132.99,91.53510464,32.26440552,97.0549702231,0.25510464,0.07440552,0.26573399999999997,91.28,32.19,96.7896404581,130.4
2021-03-12 19:00:00,78.89510464,26.13440552,83.1110383044,0.25510464,0.07440552,0.26573399999999997,78.64,26.06,82.8454778488,134.53,79.27510464,6.32440552,79.5269785725,0.25510464,0.07440552,0.26573399999999997,79.02,6.25,79.2667830809,133.07,92.40510464,30.86440552,97.4233795946,0.25510464,0.07440552,0.26573399999999997,92.15,30.79,97.1578437389,130.54
2021-03-12 19:30:00,76.68446528,27.82421904,81.576310167,0.25446528,0.07421904,0.26506799999999997,76.43,27.75,81.3117912729,135.63,77.05446528,7.70421904,77.4386570816,0.25446528,0.07421904,0.26506799999999997,76.8,7.63,77.1780856202,133.87,89.82446528,32.03421904,95.3657472699,0.25446528,0.07421904,0.26506799999999997,89.57,31.96,95.1011382687,131.68
2021-03-12 20:00:00,73.32286688,29.28375284,78.9542968299,0.25286688,0.07375284,0.263403,73.07,29.21,78.692115234,135.72,73.68286688,9.07375284,74.2394629712,0.25286688,0.07375284,0.263403,73.43,9.0,73.9794897252,133.98,85.78286688,32.30375284,91.6636934544,0.25286688,0.07375284,0.263403,85.53,32.23,91.4010601689,131.84
2021-03-12 20:30:00,70.85222752,30.50356636,77.1395210332,0.25222752,0.07356636,0.262737,70.6,30.43,76.87876755,136.12,71.23222752,10.20356636,71.9593149212,0.25222752,0.07356636,0.262737,70.98,10.13,71.6992140822,134.21,82.99222752,33.74356636,89.5898325672,0.25222752,0.07356636,0.262737,82.74,33.67,89.3284753032,132.24
2021-03-12 21:00:00,67.99350624,31.16393932,74.7951068236,0.25350624,0.07393932,0.264069,67.74,31.09,74.5338560655,136.28,68.35350624,10.80393932,69.2020730913,0.25350624,0.07393932,0.264069,68.1,10.73,68.9401399766,134.25,79.70350624,34.93393932,87.0231522261,0.25350624,0.07393932,0.264069,79.45,34.86,86.7612937893,132.33
2021-03-12 21:30:00,64.9773424,31.5050582,72.2123515581,0.25734239999999997,0.07505819999999999,0.268065,64.72,31.43,71.9480597376,137.17,65.3373424,10.9650582,66.2510438652,0.25734239999999997,0.07505819999999999,0.268065,65.08,10.89,65.984835379,134.62,76.5173424,38.2050582,85.5250265129,0.25734239999999997,0.07505819999999999,0.268065,76.26,38.13,85.2612719821,132.83
2021-03-12 22:00:00,61.92830144,32.52533792,69.9500688066,0.25830144,0.07533792,0.26906399999999997,61.67,32.45,69.6863788699,137.17,62.28830144,11.96533792,63.4271377868,0.25830144,0.07533792,0.26906399999999997,62.03,11.89,63.1592669368,134.65,72.95830144,39.00533792,82.7304667898,0.25830144,0.07533792,0.26906399999999997,72.7,38.93,82.4671746818,132.83
2021-03-12 22:30:00,58.19921056,33.86685308,67.3358140023,0.22921056,0.06685308,0.238761,57.97,33.8,67.1041049415,137.17,58.54921056,13.28685308,60.0379090406,0.22921056,0.06685308,0.238761,58.32,13.22,59.7995886273,134.7,68.56921056,39.47685308,79.1211638307,0.22921056,0.06685308,0.238761,68.34,39.41,78.8891862044,133.01
2021-03-12 23:00:00,55.13921056,34.50685308,65.0465637114,0.22921056,0.06685308,0.238761,54.91,34.44,64.8168319189,137.75,55.49921056,13.67685308,57.1595895975,0.22921056,0.06685308,0.238761,55.27,13.61,56.9210418035,135.02,65.09921056,40.57685308,76.709766141,0.22921056,0.06685308,0.238761,64.87,40.51,76.4799123953,133.46
2021-03-12 23:30:00,51.55793184,34.62648012,62.1064687542,0.22793184,0.06648012,0.237429,51.33,34.56,61.8802270519,138.92,51.89793184,13.56648012,53.6418186876,0.22793184,0.06648012,0.237429,51.67,13.5,53.4044838941,135.57,61.28793184,44.02648012,75.4621861662,0.22793184,0.06648012,0.237429,61.06,43.96,75.238322682,134.32
2021-03-13 00:00:00,49.18793184,27.69648012,56.4495141674,0.22793184,0.06648012,0.237429,48.96,27.63,56.2183110739,138.2,49.17793184,20.54648012,53.2975311378,0.22793184,0.06648012,0.237429,48.95,20.48,53.0615953398,134.9,58.61793184,44.49648012,73.5934689784,0.22793184,0.06648012,0.237429,58.39,44.43,73.3717725014,133.39
2021-03-13 00:30:00,50.55426528,25.77249404,56.7446489728,0.45426528,0.13249404,0.473193,50.1,25.64,56.2798329777,136.48,50.36426528,25.68249404,56.5345002393,0.45426528,0.13249404,0.473193,49.91,25.55,56.0696941315,133.55,60.68426528,39.43249404,72.3705854528,0.45426528,0.13249404,0.473193,60.23,39.3,71.9176118903,131.35
2021-03-13 01:00:00,54.01266688,25.72202784,59.8246679865,0.45266688,0.13202784,0.471528,53.56,25.59,59.3592595978,135.61,53.82266688,25.64202784,59.6187307968,0.45266688,0.13202784,0.471528,53.37,25.51,59.1533346482,133.09,64.49266688,37.08202784,74.3934195344,0.45266688,0.13202784,0.471528,64.04,36.95,73.935269662,130.77
2021-03-13 01:30:00,54.22682272,25.51323996,59.9289055095,0.45682272,0.13323996,0.475857,53.77,25.38,59.4588706586,136.17,54.01682272,25.43323996,59.7048308902,0.45682272,0.13323996,0.475857,53.56,25.3,59.2348174641,133.4,64.80682272,37.74323996,74.996509477,0.45682272,0.13323996,0.475857,64.35,37.61,74.534787851,131.24
2021-03-13 02:00:00,53.24330624,25.83221432,59.1789908332,0.45330624,0.13221432,0.472194,52.79,25.7,58.7134916352,136.71,53.05330624,25.75221432,58.9731281634,0.45330624,0.13221432,0.472194,52.6,25.62,58.507643945,133.73,63.68330624,38.36221432,74.3452956225,0.45330624,0.13221432,0.472194,63.23,38.23,73.88887467,131.83
2021-03-13 02:30:00,52.4023472,26.0519346,58.5210157847,0.4523472,0.13193459999999999,0.471195,51.95,25.92,58.0572898093,136.91,52.1923472,25.9819346,58.3018184262,0.4523472,0.13193459999999999,0.471195,51.74,25.85,57.8381370724,133.9,62.712347199999996,38.6919346,73.6878843123,0.4523472,0.13193459999999999,0.471195,62.26,38.56,73.2337435886,132.05
2021-03-13 03:00:00,51.2639456,26.3424008,57.636049469,0.4539456,0.13240079999999999,0.47286000000000006,50.81,26.21,57.1718479673,137.21,51.0539456,26.2624008,57.4127081499,0.4539456,0.13240079999999999,0.47286000000000006,50.6,26.13,56.9485460745,134.07,61.3739456,39.0724008,72.7558499558,0.4539456,0.13240079999999999,0.47286000000000006,60.92,38.94,72.3019363503,132.27
2021-03-13 03:30:00,50.00650304,26.39314672,56.5442175653,0.45650304,0.13314672,0.475524,49.55,26.26,56.0784281163,137.21,49.80650304,26.31314672,56.3300047522,0.45650304,0.13314672,0.475524,49.35,26.18,55.864254224,134.09,59.91650304,39.13314672,71.5638910957,0.45650304,0.13314672,0.475524,59.46,39.0,71.1090120871,132.27
2021-03-13 04:00:00,48.77330624,27.05221432,55.7732704904,0.45330624,0.13221432,0.472194,48.32,26.92,55.3128267222,137.48,48.58330624,26.97221432,55.5683182266,0.45330624,0.13221432,0.472194,48.13,26.84,55.1079168541,134.33,58.40330624,38.85221432,70.1458533153,0.45330624,0.13221432,0.472194,57.95,38.72,69.6953434599,132.68
2021-03-13 04:30:00,48.02202752,27.09184136,55.1369476432,0.45202752,0.13184136,0.470862,47.57,26.96,54.6785744145,137.48,47.84202752,27.01184136,54.9408697682,0.45202752,0.13184136,0.470862,47.39,26.88,54.4825338985,134.3,57.55202752,39.11184136,69.5842798787,0.45202752,0.13184136,0.470862,57.1,38.98,69.13646216,132.6
2021-03-13 05:00:00,47.335544,27.202867,54.5953267121,0.455544,0.13286699999999999,0.474525,46.88,27.07,54.1342710305,137.48,47.155544,27.122867,54.3994048151,0.455544,0.13286699999999999,0.474525,46.7,26.99,53.9383917076,134.3,56.745544,39.182867,68.9590735886,0.455544,0.13286699999999999,0.474525,56.29,39.05,68.5088797164,132.6
2021-03-13 05:30:00,47.52202752,26.72184136,54.5197203338,0.45202752,0.13184136,0.470862,47.07,26.59,54.0611968051,137.24,47.33202752,26.64184136,54.3149016404,0.45202752,0.13184136,0.470862,46.88,26.51,53.8564248721,134.12,57.02202752,39.54184136,69.3906970756,0.45202752,0.13184136,0.470862,56.57,39.41,68.9442745991,132.33
2021-03-13 06:00:00,48.1607488,26.2914684,54.8698372114,0.4507488,0.13146839999999999,0.46953000000000006,47.71,26.16,54.4113012158,136.81,47.9807488,26.2014684,54.6687223348,0.4507488,0.13146839999999999,0.46953000000000006,47.53,26.07,54.2102001472,133.84,57.7707488,38.9614684,69.6810981314,0.4507488,0.13146839999999999,0.46953000000000006,57.32,38.83,69.2340328162,131.9
2021-03-13 06:30:00,49.82330624,25.90221432,56.1541320952,0.45330624,0.13221432,0.472194,49.37,25.77,55.6910208202,135.7,49.63330624,25.82221432,55.9486536094,0.45330624,0.13221432,0.472194,49.18,25.69,55.4855701962,133.21,59.54330624,37.03221432,70.1198275485,0.45330624,0.13221432,0.472194,59.09,36.9,69.6651857099,130.96
2021-03-13 07:00:00,51.74492448,25.02351964,57.4779413742,0.59492448,0.17351964,0.619713,51.15,24.85,56.8669060175,135.11,51.54492448,24.95351964,57.2674199006,0.59492448,0.17351964,0.619713,50.95,24.78,56.6564285849,132.84,61.69492448,35.74351964,71.3012124921,0.59492448,0.17351964,0.619713,61.1,35.57,70.6996103242,130.39
2021-03-13 07:30:00,54.44434496,24.89251728,59.8650491911,0.69434496,0.20251728,0.7232759999999999,53.75,24.69,59.1494598454,134.96,54.24434496,24.83251728,59.6582171591,0.69434496,0.20251728,0.7232759999999999,53.55,24.63,58.9426789347,132.86,64.60434496,33.80251728,72.9131782477,0.69434496,0.20251728,0.7232759999999999,63.91,33.6,72.204211096,130.39
2021-03-13 08:00:00,56.15799104,24.23233072,61.1631082416,0.96799104,0.28233072,1.008324,55.19,23.95,60.16260134,134.36,55.94799104,24.16233072,60.942562526,0.96799104,0.28233072,1.008324,54.98,23.88,59.9420953921,132.43,66.52799104,33.08233072,74.2994898885,0.96799104,0.28233072,1.008324,65.56,32.8,73.3072547569,129.84
2021-03-13 08:30:00,59.5201488,23.6062934,64.0305021163,1.0501488,0.3062934,1.093905,58.47,23.3,62.9414879074,133.32,59.2901488,23.5362934,63.7908994429,1.0501488,0.3062934,1.093905,58.24,23.23,62.7019178335,131.89,70.1601488,30.2362934,76.398166982,1.0501488,0.3062934,1.093905,69.11,29.93,75.3126616181,129.03
2021-03-13 09:00:00,61.89741056,23.35132808,66.1556797043,2.02741056,0.59132808,2.111886,59.87,22.76,64.0502498044,132.88,61.67741056,23.29132808,65.928665519,2.02741056,0.59132808,2.111886,59.65,22.7,63.8232912031,131.68,72.64741056,29.08132808,78.251964218,2.02741056,0.59132808,2.111886,70.62,28.49,76.150275771,128.71
2021-03-13 09:30:00,63.28105632,22.65447476,67.2139666708,2.62105632,0.76447476,2.730267,60.66,21.89,64.4888184106,132.81,63.04105632,22.59447476,66.9677913002,2.62105632,0.76447476,2.730267,60.42,21.83,64.2427062008,131.64,74.17105632,28.80447476,79.5678538219,2.62105632,0.76447476,2.730267,71.55,28.04,76.8481886579,128.77
2021-03-13 10:00:00,65.0047536,21.9097198,68.597768275,1.6447536,0.4797198,1.713285,63.36,21.43,66.8859813414,132.7,64.7647536,21.8597198,68.354375563,1.6447536,0.4797198,1.713285,63.12,21.38,66.6426199965,131.69,76.3447536,27.9197198,81.2898035178,1.6447536,0.4797198,1.713285,74.7,27.44,79.5804222155,128.77
2021-03-13 10:30:00,65.84844864,21.65829752,69.3188288978,2.90844864,0.84829752,3.029634,62.94,20.81,66.2910227708,132.47,65.59844864,21.60829752,69.0657294589,2.90844864,0.84829752,3.029634,62.69,20.76,66.0379716527,131.51,77.14844864,28.32829752,82.1850081702,2.90844864,0.84829752,3.029634,74.24,27.48,79.1626679692,128.52
2021-03-13 11:00:00,66.43516192,21.20025556,69.7357983761,2.91516192,0.85025556,3.036627,63.52,20.35,66.7001716639,133.06,66.19516192,21.15025556,69.4919619227,2.91516192,0.85025556,3.036627,63.28,20.3,66.4563646312,131.83,77.94516192,28.88025556,83.123507072,2.91516192,0.85025556,3.036627,75.03,28.03,80.0948300454,129.0
2021-03-13 11:30:00,66.2200352,22.2583436,69.8607681156,4.7600352,1.3883436,4.95837,61.46,20.87,64.9067677519,133.39,65.9700352,22.1983436,69.6046837711,4.7600352,1.3883436,4.95837,61.21,20.81,64.6507556027,132.13,77.3000352,29.0183436,82.5673041053,4.7600352,1.3883436,4.95837,72.54,27.63,77.6238912964,129.43
2021-03-13 12:00:00,66.2821056,21.7785308,69.7683447315,2.2921056,0.6685308,2.38761,63.99,21.11,67.3821356147,133.52,66.0421056,21.7285308,69.5247348992,2.2921056,0.6685308,2.38761,63.75,21.06,67.1385589658,132.19,77.8021056,28.5685308,82.8814128008,2.2921056,0.6685308,2.38761,75.51,27.9,80.4995037252,129.55
