Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-13 12:30:00,66.63006592,21.91960256,70.1429587406,4.01006592,1.16960256,4.177152,62.62,20.75,65.9683780307,133.31,66.38006592,21.86960256,69.8898609791,4.01006592,1.16960256,4.177152,62.37,20.7,65.7153475225,132.0,77.95006592,29.33960256,83.288805102,4.01006592,1.16960256,4.177152,73.94,28.17,79.1244115302,129.26
2021-03-13 13:00:00,66.30187392,22.62554656,70.0560764134,4.20187392,1.22554656,4.376952,62.1,21.4,65.6838640763,133.75,66.06187392,22.57554656,69.8127960213,4.20187392,1.22554656,4.376952,61.86,21.35,65.4406761884,132.34,77.52187392,29.49554656,82.9435241772,4.20187392,1.22554656,4.376952,73.32,28.27,78.581265579,129.74
2021-03-13 13:30:00,65.97586912,23.94004516,70.1850487526,5.00586912,1.46004516,5.214447,60.97,22.48,64.9822383425,133.75,65.73586912,23.88004516,69.9389808748,5.00586912,1.46004516,5.214447,60.73,22.42,64.7363058878,132.47,76.82586912,29.11004516,82.1560034037,5.00586912,1.46004516,5.214447,71.82,27.65,76.9586570829,130.02
2021-03-13 14:00:00,65.32126496,23.78995228,69.5185549725,3.77126496,1.0999522800000001,3.928401,61.55,22.69,65.5990746886,133.87,65.08126496,23.72995228,69.2725175232,3.77126496,1.0999522800000001,3.928401,61.31,22.63,65.3531407049,132.54,76.27126496,28.83995228,81.5416991858,3.77126496,1.0999522800000001,3.928401,72.5,27.74,77.6257534585,130.15
2021-03-13 14:30:00,63.87882752,24.62424136,68.4606300576,3.64882752,1.06424136,3.800862,60.23,23.56,64.6740017318,134.31,63.63882752,24.56424136,68.215117985,3.64882752,1.06424136,3.800862,59.99,23.5,64.4286434748,132.83,74.62882752,30.01424136,80.4382780859,3.64882752,1.06424136,3.800862,70.98,28.95,76.6567863923,130.58
2021-03-13 15:00:00,62.60036704,24.57552372,67.2514856316,2.5903670400000003,0.75552372,2.698299,60.01,23.82,64.5646381543,134.16,62.37036704,24.51552372,67.0154727505,2.5903670400000003,0.75552372,2.698299,59.78,23.76,64.3287338598,132.75,73.33036704,29.83552372,79.1675514707,2.5903670400000003,0.75552372,2.698299,70.74,29.08,76.4839460279,130.46
2021-03-13 15:30:00,62.15792768,25.20981224,67.0756483878,4.38792768,1.27981224,4.570758,57.77,23.93,62.530135135,134.38,61.91792768,25.14981224,66.8307027039,4.38792768,1.27981224,4.570758,57.53,23.87,62.2854541607,132.86,72.54792768,31.09981224,78.9328837179,4.38792768,1.27981224,4.570758,68.16,29.82,74.3977015774,130.58
2021-03-13 16:00:00,62.92417312,24.97871716,67.7007228454,2.70417312,0.78871716,2.816847,60.22,24.19,64.8968758878,134.16,62.70417312,24.90871716,67.470419572,2.70417312,0.78871716,2.816847,60.0,24.12,64.6666405498,132.78,73.70417312,30.30871716,79.6926814155,2.70417312,0.78871716,2.816847,71.0,29.52,76.8923299166,130.43
2021-03-13 16:30:00,63.59943744,25.05983592,68.3584948563,3.11943744,0.90983592,3.249414,60.48,24.15,65.1233667741,133.68,63.35943744,24.98983592,68.1095456748,3.11943744,0.90983592,3.249414,60.24,24.08,64.8745250464,132.45,74.38943744,30.36983592,80.3499554228,3.11943744,0.90983592,3.249414,71.27,29.46,77.118768792,129.95
2021-03-13 17:00:00,65.99846976,23.22580368,69.9659629194,1.76846976,0.51580368,1.8421560000000001,64.23,22.71,68.1266247513,132.71,65.75846976,23.17580368,69.7229820173,1.76846976,0.51580368,1.8421560000000001,63.99,22.66,67.8836924452,131.7,77.51846976,29.68580368,83.0081929333,1.76846976,0.51580368,1.8421560000000001,75.75,29.17,81.1723561319,128.85
2021-03-13 17:30:00,68.734984,22.686037,72.382002599,1.014984,0.296037,1.057275,67.72,22.39,71.3253846818,132.89,68.474984,22.626037,72.1163017918,1.014984,0.296037,1.057275,67.46,22.33,71.0596967345,131.84,80.824984,29.066037,85.8924475463,1.014984,0.296037,1.057275,79.81,28.77,84.8371911369,129.03
2021-03-13 18:00:00,71.0941952,21.2162236,74.1924034857,0.6041951999999999,0.17622359999999998,0.6293700000000001,70.49,21.04,73.5630457499,132.5,70.8341952,21.1562236,73.9261050418,0.6041951999999999,0.17622359999999998,0.6293700000000001,70.23,20.98,73.2967482226,131.44,83.7741952,29.0962236,88.6831777125,0.6041951999999999,0.17622359999999998,0.6293700000000001,83.17,28.92,88.0546154384,128.48
2021-03-13 18:30:00,73.83783168,21.36228424,76.8659389792,0.48783168,0.14228424,0.508158,73.35,21.22,76.3577821836,131.7,73.57783168,21.31228424,76.602289615,0.48783168,0.14228424,0.508158,73.09,21.17,76.0941324939,131.14,86.62783168,26.31228424,90.5357251228,0.48783168,0.14228424,0.508158,86.14,26.17,90.0275985462,128.02
2021-03-13 19:00:00,77.37367584,21.03107212,80.1809934306,0.48367584,0.14107212,0.503829,76.89,20.89,79.6772502036,131.6,77.07367584,20.98107212,79.8783881585,0.48367584,0.14107212,0.503829,76.59,20.84,79.3746414165,131.17,90.53367584,24.57107212,93.8087631633,0.48367584,0.14107212,0.503829,90.05,24.43,93.3050234446,128.02
2021-03-13 19:30:00,75.51335616,21.80097888,78.5973895156,0.48335616000000003,0.14097888,0.5034959999999999,75.03,21.66,78.093895408,132.51,75.22335616,21.74097888,78.3021294387,0.48335616000000003,0.14097888,0.5034959999999999,74.74,21.6,77.7986349495,131.72,88.48335616,26.38097888,92.3323365025,0.48335616000000003,0.14097888,0.5034959999999999,88.0,26.24,91.8288494973,128.83
2021-03-13 20:00:00,72.43303648,22.69088564,75.9040253533,0.48303648,0.14088564,0.503163,71.95,22.55,75.4009615323,132.77,72.16303648,22.65088564,75.634426383,0.48303648,0.14088564,0.503163,71.68,22.51,75.1313682825,131.87,84.95303648,27.73088564,89.3645367333,0.48303648,0.14088564,0.503163,84.47,27.59,88.8616283893,129.01
2021-03-13 20:30:00,70.63303648,23.54088564,74.4526637475,0.48303648,0.14088564,0.503163,70.15,23.4,73.9498647734,132.77,70.35303648,23.48088564,74.1680641004,0.48303648,0.14088564,0.503163,69.87,23.34,73.6652733654,131.92,82.83303648,28.08088564,87.46340989710001,0.48303648,0.14088564,0.503163,82.35,27.94,86.9607158434,129.01
2021-03-13 21:00:00,67.73335616,24.63097888,72.072828842,0.48335616000000003,0.14097888,0.5034959999999999,67.25,24.49,71.5704031007,132.94,67.47335616,24.57097888,71.8079855908,0.48335616000000003,0.14097888,0.5034959999999999,66.99,24.43,71.3055748171,132.06,79.42335616,28.79097888,84.480707671,0.48335616000000003,0.14097888,0.5034959999999999,78.94,28.65,83.9782477788,129.28
2021-03-13 21:30:00,64.80938016,26.27398588,69.9326682656,0.45938016000000004,0.13398588,0.478521,64.35,26.14,69.4566202748,133.36,64.55938016,26.20398588,69.6746901152,0.45938016000000004,0.13398588,0.478521,64.1,26.07,69.1986625593,132.44,75.86938016,28.72398588,81.1247817297,0.45938016000000004,0.13398588,0.478521,75.41,28.59,80.6477290443,129.82
2021-03-13 22:00:00,61.78746208,26.26342644,67.1376052496,0.45746208,0.13342644,0.476523,61.33,26.13,66.6644267957,134.23,61.53746208,26.19342644,66.8801527205,0.45746208,0.13342644,0.476523,61.08,26.06,66.4070026428,132.79,72.69746208,31.77342644,79.3377061719,0.45746208,0.13342644,0.476523,72.24,31.64,78.8651203004,130.37
2021-03-13 22:30:00,58.1103392,27.0242656,64.0868352562,0.4603392,0.13426559999999998,0.47952000000000006,57.65,26.89,63.6128493309,134.77,57.8803392,26.9442656,63.8445543068,0.4603392,0.13426559999999998,0.47952000000000006,57.42,26.81,63.370596494,133.06,68.5803392,33.6542656,76.3928826388,0.4603392,0.13426559999999998,0.47952000000000006,68.12,33.52,75.9205163312,130.76
2021-03-13 23:00:00,55.09969984,28.02407912,61.8168741767,0.45969984,0.13407912,0.478854,54.64,27.89,61.3464073928,134.99,54.88969984,27.94407912,61.5934307081,0.45969984,0.13407912,0.478854,54.43,27.81,61.1229989448,133.24,65.00969984,33.76407912,73.2548572595,0.45969984,0.13407912,0.478854,64.55,33.63,72.7851592016,131.05
2021-03-13 23:30:00,51.94778176,28.63351968,59.3165278742,0.45778176,0.13351968,0.476856,51.49,28.5,58.8512540223,135.59,51.73778176,28.55351968,59.0940060206,0.45778176,0.13351968,0.476856,51.28,28.42,58.6287881505,133.61,61.42778176,34.76351968,70.5823963357,0.45778176,0.13351968,0.476856,60.97,34.63,70.1183128719,131.56
2021-03-14 00:00:00,49.11746208,28.37342644,56.723684728,0.45746208,0.13342644,0.476523,48.66,28.24,56.260938492,136.32,48.91746208,28.29342644,56.5104952736,0.45746208,0.13342644,0.476523,48.46,28.16,56.0478117325,133.86,58.48746208,37.80342644,69.641096137,0.45746208,0.13342644,0.476523,58.03,37.67,69.1846066694,131.93
2021-03-14 00:30:00,50.27969984,28.16407912,57.630404897700004,0.45969984,0.13407912,0.478854,49.82,28.03,57.163916066,135.47,50.07969984,28.07407912,57.4119347741,0.45969984,0.13407912,0.478854,49.62,27.94,56.9454827006,133.36,59.77969984,36.67407912,70.1327355253,0.45969984,0.13407912,0.478854,59.32,36.54,69.6708977981,131.22
2021-03-14 01:00:00,53.55906048,27.14389264,60.0446822554,0.45906048,0.13389264,0.478188,53.1,27.01,59.5747438098,134.79,53.35906048,27.05389264,59.825600225,0.45906048,0.13389264,0.478188,52.9,26.92,59.3556770663,132.86,63.63906048,36.07389264,73.1522778113,0.45906048,0.13389264,0.478188,63.18,35.94,72.686972698,130.49
2021-03-14 01:30:00,53.91737216,27.34631688,60.4558025961,0.46737216000000004,0.13631688,0.486846,53.45,27.21,59.977384071,135.02,53.69737216,27.26631688,60.2234158205,0.46737216000000004,0.13631688,0.486846,53.23,27.13,59.7450399615,133.02,63.99737216,35.82631688,73.3429521125,0.46737216000000004,0.13631688,0.486846,63.53,35.69,72.8686283664,130.73
2021-03-14 02:00:00,52.50207744,27.60060592,59.3149355784,0.48207744,0.14060592,0.5021639999999999,52.02,27.46,58.8228867024,135.47,52.31207744,27.51060592,59.1048803753,0.48207744,0.14060592,0.5021639999999999,51.83,27.37,58.6128467147,133.31,62.35207744,35.93060592,71.9638103693,0.48207744,0.14060592,0.5021639999999999,61.87,35.79,71.4760169567,131.14
2021-03-14 02:30:00,51.57454496,27.82424228,58.6013834844,0.49454496000000003,0.14424228,0.515151,51.08,27.68,58.097752108,135.82,51.36454496,27.73424228,58.3738355241,0.49454496000000003,0.14424228,0.515151,50.87,27.59,57.870242785,133.51,61.26454496,36.36424228,71.2439652585,0.49454496000000003,0.14424228,0.515151,60.77,36.22,70.7451857019,131.42
2021-03-14 03:00:00,50.23742208,27.84508144,57.4382027717,0.49742208,0.14508144,0.5181479999999999,49.74,27.7,56.9329219345,136.41,50.03742208,27.76508144,57.2244996115,0.49742208,0.14508144,0.5181479999999999,49.54,27.62,56.7192736202,133.82,59.86742208,37.77508144,70.7888762752,0.49742208,0.14508144,0.5181479999999999,59.37,37.63,70.2909226003,131.87
2021-03-14 03:30:00,48.86121824,27.99785532,56.3142837157,0.54121824,0.15785532,0.563769,48.32,27.84,55.766369794,136.27,48.67121824,27.91785532,56.1096616514,0.54121824,0.15785532,0.563769,48.13,27.76,55.5618079259,133.72,58.24121824,37.96785532,69.5240788481,0.54121824,0.15785532,0.563769,57.7,37.81,68.9846801834,131.68
2021-03-14 04:00:00,47.73167776,28.10382268,55.390774602,0.56167776,0.16382268,0.585081,47.17,27.94,54.8238314969,136.53,47.54167776,28.01382268,55.181386222,0.56167776,0.16382268,0.585081,46.98,27.85,54.6144934976,133.89,56.92167776,38.11382268,68.5035829595,0.56167776,0.16382268,0.585081,56.36,37.95,67.9459498425,131.93
2021-03-14 04:30:00,46.98957984,28.05904412,54.7296132863,0.57957984,0.16904412,0.603729,46.41,27.89,54.1455464466,136.86,46.80957984,27.97904412,54.534059767,0.57957984,0.16904412,0.603729,46.23,27.81,53.9500602409,134.09,56.09957984,38.54904412,68.0675521874,0.57957984,0.16904412,0.603729,55.52,38.38,67.4944056941,132.24
2021-03-14 05:00:00,46.2358336,27.8450348,53.973125458,0.5658335999999999,0.16503479999999998,0.5894100000000001,45.67,27.68,53.4034764786,137.01,46.0458336,27.7550348,53.7639353904,0.5658335999999999,0.16503479999999998,0.5894100000000001,45.48,27.59,53.1943465041,134.09,55.3758336,39.7050348,68.1393625988,0.5658335999999999,0.16503479999999998,0.5894100000000001,54.81,39.54,67.5836348534,132.24
2021-03-14 05:30:00,45.931408,27.712494,53.6439797607,0.5914079999999999,0.17249399999999998,0.6160500000000001,45.34,27.54,53.0487247726,136.74,45.751408,27.622494,53.4433673037,0.5914079999999999,0.17249399999999998,0.6160500000000001,45.16,27.45,52.8481608005,133.93,55.011408,39.522494,67.7368625057,0.5914079999999999,0.17249399999999998,0.6160500000000001,54.42,39.35,67.1562275593,131.96
2021-03-14 06:00:00,46.36611328,27.35678304,53.8350261353,0.60611328,0.17678304,0.6313679999999999,45.76,27.18,53.2233971107,136.58,46.18611328,27.27678304,53.6393507877,0.60611328,0.17678304,0.6313679999999999,45.58,27.1,53.0277889413,133.82,55.52611328,39.10678304,67.9153129693,0.60611328,0.17678304,0.6313679999999999,54.92,38.93,67.3182835491,131.77
2021-03-14 06:30:00,47.43305632,27.12172476,54.6395716108,0.62305632,0.18172476,0.649017,46.81,26.94,54.0087002251,136.58,47.25305632,27.03172476,54.4386395411,0.62305632,0.18172476,0.649017,46.63,26.85,53.8078005497,133.82,56.76305632,38.79172476,68.7520361345,0.62305632,0.18172476,0.649017,56.14,38.61,68.1353924183,131.77
2021-03-14 07:00:00,48.46499424,26.85312332,55.4070924948,0.76499424,0.22312332,0.7968689999999999,47.7,26.63,54.6300915247,135.99,48.28499424,26.77312332,55.2108757498,0.76499424,0.22312332,0.7968689999999999,47.52,26.55,54.4339315133,133.5,57.86499424,37.70312332,69.0643400495,0.76499424,0.22312332,0.7968689999999999,57.1,37.48,68.3019794735,131.28
2021-03-14 07:30:00,50.26305568,26.85839124,56.9890160144,1.26305568,0.36839124,1.315683,49.0,26.49,55.7020654913,135.49,50.06305568,26.76839124,56.7702062141,1.26305568,0.36839124,1.315683,48.8,26.4,55.4833308301,133.21,59.79305568,36.97839124,70.3037049255,1.26305568,0.36839124,1.315683,58.53,36.61,69.0366062318,130.86
2021-03-14 08:00:00,51.9129856,26.4221208,58.2502063642,1.4129856,0.41212079999999995,1.47186,50.5,26.01,56.8046661816,135.24,51.7129856,26.3421208,58.0356804725,1.4129856,0.41212079999999995,1.47186,50.3,25.93,56.5902367905,133.06,61.6829856,36.3021208,71.572583348,1.4129856,0.41212079999999995,1.47186,60.27,35.89,70.1467390546,130.65
2021-03-14 08:30:00,54.43260512,25.85284316,60.2600862894,2.27260512,0.66284316,2.3672969999999998,52.16,25.19,57.9241029279,134.71,54.23260512,25.77284316,60.0451072332,2.27260512,0.66284316,2.3672969999999998,51.96,25.11,57.7092167682,132.73,64.38260512,35.18284316,73.3686056489,2.27260512,0.66284316,2.3672969999999998,62.11,34.52,71.058303526,130.15
2021-03-14 09:00:00,57.3310464,24.9540552,62.5264244319,2.5510463999999997,0.7440551999999999,2.65734,54.78,24.21,59.8913391068,133.66,57.1310464,24.8840552,62.3151078468,2.5510463999999997,0.7440551999999999,2.65734,54.58,24.14,59.6801139409,132.08,67.6510464,33.8040552,75.6265709059,2.5510463999999997,0.7440551999999999,2.65734,65.1,33.06,73.0135165569,129.2
2021-03-14 09:30:00,59.0624432,25.0794626,64.166592874,4.3524432,1.2694626,4.533795,54.71,23.81,59.6665752327,133.73,58.8524432,25.0094626,63.9459403727,4.3524432,1.2694626,4.533795,54.5,23.74,59.446089863,132.17,69.2924432,33.4094626,76.9261650925,4.3524432,1.2694626,4.533795,64.94,32.14,72.45814792,129.38
2021-03-14 10:00:00,61.75589088,24.08088484,66.2848329036,3.22589088,0.9408848400000001,3.360303,58.53,23.14,62.9382276522,133.8,61.53589088,24.00088484,66.0508012025,3.22589088,0.9408848400000001,3.360303,58.31,23.06,62.7042239407,132.3,72.61589088,32.27088484,79.4636874091,3.22589088,0.9408848400000001,3.360303,69.39,31.33,76.1350182242,129.55
2021-03-14 10:30:00,63.95323456,22.99261008,67.9608440867,2.20323456,0.64261008,2.295036,61.75,22.35,65.6702748586,134.47,63.72323456,22.93261008,67.7241111265,2.20323456,0.64261008,2.295036,61.52,22.29,65.4335884695,132.7,75.44323456,32.07261008,81.9776430389,2.20323456,0.64261008,2.295036,73.24,31.43,79.69907464959999,130.13
2021-03-14 11:00:00,64.90313504,22.81174772,68.7952961478,1.82313504,0.53174772,1.899099,63.08,22.28,66.8990642685,133.84,64.66313504,22.74174772,68.5456645059,1.82313504,0.53174772,1.899099,62.84,22.21,66.6494538612,132.35,76.49313504,30.83174772,82.4730039208,1.82313504,0.53174772,1.899099,74.67,30.3,80.5834902446,129.65
2021-03-14 11:30:00,65.36618176,23.07971968,69.3210731191,2.05618176,0.59971968,2.1418559999999998,63.31,22.48,67.1826354053,133.63,65.11618176,23.00971968,69.0620324546,2.05618176,0.59971968,2.1418559999999998,63.06,22.41,66.9236258731,132.25,76.89618176,30.34971968,82.6687864549,2.05618176,0.59971968,2.1418559999999998,74.84,29.75,80.5362533273,129.53
2021-03-14 12:00:00,66.05763008,22.97722544,69.9397124723,2.28763008,0.6672254400000001,2.382948,63.77,22.31,67.5599659562,132.94,65.81763008,22.91722544,69.6933257293,2.28763008,0.6672254400000001,2.382948,63.53,22.25,67.3136197214,131.87,77.53763008,29.40722544,82.9268894057,2.28763008,0.6672254400000001,2.382948,75.25,28.74,80.5515369189,128.94
2021-03-14 12:30:00,66.62077632,23.27605976,70.5698433853,2.90077632,0.84605976,3.021642,63.72,22.43,67.5525225288,132.94,66.37077632,23.21605976,70.3140482414,2.90077632,0.84605976,3.021642,63.47,22.37,67.2967889279,131.92,77.99077632,28.99605976,83.206566283,2.90077632,0.84605976,3.021642,75.09,28.15,80.1930832429,129.03
2021-03-14 13:00:00,67.04409344,23.42869392,71.0198152911,2.46409344,0.71869392,2.566764,64.58,22.71,68.4567052961,133.23,66.79409344,23.36869392,70.7640217483,2.46409344,0.71869392,2.566764,64.33,22.65,68.2009633363,132.19,78.50409344,28.45869392,83.5032331498,2.46409344,0.71869392,2.566764,76.04,27.74,80.9418877961,129.4
2021-03-14 13:30:00,67.86459328,23.45967304,71.8050087404,2.12459328,0.61967304,2.213118,65.74,22.84,69.5946348507,133.64,67.61459328,23.39967304,71.5491294342,2.12459328,0.61967304,2.213118,65.49,22.78,69.3387950573,132.46,79.52459328,28.49967304,84.4771702872,2.12459328,0.61967304,2.213118,77.4,27.88,82.2681858315,129.81
2021-03-14 14:00:00,68.59009856,23.21086208,72.4109504078,1.34009856,0.39086208,1.3959359999999998,67.25,22.82,71.0163002416,133.93,68.34009856,23.15086208,72.1549131123,1.34009856,0.39086208,1.3959359999999998,67.0,22.76,70.760282645,132.67,80.49009856,28.27086208,85.3105949396,1.34009856,0.39086208,1.3959359999999998,79.15,27.88,83.9167259848,130.09
2021-03-14 14:30:00,67.75892992,23.26510456,71.6417313728,1.14892992,0.33510456,1.196802,66.61,22.93,70.4462703058,133.2,67.49892992,23.19510456,71.3730930806,1.14892992,0.33510456,1.196802,66.35,22.86,70.177646726,132.19,79.54892992,28.31510456,84.4380092,1.14892992,0.33510456,1.196802,78.4,27.98,83.2432603879,129.39
2021-03-14 15:00:00,67.73495392,23.24811156,71.6135369441,1.12495392,0.32811156,1.171827,66.61,22.92,70.4430159775,133.0,67.47495392,23.19811156,71.3513965277,1.12495392,0.32811156,1.171827,66.35,22.87,70.1809048104,132.01,79.56495392,28.73811156,84.595868388,1.12495392,0.32811156,1.171827,78.44,28.41,83.4263849151,129.12
2021-03-14 15:30:00,68.34845056,22.95829808,72.1012769976,0.98845056,0.28829808,1.029636,67.36,22.67,71.0724876447,133.0,68.09845056,22.89829808,71.8451878948,0.98845056,0.28829808,1.029636,67.11,22.61,70.8164119396,131.93,80.33845056,28.85829808,85.3643251391,0.98845056,0.28829808,1.029636,79.35,28.57,84.3366314243,129.02
2021-03-14 16:00:00,69.0643248,23.2150114,72.8616340359,0.8743248,0.2550114,0.910755,68.19,22.96,71.9516344498,133.27,68.8043248,23.1650114,72.5992621474,0.8743248,0.2550114,0.910755,67.93,22.91,71.6892809282,132.19,81.1143248,28.3250114,85.9176347357,0.8743248,0.2550114,0.910755,80.24,28.07,85.0081319639,129.41
2021-03-14 16:30:00,70.5063728,22.6710254,74.0616229778,0.8263727999999999,0.2410254,0.8608049999999999,69.68,22.43,73.2011427506,132.8,70.2363728,22.6110254,73.7862218422,0.8263727999999999,0.2410254,0.8608049999999999,69.41,22.37,72.9257499104,131.83,82.8463728,28.4110254,87.5825773222,0.8263727999999999,0.2410254,0.8608049999999999,82.02,28.17,86.7227150175,128.88
2021-03-14 17:00:00,72.18718208,22.07501144,75.4870544314,0.73718208,0.21501144,0.767898,71.45,21.86,74.7192217572,132.59,71.91718208,22.00501144,75.2083878753,0.73718208,0.21501144,0.767898,71.18,21.79,74.4405568222,131.66,84.80718208,27.99501144,89.3083355453,0.73718208,0.21501144,0.767898,84.07,27.78,88.5409131419,128.61
2021-03-14 17:30:00,74.17186752,21.29846136,77.1692321311,0.61186752,0.17846136,0.637362,73.56,21.12,76.531875712,132.36,73.90186752,21.24846136,76.8959240344,0.61186752,0.17846136,0.637362,73.29,21.07,76.2585667319,131.47,87.15186752,27.56846136,91.4082494854,0.61186752,0.17846136,0.637362,86.54,27.39,90.77105100200001,128.33
2021-03-14 18:00:00,75.30102848,21.05321664,78.1887640332,0.49102848,0.14321664,0.5114879999999999,74.81,20.91,77.6773081408,132.36,75.00102848,20.99321664,77.8836916045,0.49102848,0.14321664,0.5114879999999999,74.51,20.85,77.3722340378,131.47,88.49102848,27.36321664,92.6250924228,0.49102848,0.14321664,0.5114879999999999,88.0,27.22,92.1136710809,128.33
2021-03-14 18:30:00,75.89038912,21.25303016,78.8101671852,0.49038912,0.14303016,0.510822,75.4,21.11,78.2993748379,131.82,75.61038912,21.20303016,78.5270617739,0.49038912,0.14303016,0.510822,75.12,21.06,78.0162675344,131.17,89.03038912,26.27303016,92.8260863155,0.49038912,0.14303016,0.510822,88.54,26.13,92.3152668847,127.91
2021-03-14 19:00:00,75.60815136,21.96237748,78.7333384066,0.48815136000000003,0.14237748,0.508491,75.12,21.82,78.2248477148,131.82,75.31815136,21.90237748,78.4381161398,0.48815136000000003,0.14237748,0.508491,74.83,21.76,77.9296253039,131.2,88.53815136,25.93237748,92.2577500702,0.48815136000000003,0.14237748,0.508491,88.05,25.79,91.7492593976,127.98
2021-03-14 19:30:00,73.75161792,22.41463856,77.0825347766,0.46161792,0.13463856,0.480852,73.29,22.28,76.6017134273,132.44,73.46161792,22.35463856,76.7876238242,0.46161792,0.13463856,0.480852,73.0,22.22,76.3068044148,131.48,86.47161792,27.18463856,90.6440581579,0.46161792,0.13463856,0.480852,86.01,27.05,90.16331072,128.63
2021-03-14 20:00:00,70.69161792,22.78463856,74.2727715819,0.46161792,0.13463856,0.480852,70.23,22.65,73.7921093343,132.3,70.42161792,22.73463856,74.0004598697,0.46161792,0.13463856,0.480852,69.96,22.6,73.5198041347,131.34,82.95161792,28.01463856,87.5545023925,0.46161792,0.13463856,0.480852,82.49,27.88,87.0740747869,128.3
2021-03-14 20:30:00,69.19257696,24.35491828,73.3537643941,0.46257696000000004,0.13491828,0.481851,68.73,24.22,72.872637526,132.8,68.93257696,24.29491828,73.0885984308,0.46257696000000004,0.13491828,0.481851,68.47,24.16,72.6074823968,131.84,81.06257696,27.73491828,85.6759422206,0.46257696000000004,0.13491828,0.481851,80.6,27.6,85.1946007679,128.91
2021-03-14 21:00:00,66.53097856,25.60445208,71.2878606389,0.46097856000000004,0.13445208,0.480186,66.07,25.47,70.8093623753,133.06,66.26097856,25.54445208,71.014338776,0.46097856000000004,0.13445208,0.480186,65.8,25.41,70.5358639275,132.1,77.86097856,27.91445208,82.713654358,0.46097856000000004,0.13445208,0.480186,77.4,27.78,82.2343504869,129.29
2021-03-14 21:30:00,63.76257696,26.16491828,68.9221964913,0.46257696000000004,0.13491828,0.481851,63.3,26.03,68.4430485879,133.72,63.51257696,26.08491828,68.6605446656,0.46257696000000004,0.13491828,0.481851,63.05,25.95,68.181412423,132.43,74.77257696,29.49491828,80.3796520867,0.46257696000000004,0.13491828,0.481851,74.31,29.36,79.8998479348,129.8
2021-03-14 22:00:00,60.03385568,26.15529124,65.4840674337,0.46385568,0.13529124,0.483183,59.57,26.02,65.004809822,134.23,59.80385568,26.08529124,65.2452570941,0.46385568,0.13529124,0.483183,59.34,25.95,64.766025816,132.55,70.84385568,32.93529124,78.1254458974,0.46385568,0.13529124,0.483183,70.38,32.8,77.6478228929,129.95
2021-03-14 22:30:00,56.67161792,26.79463856,62.6867205493,0.46161792,0.13463856,0.480852,56.21,26.66,62.2118935574,134.12,56.44161792,26.71463856,62.4446006218,0.46161792,0.13463856,0.480852,55.98,26.58,61.9698055508,132.52,66.90161792,33.40463856,74.7776461092,0.46161792,0.13463856,0.480852,66.44,33.27,74.3045523504,129.95
2021-03-14 23:00:00,52.98225728,28.10482504,59.9750012673,0.46225728,0.13482504,0.481518,52.52,27.97,59.5035402308,135.35,52.77225728,28.02482504,59.7520037902,0.46225728,0.13482504,0.481518,52.31,27.89,59.2805887285,133.37,62.62225728,34.26482504,71.3836489812,0.46225728,0.13482504,0.481518,62.16,34.13,70.9134860235,131.16
2021-03-14 23:30:00,49.28289664,27.86501152,56.615040124000004,0.46289664,0.13501152,0.482184,48.82,27.73,56.1457505071,135.35,49.08289664,27.78501152,56.4015745147,0.46289664,0.13501152,0.482184,48.62,27.65,55.9323421644,133.22,58.60289664,36.33501152,68.9531185427,0.46289664,0.13501152,0.482184,58.14,36.2,68.4886822767,130.94
2021-03-15 00:00:00,47.13257696,28.31491828,54.9837649502,0.46257696000000004,0.13491828,0.481851,46.67,28.18,54.5178988957,135.76,46.94257696,28.22491828,54.7745519704,0.46257696000000004,0.13491828,0.481851,46.48,28.09,54.3087331835,133.49,56.12257696,36.93491828,67.1858008286,0.46257696000000004,0.13491828,0.481851,55.66,36.8,66.7253744838,131.31
2021-03-15 00:30:00,48.32097856,28.27445208,55.9853696015,0.46097856000000004,0.13445208,0.480186,47.86,28.14,55.5197190195,135.69,48.13097856,28.19445208,55.7809844412,0.46097856000000004,0.13445208,0.480186,47.67,28.06,55.3153911674,133.43,57.51097856,36.88445208,68.3225838224,0.46097856000000004,0.13445208,0.480186,57.05,36.75,67.8621028262,131.24
2021-03-15 01:00:00,51.69417536,27.45538448,58.5327763146,0.46417536000000004,0.13538448,0.483516,51.23,27.32,58.0594118124,135.05,51.50417536,27.37538448,58.3274528412,0.46417536000000004,0.13538448,0.483516,51.04,27.24,57.8541199916,133.01,61.43417536,35.73538448,71.0716230721,0.46417536000000004,0.13538448,0.483516,60.97,35.6,70.6024142647,130.63
2021-03-15 01:30:00,52.51097856,27.25445208,59.1625559582,0.46097856000000004,0.13445208,0.480186,52.05,27.12,58.6915402763,135.05,52.31097856,27.16445208,58.9435826423,0.46097856000000004,0.13445208,0.480186,51.85,27.03,58.4725867394,133.01,62.37097856,35.48445208,71.7585207899,0.46097856000000004,0.13445208,0.480186,61.91,35.35,71.291448295,130.63
2021-03-15 02:00:00,51.50257696,27.45491828,58.3634129509,0.46257696000000004,0.13491828,0.481851,51.04,27.32,57.8918301663,135.41,51.29257696,27.37491828,58.1404730118,0.46257696000000004,0.13491828,0.481851,50.83,27.24,57.6689387799,133.24,61.20257696,35.75491828,70.8813770165,0.46257696000000004,0.13491828,0.481851,60.74,35.62,70.4140042889,130.98
2021-03-15 02:30:00,50.60321632,27.54510476,57.6143931511,0.46321632,0.13510476,0.482517,50.14,27.41,57.1430459461,135.55,50.41321632,27.46510476,57.409270673,0.46321632,0.13510476,0.482517,49.95,27.33,56.9379609751,133.33,60.15321632,35.88510476,70.0439160618,0.46321632,0.13510476,0.482517,59.69,35.75,69.5769976357,131.11
2021-03-15 03:00:00,49.82065888,27.75435884,57.0298385572,0.46065888,0.13435884,0.479853,49.36,27.62,56.5621251369,136.16,49.61065888,27.66435884,56.8025899457,0.46065888,0.13435884,0.479853,49.15,27.53,56.3349216739,133.7,59.30065888,36.81435884,69.7987475561,0.46065888,0.13435884,0.479853,58.84,36.68,69.3366281268,131.66
2021-03-15 03:30:00,48.91129824,27.72454532,56.222464449,0.46129824,0.13454532,0.480519,48.45,27.59,55.7549154784,136.75,48.72129824,27.63454532,56.0127931569,0.46129824,0.13454532,0.480519,48.26,27.5,55.5452752266,134.02,58.33129824,37.66454532,69.4345614844,0.46129824,0.13454532,0.480519,57.87,37.53,68.9741821264,132.13
2021-03-15 04:00:00,47.92161792,27.82463856,55.4138247648,0.46161792,0.13463856,0.480852,47.46,27.69,54.9471355031,136.98,47.73161792,27.75463856,55.2143759437,0.46161792,0.13463856,0.480852,47.27,27.62,54.7477606848,134.16,57.21161792,37.754638560000004,68.5462030883,0.46161792,0.13463856,0.480852,56.75,37.62,68.0869069646,132.36
2021-03-15 04:30:00,47.41385568,27.73529124,54.9301382723,0.46385568,0.13529124,0.483183,46.95,27.6,54.4615690189,136.83,47.23385568,27.65529124,54.7343791046,0.46385568,0.13529124,0.483183,46.77,27.52,54.2658575902,134.07,56.61385568,37.62529124,67.9764017572,0.46385568,0.13529124,0.483183,56.15,37.49,67.515350847,132.22
2021-03-15 05:00:00,47.31065888,27.55435884,54.7498048832,0.46065888,0.13435884,0.479853,46.85,27.42,54.2842417281,136.61,47.13065888,27.46435884,54.5489689449,0.46065888,0.13435884,0.479853,46.67,27.33,54.0834336928,133.94,56.49065888,37.39435884,67.7460892875,0.46065888,0.13435884,0.479853,56.03,37.26,67.2879521163,132.04
2021-03-15 05:30:00,48.50257696,26.76491828,55.3972997744,0.46257696000000004,0.13491828,0.481851,48.04,26.63,54.927210925,135.91,48.31257696,26.68491828,55.1922997902,0.46257696000000004,0.13491828,0.481851,47.85,26.55,54.7222532431,133.45,57.89257696,36.74491828,68.5692313394,0.46257696000000004,0.13491828,0.481851,57.43,36.61,68.1065121703,131.3
2021-03-15 06:00:00,50.67449504,25.755477720000002,56.8440769135,0.46449504,0.13547772,0.483849,50.21,25.62,56.3686836816,135.14,50.47449504,25.68547772,56.6340746834,0.46449504,0.13547772,0.483849,50.01,25.55,56.1587268374,132.95,60.38449504,35.50547772,70.049455311,0.46449504,0.13547772,0.483849,59.92,35.37,69.5804807399,130.55
2021-03-15 06:30:00,55.63477472,23.79722596,60.5106281701,0.50477472,0.14722596000000002,0.525807,55.13,23.65,59.9886605951,133.87,55.42477472,23.71722596,60.286088445,0.50477472,0.14722596000000002,0.525807,54.92,23.57,59.7641305467,132.19,65.96477472,32.12722596,73.3724072915,0.50477472,0.14722596000000002,0.525807,65.46,31.98,72.8541831332,129.46
2021-03-15 07:00:00,60.73726208,22.23170144,64.6781536061,0.65726208,0.19170144,0.6846479999999999,60.08,22.04,63.9950623095,132.81,60.51726208,22.17170144,64.4509375758,0.65726208,0.19170144,0.6846479999999999,59.86,21.98,63.7678602432,131.57,71.67726208,29.16170144,77.382392895,0.65726208,0.19170144,0.6846479999999999,71.02,28.97,76.7013774322,128.54
2021-03-15 07:30:00,66.72487424,20.48808832,69.7995029019,0.88487424,0.25808832,0.921744,65.84,20.23,68.8778520281,132.45,66.47487424,20.42808832,69.5429054443,0.88487424,0.25808832,0.921744,65.59,20.17,68.6212576393,131.45,78.37487424,25.93808832,82.5554682491,0.88487424,0.25808832,0.921744,77.49,25.68,81.6343218261,128.34
2021-03-15 08:00:00,69.03285504,19.68333272,71.78418114,2.10285504,0.61333272,2.190474,66.93,19.07,69.5937482824,132.86,68.76285504,19.64333272,71.5135704157,2.10285504,0.61333272,2.190474,66.66,19.03,69.3231310603,131.72,80.89285504,25.75333272,84.8933928095,2.10285504,0.61333272,2.190474,78.79,25.14,82.7035894022,128.7
2021-03-15 08:30:00,70.21060672,18.97892696,72.7305229222,2.67060672,0.7789269600000001,2.781882,67.54,18.2,69.9492072864,131.58,69.95060672,18.93892696,72.4690991726,2.67060672,0.7789269600000001,2.781882,67.28,18.16,69.6877607618,130.96,82.01060672,23.58892696,85.3356730196,2.67060672,0.7789269600000001,2.781882,79.34,22.81,82.5538109357,127.59
2021-03-15 09:00:00,71.94806912,18.62902016,74.3206905392,2.80806912,0.81902016,2.925072,69.14,17.81,71.3970286497,131.58,71.68806912,18.58902016,74.0589692385,2.80806912,0.81902016,2.925072,68.88,17.77,71.1352746533,131.14,83.80806912,21.59902016,86.5465777573,2.80806912,0.81902016,2.925072,81.0,20.78,83.6230135788,127.8
2021-03-15 09:30:00,75.23813984,17.39862412,77.2236350339,2.01813984,0.58862412,2.102229,73.22,16.81,75.1248594009,131.31,74.97813984,17.36862412,76.9635664304,2.01813984,0.58862412,2.102229,72.96,16.78,74.8647447067,130.98,83.22813984,20.04862412,85.6088230869,2.01813984,0.58862412,2.102229,81.21,19.46,83.5090156809,127.54
2021-03-15 10:00:00,78.0135648,15.7464564,79.5868530724,1.6335647999999998,0.4764564,1.7016300000000002,76.38,15.27,77.891445615,131.1,77.7335648,15.7064564,79.3044757196,1.6335647999999998,0.4764564,1.7016300000000002,76.1,15.23,77.6090387777,130.79,81.0035648,18.3364564,83.053014055,1.6335647999999998,0.4764564,1.7016300000000002,79.37,17.86,81.3546341643,127.27
2021-03-15 10:30:00,78.57693152,15.73118836,80.136161964,1.54693152,0.45118836,1.6113870000000001,77.03,15.28,78.530881187,131.38,78.30693152,15.71118836,79.8674962908,1.54693152,0.45118836,1.6113870000000001,76.76,15.26,78.2621568831,130.97,81.55693152,18.35118836,83.5960477127,1.54693152,0.45118836,1.6113870000000001,80.01,17.9,81.9878655656,127.56
2021-03-15 11:00:00,78.73124672,15.22244696,80.189351547,2.03124672,0.59244696,2.115882,76.7,14.63,78.0828207738,131.18,78.45124672,15.20244696,79.9106532666,2.03124672,0.59244696,2.115882,76.42,14.61,77.8040390982,130.77,81.69124672,18.49244696,83.7581660809,2.03124672,0.59244696,2.115882,79.66,17.9,81.6463446824,127.27
2021-03-15 11:30:00,77.9870704,15.3070622,79.4750860507,2.5270704,0.7370622,2.632365,75.46,14.57,76.8537344571,131.12,77.7270704,15.2870622,79.2161078549,2.5270704,0.7370622,2.632365,75.2,14.55,76.5946636522,130.7,80.8370704,19.2370622,83.0945035062,2.5270704,0.7370622,2.632365,78.31,18.5,80.4655584707,127.15
2021-03-15 12:00:00,77.2567008,16.0982044,78.9160947045,2.4967008,0.7282044,2.60073,74.76,15.37,76.3236169216,131.2,76.9767008,16.0682044,78.6358675077,2.4967008,0.7282044,2.60073,74.48,15.34,76.0433166031,130.89,80.0767008,18.7382044,82.2398827525,2.4967008,0.7282044,2.60073,77.58,18.01,79.6430568223,127.47
2021-03-15 12:30:00,77.26609024,16.28927632,78.9644807746,3.66609024,1.06927632,3.818844,73.6,15.22,75.1572245363,131.2,76.99609024,16.25927632,78.6941038369,3.66609024,1.06927632,3.818844,73.33,15.19,74.8867478263,130.89,79.91609024,18.92927632,82.127333947,3.66609024,1.06927632,3.818844,76.25,17.86,78.3137414507,127.47
2021-03-15 13:00:00,75.47277184,17.62997512,77.5045502661,5.38277184,1.56997512,5.607054,70.09,16.06,71.906409311,131.72,75.22277184,17.59997512,77.2542848489,5.38277184,1.56997512,5.607054,69.84,16.03,71.6560290555,131.26,77.76277184,20.37997512,80.3890046594,5.38277184,1.56997512,5.607054,72.38,18.81,74.784226278,128.0
2021-03-15 13:30:00,75.87189312,17.64305216,77.8962223419,4.9818931200000005,1.45305216,5.189472,70.89,16.19,72.7152542456,132.19,75.61189312,17.62305216,77.6384592108,4.9818931200000005,1.45305216,5.189472,70.63,16.17,72.4573377927,131.53,78.13189312,20.65305216,80.8154767729,4.9818931200000005,1.45305216,5.189472,73.15,19.2,75.6277892048,128.45
2021-03-15 14:00:00,74.5981584,17.6127962,76.6491736854,3.4381584,1.0027962,3.581415,71.16,16.61,73.0728246341,132.31,74.3381584,17.5727962,76.3869423435,3.4381584,1.0027962,3.581415,70.9,16.57,72.8105411324,131.64,77.1981584,20.6027962,79.9001306107,3.4381584,1.0027962,3.581415,73.76,19.6,76.3197064984,128.57
2021-03-15 14:30:00,72.52221472,17.80314596,74.675455365,3.06221472,0.89314596,3.189807,69.46,16.91,71.4887382739,132.45,72.27221472,17.78314596,74.4279067338,3.06221472,0.89314596,3.189807,69.21,16.89,71.24111313,131.73,75.24221472,20.78314596,78.0597849854,3.06221472,0.89314596,3.189807,72.18,19.89,74.8703178837,128.7
2021-03-15 15:00:00,70.66686848,18.69533664,73.0980294731,4.64686848,1.35533664,4.840488,66.02,17.34,68.2591825325,133.08,70.41686848,18.65533664,72.8461183021,4.64686848,1.35533664,4.840488,65.77,17.3,68.0072268219,132.01,73.11686848,23.47533664,76.7930197784,4.64686848,1.35533664,4.840488,68.47,22.12,71.9543973639,129.15
2021-03-15 15:30:00,70.16935648,19.63314564,72.8642504699,4.15935648,1.21314564,4.332663,66.01,18.42,68.5318648513,133.42,69.94935648,19.60314564,72.6443101072,4.15935648,1.21314564,4.332663,65.79,18.39,68.3119037943,132.35,72.38935648,22.79314564,75.8929932191,4.15935648,1.21314564,4.332663,68.23,21.58,71.5613673709,129.65
2021-03-15 16:00:00,72.5827952,18.2941486,74.8527757137,2.0027952,0.5841486,2.086245,70.58,17.71,72.7679909026,133.16,72.3227952,18.2541486,74.5908884962,2.0027952,0.5841486,2.086245,70.32,17.67,72.5060776763,132.11,75.2127952,22.2541486,78.4360356705,2.0027952,0.5841486,2.086245,73.21,21.67,76.3498068105,129.35
2021-03-15 16:30:00,72.95822944,18.71906692,75.3213562635,2.32822944,0.67906692,2.425239,70.63,18.04,72.8974519445,133.1,72.71822944,18.68906692,75.0814365554,2.32822944,0.67906692,2.425239,70.39,18.01,72.6574992688,132.05,75.51822944,23.02906692,78.951509808,2.32822944,0.67906692,2.425239,73.19,22.35,76.526456863,129.23
2021-03-15 17:00:00,75.0209872,18.0382046,77.1590911407,1.8109872,0.5282046,1.886445,73.21,17.51,75.2748576883,133.1,74.7409872,18.8882046,77.0907221437,1.8109872,0.5282046,1.886445,72.93,18.36,75.2055483326,131.97,77.7509872,22.2882046,80.8825078423,1.8109872,0.5282046,1.886445,75.94,21.76,78.9960834472,129.11
2021-03-15 17:30:00,76.67888,19.06634,79.0137706925,1.11888,0.32634,1.1655,75.56,18.74,77.8492209338,134.77,76.40888,19.02634,78.7421015509,1.11888,0.32634,1.1655,75.29,18.7,77.5775360526,133.13,81.40888,24.00634,84.8746729187,1.11888,0.32634,1.1655,80.29,23.68,83.7091781109,130.77
2021-03-15 18:00:00,78.57894048,19.45885764,80.9524368232,0.57894048,0.16885764,0.603063,78.0,19.29,80.3498855009,134.41,78.29894048,19.41885764,80.6710363906,0.57894048,0.16885764,0.603063,77.72,19.25,80.0684763187,132.97,85.04894048,23.74885764,88.3024943927,0.57894048,0.16885764,0.603063,84.47,23.58,87.6994714921,130.51
2021-03-15 18:30:00,80.63806144,19.13526792,82.8773517384,0.49806144,0.14526792,0.518814,80.14,18.99,82.3592113852,134.41,80.34806144,19.08526792,82.5836450439,0.49806144,0.14526792,0.518814,79.85,18.94,82.0654988409,132.93,87.25806144,23.42526792,90.3477308148,0.49806144,0.14526792,0.518814,86.76,23.28,89.8290376215,130.51
2021-03-15 19:00:00,82.17166784,18.46340312,84.2204265626,0.49166784,0.14340312,0.512154,81.68,18.32,83.7092874178,133.81,81.89166784,18.43340312,83.9406672132,0.49166784,0.14340312,0.512154,81.4,18.29,83.4295157603,132.53,88.94166784,22.66340312,91.7837138012,0.49166784,0.14340312,0.512154,88.45,22.52,91.2718625865,129.85
2021-03-15 19:30:00,80.04974976,19.54284368,82.400759558,0.48974976000000003,0.14284368,0.5101559999999999,79.56,19.4,81.8911081864,134.35,79.75974976,19.50284368,82.1095523882,0.48974976000000003,0.14284368,0.5101559999999999,79.27,19.36,81.5998927695,132.87,86.71974976,23.82284368,89.9324350801,0.48974976000000003,0.14284368,0.5101559999999999,86.23,23.68,89.4223422865,130.37
2021-03-15 20:00:00,76.57166784,20.39340312,79.2408430458,0.49166784,0.14340312,0.512154,76.08,20.25,78.7288314406,135.02,76.29166784,20.34340312,78.9574102432,0.49166784,0.14340312,0.512154,75.8,20.2,78.445395021,133.21,83.10166784,26.33340312,87.1741665728,0.49166784,0.14340312,0.512154,82.61,26.19,86.6621497541,130.85
2021-03-15 20:30:00,74.42326624,21.30386932,77.4123853517,0.49326624,0.14386932,0.513819,73.93,21.16,76.8985728086,134.92,74.14326624,21.26386932,77.132198641,0.49326624,0.14386932,0.513819,73.65,21.12,76.6183848694,133.13,80.74326624,27.38386932,85.2604910966,0.49326624,0.14386932,0.513819,80.25,27.24,84.7471539345,130.76
2021-03-15 21:00:00,71.26422528,22.21414904,74.6462204156,0.49422528,0.14414904,0.514818,70.77,22.07,74.1314899351,134.62,71.00422528,22.16414904,74.3831265159,0.49422528,0.14414904,0.514818,70.51,22.02,73.8683998744,132.99,77.34422528,27.48414904,82.0823222906,0.49422528,0.14414904,0.514818,76.85,27.34,81.5683645784,130.51
2021-03-15 21:30:00,68.15582368,23.53461524,72.1047461406,0.49582368,0.14461524,0.516483,67.66,23.39,71.588879723,135.34,67.90582368,23.48461524,71.8521262221,0.49582368,0.14461524,0.516483,67.41,23.34,71.33627198,133.5,73.99582368,28.67461524,79.3575168541,0.49582368,0.14461524,0.516483,73.5,28.53,78.842950858,131.25
2021-03-15 22:00:00,64.07742208,24.78508144,68.7038301873,0.49742208,0.14508144,0.5181479999999999,63.58,24.64,68.1875795142,136.16,63.82742208,24.71508144,68.4454166469,0.49742208,0.14508144,0.5181479999999999,63.33,24.57,67.9291822415,134.05,69.55742208,30.18508144,75.8246273183,0.49742208,0.14508144,0.5181479999999999,69.06,30.04,75.3105915526,132.05
2021-03-15 22:30:00,59.8083312,25.4165966,64.9849202789,0.4683312,0.13659659999999998,0.487845,59.34,25.28,64.5004961221,136.94,59.5783312,25.3665966,64.7537008336,0.4683312,0.13659659999999998,0.487845,59.11,25.23,64.2693161625,134.39,65.1483312,33.2665966,73.1503349787,0.4683312,0.13659659999999998,0.487845,64.68,33.13,72.6711724138,132.56
2021-03-15 23:00:00,55.5967328,26.3661304,61.5318578486,0.4667328,0.13613039999999998,0.48618000000000006,55.13,26.23,61.0518615605,137.07,55.3767328,26.2961304,61.3030913545,0.4667328,0.13613039999999998,0.48618000000000006,54.91,26.16,60.8231345789,134.51,60.6367328,34.0361304,69.536116783,0.4667328,0.13613039999999998,0.48618000000000006,60.17,33.9,69.0625723529,132.71
2021-03-15 23:30:00,51.80769184,27.39641012,58.6054623841,0.46769184,0.13641012,0.487179,51.34,27.26,58.1283338829,137.47,51.60769184,27.31641012,58.3912674884,0.46769184,0.13641012,0.487179,51.14,27.18,57.9141778842,134.81,56.53769184,34.62641012,66.2985586298,0.46769184,0.13641012,0.487179,56.07,34.49,65.8286032056,133.18
2021-03-16 00:00:00,49.4967328,27.7161304,56.728391853,0.4667328,0.13613039999999998,0.48618000000000006,49.03,27.58,56.2547535769,137.82,49.3167328,27.6461304,56.537144075,0.4667328,0.13613039999999998,0.48618000000000006,48.85,27.51,56.0635585742,134.99,54.1167328,35.5061304,64.7248488985,0.4667328,0.13613039999999998,0.48618000000000006,53.65,35.37,64.2600918144,133.47
2021-03-16 00:30:00,50.4967328,27.4961304,57.4974539475,0.4667328,0.13613039999999998,0.48618000000000006,50.03,27.36,57.0225437875,137.29,50.2967328,27.4061304,57.2787684387,0.4667328,0.13613039999999998,0.48618000000000006,49.83,27.27,56.8038889514,134.66,55.3167328,35.1861304,65.5591694593,0.4667328,0.13613039999999998,0.48618000000000006,54.85,35.05,65.0924342762,132.95
2021-03-16 01:00:00,53.72161792,26.14463856,59.7457476091,0.46161792,0.13463856,0.480852,53.26,26.01,59.2718120189,136.67,53.52161792,26.08463856,59.5396670597,0.46161792,0.13463856,0.480852,53.06,25.95,59.0657777397,134.16,59.03161792,35.12463856,68.6911358781,0.46161792,0.13463856,0.480852,58.57,34.99,68.2256916418,132.22
2021-03-16 01:30:00,54.57385568,26.17529124,60.5264536817,0.46385568,0.13529124,0.483183,54.11,26.04,60.0497601994,136.95,54.36385568,26.09529124,60.3025126284,0.46385568,0.13529124,0.483183,53.9,25.96,59.8258439138,134.33,60.07385568,35.16529124,69.6093804329,0.46385568,0.13529124,0.483183,59.61,35.03,69.1408200703,132.47
2021-03-16 02:00:00,53.27385568,26.57529124,59.5344421617,0.46385568,0.13529124,0.483183,52.81,26.44,59.0590357185,137.15,53.06385568,26.50529124,59.3152867594,0.46385568,0.13529124,0.483183,52.6,26.37,58.8399260707,134.5,58.63385568,35.25529124,68.416844361,0.46385568,0.13529124,0.483183,58.17,35.12,67.949711552,132.69
2021-03-16 02:30:00,52.36481472,27.10557096,58.9642756059,0.46481472,0.13557096,0.484182,51.9,26.97,58.4892374715,137.39,52.17481472,27.03557096,58.7633677405,0.46481472,0.13557096,0.484182,51.71,26.9,58.2883701951,134.68,57.64481472,35.24557096,67.5660782967,0.46481472,0.13557096,0.484182,57.18,35.11,67.0989157886,132.94
2021-03-16 03:00:00,51.20257696,27.55491828,58.1461727783,0.46257696000000004,0.13491828,0.481851,50.74,27.42,57.6749859124,137.39,51.00257696,27.46491828,57.9274079576,0.46257696000000004,0.13491828,0.481851,50.54,27.33,57.4562485723,134.66,56.29257696,35.14491828,66.3627870248,0.46257696000000004,0.13491828,0.481851,55.83,35.01,65.8990819359,132.94
2021-03-16 03:30:00,50.11257696,27.57491828,57.1983084341,0.46257696000000004,0.13491828,0.481851,49.65,27.44,56.7280891622,137.73,49.92257696,27.50491828,56.998107160800004,0.46257696000000004,0.13491828,0.481851,49.46,27.37,56.5279444169,134.89,55.19257696,35.20491828,65.4645463025,0.46257696000000004,0.13491828,0.481851,54.73,35.07,65.002136888,133.28
2021-03-16 04:00:00,49.14417536,28.02538448,56.5735993823,0.46417536000000004,0.13538448,0.483516,48.68,27.89,56.1034268116,138.2,48.95417536,27.93538448,56.3639689094,0.46417536000000004,0.13538448,0.483516,48.49,27.8,55.8938288186,135.19,54.13417536,35.70538448,64.8489276918,0.46417536000000004,0.13538448,0.483516,53.67,35.57,64.387062365,133.75
2021-03-16 04:30:00,48.4419376,27.9747318,55.939314777,0.4619376,0.13473179999999998,0.481185,47.98,27.84,55.4720289876,138.05,48.2519376,27.8947318,55.7347785889,0.4619376,0.13473179999999998,0.481185,47.79,27.76,55.267546535,135.07,53.3819376,35.6547318,64.1941676608,0.4619376,0.13473179999999998,0.481185,52.92,35.52,63.735365379,133.6
2021-03-16 05:00:00,48.423536,28.075198,55.9737043752,0.463536,0.13519799999999998,0.48285000000000006,47.96,27.94,55.5050015764,138.05,48.243536,27.995198,55.7778618884,0.463536,0.13519799999999998,0.48285000000000006,47.78,27.86,55.3092035741,134.99,53.373536,35.735198,64.2319135729,0.463536,0.13519799999999998,0.48285000000000006,52.91,35.6,63.7716872915,133.53
2021-03-16 05:30:00,49.22810144,27.04361292,56.1672766934,0.45810144,0.13361292,0.477189,48.77,26.91,55.7015349878,136.8,49.03810144,26.95361292,55.9574181166,0.45810144,0.13361292,0.477189,48.58,26.82,55.4917002803,134.13,54.37810144,35.30361292,64.8330394276,0.45810144,0.13361292,0.477189,53.92,35.17,64.376201348,132.25
2021-03-16 06:00:00,51.42289664,26.17501152,57.7013477045,0.46289664,0.13501152,0.482184,50.96,26.04,57.2276436698,136.73,51.23289664,26.11501152,57.5048130578,0.46289664,0.13501152,0.482184,50.77,25.98,57.0311607808,134.05,56.77289664,34.48501152,66.4257315536,0.46289664,0.13501152,0.482184,56.31,34.35,65.9601288659,132.13
2021-03-16 06:30:00,56.0683312,24.6865966,61.2624339644,0.4683312,0.13659659999999998,0.487845,55.6,24.55,60.7787997578,137.17,55.8683312,24.6165966,61.0511855678,0.4683312,0.13659659999999998,0.487845,55.4,24.48,60.5675688797,134.37,61.7983312,32.5965966,69.868246357,0.4683312,0.13659659999999998,0.487845,61.33,32.46,69.3903487525,132.61
2021-03-16 07:00:00,61.29112832,22.710745760000002,65.3634483769,0.55112832,0.16074576000000002,0.5740919999999999,60.74,22.55,64.7908180223,135.84,61.07112832,22.64074576,65.132834138,0.55112832,0.16074576000000002,0.5740919999999999,60.52,22.48,64.5602106564,133.49,67.40112832,29.94074576,73.7520193315,0.55112832,0.16074576000000002,0.5740919999999999,66.85,29.78,73.1831326195,131.32
2021-03-16 07:30:00,66.9480112,20.4898366,70.0133530659,0.7880111999999999,0.2298366,0.8208449999999999,66.16,20.26,69.1925805271,134.94,66.7180112,20.4298366,69.7758643227,0.7880111999999999,0.2298366,0.8208449999999999,65.93,20.2,68.9550933579,132.89,73.3080112,27.4298366,78.2717090781,0.7880111999999999,0.2298366,0.8208449999999999,72.52,27.2,77.45314971,130.4
2021-03-16 08:00:00,69.86619264,19.80013952,72.6177003149,1.16619264,0.34013952000000003,1.214784,68.7,19.46,71.4029523199,134.24,69.61619264,19.76013952,72.3662724723,1.16619264,0.34013952000000003,1.214784,68.45,19.42,71.1515207146,132.58,76.13619264,25.10013952,80.1669310479,1.16619264,0.34013952000000003,1.214784,74.97,24.76,78.9528878509,129.88
2021-03-16 08:30:00,72.33866048,18.68044264,74.7117175366,0.8586604800000001,0.25044264,0.894438,71.48,18.43,73.8177167081,133.62,72.08866048,18.64044264,74.4596607004,0.8586604800000001,0.25044264,0.894438,71.23,18.39,73.5656509521,132.26,78.66866048,22.63044264,81.8589950818,0.8586604800000001,0.25044264,0.894438,77.81,22.38,80.964563236,129.41
2021-03-16 09:00:00,74.0321568,18.1039624,76.2136057082,1.0421568,0.30396239999999997,1.08558,72.99,17.8,75.1290895725,134.63,73.7621568,18.0739624,75.9442156627,1.0421568,0.30396239999999997,1.08558,72.72,17.77,74.8596773971,132.96,80.1621568,22.2039624,83.1804504021,1.0421568,0.30396239999999997,1.08558,79.12,21.9,82.0949718314,130.44
2021-03-16 09:30:00,75.00361504,32.59188772,81.7788078552,1.34361504,0.39188772,1.399599,73.66,32.2,80.3905193415,134.97,75.54361504,8.50188772,76.0205226772,1.34361504,0.39188772,1.399599,74.2,8.11,74.6418923929,132.96,82.45361504,16.80188772,84.148096022,1.34361504,0.39188772,1.399599,81.11,16.41,82.7533697199,130.44
2021-03-16 10:00:00,75.00377504,42.72526772,86.3192607243,1.18377504,0.34526772,1.233099,73.82,42.38,85.1202490598,135.62,76.08377504,2.41526772,76.1221015376,1.18377504,0.34526772,1.233099,74.9,2.07,74.928598679,133.11,83.41377504,12.92526772,84.4092436411,1.18377504,0.34526772,1.233099,82.23,12.58,83.1867134824,130.77
2021-03-16 10:30:00,74.63424448,42.78165464,86.026393757,1.2742444800000001,0.37165464,1.327338,73.36,42.41,84.7366372946,135.62,75.72424448,2.60165464,75.7689237678,1.2742444800000001,0.37165464,1.327338,74.45,2.23,74.4833900947,133.07,82.99424448,13.11165464,84.0235687424,1.2742444800000001,0.37165464,1.327338,81.72,12.74,82.7071097307,130.62
