Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-16 11:00:00,73.82086688,43.00650284,85.4346514796,2.2508668800000002,0.65650284,2.344653,71.57,42.35,83.1612133149,135.14,74.88086688,3.04650284,74.9428142269,2.2508668800000002,0.65650284,2.344653,72.63,2.39,72.669312643,132.81,81.88086688,13.18650284,82.9358801615,2.2508668800000002,0.65650284,2.344653,79.63,12.53,80.609787247,130.21
2021-03-16 11:30:00,73.72841952,42.71037236,85.2059607777,2.05841952,0.60037236,2.144187,71.67,42.11,83.1254533822,135.26,74.78841952,2.66037236,74.8357219207,2.05841952,0.60037236,2.144187,72.73,2.06,72.7591678072,132.89,81.78841952,13.13037236,82.8356942742,2.05841952,0.60037236,2.144187,79.73,12.53,80.7085732745,130.33
2021-03-16 12:00:00,74.36299488,42.36920684,85.5862412761,2.12299488,0.61920684,2.211453,72.24,41.75,83.4366831795,135.18,75.45299488,2.37920684,75.4904964982,2.12299488,0.61920684,2.211453,73.33,1.76,73.3511179192,132.83,82.26299488,12.91920684,83.2712809557,2.12299488,0.61920684,2.211453,80.14,12.3,81.0784163634,130.33
2021-03-16 12:30:00,74.79798048,42.38857764,85.9740042003,1.5379804799999999,0.44857764,1.602063,73.26,41.94,84.4155862386,135.08,75.88798048,2.40857764,75.9261932905,1.5379804799999999,0.44857764,1.602063,74.35,1.96,74.3758300794,132.8,82.99798048,12.14857764,83.882374206,1.5379804799999999,0.44857764,1.602063,81.46,11.7,82.2959391465,130.33
2021-03-16 13:00:00,74.0234544,43.0351742,85.6241672645,2.1434544,0.6251742,2.232765,71.88,42.41,83.4586274749,135.53,75.0934544,2.8251742,75.146580115,2.1434544,0.6251742,2.232765,72.95,2.2,72.9831658672,133.08,82.3334544,13.1951742,83.3841132087,2.1434544,0.6251742,2.232765,80.19,12.57,81.1692121435,130.67
2021-03-16 13:30:00,72.55906752,44.59431136,85.1673111296,3.40906752,0.99431136,3.551112,69.15,43.6,81.7476758079,136.18,73.60906752,4.01431136,73.7184476021,3.40906752,0.99431136,3.551112,70.2,3.02,70.2649300861,133.54,80.43906752,14.15431136,81.674892798,3.40906752,0.99431136,3.551112,77.03,13.16,78.1460587618,131.35
2021-03-16 14:00:00,71.8845824,44.2792532,84.4277528469,3.0145824,0.8792532,3.14019,68.87,43.4,81.4041577562,135.67,72.9545824,4.0592532,73.0674252297,3.0145824,0.8792532,3.14019,69.94,3.18,70.0122560699,133.21,79.8145824,14.5492532,81.1298239389,3.0145824,0.8792532,3.14019,76.8,13.67,78.0071080095,130.86
2021-03-16 14:30:00,72.02389472,43.77363596,84.2826946401,1.38389472,0.40363596,1.441557,70.64,43.37,82.8912932702,135.67,73.08389472,3.5136359600000002,73.1683080651,1.38389472,0.40363596,1.441557,71.7,3.11,71.7674167015,133.27,80.34389472,13.97363596,81.5500087107,1.38389472,0.40363596,1.441557,78.96,13.57,80.1175792195,130.94
2021-03-16 15:00:00,70.86367392,45.20107156,84.0523476865,2.40367392,0.70107156,2.5038270000000002,68.46,44.5,81.6518315777,136.13,71.91367392,4.61107156,72.0613521772,2.40367392,0.70107156,2.5038270000000002,69.51,3.91,69.619883654,133.6,78.66367392,14.15107156,79.9263812573,2.40367392,0.70107156,2.5038270000000002,76.26,13.45,77.4370073027,131.42
2021-03-16 15:30:00,69.32561184,45.86247012,83.1228405584,2.54561184,0.74247012,2.651679,66.78,45.12,80.5939377373,136.13,70.37561184,5.24247012,70.5706046085,2.54561184,0.74247012,2.651679,67.83,4.5,67.9791063489,133.6,76.92561184,14.45247012,78.2714740472,2.54561184,0.74247012,2.651679,74.38,13.71,75.6329855288,131.42
2021-03-16 16:00:00,70.05758016,45.06846088,83.3020450167,2.25758016,0.65846088,2.351646,67.8,44.41,81.0499111659,135.88,71.11758016,4.57846088,71.2648055624,2.25758016,0.65846088,2.351646,68.86,3.92,68.9714868623,133.4,77.84758016,14.66846088,79.21748217,2.25758016,0.65846088,2.351646,75.59,14.01,76.8773581752,131.12
2021-03-16 16:30:00,70.46972768,46.58533724,84.4758910285,2.58972768,0.75533724,2.6976329999999997,67.88,45.83,81.9028894484,136.61,71.52972768,5.68533724,71.7553134026,2.58972768,0.75533724,2.6976329999999997,68.94,4.93,69.1160509578,133.97,78.12972768,15.00533724,79.5576174419,2.58972768,0.75533724,2.6976329999999997,75.54,14.25,76.872323368,131.95
2021-03-16 17:00:00,71.80184608,46.56428844,85.5788411841,2.07184608,0.60428844,2.158173,69.73,45.96,83.5140377422,136.55,72.89184608,5.67428844,73.1123708701,2.07184608,0.60428844,2.158173,70.82,5.07,71.0012485806,133.94,79.67184608,15.01428844,81.0742370618,2.07184608,0.60428844,2.158173,77.6,14.41,78.9265994453,131.95
2021-03-16 17:30:00,74.3412576,45.7628668,87.2975518517,1.1412575999999999,0.33286679999999996,1.18881,73.2,45.43,86.1517550605,136.25,75.4412576,5.0528668,75.6102824434,1.1412575999999999,0.33286679999999996,1.18881,74.3,4.72,74.4497709869,133.71,82.5212576,14.3728668,83.7635795315,1.1412575999999999,0.33286679999999996,1.18881,81.38,14.04,82.5822377997,131.69
2021-03-16 18:00:00,75.72379552,44.63944036,87.9020639326,0.68379552,0.19944036,0.712287,75.04,44.44,87.2118982708,135.62,76.84379552,4.3694403600000005,76.9679213632,0.68379552,0.19944036,0.712287,76.16,4.17,76.2740748879,133.2,84.29379552,14.91944036,85.6039348618,0.68379552,0.19944036,0.712287,83.61,14.72,84.8958803476,131.22
2021-03-16 18:30:00,78.23198752,43.61349636,89.5677449536,0.49198752,0.14349636,0.512487,77.74,43.47,89.0682238512,134.92,79.35198752,3.73349636,79.4397691238,0.49198752,0.14349636,0.512487,78.86,3.59,78.9416727717,132.73,86.98198752,14.25349636,88.1420915988,0.49198752,0.14349636,0.512487,86.49,14.11,87.633396602,130.47
2021-03-16 19:00:00,80.73207744,43.03060592,91.4838858686,0.48207744,0.14060592,0.5021639999999999,80.25,42.89,90.9923875937,134.05,81.86207744,3.54060592,81.9386088061,0.48207744,0.14060592,0.5021639999999999,81.38,3.4,81.4509938552,132.28,89.52207744,12.45060592,90.3837371265,0.48207744,0.14060592,0.5021639999999999,89.04,12.31,89.8869161781,129.72
2021-03-16 19:30:00,79.02728224,44.07920732,90.4891587772,0.47728224,0.13920732,0.49716899999999997,78.55,43.94,90.0045893274,135.35,80.15728224,3.91920732,80.2530378373,0.47728224,0.13920732,0.49716899999999997,79.68,3.7800000000000002,79.769610755,133.07,87.88728224,14.12920732,89.0157788205,0.47728224,0.13920732,0.49716899999999997,87.41,13.99,88.5224728529,130.81
2021-03-16 20:00:00,75.84047904,45.60013972,88.4937907624,0.48047904,0.14013972,0.500499,75.36,45.46,88.0098926258,135.85,76.94047904,5.12013972,77.1106552018,0.48047904,0.14013972,0.500499,76.46,4.98,76.6220072825,133.41,84.39047904,15.36013972,85.7769598716,0.48047904,0.14013972,0.500499,83.91,15.22,85.2791680307,131.24
2021-03-16 20:30:00,73.26760192,47.29930056,87.2087456886,0.47760192,0.13930056,0.497502,72.79,47.16,86.732056934,136.62,74.36760192,6.45930056,74.6475905777,0.47760192,0.13930056,0.497502,73.89,6.32,74.1597903179,133.91,81.70760192,16.84930056,83.4268010946,0.47760192,0.13930056,0.497502,81.23,16.71,82.9309170334,132.05
2021-03-16 21:00:00,69.8227168,47.9107924,84.6797249035,0.4827168,0.14079239999999998,0.50283,69.34,47.77,84.2021882138,136.07,70.8927168,7.3907924,71.2769325068,0.4827168,0.14079239999999998,0.50283,70.41,7.25,70.7822760301,133.52,78.0227168,18.1607924,80.108418518,0.4827168,0.14079239999999998,0.50283,77.54,18.02,79.6063565301,131.46
2021-03-16 21:30:00,66.70239712,49.02069916,82.77825033,0.48239712,0.14069916,0.502497,66.22,48.88,82.3063958633,136.65,67.74239712,8.19069916,68.2357671628,0.48239712,0.14069916,0.502497,67.26,8.05,67.7400184529,133.84,74.66239712,19.71069916,77.2203678124,0.48239712,0.14069916,0.502497,74.18,19.57,76.7180376444,131.91
2021-03-16 22:00:00,62.9659136,50.0417248,80.4293509637,0.4859136,0.14172479999999998,0.50616,62.48,49.9,79.9609929903,136.81,63.9859136,9.1517248,64.6370730003,0.4859136,0.14172479999999998,0.50616,63.5,9.01,64.1360280965,133.91,70.5859136,21.1317248,73.681211932,0.4859136,0.14172479999999998,0.50616,70.1,20.99,73.175064742,131.99
2021-03-16 22:30:00,58.6323472,50.9019346,77.6450840955,0.4523472,0.13193459999999999,0.471195,58.18,50.77,77.2172603762,137.5,59.6223472,9.7019346,60.4065544508,0.4523472,0.13193459999999999,0.471195,59.17,9.57,59.9389172408,134.25,65.9923472,23.0619346,69.9059562302,0.4523472,0.13193459999999999,0.471195,65.54,22.93,69.4354124349,132.51
2021-03-16 23:00:00,54.82947008,51.76109544,75.4021338584,0.44947008,0.13109544,0.468198,54.38,51.63,74.9856072857,137.85,55.80947008,10.38109544,56.7667516522,0.44947008,0.13109544,0.468198,55.36,10.25,56.3009067423,134.5,61.89947008,24.21109544,66.4659426969,0.44947008,0.13109544,0.468198,61.45,24.08,65.9996128777,132.83
2021-03-16 23:30:00,51.24330624,53.24221432,73.8959391313,0.45330624,0.13221432,0.472194,50.79,53.11,73.4867076416,138.07,52.19330624,11.63221432,53.4738218781,0.45330624,0.13221432,0.472194,51.74,11.5,53.0026188032,134.73,57.83330624,24.35221432,62.7512681381,0.45330624,0.13221432,0.472194,57.38,24.22,62.2822029154,133.24
2021-03-17 00:00:00,48.90586368,53.86296024,72.7530204741,0.45586368,0.13296024,0.474858,48.45,53.73,72.3485687488,138.44,49.84586368,12.04296024,51.2800450209,0.45586368,0.13296024,0.474858,49.39,11.91,50.805710309,134.94,55.32586368,25.06296024,60.7379878489,0.45586368,0.13296024,0.474858,54.87,24.93,60.2679168381,133.63
2021-03-17 00:30:00,50.08866112,41.10377616,64.7950182298,0.21866112000000001,0.06377616,0.227772,49.87,41.04,64.5855904982,136.54,50.56866112,17.69377616,53.5748000675,0.21866112000000001,0.06377616,0.227772,50.35,17.63,53.3473467007,133.72,56.01866112,29.59377616,63.3552048461,0.21866112000000001,0.06377616,0.227772,55.8,29.53,63.1320908889,131.87
2021-03-17 01:00:00,53.51834144,38.89368292,66.1583814915,0.21834144,0.06368292,0.227439,53.3,38.83,65.9443621548,135.37,53.93834144,18.48368292,57.0174640929,0.21834144,0.06368292,0.227439,53.72,18.42,56.7902702934,133.06,59.50834144,28.43368292,65.9523845311,0.21834144,0.06368292,0.227439,59.29,28.37,65.7279316577,130.91
2021-03-17 01:30:00,54.04993984,39.12414912,66.7240214696,0.21993984,0.06414912,0.229104,53.83,39.06,66.5082889571,135.65,54.44993984,18.66414912,57.5599375517,0.21993984,0.06414912,0.229104,54.23,18.6,57.331081448,133.23,60.21993984,28.59414912,66.6638321598,0.21993984,0.06414912,0.229104,60.0,28.53,66.4376467073,131.21
2021-03-17 02:00:00,53.05993984,39.35414912,66.061382583,0.21993984,0.06414912,0.229104,52.84,39.29,65.8465617933,135.99,53.45993984,18.76414912,56.6573778064,0.21993984,0.06414912,0.229104,53.24,18.7,56.4286062206,133.46,59.12993984,28.77414912,65.7594209453,0.21993984,0.06414912,0.229104,58.91,28.71,65.5335959642,131.49
2021-03-17 02:30:00,52.28747232,39.44051276,65.4945326603,0.20747232000000002,0.06051276,0.216117,52.08,39.38,65.2925018666,136.17,52.68747232,18.82051276,55.9480244515,0.20747232000000002,0.06051276,0.216117,52.48,18.76,55.7322886664,133.54,58.34747232,29.35051276,65.3137054944,0.20747232000000002,0.06051276,0.216117,58.14,29.29,65.1011804808,131.72
2021-03-17 03:00:00,51.15395584,39.59948712,64.6903901538,0.20395584,0.059487120000000004,0.212454,50.95,39.54,64.4927445532,136.5,51.56395584,18.92948712,54.9287449747,0.20395584,0.059487120000000004,0.212454,51.36,18.87,54.716784445,133.69,57.24395584,30.54948712,64.8856042856,0.20395584,0.059487120000000004,0.212454,57.04,30.49,64.6776754375,131.99
2021-03-17 03:30:00,50.18427552,39.68958036,63.9822186128,0.20427552000000002,0.05958036,0.212787,49.98,39.63,63.785086815,136.74,50.58427552,18.93958036,54.0136708075,0.20427552000000002,0.05958036,0.212787,50.38,18.88,53.8014758162,133.81,56.23427552,30.56958036,64.0061949084,0.20427552000000002,0.05958036,0.212787,56.03,30.51,63.798283676,132.15
2021-03-17 04:00:00,48.91395584,39.91948712,63.1358893803,0.20395584,0.059487120000000004,0.212454,48.71,39.86,62.9403185566,136.9,49.30395584,19.09948712,52.8741001788,0.20395584,0.059487120000000004,0.212454,49.1,19.04,52.6624306313,133.92,54.85395584,30.78948712,62.9042843406,0.20395584,0.059487120000000004,0.212454,54.65,30.73,62.6973316817,132.28
2021-03-17 04:30:00,48.66395584,40.01948712,63.0058723243,0.20395584,0.059487120000000004,0.212454,48.46,39.96,62.8106137528,137.04,49.06395584,19.18948712,52.6830919613,0.20395584,0.059487120000000004,0.212454,48.86,19.13,52.4714827311,133.96,54.60395584,30.90948712,62.7454252308,0.20395584,0.059487120000000004,0.212454,54.4,30.85,62.5386480506,132.42
2021-03-17 05:00:00,48.6029968,39.8292074,62.8380224072,0.20299679999999998,0.0592074,0.211455,48.4,39.77,62.6435383739,136.76,49.0029968,19.0692074,52.5825861502,0.20299679999999998,0.0592074,0.211455,48.8,19.01,52.3719400061,133.76,54.5429968,30.7292074,62.6036954768,0.20299679999999998,0.0592074,0.211455,54.34,30.67,62.3977924289,132.14
2021-03-17 05:30:00,49.9161936,39.2001398,63.4687115345,0.20619359999999998,0.0601398,0.214785,49.71,39.14,63.269453135,136.41,50.3261936,18.5501398,53.6361207477,0.20619359999999998,0.0601398,0.214785,50.12,18.49,53.4218541423,133.55,55.9661936,30.1001398,63.5470946783,0.20619359999999998,0.0601398,0.214785,55.76,30.04,63.3370286641,131.77
2021-03-17 06:00:00,51.97112864,38.66741252,64.7778280209,0.23112864,0.06741252,0.240759,51.74,38.6,64.5522083278,135.81,52.36112864,18.12741252,55.4102055322,0.23112864,0.06741252,0.240759,52.13,18.06,55.1697426131,133.27,58.09112864,28.37741252,64.6518117921,0.23112864,0.06741252,0.240759,57.86,28.31,64.414561242,131.29
2021-03-17 06:30:00,56.83144832,36.31750576,67.4446049939,0.23144832,0.06750576,0.241092,56.6,36.25,67.2132613403,134.82,57.25144832,16.07750576,59.4660787861,0.23144832,0.06750576,0.241092,57.02,16.01,59.2249989447,132.6,63.40144832,25.92750576,68.4980233584,0.23144832,0.06750576,0.241092,63.17,25.86,68.2582485858,130.31
2021-03-17 07:00:00,62.15951008,35.09944044,71.3847001296,0.40951008,0.11944044000000001,0.426573,61.75,34.98,70.9694504699,134.66,62.57951008,14.88944044,64.326437166,0.40951008,0.11944044000000001,0.426573,62.17,14.77,63.9004053195,132.58,68.93951008,23.51944044,72.8410607328,0.40951008,0.11944044000000001,0.426573,68.53,23.4,72.4149218048,130.23
2021-03-17 07:30:00,67.89196736,33.14599048,75.5511476876,0.67196736,0.19599048,0.699966,67.22,32.95,74.8614112878,133.32,68.32196736,13.24599048,69.5941627418,0.67196736,0.19599048,0.699966,67.65,13.05,68.8972060391,131.81,74.87196736,20.19599048,77.5479821003,0.67196736,0.19599048,0.699966,74.2,20.0,76.8481619819,129.06
2021-03-17 08:00:00,71.02961952,31.37072236,77.6487544687,0.85961952,0.25072236000000003,0.8954369999999999,70.17,31.12,76.7612096049,132.92,71.45961952,11.60072236,72.3951240155,0.85961952,0.25072236000000003,0.8954369999999999,70.6,11.35,71.5065206817,131.56,78.19961952,18.87072236,80.4442953569,0.85961952,0.25072236000000003,0.8954369999999999,77.34,18.62,79.5498585794,128.57
2021-03-17 08:30:00,73.38612288,30.35053584,79.4145959955,0.99612288,0.29053584,1.037628,72.39,30.06,78.3831340277,132.92,73.81612288,10.60053584,74.5733957731,0.99612288,0.29053584,1.037628,72.82,10.31,73.5462337581,131.56,80.69612288,17.28053584,82.5256394509,0.99612288,0.29053584,1.037628,79.7,16.99,81.49079764,128.57
2021-03-17 09:00:00,73.90371488,30.02941684,79.7717051893,1.4037148799999999,0.40941684,1.462203,72.5,29.62,78.3172675724,132.8,74.33371488,10.26941684,75.0397367406,1.4037148799999999,0.40941684,1.462203,72.93,9.86,73.5935085453,131.56,81.12371488,16.89941684,82.8652364111,1.4037148799999999,0.40941684,1.462203,79.72,16.49,81.4076071384,128.57
2021-03-17 09:30:00,74.87903936,29.85638648,80.6118747401,1.59903936,0.46638648,1.6656659999999999,73.28,29.39,78.9539771006,132.53,75.30903936,10.18638648,75.9948279743,1.59903936,0.46638648,1.6656659999999999,73.71,9.72,74.3481169903,131.41,82.02903936,16.13638648,83.6011140294,1.59903936,0.46638648,1.6656659999999999,80.43,15.67,81.9422589388,128.32
2021-03-17 10:00:00,75.53616224,29.44554732,81.0725111423,1.59616224,0.46554732,1.662669,73.94,28.98,79.4163962919,132.79,75.96616224,9.68554732,76.5811179885,1.59616224,0.46554732,1.662669,74.37,9.22,74.9393441391,131.58,82.71616224,15.87554732,84.2258659702,1.59616224,0.46554732,1.662669,81.12,15.41,82.57071212,128.57
2021-03-17 10:30:00,76.3284704,29.3191372,81.765807033,1.1284703999999999,0.32913719999999996,1.17549,75.2,28.99,80.5944173005,133.25,76.7684704,9.4691372,77.3502592553,1.1284703999999999,0.32913719999999996,1.17549,75.64,9.14,76.1902172198,131.88,83.7284704,16.0891372,85.2602902374,1.1284703999999999,0.32913719999999996,1.17549,82.6,15.76,84.0900564871,129.0
2021-03-17 11:00:00,75.870488,29.500559,81.4040166741,1.510488,0.440559,1.5734249999999999,74.36,29.06,79.836665762,132.78,76.300488,9.770559,76.9235223596,1.510488,0.440559,1.5734249999999999,74.79,9.33,75.3697087695,131.61,83.080488,15.830559,84.5752569288,1.510488,0.440559,1.5734249999999999,81.57,15.39,83.0091380512,128.6
2021-03-17 11:30:00,74.97379424,30.12277332,80.798832264,1.96379424,0.57277332,2.045619,73.01,29.55,78.7633328396,132.16,75.40379424,10.56277332,76.1400312976,1.96379424,0.57277332,2.045619,73.44,9.99,74.1163524467,131.28,81.91379424,15.56277332,83.3790717159,1.96379424,0.57277332,2.045619,79.95,14.99,81.3431164881,128.1
2021-03-17 12:00:00,75.60559296,29.76163128,81.2524484756,1.44559296,0.42163128,1.5058259999999999,74.16,29.34,79.7530011974,131.81,76.04559296,10.24163128,76.732152452,1.44559296,0.42163128,1.5058259999999999,74.6,9.82,75.2435538767,131.12,82.53559296,14.26163128,83.7586904866,1.44559296,0.42163128,1.5058259999999999,81.09,13.84,82.2625899179,127.89
2021-03-17 12:30:00,76.8471216,29.8524938,82.4418066534,1.2771216,0.3724938,1.330335,75.57,29.48,81.1165537976,131.65,77.2671216,10.4024938,77.9642222921,1.2771216,0.3724938,1.330335,75.99,10.03,76.6490769677,131.03,83.8171216,14.1124938,84.9968961466,1.2771216,0.3724938,1.330335,82.54,13.74,83.6757981737,127.78
2021-03-17 13:00:00,76.65617216,30.14596688,82.3707960952,1.66617216,0.48596688,1.735596,74.99,29.66,80.6425179418,131.81,77.09617216,10.65596688,77.8291037586,1.66617216,0.48596688,1.735596,75.43,10.17,76.1125075135,131.16,83.60617216,14.35596688,84.8297460111,1.66617216,0.48596688,1.735596,81.94,13.87,83.1055984877,127.96
2021-03-17 13:30:00,76.64957888,30.30904384,82.4244871442,1.53957888,0.44904384,1.6037279999999998,75.11,29.86,80.8277903941,132.46,77.08957888,10.63904384,77.8202571682,1.53957888,0.44904384,1.6037279999999998,75.55,10.19,76.2341039168,131.56,83.63957888,14.92904384,84.96149425,1.53957888,0.44904384,1.6037279999999998,82.1,14.48,83.3671422084,128.53
2021-03-17 14:00:00,74.57827904,31.42116472,80.9271851539,2.67827904,0.78116472,2.789874,71.9,30.64,78.1563791382,133.27,74.99827904,11.52116472,75.8780541097,2.67827904,0.78116472,2.789874,72.32,10.74,73.1131315155,132.1,81.24827904,16.17116472,82.8419544395,2.67827904,0.78116472,2.789874,78.57,15.39,80.0630813796,129.32
2021-03-17 14:30:00,71.01962528,33.28447404,78.4324128599,5.08962528,1.48447404,5.301693,65.93,31.8,73.1983941081,134.29,71.43962528,13.07447404,72.6261793816,5.08962528,1.48447404,5.301693,66.35,11.59,67.3546627933,132.81,77.04962528,17.92447404,79.1070889706,5.08962528,1.48447404,5.301693,71.96,16.44,73.8140582816,130.3
2021-03-17 15:00:00,68.46730752,34.01713136,76.45219045260001,5.16730752,1.50713136,5.382612,63.3,32.51,71.160312675,135.34,68.89730752,13.61713136,70.2300879252,5.16730752,1.50713136,5.382612,63.73,12.11,64.8703707404,133.4,74.47730752,20.77713136,77.3211389141,5.16730752,1.50713136,5.382612,69.31,19.27,71.9389254854,131.09
2021-03-17 15:30:00,67.3151104,34.3881572,75.5901411811,4.4851104,1.3081572,4.67199,62.83,33.08,71.0063046497,135.7,67.7351104,13.8581572,69.1382217148,4.4851104,1.3081572,4.67199,63.25,12.55,64.4830597909,133.64,73.4251104,21.3181572,76.4572472932,4.4851104,1.3081572,4.67199,68.94,20.01,71.785261022,131.58
2021-03-17 16:00:00,68.28990624,33.98288932,76.2780968614,3.84990624,1.12288932,4.010319,64.44,32.86,72.3345920013,135.57,68.71990624,13.52288932,70.0378044287,3.84990624,1.12288932,4.010319,64.87,12.4,66.0445069631,133.51,74.57990624,21.29288932,77.5599738935,3.84990624,1.12288932,4.010319,70.73,20.17,73.549723317,131.43
2021-03-17 16:30:00,69.48305408,33.45505744,77.1176741908,2.86305408,0.83505744,2.982348,66.62,32.62,74.1774143523,135.57,69.92305408,13.00505744,71.1221836763,2.86305408,0.83505744,2.982348,67.06,12.17,68.1553556223,133.44,76.15305408,21.50505744,79.13125262,2.86305408,0.83505744,2.982348,73.29,20.67,76.1490183784,131.31
2021-03-17 17:00:00,71.8338144,32.7602792,78.9514584065,1.7838143999999998,0.5202791999999999,1.8581400000000001,70.05,32.24,77.1130345661,135.23,72.2738144,12.4002792,73.3298791228,1.7838143999999998,0.5202791999999999,1.8581400000000001,70.49,11.88,71.4840856415,133.22,78.7338144,20.9202792,81.4657695709,1.7838143999999998,0.5202791999999999,1.8581400000000001,76.95,20.4,79.6081811122,130.96
2021-03-17 17:30:00,74.14269632,32.31661976,80.8795606461,0.9826963200000001,0.28661976,1.023642,73.16,32.03,79.8643005353,134.95,74.59269632,12.05661976,75.5607862871,0.9826963200000001,0.28661976,1.023642,73.61,11.77,74.5450534912,133.06,81.37269632,20.10661976,83.819996806,0.9826963200000001,0.28661976,1.023642,80.39,19.82,82.7972493504,130.73
2021-03-17 18:00:00,76.16764192,32.14764556,82.6739426343,0.43764192,0.12764556,0.455877,75.73,32.02,82.2211244146,134.58,76.62764192,11.94764556,77.5534766509,0.43764192,0.12764556,0.455877,76.19,11.82,77.1014169779,132.88,83.55764192,18.77764556,85.6415757445,0.43764192,0.12764556,0.455877,83.12,18.65,85.1866004721,130.4
2021-03-17 18:30:00,79.06583392,31.07170156,84.9520849144,0.24583392,0.07170156,0.256077,78.82,31.0,84.6970625229,133.87,79.52583392,11.07170156,80.2928442397,0.24583392,0.07170156,0.256077,79.28,11.0,80.0394802582,132.41,86.65583392,17.97170156,88.4998057022,0.24583392,0.07170156,0.256077,86.41,17.9,88.2445358082,129.66
2021-03-17 19:00:00,82.2301696,29.9271328,87.5067658531,0.2301696,0.06713279999999999,0.23976000000000003,82.0,29.86,87.2675174392,133.14,82.6801696,10.1771328,83.3041684258,0.2301696,0.06713279999999999,0.23976000000000003,82.45,10.11,83.0675303593,131.88,90.0001696,17.3271328,91.6529326268,0.2301696,0.06713279999999999,0.23976000000000003,89.77,17.26,91.4142248231,128.86
2021-03-17 19:30:00,80.72144832,30.80750576,86.4005476258,0.23144832,0.06750576,0.241092,80.49,30.74,86.1602443126,133.34,81.17144832,11.01750576,81.9157460781,0.23144832,0.06750576,0.241092,80.94,10.95,81.6773291679,132.02,88.40144832,17.97750576,90.2109016606,0.23144832,0.06750576,0.241092,88.17,17.91,89.9706452128,129.09
2021-03-17 20:00:00,77.68889088,32.31675984,84.1423599189,0.22889088,0.06675984,0.238428,77.46,32.25,83.9053877889,133.41,78.12889088,12.47675984,79.1188544295,0.22889088,0.06675984,0.238428,77.9,12.41,78.8823053669,132.1,85.13889088,18.77675984,87.1848464492,0.22889088,0.06675984,0.238428,84.91,18.71,86.9469504928,129.23
2021-03-17 20:30:00,75.20240736,33.83778548,82.4645244874,0.23240736,0.06778548,0.242091,74.97,33.77,82.2247760714,133.85,75.64240735999999,13.84778548,76.8995120525,0.23240736,0.06778548,0.242091,75.41,13.78,76.6587013978,132.44,82.47240736,19.42778548,84.7297871142,0.23240736,0.06778548,0.242091,82.24,19.36,84.4880299214,129.75
2021-03-17 21:00:00,71.68921056,34.19685308,79.4277512667,0.22921056,0.06685308,0.238761,71.46,34.13,79.192098722,133.29,72.11921056,14.34685308,73.5323923526,0.22921056,0.06685308,0.238761,71.89,14.28,73.2945461818,132.03,78.73921056,20.65685308,81.4037398329,0.22921056,0.06685308,0.238761,78.51,20.59,81.1650676092,129.17
2021-03-17 21:30:00,68.7081616,35.3994638,77.2912252961,0.2381616,0.06946379999999999,0.248085,68.47,35.33,77.0477111925,133.71,69.1381616,15.4194638,70.8367507252,0.2381616,0.06946379999999999,0.248085,68.9,15.35,70.5891811824,132.33,75.4281616,21.4294638,78.4131971106,0.2381616,0.06946379999999999,0.248085,75.19,21.36,78.1651181794,129.66
2021-03-17 22:00:00,64.7465632,36.9089976,74.5277904546,0.2365632,0.06899759999999999,0.24642000000000003,64.51,36.84,74.2881262383,134.95,65.1665632,16.5689976,67.2399631229,0.2365632,0.06899759999999999,0.24642000000000003,64.93,16.5,66.9936929867,133.12,71.2265632,23.5689976,75.0248022533,0.2365632,0.06899759999999999,0.24642000000000003,70.99,23.5,74.7785403709,130.76
2021-03-17 22:30:00,60.05747232,38.65051276,71.4196199799,0.20747232000000002,0.06051276,0.216117,59.85,38.59,71.2124329033,135.78,60.46747232,18.11051276,63.1213583599,0.20747232000000002,0.06051276,0.216117,60.26,18.05,62.905246999,133.62,66.23747232,25.58051276,71.005389742,0.20747232000000002,0.06051276,0.216117,66.03,25.52,70.7900508546,131.53
2021-03-17 23:00:00,56.2261936,39.5001398,68.7142335398,0.20619359999999998,0.0601398,0.214785,56.02,39.44,68.5109772226,136.25,56.6361936,18.7901398,59.6718340526,0.20619359999999998,0.0601398,0.214785,56.43,18.73,59.4571930047,133.93,62.1061936,26.6401398,67.5786677291,0.20619359999999998,0.0601398,0.214785,61.9,26.58,67.3654688991,131.97
2021-03-17 23:30:00,52.33363616,39.80939388,65.7540669071,0.20363616,0.05939388,0.212121,52.13,39.75,65.5560782842,136.91,52.72363616,18.98939388,56.0390835923,0.20363616,0.05939388,0.212121,52.52,18.93,55.8273705274,134.21,58.13363616,29.57939388,65.2262232196,0.20363616,0.05939388,0.212121,57.93,29.52,65.0178075607,132.34
2021-03-18 00:00:00,50.06555424,40.49995332,64.3956981504,0.20555424,0.059953320000000004,0.214119,49.86,40.44,64.1982336206,137.43,50.47555424,19.54995332,54.1293104579,0.20555424,0.059953320000000004,0.214119,50.27,19.49,53.9159809333,134.56,55.73555424,30.09995332,63.3439752171,0.20555424,0.059953320000000004,0.214119,55.53,30.04,63.1346378781,132.83
2021-03-18 00:30:00,51.11747232,40.25051276,65.0622759656,0.20747232000000002,0.06051276,0.216117,50.91,40.19,64.8618855723,137.2,51.51747232,19.34051276,55.028223559,0.20747232000000002,0.06051276,0.216117,51.31,19.28,54.8127220634,134.38,56.92747232,29.87051276,64.2882931589,0.20747232000000002,0.06051276,0.216117,56.72,29.81,64.0764738418,132.62
2021-03-18 01:00:00,54.1845952,39.5696736,67.0949284656,0.20459519999999998,0.0596736,0.21312,53.98,39.51,66.8945476104,136.72,54.6045952,18.8296736,57.7600071402,0.20459519999999998,0.0596736,0.21312,54.4,18.77,57.5471363319,134.05,60.3645952,29.2896736,67.0952258604,0.20459519999999998,0.0596736,0.21312,60.16,29.23,66.8851141884,132.23
2021-03-18 01:30:00,54.85523456,39.43986008,67.5618185202,0.20523456,0.05986008,0.213786,54.65,39.38,67.36027687,136.82,55.26523456,18.64986008,58.3272100479,0.20523456,0.05986008,0.213786,55.06,18.59,58.1136102819,134.1,61.15523456,29.06986008,67.7127719057,0.20523456,0.05986008,0.213786,60.95,29.01,67.501722941,132.23
2021-03-18 02:00:00,53.88651328,39.83023304,67.008982812,0.20651328,0.06023304,0.215118,53.68,39.77,66.8071500664,137.26,54.29651328,18.91023304,57.4952890939,0.20651328,0.06023304,0.215118,54.09,18.85,57.2804556546,134.35,60.15651328,29.39023304,66.952161191,0.20651328,0.06023304,0.215118,59.95,29.33,66.7401783036,132.62
2021-03-18 02:30:00,52.86555424,39.85995332,66.2086301306,0.20555424,0.059953320000000004,0.214119,52.66,39.8,66.0084509741,137.15,53.27555424,18.92995332,56.5387284282,0.20555424,0.059953320000000004,0.214119,53.07,18.87,56.3249660453,134.28,59.04555424,29.41995332,65.9690164309,0.20555424,0.059953320000000004,0.214119,58.84,29.36,65.7583089807,132.5
2021-03-18 03:00:00,51.89651328,40.32023304,65.71886550319999,0.20651328,0.06023304,0.215118,51.69,40.26,65.5188804849,137.26,52.29651328,19.38023304,55.7720246533,0.20651328,0.06023304,0.215118,52.09,19.32,55.5574522454,134.35,57.96651328,29.47023304,65.0277732763,0.20651328,0.06023304,0.215118,57.76,29.41,64.8163999309,132.62
2021-03-18 03:30:00,50.81587392,40.75004656,65.1369275979,0.20587392000000002,0.06004656,0.214452,50.61,40.69,64.9388034999,137.26,51.21587392,19.78004656,54.9027866625,0.20587392000000002,0.06004656,0.214452,51.01,19.72,54.6891076907,134.39,56.70587392,29.18004656,63.7732800966,0.20587392000000002,0.06004656,0.214452,56.5,29.12,63.5627595373,132.69
2021-03-18 04:00:00,49.7445952,41.0396736,64.4886002392,0.20459519999999998,0.0596736,0.21312,49.54,40.98,64.29286119,137.26,50.1545952,20.0396736,54.0099244368,0.20459519999999998,0.0596736,0.21312,49.95,19.98,53.7977964233,134.41,55.5545952,29.1196736,62.7237470055,0.20459519999999998,0.0596736,0.21312,55.35,29.06,62.5148470365,132.83
2021-03-18 04:30:00,49.45651328,40.72023304,64.0631257796,0.20651328,0.06023304,0.215118,49.25,40.66,63.8654687605,137.26,49.85651328,19.75023304,53.6259603324,0.20651328,0.06023304,0.215118,49.65,19.69,53.4117833441,134.39,55.29651328,29.52023304,62.6829206376,0.20651328,0.06023304,0.215118,55.09,29.46,62.4723915022,132.77
2021-03-18 05:00:00,49.22683296,40.75032628,63.9051654813,0.20683296,0.06032628,0.215451,49.02,40.69,63.7074289232,137.13,49.62683296,19.83032628,53.4421592941,0.20683296,0.06032628,0.215451,49.42,19.77,53.2277117675,134.27,55.05683296,29.46032628,62.4432997215,0.20683296,0.06032628,0.215451,54.85,29.4,62.2324874965,132.59
2021-03-18 05:30:00,50.46555424,39.69995332,64.2094888499,0.20555424,0.059953320000000004,0.214119,50.26,39.64,64.0109146943,136.13,50.86555424,19.10995332,54.3368652393,0.20555424,0.059953320000000004,0.214119,50.66,19.05,54.1233600213,133.56,56.43555424,29.34995332,63.6112532675,0.20555424,0.059953320000000004,0.214119,56.23,29.29,63.4012381583,131.53
2021-03-18 06:00:00,52.82747232,38.92051276,65.6166758166,0.20747232000000002,0.06051276,0.216117,52.62,38.86,65.413790595,135.62,53.22747232,18.41051276,56.3214949168,0.20747232000000002,0.06051276,0.216117,53.02,18.35,56.1056405364,133.27,58.86747232,27.07051276,64.793456139,0.20747232000000002,0.06051276,0.216117,58.66,27.01,64.5796848862,131.16
2021-03-18 06:30:00,57.63592384,36.52881112,68.2367478616,0.23592384,0.06881112,0.245754,57.4,36.46,68.0006735261,135.36,58.06592384,16.08881112,60.2536418372,0.23592384,0.06881112,0.245754,57.83,16.02,60.0079103119,132.98,64.25592384,25.11881112,68.9911474076,0.23592384,0.06881112,0.245754,64.02,25.05,68.7463664494,130.84
2021-03-18 07:00:00,62.89780192,34.31102556,71.6476095997,0.27780192,0.08102556,0.289377,62.62,34.23,71.364958488,134.8,63.32780192,14.06102556,64.8700465224,0.27780192,0.08102556,0.289377,63.05,13.98,64.5812890859,132.57,70.04780192,23.49102556,73.8818166783,0.27780192,0.08102556,0.289377,69.77,23.41,73.5926694719,130.22
2021-03-18 07:30:00,68.9083712,32.9049416,76.3616317475,0.4283712,0.1249416,0.44622000000000006,68.48,32.78,75.9212671127,134.02,69.3483712,12.8149416,70.5224738385,0.4283712,0.1249416,0.44622000000000006,68.92,12.69,70.0785452189,132.2,76.1583712,20.0849416,78.7623157539,0.4283712,0.1249416,0.44622000000000006,75.73,19.96,78.316246718,129.64
2021-03-18 08:00:00,72.67045888,31.52263384,79.2128274842,0.66045888,0.19263384,0.687978,72.01,31.33,78.5303062518,134.02,73.11045888,11.42263384,73.9974037483,0.66045888,0.19263384,0.687978,72.45,11.23,73.3151785103,132.28,80.05045888,17.95263384,82.0388507275,0.66045888,0.19263384,0.687978,79.39,17.76,81.3522568833,129.7
2021-03-18 08:30:00,74.74380544,30.14985992,80.5955985451,0.75380544,0.21985992000000001,0.785214,73.99,29.93,79.8143157585,133.52,75.19380544,10.20985992,75.8837902067,0.75380544,0.21985992000000001,0.785214,74.44,9.99,75.1073478429,131.91,82.14380544,17.10985992,83.9068059137,0.75380544,0.21985992000000001,0.785214,81.39,16.89,83.1240290169,129.15
2021-03-18 09:00:00,76.6599792,28.989160599999998,81.9580614902,0.8199791999999999,0.2391606,0.8541449999999999,75.84,28.75,81.1065231655,133.0,77.0999792,9.2191606,77.6492093637,0.8199791999999999,0.2391606,0.8541449999999999,76.28,8.98,76.8067627231,131.59,83.9299792,16.0991606,85.4600747749,0.8199791999999999,0.2391606,0.8541449999999999,83.11,15.86,84.6097612572,128.62
2021-03-18 09:30:00,77.68260608,28.87284344,82.8747752678,1.3126060800000001,0.38284344000000003,1.367298,76.37,28.49,81.5110851357,133.22,78.13260608,9.03284344,78.6530126153,1.3126060800000001,0.38284344000000003,1.367298,76.82,8.65,77.305464878,131.73,85.01260608,15.76284344,86.4616124406,1.3126060800000001,0.38284344000000003,1.367298,83.7,15.38,85.1013184387,128.79
2021-03-18 10:00:00,77.23341504,29.30016272,82.6044788989,1.54341504,0.45016272,1.607724,75.69,28.85,81.0018431889,133.49,77.66341504,9.37016272,78.2266321982,1.54341504,0.45016272,1.607724,76.12,8.92,76.6408559451,131.97,84.47341504,15.82016272,85.942046735,1.54341504,0.45016272,1.607724,82.93,15.37,84.3422895113,129.17
2021-03-18 10:30:00,76.79776992,24.69309956,80.6699859338,2.30776992,0.67309956,2.403927,74.49,24.02,78.2669821828,134.19,76.98776992,13.18309956,78.1083275411,2.30776992,0.67309956,2.403927,74.68,12.51,75.7205553334,132.7,82.94776992,20.09309956,85.3467350555,2.30776992,0.67309956,2.403927,80.64,19.42,82.9454398988,130.22
2021-03-18 11:00:00,104.71201408,20.58808744,106.7167992264,3.90201408,1.13808744,4.064598,100.81,19.45,102.6691706405,136.25,25.72201408,1.14808744,25.7476234457,3.90201408,1.13808744,4.064598,21.82,0.01,21.8200022915,134.33,99.54201408,39.75808744,107.1882366866,3.90201408,1.13808744,4.064598,95.64,38.62,103.1431723383,132.58
2021-03-18 11:30:00,99.201616,12.714638,100.0131123227,2.381616,0.694638,2.48085,96.82,12.02,97.5632758778,135.96,56.691616,28.234638,63.333514885,2.381616,0.694638,2.48085,54.31,27.54,60.893576837,134.12,78.781616,23.774638,82.2908040525,2.381616,0.694638,2.48085,76.4,23.08,79.8100645282,132.37
2021-03-18 12:00:00,94.6450432,13.5118876,95.604682463,1.7550431999999998,0.5118876,1.82817,92.89,13.0,93.7952669382,136.98,71.4550432,53.4718876,89.2472182324,1.7550431999999998,0.5118876,1.82817,69.7,52.96,87.5377153003,134.58,71.6450432,11.4318876,72.5513629729,1.7550431999999998,0.5118876,1.82817,69.89,10.92,70.7379565721,133.2
2021-03-18 12:30:00,94.50859904000001,13.90792472,95.5264657701,2.35859904,0.68792472,2.456874,92.15,13.22,93.0934525088,137.2,71.39859904,53.97792472,89.5062919685,2.35859904,0.68792472,2.456874,69.04,53.29,87.2143663624,134.72,71.57859904,11.48792472,72.494608454,2.35859904,0.68792472,2.456874,69.22,10.8,70.0574649841,133.42
2021-03-18 13:00:00,92.3973296,15.0446378,93.6141423277,3.0673296,0.8946377999999999,3.195135,89.33,14.15,90.4437471581,137.2,69.8873296,54.8746378,88.8564275238,3.0673296,0.8946377999999999,3.195135,66.82,53.98,85.89966705410001,134.74,70.0873296,10.8546378,70.9228942742,3.0673296,0.8946377999999999,3.195135,67.02,9.96,67.7560477006,133.42
2021-03-18 13:30:00,90.78701952,11.44829736,91.5059912015,3.4570195200000002,1.00829736,3.6010619999999998,87.33,10.44,87.9518191966,135.17,68.67701952,31.76829736,75.6687367894,3.4570195200000002,1.00829736,3.6010619999999998,65.22,30.76,72.1098190263,133.73,68.84701952,22.43829736,72.4112510954,3.4570195200000002,1.00829736,3.6010619999999998,65.39,21.43,68.8120410975,131.75
2021-03-18 14:00:00,115.3763312,21.7293466,117.4046945605,2.4663312,0.7193466,2.569095,112.91,21.01,114.8481092574,136.19,5.5963312,1.0793466,5.6994659384,2.4663312,0.7193466,2.569095,3.13,0.36,3.1506348567,134.27,105.8363312,39.4693466,112.956444362,2.4663312,0.7193466,2.569095,103.37,38.75,110.3943811976,132.52
2021-03-18 14:30:00,114.58862944,28.63251692,118.1117056947,1.92862944,0.56251692,2.008989,112.66,28.07,116.1042656408,137.6,1.92862944,0.56251692,2.008989,1.92862944,0.56251692,2.008989,0.0,0.0,0.0,134.87,107.37862944,33.68251692,112.5374693446,1.92862944,0.56251692,2.008989,105.45,33.12,110.5288962218,133.47
2021-03-18 15:00:00,82.03758848,18.81554664,84.1676346286,3.92758848,1.14554664,4.091238,78.11,17.67,80.0837124514,135.19,52.02758848,10.95554664,53.1685430045,3.92758848,1.14554664,4.091238,48.1,9.81,49.0901833364,133.53,82.79758848,34.48554664,89.692215856,3.92758848,1.14554664,4.091238,78.87,33.34,85.6272882906,131.52
2021-03-18 15:30:00,70.68470336,14.58428848,72.1736015421,1.9347033599999999,0.56428848,2.015316,68.75,14.02,70.1649691798,133.88,70.44470336,14.54428848,71.930470309,1.9347033599999999,0.56428848,2.015316,68.51,13.98,69.921817053,132.87,74.89470336,34.11428848,82.2982458493,1.9347033599999999,0.56428848,2.015316,72.96,33.55,80.3041972751,130.54
2021-03-18 16:00:00,71.10393408,14.66864744,72.601230426,1.98393408,0.57864744,2.066598,69.12,14.09,70.5414948807,133.62,70.85393408,14.64864744,72.3523520449,1.98393408,0.57864744,2.066598,68.87,14.07,70.2925444126,132.71,75.36393408,34.15864744,82.7437958698,1.98393408,0.57864744,2.066598,73.38,33.58,80.6984559951,130.27
2021-03-18 16:30:00,72.67823968,14.74615324,74.1591232308,2.07823968,0.60615324,2.164833,70.6,14.14,72.0020805255,133.96,72.42823968,14.72615324,73.9101447191,2.07823968,0.60615324,2.164833,70.35,14.12,71.7530271138,132.92,76.88823968,34.35615324,84.2148838777,2.07823968,0.60615324,2.164833,74.81,33.75,82.0706926984,130.61
2021-03-18 17:00:00,74.66479392,14.60473156,76.0797583793,1.28479392,0.37473156,1.338327,73.38,14.23,74.7470220143,133.76,74.41479392,14.57473156,75.8286512751,1.28479392,0.37473156,1.338327,73.13,14.2,74.4958851213,132.8,79.13479392,34.12473156,86.1789586431,1.28479392,0.37473156,1.338327,77.85,33.75,84.8509575668,130.36
2021-03-18 17:30:00,77.45730208,14.17004644,78.7427702181,0.61730208,0.18004644,0.643023,76.84,13.99,78.103173431,133.57,77.18730208,14.15004644,78.4735841965,0.61730208,0.18004644,0.643023,76.57,13.97,77.8339630239,132.66,82.17730208,33.64004644,88.7961806703,0.61730208,0.18004644,0.643023,81.56,33.46,88.1567081963,130.16
2021-03-18 18:00:00,79.2868528,13.8911654,80.4945308894,0.34685279999999996,0.10116539999999999,0.361305,78.94,13.79,80.1354334861,133.11,79.0068528,13.8711654,80.2152854443,0.34685279999999996,0.10116539999999999,0.361305,78.66,13.77,79.8561738377,132.34,84.2568528,33.1711654,90.5513305134,0.34685279999999996,0.10116539999999999,0.361305,83.91,33.07,90.1915350795,129.66
2021-03-18 18:30:00,81.15167808,16.91048944,82.894870217,0.24167808000000002,0.07048944,0.25174799999999997,80.91,16.84,82.6438969314,132.98,80.87167808,16.89048944,82.6166868677,0.24167808000000002,0.07048944,0.25174799999999997,80.63,16.82,82.3657046349,132.15,87.03167808,25.32048944,90.640168661,0.24167808000000002,0.07048944,0.25174799999999997,86.79,25.25,90.3884207186,129.36
2021-03-18 19:00:00,82.70080896,23.26731928,85.9115355998,0.23080896,0.06731928,0.240426,82.47,23.2,85.6711205716,135.03,82.40080896,23.21731928,85.6092123069,0.23080896,0.06731928,0.240426,82.17,23.15,85.3687964071,132.93,90.88080896,12.76731928,91.7732307311,0.23080896,0.06731928,0.240426,90.65,12.7,91.5353073956,130.48
2021-03-18 19:30:00,79.77953024,24.27694632,83.3915077687,0.22953024,0.06694632,0.239094,79.55,24.21,83.1524299104,135.8,79.48953024,24.23694632,83.1024366953,0.22953024,0.06694632,0.239094,79.26,24.17,82.8633604194,133.37,87.93953024,14.52694632,89.1313252915,0.22953024,0.06694632,0.239094,87.71,14.46,88.8939576124,131.14
2021-03-18 20:00:00,76.51048928,25.28722604,80.5810075059,0.23048928000000002,0.06722604,0.240093,76.28,25.22,80.3410654647,135.3,76.23048928,25.22722604,80.2963288671,0.23048928000000002,0.06722604,0.240093,76.0,25.16,80.056390126,133.01,84.42048928,15.89722604,85.9042537133,0.23048928000000002,0.06722604,0.240093,84.19,15.83,85.6653080307,130.61
2021-03-18 20:30:00,74.07921056,26.10685308,78.5448738934,0.22921056,0.06685308,0.238761,73.85,26.04,78.3064754666,134.52,73.80921056,26.02685308,78.2636355196,0.22921056,0.06685308,0.238761,73.58,25.96,78.0252395062,132.51,81.71921056,16.39685308,83.347982372,0.22921056,0.06685308,0.238761,81.49,16.33,83.1101016724,129.89
2021-03-18 21:00:00,71.05240736,26.84778548,75.955567122,0.23240736,0.06778548,0.242091,70.82,26.78,75.7142047439,135.06,70.79240736,26.78778548,75.6911513372,0.23240736,0.06778548,0.242091,70.56,26.72,75.4497978791,132.8,78.60240736,17.84778548,80.6032374618,0.23240736,0.06778548,0.242091,78.37,17.78,80.3615909499,130.31
2021-03-18 21:30:00,67.52624352,28.78890436,73.4070471969,0.23624352,0.06890436,0.246087,67.29,28.72,73.1627124976,135.98,67.27624352,28.70890436,73.145704807,0.23624352,0.06890436,0.246087,67.04,28.64,72.9013799595,133.46,74.69624352,18.41890436,76.9336391562,0.23624352,0.06890436,0.246087,74.46,18.35,76.6877702114,131.31
2021-03-18 22:00:00,63.3681616,29.7194638,69.9912168284,0.2381616,0.06946379999999999,0.248085,63.13,29.65,69.7461067014,136.89,63.1281616,29.6294638,69.7357147527,0.2381616,0.06946379999999999,0.248085,62.89,29.56,69.4906159132,133.9,70.4081616,21.5894638,73.643833191,0.2381616,0.06946379999999999,0.248085,70.17,21.52,73.3957716766,131.96
2021-03-18 22:30:00,58.97555424,29.49995332,65.9421204072,0.20555424,0.059953320000000004,0.214119,58.77,29.44,65.7314726748,136.89,58.75555424,29.40995332,65.705102605,0.20555424,0.059953320000000004,0.214119,58.55,29.35,65.494465415,133.94,65.34555424,25.09995332,70.0003508248,0.20555424,0.059953320000000004,0.214119,65.14,25.04,69.7869701305,132.04
2021-03-18 23:00:00,55.72587392,21.37004656,59.6829281631,0.20587392000000002,0.06004656,0.214452,55.52,21.31,59.4692063172,135.56,55.51587392,21.31004656,59.4653709439,0.20587392000000002,0.06004656,0.214452,55.31,21.25,59.2516548292,133.76,59.20587392,43.33004656,73.3677615954,0.20587392000000002,0.06004656,0.214452,59.0,43.27,73.16620053,131.78
2021-03-18 23:30:00,51.8545952,22.1896736,56.4028426396,0.20459519999999998,0.0596736,0.21312,51.65,22.13,56.1912751235,136.82,51.6545952,22.1396736,56.1993091807,0.20459519999999998,0.0596736,0.21312,51.45,22.08,55.9877566973,134.53,55.1945952,45.1896736,71.3340727799,0.20459519999999998,0.0596736,0.21312,54.99,45.13,71.1380137479,132.94
2021-03-19 00:00:00,49.45811168,22.22069924,54.2205153578,0.20811168,0.06069924,0.216783,49.25,22.16,54.0058154276,136.98,49.27811168,22.15069924,54.0276389228,0.20811168,0.06069924,0.216783,49.07,22.09,53.8129445394,134.59,52.72811168,45.90069924,69.9079963385,0.20811168,0.06069924,0.216783,52.52,45.84,69.7112329542,133.02
2021-03-19 00:30:00,50.7245952,22.0796736,55.3217547126,0.20459519999999998,0.0596736,0.21312,50.52,22.02,55.1103511148,136.98,50.5345952,22.0296736,55.1275959112,0.20459519999999998,0.0596736,0.21312,50.33,21.97,54.9162070795,134.59,54.1045952,45.7496736,70.8543566498,0.20459519999999998,0.0596736,0.21312,53.9,45.69,70.6596497302,133.02
2021-03-19 01:00:00,53.9145952,21.4296736,58.0173636611,0.20459519999999998,0.0596736,0.21312,53.71,21.37,57.8051987281,136.61,53.7245952,21.3696736,57.8186395479,0.20459519999999998,0.0596736,0.21312,53.52,21.31,57.6064796703,134.36,57.6545952,44.8796736,73.0632428114,0.20459519999999998,0.0596736,0.21312,57.45,44.82,72.8651830438,132.68
2021-03-19 01:30:00,54.27587392,21.29004656,58.302114647,0.20587392000000002,0.06004656,0.214452,54.07,21.23,58.0885341526,136.61,54.07587392,21.24004656,58.0976739473,0.20587392000000002,0.06004656,0.214452,53.87,21.18,57.884102308,134.33,58.17587392,45.14004656,73.6346121725,0.20587392000000002,0.06004656,0.214452,57.97,45.08,73.4351911552,132.68
2021-03-19 02:00:00,53.14587392,21.06004656,57.1665065911,0.20587392000000002,0.06004656,0.214452,52.94,21.0,56.9529946535,136.61,52.95587392,21.00004656,56.967767537,0.20587392000000002,0.06004656,0.214452,52.75,20.94,56.754260633,134.23,57.04587392,45.98004656,73.2693415622,0.20587392000000002,0.06004656,0.214452,56.84,45.92,73.0714171205,132.62
2021-03-19 02:30:00,52.26427552,21.63958036,56.5670039315,0.20427552000000002,0.05958036,0.212787,52.06,21.58,56.3554788818,136.68,52.06427552,21.58958036,56.363097551,0.20427552000000002,0.05958036,0.212787,51.86,21.53,56.1515850177,134.34,56.00427552,45.63958036,72.2457623114,0.20427552000000002,0.05958036,0.212787,55.8,45.58,72.0498188756,132.78
2021-03-19 03:00:00,51.26587392,21.94004656,55.7633882744,0.20587392000000002,0.06004656,0.214452,51.06,21.88,55.5504995477,136.62,51.06587392,21.87004656,55.5519794044,0.20587392000000002,0.06004656,0.214452,50.86,21.81,55.3390973905,134.36,54.86587392,45.53004656,71.296909195,0.20587392000000002,0.06004656,0.214452,54.66,45.47,71.100186357,132.92
2021-03-19 03:30:00,50.33555424,21.95995332,54.9172793433,0.20555424,0.059953320000000004,0.214119,50.13,21.9,54.7049074581,136.7,50.15555424,21.90995332,54.7323092479,0.20555424,0.059953320000000004,0.214119,49.95,21.85,54.5199504769,134.36,53.87555424,45.58995332,70.5763358952,0.20555424,0.059953320000000004,0.214119,53.67,45.53,70.3807487883,132.92
2021-03-19 04:00:00,49.27555424,22.20995332,54.0496278631,0.20555424,0.059953320000000004,0.214119,49.07,22.15,53.8376021011,136.88,49.09555424,22.14995332,53.8608752084,0.20555424,0.059953320000000004,0.214119,48.89,22.09,53.6488601929,134.46,52.78555424,45.85995332,69.9246026441,0.20555424,0.059953320000000004,0.214119,52.58,45.8,69.7301685069,133.06
2021-03-19 04:30:00,48.86427552,22.15958036,53.6541184237,0.20427552000000002,0.05958036,0.212787,48.66,22.1,53.4434804256,136.88,48.67427552,22.09958036,53.4563050489,0.20427552000000002,0.05958036,0.212787,48.47,22.04,53.245680576,134.46,52.33427552,45.79958036,69.5447910009,0.20427552000000002,0.05958036,0.212787,52.13,45.74,69.3518889433,133.06
2021-03-19 05:00:00,48.93811168,22.09069924,53.6929955182,0.20811168,0.06069924,0.216783,48.73,22.03,53.47834889,136.88,48.75811168,22.04069924,53.5083720327,0.20811168,0.06069924,0.216783,48.55,21.98,53.2937416588,134.46,52.43811168,45.71069924,69.5645281848,0.20811168,0.06069924,0.216783,52.23,45.65,69.3678268364,132.96
2021-03-19 05:30:00,50.03555424,21.75995332,54.5623703352,0.20555424,0.059953320000000004,0.214119,49.83,21.7,54.3499668813,136.82,49.84555424,21.69995332,54.3642092887,0.20555424,0.059953320000000004,0.214119,49.64,21.64,54.1518162207,134.35,53.61555424,45.25995332,70.1647420788,0.20555424,0.059953320000000004,0.214119,53.41,45.2,69.9690510154,132.96
2021-03-19 06:00:00,51.87875104,20.73088572,55.8674720406,0.20875104,0.060885720000000004,0.217449,51.67,20.67,55.6510359293,136.37,51.68875104,20.68088572,55.6724888813,0.20875104,0.060885720000000004,0.217449,51.48,20.62,55.4560618869,134.06,55.70875104,44.98088572,71.6012920456,0.20875104,0.060885720000000004,0.217449,55.5,44.92,71.4006750668,132.59
2021-03-19 06:30:00,56.26811168,19.10069924,59.4216888307,0.20811168,0.06069924,0.216783,56.06,19.04,59.2051112658,135.08,56.07811168,19.04069924,59.2224859082,0.20811168,0.06069924,0.216783,55.87,18.98,59.0059090261,133.29,60.36811168,41.83069924,73.4446479106,0.20811168,0.06069924,0.216783,60.16,41.77,73.2390503761,131.35
2021-03-19 07:00:00,61.7465232,17.4606526,64.1678074778,0.27652319999999997,0.08065259999999999,0.288045,61.47,17.38,63.8797722288,134.82,61.5265232,17.4206526,63.9452280791,0.27652319999999997,0.08065259999999999,0.288045,61.25,17.34,63.6571920524,133.17,66.1565232,39.6206526,77.1134338125,0.27652319999999997,0.08065259999999999,0.288045,65.88,39.54,76.8347968046,130.99
2021-03-19 07:30:00,67.52380576,16.03652668,69.40197787,0.43380576,0.12652668,0.451881,67.09,15.91,68.9506794745,133.36,67.28380576,16.00652668,69.1615457744,0.43380576,0.12652668,0.451881,66.85,15.88,68.7102386839,132.32,71.98380576,36.12652668,80.5406370825,0.43380576,0.12652668,0.451881,71.55,36.0,80.0962077754,129.66
2021-03-19 08:00:00,70.32675264,15.43696952,72.0010566926,0.6067526400000001,0.17696952,0.632034,69.72,15.26,71.3704840953,132.74,70.06675264,15.43696952,71.7471243568,0.6067526400000001,0.17696952,0.632034,69.46,15.26,71.116518475,131.91,74.93675264,33.40696952,82.0459780168,0.6067526400000001,0.17696952,0.632034,74.33,33.23,81.4197875212,129.05
2021-03-19 08:30:00,71.77644256,24.59062908,75.8719760196,0.99644256,0.29062908,1.037961,70.78,24.3,74.8351414778,134.23,71.52644256,24.53062908,75.6160283825,0.99644256,0.29062908,1.037961,70.53,24.24,74.5792095694,132.3,79.07644256,12.80062908,80.1058042391,0.99644256,0.29062908,1.037961,78.08,12.51,79.0758275328,129.59
2021-03-19 09:00:00,72.93261632,23.95992976,76.7674720007,1.06261632,0.30992976,1.106892,71.87,23.65,75.6612146347,134.33,72.66261632,23.89992976,76.4922378611,1.06261632,0.30992976,1.106892,71.6,23.59,75.3859940573,132.4,80.29261632,11.81992976,81.1579631031,1.06261632,0.30992976,1.106892,79.23,11.51,80.0616824705,129.72
