Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-19 09:30:00,74.18867008,23.88419544,77.9385242358,1.2486700800000001,0.36419544,1.300698,72.94,23.52,76.6383324453,134.24,73.92867008,23.83419544,77.6757177763,1.2486700800000001,0.36419544,1.300698,72.68,23.47,76.3755412419,132.35,81.56867008,11.73419544,82.408369,1.2486700800000001,0.36419544,1.300698,80.32,11.37,81.1207698435,129.66
2021-03-19 10:00:00,74.26877952,24.06547736,78.0704733683,1.69877952,0.49547736000000003,1.769562,72.57,23.57,76.3017024712,134.31,73.99877952,24.00547736,77.7951303986,1.69877952,0.49547736000000003,1.769562,72.3,23.51,76.0263776593,132.39,81.52877952,11.89547736,82.3920158246,1.69877952,0.49547736000000003,1.769562,79.83,11.4,80.6398716517,129.66
2021-03-19 10:30:00,75.24975872,23.48326296,78.8288641721,1.51975872,0.44326296,1.583082,73.73,23.04,77.2460646247,134.19,74.97975872,23.43326296,78.55623483,1.51975872,0.44326296,1.583082,73.46,22.99,76.9734480194,132.32,82.39975872,11.39326296,83.1836923801,1.51975872,0.44326296,1.583082,80.88,10.95,81.6178712048,129.59
2021-03-19 11:00:00,75.01554272,23.61619996,78.6451304921,1.73554272,0.50619996,1.8078569999999998,73.28,23.11,76.8376893198,134.19,74.74554272,23.56619996,78.3725840908,1.73554272,0.50619996,1.8078569999999998,73.01,23.06,76.5651598313,132.32,82.15554272,11.50619996,82.9573736152,1.73554272,0.50619996,1.8078569999999998,80.42,11.0,81.1688142084,129.59
2021-03-19 11:30:00,74.23352448,23.84144464,77.968138616,1.99352448,0.58144464,2.076588,72.24,23.26,75.8923263578,134.19,73.97352448,23.79144464,77.7053097417,1.99352448,0.58144464,2.076588,71.98,23.21,75.6295213524,132.32,81.39352448,11.66144464,82.2246624704,1.99352448,0.58144464,2.076588,79.4,11.08,80.1693607309,129.59
2021-03-19 12:00:00,72.67786016,23.73687588,76.4559391675,1.97786016,0.57687588,2.060271,70.7,23.16,74.3967445524,134.02,72.40786016,23.67687588,76.1806580727,1.97786016,0.57687588,2.060271,70.43,23.1,74.1214874379,132.32,84.38786016,10.89687588,85.0885000827,1.97786016,0.57687588,2.060271,82.41,10.32,83.0536603649,129.59
2021-03-19 12:30:00,72.5042736,24.3495798,76.4838004201,2.1242736,0.6195798,2.2127850000000002,70.38,23.73,74.2728570879,134.24,72.2442736,24.2995798,76.2214185544,2.1242736,0.6195798,2.2127850000000002,70.12,23.68,74.0105181714,132.53,85.8142736,11.2695798,86.5511004111,2.1242736,0.6195798,2.2127850000000002,83.69,10.65,84.364913323,129.92
2021-03-19 13:00:00,72.49139648,24.42874064,76.4968360972,2.12139648,0.6187406400000001,2.209788,70.37,23.81,74.2889830325,134.55,72.22139648,24.36874064,76.2218185948,2.12139648,0.6187406400000001,2.209788,70.1,23.75,74.0140020537,132.72,85.87139648,11.75874064,86.6727449367,2.12139648,0.6187406400000001,2.209788,83.75,11.14,84.4876446588,130.16
2021-03-19 13:30:00,72.45000832,23.82708576,76.2675141943,1.67000832,0.48708576000000003,1.739592,70.78,23.34,74.5289473963,135.15,72.18000832,23.77708576,75.9954170218,1.67000832,0.48708576000000003,1.739592,70.51,23.29,74.2568798159,132.91,86.25000832,13.94708576,87.3703905016,1.67000832,0.48708576000000003,1.739592,84.58,13.46,85.6443109611,130.49
2021-03-19 14:00:00,71.87738144,24.01340292,75.7825935322,1.17738144,0.34340292,1.226439,70.7,23.67,74.5570848411,135.28,71.59738144,23.94340292,75.4948446747,1.17738144,0.34340292,1.226439,70.42,23.6,74.2693503405,132.99,85.65738144,14.16340292,86.8204410115,1.17738144,0.34340292,1.226439,84.48,13.82,85.6029368655,130.6
2021-03-19 14:30:00,70.256192,24.686806,74.4672471951,1.8061919999999998,0.526806,1.88145,68.45,24.16,72.5886223867,135.28,69.986192,24.626806,74.192632009,1.8061919999999998,0.526806,1.88145,68.18,24.1,72.3140539591,132.99,83.666192,14.936806,84.9890572795,1.8061919999999998,0.526806,1.88145,81.86,14.41,83.1186362978,130.6
2021-03-19 15:00:00,68.97319584,25.09093212,73.3952084201,0.96319584,0.28093212,1.003329,68.01,24.81,72.3940342846,135.89,68.71319584,25.03093212,73.1303688309,0.96319584,0.28093212,1.003329,67.75,24.75,72.129224313,133.34,82.44319584,15.71093212,83.9268367591,0.96319584,0.28093212,1.003329,81.48,15.43,82.9281333445,131.13
2021-03-19 15:30:00,67.61406464,26.10743552,72.4793758705,1.29406464,0.37743552,1.3479839999999998,66.32,25.73,71.1363149172,136.31,67.35406464,26.02743552,72.2080149518,1.29406464,0.37743552,1.3479839999999998,66.06,25.65,70.8649850067,133.63,80.88406464,16.71743552,82.5936109094,1.29406464,0.37743552,1.3479839999999998,79.59,16.34,81.2500073846,131.55
2021-03-19 16:00:00,68.95541344,25.48407892,73.5138580207,1.14541344,0.33407892,1.193139,67.81,25.15,72.3237070399,136.01,68.69541344,25.41407892,73.2457182028,1.14541344,0.33407892,1.193139,67.55,25.08,72.0555958965,133.4,82.54541344,16.60407892,84.1988165995,1.14541344,0.33407892,1.193139,81.4,16.27,83.0100770991,131.21
2021-03-19 16:30:00,70.31651264,25.21689952,74.7014321901,0.84651264,0.24689952,0.881784,69.47,24.97,73.821282839,136.01,70.05651264,25.14689952,74.4330673743,0.84651264,0.24689952,0.881784,69.21,24.9,73.5529339999,133.4,84.19651264,16.28689952,85.7573077744,0.84651264,0.24689952,0.881784,83.35,16.04,84.8793502567,131.21
2021-03-19 17:00:00,72.2702192,24.9792306,76.465329036,0.5802191999999999,0.16923059999999998,0.604395,71.69,24.81,75.8616648908,136.42,72.0002192,24.8992306,76.1840091444,0.5802191999999999,0.16923059999999998,0.604395,71.42,24.73,75.5803499595,133.64,86.5402192,15.9692306,88.0012833153,0.5802191999999999,0.16923059999999998,0.604395,85.96,15.8,87.4000091533,131.63
2021-03-19 17:30:00,74.14782176,24.06186468,77.9542994557,0.41782176,0.12186468,0.435231,73.73,23.94,77.5192653474,135.86,73.86782176,24.00186468,77.6694573155,0.41782176,0.12186468,0.435231,73.45,23.88,77.234428204,133.23,88.79782176,15.70186468,90.1753941147,0.41782176,0.12186468,0.435231,88.38,15.58,89.7427478964,131.02
2021-03-19 18:00:00,75.001728,24.089254,78.77532203210001,0.27172799999999997,0.07925399999999999,0.28305,74.73,24.01,78.4923754259,135.93,74.721728,24.009254,78.4842717552,0.27172799999999997,0.07925399999999999,0.28305,74.45,23.93,78.2013260757,133.23,89.881728,16.339254,91.3547823025,0.27172799999999997,0.07925399999999999,0.28305,89.61,16.26,91.0732655613,131.02
2021-03-19 18:30:00,75.85272704,24.44787872,79.6952631799,0.23272704,0.06787872,0.242424,75.62,24.38,79.4529344958,135.85,75.56272704,24.37787872,79.397775086,0.23272704,0.06787872,0.242424,75.33,24.31,79.155448328,133.26,90.80272704,15.84787872,92.1753247774,0.23272704,0.06787872,0.242424,90.57,15.78,91.9343967185,131.02
2021-03-19 19:00:00,76.55272704,23.41787872,80.0544630924,0.23272704,0.06787872,0.242424,76.32,23.35,79.8120598657,135.85,76.26272704,23.34787872,79.7566735534,0.23272704,0.06787872,0.242424,76.03,23.28,79.5142710461,133.03,91.86272704,17.66787872,93.5463230581,0.23272704,0.06787872,0.242424,91.63,17.6,93.3049671775,130.74
2021-03-19 19:30:00,73.97144832,24.20750576,77.8317319715,0.23144832,0.06750576,0.241092,73.74,24.14,77.590767492,135.58,73.69144832,24.13750576,77.543850432,0.23144832,0.06750576,0.241092,73.46,24.07,77.3028880444,132.87,88.87144832,18.53750576,90.7842136403,0.23144832,0.06750576,0.241092,88.64,18.47,90.5438595378,130.5
2021-03-19 20:00:00,70.63953024,24.97694632,74.9252366029,0.22953024,0.06694632,0.239094,70.41,24.91,74.6865195333,134.91,70.35953024,24.90694632,74.6379224696,0.22953024,0.06694632,0.239094,70.13,24.84,74.3992103453,132.42,84.94953024,19.71694632,87.2076869329,0.22953024,0.06694632,0.239094,84.72,19.65,86.9689651542,129.81
2021-03-19 20:30:00,68.811768,25.757599,73.4745760214,0.231768,0.06759899999999999,0.241425,68.58,25.69,73.2338207388,135.5,68.541768,25.677599,73.1936681071,0.231768,0.06759899999999999,0.241425,68.31,25.61,72.9529176935,132.8,82.851768,20.557599,85.3641045017,0.231768,0.06759899999999999,0.241425,82.62,20.49,85.1228788282,130.38
2021-03-19 21:00:00,65.821768,26.867599,71.0941138117,0.231768,0.06759899999999999,0.241425,65.59,26.8,70.853991419,135.78,65.571768,26.797598999999998,70.8362059318,0.231768,0.06759899999999999,0.241425,65.34,26.73,70.5960940846,133.01,79.331768,21.477599,82.1876917355,0.231768,0.06759899999999999,0.241425,79.1,21.41,81.9463123026,130.67
2021-03-19 21:30:00,62.40592384,28.66881112,68.6760515854,0.23592384,0.06881112,0.245754,62.17,28.6,68.432951858,136.34,62.15592384,28.57881112,68.4113098357,0.23592384,0.06881112,0.245754,61.92,28.51,68.1682220686,133.47,75.23592384,22.01881112,78.3917870647,0.23592384,0.06881112,0.245754,75.0,21.95,78.1460331687,131.33
2021-03-19 22:00:00,59.4081616,29.8494638,66.4854882951,0.2381616,0.06946379999999999,0.248085,59.17,29.78,66.2415073802,136.45,59.1681616,29.7594638,66.2306351531,0.2381616,0.06946379999999999,0.248085,58.93,29.69,65.9866728969,133.59,71.6281616,22.2594638,75.0071814086,0.2381616,0.06946379999999999,0.248085,71.39,22.19,74.7591345589,131.51
2021-03-19 22:30:00,56.02651328,30.72023304,63.8960320235,0.20651328,0.06023304,0.215118,55.82,30.66,63.6860110228,137.19,55.79651328,30.64023304,63.6559091911,0.20651328,0.06023304,0.215118,55.59,30.58,63.4459179144,134.02,67.79651328,24.20023304,71.9862382134,0.20651328,0.06023304,0.215118,67.59,24.14,71.7714964314,132.14
2021-03-19 23:00:00,52.93683296,25.66032628,58.8282298614,0.20683296,0.06032628,0.215451,52.73,25.6,58.6158075949,136.47,52.72683296,25.57032628,58.6000042667,0.20683296,0.06032628,0.215451,52.52,25.51,58.3875885784,133.84,62.92683296,35.72032628,72.3583306602,0.20683296,0.06032628,0.215451,62.72,35.66,72.1486936819,131.87
2021-03-19 23:30:00,49.98587392,21.06004656,54.2412495492,0.20587392000000002,0.06004656,0.214452,49.78,21.0,54.0282185529,136.62,49.78587392,20.99004656,54.0297630623,0.20587392000000002,0.06004656,0.214452,49.58,20.93,53.8167381026,134.19,58.29587392,47.70004656,75.3239892592,0.20587392000000002,0.06004656,0.214452,58.09,47.64,75.1266776851,132.44
2021-03-20 00:00:00,47.71587392,21.60004656,52.3771575722,0.20587392000000002,0.06004656,0.214452,47.51,21.54,52.1648511931,136.95,47.51587392,21.53004656,52.1660922368,0.20587392000000002,0.06004656,0.214452,47.31,21.47,51.9537967814,134.41,55.65587392,48.20004656,73.6262235225,0.20587392000000002,0.06004656,0.214452,55.45,48.14,73.4313427632,132.8
2021-03-20 00:30:00,48.84587392,21.16004656,53.2321986154,0.20587392000000002,0.06004656,0.214452,48.64,21.1,53.0194266284,137.09,48.65587392,21.10004656,53.0340082565,0.20587392000000002,0.06004656,0.214452,48.45,21.04,52.8212466721,134.41,57.11587392,48.74004656,75.0853860103,0.20587392000000002,0.06004656,0.214452,56.91,48.68,74.8898557884,132.8
2021-03-20 01:00:00,51.6845952,19.9396736,55.3975447494,0.20459519999999998,0.0596736,0.21312,51.48,19.88,55.1851864181,136.57,51.4845952,19.8896736,55.192958417,0.20459519999999998,0.0596736,0.21312,51.28,19.83,54.9806083997,133.98,60.4945952,48.5196736,77.548402786,0.20459519999999998,0.0596736,0.21312,60.29,48.46,77.3515074191,132.15
2021-03-20 01:30:00,51.94811168,19.94069924,55.6438477578,0.20811168,0.06069924,0.216783,51.74,19.88,55.4278089049,136.57,51.74811168,19.87069924,55.4320462434,0.20811168,0.06069924,0.216783,51.54,19.81,55.2160094538,133.98,60.80811168,48.57069924,77.8250555461,0.20811168,0.06069924,0.216783,60.6,48.51,77.6246101439,132.15
2021-03-20 02:00:00,50.76587392,20.66004656,54.8088631402,0.20587392000000002,0.06004656,0.214452,50.56,20.6,54.5955456058,137.02,50.56587392,20.60004656,54.6010029539,0.20587392000000002,0.06004656,0.214452,50.36,20.54,54.3876934609,134.31,59.36587392,48.63004656,76.7410477822,0.20587392000000002,0.06004656,0.214452,59.16,48.57,76.5437815894,132.66
2021-03-20 02:30:00,49.6245952,21.0796736,53.9161672214,0.20459519999999998,0.0596736,0.21312,49.42,21.02,53.7045323972,137.02,49.4245952,21.0196736,53.7086332812,0.20459519999999998,0.0596736,0.21312,49.22,20.96,53.4970092622,134.35,57.9945952,48.5896736,75.6592985228,0.20459519999999998,0.0596736,0.21312,57.79,48.53,75.4641968088,132.73
2021-03-20 03:00:00,48.53587392,21.31004656,53.0080101642,0.20587392000000002,0.06004656,0.214452,48.33,21.25,52.7953729033,137.23,48.34587392,21.24004656,52.8059002665,0.20587392000000002,0.06004656,0.214452,48.14,21.18,52.5932695314,134.47,56.75587392,48.93004656,74.9358304203,0.20587392000000002,0.06004656,0.214452,56.55,48.87,74.7407479224,132.92
2021-03-20 03:30:00,47.25811168,21.34069924,51.8532020575,0.20811168,0.06069924,0.216783,47.05,21.28,51.6385602046,137.23,47.06811168,21.28069924,51.6553511,0.20811168,0.06069924,0.216783,46.86,21.22,51.4407231675,134.43,55.25811168,48.99069924,73.8481382193,0.20811168,0.06069924,0.216783,55.05,48.93,73.6522056696,132.83
2021-03-20 04:00:00,46.45587392,13.85004656,48.4765098928,0.20587392000000002,0.06004656,0.214452,46.25,13.79,48.2620617048,135.95,46.27587392,13.79004656,48.2868707951,0.20587392000000002,0.06004656,0.214452,46.07,13.73,48.0724224478,134.09,52.47587392,64.15004656,82.8791036228,0.20587392000000002,0.06004656,0.214452,52.27,64.09,82.7023639324,132.35
2021-03-20 04:30:00,45.84962016,10.42405588,47.0196619491,0.21962016,0.06405588,0.228771,45.63,10.36,46.7913079535,135.39,45.66962016,10.39405588,46.8374914272,0.21962016,0.06405588,0.228771,45.45,10.33,46.6091342979,133.91,50.95962016,70.84405588,87.2683398512,0.21962016,0.06405588,0.228771,50.74,70.78,87.088208157,132.1
2021-03-20 05:00:00,45.25811168,10.42069924,46.4423044808,0.20811168,0.06069924,0.216783,45.05,10.36,46.2258812788,135.47,45.08811168,10.39069924,46.2699086401,0.20811168,0.06069924,0.216783,44.88,10.33,46.0534830387,133.97,50.27811168,70.95069924,86.9591296918,0.20811168,0.06069924,0.216783,50.07,70.89,86.7893829912,132.18
2021-03-20 05:30:00,45.76153824,10.14461532,46.8725036891,0.22153824,0.06461532,0.230769,45.54,10.08,46.6422340803,135.35,45.58153824,10.11461532,46.6902781251,0.22153824,0.06461532,0.230769,45.36,10.05,46.460005381,133.9,50.85153824,70.54461532,86.9621854142,0.22153824,0.06461532,0.230769,50.63,70.48,86.7803393632,132.04
2021-03-20 06:00:00,46.22003968,9.78167824,47.2437646384,0.28003968,0.08167824,0.29170799999999997,45.94,9.7,46.9528870252,135.04,46.05003968,9.76167824,47.0733100237,0.28003968,0.08167824,0.29170799999999997,45.77,9.68,46.7824251188,133.68,51.36003968,69.88167824,86.7254439572,0.28003968,0.08167824,0.29170799999999997,51.08,69.8,86.4939674197,131.72
2021-03-20 06:30:00,48.0993104,9.3043822,48.9909704852,0.28931039999999997,0.08438219999999999,0.301365,47.81,9.22,48.6909077755,134.44,47.9093104,9.2843822,48.8006329451,0.28931039999999997,0.08438219999999999,0.301365,47.62,9.2,48.5005608215,133.37,53.3793104,67.7643822,86.2633309914,0.28931039999999997,0.08438219999999999,0.301365,53.09,67.68,86.0181986559,131.25
2021-03-20 07:00:00,50.24031936,9.31342648,51.0962777724,0.32031936,0.09342648,0.33366599999999996,49.92,9.22,50.7643063579,133.82,50.06031936,9.29342648,50.9156493641,0.32031936,0.09342648,0.33366599999999996,49.74,9.2,50.5836693015,133.14,55.54031936,64.84342648,85.3779657305,0.32031936,0.09342648,0.33366599999999996,55.22,64.75,85.0988301917,130.9
2021-03-20 07:30:00,52.79672288,8.85571084,53.5342653013,0.39672288,0.11571084000000001,0.413253,52.4,8.74,53.1238891649,133.31,52.59672288,8.84571084,53.3353715463,0.39672288,0.11571084000000001,0.413253,52.2,8.73,52.924974256,132.84,58.37672288,63.40571084,86.1865763407,0.39672288,0.11571084000000001,0.413253,57.98,63.29,85.8330035592,130.43
2021-03-20 08:00:00,55.10367584,8.97107212,55.8291610725,0.48367584,0.14107212,0.503829,54.62,8.83,55.3291360858,132.66,54.90367584,8.98107212,55.6333827586,0.48367584,0.14107212,0.503829,54.42,8.84,55.1333111648,132.51,60.83367584,60.50107212,85.7969454228,0.48367584,0.14107212,0.503829,60.35,60.36,85.3548598499,129.94
2021-03-20 08:30:00,57.60830112,17.83867116,60.3070024681,0.57830112,0.16867116000000001,0.602397,57.03,17.67,59.7046882581,133.87,57.38830112,17.78867116,60.0820599437,0.57830112,0.16867116000000001,0.602397,56.81,17.62,59.4797486545,132.53,66.61830112,40.49867116,77.9624294763,0.57830112,0.16867116000000001,0.602397,66.04,40.33,77.3808148057,129.94
2021-03-20 09:00:00,60.73736192,17.22923056,63.1337747857,0.71736192,0.20923056,0.7472519999999999,60.02,17.02,62.3865434208,133.15,60.51736192,17.18923056,62.9112131579,0.71736192,0.20923056,0.7472519999999999,59.8,16.98,62.1639799241,132.1,70.13736192,38.88923056,80.1973926674,0.71736192,0.20923056,0.7472519999999999,69.42,38.68,79.4687284408,129.32
2021-03-20 09:30:00,63.46185728,16.45137504,65.5595536145,0.8618572800000001,0.25137504,0.897768,62.6,16.2,64.6621991584,133.41,63.22185728,16.42137504,65.319712156,0.8618572800000001,0.25137504,0.897768,62.36,16.17,64.422344726,132.26,73.24185728,38.05137504,82.53651798,0.8618572800000001,0.25137504,0.897768,72.38,37.8,81.6560126384,129.6
2021-03-20 10:00:00,65.14664224,16.14568732,67.1175700855,1.11664224,0.32568732,1.163169,64.03,15.82,65.9553887109,133.41,64.91664224,16.11568732,66.887112492,1.11664224,0.32568732,1.163169,63.8,15.79,65.724912324,132.28,75.13664224,37.65568732,84.044427505,1.11664224,0.32568732,1.163169,74.02,37.33,82.9004782857,129.6
2021-03-20 10:30:00,65.93368512,15.93815816,67.8327039048,1.19368512,0.34815816,1.243422,64.74,15.59,66.5906577532,133.41,65.67368512,15.88815816,67.568235784,1.19368512,0.34815816,1.243422,64.48,15.54,66.3261788437,132.32,76.01368512,37.38815816,84.7110069361,1.19368512,0.34815816,1.243422,74.82,37.04,83.486489925,129.6
2021-03-20 11:00:00,66.32773088,15.76475484,68.1754749074,1.3877308799999999,0.40475484,1.4455529999999999,64.94,15.36,66.7318005152,133.31,66.08773088,15.73475484,67.9350475288,1.3877308799999999,0.40475484,1.4455529999999999,64.7,15.33,66.4913445495,132.21,76.45773088,37.14475484,85.0030436128,1.3877308799999999,0.40475484,1.4455529999999999,75.07,36.74,83.5783016099,129.49
2021-03-20 11:30:00,66.70147712,15.62876416,68.5079945638,1.40147712,0.40876416,1.459872,65.3,15.22,67.0502677101,132.99,66.44147712,15.59876416,68.2480133426,1.40147712,0.40876416,1.459872,65.04,15.19,66.7902515342,132.02,76.86147712,36.89876416,85.2596355939,1.40147712,0.40876416,1.459872,75.46,36.49,83.8196379138,129.2
2021-03-20 12:00:00,66.54779072,16.02393896,68.4497996309,1.48779072,0.43393896,1.549782,65.06,15.59,66.9018064031,133.6,66.30779072,15.98393896,68.2071067767,1.48779072,0.43393896,1.549782,64.82,15.55,66.6590946533,132.4,76.69779072,37.49393896,85.3718136159,1.48779072,0.43393896,1.549782,75.21,37.06,83.8450219154,129.78
2021-03-20 12:30:00,66.02531264,16.26654952,67.999577517,2.04531264,0.59654952,2.130534,63.98,15.67,65.8710050022,133.78,65.77531264,16.23654952,67.7496663697,2.04531264,0.59654952,2.130534,63.73,15.64,65.6210522622,132.53,75.99531264,37.80654952,84.8800490684,2.04531264,0.59654952,2.130534,73.95,37.21,82.7839755025,129.98
2021-03-20 13:00:00,64.82151584,17.01044212,67.0162969502,2.6415158400000003,0.77044212,2.751579,62.18,16.24,64.2657762732,134.05,64.58151584,16.98044212,66.7765497969,2.6415158400000003,0.77044212,2.751579,61.94,16.21,64.0259923781,132.71,74.51151584,38.72044212,83.9716537335,2.6415158400000003,0.77044212,2.751579,71.87,37.95,81.274223466,130.28
2021-03-20 13:30:00,63.83500224,17.49354232,66.1886057708,2.75500224,0.80354232,2.8697939999999997,61.08,16.69,63.3192111448,134.27,63.60500224,17.44354232,65.9535706283,2.75500224,0.80354232,2.8697939999999997,60.85,16.64,63.0841667933,132.86,73.39500224,39.33354232,83.2703663091,2.75500224,0.80354232,2.8697939999999997,70.64,38.53,80.4647158698,130.54
2021-03-20 14:00:00,63.14368352,17.87482436,65.6249503952,2.79368352,0.81482436,2.910087,60.35,17.06,62.7149591405,134.58,62.90368352,17.83482436,65.3831351369,2.79368352,0.81482436,2.910087,60.11,17.02,62.4731342258,133.06,72.63368352,40.38482436,83.1058723573,2.79368352,0.81482436,2.910087,69.84,39.57,80.2708571027,130.82
2021-03-20 14:30:00,62.50602208,18.46300644,65.1758038161,1.89602208,0.55300644,1.975023,60.61,17.91,63.2007927165,134.78,62.27602208,18.42300644,64.943899578,1.89602208,0.55300644,1.975023,60.38,17.87,62.9688915259,133.35,71.94602208,39.89300644,82.2659228111,1.89602208,0.55300644,1.975023,70.05,39.34,80.3407623812,131.2
2021-03-20 15:00:00,61.57938944,19.14107192,64.4856715717,1.16938944,0.34107192000000003,1.218114,60.41,18.8,63.2677492882,134.47,61.34938944,19.10107192,64.2541713288,1.16938944,0.34107192000000003,1.218114,60.18,18.76,63.0362594068,133.24,70.89938944,39.48107192,81.1509609488,1.16938944,0.34107192000000003,1.218114,69.73,39.14,79.9638199438,131.01
2021-03-20 15:30:00,60.95656224,19.29899732,63.9386720043,1.19656224,0.34899732,1.246419,59.76,18.95,62.6925840909,134.28,60.72656224,19.25899732,63.707333481,1.19656224,0.34899732,1.246419,59.53,18.91,62.4612599937,133.12,70.18656224,39.83899732,80.7050136394,1.19656224,0.34899732,1.246419,68.99,39.49,79.4926424268,130.82
2021-03-20 16:00:00,60.88966912,19.20282016,63.8459090909,1.20966912,0.35282016,1.260072,59.68,18.85,62.5861398394,134.28,60.65966912,19.16282016,63.6145355578,1.20966912,0.35282016,1.260072,59.45,18.81,62.3547800894,133.12,70.11966912,40.02282016,80.7378110371,1.20966912,0.35282016,1.260072,68.91,39.67,79.5128731716,130.82
2021-03-20 16:30:00,62.08195712,18.94890416,64.9094012352,0.9219571200000001,0.26890416,0.960372,61.16,18.68,63.9491047631,134.19,61.841957120000004,18.89890416,64.6652630002,0.9219571200000001,0.26890416,0.960372,60.92,18.63,63.7049707637,133.04,71.57195712,39.91890416,81.9515951969,0.9219571200000001,0.26890416,0.960372,70.65,39.65,81.0157083534,130.69
2021-03-20 17:00:00,63.68431488,18.03459184,66.1886581264,0.8043148800000001,0.23459184,0.837828,62.88,17.8,65.3508561535,133.4,63.45431488,17.99459184,65.9564660392,0.8043148800000001,0.23459184,0.837828,62.65,17.76,65.1186616877,132.47,73.47431488,39.20459184,83.2794990885,0.8043148800000001,0.23459184,0.837828,72.67,38.97,82.459625272,129.88
2021-03-20 17:30:00,65.5771024,17.5749882,67.8913585768,0.4971024,0.14498819999999998,0.517815,65.08,17.43,67.3736691891,133.47,65.3271024,17.5249882,67.6369390155,0.4971024,0.14498819999999998,0.517815,64.83,17.38,67.119246867,132.47,75.7671024,39.3249882,85.3645623372,0.4971024,0.14498819999999998,0.517815,75.27,39.18,84.8566161239,129.88
2021-03-20 18:00:00,67.40947008,17.03109544,69.5276554211,0.44947008,0.13109544,0.468198,66.96,16.9,69.059768317,133.47,67.16947008,17.00109544,69.2876248474,0.44947008,0.13109544,0.468198,66.72,16.87,68.8197304557,132.52,77.88947008,38.75109544,86.996649057,0.44947008,0.13109544,0.468198,77.44,38.62,86.5358769529,129.88
2021-03-20 18:30:00,69.13145824,16.80792532,71.14537843,0.30145824,0.08792532,0.314019,68.83,16.72,70.8316828827,133.06,68.86145824,16.76792532,70.8735758268,0.30145824,0.08792532,0.314019,68.56,16.68,70.5598752833,132.23,79.88145824,38.33792532,88.6049879431,0.30145824,0.08792532,0.314019,79.58,38.25,88.2951805027,129.49
2021-03-20 19:00:00,72.01323648,24.97261064,76.2203221621,0.28323648,0.08261064,0.29503799999999997,71.73,24.89,75.9256544259,134.46,71.75323648,24.93261064,75.9615825183,0.28323648,0.08261064,0.29503799999999997,71.47,24.85,75.6669240818,132.59,86.30323648,19.15261064,88.40289091,0.28323648,0.08261064,0.29503799999999997,86.02,19.07,88.1084859704,129.99
2021-03-20 19:30:00,70.4629168,31.8925174,77.3443941735,0.28291679999999997,0.08251739999999999,0.294705,70.18,31.81,77.0526346078,137.06,70.1929168,31.7825174,77.0530595186,0.28291679999999997,0.08251739999999999,0.294705,69.91,31.7,76.7613060076,133.7,87.0929168,9.4025174,87.5989925181,0.28291679999999997,0.08251739999999999,0.294705,86.81,9.32,87.3088683926,131.64
2021-03-20 20:00:00,68.70227744,20.77233092,71.7738995547,0.28227744,0.08233092,0.294039,68.42,20.69,71.47987479,135.11,68.44227744,20.69233092,71.5018734026,0.28227744,0.08233092,0.294039,68.16,20.61,71.2078485843,133.16,80.87227744,33.48233092,87.5293764525,0.28227744,0.08233092,0.294039,80.59,33.4,87.2370798457,130.85
2021-03-20 20:30:00,67.0029168,17.5325174,69.2587902442,0.28291679999999997,0.08251739999999999,0.294705,66.72,17.45,68.9642001331,134.24,66.7529168,17.4825174,69.0042775192,0.28291679999999997,0.08251739999999999,0.294705,66.47,17.4,68.7096856346,132.81,77.6629168,41.3625174,87.9908318608,0.28291679999999997,0.08251739999999999,0.294705,77.38,41.28,87.7023534462,130.34
2021-03-20 21:00:00,64.65419552,18.16289036,67.1569474036,0.28419552,0.08289036,0.296037,64.37,18.08,66.8609250609,134.48,64.40419552,18.12289036,66.9054523606,0.28419552,0.08289036,0.296037,64.12,18.04,66.609428762,132.93,75.02419552,42.68289036,86.3160416314,0.28419552,0.08289036,0.296037,74.74,42.6,86.0280628632,130.51
2021-03-20 21:30:00,61.79085888,19.17608384,64.6980094946,0.26085888,0.07608384,0.27172799999999997,61.53,19.1,64.4263214843,134.59,61.55085888,19.11608384,64.4510115533,0.26085888,0.07608384,0.27172799999999997,61.29,19.04,64.1793245524,133.04,71.63085888,42.95608384,83.5236797726,0.26085888,0.07608384,0.27172799999999997,71.37,42.88,83.2608629549,130.72
2021-03-20 22:00:00,59.17862112,20.70543116,62.696284397,0.25862112,0.07543116,0.269397,58.92,20.63,62.4272640759,135.31,58.94862112,20.64543116,62.4593768759,0.25862112,0.07543116,0.269397,58.69,20.57,62.1903609895,133.65,68.43862112,42.77543116,80.7067678186,0.25862112,0.07543116,0.269397,68.18,42.7,80.4475133239,131.61
2021-03-20 22:30:00,56.29085888,21.24608384,60.1669084463,0.26085888,0.07608384,0.27172799999999997,56.03,21.17,59.8959915186,135.55,56.07085888,21.18608384,59.9398979313,0.26085888,0.07608384,0.27172799999999997,55.81,21.11,59.6689885954,133.77,65.17085888,43.96608384,78.6146129888,0.26085888,0.07608384,0.27172799999999997,64.91,43.89,78.3558561947,131.82
2021-03-20 23:00:00,53.12085888,21.24608384,57.2120767556,0.26085888,0.07608384,0.27172799999999997,52.86,21.17,56.9416236158,136.44,52.91085888,21.18608384,56.9948167459,0.26085888,0.07608384,0.27172799999999997,52.65,21.11,56.7243739498,134.23,61.74085888,46.56608384,77.3326180821,0.26085888,0.07608384,0.27172799999999997,61.48,46.49,77.0785994943,132.49
2021-03-20 23:30:00,49.40862112,29.85543116,57.7283172345,0.25862112,0.07543116,0.269397,49.15,29.78,57.4679989211,136.71,49.44862112,21.55543116,53.9425874719,0.25862112,0.07543116,0.269397,49.19,21.48,53.6753807625,134.32,58.30862112,40.11543116,70.7753001694,0.25862112,0.07543116,0.269397,58.05,40.04,70.51952991900001,132.63
2021-03-21 00:00:00,46.39830144,41.22533792,62.0671480184,0.25830144,0.07533792,0.26906399999999997,46.14,41.15,61.8241223148,135.95,46.81830144,20.08533792,50.9448147419,0.25830144,0.07533792,0.26906399999999997,46.56,20.01,50.6777436356,133.48,56.31830144,30.59533792,64.0923223134,0.25830144,0.07533792,0.26906399999999997,56.06,30.52,63.8294132826,131.38
2021-03-21 00:30:00,47.31117856,41.31617708,62.8122130261,0.26117856,0.07617708000000001,0.272061,47.05,41.24,62.5654864922,135.77,47.731178560000004,20.22617708,51.8397882519,0.26117856,0.07617708000000001,0.272061,47.47,20.15,51.5695976327,133.38,57.37117856,30.31617708,64.8885407611,0.26117856,0.07617708000000001,0.272061,57.11,30.24,64.6220527374,131.25
2021-03-21 01:00:00,50.36989984,39.42580412,63.9649969937,0.25989984,0.07580412,0.270729,50.11,39.35,63.7136924059,135.23,50.79989984,18.55580412,54.0827855264,0.25989984,0.07580412,0.270729,50.54,18.48,53.8126565038,132.84,61.15989984,30.75580412,68.4576718528,0.25989984,0.07580412,0.270729,60.9,30.68,68.1914393454,130.48
2021-03-21 01:30:00,50.44085888,39.64608384,64.1567783512,0.26085888,0.07608384,0.27172799999999997,50.18,39.57,63.9047517795,135.23,50.86085888,18.71608384,54.1951913025,0.26085888,0.07608384,0.27172799999999997,50.6,18.64,53.9241096357,132.89,61.18085888,30.31608384,68.2800295305,0.26085888,0.07608384,0.27172799999999997,60.92,30.24,68.0125282577,130.56
2021-03-21 02:00:00,49.30958016,39.88571088,63.4216416372,0.25958016,0.07571088000000001,0.27039599999999997,49.05,39.81,63.1722929772,135.44,49.73958016,18.93571088,53.2220535213,0.25958016,0.07571088000000001,0.27039599999999997,49.48,18.86,52.9525259076,132.99,59.85958016,30.60571088,67.23004444,0.25958016,0.07571088000000001,0.27039599999999997,59.6,30.53,66.9644749102,130.71
2021-03-21 02:30:00,48.14989984,40.04580412,62.6265062272,0.25989984,0.07580412,0.270729,47.89,39.97,62.3783055236,135.55,48.56989984,19.03580412,52.1670107344,0.25989984,0.07580412,0.270729,48.31,18.96,51.8973766196,133.07,58.49989984,30.74580412,66.0873872405,0.25989984,0.07580412,0.270729,58.24,30.67,65.8220821609,130.82
2021-03-21 03:00:00,46.92085888,40.40608384,61.9210675725,0.26085888,0.07608384,0.27172799999999997,46.66,40.33,61.6738558872,136.38,47.34085888,19.20608384,51.088458344,0.26085888,0.07608384,0.27172799999999997,47.08,19.13,50.8181394779,133.53,57.15085888,31.99608384,65.4978629561,0.26085888,0.07608384,0.27172799999999997,56.89,31.92,65.2331089248,131.51
2021-03-21 03:30:00,45.39989984,40.54580412,60.8696405215,0.25989984,0.07580412,0.270729,45.14,40.47,60.6254113388,136.38,45.80989984,19.34580412,49.7273270989,0.25989984,0.07580412,0.270729,45.55,19.27,49.458420921,133.48,55.42989984,32.72580412,64.3696516347,0.25989984,0.07580412,0.270729,55.17,32.65,64.1073427932,131.45
2021-03-21 04:00:00,44.23989984,40.63580412,60.0702698041,0.25989984,0.07580412,0.270729,43.98,40.56,59.8277026134,136.52,44.65989984,19.38580412,48.6858917459,0.25989984,0.07580412,0.270729,44.4,19.31,48.4173119865,133.52,54.05989984,32.79580412,63.2300366803,0.25989984,0.07580412,0.270729,53.8,32.72,62.9685508806,131.51
2021-03-21 04:30:00,43.2705392,40.7559906,59.4423277846,0.26053919999999997,0.07599059999999999,0.271395,43.01,40.68,59.2006967864,136.59,43.6905392,19.4859906,47.8389699434,0.26053919999999997,0.07599059999999999,0.271395,43.43,19.41,47.5700851376,133.55,52.9705392,33.1459906,62.4862762212,0.26053919999999997,0.07599059999999999,0.271395,52.71,33.07,62.2251476495,131.51
2021-03-21 05:00:00,42.55989984,40.13580412,58.4998106557,0.25989984,0.07580412,0.270729,42.3,40.06,58.2588499715,136.71,42.97989984,18.87580412,46.9421747625,0.25989984,0.07580412,0.270729,42.72,18.8,46.6737442252,133.51,52.28989984,34.07580412,62.4130919896,0.25989984,0.07580412,0.270729,52.03,34.0,62.1540095247,131.51
2021-03-21 05:30:00,42.45181792,40.12636356,58.4147404108,0.26181792,0.07636356,0.272727,42.19,40.05,58.1721462557,136.71,42.86181792,18.85636356,46.8262520614,0.26181792,0.07636356,0.272727,42.6,18.78,46.5558632183,133.54,52.18181792,34.06636356,62.3174072602,0.26181792,0.07636356,0.272727,51.92,33.99,62.0564783081,131.51
2021-03-21 06:00:00,42.53989984,40.10580412,58.4646782469,0.25989984,0.07580412,0.270729,42.28,40.03,58.2237005007,136.71,42.94989984,18.83580412,46.8986291176,0.25989984,0.07580412,0.270729,42.69,18.76,46.6301801412,133.56,52.26989984,34.03580412,62.3745011313,0.25989984,0.07580412,0.270729,52.01,33.96,62.1153902024,131.59
2021-03-21 06:30:00,43.27629344,39.69766892,58.7259950242,0.26629344,0.07766892,0.277389,43.01,39.62,58.4773845174,136.71,43.69629344,18.43766892,47.4269300672,0.26629344,0.07766892,0.277389,43.43,18.36,47.1513997671,133.56,53.15629344,33.53766892,62.8519432386,0.26629344,0.07766892,0.277389,52.89,33.46,62.5853313485,131.52
2021-03-21 07:00:00,44.54141824,39.28958032,59.3936786245,0.34141824,0.09958032,0.35564399999999996,44.2,39.19,59.0719569678,136.37,44.96141824,18.10958032,48.4714970835,0.34141824,0.09958032,0.35564399999999996,44.62,18.01,48.1176111211,133.34,54.60141824,33.09958032,63.8505841099,0.34141824,0.09958032,0.35564399999999996,54.26,33.0,63.5070673233,131.23
2021-03-21 07:30:00,46.22749184,39.18468512,60.6004995835,0.6674918400000001,0.19468512000000002,0.6953039999999999,45.56,38.99,59.9661045925,135.73,46.64749184,18.16468512,50.0594075122,0.6674918400000001,0.19468512000000002,0.6953039999999999,45.98,17.97,49.3668036235,133.03,56.38749184,31.72468512,64.6993422066,0.6674918400000001,0.19468512000000002,0.6953039999999999,55.72,31.53,64.0223343842,130.76
2021-03-21 08:00:00,47.61226656,38.91191108,61.4903630732,1.17226656,0.34191108000000003,1.221111,46.44,38.57,60.3681911274,135.46,48.03226656,17.98191108,51.2878909391,1.17226656,0.34191108000000003,1.221111,46.86,17.64,50.0702426597,132.88,57.90226656,31.25191108,65.7978298954,1.17226656,0.34191108000000003,1.221111,56.73,30.91,64.6043419593,130.48
2021-03-21 08:30:00,49.91734016,38.50839088,63.044722355,2.4973401600000003,0.72839088,2.601396,47.42,37.78,60.6299002143,134.75,50.34734016,17.73839088,53.380756572,2.4973401600000003,0.72839088,2.601396,47.85,17.01,50.7834874738,132.49,60.22734016,30.03839088,67.3025811497,2.4973401600000003,0.72839088,2.601396,57.73,29.31,64.7443356596,129.9
2021-03-21 09:00:00,52.21797824,37.94191032,64.5469271941,3.77797824,1.10191032,3.935394,48.44,36.84,60.8573676723,134.06,52.63797824,17.38191032,55.4336320258,3.77797824,1.10191032,3.935394,48.86,16.28,51.5008543618,132.11,62.61797824,29.30191032,69.1347463094,3.77797824,1.10191032,3.935394,58.84,28.2,65.2486444304,129.27
2021-03-21 09:30:00,55.4385472,30.8491596,63.4437007407,4.2485472,1.2391596,4.4255700000000004,51.19,29.61,59.1368599099,133.85,55.6185472,18.5791596,58.639644986,4.2485472,1.2391596,4.4255700000000004,51.37,17.34,54.2176401183,132.49,65.0785472,33.5491596,73.217234416,4.2485472,1.2391596,4.4255700000000004,60.83,32.31,68.878334765,129.61
2021-03-21 10:00:00,58.37618976,20.40013868,61.8380561552,4.04618976,1.18013868,4.214781,54.33,19.22,57.6294829059,134.36,58.17618976,20.34013868,61.6294596481,4.04618976,1.18013868,4.214781,54.13,19.16,57.4209238867,133.37,66.75618976,40.84013868,78.2579439972,4.04618976,1.18013868,4.214781,62.71,39.66,74.1987850305,130.83
2021-03-21 10:30:00,58.94152416,20.14752788,62.2898559155,4.31152416,1.25752788,4.491171,54.63,18.89,57.8037109535,134.29,58.74152416,20.08752788,62.0812003506,4.31152416,1.25752788,4.491171,54.43,18.83,57.5950848597,133.28,67.40152416,40.94752788,78.8648559155,4.31152416,1.25752788,4.491171,63.09,39.69,74.5361938926,130.76
2021-03-21 11:00:00,58.39622752,20.13181636,61.7690004656,6.24622752,1.8218163600000001,6.506487,52.15,18.31,55.2709562067,134.29,58.19622752,20.08181636,61.5636276212,6.24622752,1.8218163600000001,6.506487,51.95,18.26,55.0656889542,133.21,66.53622752,41.89181636,78.6256564394,6.24622752,1.8218163600000001,6.506487,60.29,40.07,72.3912218435,130.68
2021-03-21 11:30:00,58.14374976,20.50109368,61.6521733455,6.48374976,1.89109368,6.753906,51.66,18.61,54.9098142412,134.15,57.94374976,20.45109368,61.4469313225,6.48374976,1.89109368,6.753906,51.46,18.56,54.7047091209,133.21,66.09374976,40.931093680000004,77.7414830523,6.48374976,1.89109368,6.753906,59.61,39.04,71.2563940991,130.68
2021-03-21 12:00:00,58.93113312,20.24449716,62.3114605516,5.74113312,1.67449716,5.980347,53.19,18.57,56.3384504579,134.05,58.73113312,20.19449716,62.106068247,5.74113312,1.67449716,5.980347,52.99,18.52,56.1331497424,133.12,67.11113312,40.46449716,78.3663175035,5.74113312,1.67449716,5.980347,61.37,38.79,72.6012465458,130.77
2021-03-21 12:30:00,60.56037504,19.56594272,63.6426361766,4.58037504,1.33594272,4.771224,55.98,18.23,58.8735364999,133.73,60.34037504,19.52594272,63.4210004578,4.58037504,1.33594272,4.771224,55.76,18.19,58.6519709814,132.87,69.15037504,39.62594272,79.6993707919,4.58037504,1.33594272,4.771224,64.57,38.29,75.0693612601,130.45
2021-03-21 13:00:00,61.5579888,19.3056634,64.5142978294,3.2079888,0.9356633999999999,3.341655,58.35,18.37,61.173355311,133.73,61.3479888,19.2556634,64.2989603554,3.2079888,0.9356633999999999,3.341655,58.14,18.32,60.9580347452,132.87,70.5479888,39.3756634,80.7927075417,3.2079888,0.9356633999999999,3.341655,67.34,38.44,77.5390817588,130.45
2021-03-21 13:30:00,62.00987744,19.35163092,64.9592989447,2.6798774400000003,0.78163092,2.791539,59.33,18.57,62.1682700419,133.73,61.77987744,19.30163092,64.7248500398,2.6798774400000003,0.78163092,2.791539,59.1,18.52,61.9338388928,132.87,71.12987744,39.42163092,81.3235786782,2.6798774400000003,0.78163092,2.791539,68.45,38.64,78.6031303448,130.45
2021-03-21 14:00:00,61.6895584,19.3448712,64.65157119,2.0395584,0.5948711999999999,2.12454,59.65,18.75,62.5274739615,134.32,61.4595584,19.3048712,64.4201472427,2.0395584,0.5948711999999999,2.12454,59.42,18.71,62.2960713047,133.21,70.9295584,40.0548712,81.4579336938,2.0395584,0.5948711999999999,2.12454,68.89,39.46,79.3909547745,130.94
2021-03-21 14:30:00,61.82084704,19.67566372,64.8764122896,2.11084704,0.61566372,2.198799,59.71,19.06,62.6782873091,134.54,61.59084704,19.62566372,64.6420847092,2.11084704,0.61566372,2.198799,59.48,19.01,62.4439788931,133.39,71.03084704,40.02566372,81.5318035336,2.11084704,0.61566372,2.198799,68.92,39.41,79.3921564136,131.2
2021-03-21 15:00:00,62.2302384,19.1867362,65.1209138244,1.3602384,0.3967362,1.416915,60.87,18.79,63.7041678385,134.54,62.0002384,19.1367362,64.8863948301,1.3602384,0.3967362,1.416915,60.64,18.74,63.4696557419,133.37,71.6402384,39.7667362,81.9372751927,1.3602384,0.3967362,1.416915,70.28,39.37,80.5560382591,131.14
2021-03-21 15:30:00,62.46670176,19.55820468,65.4569492039,1.5367017600000001,0.44820468,1.6007310000000001,60.93,19.11,63.8565345129,134.54,62.22670176,19.50820468,65.2129777097,1.5367017600000001,0.44820468,1.6007310000000001,60.69,19.06,63.6125750147,133.37,71.86670176,39.90820468,82.2039392161,1.5367017600000001,0.44820468,1.6007310000000001,70.33,39.46,80.6436637313,131.14
2021-03-21 16:00:00,63.36681184,19.35282012,66.2562034029,1.34681184,0.39282012,1.4029289999999999,62.02,18.96,64.8533885005,134.3,63.13681184,19.31282012,66.0245562674,1.34681184,0.39282012,1.4029289999999999,61.79,18.92,64.6217494347,133.2,72.94681184,39.62282012,83.0132834665,1.34681184,0.39282012,1.4029289999999999,71.6,39.23,81.6428374078,130.86
2021-03-21 16:30:00,65.44339552,18.70599036,68.064323199,1.08339552,0.31599036,1.128537,64.36,18.39,66.9358028263,133.73,65.19339552,18.65599036,67.810211589,1.08339552,0.31599036,1.128537,64.11,18.34,66.6816893907,132.83,75.34339552,38.73599036,84.717791506,1.08339552,0.31599036,1.128537,74.26,38.42,83.6100711637,130.33
2021-03-21 17:00:00,67.9560432,17.2305126,70.1064502871,0.7560431999999999,0.2205126,0.7875449999999999,67.2,17.01,69.3194063737,133.47,67.7160432,17.1905126,69.8639837836,0.7560431999999999,0.2205126,0.7875449999999999,66.96,16.97,69.07693175,132.55,78.4760432,38.7505126,87.5219491504,0.7560431999999999,0.2205126,0.7875449999999999,77.72,38.53,86.7465232733,129.89
2021-03-21 17:30:00,69.99884064,16.79132852,71.9846261671,0.51884064,0.15132852,0.540459,69.48,16.64,71.4448038698,133.81,69.72884064,16.75132852,71.7127479893,0.51884064,0.15132852,0.540459,69.21,16.6,71.1729168996,132.76,80.85884064,38.45132852,89.5357848829,0.51884064,0.15132852,0.540459,80.34,38.3,89.0022786225,130.26
2021-03-21 18:00:00,69.80527424,16.80153832,71.7988022298,0.48527424,0.14153832,0.505494,69.32,16.66,71.2938847307,133.88,69.55527424,16.75153832,71.5440438519,0.48527424,0.14153832,0.505494,69.07,16.61,71.0391230239,132.8,80.64527424,38.48153832,89.3559681763,0.48527424,0.14153832,0.505494,80.16,38.34,88.8570830041,130.26
2021-03-21 18:30:00,70.64091872,16.67526796,72.5823942781,0.36091872,0.10526796000000001,0.375957,70.28,16.57,72.2069477267,133.78,70.37091872,16.645267959999998,72.3127315689,0.36091872,0.10526796000000001,0.375957,70.01,16.54,71.9372761508,132.71,81.62091872,38.32526796,90.1709517356,0.36091872,0.10526796000000001,0.375957,81.26,38.22,89.7995322928,130.26
2021-03-21 19:00:00,72.10186784,16.07512812,73.8721130745,0.29186784,0.08512812,0.304029,71.81,15.99,73.5687175367,133.01,71.84186784,16.03512812,73.6096414104,0.29186784,0.08512812,0.304029,71.55,15.95,73.3062412077,132.21,83.30186784,37.43512812,91.3268306851,0.29186784,0.08512812,0.304029,83.01,37.35,91.0257249353,129.43
2021-03-21 19:30:00,71.92245728,16.35655004,73.7589085494,0.26245728,0.07655004,0.273393,71.66,16.28,73.4860122744,133.22,71.64245728,16.31655004,73.4770133465,0.26245728,0.07655004,0.273393,71.38,16.24,73.2041119064,132.35,83.08245728,37.80655004,91.2799536241,0.26245728,0.07655004,0.273393,82.82,37.73,91.0093692979,129.62
2021-03-21 20:00:00,69.11862112,17.41543116,71.2788960915,0.25862112,0.07543116,0.269397,68.86,17.34,71.0096838466,133.52,68.85862112,17.36543116,71.0145611964,0.25862112,0.07543116,0.269397,68.6,17.29,70.7453468434,132.57,79.88862112,39.13543116,88.9593938633,0.25862112,0.07543116,0.269397,79.63,39.06,88.6939710465,129.9
2021-03-21 20:30:00,67.16085888,17.89608384,69.5043220405,0.26085888,0.07608384,0.27172799999999997,66.9,17.82,69.2326685893,133.52,66.91085888,17.85608384,69.2524567518,0.26085888,0.07608384,0.27172799999999997,66.65,17.78,68.9808009521,132.52,77.64085888,39.71608384,87.2093474532,0.26085888,0.07608384,0.27172799999999997,77.38,39.64,86.9424752351,129.81
2021-03-21 21:00:00,64.36830144,18.82533792,67.0646820471,0.25830144,0.07533792,0.26906399999999997,64.11,18.75,66.7956181198,133.95,64.10830144,18.77533792,66.8011049874,0.25830144,0.07533792,0.26906399999999997,63.85,18.7,66.5320411531,132.85,74.42830144,41.12533792,85.0344957901,0.25830144,0.07533792,0.26906399999999997,74.17,41.05,84.7719965555,130.24
2021-03-21 21:30:00,61.37958016,19.65571088,64.4499792926,0.25958016,0.07571088000000001,0.27039599999999997,61.12,19.58,64.1796759107,134.02,61.14958016,19.60571088,64.2156916404,0.25958016,0.07571088000000001,0.27039599999999997,60.89,19.53,63.9453907643,132.85,71.00958016,42.32571088,82.6669600021,0.25958016,0.07571088000000001,0.27039599999999997,70.75,42.25,82.4052486192,130.24
2021-03-21 22:00:00,58.17181792,20.52636356,61.6870488929,0.26181792,0.07636356,0.272727,57.91,20.45,61.4147425298,134.63,57.94181792,20.46636356,61.4501936632,0.26181792,0.07636356,0.272727,57.68,20.39,61.1778922488,133.28,67.29181792,43.00636356,79.860729183,0.26181792,0.07636356,0.272727,67.03,42.93,79.5990314011,130.95
2021-03-21 22:30:00,55.03862112,21.95543116,59.2561454384,0.25862112,0.07543116,0.269397,54.78,21.88,58.9879886079,135.26,54.81862112,21.89543116,59.0295784093,0.25862112,0.07543116,0.269397,54.56,21.82,58.7614329301,133.82,63.52862112,43.28543116,76.873365037,0.25862112,0.07543116,0.269397,63.27,43.21,76.6172108602,131.7
2021-03-21 23:00:00,51.50958016,21.83571088,55.9467167749,0.25958016,0.07571088000000001,0.27039599999999997,51.25,21.76,55.6781833396,136.15,51.30958016,21.77571088,55.7391657681,0.25958016,0.07571088000000001,0.27039599999999997,51.05,21.7,55.4706453902,134.21,59.74958016,45.98571088,75.3969358425,0.25958016,0.07571088000000001,0.27039599999999997,59.49,45.91,75.145114279,132.36
2021-03-21 23:30:00,48.2805392,20.6159906,52.4979002805,0.26053919999999997,0.07599059999999999,0.271395,48.02,20.54,52.2284596748,136.38,48.0905392,20.5459906,52.2956756365,0.26053919999999997,0.07599059999999999,0.271395,47.83,20.47,52.0262414556,134.49,55.5805392,50.5859906,75.1541002391,0.26053919999999997,0.07599059999999999,0.271395,55.32,50.51,74.9103631015,132.77
2021-03-22 00:00:00,46.76958016,11.06571088,48.0608321362,0.25958016,0.07571088000000001,0.27039599999999997,46.51,10.99,47.790796185,134.4,46.57958016,11.04571088,47.8713381547,0.25958016,0.07571088000000001,0.27039599999999997,46.32,10.97,47.6012951504,133.6,51.80958016,69.02571088,86.3063228208,0.25958016,0.07571088000000001,0.27039599999999997,51.55,68.95,86.090098153,131.46
2021-03-22 00:30:00,48.00830144,10.79533792,49.2070759948,0.25830144,0.07533792,0.26906399999999997,47.75,10.72,48.9385420706,134.28,47.83830144,10.76533792,49.0346365868,0.25830144,0.07533792,0.26906399999999997,47.58,10.69,48.7660999056,133.51,53.24830144,68.67533792,86.9004237313,0.25830144,0.07533792,0.26906399999999997,52.99,68.6,86.6827554938,131.33
2021-03-22 01:00:00,51.36181792,10.75636356,52.4760487945,0.26181792,0.07636356,0.272727,51.1,10.68,52.2041415982,133.71,51.17181792,10.736363560000001,52.285987145,0.26181792,0.07636356,0.272727,50.91,10.66,52.0140721344,133.27,56.84181792,66.14636356,87.2142974326,0.26181792,0.07636356,0.272727,56.58,66.07,86.9858683925,130.97
2021-03-22 01:30:00,51.85830144,10.88533792,52.9884327932,0.25830144,0.07533792,0.26906399999999997,51.6,10.81,52.7201678677,133.92,51.65830144,10.85533792,52.786536816,0.25830144,0.07533792,0.26906399999999997,51.4,10.78,52.5182672982,133.42,57.37830144,66.28533792,87.6699235731,0.25830144,0.07533792,0.26906399999999997,57.12,66.21,87.4440306711,131.18
2021-03-22 02:00:00,50.92958016,10.67571088,52.0364577779,0.25958016,0.07571088000000001,0.27039599999999997,50.67,10.6,51.76687068,134.3,50.71958016,10.65571088,51.8268268946,0.25958016,0.07571088000000001,0.27039599999999997,50.46,10.58,51.557230336800004,133.59,56.41958016,67.43571088,87.9246502826,0.25958016,0.07571088000000001,0.27039599999999997,56.16,67.36,87.7001436715,131.47
2021-03-22 02:30:00,50.1905392,10.7659906,51.3322196947,0.26053919999999997,0.07599059999999999,0.271395,49.93,10.69,51.0615413007,134.42,50.0105392,10.7559906,51.1541334094,0.26053919999999997,0.07599059999999999,0.271395,49.75,10.68,50.8834442624,133.7,55.5905392,67.6759906,87.5805215344,0.26053919999999997,0.07599059999999999,0.271395,55.33,67.6,87.35656186,131.64
2021-03-22 03:00:00,49.35830144,10.89533792,50.5465162937,0.25830144,0.07533792,0.26906399999999997,49.1,10.82,50.2780508771,134.42,48.938301440000004,10.81533792,50.1191468618,0.25830144,0.07533792,0.26906399999999997,48.68,10.74,49.8506770265,133.7,54.37830144,67.82533792,86.9325953338,0.25830144,0.07533792,0.26906399999999997,54.12,67.75,86.7123803156,131.64
2021-03-22 03:30:00,48.24958016,11.15571088,49.5224380544,0.25958016,0.07571088000000001,0.27039599999999997,47.99,11.08,49.2524770951,134.62,48.06958016,11.13571088,49.3425637109,0.25958016,0.07571088000000001,0.27039599999999997,47.81,11.06,49.0725962223,133.82,53.37958016,68.26571088,86.6578724641,0.25958016,0.07571088000000001,0.27039599999999997,53.12,68.19,86.4384781217,131.73
2021-03-22 04:00:00,47.46958016,11.09571088,48.7491111765,0.25958016,0.07571088000000001,0.27039599999999997,47.21,11.02,48.4791140596,134.68,47.27958016,11.06571088,48.557271931,0.25958016,0.07571088000000001,0.27039599999999997,47.02,10.99,48.2872705793,133.85,52.47958016,68.28571088,86.1222656701,0.25958016,0.07571088000000001,0.27039599999999997,52.22,68.21,85.9042053685,131.73
2021-03-22 04:30:00,47.33181792,11.03636356,48.6014640545,0.26181792,0.07636356,0.272727,47.07,10.96,48.3291475199,134.54,47.16181792,11.01636356,48.4313672696,0.26181792,0.07636356,0.272727,46.9,10.94,48.159044841,133.78,52.34181792,68.11636356,85.9040446534,0.26181792,0.07636356,0.272727,52.08,68.04,85.6841175481,131.67
2021-03-22 05:00:00,47.59830144,10.71533792,48.789514926,0.25830144,0.07533792,0.26906399999999997,47.34,10.64,48.5209769069,134.27,47.40830144,10.70533792,48.6019681228,0.25830144,0.07533792,0.26906399999999997,47.15,10.63,48.3334190804,133.56,52.64830144,67.58533792,85.671591244,0.25830144,0.07533792,0.26906399999999997,52.39,67.51,85.4535675089,131.36
2021-03-22 05:30:00,49.12181792,10.33636356,50.1975438384,0.26181792,0.07636356,0.272727,48.86,10.26,49.9256166712,133.98,48.93181792,10.31636356,50.0075010579,0.26181792,0.07636356,0.272727,48.67,10.24,49.7355657452,133.41,54.34181792,66.68636356,86.0238586655,0.26181792,0.07636356,0.272727,54.08,66.61,85.7994085061,131.11
2021-03-22 06:00:00,51.13989984,9.83580412,52.0771773269,0.25989984,0.07580412,0.270729,50.88,9.76,51.8076442236,133.65,50.92989984,9.80580412,51.865291787,0.25989984,0.07580412,0.270729,50.67,9.73,51.5957537012,133.23,56.57989984,65.15580412,86.2934752831,0.25989984,0.07580412,0.270729,56.32,65.08,86.0659561034,130.86
2021-03-22 06:30:00,56.29022944,8.42631692,56.9174204198,0.33022944,0.09631692,0.343989,55.96,8.33,56.5765896816,132.73,56.06022944,8.42631692,56.6899650882,0.33022944,0.09631692,0.343989,55.73,8.33,56.3491064703,132.74,62.17022944,61.15631692,87.2079843125,0.33022944,0.09631692,0.343989,61.84,61.06,86.9051736089,130.12
