Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-22 07:00:00,62.1496896,6.7769928,62.5180897724,0.7096895999999999,0.20699279999999998,0.73926,61.44,6.57,61.7902783616,132.33,61.8896896,6.7869928,62.2607175517,0.7096895999999999,0.20699279999999998,0.73926,61.18,6.58,61.5328270113,132.48,68.7196896,58.9769928,90.5576138072,0.7096895999999999,0.20699279999999998,0.73926,68.01,58.77,89.8847762416,129.75
2021-03-22 07:30:00,66.70892992,19.02510456,69.3688397956,1.14892992,0.33510456,1.196802,65.56,18.69,68.1720595259,134.5,66.45892992,18.94510456,69.1064856066,1.14892992,0.33510456,1.196802,65.31,18.61,67.9097062282,132.97,77.80892992,30.18510456,83.4587929016,1.14892992,0.33510456,1.196802,76.66,29.85,82.2665065504,130.45
2021-03-22 08:00:00,69.58795072,19.54731896,72.2812601158,1.32795072,0.38731896,1.383282,68.26,19.16,70.898047928,134.11,69.31795072,19.49731896,72.0078033178,1.32795072,0.38731896,1.383282,67.99,19.11,70.6245863705,132.66,81.49795072,24.31731896,85.0485036492,1.32795072,0.38731896,1.383282,80.17,23.93,83.6652484608,129.96
2021-03-22 08:30:00,71.33264576,18.64452168,73.7289938884,1.59264576,0.46452168,1.659006,69.74,18.18,72.0706597722,133.58,71.06264576,18.61452168,73.460193573,1.59264576,0.46452168,1.659006,69.47,18.15,71.8018342384,132.33,83.40264576,22.84452168,86.4746985572,1.59264576,0.46452168,1.659006,81.81,22.38,84.8159212648,129.47
2021-03-22 09:00:00,71.55799936,18.17941648,73.8311482774,2.6379993600000002,0.7694164800000001,2.747916,68.92,17.41,71.0849808328,133.06,71.30799936,18.13941648,73.5789997415,2.6379993600000002,0.7694164800000001,2.747916,68.67,17.37,70.8328017235,131.98,83.54799936,22.73941648,86.5872349651,2.6379993600000002,0.7694164800000001,2.747916,80.91,21.97,83.8397817268,128.97
2021-03-22 09:30:00,73.7136624,19.4173182,76.2281855386,3.9336624000000002,1.1473182,4.097565,69.78,18.27,72.1321100482,133.67,74.0036624,12.6873182,75.0833542919,3.9336624000000002,1.1473182,4.097565,70.07,11.54,71.01391765,132.32,82.4336624,17.7973182,84.3329901746,3.9336624000000002,1.1473182,4.097565,78.5,16.65,80.2463239033,129.5
2021-03-22 10:00:00,75.83733952,23.28505736,79.3315571619,3.13733952,0.91505736,3.268062,72.7,22.37,76.0638343761,135.72,77.23733952,3.8650573599999998,77.3339853139,3.13733952,0.91505736,3.268062,74.1,2.95,74.1586980738,133.64,80.69733952,9.27505736,81.2286113056,3.13733952,0.91505736,3.268062,77.56,8.36,78.0092507335,131.42
2021-03-22 10:30:00,74.78137696,15.85456828,76.4435849197,1.6613769600000001,0.48456828,1.730601,73.12,15.37,74.7179449664,134.82,76.23137696,6.14456828,76.4786150016,1.6613769600000001,0.48456828,1.730601,74.57,5.66,74.7844937136,133.85,83.95137696,42.28456828,93.9990340807,1.6613769600000001,0.48456828,1.730601,82.29,41.8,92.2978011656,131.72
2021-03-22 11:00:00,74.99828,13.881165,76.2720705417,1.71828,0.501165,1.7898749999999999,73.28,13.38,74.4914948165,134.04,76.44828,6.651165,76.7370673848,1.71828,0.501165,1.7898749999999999,74.73,6.15,74.9826339895,133.55,84.55828,46.981165,96.7333064736,1.71828,0.501165,1.7898749999999999,82.84,46.48,94.9887151192,131.24
2021-03-22 11:30:00,75.12580192,14.54377556,76.5206346136,2.27580192,0.66377556,2.370627,72.85,13.88,74.1604807158,134.2,76.56580192,6.36377556,76.8298097292,2.27580192,0.66377556,2.370627,74.29,5.7,74.5083491966,133.73,84.53580192,46.59377556,96.5260676045,2.27580192,0.66377556,2.370627,82.26,45.93,94.2139718938,131.53
2021-03-22 12:00:00,75.28074688,16.33146784,77.031861542,2.37074688,0.6914678400000001,2.469528,72.91,15.64,74.5686106884,134.28,75.59074688,13.86146784,76.851163326,2.37074688,0.6914678400000001,2.469528,73.22,13.17,74.3950085691,133.73,84.53074688,48.01146784,97.2139301347,2.37074688,0.6914678400000001,2.469528,82.16,47.32,94.8126995713,131.61
2021-03-22 12:30:00,75.6465312,15.2210716,77.1626768797,2.2665312,0.6610716,2.36097,73.38,14.56,74.8105473847,132.51,75.9965312,6.3810716,76.26395498,2.2665312,0.6610716,2.36097,73.73,5.72,73.951546975,132.48,85.1065312,44.4310716,96.0064673677,2.2665312,0.6610716,2.36097,82.84,43.77,93.6924676802,129.81
2021-03-22 13:00:00,74.51248544,19.85447492,77.1123249604,2.07248544,0.60447492,2.158839,72.44,19.25,74.9540932838,133.78,74.86248544,1.12447492,74.8709300737,2.07248544,0.60447492,2.158839,72.79,0.52,72.7918573743,133.12,85.14248544,37.39447492,92.9924167954,2.07248544,0.60447492,2.158839,83.07,36.79,90.8522371766,130.69
2021-03-22 13:30:00,74.56281504,15.34498772,76.125436188,2.14281504,0.62498772,2.232099,72.42,14.72,73.9008443795,134.44,73.95281504,16.12498772,75.6903830173,2.14281504,0.62498772,2.232099,71.81,15.5,73.4637740659,133.39,85.44281504,34.99498772,92.3315970158,2.14281504,0.62498772,2.232099,83.3,34.37,90.1120796564,131.14
2021-03-22 14:00:00,72.67162624,4.99172432,72.8428621901,2.13162624,0.62172432,2.220444,70.54,4.37,70.6752325783,132.75,71.74162624,24.76172432,75.8946897145,2.13162624,0.62172432,2.220444,69.61,24.14,73.6769414403,132.05,83.90162624,27.70172432,88.3564848555,2.13162624,0.62172432,2.220444,81.77,27.08,86.1374442388,129.12
2021-03-22 14:30:00,71.03547232,17.01326276,73.0444346783,2.20547232,0.64326276,2.297367,68.83,16.37,70.7498819787,134.43,70.10547232,20.62326276,73.0759619579,2.20547232,0.64326276,2.297367,67.9,19.98,70.778601286,133.43,81.20547232,35.64326276,88.6835436532,2.20547232,0.64326276,2.297367,79.0,35.0,86.4060183089,131.27
2021-03-22 15:00:00,68.78911808,30.56640944,75.2744854003,2.79911808,0.81640944,2.915748,65.99,29.75,72.3860663388,135.55,67.89911808,13.93640944,69.3145997905,2.79911808,0.81640944,2.915748,65.1,13.12,66.4089180758,134.37,77.73911808,45.45640944,90.0536264624,2.79911808,0.81640944,2.915748,74.94,44.64,87.2280528271,132.8
2021-03-22 15:30:00,66.79186432,10.53179376,67.617097092,3.8118643199999998,1.11179376,3.970692,62.98,9.42,63.6805841682,133.37,65.90186432,24.82179376,70.4214254777,3.8118643199999998,1.11179376,3.970692,62.09,23.71,66.4630137746,132.46,76.70186432,32.87179376,83.4489713248,3.8118643199999998,1.11179376,3.970692,72.89,31.76,79.5088026573,129.8
2021-03-22 16:00:00,67.4436528,7.3135654,67.8390340576,3.5436528,1.0335654,3.691305,63.9,6.28,64.2078531022,132.54,66.5436528,27.0335654,71.825283753,3.5436528,1.0335654,3.691305,63.0,26.0,68.1542368456,131.89,77.5536528,29.4535654,82.9583122863,3.5436528,1.0335654,3.691305,74.01,28.42,79.2791050656,128.95
2021-03-22 16:30:00,69.29079648,8.05356564,69.7572533601,2.7207964799999997,0.7935656400000001,2.834163,66.57,7.26,66.9647108558,132.41,68.37079648,27.73356564,73.7815456223,2.7207964799999997,0.7935656400000001,2.834163,65.65,26.94,70.9625683019,131.93,79.58079648,28.28356564,84.4574641681,2.7207964799999997,0.7935656400000001,2.834163,76.86,27.49,81.6281795705,128.95
2021-03-22 17:00:00,70.84427392,7.92624656,71.2862997481,1.80427392,0.52624656,1.8794520000000001,69.04,7.4,69.4354491596,132.18,69.90427392,27.53624656,75.1322326761,1.80427392,0.52624656,1.8794520000000001,68.1,27.01,73.2608360586,131.73,81.67427392,26.98624656,86.0171176206,1.80427392,0.52624656,1.8794520000000001,79.87,26.46,84.138864385,128.73
2021-03-22 17:30:00,72.28176704,17.63759872,74.4025452188,1.19176704,0.34759872,1.241424,71.09,17.29,73.1623687424,133.78,71.31176704,37.40759872,80.5276136512,1.19176704,0.34759872,1.241424,70.12,37.06,79.3111467576,132.23,86.12176704,7.08759872,86.4129204096,1.19176704,0.34759872,1.241424,84.93,6.74,85.1970216616,129.48
2021-03-22 18:00:00,73.71900032,17.06804176,75.669075967,0.67900032,0.19804176,0.7072919999999999,73.04,16.87,74.9629141643,133.5,72.72900032,36.69804176,81.4632049245,0.67900032,0.19804176,0.7072919999999999,72.05,36.5,80.7678927545,131.97,87.97900032,7.63804176,88.3099325061,0.67900032,0.19804176,0.7072919999999999,87.3,7.44,87.6164573582,129.05
2021-03-22 18:30:00,75.68749216,17.57135188,77.7003788688,0.34749216,0.10135188,0.361971,75.34,17.47,77.338971418,133.66,74.88749216,31.87135188,81.3874655747,0.34749216,0.10135188,0.361971,74.54,31.77,81.0280476132,132.2,89.91749216,11.58135188,90.6602620099,0.34749216,0.10135188,0.361971,89.57,11.48,90.302687114,129.32
2021-03-22 19:00:00,78.65675296,17.76363628,80.6376559685,0.28675296,0.08363628000000001,0.298701,78.37,17.68,80.3395251417,135.15,78.35675296,17.72363628,80.3362185905,0.28675296,0.08363628000000001,0.298701,78.07,17.64,80.0380815612,133.34,92.31675296,24.36363628,95.4775871598,0.28675296,0.08363628000000001,0.298701,92.03,24.28,95.1789856008,130.95
2021-03-22 19:30:00,77.82227744,18.73233092,80.0450316237,0.28227744,0.08233092,0.294039,77.54,18.65,79.7513266347,135.48,77.54227744,18.67233092,79.7587658666,0.28227744,0.08233092,0.294039,77.26,18.59,79.4650596174,133.58,91.32227744,24.93233092,94.6645629681,0.28227744,0.08233092,0.294039,91.04,24.85,94.3705679754,131.35
2021-03-22 20:00:00,74.72387584,20.79279712,77.5628650362,0.28387584,0.08279712,0.29570399999999997,74.44,20.71,77.2671838493,136.24,74.47387584,20.74279712,77.308614106,0.28387584,0.08279712,0.29570399999999997,74.19,20.66,77.0129320309,134.24,87.57387584,24.98279712,91.0676884607,0.28387584,0.08279712,0.29570399999999997,87.29,24.9,90.7719896223,132.31
2021-03-22 20:30:00,72.3945152,21.0429836,75.3908017588,0.28451519999999997,0.08298359999999999,0.29637,72.11,20.96,75.0944318841,136.65,72.1545152,20.9929836,75.1463866342,0.28451519999999997,0.08298359999999999,0.29637,71.87,20.91,74.8500167001,134.39,85.1345152,27.4029836,89.4360620137,0.28451519999999997,0.08298359999999999,0.29637,84.85,27.32,89.1398053621,132.43
2021-03-22 21:00:00,69.15643328,21.75354304,72.4970957957,0.28643328,0.08354304,0.29836799999999997,68.87,21.67,72.1987936187,136.57,68.90643328,21.68354304,72.2376119908,0.28643328,0.08354304,0.29836799999999997,68.62,21.6,71.9393105333,134.24,81.50643328,29.31354304,86.6174490018,0.28643328,0.08354304,0.29836799999999997,81.22,29.23,86.3196460836,132.27
2021-03-22 21:30:00,65.44963008,22.70447544,69.2758780718,0.28963008,0.08447544,0.30169799999999997,65.16,22.62,68.9745605278,136.57,65.22963008,22.64447544,69.0483664421,0.28963008,0.08447544,0.30169799999999997,64.94,22.56,68.7470523004,134.21,77.24963008,30.74447544,83.1428175947,0.28963008,0.08447544,0.30169799999999997,76.96,30.66,82.8424842698,132.27
2021-03-22 22:00:00,62.13154816,22.44503488,66.0614022522,0.29154816,0.08503488000000001,0.30369599999999997,61.84,22.36,65.7583089807,136.57,61.90154816,22.40503488,65.8315065343,0.29154816,0.08503488000000001,0.30369599999999997,61.61,22.32,65.5284251299,134.24,73.14154816,34.18503488,80.7360060753,0.29154816,0.08503488000000001,0.30369599999999997,72.85,34.1,80.435890621,132.27
2021-03-22 22:30:00,58.6405392,13.9559906,60.2783751547,0.26053919999999997,0.07599059999999999,0.271395,58.38,13.88,60.0073228865,135.32,58.4305392,13.9259906,60.0671384818,0.26053919999999997,0.07599059999999999,0.271395,58.17,13.85,59.7960818114,134.03,66.6405392,53.2859906,85.3250154356,0.26053919999999997,0.07599059999999999,0.271395,66.38,53.21,85.0741353174,131.98
2021-03-22 23:00:00,54.52830144,17.74533792,57.3431135868,0.25830144,0.07533792,0.26906399999999997,54.27,17.67,57.0741780493,136.05,54.43830144,14.76533792,56.4051758934,0.25830144,0.07533792,0.26906399999999997,54.18,14.69,56.1361603603,134.49,62.24830144,52.33533792,81.3255103111,0.25830144,0.07533792,0.26906399999999997,61.99,52.26,81.0793913396,132.67
2021-03-22 23:30:00,49.83958016,33.65571088,60.1389277038,0.25958016,0.07571088000000001,0.27039599999999997,49.58,33.58,59.8814896274,135.28,50.23958016,13.09571088,51.918330656,0.25958016,0.07571088000000001,0.27039599999999997,49.98,13.02,51.6480473977,133.5,58.87958016,39.45571088,70.8770631507,0.25958016,0.07571088000000001,0.27039599999999997,58.62,39.38,70.6193231347,131.29
2021-03-23 00:00:00,47.75830144,34.26533792,58.7789821212,0.25830144,0.07533792,0.26906399999999997,47.5,34.19,58.5252603582,135.73,48.13830144,13.60533792,50.0240070911,0.25830144,0.07533792,0.26906399999999997,47.88,13.53,49.7549525173,133.77,56.46830144,40.19533792,69.3133050577,0.25830144,0.07533792,0.26906399999999997,56.21,40.12,69.0592390633,131.71
2021-03-23 00:30:00,48.97021952,34.08589736,59.6651556495,0.26021952,0.07589736,0.27106199999999997,48.71,34.01,59.4082839341,135.66,49.36021952,13.45589736,51.1614351326,0.26021952,0.07589736,0.27106199999999997,49.1,13.38,50.8904156006,133.73,57.88021952,39.96589736,70.3377051337,0.26021952,0.07589736,0.27106199999999997,57.62,39.89,70.0805001409,131.63
2021-03-23 01:00:00,52.20510464,33.12440552,61.8271719516,0.25510464,0.07440552,0.26573399999999997,51.95,33.05,61.5719497823,134.89,52.57510464,12.67440552,54.0812553774,0.25510464,0.07440552,0.26573399999999997,52.32,12.6,53.8158192356,133.23,61.60510464,38.79440552,72.8024368916,0.25510464,0.07440552,0.26573399999999997,61.35,38.72,72.5469565178,130.87
2021-03-23 01:30:00,52.94510464,33.16440552,62.4744899846,0.25510464,0.07440552,0.26573399999999997,52.69,33.09,62.2188411978,135.03,53.34510464,12.70440552,54.8370505103,0.25510464,0.07440552,0.26573399999999997,53.09,12.63,54.5716501491,133.3,62.49510464,38.83440552,73.5781839682,0.25510464,0.07440552,0.26573399999999997,62.24,38.76,73.3222694684,131.09
2021-03-23 02:00:00,51.97510464,33.62440552,61.9032482905,0.25510464,0.07440552,0.26573399999999997,51.72,33.55,61.6486893616,135.51,52.36510464,13.05440552,53.9677837922,0.25510464,0.07440552,0.26573399999999997,52.11,12.98,53.7022578669,133.59,61.38510464,39.38440552,72.9332740923,0.25510464,0.07440552,0.26573399999999997,61.13,39.31,72.6784218321,131.58
2021-03-23 02:30:00,50.865744,34.004592,61.1852612135,0.25574399999999997,0.07459199999999999,0.2664,50.61,33.93,60.9312481408,135.86,51.265744,13.324591999999999,52.9690594578,0.25574399999999997,0.07459199999999999,0.2664,51.01,13.25,52.702776018,133.81,60.095744,39.844592,72.1047152311,0.25574399999999997,0.07459199999999999,0.2664,59.84,39.77,71.8503896997,131.9
2021-03-23 03:00:00,49.90382592,33.98403256,60.376372121,0.25382592,0.07403256,0.26440199999999997,49.65,33.91,60.124958212,136.15,50.29382592,13.24403256,52.0083966694,0.25382592,0.07403256,0.26440199999999997,50.04,13.17,51.7440866187,133.93,59.04382592,40.51403256,71.6069843908,0.25382592,0.07403256,0.26440199999999997,58.79,40.44,71.3558525981,132.06
2021-03-23 03:30:00,48.56382592,34.06403256,59.3195035569,0.25382592,0.07403256,0.26440199999999997,48.31,33.99,59.0692491911,136.46,48.95382592,13.24403256,50.7137207337,0.25382592,0.07403256,0.26440199999999997,48.7,13.17,50.449369669,134.06,57.56382592,41.42403256,70.9192817792,0.25382592,0.07403256,0.26440199999999997,57.31,41.35,70.6700686288,132.26
2021-03-23 04:00:00,47.565744,34.094592,58.5229972397,0.25574399999999997,0.07459199999999999,0.2664,47.31,34.02,58.2717470135,136.46,47.955744,13.274592,49.7591014324,0.25574399999999997,0.07459199999999999,0.2664,47.7,13.2,49.4927267384,134.06,56.405744,41.454592,70.0006510975,0.25574399999999997,0.07459199999999999,0.2664,56.15,41.38,69.7504616472,132.26
2021-03-23 04:30:00,47.04382592,34.45403256,58.3112503453,0.25382592,0.07403256,0.26440199999999997,46.79,34.38,58.0627979002,135.93,47.42382592,13.76403256,49.3808450434,0.25382592,0.07403256,0.26440199999999997,47.17,13.69,49.1164432751,133.78,55.67382592,40.63403256,68.9253182413,0.25382592,0.07403256,0.26440199999999997,55.42,40.56,68.6767063858,131.82
2021-03-23 05:00:00,46.93606368,34.23468524,58.0948168708,0.25606368,0.07468524,0.266733,46.68,34.16,57.8439970956,135.58,47.32606368,13.64468524,49.253768777,0.25606368,0.07468524,0.266733,47.07,13.57,48.9870370608,133.56,55.52606368,40.16468524,68.5298890137,0.25606368,0.07468524,0.266733,55.27,40.09,68.278700925,131.49
2021-03-23 05:30:00,48.26510464,33.45440552,58.7257828778,0.25510464,0.07440552,0.26573399999999997,48.01,33.38,58.4737932753,134.89,48.64510464,13.03440552,50.3611152845,0.25510464,0.07440552,0.26573399999999997,48.39,12.96,50.0954459008,133.12,57.05510464,39.21440552,69.2318898035,0.25510464,0.07440552,0.26573399999999997,56.8,39.14,68.9795592911,130.83
2021-03-23 06:00:00,49.92597376,32.61757568,59.6364745699,0.26597376,0.07757568000000001,0.27705599999999997,49.66,32.54,59.3714342087,134.64,50.30597376,12.32757568,51.7944023818,0.26597376,0.07757568000000001,0.27705599999999997,50.04,12.25,51.5176096107,132.92,59.00597376,38.69757568,70.5634983747,0.26597376,0.07757568000000001,0.27705599999999997,58.74,38.62,70.2985917355,130.53
2021-03-23 06:30:00,54.5481216,30.9911188,62.7371262855,0.27812159999999997,0.08111879999999999,0.28971,54.27,30.91,62.4552719952,134.86,54.9281216,10.5811188,55.9379890375,0.27812159999999997,0.08111879999999999,0.28971,54.65,10.5,55.6495507619,133.11,64.3181216,36.3111188,73.8601253361,0.27812159999999997,0.08111879999999999,0.28971,64.04,36.23,73.578084373,130.79
2021-03-23 07:00:00,59.64764192,28.79764556,66.2355310722,0.43764192,0.12764556,0.455877,59.21,28.67,65.7859635485,134.36,60.02764192,8.56764556,60.6359822623,0.43764192,0.12764556,0.455877,59.59,8.44,60.1847297909,132.69,70.28764192,35.05764556,78.5454716638,0.43764192,0.12764556,0.455877,69.85,34.93,78.0969103102,130.15
2021-03-23 07:30:00,65.50749184,26.53468512,70.6775848596,0.6674918400000001,0.19468512000000002,0.6953039999999999,64.84,26.34,69.985864287,133.15,65.87749184,6.98468512,66.2467339373,0.6674918400000001,0.19468512000000002,0.6953039999999999,65.21,6.79,65.5625518112,132.01,76.74749184,31.61468512,83.0040108607,0.6674918400000001,0.19468512000000002,0.6953039999999999,76.08,31.42,82.3127134773,129.16
2021-03-23 08:00:00,70.00371552,9.11275036,70.5943510894,0.76371552,0.22275036,0.7955369999999999,69.24,8.89,69.808378437,133.51,69.75371552,9.09275036,70.34386212,0.76371552,0.22275036,0.7955369999999999,68.99,8.87,69.5578679949,132.9,79.12371552,44.15275036,90.6092032966,0.76371552,0.22275036,0.7955369999999999,78.36,43.93,89.8339273326,130.44
2021-03-23 08:30:00,71.67901984,8.24221412,72.1513407971,1.13901984,0.33221412,1.186479,70.54,7.91,70.9821083091,133.19,71.42901984,8.22221412,71.900693184,1.13901984,0.33221412,1.186479,70.29,7.89,70.7314371408,132.66,81.00901984,43.28221412,91.8466730729,1.13901984,0.33221412,1.186479,79.87,42.95,90.6858279997,130.1
2021-03-23 09:00:00,72.61208608,7.86435844,73.036724862,1.83208608,0.53435844,1.908423,70.78,7.33,71.1585363818,133.53,72.35208608,7.85435844,72.7771619853,1.83208608,0.53435844,1.908423,70.52,7.32,70.8988913877,132.9,81.94208608,42.97435844,92.5272984285,1.83208608,0.53435844,1.908423,80.11,42.44,90.6574084121,130.48
2021-03-23 09:30:00,73.61049696,7.49097828,73.9906752117,2.54049696,0.74097828,2.646351,71.07,6.75,71.3898270064,134.16,73.36049696,7.48097828,73.7409489378,2.54049696,0.74097828,2.646351,70.82,6.74,71.1400028114,133.36,82.96049696,42.86097828,93.3783032346,2.54049696,0.74097828,2.646351,80.42,42.12,90.7825467808,131.15
2021-03-23 10:00:00,73.29984768,7.6003722400000004,73.6928309139,2.46984768,0.72037224,2.572758,70.83,6.88,71.1633564414,134.08,73.03984768,7.58037224,73.4321550304,2.46984768,0.72037224,2.572758,70.57,6.86,70.9026409945,133.33,82.59984768,42.92037224,93.08540804,2.46984768,0.72037224,2.572758,80.13,42.2,90.562999619,131.15
2021-03-23 10:30:00,73.06915808,7.94475444,73.4998026231,2.75915808,0.8047544400000001,2.874123,70.31,7.14,70.6716046231,133.84,72.81915808,7.93475444,73.2501884742,2.75915808,0.8047544400000001,2.874123,70.06,7.13,70.4218751525,133.25,82.32915808,43.17475444,92.9631630869,2.75915808,0.8047544400000001,2.874123,79.57,42.37,90.1476666365,130.91
2021-03-23 11:00:00,73.34110656,7.25990608,73.6995532397,2.33110656,0.67990608,2.428236,71.01,6.58,71.314209664,133.53,73.09110656,7.24990608,73.4497855431,2.33110656,0.67990608,2.428236,70.76,6.57,71.0643546372,133.11,82.67110656,42.28990608,92.859829938,2.33110656,0.67990608,2.428236,80.34,41.61,90.4760062116,130.63
2021-03-23 11:30:00,73.22246528,7.37696904,73.5931321109,2.25246528,0.65696904,2.346318,70.97,6.72,71.2874413905,133.92,72.96246528,7.35696904,73.3324371148,2.25246528,0.65696904,2.346318,70.71,6.7,71.0267139885,133.39,82.57246528,42.566969040000004,92.898648406,2.25246528,0.65696904,2.346318,80.32,41.91,90.596636251,131.05
2021-03-23 12:00:00,72.6496976,7.6674118,73.0531844965,2.6996976,0.7874118,2.812185,69.95,6.88,70.2875301885,134.1,72.4096976,7.6574118,72.8134620932,2.6996976,0.7874118,2.812185,69.71,6.87,70.047705173,133.52,81.8396976,42.9474118,92.4241109429,2.6996976,0.7874118,2.812185,79.14,42.16,89.6694217668,131.23
2021-03-23 12:30:00,72.6077488,8.3755934,73.0892314271,3.4477488,1.0055934,3.591405,69.16,7.37,69.551581578,134.1,72.3577488,8.3555934,72.8385869747,3.4477488,1.0055934,3.591405,68.91,7.35,69.3008701244,133.48,81.6677488,43.5055934,92.5330095217,3.4477488,1.0055934,3.591405,78.22,42.5,89.0203257689,131.23
2021-03-23 13:00:00,71.77563968,8.74372824,72.3062599988,4.67563968,1.36372824,4.870458,67.1,7.38,67.5046250267,134.1,71.53563968,8.73372824,72.0668145085,4.67563968,1.36372824,4.870458,66.86,7.37,67.264972311,133.53,80.53563968,43.93372824,91.7396410268,4.67563968,1.36372824,4.870458,75.86,42.57,86.9881859795,131.3
2021-03-23 13:30:00,70.66230336,9.41358848,71.2865819367,4.33230336,1.2635884800000001,4.512816,66.33,8.15,66.8288216266,134.35,70.42230336,9.39358848,71.0460436271,4.33230336,1.2635884800000001,4.512816,66.09,8.13,66.5881746258,133.71,79.25230336,44.04358848,90.6684359304,4.33230336,1.2635884800000001,4.512816,74.92,42.78,86.2736043063,131.56
2021-03-23 14:00:00,69.92280224,9.64456732,70.58481389,4.9528022400000005,1.44456732,5.159169,64.97,8.2,65.485425096,134.47,69.69280224,9.62456732,70.354239248,4.9528022400000005,1.44456732,5.159169,64.74,8.18,65.2547316292,133.75,78.35280224,44.78456732,90.248651452,4.9528022400000005,1.44456732,5.159169,73.4,43.34,85.2403402152,131.63
2021-03-23 14:30:00,68.24031584,9.48009212,68.8956664279,3.84031584,1.12009212,4.000329,64.4,8.36,64.9403541721,133.86,68.00031584,9.46009212,68.6551986179,3.84031584,1.12009212,4.000329,64.16,8.34,64.6997774339,133.3,76.66031584,44.83009212,88.8062001449,3.84031584,1.12009212,4.000329,72.82,43.71,84.9312457226,130.95
2021-03-23 15:00:00,67.65459232,9.47967276,68.3155037866,3.08459232,0.8996727600000001,3.213117,64.57,8.58,65.1375567549,134.18,67.42459232,9.45967276,68.0849547128,3.08459232,0.8996727600000001,3.213117,64.34,8.56,64.9069272112,133.48,76.10459232,45.04967276,88.4385774873,3.08459232,0.8996727600000001,3.213117,73.02,44.15,85.3296132653,131.24
2021-03-23 15:30:00,67.3774384,10.2325862,68.1500185303,4.1574384,1.2125862,4.330665,63.22,9.02,63.8602286247,134.34,67.1474384,10.2125862,67.9196245615,4.1574384,1.2125862,4.330665,62.99,9.0,63.6297108276,133.65,75.5474384,45.1525862,88.0123371429,4.1574384,1.2125862,4.330665,71.39,43.94,83.8287283692,131.49
2021-03-23 16:00:00,69.08151584,12.21044212,70.1523394301,2.6415158400000003,0.77044212,2.751579,66.44,11.44,67.4177068729,134.14,68.78151584,14.11044212,70.2139693941,2.6415158400000003,0.77044212,2.751579,66.14,13.34,67.471884515,133.47,77.77151584,45.67044212,90.1897885544,2.6415158400000003,0.77044212,2.751579,75.13,44.9,87.5244360165,131.23
2021-03-23 16:30:00,69.7261216,20.6738688,72.7264799405,2.2761215999999997,0.6638687999999999,2.37096,67.45,20.01,70.3555442023,134.47,69.4061216,42.7638688,81.5227464595,2.2761215999999997,0.6638687999999999,2.37096,67.13,42.1,79.239175286,133.36,80.1461216,40.6738688,89.8763840543,2.2761215999999997,0.6638687999999999,2.37096,77.87,40.01,87.5473414788,131.3
2021-03-23 17:00:00,71.4008976,20.3977618,74.2573690925,1.5008976,0.4377618,1.5634350000000001,69.9,19.96,72.6939584835,133.98,71.0908976,42.0577618,82.6000668837,1.5008976,0.4377618,1.5634350000000001,69.59,41.62,81.0863274541,133.02,82.2208976,40.2477618,91.543204729,1.5008976,0.4377618,1.5634350000000001,80.72,39.81,90.0030805028,130.8
2021-03-23 17:30:00,73.61803104,20.52067572,76.424555126,0.92803104,0.27067572,0.966699,72.69,20.25,75.457926025,133.9,73.28803104,41.44067572,84.1930228573,0.92803104,0.27067572,0.966699,72.36,41.17,83.2522582276,132.92,84.90803104,40.15067572,93.922577136,0.92803104,0.27067572,0.966699,83.98,39.88,92.9680310644,130.66
2021-03-23 18:00:00,74.29681248,20.07615364,76.9614727618,0.70681248,0.20615364,0.736263,73.59,19.87,76.2253566735,133.9,73.97681248,41.86615364,85.0020211837,0.70681248,0.20615364,0.736263,73.27,41.66,84.2855177358,132.92,85.73681248,40.61615364,94.8708224416,0.70681248,0.20615364,0.736263,85.03,40.41,94.1438739377,130.66
2021-03-23 18:30:00,75.61676288,22.30405584,78.8375908775,0.35676288,0.10405584,0.37162799999999996,75.26,22.2,78.4659645961,134.73,75.33676288,34.00405584,82.6553304682,0.35676288,0.10405584,0.37162799999999996,74.98,33.9,82.2873647652,133.19,88.56676288,29.43405584,93.329711937,0.35676288,0.10405584,0.37162799999999996,88.21,29.33,92.9583401315,130.93
2021-03-23 19:00:00,78.0909088,23.4748484,81.5429858701,0.29090879999999997,0.08484839999999999,0.30303,77.8,23.39,81.2399661497,134.05,77.7709088,23.4248484,81.222150785,0.29090879999999997,0.08484839999999999,0.30303,77.48,23.34,80.9191324719,132.45,92.9309088,12.5948484,93.7805097907,0.29090879999999997,0.08484839999999999,0.30303,92.64,12.51,93.48085205,129.66
2021-03-23 19:30:00,77.30515456,23.88317008,80.9103994219,0.28515456,0.08317008000000001,0.29703599999999997,77.02,23.8,80.6134008711,135.5,77.01515456,23.82317008,80.6156155131,0.28515456,0.08317008000000001,0.29703599999999997,76.73,23.74,80.3186186385,133.34,92.20515456,14.09317008,93.2759774558,0.28515456,0.08317008000000001,0.29703599999999997,91.92,14.01,92.9815384902,130.94
2021-03-23 20:00:00,74.10867104,24.52419572,78.0610741601,0.28867104,0.08419572,0.300699,73.82,24.44,77.7605684136,135.38,73.83867104,24.46419572,77.7858998353,0.28867104,0.08419572,0.300699,73.55,24.38,77.4853979792,133.17,88.62867104,16.03419572,90.067401221,0.28867104,0.08419572,0.300699,88.34,15.95,89.768358011,130.65
2021-03-23 20:30:00,71.73419552,25.26289036,76.0526688305,0.28419552,0.08289036,0.296037,71.45,25.18,75.7570782172,135.29,71.46419552,25.19289036,75.7747515074,0.28419552,0.08289036,0.296037,71.18,25.11,75.4791659996,133.09,85.86419552,16.92289036,87.5159659173,0.28419552,0.08289036,0.296037,85.58,16.84,87.2211098301,130.57
2021-03-23 21:00:00,68.54994976,26.36456868,73.4451230088,0.28994976,0.08456868000000001,0.302031,68.26,26.28,73.144145357,135.4,68.29994976,26.29456868,73.1866618947,0.28994976,0.08456868000000001,0.302031,68.01,26.21,72.8856926975,133.14,82.15994976,18.22456868,84.1569500881,0.28994976,0.08456868000000001,0.302031,81.87,18.14,83.8555692843,130.57
2021-03-23 21:30:00,65.17026944,27.51466192,70.740516251,0.29026944,0.08466192,0.30236399999999997,64.88,27.43,70.4401824245,135.58,64.92026944,27.43466192,70.4790895147,0.29026944,0.08466192,0.30236399999999997,64.63,27.35,70.1787674443,133.24,78.21026944,19.08466192,80.5050965249,0.29026944,0.08466192,0.30236399999999997,77.92,19.0,80.2030323616,130.79
2021-03-23 22:00:00,61.2741056,29.0957808,67.8312647489,0.29410559999999997,0.08578079999999999,0.30636,60.98,29.01,67.5288123692,135.67,61.0541056,29.0157808,67.5982199917,0.29410559999999997,0.08578079999999999,0.30636,60.76,28.93,67.2957836718,133.34,73.6041056,19.8357808,76.2300633682,0.29410559999999997,0.08578079999999999,0.30636,73.31,19.75,75.9237683469,130.94
2021-03-23 22:30:00,56.8505392,29.9659906,64.2646434672,0.26053919999999997,0.07599059999999999,0.271395,56.59,29.89,63.9987515503,135.5,56.6305392,29.8759906,64.0280624759,0.26053919999999997,0.07599059999999999,0.271395,56.37,29.8,63.762190207,133.18,68.4405392,21.2359906,71.6594355459,0.26053919999999997,0.07599059999999999,0.271395,68.18,21.16,71.3880802375,130.72
2021-03-23 23:00:00,53.01989984,29.71580412,60.7794273874,0.25989984,0.07580412,0.270729,52.76,29.64,60.5156773076,136.55,52.81989984,29.65580412,60.5756431011,0.25989984,0.07580412,0.270729,52.56,29.58,60.3119391166,133.85,63.92989984,25.63580412,68.8783459908,0.25989984,0.07580412,0.270729,63.67,25.56,68.6089097713,131.66
2021-03-23 23:30:00,49.84830144,20.95533792,54.0738323387,0.25830144,0.07533792,0.26906399999999997,49.59,20.88,53.8065284143,135.17,49.65830144,20.89533792,53.8754308447,0.25830144,0.07533792,0.26906399999999997,49.4,20.82,53.608137442,133.52,57.90830144,45.13533792,73.4205019379,0.25830144,0.07533792,0.26906399999999997,57.65,45.06,73.1705275367,131.19
2021-03-24 00:00:00,47.43830144,21.22533792,51.9702550824,0.25830144,0.07533792,0.26906399999999997,47.18,21.15,51.7037223031,135.35,47.25830144,21.16533792,51.7814501947,0.25830144,0.07533792,0.26906399999999997,47.0,21.09,51.5149308453,133.62,55.11830144,45.40533792,71.4119868458,0.25830144,0.07533792,0.26906399999999997,54.86,45.33,71.16479818,131.36
2021-03-24 00:30:00,48.40862112,21.34543116,52.9057844677,0.25862112,0.07543116,0.269397,48.15,21.27,52.6387252885,135.43,48.20862112,21.28543116,52.6985837567,0.25862112,0.07543116,0.269397,47.95,21.21,52.4315420334,133.66,56.21862112,45.55543116,72.3590399937,0.25862112,0.07543116,0.269397,55.96,45.48,72.1106926884,131.44
2021-03-24 01:00:00,51.29862112,20.80543116,55.3571539601,0.25862112,0.07543116,0.269397,51.04,20.73,55.0891504745,134.86,51.08862112,20.74543116,55.140004733,0.25862112,0.07543116,0.269397,50.83,20.67,54.8720129028,133.28,59.55862112,44.71543116,74.4761648686,0.25862112,0.07543116,0.269397,59.3,44.64,74.2241173743,130.9
2021-03-24 01:30:00,51.99989984,20.69580412,55.9670071698,0.25989984,0.07580412,0.270729,51.74,20.62,55.6975044324,134.8,51.78989984,20.63580412,55.7497097492,0.25989984,0.07580412,0.270729,51.53,20.56,55.480217195,133.23,60.36989984,44.55580412,75.0316232496,0.25989984,0.07580412,0.270729,60.11,44.48,74.7775534502,130.81
2021-03-24 02:00:00,50.99958016,20.87571088,55.1067371674,0.25958016,0.07571088000000001,0.27039599999999997,50.74,20.8,54.8378300081,135.14,50.80958016,20.82571088,54.9119629015,0.25958016,0.07571088000000001,0.27039599999999997,50.55,20.75,54.6430690939,133.43,59.21958016,44.87571088,74.3020060383,0.25958016,0.07571088000000001,0.27039599999999997,58.96,44.8,74.0494537455,131.14
2021-03-24 02:30:00,50.00862112,21.05543116,54.2604217423,0.25862112,0.07543116,0.269397,49.75,20.98,53.9928041502,135.14,49.80862112,20.99543116,54.0528155369,0.25862112,0.07543116,0.269397,49.55,20.92,53.7852107926,133.43,58.07862112,45.10543116,73.5365633636,0.25862112,0.07543116,0.269397,57.82,45.03,73.2861057773,131.14
2021-03-24 03:00:00,49.01989984,21.28580412,53.4418940285,0.25989984,0.07580412,0.270729,48.76,21.21,53.1733175568,135.49,48.83989984,21.22580412,53.2528926625,0.25989984,0.07580412,0.270729,48.58,21.15,52.9843269279,133.64,56.94989984,45.47580412,72.8789397024,0.25989984,0.07580412,0.270729,56.69,45.4,72.628617638,131.46
2021-03-24 03:30:00,48.01501472,21.22729596,52.4979974126,0.26501472,0.07729596,0.276057,47.75,21.15,52.2243717052,135.78,47.82501472,21.17729596,52.304014159,0.26501472,0.07729596,0.276057,47.56,21.1,52.0304103386,133.82,55.78501472,45.62729596,72.0681483315,0.26501472,0.07729596,0.276057,55.52,45.55,71.8141552899,131.72
2021-03-24 04:00:00,46.78273696,21.18829828,51.3572629866,0.30273696,0.08829828,0.315351,46.48,21.1,51.0450820354,136.3,46.60273696,21.11829828,51.1644174638,0.30273696,0.08829828,0.315351,46.3,21.03,50.8522457715,134.09,54.47273696,46.93829828,71.9060701008,0.30273696,0.08829828,0.315351,54.17,46.85,71.6192111099,132.09
2021-03-24 04:30:00,46.41200768,21.26100224,51.0500212844,0.31200768,0.09100224,0.32500799999999996,46.1,21.17,50.7284821377,135.9,46.22200768,21.21100224,50.8564706797,0.31200768,0.09100224,0.32500799999999996,45.91,21.12,50.5349631443,133.82,54.04200768,46.87100224,71.5362107262,0.31200768,0.09100224,0.32500799999999996,53.73,46.78,71.2410085555,131.69
2021-03-24 05:00:00,46.521048640000004,21.31072252,51.1698628187,0.31104864,0.09072252,0.324009,46.21,21.22,50.8493116964,135.57,46.34104864,21.25072252,50.9812318082,0.31104864,0.09072252,0.324009,46.03,21.16,50.6606997583,133.67,54.07104864,45.84072252,70.8875880686,0.31104864,0.09072252,0.324009,53.76,45.75,70.5917849328,131.48
2021-03-24 05:30:00,47.40616352,20.95221436,51.829910537,0.31616352000000003,0.09221436,0.329337,47.09,20.86,51.5034726985,134.85,47.21616352,20.89221436,51.63187696,0.31616352000000003,0.09221436,0.329337,46.9,20.8,51.3054577993,133.21,55.05616352,44.90221436,71.0449857201,0.31616352000000003,0.09221436,0.329337,54.74,44.81,70.7418101267,130.8
2021-03-24 06:00:00,49.32113856,20.22783208,53.3079721947,0.30113856,0.08783208,0.31368599999999996,49.02,20.14,52.9960375877,136.47,49.12113856,20.17783208,53.1039655852,0.30113856,0.08783208,0.31368599999999996,48.82,20.09,52.7920495908,134.28,57.29113856,44.66783208,72.6463335636,0.30113856,0.08783208,0.31368599999999996,56.99,44.58,72.3549341787,132.37
2021-03-24 06:30:00,54.05822144,17.78864792,56.9098172557,0.33822144,0.09864792,0.35231399999999996,53.72,17.69,56.5577094656,136.02,53.81822144,17.74864792,56.6693520516,0.33822144,0.09864792,0.35231399999999996,53.48,17.65,56.3172522412,133.9,62.85822144,43.17864792,76.2597642194,0.33822144,0.09864792,0.35231399999999996,62.52,43.08,75.925205301,131.81
2021-03-24 07:00:00,59.07129824,16.37454532,61.298809207,0.46129824,0.13454532,0.480519,58.61,16.24,60.8183335845,135.89,58.84129824,16.33454532,61.0664863029,0.46129824,0.13454532,0.480519,58.38,16.2,60.5860082857,133.81,68.65129824,41.70454532,80.3260222492,0.46129824,0.13454532,0.480519,68.19,41.57,79.8620122461,131.69
2021-03-24 07:30:00,64.77151776,14.76044268,66.432071931,0.72151776,0.21044268,0.7515809999999999,64.05,14.55,65.6818468072,134.34,64.49151776,14.74044268,66.1546409059,0.72151776,0.21044268,0.7515809999999999,63.77,14.53,65.404386703,132.87,74.98151776,38.22044268,84.1607405163,0.72151776,0.21044268,0.7515809999999999,74.26,38.01,83.4224651997,130.3
2021-03-24 08:00:00,67.50602304,13.93300672,68.9288896105,0.93602304,0.27300672,0.975024,66.57,13.66,67.9570489353,133.11,67.24602304,13.91300672,68.6702218628,0.93602304,0.27300672,0.975024,66.31,13.64,67.6983434066,132.17,77.93602304,35.68300672,85.7163966571,0.93602304,0.27300672,0.975024,77.0,35.41,84.7518029307,129.22
2021-03-24 08:30:00,68.19899968,22.46470824,71.8036675502,1.3189996800000001,0.38470824000000003,1.373958,66.88,22.08,70.4305388308,134.04,67.94899968,22.35470824,71.531807876,1.3189996800000001,0.38470824000000003,1.373958,66.63,21.97,70.1586616178,132.35,81.39899968,16.43470824,83.0415364973,1.3189996800000001,0.38470824000000003,1.373958,80.08,16.05,81.6725712831,129.46
2021-03-24 09:00:00,67.67526208,29.44445144,73.8032304049,2.65526208,0.77445144,2.765898,65.02,28.67,71.0603215585,136.1,67.42526208,29.36445144,73.5420762212,2.65526208,0.77445144,2.765898,64.77,28.59,70.799300844,133.33,82.86526208,3.92445144,82.9581399182,2.65526208,0.77445144,2.765898,80.21,3.15,80.2718294298,130.87
2021-03-24 09:30:00,69.48699104,28.53370572,75.1173367866,1.96699104,0.57370572,2.048949,67.52,27.96,73.0801751503,136.24,69.20699104,28.46370572,74.8317456173,1.96699104,0.57370572,2.048949,67.24,27.89,72.7947092858,133.41,85.19699104,3.15370572,85.2553408417,1.96699104,0.57370572,2.048949,83.23,2.58,83.2699783836,131.01
2021-03-24 10:00:00,69.83894912,28.89261016,75.5795060585,1.92894912,0.56261016,2.009322,67.91,28.33,73.5823144512,136.62,69.58894912,28.82261016,75.3217411911,1.92894912,0.56261016,2.009322,67.66,28.26,73.3246425153,133.7,85.62894912,2.99261016,85.6812268993,1.92894912,0.56261016,2.009322,83.7,2.43,83.7352667638,131.45
2021-03-24 10:30:00,70.09854976,28.40249368,75.6340421087,1.68854976,0.49249368,1.758906,68.41,27.91,73.8843434024,137.36,69.80854976,28.32249368,75.3352325798,1.68854976,0.49249368,1.758906,68.12,27.83,73.5856188396,134.05,86.24854976,4.37249368,86.3593135492,1.68854976,0.49249368,1.758906,84.56,3.88,84.648969279,131.96
2021-03-24 11:00:00,71.67130752,20.34163136,74.5020690183,1.17130752,0.34163136,1.220112,70.5,20.0,73.2819896018,135.98,71.39130752,20.33163136,74.2300075655,1.17130752,0.34163136,1.220112,70.22,19.99,73.0099205588,133.5,85.59130752,18.21163136,87.5073450619,1.17130752,0.34163136,1.220112,84.42,17.87,86.2906327477,131.23
2021-03-24 11:30:00,71.04488384,17.24184112,73.1071583708,1.27488384,0.37184112,1.328004,69.77,16.87,71.7805670081,135.6,70.78488384,17.20184112,72.8450624144,1.27488384,0.37184112,1.328004,69.51,16.83,71.5184521645,133.45,83.64488384,24.77184112,87.2359484678,1.27488384,0.37184112,1.328004,82.37,24.4,85.9079559761,131.17
2021-03-24 12:00:00,68.2399264,18.3503952,70.6641674335,3.6699264,1.0703952,3.8228400000000002,64.57,17.28,66.8422269228,135.02,67.9999264,18.3203952,70.4246183567,3.6699264,1.0703952,3.8228400000000002,64.33,17.25,66.6026380859,133.0,80.0099264,26.1303952,84.168793955,3.6699264,1.0703952,3.8228400000000002,76.34,25.06,80.3479881515,130.56
2021-03-24 12:30:00,69.1985968,18.5812574,71.6499052732,4.5985968,1.3412574,4.790205,64.6,17.24,66.8608824351,135.02,68.9385968,18.5412574,71.3884329197,4.5985968,1.3412574,4.790205,64.34,17.2,66.5993663634,133.12,80.9485968,26.4112574,85.1482814937,4.5985968,1.3412574,4.790205,76.35,25.07,80.3606085094,130.74
2021-03-24 13:00:00,67.79148384,19.17251612,70.4504837145,4.6714838400000005,1.36251612,4.866129,63.12,17.81,65.5845294258,135.26,67.55148384,19.11251612,70.2032138967,4.6714838400000005,1.36251612,4.866129,62.88,17.75,65.3372550694,133.32,79.32148384,27.11251612,83.8271216787,4.6714838400000005,1.36251612,4.866129,74.65,25.75,78.9663535944,131.02
2021-03-24 13:30:00,67.20310176,19.30715468,69.9215496682,5.13310176,1.49715468,5.3469809999999995,62.07,17.81,64.5746157557,135.75,66.95310176,19.26715468,69.6702309796,5.13310176,1.49715468,5.3469809999999995,61.82,17.77,64.3232873849,133.66,78.53310176,26.97715468,83.0374309976,5.13310176,1.49715468,5.3469809999999995,73.4,25.48,77.6967850043,131.55
2021-03-24 14:00:00,65.36614816,20.52845988,68.5138744366,5.68614816,1.65845988,5.923071,59.68,18.87,62.5921664428,136.34,65.12614816,20.47845988,68.2699237821,5.68614816,1.65845988,5.923071,59.44,18.82,62.348263809,134.14,76.23614816,27.23845988,80.9560620516,5.68614816,1.65845988,5.923071,70.55,25.58,75.0442462818,132.25
2021-03-24 14:30:00,63.19594816,20.79673488,66.5299334549,5.88594816,1.71673488,6.131196,57.31,19.08,60.402669643,135.87,62.97594816,20.746734879999998,66.3053320241,5.88594816,1.71673488,6.131196,57.09,19.03,60.178143873,133.82,73.68594816,27.54673488,78.6666483256,5.88594816,1.71673488,6.131196,67.8,25.83,72.5536277522,131.76
2021-03-24 15:00:00,62.3675168,20.9159424,65.7813332054,5.6775168,1.6559423999999998,5.91408,56.69,19.26,59.8723951417,136.1,62.1475168,20.8759424,65.5600397765,5.6775168,1.6559423999999998,5.91408,56.47,19.22,59.6512304986,133.98,72.7575168,27.7059424,77.8541938188,5.6775168,1.6559423999999998,5.91408,67.08,26.05,71.9606065844,131.96
2021-03-24 15:30:00,62.01608896,21.22260928,65.5468872987,4.94608896,1.44260928,5.152176,57.07,19.78,60.400606785,136.1,61.77608896,21.16260928,65.3003920259,4.94608896,1.44260928,5.152176,56.83,19.72,60.1541960299,134.0,72.47608896,28.09260928,77.730162531,4.94608896,1.44260928,5.152176,67.53,26.65,72.5983705051,131.96
2021-03-24 16:00:00,63.03822784,20.84573312,66.3955025474,3.92822784,1.14573312,4.091904,59.11,19.7,62.3063568185,135.84,62.78822784,20.79573312,66.1424528672,3.92822784,1.14573312,4.091904,58.86,19.65,62.0533810521,133.8,73.82822784,27.68573312,78.8486337509,3.92822784,1.14573312,4.091904,69.9,26.54,74.7688544783,131.73
2021-03-24 16:30:00,64.72350336,20.81393848,67.9878807012,3.13350336,0.91393848,3.264066,61.59,19.9,64.7250963692,136.29,64.47350336,20.76393848,67.7345833139,3.13350336,0.91393848,3.264066,61.34,19.85,64.4718395891,134.09,75.93350336,27.69393848,80.8260549641,3.13350336,0.91393848,3.264066,72.8,26.78,77.5693779787,132.15
2021-03-24 17:00:00,66.8111168,20.4869924,69.8816298154,2.0811168,0.6069924,2.16783,64.73,19.88,67.7140111055,135.93,66.5411168,20.4369924,69.6088419912,2.0811168,0.6069924,2.16783,64.46,19.83,67.4412373849,133.86,78.5211168,27.3369924,83.1437125524,2.0811168,0.6069924,2.16783,76.44,26.73,80.978802782,131.8
2021-03-24 17:30:00,69.14275616,19.97580388,71.970504167,1.08275616,0.31580388,1.127871,68.06,19.66,70.8426368792,135.75,68.87275616,19.93580388,71.7000196473,1.08275616,0.31580388,1.127871,67.79,19.62,70.5721510229,133.72,81.40275616,26.76580388,85.6902384627,1.08275616,0.31580388,1.127871,80.32,26.45,84.563023243,131.6
2021-03-24 18:00:00,70.64085856,19.68941708,73.3335124145,0.58085856,0.16941708,0.605061,70.06,19.52,72.7284951034,135.46,70.36085856,19.63941708,73.0503738563,0.58085856,0.16941708,0.605061,69.78,19.47,72.4453538883,133.52,83.25085856,26.71941708,87.4335902275,0.58085856,0.16941708,0.605061,82.67,26.55,86.8287475437,131.28
2021-03-24 18:30:00,72.37397568,18.81032624,74.7784777124,0.34397568,0.10032624,0.35830799999999996,72.03,18.71,74.4203265244,135.12,72.09397568,18.77032624,74.4974259723,0.34397568,0.10032624,0.35830799999999996,71.75,18.67,74.1392702958,133.17,85.43397568,27.23032624,89.6685835041,0.34397568,0.10032624,0.35830799999999996,85.09,27.13,89.3103857342,130.77
2021-03-24 19:00:00,75.2945152,18.5529836,77.5466132056,0.28451519999999997,0.08298359999999999,0.29637,75.01,18.47,77.2505080889,133.95,74.9845152,18.5029836,77.23365796,0.28451519999999997,0.08298359999999999,0.29637,74.7,18.42,76.9375487002,132.55,88.5045152,24.6629836,91.8766127523,0.28451519999999997,0.08298359999999999,0.29637,88.22,24.58,91.5802642495,129.79
2021-03-24 19:30:00,74.99136832,19.14081576,77.3955822413,0.31136832000000003,0.09081576,0.32434199999999996,74.68,19.05,77.0714272607,134.41,74.71136832,19.10081576,77.1143937209,0.31136832000000003,0.09081576,0.32434199999999996,74.4,19.01,76.7902344052,132.91,88.11136832,24.94081576,91.573235817,0.31136832000000003,0.09081576,0.32434199999999996,87.8,24.85,91.248904103,130.24
2021-03-24 20:00:00,72.16323648,20.36261064,74.9811216997,0.28323648,0.08261064,0.29503799999999997,71.88,20.28,74.6860950914,135.39,71.88323648,20.30261064,74.6953525036,0.28323648,0.08261064,0.29503799999999997,71.6,20.22,74.4003252681,133.56,84.89323648,26.67261064,88.984772621,0.28323648,0.08261064,0.29503799999999997,84.61,26.59,88.6897976094,131.17
2021-03-24 20:30:00,69.9661136,20.6934498,72.9621540041,0.28611359999999997,0.08344979999999999,0.298035,69.68,20.61,72.6641211328,134.8,69.7161136,20.6434498,72.7082424154,0.28611359999999997,0.08344979999999999,0.298035,69.43,20.56,72.4102099155,133.09,82.4261136,27.8134498,86.9922536378,0.28611359999999997,0.08344979999999999,0.298035,82.14,27.73,86.6944779095,130.53
2021-03-24 21:00:00,66.48259712,21.70242416,69.9351909573,0.28259712,0.08242416,0.29437199999999997,66.2,21.62,69.6409678279,133.81,66.23259712,21.64242416,69.6789167882,0.28259712,0.08242416,0.29437199999999997,65.95,21.56,69.3846964395,132.48,78.26259712,28.03242416,83.1315277873,0.28259712,0.08242416,0.29437199999999997,77.98,27.95,82.8376900933,129.6
2021-03-24 21:30:00,63.68154816,22.62503488,67.5812975562,0.29154816,0.08503488000000001,0.30369599999999997,63.39,22.54,67.2781071375,134.13,63.44154816,22.56503488,67.3350639123,0.29154816,0.08503488000000001,0.30369599999999997,63.15,22.48,67.031879729,132.68,75.05154816,29.38503488,80.5991014597,0.29154816,0.08503488000000001,0.30369599999999997,74.76,29.3,80.296622594,129.89
2021-03-24 22:00:00,60.1193104,23.6743822,64.6127530409,0.28931039999999997,0.08438219999999999,0.301365,59.83,23.59,64.3126503886,134.74,59.8993104,23.6043822,64.3824063346,0.28931039999999997,0.08438219999999999,0.301365,59.61,23.52,64.0823103516,133.02,71.0093104,31.3643822,77.6276151525,0.28931039999999997,0.08438219999999999,0.301365,70.72,31.28,77.3288872285,130.4
2021-03-24 22:30:00,56.28149824,25.44627032,61.7666553841,0.26149824,0.07627032,0.27239399999999997,56.02,25.37,61.4969698441,135.65,56.07149824,25.37627032,61.5464703312,0.26149824,0.07627032,0.27239399999999997,55.81,25.3,61.2767990352,133.76,66.39149824,31.22627032,73.368324205,0.26149824,0.07627032,0.27239399999999997,66.13,31.15,73.0992434981,131.53
2021-03-24 23:00:00,52.19085888,25.43608384,58.059281013,0.26085888,0.07608384,0.27172799999999997,51.93,25.36,57.7914742847,136.42,52.00085888,25.35608384,57.8534382034,0.26085888,0.07608384,0.27172799999999997,51.74,25.28,57.5856405712,134.08,61.97085888,34.22608384,70.7941534687,0.26085888,0.07608384,0.27172799999999997,61.71,34.15,70.5290479164,131.98
2021-03-24 23:30:00,49.04766208,21.20515144,53.4353029664,0.25766208,0.07515144,0.26839799999999997,48.79,21.13,53.1689853204,136.12,48.85766208,21.18515144,53.2529979011,0.25766208,0.07515144,0.26839799999999997,48.6,21.11,52.9867162598,134.12,57.26766208,45.07515144,72.8790394932,0.25766208,0.07515144,0.26839799999999997,57.01,45.0,72.6301597134,131.98
2021-03-25 00:00:00,47.20958016,15.43571088,49.6689604205,0.25958016,0.07571088000000001,0.27039599999999997,46.95,15.36,49.3987054486,135.32,47.01958016,15.38571088,49.4728311066,0.25958016,0.07571088000000001,0.27039599999999997,46.76,15.31,49.2025781845,133.93,53.69958016,57.77571088,78.8776120141,0.25958016,0.07571088000000001,0.27039599999999997,53.44,57.7,78.6455567721,131.75
2021-03-25 00:30:00,48.43181792,15.22636356,50.768918979,0.26181792,0.07636356,0.272727,48.17,15.15,50.496251346,135.46,48.24181792,15.17636356,50.5726705557,0.26181792,0.07636356,0.272727,47.98,15.1,50.3000039761,134.02,55.09181792,57.61636356,79.7167093626,0.26181792,0.07636356,0.272727,54.83,57.54,79.4806926241,131.89
2021-03-25 01:00:00,51.69830144,15.15533792,53.8739142744,0.25830144,0.07533792,0.26906399999999997,51.44,15.08,53.6048505268,134.33,51.48830144,15.11533792,53.6611463315,0.25830144,0.07533792,0.26906399999999997,51.23,15.04,53.3920827464,133.37,58.67830144,55.28533792,80.6201689952,0.25830144,0.07533792,0.26906399999999997,58.42,55.21,80.3805977833,130.99
2021-03-25 01:30:00,52.27958016,15.08571088,54.4126196251,0.25958016,0.07571088000000001,0.27039599999999997,52.02,15.01,54.1422247419,134.47,52.07958016,15.04571088,54.2093726723,0.25958016,0.07571088000000001,0.27039599999999997,51.82,14.97,53.938977558,133.47,59.32958016,55.11571088,80.9798781659,0.25958016,0.07571088000000001,0.27039599999999997,59.07,55.04,80.7382592084,131.24
2021-03-25 02:00:00,51.3005392,15.2659906,53.5237871531,0.26053919999999997,0.07599059999999999,0.271395,51.04,15.19,53.2523961902,134.95,51.0905392,15.2259906,53.3111056488,0.26053919999999997,0.07599059999999999,0.271395,50.83,15.15,53.0397153084,133.79,58.2105392,55.6059906,80.5015097036,0.26053919999999997,0.07599059999999999,0.271395,57.95,55.53,80.2607214022,131.7
2021-03-25 02:30:00,50.38958016,15.45571088,52.7066294455,0.25958016,0.07571088000000001,0.27039599999999997,50.13,15.38,52.4362594013,135.23,50.19958016,15.41571088,52.5132553759,0.25958016,0.07571088000000001,0.27039599999999997,49.94,15.34,52.2428865971,133.98,57.17958016,56.01571088,80.0453887033,0.25958016,0.07571088000000001,0.27039599999999997,56.92,55.94,79.8070798864,131.94
2021-03-25 03:00:00,49.5605392,15.5859906,51.9535383663,0.26053919999999997,0.07599059999999999,0.271395,49.3,15.51,51.6822029329,135.61,49.3705392,15.5459906,51.7602933206,0.26053919999999997,0.07599059999999999,0.271395,49.11,15.47,51.4889599817,134.19,56.2005392,56.3759906,79.6037243004,0.26053919999999997,0.07599059999999999,0.271395,55.94,56.3,79.3660733563,132.27
2021-03-25 03:30:00,48.45958016,16.36571088,51.148483867,0.25958016,0.07571088000000001,0.27039599999999997,48.2,16.29,50.8783264269,136.05,48.26958016,16.31571088,50.9524758019,0.25958016,0.07571088000000001,0.27039599999999997,48.01,16.24,50.6823213754,134.58,54.86958016,56.47571088,78.7412010725,0.25958016,0.07571088000000001,0.27039599999999997,54.61,56.4,78.5061277863,132.83
