Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-25 04:00:00,47.47830144,16.74533792,50.3447658618,0.25830144,0.07533792,0.26906399999999997,47.22,16.67,50.076115065,136.39,47.28830144,16.70533792,50.1522857715,0.25830144,0.07533792,0.26906399999999997,47.03,16.63,49.8836426096,134.83,53.65830144,56.27533792,77.7568451741,0.25830144,0.07533792,0.26906399999999997,53.4,56.2,77.5241897733,133.29
2021-03-25 04:30:00,47.1705392,16.6559906,50.0248117566,0.26053919999999997,0.07599059999999999,0.271395,46.91,16.58,49.7538390479,136.21,46.9905392,16.6159906,49.8417688082,0.26053919999999997,0.07599059999999999,0.271395,46.73,16.54,49.5708028985,134.7,53.3205392,56.1059906,77.4013054269,0.26053919999999997,0.07599059999999999,0.271395,53.06,56.03,77.1668614108,133.18
2021-03-25 05:00:00,47.3705392,16.6759906,50.2200821046,0.26053919999999997,0.07599059999999999,0.271395,47.11,16.6,49.9490950869,136.21,47.1705392,16.6259906,50.0148311189,0.26053919999999997,0.07599059999999999,0.271395,46.91,16.55,49.7438498711,134.7,53.5305392,56.0459906,77.5027205289,0.26053919999999997,0.07599059999999999,0.271395,53.27,55.97,77.2679351348,133.18
2021-03-25 05:30:00,48.70958016,16.15571088,51.318906783,0.25958016,0.07571088000000001,0.27039599999999997,48.45,16.08,51.0486914622,135.32,48.52958016,16.12571088,51.138622409,0.25958016,0.07571088000000001,0.27039599999999997,48.27,16.05,50.8684125956,134.1,55.03958016,54.63571088,77.55266783,0.25958016,0.07571088000000001,0.27039599999999997,54.78,54.56,77.3152119573,132.29
2021-03-25 06:00:00,50.11501472,15.28729596,52.3948100307,0.26501472,0.07729596,0.276057,49.85,15.21,52.1187739687,134.89,49.91501472,15.24729596,52.1918454223,0.26501472,0.07729596,0.276057,49.65,15.17,51.9158106939,133.75,56.68501472,53.91729596,78.232127016,0.26501472,0.07729596,0.276057,56.42,53.84,77.9869348032,131.81
2021-03-25 06:30:00,55.0728368,12.8458274,56.5511506054,0.36283679999999996,0.1058274,0.377955,54.71,12.74,56.1737634488,134.28,54.8428368,12.8258274,56.3226295264,0.36283679999999996,0.1058274,0.377955,54.48,12.72,55.9452303597,133.23,62.4328368,51.9858274,81.2427557469,0.36283679999999996,0.1058274,0.377955,62.07,51.88,80.8963491142,131.09
2021-03-25 07:00:00,60.091448,11.450839,61.1727376904,0.5514479999999999,0.16083899999999998,0.574425,59.54,11.29,60.6009546129,134.28,59.841448,11.430839,60.9234189699,0.5514479999999999,0.16083899999999998,0.574425,59.29,11.27,60.3516114118,133.26,68.121448,50.400839,84.7394609938,0.5514479999999999,0.16083899999999998,0.574425,67.57,50.24,84.2007274315,131.09
2021-03-25 07:30:00,65.00120736,10.48743548,65.8418048143,1.43120736,0.41743548,1.490841,63.57,10.07,64.3626428917,132.88,64.75120736,10.47743548,65.5934105594,1.43120736,0.41743548,1.490841,63.32,10.06,64.1141638018,132.39,73.45120736,47.45743548,87.4487738335,1.43120736,0.41743548,1.490841,72.02,47.04,86.0211718125,129.78
2021-03-25 08:00:00,67.03634208,20.49976644,70.100724558,1.5763420799999999,0.45976644,1.642023,65.46,20.04,68.4588431103,134.39,66.77634208,20.38976644,69.8199286527,1.5763420799999999,0.45976644,1.642023,65.2,19.93,68.1780382528,132.74,78.70634208,24.04976644,82.2987214326,1.5763420799999999,0.45976644,1.642023,77.13,23.59,80.6568348003,130.25
2021-03-25 08:30:00,67.96195648,24.10557064,72.1103741806,1.56195648,0.45557064,1.627038,66.4,23.65,70.4860447181,134.84,67.71195648,24.05557064,71.858051248,1.56195648,0.45557064,1.627038,66.15,23.6,70.2337703673,132.77,81.01195648,14.37557064,82.2775432542,1.56195648,0.45557064,1.627038,79.45,13.92,80.6602064218,130.25
2021-03-25 09:00:00,68.27560128,24.12871704,72.4137605441,3.11560128,0.90871704,3.245418,65.16,23.22,69.173651053,135.05,68.02560128,24.05871704,72.1547246902,3.11560128,0.90871704,3.245418,64.91,23.15,68.9146617201,132.91,81.11560128,14.26871704,82.3610166097,3.11560128,0.90871704,3.245418,78.0,13.36,79.135893247,130.49
2021-03-25 09:30:00,68.99713824,24.02666532,73.0608358268,4.61713824,1.34666532,4.809519,64.38,22.68,68.2580896305,134.87,68.75713824,23.96666532,72.8144567069,4.61713824,1.34666532,4.809519,64.14,22.62,68.011793095,132.8,81.67713824,14.09666532,82.884684256,4.61713824,1.34666532,4.809519,77.06,12.75,78.107657115,130.31
2021-03-25 10:00:00,68.62829792,23.85200356,72.6550848133,3.77829792,1.10200356,3.935727,64.85,22.75,68.7247044373,135.0,68.36829792,23.79200356,72.389803107,3.77829792,1.10200356,3.935727,64.59,22.69,68.45950774,132.91,81.39829792,13.91200356,82.5786095023,3.77829792,1.10200356,3.935727,77.62,12.81,78.6699466124,130.48
2021-03-25 10:30:00,68.55367232,24.05773776,72.6524654412,4.00367232,1.16773776,4.170492,64.55,22.89,68.4883537545,135.25,68.31367232,23.98773776,72.4028272147,4.00367232,1.16773776,4.170492,64.31,22.82,68.2387609794,133.08,81.29367232,14.07773776,82.5035990713,4.00367232,1.16773776,4.170492,77.29,12.91,78.360782283,130.72
2021-03-25 11:00:00,68.12379328,23.96277304,72.2154118082,2.92379328,0.85277304,3.045618,65.2,23.11,69.1745046965,135.17,67.86379328,23.89277304,71.9469182237,2.92379328,0.85277304,3.045618,64.94,23.04,68.9060606913,133.02,80.96379328,14.06277304,82.1760147967,2.92379328,0.85277304,3.045618,78.04,13.21,79.150146557,130.66
2021-03-25 11:30:00,68.0696384,24.0215612,72.1838699045,1.9596384,0.5715612,2.04129,66.11,23.45,70.1458095684,134.66,67.8196384,23.9515612,71.9248262885,1.9596384,0.5715612,2.04129,65.86,23.38,69.8867941746,132.84,80.9496384,13.0815612,81.9998243932,1.9596384,0.5715612,2.04129,78.99,12.51,79.974497185,130.32
2021-03-25 12:00:00,69.08843968,23.43787824,72.9557854718,1.87843968,0.54787824,1.956708,67.21,22.89,71.0009591485,134.54,68.82843968,23.37787824,72.6902971502,1.87843968,0.54787824,1.956708,66.95,22.83,70.7355031084,132.81,82.12843968,12.10787824,83.0161509572,1.87843968,0.54787824,1.956708,80.25,11.56,81.0783331106,130.32
2021-03-25 12:30:00,69.6318256,23.8001158,73.5869325932,2.5718256,0.7501158,2.678985,67.06,23.05,70.9108320357,134.72,69.3618256,23.7501158,73.3152838846,2.5718256,0.7501158,2.678985,66.79,23.0,70.639253252,132.92,82.6318256,12.4801158,83.5689648875,2.5718256,0.7501158,2.678985,80.06,11.73,80.9147483466,130.5
2021-03-25 13:00:00,69.3618656,23.9584608,73.3830787268,2.5318655999999997,0.7384607999999999,2.63736,66.83,23.22,70.7489738441,134.91,69.1118656,23.8784608,73.1206595764,2.5318655999999997,0.7384607999999999,2.63736,66.58,23.14,70.486566096,133.0,82.3918656,13.1484608,83.4344145929,2.5318655999999997,0.7384607999999999,2.63736,79.86,12.41,80.8184861279,130.62
2021-03-25 13:30:00,67.66394208,24.54906644,71.9796201774,3.97394208,1.15906644,4.139523,63.69,23.39,67.8491576956,135.52,67.42394208,24.48906644,71.7335510114,3.97394208,1.15906644,4.139523,63.45,23.33,67.6031907531,133.32,80.35394208,15.08906644,81.7583997754,3.97394208,1.15906644,4.139523,76.38,13.93,77.6398692683,131.06
2021-03-25 14:00:00,66.81207488,24.44727184,71.1443775023,3.04207488,0.88727184,3.168828,63.77,23.56,67.9829868423,136.09,66.57207488,24.37727184,70.8949401311,3.04207488,0.88727184,3.168828,63.53,23.49,67.7336031819,133.63,79.60207488,15.14727184,81.0304274294,3.04207488,0.88727184,3.168828,76.56,14.26,77.8767051178,131.57
2021-03-25 14:30:00,63.86130432,25.88496376,68.9078916983,4.37130432,1.27496376,4.553442,59.49,24.61,64.3794392644,136.25,63.63130432,25.80496376,68.6646855678,4.37130432,1.27496376,4.553442,59.26,24.53,64.1363274596,133.8,75.88130432,15.69496376,77.4874456459,4.37130432,1.27496376,4.553442,71.51,14.42,72.9494105528,131.86
2021-03-25 15:00:00,62.76648832,26.50272576,68.132419073,5.18648832,1.51272576,5.402592,57.58,24.99,62.7690727986,136.7,62.54648832,26.43272576,67.9025197785,5.18648832,1.51272576,5.402592,57.36,24.92,62.5393955839,134.09,74.47648832,16.32272576,76.2442042959,5.18648832,1.51272576,5.402592,69.29,14.81,70.8550647449,132.29
2021-03-25 15:30:00,62.80817728,26.69363504,68.2452729856,4.53817728,1.32363504,4.727268,58.27,25.37,63.5533618308,136.76,62.57817728,26.61363504,68.0023076206,4.53817728,1.32363504,4.727268,58.04,25.29,63.3105496738,134.15,74.62817728,16.59363504,76.4507264058,4.53817728,1.32363504,4.727268,70.09,15.27,71.7340992834,132.35
2021-03-25 16:00:00,63.36166432,26.45006876,68.6608086379,4.01166432,1.17006876,4.1788170000000004,59.35,25.28,64.5096961704,136.89,63.12166432,26.38006876,68.4123712081,4.01166432,1.17006876,4.1788170000000004,59.11,25.21,64.2614674591,134.23,75.39166432,16.28006876,77.1293957436,4.01166432,1.17006876,4.1788170000000004,71.38,15.11,72.9617468267,132.47
2021-03-25 16:30:00,64.61375296,26.63776128,69.8892509445,3.28375296,0.95776128,3.420576,61.33,25.68,66.4893322271,136.79,64.36375296,26.55776128,69.6276337333,3.28375296,0.95776128,3.420576,61.08,25.6,66.2278370476,134.17,76.96375296,16.56776128,78.7268060035,3.28375296,0.95776128,3.420576,73.68,15.61,75.3154333454,132.39
2021-03-25 17:00:00,66.32041728,26.47095504,71.408047228,2.30041728,0.6709550400000001,2.396268,64.02,25.8,69.0231874083,136.48,66.07041728,26.39095504,71.1462054327,2.30041728,0.6709550400000001,2.396268,63.77,25.72,68.761408508,133.97,79.15041728,16.47095504,80.846032157,2.30041728,0.6709550400000001,2.396268,76.85,15.8,78.4573928958,132.07
2021-03-25 17:30:00,68.40603264,25.74675952,73.0909086503,1.32603264,0.38675952,1.381284,67.08,25.36,71.7137085919,135.82,68.13603264,25.67675952,72.8135627707,1.32603264,0.38675952,1.381284,66.81,25.29,71.4364066845,133.52,81.74603264,16.18675952,83.3332168834,1.32603264,0.38675952,1.381284,80.42,15.8,81.9574060107,131.41
2021-03-25 18:00:00,70.24383552,24.35778536,74.3471461201,0.64383552,0.18778536,0.670662,69.6,24.17,73.6773296204,135.93,69.97383552,24.28778536,74.069117553,0.64383552,0.18778536,0.670662,69.33,24.1,73.3993113047,133.43,84.23383552,16.72778536,85.8787392168,0.64383552,0.18778536,0.670662,83.59,16.54,85.2106783214,131.23
2021-03-25 18:30:00,72.24548416,24.59368288,76.3168344411,0.35548416,0.10368288,0.37029599999999996,71.89,24.49,75.946903821,136.33,71.96548416,24.51368288,76.025992652,0.35548416,0.10368288,0.37029599999999996,71.61,24.41,75.6560651898,133.76,86.58548416,16.37368288,88.1200519648,0.35548416,0.10368288,0.37029599999999996,86.23,16.27,87.7515002721,131.64
2021-03-25 19:00:00,74.95387584,23.63279712,78.5913010654,0.28387584,0.08279712,0.29570399999999997,74.67,23.55,78.2956665468,135.9,74.65387584,23.57279712,78.2871505548,0.28387584,0.08279712,0.29570399999999997,74.37,23.49,77.9915187697,133.42,89.80387584,16.21279712,91.2556349292,0.28387584,0.08279712,0.29570399999999997,89.52,16.13,90.961570457,131.12
2021-03-25 19:30:00,74.66355616,24.02270388,78.4330091235,0.28355616,0.08270388000000001,0.295371,74.38,23.94,78.1377501596,136.4,74.39355616,23.97270388,78.1606789214,0.28355616,0.08270388000000001,0.295371,74.11,23.89,77.8654236488,133.82,89.36355616,16.91270388,90.9499022654,0.28355616,0.08270388000000001,0.295371,89.08,16.83,90.6559170711,131.7
2021-03-25 20:00:00,72.5729168,15.1025174,74.1276890553,0.28291679999999997,0.08251739999999999,0.294705,72.29,15.02,73.8338980415,133.95,72.2929168,15.0625174,73.8454145488,0.28291679999999997,0.08251739999999999,0.294705,72.01,14.98,73.5516179292,132.9,83.8429168,36.5425174,91.4603207706,0.28291679999999997,0.08251739999999999,0.294705,83.56,36.46,91.1680053528,130.39
2021-03-25 20:30:00,70.64355616,16.70270388,72.5912690606,0.28355616,0.08270388000000001,0.295371,70.36,16.62,72.2962931277,132.38,70.39355616,16.66270388,72.3387755595,0.28355616,0.08270388000000001,0.295371,70.11,16.58,72.0437957079,132.14,81.10355616,33.84270388,87.8812575451,0.28355616,0.08270388000000001,0.295371,80.82,33.76,87.5877274508,129.25
2021-03-25 21:00:00,67.40579392,25.12335656,71.9355551784,0.28579392,0.08335656,0.29770199999999997,67.12,25.04,71.6386487868,134.28,67.15579392,25.01335656,71.662882048,0.28579392,0.08335656,0.29770199999999997,66.87,24.93,71.3659708825,132.71,79.93579392,20.57335656,82.5408635148,0.28579392,0.08335656,0.29770199999999997,79.65,20.49,82.243313406,130.05
2021-03-25 21:30:00,63.85963008,27.56447544,69.5546738921,0.28963008,0.08447544,0.30169799999999997,63.57,27.48,69.2552907726,135.92,63.62963008,27.46447544,69.3038760483,0.28963008,0.08447544,0.30169799999999997,63.34,27.38,69.0044926074,133.48,76.75963008,19.66447544,79.238452814,0.28963008,0.08447544,0.30169799999999997,76.47,19.58,78.9369197524,131.25
2021-03-25 22:00:00,60.92186784,21.11512812,64.4773031123,0.29186784,0.08512812,0.304029,60.63,21.03,64.1736534724,134.81,60.70186784,21.08512812,64.2596248596,0.29186784,0.08512812,0.304029,60.41,21.0,63.9559856464,133.16,71.48186784,35.93512812,80.0061926534,0.29186784,0.08512812,0.304029,71.19,35.85,79.7072054459,130.79
2021-03-25 22:30:00,57.31989984,21.45580412,61.2039414426,0.25989984,0.07580412,0.270729,57.06,21.38,60.9339642564,134.81,58.40989984,3.14580412,58.4945508819,0.25989984,0.07580412,0.270729,58.15,3.07,58.2309831619,133.92,64.79989984,55.95580412,85.6158807348,0.25989984,0.07580412,0.270729,64.54,55.88,85.3697018854,131.89
2021-03-25 23:00:00,53.03021952,20.31589736,56.7885540218,0.26021952,0.07589736,0.27106199999999997,52.77,20.24,56.5184085055,135.68,52.84021952,20.05589736,56.5183847773,0.26021952,0.07589736,0.27106199999999997,52.58,19.98,56.2481715258,133.92,61.55021952,44.41589736,75.9025787523,0.26021952,0.07589736,0.27106199999999997,61.29,44.34,75.6472055003,131.89
2021-03-25 23:30:00,49.3489408,20.3255244,53.3708244289,0.25894079999999997,0.07552439999999999,0.26973,49.09,20.25,53.1026421188,134.45,49.1789408,20.2555244,53.1869766666,0.25894079999999997,0.07552439999999999,0.26973,48.92,20.18,52.9187943929,133.02,57.3889408,44.9955244,72.9252202066,0.25894079999999997,0.07552439999999999,0.26973,57.13,44.92,72.6749152046,130.54
2021-03-26 00:00:00,47.1921376,21.1864568,51.7297187601,0.26213759999999997,0.07645679999999999,0.27306,46.93,21.11,51.4592751601,134.75,47.0121376,21.1164568,51.5368395374,0.26213759999999997,0.07645679999999999,0.27306,46.75,21.04,51.2664032286,133.26,54.8121376,45.1764568,71.0301532962,0.26213759999999997,0.07645679999999999,0.27306,54.55,45.1,70.7793225455,130.93
2021-03-26 00:30:00,47.8589408,21.1255244,52.3141089542,0.25894079999999997,0.07552439999999999,0.26973,47.6,21.05,52.0467338072,134.67,47.6689408,21.0655244,52.1160650399,0.25894079999999997,0.07552439999999999,0.26973,47.41,20.99,51.8487049019,133.17,55.5989408,45.0755244,71.5754505261,0.25894079999999997,0.07552439999999999,0.26973,55.34,45.0,71.3268224443,130.82
2021-03-26 01:00:00,50.68862112,20.31543116,54.6081775402,0.25862112,0.07543116,0.269397,50.43,20.24,54.3400634891,133.62,50.48862112,20.25543116,54.400214651,0.25862112,0.07543116,0.269397,50.23,20.18,54.1321096947,132.42,58.85862112,44.07543116,73.5321760326,0.25862112,0.07543116,0.269397,58.6,44.0,73.280010917,129.77
2021-03-26 01:30:00,51.22021952,20.53589736,55.1836385902,0.26021952,0.07589736,0.27106199999999997,50.96,20.46,54.9138707432,133.93,51.01021952,20.46589736,54.9626732449,0.26021952,0.07589736,0.27106199999999997,50.75,20.39,54.6929117894,132.66,59.37021952,43.63589736,73.6811679079,0.26021952,0.07589736,0.27106199999999997,59.11,43.56,73.4266007657,130.14
2021-03-26 02:00:00,50.18021952,21.21589736,54.4809024509,0.26021952,0.07589736,0.27106199999999997,49.92,21.14,54.2116777088,134.98,49.99021952,21.14589736,54.2786424187,0.26021952,0.07589736,0.27106199999999997,49.73,21.07,54.0094232519,133.37,58.13021952,44.07589736,72.9507172654,0.26021952,0.07589736,0.27106199999999997,57.87,44.0,72.6975714863,131.23
2021-03-26 02:30:00,49.04862112,21.14543116,53.4125125108,0.25862112,0.07543116,0.269397,48.79,21.07,53.1451691125,134.74,48.87862112,21.08543116,53.2326498476,0.25862112,0.07543116,0.269397,48.62,21.01,52.9653141216,133.24,56.82862112,44.01543116,71.8808066079,0.25862112,0.07543116,0.269397,56.57,43.94,71.6302205776,131.05
2021-03-26 03:00:00,47.97021952,21.29589736,52.4848283332,0.26021952,0.07589736,0.27106199999999997,47.71,21.22,52.2162091692,134.91,47.79021952,21.22589736,52.2919095129,0.26021952,0.07589736,0.27106199999999997,47.53,21.15,52.0232967045,133.3,55.59021952,44.22589736,71.0366279012,0.26021952,0.07589736,0.27106199999999997,55.33,44.15,70.7858135505,131.05
2021-03-26 03:30:00,46.90021952,21.48589736,51.5875409027,0.26021952,0.07589736,0.27106199999999997,46.64,21.41,51.3193696376,135.33,46.72021952,21.42589736,51.3989103939,0.26021952,0.07589736,0.27106199999999997,46.46,21.35,51.1307549328,133.59,54.35021952,44.55589736,70.279259753,0.26021952,0.07589736,0.27106199999999997,54.09,44.48,70.0299828645,131.34
2021-03-26 04:00:00,45.85021952,21.64589736,50.7029338653,0.26021952,0.07589736,0.27106199999999997,45.59,21.57,50.4352356989,136.0,45.68021952,21.56589736,50.5150510674,0.26021952,0.07589736,0.27106199999999997,45.42,21.49,50.2473531641,133.98,53.22021952,45.67589736,70.1332971234,0.26021952,0.07589736,0.27106199999999997,52.96,45.6,69.8864908262,131.92
2021-03-26 04:30:00,45.18862112,21.38543116,49.9934810213,0.25862112,0.07543116,0.269397,44.93,21.31,49.7274672591,136.0,45.00862112,21.32543116,49.8051201111,0.25862112,0.07543116,0.269397,44.75,21.25,49.5391259511,133.89,52.62862112,46.94543116,70.5240758025,0.25862112,0.07543116,0.269397,52.37,46.87,70.2809632831,131.8
2021-03-26 05:00:00,45.20245728,21.45655004,50.0364435564,0.26245728,0.07655004,0.273393,44.94,21.38,49.7665349407,134.91,45.02245728,21.38655004,49.8438178929,0.26245728,0.07655004,0.273393,44.76,21.31,49.5739215717,133.23,52.52245728,45.53655004,69.5139260025,0.26245728,0.07655004,0.273393,52.26,45.46,69.2655700908,130.83
2021-03-26 05:30:00,46.90989984,20.45580412,51.1759574917,0.25989984,0.07580412,0.270729,46.65,20.38,50.907434624,134.75,46.71989984,20.39580412,50.977817399,0.25989984,0.07580412,0.270729,46.46,20.32,50.7093088101,133.11,54.50989984,44.57580412,70.4154208502,0.25989984,0.07580412,0.270729,54.25,44.5,70.1663202683,130.67
2021-03-26 06:00:00,48.28579392,20.09335656,52.2997215321,0.28579392,0.08335656,0.29770199999999997,48.0,20.01,52.0038469731,135.16,48.09579392,20.03335656,52.1012549547,0.28579392,0.08335656,0.29770199999999997,47.81,19.95,51.8053916113,133.43,56.06579392,44.00335656,71.2717941154,0.28579392,0.08335656,0.29770199999999997,55.78,43.92,70.9955970466,131.11
2021-03-26 06:30:00,52.70489472,18.50226096,55.8582096748,0.38489472,0.11226096,0.40093199999999996,52.32,18.39,55.4578623822,135.16,52.49489472,18.46226096,55.6468242707,0.38489472,0.11226096,0.40093199999999996,52.11,18.35,55.2464894812,133.34,61.19489472,42.84226096,74.7012346883,0.38489472,0.11226096,0.40093199999999996,60.81,42.73,74.3216590235,131.02
2021-03-26 07:00:00,57.44549376,17.32743568,60.0018731422,0.74549376,0.21743568,0.7765559999999999,56.7,17.11,59.2253501467,134.95,57.20549376,17.27743568,59.7576631069,0.74549376,0.21743568,0.7765559999999999,56.46,17.06,58.9811427492,133.28,66.51549376,40.63743568,77.9468542584,0.74549376,0.21743568,0.7765559999999999,65.77,40.42,77.1975990559,131.02
2021-03-26 07:30:00,62.67856992,16.38999956,64.7860726761,1.50856992,0.43999956,1.571427,61.17,15.95,63.2152782166,135.62,62.43856992,16.34999956,64.5437642167,1.50856992,0.43999956,1.571427,60.93,15.91,62.9729545122,133.75,72.42856992,39.58999956,82.5425090836,1.50856992,0.43999956,1.571427,70.92,39.15,81.0084495593,131.7
2021-03-26 08:00:00,64.68002752,15.15459136,66.4316761739,2.45002752,0.71459136,2.552112,62.23,14.44,63.8833820332,134.69,64.43002752,15.12459136,66.1814302508,2.45002752,0.71459136,2.552112,61.98,14.41,63.6330770905,133.11,74.59002752,38.41459136,83.900852408,2.45002752,0.71459136,2.552112,72.14,37.7,81.3969876592,130.79
2021-03-26 08:30:00,66.0241632,13.9582976,67.4835105648,2.6341631999999997,0.7682975999999999,2.74392,63.39,13.19,64.74772737320001,134.37,65.7841632,13.9282976,67.2424984809,2.6341631999999997,0.7682975999999999,2.74392,63.15,13.16,64.506651595,132.88,76.1541632,37.5582976,84.9122034298,2.6341631999999997,0.7682975999999999,2.74392,73.52,36.79,82.2112796397,130.48
2021-03-26 09:00:00,66.94651968,13.86731824,68.3676752013,3.7965196800000003,1.1073182400000001,3.954708,63.15,12.76,64.4262376676,133.99,66.70651968,13.82731824,68.1245513565,3.7965196800000003,1.1073182400000001,3.954708,62.91,12.72,64.1830701977,132.63,77.04651968,37.54731824,85.7086185971,3.7965196800000003,1.1073182400000001,3.954708,73.25,36.44,81.8134224929,130.11
2021-03-26 09:30:00,69.58941728,13.79233004,70.9430431071,3.29941728,0.96233004,3.436893,66.29,12.83,67.5201673576,133.02,69.32941728,13.77233004,70.6841225108,3.29941728,0.96233004,3.436893,66.03,12.81,67.2611106064,132.22,79.82941728,34.52233004,86.9742900785,3.29941728,0.96233004,3.436893,76.53,33.56,83.5650315623,129.48
2021-03-26 10:00:00,71.40812064,23.99111852,75.3305612695,1.23812064,0.36111852,1.289709,70.17,23.63,74.041919208,134.49,71.12812064,23.88111852,75.0301097397,1.23812064,0.36111852,1.289709,69.89,23.52,73.7414571323,132.45,86.17812064,10.61111852,86.8289370734,1.23812064,0.36111852,1.289709,84.94,10.25,85.556216022,129.76
2021-03-26 10:30:00,72.33541344,27.59407892,77.4199278544,1.14541344,0.33407892,1.193139,71.19,27.26,76.2307267445,135.24,72.06541344,27.51407892,77.1391492894,1.14541344,0.33407892,1.193139,70.92,27.18,75.9499756419,132.65,88.76541344,3.46407892,88.8329807332,1.14541344,0.33407892,1.193139,87.62,3.13,87.6758877913,130.02
2021-03-26 11:00:00,72.66023872,27.51340296,77.6949009478,1.04023872,0.30340296,1.083582,71.62,27.21,76.6146754871,135.63,72.38023872,27.42340296,77.4011756181,1.04023872,0.30340296,1.083582,71.34,27.12,76.320966975,132.9,89.15023872,3.40340296,89.2151792888,1.04023872,0.30340296,1.083582,88.11,3.1,88.1645172391,130.44
2021-03-26 11:30:00,73.08893024,27.11177132,77.9553709999,0.82893024,0.24177132,0.8634689999999999,72.26,26.87,77.0941275325,135.26,72.80893024,27.04177132,77.6685117587,0.82893024,0.24177132,0.8634689999999999,71.98,26.8,76.8072939245,132.67,89.68893024,3.12177132,89.7432429978,0.82893024,0.24177132,0.8634689999999999,88.86,2.88,88.9066589182,130.1
2021-03-26 12:00:00,72.6528256,27.7687408,77.7787633823,1.5728255999999998,0.4587408,1.63836,71.08,27.31,76.1459289785,135.84,72.3828256,27.6887408,77.4979987414,1.5728255999999998,0.4587408,1.63836,70.81,27.23,75.8652028271,133.04,89.0628256,3.5987408,89.1355026866,1.5728255999999998,0.4587408,1.63836,87.49,3.14,87.5463288779,130.66
2021-03-26 12:30:00,71.83573088,29.46750484,77.6447427232,3.38573088,0.98750484,3.526803,68.45,28.48,74.1384711199,136.25,71.57573088,29.38750484,77.3738372561,3.38573088,0.98750484,3.526803,68.19,28.4,73.8676932089,133.31,87.74573088,5.06750484,87.8919387257,3.38573088,0.98750484,3.526803,84.36,4.08,84.4586052454,131.09
2021-03-26 13:00:00,70.52018688,27.93463784,75.8514386735,2.93018688,0.85463784,3.052278,67.59,27.08,72.8130105132,136.65,70.26018688,27.88463784,75.5913148972,2.93018688,0.85463784,3.052278,67.33,27.03,72.5530826361,133.55,86.06018688,9.85463784,86.6225701118,2.93018688,0.85463784,3.052278,83.13,9.0,83.6157694457,131.46
2021-03-26 13:30:00,69.88978816,18.98785488,72.4232084486,2.04978816,0.59785488,2.135196,67.84,18.39,70.2883895106,135.28,69.63978816,18.93785488,72.1688467583,2.04978816,0.59785488,2.135196,67.59,18.34,70.0340181626,133.11,82.37978816,28.69785488,87.2352931559,2.04978816,0.59785488,2.135196,80.33,28.1,85.1029899592,130.84
2021-03-26 14:00:00,67.19915616,20.10475388,70.1421964098,4.67915616,1.36475388,4.874121,62.52,18.74,65.2682005267,135.53,66.95915616,20.04475388,69.8950695813,4.67915616,1.36475388,4.874121,62.28,18.68,65.0210796588,133.32,78.83915616,30.21475388,84.4307046995,4.67915616,1.36475388,4.874121,74.16,28.85,79.5740416216,131.14
2021-03-26 14:30:00,67.50452224,19.50340232,70.2655194595,3.23452224,0.94340232,3.369294,64.27,18.56,66.8962368149,135.53,67.23452224,19.44340232,69.9894768849,3.23452224,0.94340232,3.369294,64.0,18.5,66.6201921342,133.28,79.37452224,29.57340232,84.7047867928,3.23452224,0.94340232,3.369294,76.14,28.63,81.3448000797,131.14
2021-03-26 15:00:00,64.14647808,21.32563944,67.5984729679,5.43647808,1.58563944,5.662998,58.71,19.74,61.9397424922,136.08,63.94647808,21.26563944,67.3897579728,5.43647808,1.58563944,5.662998,58.51,19.68,61.7310497238,133.76,75.06647808,30.33563944,80.9643572911,5.43647808,1.58563944,5.662998,69.63,28.75,75.331928158,131.82
2021-03-26 15:30:00,64.11288256,22.56792408,67.9689113304,4.5528825600000005,1.32792408,4.742586,59.56,21.24,63.2339402536,136.59,63.86288256,22.50792408,67.7131775599,4.5528825600000005,1.32792408,4.742586,59.31,21.18,62.9783176974,134.25,74.97288256,29.73792408,80.6552989452,4.5528825600000005,1.32792408,4.742586,70.42,28.41,75.9348701191,132.54
2021-03-26 16:00:00,64.79712032,21.61582676,68.3074722727,2.55712032,0.74582676,2.6636670000000002,62.24,20.87,65.6458262192,135.59,64.53712032,21.55582676,68.0418515805,2.55712032,0.74582676,2.6636670000000002,61.98,20.81,65.3802454875,133.52,76.16712032,29.36582676,81.6319912727,2.55712032,0.74582676,2.6636670000000002,73.61,28.62,78.9780760718,131.48
2021-03-26 16:30:00,65.6588784,21.0330062,68.9454542559,2.7188784,0.7930062,2.832165,62.94,20.24,66.1143040499,134.97,65.4188784,20.9730062,68.6985927089,2.7188784,0.7930062,2.832165,62.7,20.18,65.8674608589,133.0,77.2988784,30.4030062,83.062984463,2.7188784,0.7930062,2.832165,74.58,29.61,80.2429342684,130.69
2021-03-26 17:00:00,67.37901888,21.00221384,70.5763782821,2.09901888,0.61221384,2.186478,65.28,20.39,68.3902807422,133.97,67.11901888,20.94221384,70.3103051902,2.09901888,0.61221384,2.186478,65.02,20.33,68.1242196286,132.53,79.10901888,27.99221384,83.9154390075,2.09901888,0.61221384,2.186478,77.01,27.38,81.7325180084,129.98
2021-03-26 17:30:00,69.55775104,21.03226072,72.6679896566,1.20775104,0.35226072,1.258074,68.35,20.68,71.4099775942,133.46,69.26775104,20.98226072,72.3759393657,1.20775104,0.35226072,1.258074,68.06,20.63,71.1179337439,132.25,81.62775104,27.00226072,85.9779728991,1.20775104,0.35226072,1.258074,80.42,26.65,84.7207111632,129.58
2021-03-26 18:00:00,71.30881056,20.88340308,74.3038558063,0.62881056,0.18340308,0.655011,70.68,20.7,73.6488452048,134.08,71.03881056,20.82340308,74.0278780029,0.62881056,0.18340308,0.655011,70.41,20.64,73.372867601,132.71,83.66881056,26.18340308,87.6700659141,0.62881056,0.18340308,0.655011,83.04,26.0,87.0151802848,130.25
2021-03-26 18:30:00,72.35018944,21.28797192,75.4170250041,0.37018944,0.10797192,0.38561399999999996,71.98,21.18,75.0314120885,133.99,72.07018944,21.23797192,75.1343041306,0.37018944,0.10797192,0.38561399999999996,71.7,21.13,74.7486916273,132.71,84.87018944,26.02797192,88.7716417436,0.37018944,0.10797192,0.38561399999999996,84.5,25.92,88.3860645125,130.19
2021-03-26 19:00:00,74.94835136,20.50410248,77.7024683655,0.28835136,0.08410248000000001,0.30036599999999997,74.66,20.42,77.4021446731,133.6,74.65835136,20.46410248,77.4122013516,0.28835136,0.08410248000000001,0.30036599999999997,74.37,20.38,77.1118752204,132.47,87.85835136,25.10410248,91.3745361959,0.28835136,0.08410248000000001,0.30036599999999997,87.57,25.02,91.0741747149,129.79
2021-03-26 19:30:00,75.38483488,20.65307684,78.1627974988,0.28483488,0.08307684,0.296703,75.1,20.57,77.8661344873,134.0,75.09483488,20.60307684,77.8698979127,0.28483488,0.08307684,0.296703,74.81,20.52,77.5732331413,132.75,88.40483488,25.37307684,91.9739520652,0.28483488,0.08307684,0.296703,88.12,25.29,91.6772518131,130.12
2021-03-26 20:00:00,72.57323648,21.36261064,75.6520706031,0.28323648,0.08261064,0.29503799999999997,72.29,21.28,75.3570335138,134.62,72.31323648,21.30261064,75.3857107832,0.28323648,0.08261064,0.29503799999999997,72.03,21.22,75.090673855,133.06,85.32323648,27.58261064,89.6708151694,0.28323648,0.08261064,0.29503799999999997,85.04,27.5,89.3759005549,130.57
2021-03-26 20:30:00,70.54515456,22.26317008,73.974776606,0.28515456,0.08317008000000001,0.29703599999999997,70.26,22.18,73.6778121282,134.02,70.27515456,22.20317008,73.6992409054,0.28515456,0.08317008000000001,0.29703599999999997,69.99,22.12,73.402278575,132.65,82.95515456,28.36317008,87.669989649,0.28515456,0.08317008000000001,0.29703599999999997,82.67,28.28,87.3732642174,129.98
2021-03-26 21:00:00,68.03579392,22.96335656,71.8065804702,0.28579392,0.08335656,0.29770199999999997,67.75,22.88,71.5091385768,134.53,67.78579392,22.89335656,71.547324422,0.28579392,0.08335656,0.29770199999999997,67.5,22.81,71.2498849122,132.92,80.15579392,30.07335656,85.6116701959,0.28579392,0.08335656,0.29770199999999997,79.87,29.99,85.3148111409,130.39
2021-03-26 21:30:00,64.73963008,24.23447544,69.1269086734,0.28963008,0.08447544,0.30169799999999997,64.45,24.15,68.8260488478,135.2,64.50963008,24.16447544,68.8869671734,0.28963008,0.08447544,0.30169799999999997,64.22,24.08,68.5861122969,133.36,76.31963008,31.07447544,82.4033309971,0.28963008,0.08447544,0.30169799999999997,76.03,30.99,82.1032337975,131.05
2021-03-26 22:00:00,61.67218752,25.89522136,66.8881245273,0.29218752,0.08522136,0.30436199999999997,61.38,25.81,66.5857379624,135.73,61.44218752,25.82522136,66.6489644746,0.29218752,0.08522136,0.30436199999999997,61.15,25.74,66.3465907187,133.84,72.57218752,30.91522136,78.882655338,0.29218752,0.08522136,0.30436199999999997,72.28,30.83,78.5804511313,131.75
2021-03-26 22:30:00,57.6705392,25.8859906,63.213729529,0.26053919999999997,0.07599059999999999,0.271395,57.41,25.81,62.9449298991,135.86,57.4705392,25.7959906,62.994412506,0.26053919999999997,0.07599059999999999,0.271395,57.21,25.72,62.7256127909,133.73,68.2905392,33.8259906,76.2088930788,0.26053919999999997,0.07599059999999999,0.271395,68.03,33.75,75.9417105417,131.58
2021-03-26 23:00:00,54.3205392,26.4059906,60.3986532842,0.26053919999999997,0.07599059999999999,0.271395,54.06,26.33,60.1311275464,136.48,54.1105392,26.3259906,60.1748139472,0.26053919999999997,0.07599059999999999,0.271395,53.85,26.25,59.9073033945,134.06,64.4905392,35.5559906,73.6427736703,0.26053919999999997,0.07599059999999999,0.271395,64.23,35.48,73.3779483224,132.08
2021-03-26 23:30:00,51.63958016,21.37571088,55.888883105,0.25958016,0.07571088000000001,0.27039599999999997,51.38,21.3,55.6200898956,136.05,51.43958016,21.33571088,55.688804672,0.25958016,0.07571088000000001,0.27039599999999997,51.18,21.26,55.4200324792,134.12,59.88958016,48.18571088,76.8675779816,0.25958016,0.07571088000000001,0.27039599999999997,59.63,48.11,76.617941763,132.21
2021-03-27 00:00:00,49.71958016,17.01571088,52.5506524035,0.25958016,0.07571088000000001,0.27039599999999997,49.46,16.94,52.2805432259,135.7,49.53958016,16.96571088,52.3641609127,0.25958016,0.07571088000000001,0.27039599999999997,49.28,16.89,52.0940543632,134.23,56.42958016,57.98571088,80.9113106017,0.25958016,0.07571088000000001,0.27039599999999997,56.17,57.91,80.6761241012,132.4
2021-03-27 00:30:00,50.34,16.93,53.1106439426,0.0,0.0,0.0,50.34,16.93,53.1106439426,135.37,50.14,16.89,52.9083329921,0.0,0.0,0.0,50.14,16.89,52.9083329921,134.02,57.18,57.68,81.2190544146,0.0,0.0,0.0,57.18,57.68,81.2190544146,132.03
2021-03-27 01:00:00,53.3,16.25,55.7221006424,0.0,0.0,0.0,53.3,16.25,55.7221006424,134.73,53.08,16.2,55.4970846081,0.0,0.0,0.0,53.08,16.2,55.4970846081,133.58,60.57,56.54,82.8582916792,0.0,0.0,0.0,60.57,56.54,82.8582916792,131.4
2021-03-27 01:30:00,53.67,16.02,56.0099035886,0.0,0.0,0.0,53.67,16.02,56.0099035886,134.5,53.46,15.98,55.7972400751,0.0,0.0,0.0,53.46,15.98,55.7972400751,133.43,60.99,56.19,82.9282593571,0.0,0.0,0.0,60.99,56.19,82.9282593571,131.17
2021-03-27 02:00:00,52.61,16.24,55.0595105318,0.0,0.0,0.0,52.61,16.24,55.0595105318,135.11,52.41,16.18,54.8507110255,0.0,0.0,0.0,52.41,16.18,54.8507110255,133.83,59.77,56.77,82.4335235205,0.0,0.0,0.0,59.77,56.77,82.4335235205,131.74
2021-03-27 02:30:00,51.71,16.4,54.2483557355,0.0,0.0,0.0,51.71,16.4,54.2483557355,135.47,51.51,16.36,54.045626095,0.0,0.0,0.0,51.51,16.36,54.045626095,134.07,58.75,57.18,81.9824060393,0.0,0.0,0.0,58.75,57.18,81.9824060393,132.07
2021-03-27 03:00:00,50.53,16.72,53.2244239048,0.0,0.0,0.0,50.53,16.72,53.2244239048,135.74,50.34,16.67,53.0283367644,0.0,0.0,0.0,50.34,16.67,53.0283367644,134.23,57.4,57.69,81.3811777993,0.0,0.0,0.0,57.4,57.69,81.3811777993,132.34
2021-03-27 03:30:00,49.26,16.95,52.0946264023,0.0,0.0,0.0,49.26,16.95,52.0946264023,135.59,49.08,16.9,51.9081535021,0.0,0.0,0.0,49.08,16.9,51.9081535021,134.13,55.95,57.89,80.5087237509,0.0,0.0,0.0,55.95,57.89,80.5087237509,132.17
2021-03-27 04:00:00,48.26,17.13,51.2100039055,0.0,0.0,0.0,48.26,17.13,51.2100039055,136.03,48.07,17.08,51.0142264471,0.0,0.0,0.0,48.07,17.08,51.0142264471,134.41,54.79,58.28,79.9906400774,0.0,0.0,0.0,54.79,58.28,79.9906400774,132.57
2021-03-27 04:30:00,47.64,17.0,50.5823052065,0.0,0.0,0.0,47.64,17.0,50.5823052065,135.8,47.46,16.95,50.3959730534,0.0,0.0,0.0,47.46,16.95,50.3959730534,134.28,54.08,58.09,79.3668350131,0.0,0.0,0.0,54.08,58.09,79.3668350131,132.36
2021-03-27 05:00:00,47.11,17.1,50.1174829775,0.0,0.0,0.0,47.11,17.1,50.1174829775,135.9,46.93,17.06,49.9346422837,0.0,0.0,0.0,46.93,17.06,49.9346422837,134.33,53.47,58.31,79.1144550635,0.0,0.0,0.0,53.47,58.31,79.1144550635,132.45
2021-03-27 05:30:00,47.45,17.1,50.437213444,0.0,0.0,0.0,47.45,17.1,50.437213444,135.6,47.26,17.04,50.238124965,0.0,0.0,0.0,47.26,17.04,50.238124965,134.15,53.87,58.1,79.2312242743,0.0,0.0,0.0,53.87,58.1,79.2312242743,132.13
2021-03-27 06:00:00,47.47,16.85,50.3718512664,0.0,0.0,0.0,47.47,16.85,50.3718512664,135.29,47.28,16.81,50.1794230736,0.0,0.0,0.0,47.28,16.81,50.1794230736,133.94,53.89,57.63,78.9008808569,0.0,0.0,0.0,53.89,57.63,78.9008808569,131.82
2021-03-27 06:30:00,49.03,16.15,51.6213463598,0.0,0.0,0.0,49.03,16.15,51.6213463598,135.15,48.84,16.11,51.4283744639,0.0,0.0,0.0,48.84,16.11,51.4283744639,133.83,55.67,56.76,79.5037514838,0.0,0.0,0.0,55.67,56.76,79.5037514838,131.68
2021-03-27 07:00:00,50.63,15.42,52.926111703,0.0,0.0,0.0,50.63,15.42,52.926111703,134.8,50.43,15.37,52.7202219267,0.0,0.0,0.0,50.43,15.37,52.7202219267,133.57,57.49,55.7,80.0474240685,0.0,0.0,0.0,57.49,55.7,80.0474240685,131.34
2021-03-27 07:30:00,52.14,14.91,54.229952056,0.0,0.0,0.0,52.14,14.91,54.229952056,134.71,51.93,14.88,54.0198047016,0.0,0.0,0.0,51.93,14.88,54.0198047016,133.5,59.21,54.97,80.7930999529,0.0,0.0,0.0,59.21,54.97,80.7930999529,131.27
2021-03-27 08:00:00,52.41,14.37,54.3443189303,0.0,0.0,0.0,52.41,14.37,54.3443189303,134.4,52.21,14.33,54.1408625716,0.0,0.0,0.0,52.21,14.33,54.1408625716,133.34,59.51,54.13,80.4456151695,0.0,0.0,0.0,59.51,54.13,80.4456151695,131.0
2021-03-27 08:30:00,54.52,13.68,56.2100773883,0.0,0.0,0.0,54.52,13.68,56.2100773883,133.7,54.3,13.66,55.9918351191,0.0,0.0,0.0,54.3,13.66,55.9918351191,133.09,61.77,51.74,80.5764264534,0.0,0.0,0.0,61.77,51.74,80.5764264534,130.55
2021-03-27 09:00:00,55.3,12.86,56.7756074384,0.0,0.0,0.0,55.3,12.86,56.7756074384,133.05,55.09,12.84,56.5665422313,0.0,0.0,0.0,55.09,12.84,56.5665422313,132.68,62.6,50.18,80.2296229581,0.0,0.0,0.0,62.6,50.18,80.2296229581,129.94
2021-03-27 09:30:00,56.33,11.99,57.5919178358,0.0,0.0,0.0,56.33,11.99,57.5919178358,132.97,56.12,11.96,57.3802753566,0.0,0.0,0.0,56.12,11.96,57.3802753566,132.61,63.79,49.57,80.7858217759,0.0,0.0,0.0,63.79,49.57,80.7858217759,129.82
2021-03-27 10:00:00,57.68,11.5,58.8152395217,0.0,0.0,0.0,57.68,11.5,58.8152395217,132.59,57.44,11.48,58.5759677684,0.0,0.0,0.0,57.44,11.48,58.5759677684,132.35,65.3,48.63,81.4184678068,0.0,0.0,0.0,65.3,48.63,81.4184678068,129.54
2021-03-27 10:30:00,58.6,11.71,59.7585483425,0.0,0.0,0.0,58.6,11.71,59.7585483425,132.15,58.39,11.68,59.5467421443,0.0,0.0,0.0,58.39,11.68,59.5467421443,132.17,66.19,47.01,81.1853201016,0.0,0.0,0.0,66.19,47.01,81.1853201016,129.29
2021-03-27 11:00:00,56.98,11.95,58.2196092395,0.0,0.0,0.0,56.98,11.95,58.2196092395,132.15,56.77,11.92,58.0079244586,0.0,0.0,0.0,56.77,11.92,58.0079244586,132.24,64.23,46.51,79.3011538378,0.0,0.0,0.0,64.23,46.51,79.3011538378,129.43
2021-03-27 11:30:00,55.52,25.52,61.1043435445,0.0,0.0,0.0,55.52,25.52,61.1043435445,134.91,55.3,25.39,60.8501610516,0.0,0.0,0.0,55.3,25.39,60.8501610516,133.08,66.19,21.57,69.6159536313,0.0,0.0,0.0,66.19,21.57,69.6159536313,130.63
2021-03-27 12:00:00,58.72,27.5,64.8404842672,0.0,0.0,0.0,58.72,27.5,64.8404842672,135.27,58.5,27.43,64.6115693974,0.0,0.0,0.0,58.5,27.43,64.6115693974,133.16,70.53,18.45,72.9032468413,0.0,0.0,0.0,70.53,18.45,72.9032468413,130.74
2021-03-27 12:30:00,58.06,27.47,64.2305573695,0.0,0.0,0.0,58.06,27.47,64.2305573695,135.86,57.83,27.37,63.9798859017,0.0,0.0,0.0,57.83,27.37,63.9798859017,133.48,69.9,19.11,72.4651785342,0.0,0.0,0.0,69.9,19.11,72.4651785342,131.21
2021-03-27 13:00:00,60.41,28.22,66.6763563792,0.0,0.0,0.0,60.41,28.22,66.6763563792,136.08,60.18,28.15,66.4383541337,0.0,0.0,0.0,60.18,28.15,66.4383541337,133.72,72.61,18.78,74.9993366637,0.0,0.0,0.0,72.61,18.78,74.9993366637,131.54
2021-03-27 13:30:00,59.44,28.53,65.932347903,0.0,0.0,0.0,59.44,28.53,65.932347903,136.21,59.21,28.43,65.6817250078,0.0,0.0,0.0,59.21,28.43,65.6817250078,133.8,71.5,19.12,74.0123260005,0.0,0.0,0.0,71.5,19.12,74.0123260005,131.67
2021-03-27 14:00:00,57.69,21.21,61.4654390694,0.0,0.0,0.0,57.69,21.21,61.4654390694,135.37,57.47,21.21,61.2589993389,0.0,0.0,0.0,57.47,21.21,61.2589993389,133.72,67.41,35.33,76.107272977,0.0,0.0,0.0,67.41,35.33,76.107272977,131.55
2021-03-27 14:30:00,56.27,13.6,57.8901796508,0.0,0.0,0.0,56.27,13.6,57.8901796508,133.89,56.06,13.56,57.676660791,0.0,0.0,0.0,56.06,13.56,57.676660791,133.24,63.68,50.85,81.4915020109,0.0,0.0,0.0,63.68,50.85,81.4915020109,130.9
2021-03-27 15:00:00,55.38,14.05,57.1344633299,0.0,0.0,0.0,55.38,14.05,57.1344633299,133.89,55.17,14.01,56.9210769399,0.0,0.0,0.0,55.17,14.01,56.9210769399,133.28,62.64,51.28,80.9531222375,0.0,0.0,0.0,62.64,51.28,80.9531222375,130.9
2021-03-27 15:30:00,56.09,14.22,57.864466644,0.0,0.0,0.0,56.09,14.22,57.864466644,133.81,55.86,14.19,57.6341539367,0.0,0.0,0.0,55.86,14.19,57.6341539367,133.2,63.45,51.22,81.5437974343,0.0,0.0,0.0,63.45,51.22,81.5437974343,130.82
2021-03-27 16:00:00,58.22,13.99,59.8772786623,0.0,0.0,0.0,58.22,13.99,59.8772786623,133.27,57.99,13.96,59.6466403077,0.0,0.0,0.0,57.99,13.96,59.6466403077,132.82,65.93,51.11,83.4206029707,0.0,0.0,0.0,65.93,51.11,83.4206029707,130.26
2021-03-27 16:30:00,60.0,13.65,61.5331008482,0.0,0.0,0.0,60.0,13.65,61.5331008482,133.04,59.76,13.62,61.2924302015,0.0,0.0,0.0,59.76,13.62,61.2924302015,132.61,67.99,51.14,85.0760818327,0.0,0.0,0.0,67.99,51.14,85.0760818327,129.96
2021-03-27 17:00:00,62.59,13.22,63.9709035422,0.0,0.0,0.0,62.59,13.22,63.9709035422,133.04,62.34,13.2,63.7221751041,0.0,0.0,0.0,62.34,13.2,63.7221751041,132.57,70.98,50.96,87.3789562767,0.0,0.0,0.0,70.98,50.96,87.3789562767,129.87
2021-03-27 17:30:00,65.07,27.07,70.4761647651,0.0,0.0,0.0,65.07,27.07,70.4761647651,135.03,64.8,26.93,70.173106672,0.0,0.0,0.0,64.8,26.93,70.173106672,133.08,77.6,22.22,80.7185753095,0.0,0.0,0.0,77.6,22.22,80.7185753095,130.61
2021-03-27 18:00:00,67.66,27.84,73.1637970584,0.0,0.0,0.0,67.66,27.84,73.1637970584,135.41,67.4,27.75,72.8891109837,0.0,0.0,0.0,67.4,27.75,72.8891109837,133.17,81.16,19.58,83.4884542916,0.0,0.0,0.0,81.16,19.58,83.4884542916,130.76
2021-03-27 18:30:00,70.18,27.03,75.2054073854,0.0,0.0,0.0,70.18,27.03,75.2054073854,135.09,69.9,26.95,74.9153689172,0.0,0.0,0.0,69.9,26.95,74.9153689172,132.95,84.13,19.09,86.2686791368,0.0,0.0,0.0,84.13,19.09,86.2686791368,130.4
2021-03-27 19:00:00,72.34,26.65,77.0927888975,0.0,0.0,0.0,72.34,26.65,77.0927888975,135.09,72.06,26.57,76.8023990511,0.0,0.0,0.0,72.06,26.57,76.8023990511,132.95,86.64,18.65,88.6245569806,0.0,0.0,0.0,86.64,18.65,88.6245569806,130.4
2021-03-27 19:30:00,71.46,27.81,76.6806866166,0.0,0.0,0.0,71.46,27.81,76.6806866166,135.93,71.19,27.73,76.4000589005,0.0,0.0,0.0,71.19,27.73,76.4000589005,133.59,85.57,18.62,87.5724231708,0.0,0.0,0.0,85.57,18.62,87.5724231708,131.32
2021-03-27 20:00:00,68.69,25.4,73.235756977,0.0,0.0,0.0,68.69,25.4,73.235756977,135.99,68.44,25.35,72.9839441247,0.0,0.0,0.0,68.44,25.35,72.9839441247,133.81,81.49,26.82,85.7900489567,0.0,0.0,0.0,81.49,26.82,85.7900489567,131.66
2021-03-27 20:30:00,66.73,17.64,69.0221884614,0.0,0.0,0.0,66.73,17.64,69.0221884614,134.08,66.47,17.59,68.7580468018,0.0,0.0,0.0,66.47,17.59,68.7580468018,132.76,77.54,42.58,88.4619014039,0.0,0.0,0.0,77.54,42.58,88.4619014039,130.14
2021-03-27 21:00:00,64.39,18.34,66.9509350196,0.0,0.0,0.0,64.39,18.34,66.9509350196,134.82,64.17,18.29,66.7256547364,0.0,0.0,0.0,64.17,18.29,66.7256547364,133.21,74.92,43.94,86.8546486954,0.0,0.0,0.0,74.92,43.94,86.8546486954,130.8
2021-03-27 21:30:00,61.5,19.18,64.4214436349,0.0,0.0,0.0,61.5,19.18,64.4214436349,135.06,61.27,19.11,64.1810330238,0.0,0.0,0.0,61.27,19.11,64.1810330238,133.34,71.6,44.98,84.5562558301,0.0,0.0,0.0,71.6,44.98,84.5562558301,131.03
2021-03-27 22:00:00,58.94,19.86,62.1960063027,0.0,0.0,0.0,58.94,19.86,62.1960063027,135.06,58.72,19.79,61.9651716693,0.0,0.0,0.0,58.72,19.79,61.9651716693,133.34,68.63,45.54,82.3648499058,0.0,0.0,0.0,68.63,45.54,82.3648499058,131.03
2021-03-27 22:30:00,55.62,20.72,59.3540461974,0.0,0.0,0.0,55.62,20.72,59.3540461974,135.06,55.42,20.65,59.142192215,0.0,0.0,0.0,55.42,20.65,59.142192215,133.31,64.76,46.3,79.6087156033,0.0,0.0,0.0,64.76,46.3,79.6087156033,130.97
2021-03-27 23:00:00,52.33,22.16,56.8286415463,0.0,0.0,0.0,52.33,22.16,56.8286415463,135.23,52.14,22.09,56.6263869587,0.0,0.0,0.0,52.14,22.09,56.6263869587,133.56,60.84,46.37,76.4962907597,0.0,0.0,0.0,60.84,46.37,76.4962907597,131.32
2021-03-27 23:30:00,49.32,22.24,54.1024953214,0.0,0.0,0.0,49.32,22.24,54.1024953214,134.75,49.13,22.16,53.8964052605,0.0,0.0,0.0,49.13,22.16,53.8964052605,133.18,57.39,46.97,74.1605892641,0.0,0.0,0.0,57.39,46.97,74.1605892641,130.77
2021-03-28 00:00:00,47.42,23.01,52.7078409727,0.0,0.0,0.0,47.42,23.01,52.7078409727,135.87,47.24,22.94,52.5153425201,0.0,0.0,0.0,47.24,22.94,52.5153425201,133.93,55.17,47.59,72.8597076579,0.0,0.0,0.0,55.17,47.59,72.8597076579,131.92
2021-03-28 00:30:00,48.62085888,22.96608384,53.7720087515,0.26085888,0.07608384,0.27172799999999997,48.36,22.89,53.5036606224,135.93,48.43085888,22.90608384,53.5745907006,0.26085888,0.07608384,0.27172799999999997,48.17,22.83,53.3062641722,133.98,56.53085888,47.69608384,73.9638723931,0.26085888,0.07608384,0.27172799999999997,56.27,47.62,73.7155160058,132.0
2021-03-28 01:00:00,51.39021952,22.34589736,56.038324307,0.26021952,0.07589736,0.27106199999999997,51.13,22.27,55.7694342808,135.56,51.19021952,22.26589736,55.8230128151,0.26021952,0.07589736,0.27106199999999997,50.93,22.19,55.5541267594,133.73,59.71021952,46.76589736,75.844310736,0.26021952,0.07589736,0.27106199999999997,59.45,46.69,75.5927152575,131.65
2021-03-28 01:30:00,51.81085888,22.22608384,56.3769802379,0.26085888,0.07608384,0.27172799999999997,51.55,22.15,56.1072633444,0.003,51.61085888,22.15608384,56.1655838166,0.26085888,0.07608384,0.27172799999999997,51.35,22.08,55.8958755187,0.003,60.23085888,47.16608384,76.5009531066,0.26085888,0.07608384,0.27172799999999997,59.97,47.09,76.248731137,0.003
2021-03-28 02:00:00,50.43926048,22.52561764,55.2405869613,0.25926048,0.07561764,0.270063,50.18,22.45,54.9730379368,0.003,50.24926048,22.445617640000002,55.0344794654,0.25926048,0.07561764,0.270063,49.99,22.37,54.7669334544,0.003,58.71926048,48.13561764,75.9275262135,0.25926048,0.07561764,0.270063,58.46,48.06,75.6791596148,0.003
2021-03-28 02:30:00,49.22958016,23.20571088,54.4247791008,0.25958016,0.07571088000000001,0.27039599999999997,48.97,23.13,54.1577122855,135.99,49.03958016,23.12571088,54.2188060176,0.25958016,0.07571088000000001,0.27039599999999997,48.78,23.05,53.9517460329,133.98,57.15958016,47.17571088,74.1131924903,0.25958016,0.07571088000000001,0.27039599999999997,56.9,47.1,73.8648766329,132.01
2021-03-28 03:00:00,47.9105392,23.4759906,53.3529933658,0.26053919999999997,0.07599059999999999,0.271395,47.65,23.4,53.0856148123,136.51,47.7305392,23.3959906,53.1561543801,0.26053919999999997,0.07599059999999999,0.271395,47.47,23.32,52.8887823645,134.28,55.6805392,47.6459906,73.2834419624,0.26053919999999997,0.07599059999999999,0.271395,55.42,47.57,73.0361643297,132.47
2021-03-28 03:30:00,47.10958016,21.36571088,51.7281948676,0.25958016,0.07571088000000001,0.27039599999999997,46.85,21.29,51.4605343929,136.73,46.93958016,21.34571088,51.5651389853,0.25958016,0.07571088000000001,0.27039599999999997,46.68,21.27,51.2975174838,134.53,54.24958016,51.84571088,75.0399539192,0.25958016,0.07571088000000001,0.27039599999999997,53.99,51.77,74.8000868983,132.84
2021-03-28 04:00:00,46.44958016,12.43571088,48.0854489646,0.25958016,0.07571088000000001,0.27039599999999997,46.19,12.36,47.8151199936,137.03,46.27958016,12.40571088,47.9134762068,0.25958016,0.07571088000000001,0.27039599999999997,46.02,12.33,47.6431453622,134.71,51.27958016,69.23571088,86.1578725506,0.25958016,0.07571088000000001,0.27039599999999997,51.02,69.16,85.9426902069,133.1
2021-03-28 04:30:00,46.0705392,12.2959906,47.6831832727,0.26053919999999997,0.07599059999999999,0.271395,45.81,12.22,47.4118603305,136.76,45.8905392,12.2659906,47.5015380116,0.26053919999999997,0.07599059999999999,0.271395,45.63,12.19,47.230212788,134.67,50.8505392,69.1859906,85.863138961,0.26053919999999997,0.07599059999999999,0.271395,50.59,69.11,85.6477682138,133.03
2021-03-28 05:00:00,45.72958016,12.21571088,47.3330549818,0.25958016,0.07571088000000001,0.27039599999999997,45.47,12.14,47.0627294151,135.19,45.54958016,12.17571088,47.1488301889,0.25958016,0.07571088000000001,0.27039599999999997,45.29,12.1,46.8785036024,134.18,50.45958016,69.15571088,85.6077191452,0.25958016,0.07571088000000001,0.27039599999999997,50.2,69.08,85.3937140544,132.33
2021-03-28 05:30:00,46.47181792,11.82636356,47.9530263471,0.26181792,0.07636356,0.272727,46.21,11.75,47.6804635045,135.03,46.29181792,11.79636356,47.7711900582,0.26181792,0.07636356,0.272727,46.03,11.72,47.4986241906,134.04,51.32181792,68.28636356,85.4222245254,0.26181792,0.07636356,0.272727,51.06,68.21,85.2040357025,132.13
2021-03-28 06:00:00,46.87989984,11.08580412,48.1728145534,0.25989984,0.07580412,0.270729,46.62,11.01,47.9024477454,135.03,46.69989984,11.05580412,47.9907433763,0.25989984,0.07580412,0.270729,46.44,10.98,47.7203730078,134.04,51.94989984,68.77580412,86.1910861153,0.25989984,0.07580412,0.270729,51.69,68.7,85.9741013329,132.13
2021-03-28 06:30:00,47.9013184,10.8520512,49.1152045675,0.28131839999999997,0.08205119999999999,0.29304,47.62,10.77,48.8227129521,134.5,47.7113184,10.8320512,48.9254865757,0.28131839999999997,0.08205119999999999,0.29304,47.43,10.75,48.6329867477,133.7,53.0313184,67.7920512,86.0702209661,0.28131839999999997,0.08205119999999999,0.29304,52.75,67.71,85.8324332639,131.58
2021-03-28 07:00:00,49.53865088,10.74668984,50.690919044,0.46865088,0.13668984,0.488178,49.07,10.61,50.2039540275,134.16,49.34865088,10.71668984,50.498879045,0.46865088,0.13668984,0.488178,48.88,10.58,50.0119065823,133.34,54.76865088,66.84668984,86.4180829559,0.46865088,0.13668984,0.488178,54.3,66.71,86.0157782038,131.05
2021-03-28 07:30:00,52.06771168,10.63724924,53.1431808512,0.60771168,0.17724924,0.633033,51.46,10.46,52.5123147462,133.88,51.85771168,10.62724924,52.9354388581,0.60771168,0.17724924,0.633033,51.25,10.45,52.3045409119,133.19,57.50771168,66.68724924,88.058651556,0.60771168,0.17724924,0.633033,56.9,66.51,87.5282245907,130.8
2021-03-28 08:00:00,54.04311616,10.00090888,54.9606821529,0.72311616,0.21090888,0.753246,53.32,9.79,54.2113133949,133.79,53.84311616,9.97090888,54.7585626337,0.72311616,0.21090888,0.753246,53.12,9.76,54.0091844041,133.15,59.80311616,65.58090888,88.7539763164,0.72311616,0.21090888,0.753246,59.08,65.37,88.1117659567,130.8
2021-03-28 08:30:00,56.76103808,9.56696944,57.5616395544,0.8810380800000001,0.25696944,0.917748,55.88,9.31,56.650247131,134.82,56.54103808,9.54696944,57.3413778405,0.8810380800000001,0.25696944,0.917748,55.66,9.29,56.4299539252,133.87,62.84103808,64.67696944,90.1781927237,0.8810380800000001,0.25696944,0.917748,61.96,64.42,89.3810830098,131.87
