Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-28 09:00:00,59.50335552,9.34764536,60.2331120889,1.12335552,0.32764536,1.170162,58.38,9.02,59.0727077422,133.81,59.26335552,9.33764536,59.9944741485,1.12335552,0.32764536,1.170162,58.14,9.01,58.8340012238,133.19,65.76335552,62.48764536,90.7167280709,1.12335552,0.32764536,1.170162,64.64,62.16,89.6782872272,130.75
2021-03-28 09:30:00,60.69055712,8.85682916,61.3334097072,2.32055712,0.67682916,2.417247,58.37,8.18,58.9403876811,133.81,60.48055712,8.83682916,61.1227235907,2.32055712,0.67682916,2.417247,58.16,8.16,58.7296449845,133.15,67.04055712,62.76682916,91.837416894,2.32055712,0.67682916,2.417247,64.72,62.09,89.687493554,130.86
2021-03-28 10:00:00,61.20323424,22.81594332,65.3177093216,2.52323424,0.7359433200000001,2.628369,58.68,22.08,62.6966410584,132.71,60.98323424,22.69594332,65.0696603768,2.52323424,0.7359433200000001,2.628369,58.46,21.96,62.4484843691,132.51,71.57323424,34.46594332,79.4394682039,2.52323424,0.7359433200000001,2.628369,69.05,33.73,76.8480019259,129.89
2021-03-28 10:30:00,62.7370112,23.5612116,67.0153957413,1.7870111999999998,0.5212116,1.8614700000000002,60.95,23.04,65.1593746133,132.51,62.4870112,23.4912116,66.7567494052,1.7870111999999998,0.5212116,1.8614700000000002,60.7,22.97,64.9007773451,132.3,73.8170112,31.3512116,80.1988130292,1.7870111999999998,0.5212116,1.8614700000000002,72.03,30.83,78.3505571135,129.61
2021-03-28 11:00:00,63.84971872,23.15491796,67.9186042727,1.55971872,0.45491796,1.624707,62.29,22.7,66.2973159336,134.83,63.61971872,23.08491796,67.6785198363,1.55971872,0.45491796,1.624707,62.06,22.63,66.0572516837,132.88,75.17971872,30.88491796,81.2764926914,1.55971872,0.45491796,1.624707,73.62,30.43,79.6610902511,130.49
2021-03-28 11:30:00,64.69921888,23.16393884,68.7208628167,1.89921888,0.55393884,1.9783529999999998,62.8,22.61,66.7461766695,134.83,64.45921888,23.09393884,68.471314503,1.89921888,0.55393884,1.9783529999999998,62.56,22.54,66.496655555,132.79,76.06921888,30.65393884,82.0133527386,1.89921888,0.55393884,1.9783529999999998,74.17,30.1,80.0449804797,130.35
2021-03-28 12:00:00,65.18321472,22.94177096,69.1026507163,2.06321472,0.60177096,2.149182,63.12,22.34,66.9567771028,134.83,64.93321472,22.86177096,68.8402712466,2.06321472,0.60177096,2.149182,62.87,22.26,66.6944113101,132.79,76.62321471999999,30.59177096,82.504384638,2.06321472,0.60177096,2.149182,74.56,29.99,80.3653762512,130.35
2021-03-28 12:30:00,65.16857952,23.34375236,69.2233669428,1.89857952,0.55375236,1.977687,63.27,22.79,67.2493643093,134.75,64.93857952,23.27375236,68.9832346226,1.89857952,0.55375236,1.977687,63.04,22.72,67.0092530924,132.76,76.61857952,30.46375236,82.452695138,1.89857952,0.55375236,1.977687,74.72,29.91,80.4840760648,130.35
2021-03-28 13:00:00,65.02695136,23.75202748,69.2290633519,1.6869513600000001,0.49202748,1.757241,63.34,23.26,67.4757971424,134.75,64.79695136,23.68202748,68.9890087703,1.6869513600000001,0.49202748,1.757241,63.11,23.19,67.2357657798,132.82,76.43695136,30.47202748,82.2870098615,1.6869513600000001,0.49202748,1.757241,74.75,29.98,80.5379593732,130.35
2021-03-28 13:30:00,65.050448,23.362214,69.1184044085,1.5504479999999998,0.452214,1.61505,63.5,22.91,67.5064300641,135.07,64.800448,23.282214,68.8560785243,1.5504479999999998,0.452214,1.61505,63.25,22.83,67.2441179584,133.04,76.550448,30.942214,82.5674978198,1.5504479999999998,0.452214,1.61505,75.0,30.49,80.9607318396,130.73
2021-03-28 14:00:00,64.94063776,24.34685268,69.3545648685,1.6006377600000001,0.46685268,1.667331,63.34,23.88,67.6920231637,135.26,64.70063776,24.27685268,69.1052682695,1.6006377600000001,0.46685268,1.667331,63.1,23.81,67.4427616576,133.23,76.25063776,29.88685268,81.8986185593,1.6006377600000001,0.46685268,1.667331,74.65,29.42,80.2381386873,131.0
2021-03-28 14:30:00,65.03180672,24.71927696,69.5713916685,1.47180672,0.42927696,1.533132,63.56,24.29,68.043204657,135.26,64.80180672,24.63927696,69.327975041,1.47180672,0.42927696,1.533132,63.33,24.21,67.7998008847,133.15,76.28180672,29.26927696,81.7043732626,1.47180672,0.42927696,1.533132,74.81,28.84,80.1765657783,130.89
2021-03-28 15:00:00,65.3481104,24.3540322,69.7387583575,1.4881104,0.4340322,1.550115,63.86,23.92,68.1928588637,135.52,65.0881104,24.2840322,69.4706868782,1.4881104,0.4340322,1.550115,63.6,23.85,67.9248297753,133.48,76.6681104,29.5040322,82.1491757011,1.4881104,0.4340322,1.550115,75.18,29.07,80.6045736916,131.35
2021-03-28 15:30:00,66.35943936,23.76983648,70.4881572923,1.19943936,0.34983648,1.249416,65.16,23.42,69.241042742,135.19,66.11943936,23.70983648,70.2419860709,1.19943936,0.34983648,1.249416,64.92,23.36,68.9948983621,133.34,77.96943936,29.60983648,83.402493311,1.19943936,0.34983648,1.249416,76.77,29.26,82.1570477805,131.12
2021-03-28 16:00:00,68.08001888,23.05083884,71.8764922762,1.10001888,0.32083884,1.145853,66.98,22.73,70.7316993999,135.04,67.82001888,22.98083884,71.6077783113,1.10001888,0.32083884,1.145853,66.72,22.66,70.4629973816,133.19,79.94001888,28.69083884,84.9327431082,1.10001888,0.32083884,1.145853,78.84,28.37,83.7890356789,130.91
2021-03-28 16:30:00,69.58616288,22.35888084,73.0900377396,0.95616288,0.27888084,0.996003,68.63,22.08,72.0944054695,134.75,69.32616288,22.28888084,72.8210894505,0.95616288,0.27888084,0.996003,68.37,22.01,71.8254620591,132.92,81.85616288,29.248880839999998,86.9248435824,0.95616288,0.27888084,0.996003,80.9,28.97,85.9306167789,130.54
2021-03-28 17:00:00,69.91847072,22.58580396,73.4759218271,0.80847072,0.23580396,0.8421569999999999,69.11,22.35,72.6341145744,133.9,69.65847072,22.52580396,73.2100702574,0.80847072,0.23580396,0.8421569999999999,68.85,22.29,72.3682706716,132.37,82.18847072,28.69580396,87.0539710996,0.80847072,0.23580396,0.8421569999999999,81.38,28.46,86.212968862,129.73
2021-03-28 17:30:00,70.06719232,22.50209776,73.5918191323,0.48719232,0.14209776,0.5074919999999999,69.58,22.36,73.0845127233,134.31,69.80719232,22.43209776,73.3228689395,0.48719232,0.14209776,0.5074919999999999,69.32,22.29,72.815564957,132.56,82.41719232,28.62209776,87.2457338217,0.48719232,0.14209776,0.5074919999999999,81.93,28.48,86.7388915078,129.99
2021-03-28 18:00:00,69.58712256,22.40249408,73.1043047104,0.31712256,0.09249408,0.33033599999999996,69.27,22.31,72.774095666,134.06,69.31712256,22.33249408,72.8258454934,0.31712256,0.09249408,0.33033599999999996,69.0,22.24,72.4956384895,132.46,81.96712256,29.39249408,87.077711781,0.31712256,0.09249408,0.33033599999999996,81.65,29.3,86.7479826855,129.83
2021-03-28 18:30:00,69.59844128,22.17121204,73.0445458055,0.27844128,0.08121204,0.290043,69.32,22.09,72.7545909204,134.14,69.35844128,22.11121204,72.7976584422,0.27844128,0.08121204,0.290043,69.08,22.03,72.5077051078,132.51,82.06844128,29.71121204,87.2810699695,0.27844128,0.08121204,0.290043,81.79,29.63,86.9916145384,129.91
2021-03-28 19:00:00,69.59958016,22.41571088,73.120213708,0.25958016,0.07571088000000001,0.27039599999999997,69.34,22.34,72.8499224433,134.42,69.32958016,22.33571088,72.8386893462,0.25958016,0.07571088000000001,0.27039599999999997,69.07,22.26,72.5683987697,132.64,82.02958016,29.74571088,87.2562853724,0.25958016,0.07571088000000001,0.27039599999999997,81.77,29.67,86.9864460706,130.1
2021-03-28 19:30:00,68.10149824,24.19627032,72.2722184517,0.26149824,0.07627032,0.27239399999999997,67.84,24.12,72.0002777772,134.68,67.85149824,24.12627032,72.0132122111,0.26149824,0.07627032,0.27239399999999997,67.59,24.05,71.7412754277,132.76,80.18149824,29.81627032,85.5457926248,0.26149824,0.07627032,0.27239399999999997,79.92,29.74,85.2741109599,130.28
2021-03-28 20:00:00,65.58830144,21.30533792,68.9618931706,0.25830144,0.07533792,0.26906399999999997,65.33,21.23,68.6929530592,134.91,65.34830144,21.27533792,68.7243807153,0.25830144,0.07533792,0.26906399999999997,65.09,21.2,68.4554460945,132.91,76.99830144,38.34533792,86.0180409266,0.25830144,0.07533792,0.26906399999999997,76.74,38.27,85.7532535826,130.5
2021-03-28 20:30:00,63.96085888,13.36608384,65.3425104039,0.26085888,0.07608384,0.27172799999999997,63.7,13.29,65.0716074798,135.9,63.73085888,13.32608384,65.1091920092,0.26085888,0.07608384,0.27172799999999997,63.47,13.25,64.8382865289,133.71,72.85085888,54.33608384,90.8826586683,0.26085888,0.07608384,0.27172799999999997,72.59,54.26,90.6281176015,131.7
2021-03-28 21:00:00,60.84862112,14.51543116,62.5559943888,0.25862112,0.07543116,0.269397,60.59,14.44,62.2869304108,136.69,60.62862112,14.47543116,62.3327185849,0.25862112,0.07543116,0.269397,60.37,14.4,62.0636520034,134.12,69.25862112,56.25543116,89.2268464894,0.25862112,0.07543116,0.269397,69.0,56.18,88.9786064175,132.33
2021-03-28 21:30:00,57.58989984,15.02580412,59.5178238264,0.25989984,0.07580412,0.270729,57.33,14.95,59.2472058413,134.97,57.38989984,14.97580412,59.3116793953,0.25989984,0.07580412,0.270729,57.13,14.9,59.0410611355,133.49,65.43989984,54.93580412,85.4419280294,0.25989984,0.07580412,0.270729,65.18,54.86,85.1942016806,131.39
2021-03-28 22:00:00,53.77181792,16.18636356,56.1552024991,0.26181792,0.07636356,0.272727,53.51,16.11,55.8824856283,136.37,53.58181792,16.13636356,55.9588548896,0.26181792,0.07636356,0.272727,53.32,16.06,55.6861383111,134.47,61.05181792,56.54636356,83.2154775459,0.26181792,0.07636356,0.272727,60.79,56.47,82.9715915238,132.79
2021-03-28 22:30:00,49.95830144,16.46533792,52.6017037328,0.25830144,0.07533792,0.26906399999999997,49.7,16.39,52.3328013773,134.39,49.77830144,16.41533792,52.4150990963,0.25830144,0.07533792,0.26906399999999997,49.52,16.34,52.1461983274,133.19,56.72830144,57.19533792,80.5568548545,0.25830144,0.07533792,0.26906399999999997,56.47,57.12,80.3215743123,130.89
2021-03-28 23:00:00,47.04958016,17.46571088,50.1867915868,0.25958016,0.07571088000000001,0.27039599999999997,46.79,17.39,49.9170932647,135.66,46.88958016,17.41571088,50.0193933693,0.25958016,0.07571088000000001,0.27039599999999997,46.63,17.34,49.7496984915,134.08,53.33958016,58.01571088,78.8094760835,0.25958016,0.07571088000000001,0.27039599999999997,53.08,57.94,78.5781776322,132.18
2021-03-28 23:30:00,0.25958016,0.07571088000000001,0.27039599999999997,0.25958016,0.07571088000000001,0.27039599999999997,0.0,0.0,0.0,134.95,0.25958016,0.07571088000000001,0.27039599999999997,0.25958016,0.07571088000000001,0.27039599999999997,0.0,0.0,0.0,133.54,0.25958016,0.07571088000000001,0.27039599999999997,0.25958016,0.07571088000000001,0.27039599999999997,0.0,0.0,0.0,131.42
2021-03-29 00:00:00,0.25958016,0.07571088000000001,0.27039599999999997,0.25958016,0.07571088000000001,0.27039599999999997,0.0,0.0,0.0,135.95,0.25958016,0.07571088000000001,0.27039599999999997,0.25958016,0.07571088000000001,0.27039599999999997,0.0,0.0,0.0,134.27,0.25958016,0.07571088000000001,0.27039599999999997,0.25958016,0.07571088000000001,0.27039599999999997,0.0,0.0,0.0,132.48
2021-03-29 00:30:00,44.82085888,17.25608384,48.027927503,0.26085888,0.07608384,0.27172799999999997,44.56,17.18,47.7571565318,134.39,44.65085888,17.20608384,47.8513168035,0.26085888,0.07608384,0.27172799999999997,44.39,17.13,47.58055275,133.14,50.96085888,58.56608384,77.6337253656,0.26085888,0.07608384,0.27172799999999997,50.7,58.49,77.4052330272,130.77
2021-03-29 01:00:00,43.93989984,17.24580412,47.2030990264,0.25989984,0.07580412,0.270729,43.68,17.17,46.9334773909,134.39,43.76989984,17.18580412,47.022930526,0.25989984,0.07580412,0.270729,43.51,17.11,46.7533121821,133.07,49.94989984,58.66580412,77.0497830436,0.25989984,0.07580412,0.270729,49.69,58.59,76.8237215969,130.77
2021-03-29 01:30:00,46.09862112,16.98543116,49.1282784235,0.25862112,0.07543116,0.269397,45.84,16.91,48.8595302884,134.33,45.91862112,16.92543116,48.9386348963,0.25862112,0.07543116,0.269397,45.66,16.85,48.6698890486,133.04,52.42862112,58.30543116,78.410991674,0.25862112,0.07543116,0.269397,52.17,58.23,78.1821066485,130.69
2021-03-29 02:00:00,49.17181792,16.65636356,51.916299219,0.26181792,0.07636356,0.272727,48.91,16.58,51.6438234448,133.5,48.97181792,16.61636356,51.7140453682,0.26181792,0.07636356,0.272727,48.71,16.54,51.441575598,132.56,55.82181792,56.54636356,79.4579548425,0.26181792,0.07636356,0.272727,55.56,56.47,79.2197860386,129.98
2021-03-29 02:30:00,49.61830144,15.89533792,52.1021842669,0.25830144,0.07533792,0.26906399999999997,49.36,15.82,51.8332132903,133.35,49.43830144,15.84533792,51.9155119697,0.25830144,0.07533792,0.26906399999999997,49.18,15.77,51.6465419946,132.35,56.50830144,57.25533792,80.4447751689,0.25830144,0.07533792,0.26906399999999997,56.25,57.18,80.2098179776,129.67
2021-03-29 03:00:00,48.63958016,15.59571088,51.0787133353,0.25958016,0.07571088000000001,0.27039599999999997,48.38,15.52,50.8084126892,133.81,48.45958016,15.54571088,50.8920429542,0.25958016,0.07571088000000001,0.27039599999999997,48.2,15.47,50.621743352,132.54,55.50958016,58.69571088,80.7867561253,0.25958016,0.07571088000000001,0.27039599999999997,55.25,58.62,80.5535033378,129.95
2021-03-29 03:30:00,47.8505392,15.7959906,50.3903504727,0.26053919999999997,0.07599059999999999,0.271395,47.59,15.72,50.1191230969,133.92,47.6705392,15.7359906,50.2006146156,0.26053919999999997,0.07599059999999999,0.271395,47.41,15.66,49.9293871382,132.62,54.5705392,58.6659906,80.1226697112,0.26053919999999997,0.07599059999999999,0.271395,54.31,58.59,79.8897002122,130.07
2021-03-29 04:00:00,46.93862112,16.41543116,49.7262559702,0.25862112,0.07543116,0.269397,46.68,16.34,49.4572340512,134.11,46.75862112,16.35543116,49.5365398214,0.25862112,0.07543116,0.269397,46.5,16.28,49.2675187116,132.8,53.43862112,58.34543116,79.1193754048,0.25862112,0.07543116,0.269397,53.18,58.27,78.8891963453,130.35
2021-03-29 04:30:00,46.46958016,16.07571088,49.1716418329,0.25958016,0.07571088000000001,0.27039599999999997,46.21,16.0,48.9015756392,134.11,46.29958016,16.03571088,48.9979096127,0.25958016,0.07571088000000001,0.27039599999999997,46.04,15.96,48.7278483005,132.74,52.95958016,58.59571088,78.9821148378,0.25958016,0.07571088000000001,0.27039599999999997,52.7,58.52,78.7520183868,130.28
2021-03-29 05:00:00,46.05958016,16.15571088,48.8107766641,0.25958016,0.07571088000000001,0.27039599999999997,45.8,16.08,48.5407704924,133.99,45.88958016,16.10571088,48.6338101552,0.25958016,0.07571088000000001,0.27039599999999997,45.63,16.03,48.3638067154,132.71,52.43958016,58.19571088,78.3367750944,0.25958016,0.07571088000000001,0.27039599999999997,52.18,58.12,78.1068934218,130.28
2021-03-29 05:30:00,47.0821376,15.6364568,49.6107494626,0.26213759999999997,0.07645679999999999,0.27306,46.82,15.56,49.337875917,133.72,46.9021376,15.5764568,49.4210129185,0.26213759999999997,0.07645679999999999,0.27306,46.64,15.5,49.1481393341,132.5,53.6421376,57.7464568,78.8170806314,0.26213759999999997,0.07645679999999999,0.27306,53.38,57.67,78.5827799203,129.93
2021-03-29 06:00:00,49.03830144,15.02533792,51.2885541591,0.25830144,0.07533792,0.26906399999999997,48.78,14.95,51.0195148938,133.63,48.83830144,14.98533792,51.0856148061,0.25830144,0.07533792,0.26906399999999997,48.58,14.91,50.8165770197,132.48,55.80830144,56.51533792,79.4263805661,0.25830144,0.07533792,0.26906399999999997,55.55,56.44,79.1913890521,129.93
2021-03-29 06:30:00,54.0121376,13.3064568,55.6270869334,0.26213759999999997,0.07645679999999999,0.27306,53.75,13.23,55.3542717412,133.35,53.7821376,13.2764568,55.3965940288,0.26213759999999997,0.07645679999999999,0.27306,53.52,13.2,55.1237734557,132.38,61.3621376,53.4864568,81.400939748,0.26213759999999997,0.07645679999999999,0.27306,61.1,53.41,81.1531767708,129.75
2021-03-29 07:00:00,58.29565408,12.30748244,59.5806798268,0.26565408,0.07748244,0.276723,58.03,12.23,59.3047536037,132.77,58.04565408,12.26748244,59.3278103674,0.26565408,0.07748244,0.276723,57.78,12.19,59.051879733,132.12,66.05565408,50.43748244,83.1101020985,0.26565408,0.07748244,0.276723,65.79,50.36,82.8519987689,129.37
2021-03-29 07:30:00,64.21329632,10.97179476,65.1438999795,0.38329632,0.11179476,0.399267,63.83,10.86,64.7472663516,133.37,63.96329632,10.96179476,64.8957950909,0.38329632,0.11179476,0.399267,63.58,10.85,64.4991387539,132.62,72.70329632,48.39179476,87.3357606934,0.38329632,0.11179476,0.399267,72.32,48.28,86.9548204529,130.07
2021-03-29 08:00:00,67.87147776,23.33209768,71.7699399155,0.76147776,0.22209768,0.793206,67.11,23.11,70.9776316877,134.91,67.61147776,23.21209768,71.485057205,0.76147776,0.22209768,0.793206,66.85,22.99,70.6927337143,132.69,80.94147776,18.08209768,82.9366329102,0.76147776,0.22209768,0.793206,80.18,17.86,82.1450668026,130.15
2021-03-29 08:30:00,69.88497376,24.51895068,74.0613833241,1.26497376,0.36895068000000003,1.3176809999999999,68.62,24.15,72.745631484,136.0,69.61497376,24.44895068,73.7834382566,1.26497376,0.36895068000000003,1.3176809999999999,68.35,24.08,72.4677093608,133.45,83.43497376,14.32895068,84.6564449639,1.26497376,0.36895068000000003,1.3176809999999999,82.17,13.96,83.347408478,131.24
2021-03-29 09:00:00,69.46543264,23.34158452,73.2821663146,1.92543264,0.56158452,2.005659,67.54,22.78,71.2781874068,135.15,69.21543264,23.28158452,73.0260795422,1.92543264,0.56158452,2.005659,67.29,22.72,71.0221268338,132.78,82.99543264,15.14158452,84.3653330514,1.92543264,0.56158452,2.005659,81.07,14.58,82.3706337234,130.22
2021-03-29 09:30:00,70.21948832,22.72860076,73.8062723109,2.18948832,0.63860076,2.280717,68.03,22.09,71.5265614999,135.15,69.95948832,22.65860076,73.5373523755,2.18948832,0.63860076,2.280717,67.77,22.02,71.2576543257,132.67,83.94948832,15.73860076,85.4120608759,2.18948832,0.63860076,2.280717,81.76,15.1,83.142694207,130.07
2021-03-29 10:00:00,69.72172544,23.27591992,73.5043362425,2.83172544,0.82591992,2.949714,66.89,22.45,70.5568891038,135.78,69.47172544,23.20591992,73.2450363843,2.83172544,0.82591992,2.949714,66.64,22.38,70.2976102012,133.1,83.28172544,16.26591992,84.8553235991,2.83172544,0.82591992,2.949714,80.45,15.44,81.9182281303,130.68
2021-03-29 10:30:00,69.04380224,23.67319232,72.9894969319,3.95380224,1.15319232,4.118544,65.09,22.52,68.8756742254,136.07,68.80380224,23.59319232,72.7365240201,3.95380224,1.15319232,4.118544,64.85,22.44,68.6227083406,133.3,82.28380224,16.63319232,83.9481220625,3.95380224,1.15319232,4.118544,78.33,15.48,79.8449704114,130.97
2021-03-29 11:00:00,71.07754848,25.14720164,75.394957711,3.96754848,1.15720164,4.132863,67.11,23.99,71.2690129018,136.07,70.80754848,25.06720164,75.1137372243,3.96754848,1.15720164,4.132863,66.84,23.91,70.9878419168,133.44,84.61754848,16.83720164,86.2764212855,3.96754848,1.15720164,4.132863,80.65,15.68,82.1601174537,131.18
2021-03-29 11:30:00,73.1991072,26.8959896,77.9839954827,3.6891072,1.0759896,3.84282,69.51,25.82,74.1506068755,136.37,72.9491072,26.8159896,77.7217443159,3.6891072,1.0759896,3.84282,69.26,25.74,73.888396924,133.72,86.7591072,17.0359896,88.415878799,3.6891072,1.0759896,3.84282,83.07,15.96,84.5892812359,131.61
2021-03-29 12:00:00,71.93052576,27.16223668,76.8881501765,3.71052576,1.08223668,3.865131,68.22,26.08,73.035161395,136.27,71.68052576,27.09223668,76.6295443126,3.71052576,1.08223668,3.865131,67.97,26.01,72.7766514756,133.66,85.25052576,16.98223668,86.9255342521,3.71052576,1.08223668,3.865131,81.54,15.9,83.075758197,131.61
2021-03-29 12:30:00,71.80956512,27.10862316,76.7560492232,5.30956512,1.54862316,5.530797,66.5,25.56,71.2429898306,136.1,71.56956512,27.03862316,76.5067957364,5.30956512,1.54862316,5.530797,66.26,25.49,70.9938567765,133.48,84.89956512,17.85862316,86.7575159784,5.30956512,1.54862316,5.530797,79.59,16.31,81.2439794693,131.29
2021-03-29 13:00:00,70.55741664,28.45174652,76.0779266473,5.93741664,1.7317465200000002,6.184809,64.62,26.72,69.9264098893,136.91,70.31741664,28.36174652,75.8216838944,5.93741664,1.7317465200000002,6.184809,64.38,26.63,69.6702325244,134.05,83.31741664,18.51174652,85.349145718,5.93741664,1.7317465200000002,6.184809,77.38,16.78,79.1784869772,132.15
2021-03-29 13:30:00,69.88543904,14.71866972,71.4185818127,5.51543904,1.60866972,5.745249,64.37,13.11,65.6914682436,133.75,69.64543904,14.75866972,71.1920326369,5.51543904,1.60866972,5.745249,64.13,13.15,65.464336856,133.01,78.42543904,45.60866972,90.7232067458,5.51543904,1.60866972,5.745249,72.91,44.0,85.157900984,130.6
2021-03-29 14:00:00,69.05413056,13.46703808,70.3550571178,5.30413056,1.54703808,5.525136,63.75,11.92,64.854829427,134.02,68.82413056,13.45703808,70.12740421,5.30413056,1.54703808,5.525136,63.52,11.91,64.6269177665,133.36,76.99413056,47.80703808,90.6289635308,5.30413056,1.54703808,5.525136,71.69,46.26,85.3196560002,131.2
2021-03-29 14:30:00,68.0014528,13.8645904,69.4004643347,5.7414528,1.6745904,5.98068,62.26,12.19,63.4421287474,134.02,67.7714528,13.8445904,69.1711102843,5.7414528,1.6745904,5.98068,62.03,12.17,63.2125762804,133.31,75.7114528,48.2745904,89.7923168393,5.7414528,1.6745904,5.98068,69.97,46.6,84.0675972061,131.2
2021-03-29 15:00:00,66.99568864,14.38249252,68.5221014523,5.66568864,1.65249252,5.901759,61.33,12.73,62.6372237571,134.22,66.76568864,14.35249252,68.2909307383,5.66568864,1.65249252,5.901759,61.1,12.7,62.4059292055,133.52,74.54568864,48.43249252,88.8975029262,5.66568864,1.65249252,5.901759,68.88,46.78,83.2635742687,131.49
2021-03-29 15:30:00,66.07532928,14.40072104,67.6263994749,5.38532928,1.57072104,5.609718,60.69,12.83,62.031322733,133.41,65.85532928,14.38072104,67.4071919917,5.38532928,1.57072104,5.609718,60.47,12.81,61.8119486831,132.95,73.61532928,48.74072104,88.2885869889,5.38532928,1.57072104,5.609718,68.23,47.17,82.9478257702,130.66
2021-03-29 16:00:00,66.59371168,13.87274924,68.0233460423,4.60371168,1.34274924,4.795533,61.99,12.53,63.2436637142,133.01,66.35371168,13.85274924,67.7843176201,4.60371168,1.34274924,4.795533,61.75,12.51,63.0044649211,132.62,74.40371168,48.86274924,89.013934724,4.60371168,1.34274924,4.795533,69.8,47.52,84.4404547596,130.16
2021-03-29 16:30:00,68.16631936,13.69892648,69.5291858272,4.31631936,1.25892648,4.496166,63.85,12.44,65.0505657162,133.17,67.91631936,13.67892648,69.2801520282,4.31631936,1.25892648,4.496166,63.6,12.42,64.8013610968,132.65,76.32631936,49.72892648,91.0970534973,4.31631936,1.25892648,4.496166,72.01,48.47,86.8031163035,130.16
2021-03-29 17:00:00,69.57463136,14.06801748,70.9826629868,4.00463136,1.16801748,4.171491,65.57,12.9,66.8269025169,132.51,69.33463136,14.04801748,70.7434654293,4.00463136,1.16801748,4.171491,65.33,12.88,66.5875611507,132.27,77.89463136,48.80801748,91.9227728315,4.00463136,1.16801748,4.171491,73.89,47.64,87.9164472667,129.64
2021-03-29 17:30:00,70.41583072,14.14503396,71.82249788,3.44583072,1.00503396,3.589407,66.97,13.14,68.2469083549,132.89,70.15583072,14.11503396,71.5616850536,3.44583072,1.00503396,3.589407,66.71,13.11,67.9860000294,132.52,78.90583072,49.21503396,92.995965984,3.44583072,1.00503396,3.589407,75.46,48.21,89.5456068157,129.98
2021-03-29 18:00:00,69.78139616,25.34207388,74.2405816153,2.44139616,0.71207388,2.543121,67.34,24.63,71.7029462435,134.5,69.54139616,25.22207388,73.97404133,2.44139616,0.71207388,2.543121,67.1,24.51,71.4363359923,132.89,81.46139616,27.47207388,85.9690287697,2.44139616,0.71207388,2.543121,79.02,26.76,83.4281607133,130.53
2021-03-29 18:30:00,69.30628224,30.68058232,75.7935280181,1.47628224,0.43058232,1.5377939999999999,67.83,30.25,74.269585969,135.67,69.04628224,30.59058232,75.5193539289,1.47628224,0.43058232,1.5377939999999999,67.57,30.16,73.9954762131,133.48,82.25628224,18.33058232,84.2739948984,1.47628224,0.43058232,1.5377939999999999,80.78,17.9,82.7394609603,131.4
2021-03-29 19:00:00,69.2416576,30.4963168,75.6599794182,0.7416575999999999,0.2163168,0.77256,68.5,30.28,74.8941145885,135.44,68.9816576,30.4063168,75.3857624926,0.7416575999999999,0.2163168,0.77256,68.24,30.19,74.6199283034,133.28,82.3316576,18.6463168,84.4167458113,0.7416575999999999,0.2163168,0.77256,81.59,18.43,83.645639456,131.13
2021-03-29 19:30:00,69.28055904,29.99682972,75.4957326883,0.40055904000000003,0.11682972,0.417249,68.88,29.88,75.081747449,135.08,69.03055904,29.92682972,75.2385088799,0.40055904000000003,0.11682972,0.417249,68.63,29.81,74.8245481109,132.99,82.51055904,19.21682972,84.7188225696,0.40055904000000003,0.11682972,0.417249,82.11,19.1,84.3022069699,130.63
2021-03-29 20:00:00,70.3073024,29.8567132,76.3841612762,0.29730239999999997,0.08671319999999999,0.30969,70.01,29.77,76.0766258453,134.63,70.0273024,29.7767132,76.095175474,0.29730239999999997,0.08671319999999999,0.30969,69.73,29.69,75.7876573065,132.75,83.6873024,18.9267132,85.8008453079,0.29730239999999997,0.08671319999999999,0.30969,83.39,18.84,85.4917405367,130.21
2021-03-29 20:30:00,71.66963008,29.91447544,77.6621639967,0.28963008,0.08447544,0.30169799999999997,71.38,29.83,77.3623506623,135.02,71.40963008,29.82447544,77.3875610382,0.28963008,0.08447544,0.30169799999999997,71.12,29.74,77.0877551885,132.99,85.29963008,19.12447544,87.417232012,0.28963008,0.08447544,0.30169799999999997,85.01,19.04,87.1161391477,130.53
2021-03-29 21:00:00,69.53314656,30.84550108,76.0677553725,0.29314656,0.08550108000000001,0.305361,69.24,30.76,75.765131822,136.6,69.28314656,30.75550108,75.8027390266,0.29314656,0.08550108000000001,0.305361,68.99,30.67,75.5001258277,133.93,83.09314656,21.33550108,85.788545923,0.29314656,0.08550108000000001,0.305361,82.8,21.25,85.4833463313,131.92
2021-03-29 21:30:00,66.57762208,31.80680644,73.7851793908,0.29762208,0.08680644,0.310023,66.28,31.72,73.4792269965,136.43,66.33762208,31.70680644,73.5255171886,0.29762208,0.08680644,0.310023,66.04,31.62,73.2195738857,133.79,79.69762208,22.58680644,82.8364339549,0.29762208,0.08680644,0.310023,79.4,22.5,82.526420012,131.72
2021-03-29 22:00:00,63.00922048,32.69727264,70.9878405334,0.29922048,0.08727264,0.31168799999999997,62.71,32.61,70.6820783509,136.27,62.77922048,32.58727264,70.7330252583,0.29922048,0.08727264,0.31168799999999997,62.48,32.5,70.4272702864,133.68,75.55922048,24.09727264,79.3087280709,0.29922048,0.08727264,0.31168799999999997,75.26,24.01,78.9971372899,131.51
2021-03-29 22:30:00,59.05661312,33.41776216,67.8559531728,0.26661312,0.07776216,0.27772199999999997,58.79,33.34,67.5856471449,135.81,58.84661312,33.31776216,67.6239391861,0.26661312,0.07776216,0.27772199999999997,58.58,33.24,67.3536487505,133.4,70.88661312,24.36776216,74.9579865812,0.26661312,0.07776216,0.27772199999999997,70.62,24.29,74.6805764573,131.08
2021-03-29 23:00:00,55.63789184,30.11813512,63.266713772,0.26789184,0.07813512,0.27905399999999997,55.37,30.04,62.9939560593,136.16,55.44789184,30.08813512,63.0853753615,0.26789184,0.07813512,0.27905399999999997,55.18,30.01,62.8126778604,133.75,66.13789184,33.58813512,74.1780530742,0.26789184,0.07813512,0.27905399999999997,65.87,33.51,73.9038361657,131.6
2021-03-29 23:30:00,52.34821152,18.47822836,55.5137836277,0.26821152,0.07822836,0.279387,52.08,18.4,55.2348295915,133.06,52.15821152,18.42822836,55.3179774527,0.26821152,0.07822836,0.279387,51.89,18.35,55.0390279711,132.51,59.16821152,56.91822836,82.1009255375,0.26821152,0.07822836,0.279387,58.9,56.84,81.8535008414,129.76
2021-03-30 00:00:00,49.6069328,19.8878554,53.4450612708,0.26693279999999997,0.07785539999999999,0.278055,49.34,19.81,53.1683336207,133.93,49.4369328,19.8378554,53.268666508,0.26693279999999997,0.07785539999999999,0.278055,49.17,19.76,52.9919475015,133.23,55.8469328,56.7678554,79.6333429531,0.26693279999999997,0.07785539999999999,0.278055,55.58,56.69,79.3907582783,130.83
2021-03-30 00:30:00,47.33,20.09,51.4172830865,0.0,0.0,0.0,47.33,20.09,51.4172830865,134.04,47.15,20.04,51.2320612507,0.0,0.0,0.0,47.15,20.04,51.2320612507,133.27,53.31,57.47,78.3885004321,0.0,0.0,0.0,53.31,57.47,78.3885004321,130.92
2021-03-30 01:00:00,46.55,20.22,50.7518561237,0.0,0.0,0.0,46.55,20.22,50.7518561237,134.3,46.37,20.17,50.5668448689,0.0,0.0,0.0,46.37,20.17,50.5668448689,133.43,52.41,57.75,77.9863488054,0.0,0.0,0.0,52.41,57.75,77.9863488054,131.17
2021-03-30 01:30:00,48.66,19.94,52.5870630479,0.0,0.0,0.0,48.66,19.94,52.5870630479,134.66,48.46,19.89,52.3830478304,0.0,0.0,0.0,48.46,19.89,52.3830478304,133.68,54.8,57.6,79.5034590442,0.0,0.0,0.0,54.8,57.6,79.5034590442,131.56
2021-03-30 02:00:00,51.48,19.6,55.0849380503,0.0,0.0,0.0,51.48,19.6,55.0849380503,134.44,51.28,19.56,54.8838045328,0.0,0.0,0.0,51.28,19.56,54.8838045328,133.54,58.05,57.03,81.3770446748,0.0,0.0,0.0,58.05,57.03,81.3770446748,131.35
2021-03-30 02:30:00,51.75,19.14,55.1761008046,0.0,0.0,0.0,51.75,19.14,55.1761008046,135.18,51.57,19.1,54.9934077868,0.0,0.0,0.0,51.57,19.1,54.9934077868,133.96,58.5,58.34,82.6184337784,0.0,0.0,0.0,58.5,58.34,82.6184337784,131.93
2021-03-30 03:00:00,50.42,19.53,54.0702996108,0.0,0.0,0.0,50.42,19.53,54.0702996108,135.43,50.45,19.56,54.1091129109,0.0,0.0,0.0,50.45,19.56,54.1091129109,134.09,57.01,59.25,82.223491777,0.0,0.0,0.0,57.01,59.25,82.223491777,132.13
2021-03-30 03:30:00,49.56,20.26,53.5412102964,0.0,0.0,0.0,49.56,20.26,53.5412102964,135.78,49.37,20.21,53.346424435,0.0,0.0,0.0,49.37,20.21,53.346424435,134.4,55.92,58.98,81.2753763449,0.0,0.0,0.0,55.92,58.98,81.2753763449,132.62
2021-03-30 04:00:00,48.73,20.96,53.0465314606,0.0,0.0,0.0,48.73,20.96,53.0465314606,135.78,48.54,20.91,52.8522440394,0.0,0.0,0.0,48.54,20.91,52.8522440394,134.5,54.79,57.88,79.6996769128,0.0,0.0,0.0,54.79,57.88,79.6996769128,132.74
2021-03-30 04:30:00,48.6,20.58,52.777802152,0.0,0.0,0.0,48.6,20.58,52.777802152,135.5,48.41,20.53,52.583352879,0.0,0.0,0.0,48.41,20.53,52.583352879,134.27,54.72,58.28,79.9427094862,0.0,0.0,0.0,54.72,58.28,79.9427094862,132.42
2021-03-30 05:00:00,48.54,20.18,52.5677087193,0.0,0.0,0.0,48.54,20.18,52.5677087193,135.5,48.36,20.13,52.3823109456,0.0,0.0,0.0,48.36,20.13,52.3823109456,134.25,54.7,58.3,79.9436051226,0.0,0.0,0.0,54.7,58.3,79.9436051226,132.42
2021-03-30 05:30:00,49.85,19.95,53.6938078367,0.0,0.0,0.0,49.85,19.95,53.6938078367,135.3,49.65,19.9,53.4895550552,0.0,0.0,0.0,49.65,19.9,53.4895550552,134.14,56.18,57.82,80.6185140027,0.0,0.0,0.0,56.18,57.82,80.6185140027,132.18
2021-03-30 06:00:00,51.66,18.97,55.0328674521,0.0,0.0,0.0,51.66,18.97,55.0328674521,134.31,51.47,18.93,54.8407312132,0.0,0.0,0.0,51.47,18.93,54.8407312132,133.47,58.28,56.42,81.1158110358,0.0,0.0,0.0,58.28,56.42,81.1158110358,131.19
2021-03-30 06:30:00,57.08,16.11,59.3098516269,0.0,0.0,0.0,57.08,16.11,59.3098516269,133.34,56.87,16.08,59.0996049056,0.0,0.0,0.0,56.87,16.08,59.0996049056,132.72,64.51,53.97,84.10886398,0.0,0.0,0.0,64.51,53.97,84.10886398,130.12
2021-03-30 07:00:00,61.52,15.23,63.3771512455,0.0,0.0,0.0,61.52,15.23,63.3771512455,132.63,61.29,15.19,63.1442808178,0.0,0.0,0.0,61.29,15.19,63.1442808178,132.37,69.37,50.87,86.022984138,0.0,0.0,0.0,69.37,50.87,86.022984138,129.63
2021-03-30 07:30:00,67.06,26.44,72.0840981077,0.0,0.0,0.0,67.06,26.44,72.0840981077,134.22,66.8,26.39,71.8238964412,0.0,0.0,0.0,66.8,26.39,71.8238964412,132.62,79.18,23.0,82.4528495566,0.0,0.0,0.0,79.18,23.0,82.4528495566,130.0
2021-03-30 08:00:00,70.19,27.52,75.3922177681,0.0,0.0,0.0,70.19,27.52,75.3922177681,134.79,69.92,27.45,75.1153040332,0.0,0.0,0.0,69.92,27.45,75.1153040332,132.8,83.54,16.47,85.1480622211,0.0,0.0,0.0,83.54,16.47,85.1480622211,130.3
2021-03-30 08:30:00,70.51,27.44,75.6611769668,0.0,0.0,0.0,70.51,27.44,75.6611769668,135.46,70.24,27.37,75.3841793747,0.0,0.0,0.0,70.24,27.37,75.3841793747,133.27,83.91,15.31,85.2952765398,0.0,0.0,0.0,83.91,15.31,85.2952765398,131.02
2021-03-30 09:00:00,68.6,27.43,73.8807478305,0.0,0.0,0.0,68.6,27.43,73.8807478305,135.46,68.34,27.35,73.6096332011,0.0,0.0,0.0,68.34,27.35,73.6096332011,133.31,81.67,15.3,83.0907870946,0.0,0.0,0.0,81.67,15.3,83.0907870946,131.02
2021-03-30 09:30:00,67.82,27.33,73.1196368973,0.0,0.0,0.0,67.82,27.33,73.1196368973,135.75,67.57,27.27,72.8653401831,0.0,0.0,0.0,67.57,27.27,72.8653401831,133.54,80.74,14.71,82.0690666451,0.0,0.0,0.0,80.74,14.71,82.0690666451,131.31
2021-03-30 10:00:00,66.97,27.43,72.3697851316,0.0,0.0,0.0,66.97,27.43,72.3697851316,135.99,66.71,27.36,72.1026608386,0.0,0.0,0.0,66.71,27.36,72.1026608386,133.87,79.7,14.18,80.951605296,0.0,0.0,0.0,79.7,14.18,80.951605296,131.63
2021-03-30 10:30:00,64.95,26.78,70.2543301157,0.0,0.0,0.0,64.95,26.78,70.2543301157,135.47,64.7,26.71,69.9965291997,0.0,0.0,0.0,64.7,26.71,69.9965291997,133.52,77.39,14.39,78.7164798502,0.0,0.0,0.0,77.39,14.39,78.7164798502,131.05
2021-03-30 11:00:00,62.98,26.4,68.2893871696,0.0,0.0,0.0,62.98,26.4,68.2893871696,134.97,62.73,26.33,68.0317705194,0.0,0.0,0.0,62.73,26.33,68.0317705194,133.12,75.13,14.71,76.5565216033,0.0,0.0,0.0,75.13,14.71,76.5565216033,130.53
2021-03-30 11:30:00,61.19,26.42,66.6500750187,0.0,0.0,0.0,61.19,26.42,66.6500750187,135.18,60.95,26.36,66.4059643406,0.0,0.0,0.0,60.95,26.36,66.4059643406,133.24,73.06,14.7,74.5241813105,0.0,0.0,0.0,73.06,14.7,74.5241813105,130.76
2021-03-30 12:00:00,60.51,26.58,66.0905174741,0.0,0.0,0.0,60.51,26.58,66.0905174741,135.28,60.27,26.51,65.842638161,0.0,0.0,0.0,60.27,26.51,65.842638161,133.29,72.26,14.88,73.7761614615,0.0,0.0,0.0,72.26,14.88,73.7761614615,130.94
2021-03-30 12:30:00,60.2,26.59,65.810850929,0.0,0.0,0.0,60.2,26.59,65.810850929,135.46,59.98,26.52,65.5813296602,0.0,0.0,0.0,59.98,26.52,65.5813296602,133.36,71.92,14.85,73.437108467,0.0,0.0,0.0,71.92,14.85,73.437108467,131.15
2021-03-30 13:00:00,60.91,27.45,66.8096594812,0.0,0.0,0.0,60.91,27.45,66.8096594812,136.0,60.67,27.38,66.5621010786,0.0,0.0,0.0,60.67,27.38,66.5621010786,133.77,72.66,14.76,74.144003129,0.0,0.0,0.0,72.66,14.76,74.144003129,131.78
2021-03-30 13:30:00,59.39,27.93,65.6296960225,0.0,0.0,0.0,59.39,27.93,65.6296960225,136.35,59.16,27.85,65.38752251,0.0,0.0,0.0,59.16,27.85,65.38752251,133.99,70.91,15.02,72.4832980762,0.0,0.0,0.0,70.91,15.02,72.4832980762,132.14
2021-03-30 14:00:00,57.52,28.15,64.0388389963,0.0,0.0,0.0,57.52,28.15,64.0388389963,136.65,57.29,28.07,63.7970924102,0.0,0.0,0.0,57.29,28.07,63.7970924102,134.12,68.85,16.1,70.7073723172,0.0,0.0,0.0,68.85,16.1,70.7073723172,132.35
2021-03-30 14:30:00,58.12,27.28,64.2038378915,0.0,0.0,0.0,58.12,27.28,64.2038378915,136.81,57.89,27.2,63.9616455386,0.0,0.0,0.0,57.89,27.2,63.9616455386,134.04,69.82,17.22,71.9121742127,0.0,0.0,0.0,69.82,17.22,71.9121742127,132.35
2021-03-30 15:00:00,57.99,27.92,64.3612189133,0.0,0.0,0.0,57.99,27.92,64.3612189133,136.91,57.77,27.84,64.1282971862,0.0,0.0,0.0,57.77,27.84,64.1282971862,134.11,69.68,17.91,71.9449129543,0.0,0.0,0.0,69.68,17.91,71.9449129543,132.42
2021-03-30 15:30:00,55.67,28.14,62.3779488281,0.0,0.0,0.0,55.67,28.14,62.3779488281,136.99,55.45,28.06,62.1455235717,0.0,0.0,0.0,55.45,28.06,62.1455235717,134.16,66.97,17.93,69.3286794912,0.0,0.0,0.0,66.97,17.93,69.3286794912,132.52
2021-03-30 16:00:00,57.4,28.28,63.9884239531,0.0,0.0,0.0,57.4,28.28,63.9884239531,136.99,57.18,28.2,63.7557244489,0.0,0.0,0.0,57.18,28.2,63.7557244489,134.11,68.98,18.12,71.3202271449,0.0,0.0,0.0,68.98,18.12,71.3202271449,132.52
2021-03-30 16:30:00,58.84,16.05,60.9897376613,0.0,0.0,0.0,58.84,16.05,60.9897376613,134.52,58.61,15.99,60.7520551093,0.0,0.0,0.0,58.61,15.99,60.7520551093,133.31,67.13,43.49,79.9863550864,0.0,0.0,0.0,67.13,43.49,79.9863550864,131.34
2021-03-30 17:00:00,61.05,13.53,62.5312993628,0.0,0.0,0.0,61.05,13.53,62.5312993628,133.85,60.82,13.5,62.3002600316,0.0,0.0,0.0,60.82,13.5,62.3002600316,133.07,68.82,49.61,84.8371646155,0.0,0.0,0.0,68.82,49.61,84.8371646155,130.98
2021-03-30 17:30:00,63.22,13.47,64.6390694549,0.0,0.0,0.0,63.22,13.47,64.6390694549,133.65,62.99,13.44,64.4078698608,0.0,0.0,0.0,62.99,13.44,64.4078698608,132.93,71.29,49.47,86.7729508545,0.0,0.0,0.0,71.29,49.47,86.7729508545,130.8
2021-03-30 18:00:00,65.31,13.58,66.7069149339,0.0,0.0,0.0,65.31,13.58,66.7069149339,133.71,65.07,13.56,66.4678756995,0.0,0.0,0.0,65.07,13.56,66.4678756995,132.96,73.69,49.58,88.8166228811,0.0,0.0,0.0,73.69,49.58,88.8166228811,130.86
2021-03-30 18:30:00,67.15,13.67,68.5273040474,0.0,0.0,0.0,67.15,13.67,68.5273040474,133.57,66.91,13.64,68.2861457398,0.0,0.0,0.0,66.91,13.64,68.2861457398,132.84,75.83,49.86,90.7535591589,0.0,0.0,0.0,75.83,49.86,90.7535591589,130.68
2021-03-30 19:00:00,67.91,13.44,69.2271745776,0.0,0.0,0.0,67.91,13.44,69.2271745776,132.87,67.66,13.41,68.97610963220001,0.0,0.0,0.0,67.66,13.41,68.97610963220001,132.32,76.7,49.56,91.3185829938,0.0,0.0,0.0,76.7,49.56,91.3185829938,129.94
2021-03-30 19:30:00,68.1,13.74,69.4722793638,0.0,0.0,0.0,68.1,13.74,69.4722793638,132.74,67.84,13.71,69.2114853186,0.0,0.0,0.0,67.84,13.71,69.2114853186,132.23,76.92,49.85,91.6608362388,0.0,0.0,0.0,76.92,49.85,91.6608362388,129.78
2021-03-30 20:00:00,69.82,17.5,71.9797360373,0.0,0.0,0.0,69.82,17.5,71.9797360373,133.06,69.56,17.46,71.7178164754,0.0,0.0,0.0,69.56,17.46,71.7178164754,132.23,79.94,41.73,90.1764742048,0.0,0.0,0.0,79.94,41.73,90.1764742048,129.78
2021-03-30 20:30:00,69.88,29.91,76.0119891859,0.0,0.0,0.0,69.88,29.91,76.0119891859,135.81,69.62,29.83,75.741489951,0.0,0.0,0.0,69.62,29.83,75.741489951,133.31,83.43,19.94,85.779767428,0.0,0.0,0.0,83.43,19.94,85.779767428,131.36
2021-03-30 21:00:00,67.71,30.91,74.4316612739,0.0,0.0,0.0,67.71,30.91,74.4316612739,136.34,67.47,30.81,74.1718073125,0.0,0.0,0.0,67.47,30.81,74.1718073125,133.68,80.95,20.72,83.55968465710001,0.0,0.0,0.0,80.95,20.72,83.55968465710001,131.86
2021-03-30 21:30:00,65.03,28.28,70.9130404087,0.0,0.0,0.0,65.03,28.28,70.9130404087,136.47,64.79,28.2,70.6610507989,0.0,0.0,0.0,64.79,28.2,70.6610507989,133.88,77.14,28.77,82.3303862495,0.0,0.0,0.0,77.14,28.77,82.3303862495,132.14
2021-03-30 22:00:00,61.77,21.96,65.5574137684,0.0,0.0,0.0,61.77,21.96,65.5574137684,135.16,61.53,21.9,65.3111851064,0.0,0.0,0.0,61.53,21.9,65.3111851064,133.48,71.39,44.4,84.070756509,0.0,0.0,0.0,71.39,44.4,84.070756509,131.5
2021-03-30 22:30:00,57.69,23.02,62.1132554291,0.0,0.0,0.0,57.69,23.02,62.1132554291,135.53,57.46,22.95,61.8736947337,0.0,0.0,0.0,57.46,22.95,61.8736947337,133.73,66.69,45.76,80.8797483923,0.0,0.0,0.0,66.69,45.76,80.8797483923,131.84
2021-03-30 23:00:00,53.79,24.26,59.0077257654,0.0,0.0,0.0,53.79,24.26,59.0077257654,136.58,53.59,24.19,58.7966342574,0.0,0.0,0.0,53.59,24.19,58.7966342574,134.45,62.24,47.46,78.2704874138,0.0,0.0,0.0,62.24,47.46,78.2704874138,132.85
2021-03-30 23:30:00,49.98,25.05,55.9061973309,0.0,0.0,0.0,49.98,25.05,55.9061973309,136.74,49.78,24.99,55.7005251322,0.0,0.0,0.0,49.78,24.99,55.7005251322,134.57,57.85,48.05,75.2025597969,0.0,0.0,0.0,57.85,48.05,75.2025597969,133.06
2021-03-31 00:00:00,47.65,18.17,50.9967783296,0.0,0.0,0.0,47.65,18.17,50.9967783296,135.9,47.47,18.12,50.8107793682,0.0,0.0,0.0,47.47,18.12,50.8107793682,134.48,53.3,63.02,82.5373273132,0.0,0.0,0.0,53.3,63.02,82.5373273132,132.94
2021-03-31 00:30:00,46.10927072,14.99270396,48.4855238021,0.00927072,0.00270396,0.009656999999999999,46.1,14.99,48.4758713176,135.58,45.92927072,14.96270396,48.305076531,0.00927072,0.00270396,0.009656999999999999,45.92,14.96,48.2954242139,134.54,50.56927072,70.02270396,86.3737819655,0.00927072,0.00270396,0.009656999999999999,50.56,70.02,86.3661623554,133.02
2021-03-31 01:00:00,45.26927072,15.16270396,47.7411192045,0.00927072,0.00270396,0.009656999999999999,45.26,15.16,47.7314697029,135.71,45.09927072,15.13270396,47.5703999207,0.00927072,0.00270396,0.009656999999999999,45.09,15.13,47.5607506249,134.65,49.58927072,70.07270396,85.8445083323,0.00927072,0.00270396,0.009656999999999999,49.58,70.07,85.8369460081,133.17
2021-03-31 01:30:00,46.63927072,15.15270396,49.0390253838,0.00927072,0.00270396,0.009656999999999999,46.63,15.15,49.0293728289,135.52,46.45927072,15.12270396,48.8585715192,0.00927072,0.00270396,0.009656999999999999,46.45,15.12,48.8489191283,134.52,51.14927072,69.86270396,86.5854797284,0.00927072,0.00270396,0.009656999999999999,51.14,69.86,86.5778216404,133.0
2021-03-31 02:00:00,48.65927072,14.62270396,50.8089371873,0.00927072,0.00270396,0.009656999999999999,48.65,14.62,50.7992805067,135.34,48.46927072,14.59270396,50.6183485803,0.00927072,0.00270396,0.009656999999999999,48.46,14.59,50.6086919412,134.32,53.52927072,70.14270396,88.2348102658,0.00927072,0.00270396,0.009656999999999999,53.52,70.14,88.2270366724,132.68
2021-03-31 02:30:00,48.64054944,14.91307692,50.875366466,0.01054944,0.00307692,0.010988999999999999,48.63,14.91,50.8643784981,135.4,48.46054944,14.87307692,50.6915502731,0.01054944,0.00307692,0.010988999999999999,48.45,14.87,50.6805623489,134.44,53.44054944,69.69307692,87.8237854742,0.01054944,0.00307692,0.010988999999999999,53.43,69.69,87.8149246996,132.85
2021-03-31 03:00:00,47.38054944,14.79307692,49.6361923398,0.01054944,0.00307692,0.010988999999999999,47.37,14.79,49.6252052892,135.5,47.19054944,14.77307692,49.4488802516,0.01054944,0.00307692,0.010988999999999999,47.18,14.77,49.4378933613,134.48,52.02054944,70.01307692,87.2236694014,0.01054944,0.00307692,0.010988999999999999,52.01,70.01,87.2149081293,132.91
2021-03-31 03:30:00,46.56927072,15.14270396,48.9693624485,0.00927072,0.00270396,0.009656999999999999,46.56,15.14,48.9597099665,135.6,46.39927072,15.10270396,48.7953275453,0.00927072,0.00270396,0.009656999999999999,46.39,15.1,48.7856751516,134.59,51.05927072,69.91270396,86.5727168423,0.00927072,0.00270396,0.009656999999999999,51.05,69.91,86.565065702,133.07
2021-03-31 04:00:00,45.88054944,15.18307692,48.3275350259,0.01054944,0.00307692,0.010988999999999999,45.87,15.18,48.3165530641,135.67,45.71054944,15.15307692,48.1567240398,0.01054944,0.00307692,0.010988999999999999,45.7,15.15,48.1457422832,134.63,50.28054944,70.02307692,86.2053649916,0.01054944,0.00307692,0.010988999999999999,50.27,70.02,86.1967128144,133.15
2021-03-31 04:30:00,45.44054944,15.30307692,47.9481771982,0.01054944,0.00307692,0.010988999999999999,45.43,15.3,47.9371974567,135.73,45.26054944,15.26307692,47.7648286156,0.01054944,0.00307692,0.010988999999999999,45.25,15.26,47.7538490595,134.68,49.77054944,70.17307692,86.0312054779,0.01054944,0.00307692,0.010988999999999999,49.76,70.17,86.0225929625,133.22
2021-03-31 05:00:00,45.23054944,15.32307692,47.7556204958,0.01054944,0.00307692,0.010988999999999999,45.22,15.32,47.7446415842,135.57,45.05054944,15.28307692,47.5723075432,0.01054944,0.00307692,0.010988999999999999,45.04,15.28,47.5613288292,134.57,49.54054944,70.06307692,85.8085123185,0.01054944,0.00307692,0.010988999999999999,49.53,70.06,85.7999096736,133.05
2021-03-31 05:30:00,46.32054944,14.48307692,48.5319772675,0.01054944,0.00307692,0.010988999999999999,46.31,14.48,48.5209903032,135.11,46.15054944,14.46307692,48.3637654407,0.01054944,0.00307692,0.010988999999999999,46.14,14.46,48.3527786172,134.22,50.88054944,69.81307692,86.3868972724,0.01054944,0.00307692,0.010988999999999999,50.87,69.81,86.3781974806,132.5
2021-03-31 06:00:00,48.35927072,13.54270396,50.2197560241,0.00927072,0.00270396,0.009656999999999999,48.35,13.54,50.2100995817,134.59,48.17927072,13.50270396,50.0356387122,0.00927072,0.00270396,0.009656999999999999,48.17,13.5,50.0259822492,133.84,53.20927072,68.62270396,86.8349122723,0.00927072,0.00270396,0.009656999999999999,53.2,68.62,86.8270948495,131.93
2021-03-31 06:30:00,53.54310688,11.95382284,54.8612629717,0.01310688,0.00382284,0.013653,53.53,11.95,54.8476380531,132.81,53.35310688,11.93382284,54.6714746584,0.01310688,0.00382284,0.013653,53.34,11.93,54.6578493905,132.72,58.94310688,64.60382284,87.4525229722,0.01310688,0.00382284,0.013653,58.93,64.6,87.4408651604,130.3
2021-03-31 07:00:00,57.50173824,18.22634032,60.3212183405,0.02173824,0.00634032,0.022643999999999997,57.48,18.22,60.2985804145,133.58,57.28173824,18.18634032,60.0994218777,0.02173824,0.00634032,0.022643999999999997,57.26,18.18,60.0767842016,132.76,65.47173824,46.53634032,80.3254597157,0.02173824,0.00634032,0.022643999999999997,65.45,46.53,80.3040683901,130.36
2021-03-31 07:30:00,63.19584384,19.10212112,66.0197372756,0.31584384,0.09212112,0.32900399999999996,62.88,19.01,65.6907489682,133.73,62.96584384,19.05212112,65.7851108508,0.31584384,0.09212112,0.32900399999999996,62.65,18.96,65.4561234721,132.68,72.68584384,39.65212112,82.7980833356,0.31584384,0.09212112,0.32900399999999996,72.37,39.56,82.4767270204,130.3
2021-03-31 08:00:00,66.68665248,17.89277364,69.0453544239,0.8666524800000001,0.25277364,0.902763,65.82,17.64,68.1428059299,133.14,66.44665248,17.85277364,68.8031914408,0.8666524800000001,0.25277364,0.902763,65.58,17.6,67.9006362268,132.33,76.61665248,38.06277364,85.5504890367,0.8666524800000001,0.25277364,0.902763,75.75,37.81,84.6620257258,129.75
2021-03-31 08:30:00,68.19857024,17.25666632,70.3479744929,1.18857024,0.34666632000000003,1.238094,67.01,16.91,69.1106952649,133.0,67.93857024,17.21666632,70.0861107883,1.18857024,0.34666632000000003,1.238094,66.75,16.87,68.8488155308,132.26,78.28857024,37.25666632,86.7015537087,1.18857024,0.34666632000000003,1.238094,77.1,36.91,85.479577093,129.61
2021-03-31 09:00:00,67.87477344,17.15055892,70.0080462576,1.78477344,0.52055892,1.8591389999999999,66.09,16.63,68.1501650768,132.76,67.62477344,17.10055892,69.7534163908,1.78477344,0.52055892,1.8591389999999999,65.84,16.58,67.8955226801,132.12,77.82477344,37.01055892,86.1770087237,1.78477344,0.52055892,1.8591389999999999,76.04,36.49,84.3421703539,129.4
2021-03-31 09:30:00,68.90274432,16.96538376,70.9606399418,2.9327443200000003,0.85538376,3.054942,65.97,16.11,67.9085635248,133.17,68.65274432,16.94538376,70.7131199527,2.9327443200000003,0.85538376,3.054942,65.72,16.09,67.6609673298,132.43,78.71274432,36.26538376,86.665299732,2.9327443200000003,0.85538376,3.054942,75.78,35.41,83.6449430629,129.85
2021-03-31 10:00:00,68.61264352,17.64785436,70.8459004764,3.83264352,1.11785436,3.992337,64.78,16.53,66.8557349821,133.67,68.38264352,17.60785436,70.6131890651,3.83264352,1.11785436,3.992337,64.55,16.49,66.622988525,132.83,78.19264352,36.53785436,86.3081937123,3.83264352,1.11785436,3.992337,74.36,35.42,82.3649561403,130.41
2021-03-31 10:30:00,67.5396368,17.4582274,69.7595315568,3.5596368,1.0382274,3.707955,63.98,16.42,66.0534389718,133.51,67.2896368,17.4182274,69.5074806509,3.5596368,1.0382274,3.707955,63.73,16.38,65.8013472506,132.72,76.9896368,36.3282274,85.1301608164,3.5596368,1.0382274,3.707955,73.43,35.29,81.4699269669,130.24
2021-03-31 11:00:00,66.82409216,17.30202688,69.0276714598,3.74409216,1.09202688,3.900096,63.08,16.21,65.1294902483,133.4,66.58409216,17.26202688,68.7853102107,3.74409216,1.09202688,3.900096,62.84,16.17,64.8870903955,132.61,76.13409216,36.10202688,84.2600518269,3.74409216,1.09202688,3.900096,72.39,35.01,80.4115178317,130.11
2021-03-31 11:30:00,65.80053472,17.67265596,68.1324675769,4.74053472,1.3826559600000001,4.938057,61.06,16.29,63.1956303869,133.61,65.57053472,17.64265596,67.9025649942,4.74053472,1.3826559600000001,4.938057,60.83,16.26,62.9656771583,132.74,74.82053472,36.54265596,83.2675093923,4.74053472,1.3826559600000001,4.938057,70.08,35.16,78.4055610273,130.33
2021-03-31 12:00:00,65.1454384,18.2353362,67.649505768,6.1554384,1.7953362,6.411915,58.99,16.44,61.2380086221,133.98,64.9154384,18.1953362,67.4172411338,6.1554384,1.7953362,6.411915,58.76,16.4,61.0057177648,132.96,73.8454384,37.1853362,82.6794896017,6.1554384,1.7953362,6.411915,67.69,35.39,76.3831669938,130.71
2021-03-31 12:30:00,65.2092544,18.0789492,67.6690125802,6.3392544,1.8489491999999998,6.60339,58.87,16.23,61.0662738343,133.67,64.9892544,18.0389492,67.4463258874,6.3392544,1.8489491999999998,6.60339,58.65,16.19,60.8435584101,132.73,73.8692544,36.9689492,82.6036921122,6.3392544,1.8489491999999998,6.60339,67.53,35.12,76.1164587983,130.4
2021-03-31 13:00:00,64.32583776,18.47545268,66.9264951664,6.39583776,1.86545268,6.662331,57.93,16.61,60.2642265361,133.61,64.11583776,18.43545268,66.7136160554,6.39583776,1.86545268,6.662331,57.72,16.57,60.0513388693,132.66,72.86583776,37.38545268,81.896900946,6.39583776,1.86545268,6.662331,66.47,35.52,75.3653189471,130.4
2021-03-31 13:30:00,63.3666368,18.6623524,66.0576570614,6.5566368,1.9123524,6.82983,56.81,16.75,59.2278532449,133.95,63.1466368,18.6223524,65.835322951,6.5566368,1.9123524,6.82983,56.59,16.71,59.0055268598,132.86,71.7366368,37.6823524,81.0315046249,6.5566368,1.9123524,6.82983,65.18,35.77,74.3500188299,130.71
2021-03-31 14:00:00,62.7867472,18.9436346,65.5822911754,6.0467472,1.7636346,6.298695,56.74,17.18,59.2838932595,134.26,62.5667472,18.8936346,65.3572282428,6.0467472,1.7636346,6.298695,56.52,17.13,59.0588460775,133.03,71.1467472,38.0736346,80.6936260729,6.0467472,1.7636346,6.298695,65.1,36.31,74.5414388109,131.0
