Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-31 14:30:00,63.57343072,18.80433396,66.2961844241,5.84343072,1.70433396,6.086907,57.73,17.1,60.2093256896,134.26,63.35343072,18.76433396,66.0738784464,5.84343072,1.70433396,6.086907,57.51,17.06,59.9870294314,133.03,72.08343072,37.934333960000004,81.4557221891,5.84343072,1.70433396,6.086907,66.24,36.23,75.50066556,131.0
2021-03-31 15:00:00,62.73135296,19.00706128,65.5476240812,5.68135296,1.65706128,5.918076,57.05,17.35,59.6299002179,134.26,62.511352959999996,18.96706128,65.3254824895,5.68135296,1.65706128,5.918076,56.83,17.31,59.407785685,132.99,71.14135296,38.15706128,80.7282690667,5.68135296,1.65706128,5.918076,65.46,36.5,74.9483929114,131.0
2021-03-31 15:30:00,61.85207264,19.30060452,64.7934581937,5.28207264,1.54060452,5.502159,56.57,17.76,59.2923477356,134.44,61.64207264,19.25060452,64.5780991803,5.28207264,1.54060452,5.502159,56.36,17.71,59.0770149889,133.11,70.20207264,38.58060452,80.1048940333,5.28207264,1.54060452,5.502159,64.92,37.04,74.7433475301,131.22
2021-03-31 16:00:00,62.70936608,19.21689844,65.5877563255,4.54936608,1.32689844,4.738923,58.16,17.89,60.8493032006,134.3,62.50936608,19.17689844,65.3848169035,4.54936608,1.32689844,4.738923,57.96,17.85,60.6463857126,133.0,71.30936608,38.50689844,81.042007121,4.54936608,1.32689844,4.738923,66.76,37.18,76.4149854413,131.06
2021-03-31 16:30:00,63.77212384,19.55603612,66.7032407593,4.03212384,1.17603612,4.2001290000000004,59.74,18.38,62.5035359,134.56,63.53212384,19.49603612,66.4561974839,4.03212384,1.17603612,4.2001290000000004,59.5,18.32,62.256504881,133.19,72.60212384,38.94603612,82.3884829059,4.03212384,1.17603612,4.2001290000000004,68.57,37.77,78.2842116905,131.37
2021-03-31 17:00:00,64.91766912,20.11557016,67.9627833953,3.20766912,0.93557016,3.341322,61.71,19.18,64.621950605,135.72,64.68766912,20.07557016,67.731256104,3.20766912,0.93557016,3.341322,61.48,19.14,64.3904496024,134.0,74.06766912,39.25557016,83.8273189208,3.20766912,0.93557016,3.341322,70.86,38.32,80.557817746,132.55
2021-03-31 17:30:00,66.041696,19.981328,68.998254175,2.3016959999999997,0.6713279999999999,2.3976,63.74,19.31,66.600778524,135.2,65.811696,19.921328,68.7607347232,2.3016959999999997,0.6713279999999999,2.3976,63.51,19.25,66.3632624273,133.64,75.521696,38.951328,84.9748934667,2.3016959999999997,0.6713279999999999,2.3976,73.22,38.28,82.6227983065,132.04
2021-03-31 18:00:00,66.4276704,20.2022372,69.4317346943,1.9276704,0.5622372,2.00799,64.5,19.64,67.4238800426,135.38,66.1976704,20.1522372,69.1971403351,1.9276704,0.5622372,2.00799,64.27,19.59,67.1892923017,133.75,76.0276704,39.2822372,85.5762865862,1.9276704,0.5622372,2.00799,74.1,38.72,83.606509316,132.23
2021-03-31 18:30:00,66.82177696,20.37801828,69.8599563778,1.26177696,0.36801828000000003,1.314351,65.56,20.01,68.54570519,135.47,66.58177696,20.32801828,69.6158125022,1.26177696,0.36801828000000003,1.314351,65.32,19.96,68.3015665999,133.79,76.58177696,39.51801828,86.1768085457,1.26177696,0.36801828000000003,1.314351,75.32,39.15,84.8871303555,132.3
2021-03-31 19:00:00,66.51499424,20.26312332,69.5330038574,0.76499424,0.22312332,0.7968689999999999,65.75,20.04,68.7361920679,135.14,66.27499424,20.21312332,69.2888534749,0.76499424,0.22312332,0.7968689999999999,65.51,19.99,68.4920447935,133.59,76.30499424,39.36312332,85.8598137866,0.76499424,0.22312332,0.7968689999999999,75.54,39.14,85.0777949879,131.96
2021-03-31 19:30:00,66.93814144,20.21195792,69.9230864765,0.41814144000000003,0.12195792,0.435564,66.52,20.09,69.4875420489,134.73,66.69814144,20.15195792,69.6759892614,0.41814144000000003,0.12195792,0.435564,66.28,20.03,69.2404455503,133.33,76.84814144,39.23195792,86.2831580612,0.41814144000000003,0.12195792,0.435564,76.43,39.11,85.8553259851,131.52
2021-03-31 20:00:00,68.44524448,20.00027964,71.3075218866,0.27524448,0.08027964,0.286713,68.17,19.92,71.0208089225,134.17,68.18524448,19.95027964,71.0439386754,0.27524448,0.08027964,0.286713,67.91,19.87,70.7572257794,133.0,78.54524448,38.67027964,87.5485348699,0.27524448,0.08027964,0.286713,78.27,38.59,87.2661503677,130.99
2021-03-31 20:30:00,69.14300672,20.19962696,72.0331889312,0.27300672,0.07962696,0.28438199999999997,68.87,20.12,71.7488069587,134.08,68.89300672,20.13962696,71.7763954863,0.27300672,0.07962696,0.28438199999999997,68.62,20.06,71.49201354,132.94,79.41300672,39.09962696,88.5167016146,0.27300672,0.07962696,0.28438199999999997,79.14,39.02,88.2366137156,130.87
2021-03-31 21:00:00,67.221728,20.749254,70.3512065061,0.27172799999999997,0.07925399999999999,0.28305,66.95,20.67,70.0681910713,133.87,66.971728,20.699254,70.0975853183,0.27172799999999997,0.07925399999999999,0.28305,66.7,20.62,69.8145715449,132.77,77.201728,39.829254,86.8704568906,0.27172799999999997,0.07925399999999999,0.28305,76.93,39.75,86.5926521132,130.6
2021-03-31 21:30:00,64.54364608,21.87981344,68.1513645166,0.27364608,0.07981344,0.28504799999999997,64.27,21.8,67.8665816142,134.22,64.30364608,21.81981344,67.9048095332,0.27364608,0.07981344,0.28504799999999997,64.03,21.74,67.6200303165,132.99,74.14364608,41.16981344,84.8070385801,0.27364608,0.07981344,0.28504799999999997,73.87,41.09,84.5290778372,130.92
2021-03-31 22:00:00,61.12917056,22.50850808,65.1414493955,0.26917056,0.07850808000000001,0.28038599999999997,60.86,22.43,64.861733711,134.22,60.90917056,22.45850808,64.9177298085,0.26917056,0.07850808000000001,0.28038599999999997,60.64,22.38,64.6380228658,132.95,70.24917056,42.13850808,81.9182508821,0.26917056,0.07850808000000001,0.28038599999999997,69.98,42.06,81.6470697576,130.83
2021-03-31 22:30:00,57.26236736,23.77944048,62.0035523596,0.27236736,0.07944048000000001,0.28371599999999997,56.99,23.7,61.7215529617,134.98,57.05236736,23.70944048,61.7827661185,0.27236736,0.07944048000000001,0.28371599999999997,56.78,23.63,61.5007747919,133.49,65.84236736,43.90944048,79.1407373155,0.27236736,0.07944048000000001,0.28371599999999997,65.57,43.83,78.8701071383,131.6
2021-03-31 23:00:00,53.44108864,23.94906752,58.5619995399,0.27108864,0.07906752,0.28238399999999997,53.17,23.87,58.2822940523,135.2,53.24108864,23.87906752,58.3508644769,0.27108864,0.07906752,0.28238399999999997,52.97,23.8,58.0711709887,133.55,61.63108864,45.76906752,76.7671715553,0.27108864,0.07906752,0.28238399999999997,61.36,45.69,76.5024555161,131.6
2021-03-31 23:30:00,49.86364608,24.67981344,55.6370055972,0.27364608,0.07981344,0.28504799999999997,49.59,24.6,55.3563736168,135.95,49.67364608,24.60981344,55.435674727,0.27364608,0.07981344,0.28504799999999997,49.4,24.53,55.1550623243,133.98,57.65364608,47.90981344,74.9619445464,0.27364608,0.07981344,0.28504799999999997,57.38,47.83,74.7005575615,132.25
2021-04-01 00:00:00,47.11364608,22.81981344,52.3492075622,0.27364608,0.07981344,0.28504799999999997,46.84,22.74,52.0681591762,136.3,46.93364608,22.74981344,52.1566979967,0.27364608,0.07981344,0.28504799999999997,46.66,22.67,51.8756638512,134.18,54.28364608,53.55981344,76.2585591751,0.27364608,0.07981344,0.28504799999999997,54.01,53.48,76.0078318333,132.53
2021-04-01 00:30:00,45.80044928,13.09888104,47.6367698186,0.27044928,0.07888104,0.28171799999999997,45.53,13.02,47.3550556963,134.99,45.63044928,13.05888104,47.462324801,0.27044928,0.07888104,0.28171799999999997,45.36,12.98,47.1806104242,133.77,50.64044928,72.33888104,88.302711246,0.27044928,0.07888104,0.28171799999999997,50.37,72.26,88.0831680856,131.95
2021-04-01 01:00:00,45.09300672,13.18962696,46.9823957924,0.27300672,0.07962696,0.28438199999999997,44.82,13.11,46.6980138764,135.37,44.923006720000004,13.15962696,46.8108140764,0.27300672,0.07962696,0.28438199999999997,44.65,13.08,46.5264322724,134.02,49.84300672,72.73962696,88.1781075391,0.27300672,0.07962696,0.28438199999999997,49.57,72.66,87.9582884099,132.32
2021-04-01 01:30:00,46.34524448,13.05027964,48.1476010264,0.27524448,0.08027964,0.286713,46.07,12.97,47.8609005348,135.48,46.18524448,13.01027964,47.9827488165,0.27524448,0.08027964,0.286713,45.91,12.93,47.6960480543,134.08,51.26524448,72.67027964,88.9330918981,0.27524448,0.08027964,0.286713,50.99,72.59,88.7090085617,132.44
2021-04-01 02:00:00,48.14204768,13.15934724,49.9081674138,0.27204768,0.07934724,0.283383,47.87,13.08,49.6248254405,135.4,47.96204768,13.11934724,49.7239910874,0.27204768,0.07934724,0.283383,47.69,13.04,49.4406482563,134.04,53.30204768,72.60934724,90.0734455514,0.27204768,0.07934724,0.283383,53.03,72.53,89.8486605354,132.34
2021-04-01 02:30:00,47.82300672,13.05962696,49.574124582,0.27300672,0.07962696,0.28438199999999997,47.55,12.98,49.2897849458,135.34,47.64300672,13.02962696,49.3925831278,0.27300672,0.07962696,0.28438199999999997,47.37,12.95,49.1082416708,134.02,52.95300672,72.56962696,89.8352474133,0.27300672,0.07962696,0.28438199999999997,52.68,72.49,89.6101696238,132.27
2021-04-01 03:00:00,46.85428544,13.27999992,48.6999226074,0.27428544,0.07999992,0.28571399999999997,46.58,13.2,48.4142169202,135.74,46.67428544,13.23999992,48.5158378183,0.27428544,0.07999992,0.28571399999999997,46.4,13.16,48.2301316606,134.3,51.79428544,72.66999992,89.2388754558,0.27428544,0.07999992,0.28571399999999997,51.52,72.59,89.0147094586,132.72
2021-04-01 03:30:00,46.25300672,13.60962696,48.2137177226,0.27300672,0.07962696,0.28438199999999997,45.98,13.53,47.9293365279,136.01,46.07300672,13.56962696,48.0297483239,0.27300672,0.07962696,0.28438199999999997,45.8,13.49,47.7453673145,134.52,51.07300672,72.68962696,88.8382456097,0.27300672,0.07962696,0.28438199999999997,50.8,72.61,88.6163196031,133.06
2021-04-01 04:00:00,45.51428544,13.50999992,47.4770500026,0.27428544,0.07999992,0.28571399999999997,45.24,13.43,47.1913392478,136.3,45.35428544,13.479999920000001,47.3151308317,0.27428544,0.07999992,0.28571399999999997,45.08,13.4,47.029420579,134.63,50.33428544,73.86999992,89.3885740961,0.27428544,0.07999992,0.28571399999999997,50.06,73.79,89.1681989276,133.24
2021-04-01 04:30:00,45.30300672,13.58962696,47.2973612243,0.27300672,0.07962696,0.28438199999999997,45.03,13.51,47.0129875673,136.2,45.14300672,13.55962696,47.1354912886,0.27300672,0.07962696,0.28438199999999997,44.87,13.48,46.8511184498,134.61,50.02300672,73.19962696,88.6593852245,0.27300672,0.07962696,0.28438199999999997,49.75,73.12,88.4397925145,133.24
2021-04-01 05:00:00,44.52204768,30.19934724,53.7978931125,0.27204768,0.07934724,0.283383,44.25,30.12,53.52828131,134.45,44.86204768,11.75934724,46.3776408364,0.27204768,0.07934724,0.283383,44.59,11.68,46.0943651654,133.12,50.98204768,56.73934724,76.2792416773,0.27204768,0.07934724,0.283383,50.71,56.66,76.0385408855,131.0
2021-04-01 05:30:00,45.65396576,31.92990668,55.7117898672,0.27396576,0.07990668000000001,0.285381,45.38,31.85,55.4415629289,133.62,46.08396576,11.17990668,47.4206939378,0.27396576,0.07990668000000001,0.285381,45.81,11.1,47.1356139241,132.57,52.48396576,53.08990668,74.6532306949,0.27396576,0.07990668000000001,0.285381,52.21,53.01,74.4039259717,130.18
2021-04-01 06:00:00,47.33428544,31.11999992,56.6479388251,0.27428544,0.07999992,0.28571399999999997,47.06,31.04,56.3748631927,133.27,47.74428544,10.46999992,48.8788061485,0.27428544,0.07999992,0.28571399999999997,47.47,10.39,48.5937547428,132.32,54.37428544,52.06999992,75.2851101399,0.27428544,0.07999992,0.28571399999999997,54.1,51.99,75.0317939276,129.83
2021-04-01 06:30:00,51.17300672,41.05962696,65.6092187338,0.27300672,0.07962696,0.28438199999999997,50.9,40.98,65.3465408419,134.15,51.60300672,20.48962696,55.5220236978,0.27300672,0.07962696,0.28438199999999997,51.33,20.41,55.2389083889,132.18,61.74300672,26.77962696,67.3004256966,0.27300672,0.07962696,0.28438199999999997,61.47,26.7,67.0182878027,129.6
2021-04-01 07:00:00,54.92716256,44.02083908,70.3905353027,0.27716256,0.08083908000000001,0.288711,54.65,43.94,70.1237912552,134.15,55.38716256,23.54083908,60.1822970735,0.27716256,0.08083908000000001,0.288711,55.11,23.46,59.8956066836,131.97,67.13716256,16.54083908,69.1447608578,0.27716256,0.08083908000000001,0.288711,66.86,16.46,68.856308353,129.27
2021-04-01 07:30:00,61.15561408,37.85913744,71.9258188775,0.30561408,0.08913744,0.31834799999999996,60.85,37.77,71.6190994079,133.9,61.42561408,22.72913744,65.4959521946,0.30561408,0.08913744,0.31834799999999996,61.12,22.64,65.1784013305,131.97,73.69561408,18.56913744,75.9990552566,0.30561408,0.08913744,0.31834799999999996,73.39,18.48,75.6809256022,129.27
2021-04-01 08:00:00,66.33914048,24.18058264,70.6086548267,0.37914048,0.11058264,0.39493799999999996,65.96,24.07,70.2145746979,134.96,66.09914048,24.12058264,70.3626241629,0.37914048,0.11058264,0.39493799999999996,65.72,24.01,69.9685536509,133.24,77.60914048,27.95058264,82.4888704975,0.37914048,0.11058264,0.39493799999999996,77.23,27.84,82.0946922767,131.06
2021-04-01 08:30:00,68.9765328,22.9944054,72.708354106,0.6665327999999999,0.19440539999999998,0.694305,68.31,22.8,72.0145547789,134.05,68.7265328,22.9444054,72.4553797165,0.6665327999999999,0.19440539999999998,0.694305,68.06,22.75,71.7615920949,132.65,80.5465328,26.1544054,84.686462129,0.6665327999999999,0.19440539999999998,0.694305,79.88,25.96,83.9924758535,130.2
2021-04-01 09:00:00,69.93691232,22.07368276,73.3377063689,0.76691232,0.22368276,0.798867,69.17,21.85,72.5390336302,133.81,69.67691232,22.01368276,73.0717068304,0.76691232,0.22368276,0.798867,68.91,21.79,72.2730392332,132.45,81.69691232,25.72368276,85.6509972934,0.76691232,0.22368276,0.798867,80.93,25.5,84.8523122843,129.9
2021-04-01 09:30:00,71.53398496,21.29741228,74.6370603258,1.05398496,0.30741228,1.097901,70.48,20.99,73.539176634,133.67,71.26398496,21.24741228,74.3640241042,1.05398496,0.30741228,1.097901,70.21,20.94,73.2661429311,132.31,83.56398496,25.88741228,87.4819849852,1.05398496,0.30741228,1.097901,82.51,25.58,86.3842375668,129.67
2021-04-01 10:00:00,72.15926944,21.37603692,75.2588541005,1.28926944,0.37603692,1.342989,70.87,21.0,73.9158771848,133.74,71.89926944,21.32603692,74.9953651682,1.28926944,0.37603692,1.342989,70.61,20.95,73.652390321,132.36,84.26926944,25.95603692,88.1761057461,1.28926944,0.37603692,1.342989,82.98,25.58,86.8332701215,129.73
2021-04-01 10:30:00,72.15781056,21.53477808,75.3026977722,1.62781056,0.47477808,1.695636,70.53,21.06,73.607095446,133.74,71.88781056,21.48477808,75.0296807687,1.62781056,0.47477808,1.695636,70.26,21.01,73.3340827992,132.36,84.21781056,26.14477808,88.1827025917,1.62781056,0.47477808,1.695636,82.59,25.67,86.4873227705,129.73
2021-04-01 11:00:00,72.29037792,20.69594356,75.1945531249,1.70037792,0.49594356,1.771227,70.59,20.2,73.4233484663,133.35,72.02037792,20.65594356,74.9239804074,1.70037792,0.49594356,1.771227,70.32,20.16,73.1527716495,132.05,84.43037792,26.04594356,88.3565497948,1.70037792,0.49594356,1.771227,82.73,25.55,86.5855380534,129.26
2021-04-01 11:30:00,72.63252608,20.29615344,75.4149699279,1.39252608,0.40615344000000003,1.450548,71.24,19.89,73.9645164927,133.25,72.36252608,20.24615344,75.1414792894,1.39252608,0.40615344000000003,1.450548,70.97,19.84,73.6910204842,131.97,84.90252608,25.87615344,88.7581785055,1.39252608,0.40615344000000003,1.450548,83.51,25.47,87.3077373433,129.14
2021-04-01 12:00:00,72.8446832,20.5867826,75.6978433532,2.1146832,0.6167826,2.202795,70.73,19.97,73.4951277297,133.47,72.5746832,20.5367826,75.4244262898,2.1146832,0.6167826,2.202795,70.46,19.92,73.2217044325,132.14,84.9846832,25.8167826,88.8194947206,2.1146832,0.6167826,2.202795,82.87,25.2,86.6168395868,129.44
2021-04-01 12:30:00,73.29173568,21.39300624,76.3501095937,2.58173568,0.75300624,2.689308,70.71,20.64,73.6608016519,133.62,73.02173568,21.35300624,76.0797263218,2.58173568,0.75300624,2.689308,70.44,20.6,73.3904189932,132.31,85.36173568,25.63300624,89.1273074159,2.58173568,0.75300624,2.689308,82.78,24.88,86.4380865128,129.7
2021-04-01 13:00:00,72.14853824,22.33874032,75.5276829332,3.21853824,0.9387403200000001,3.3526439999999997,68.93,21.4,72.1755145461,133.97,71.88853824,22.28874032,75.2645326521,3.21853824,0.9387403200000001,3.3526439999999997,68.67,21.35,71.9123869719,132.54,83.92853824,26.70874032,88.0758556052,3.21853824,0.9387403200000001,3.3526439999999997,80.71,25.77,84.7242409231,129.99
2021-04-01 13:30:00,71.78276416,22.38622288,75.1924743926,3.07276416,0.89622288,3.200796,68.71,21.49,71.9922509719,133.97,71.52276416,22.33622288,74.9293843938,3.07276416,0.89622288,3.200796,68.45,21.44,71.7291858312,132.54,83.55276416,26.77622288,87.7384209483,3.07276416,0.89622288,3.200796,80.48,25.88,84.5387769015,129.99
2021-04-01 14:00:00,71.45722048,22.30002264,74.8560309425,2.29722048,0.67002264,2.392938,69.16,21.63,72.4635253076,134.1,71.18722048,22.24002264,74.5804194591,2.29722048,0.67002264,2.392938,68.89,21.57,72.1879283537,132.61,83.28722048,26.71002264,87.465344021,2.29722048,0.67002264,2.392938,80.99,26.04,85.0732725361,130.13
2021-04-01 14:30:00,71.00039744,22.08011592,74.3544750212,2.16039744,0.63011592,2.250414,68.84,21.45,72.1044249682,134.1,70.74039744,22.02011592,74.0883886658,2.16039744,0.63011592,2.250414,68.58,21.39,71.8383497862,132.63,82.79039744,26.46011592,86.9159803648,2.16039744,0.63011592,2.250414,80.63,25.83,84.6663203405,130.13
2021-04-01 15:00:00,70.39504288,22.43522084,73.8837004773,2.07504288,0.60522084,2.161503,68.32,21.83,71.7228784977,134.59,70.13504288,22.38522084,73.6208010812,2.07504288,0.60522084,2.161503,68.06,21.78,71.4600027988,132.95,82.11504288,26.90522084,86.4104807048,2.07504288,0.60522084,2.161503,80.04,26.3,84.2501727001,130.62
2021-04-01 15:30:00,69.25552256,22.87869408,72.9366989098,1.9155225599999999,0.55869408,1.995336,67.34,22.32,70.9426388007,135.35,68.99552256,22.828694079999998,72.6741453801,1.9155225599999999,0.55869408,1.995336,67.08,22.27,70.6801195528,133.36,80.94552256,28.85869408,85.9360334581,1.9155225599999999,0.55869408,1.995336,79.03,28.3,83.9442130227,131.19
2021-04-01 16:00:00,69.58439392,23.66128156,73.4972388752,1.68439392,0.49128156,1.7545769999999998,67.9,23.17,71.7443997814,135.25,69.33439392,23.61128156,73.2444591567,1.68439392,0.49128156,1.7545769999999998,67.65,23.12,71.4916561565,133.41,81.26439392,28.30128156,86.051520946,1.68439392,0.49128156,1.7545769999999998,79.58,27.81,84.2993030813,131.26
2021-04-01 16:30:00,70.10536288,24.03198084,74.1100398572,1.75536288,0.51198084,1.828503,68.35,23.52,72.2835589882,134.12,69.84536288,23.96198084,73.841392468,1.75536288,0.51198084,1.828503,68.09,23.45,72.0149331736,132.72,81.75536288,28.02198084,86.4243644457,1.75536288,0.51198084,1.828503,80.0,27.51,84.5978729047,130.25
2021-04-01 17:00:00,70.69004832,22.975430760000002,74.3300299347,1.63004832,0.47543076,1.697967,69.06,22.5,72.6328685927,133.35,70.43004832,22.92543076,74.0673145314,1.63004832,0.47543076,1.697967,68.8,22.45,72.3701768687,132.07,82.62004832,28.68543076,87.4581404003,1.63004832,0.47543076,1.697967,80.99,28.21,85.7623705363,129.31
2021-04-01 17:30:00,71.22152704,23.38752872,74.9632070655,1.43152704,0.41752872,1.491174,69.79,22.97,73.4728861554,133.35,70.96152703999999,23.31752872,74.6943469444,1.43152704,0.41752872,1.491174,69.53,22.9,73.2040360909,132.16,83.19152704,28.09752872,87.8083213108,1.43152704,0.41752872,1.491174,81.76,27.68,86.3184800608,129.41
2021-04-01 18:00:00,71.25804064,23.74442852,75.1099610011,1.31804064,0.38442852,1.372959,69.94,23.36,73.7380037701,133.58,70.99804064,23.69442852,74.8474964017,1.31804064,0.38442852,1.372959,69.68,23.31,73.4755639652,132.31,83.26804064,28.46442852,87.998808418,1.31804064,0.38442852,1.372959,81.95,28.08,86.6272988151,129.63
2021-04-01 18:30:00,71.445024,24.044382,75.3825162761,0.975024,0.28438199999999997,1.01565,70.47,23.76,74.3677248543,133.68,71.185024,23.974382,75.1137712684,0.975024,0.28438199999999997,1.01565,70.21,23.69,74.0989891969,132.37,83.545024,28.814382,88.3744286839,0.975024,0.28438199999999997,1.01565,82.57,28.53,87.3599782509,129.72
2021-04-01 19:00:00,70.98607328,23.96843804,74.9233516455,0.64607328,0.18843804,0.672993,70.34,23.78,74.2509528558,133.34,70.72607328,23.90843804,74.6578251165,0.64607328,0.18843804,0.672993,70.08,23.72,73.9854364047,132.11,83.05607328,28.73843804,87.887479937,0.64607328,0.18843804,0.672993,82.41,28.55,87.2153117291,129.36
2021-04-01 19:30:00,71.1440256,24.2890908,75.1760088756,0.37402559999999996,0.1090908,0.38961,70.77,24.18,74.7867989688,133.46,70.8840256,24.2190908,74.9073390559,0.37402559999999996,0.1090908,0.38961,70.51,24.11,74.5181333636,132.22,83.2740256,29.1390908,88.2249961875,0.37402559999999996,0.1090908,0.38961,82.9,29.03,87.8359317136,129.49
2021-04-01 20:00:00,71.64524448,23.71027964,75.4666709032,0.27524448,0.08027964,0.286713,71.37,23.63,75.180142325,133.05,71.37524448,23.64027964,75.1883524626,0.27524448,0.08027964,0.286713,71.1,23.56,74.901826413,131.91,83.93524448,29.27027964,88.8924886372,0.27524448,0.08027964,0.286713,83.66,29.19,88.606160621,129.01
2021-04-01 20:30:00,72.45364608,24.03981344,76.3376935761,0.27364608,0.07981344,0.28504799999999997,72.18,23.96,76.0528368965,133.05,72.19364608,23.98981344,76.0751844113,0.27364608,0.07981344,0.28504799999999997,71.92,23.91,75.790332497,131.96,84.78364608,29.04981344,89.6223091843,0.27364608,0.07981344,0.28504799999999997,84.51,28.97,89.3375676857,129.01
2021-04-01 21:00:00,70.34268704,25.55953372,74.8423902878,0.27268704,0.07953372,0.284049,70.07,25.48,74.5589384313,133.81,70.08268704,25.48953372,74.5741198541,0.27268704,0.07953372,0.284049,69.81,25.41,74.2906737081,132.54,82.25268704,29.46953372,87.372523959,0.27268704,0.07953372,0.284049,81.98,29.39,87.0889918417,129.87
2021-04-01 21:30:00,68.27140832,26.33916076,73.1760656467,0.27140832,0.07916076,0.282717,68.0,26.26,72.8943591782,134.48,68.02140832,26.26916076,72.9176302198,0.27140832,0.07916076,0.282717,67.75,26.19,72.6359318795,132.95,79.92140832,30.99916076,85.7226893866,0.27140832,0.07916076,0.282717,79.65,30.92,85.4410258599,130.49
2021-04-01 22:00:00,64.95268704,27.41953372,70.5030664804,0.27268704,0.07953372,0.284049,64.68,27.34,70.2209228079,135.47,64.70268704,27.33953372,70.2416387496,0.27268704,0.07953372,0.284049,64.43,27.26,69.9595061446,133.55,76.22268704,32.93953372,83.0356002043,0.27268704,0.07953372,0.284049,75.95,32.86,82.753743722,131.38
2021-04-01 22:30:00,61.18140832,28.23916076,67.3840850977,0.27140832,0.07916076,0.282717,60.91,28.16,67.1044983589,136.19,60.95140832,28.15916076,67.1417344943,0.27140832,0.07916076,0.282717,60.68,28.08,66.8621626931,133.96,72.05140832,34.94916076,80.0802677239,0.27140832,0.07916076,0.282717,71.78,34.87,79.8015369526,131.97
2021-04-01 23:00:00,57.35268704,29.12953372,64.3262034124,0.27268704,0.07953372,0.284049,57.08,29.05,64.0470834621,136.33,57.13268704,29.03953372,64.0893005664,0.27268704,0.07953372,0.284049,56.86,28.96,63.8101966773,134.03,67.63268704,36.16953372,76.6969068853,0.27268704,0.07953372,0.284049,67.36,36.09,76.4189616522,132.08
2021-04-01 23:30:00,53.80140832,18.25916076,56.8153895426,0.27140832,0.07916076,0.282717,53.53,18.18,56.5329399554,134.59,53.60140832,18.20916076,56.6099329577,0.27140832,0.07916076,0.282717,53.33,18.13,56.3274870734,133.52,60.72140832,59.35916076,84.9152483038,0.27140832,0.07916076,0.282717,60.45,59.28,84.6659370703,131.32
2021-04-02 00:00:00,51.16268704,14.37953372,53.1450047997,0.27268704,0.07953372,0.284049,50.89,14.3,52.8609695333,134.05,50.96268704,14.33953372,52.9416442665,0.27268704,0.07953372,0.284049,50.69,14.26,52.6576081872,133.52,56.37268704,68.78953372,88.9375049882,0.27268704,0.07953372,0.284049,56.1,68.71,88.7032924981,131.32
2021-04-02 00:30:00,49.45140832,14.41916076,51.5107171553,0.27140832,0.07916076,0.282717,49.18,14.34,51.2280001562,134.94,49.26140832,14.37916076,51.3171181365,0.27140832,0.07916076,0.282717,48.99,14.3,51.0344011428,134.04,54.53140832,70.67916076,89.2704780938,0.27140832,0.07916076,0.282717,54.26,70.6,89.0421675388,132.11
2021-04-02 01:00:00,48.34460512,14.66009316,50.5185033,0.27460512,0.08009316,0.286047,48.07,14.58,50.2324725651,135.17,48.16460512,14.63009316,50.3375487309,0.27460512,0.08009316,0.286047,47.89,14.55,50.0515194575,134.2,53.26460512,71.16009316,88.886877643,0.27460512,0.08009316,0.286047,52.99,71.08,88.6583695993,132.31
2021-04-02 01:30:00,49.9069328,14.3378554,51.925678031,0.26693279999999997,0.07785539999999999,0.278055,49.64,14.26,51.6476253084,134.94,49.7169328,14.3078554,51.7347864902,0.26693279999999997,0.07785539999999999,0.278055,49.45,14.23,51.4567332815,134.05,55.0269328,70.6378554,89.5414426335,0.26693279999999997,0.07785539999999999,0.278055,54.76,70.56,89.316130682,132.08
2021-04-02 02:00:00,52.3769328,14.1378554,54.2514704395,0.26693279999999997,0.07785539999999999,0.278055,52.11,14.06,53.9734721877,134.7,52.1869328,14.0978554,54.0576126179,0.26693279999999997,0.07785539999999999,0.278055,51.92,14.02,53.7796132377,133.9,57.8469328,70.1378554,90.9152704142,0.26693279999999997,0.07785539999999999,0.278055,57.58,70.06,90.6855004948,131.96
2021-04-02 02:30:00,52.67245728,14.00655004,54.5029467087,0.26245728,0.07655004,0.273393,52.41,13.93,54.2296321212,134.79,52.46245728,13.97655004,54.292295723,0.26245728,0.07655004,0.273393,52.2,13.9,54.0189781466,133.95,58.16245728,70.08655004,91.0768682672,0.26245728,0.07655004,0.273393,57.9,70.01,90.8504821121,131.96
2021-04-02 03:00:00,51.76140832,14.22916076,53.6815835013,0.27140832,0.07916076,0.282717,51.49,14.15,53.398900737700004,135.08,51.57140832,14.19916076,53.490432064,0.27140832,0.07916076,0.282717,51.3,14.12,53.2077475562,134.16,57.15140832,70.55916076,90.801314088,0.27140832,0.07916076,0.282717,56.88,70.48,90.5691161489,132.28
2021-04-02 03:30:00,50.90245728,14.34655004,52.8855713328,0.26245728,0.07655004,0.273393,50.64,14.27,52.6121896522,135.37,50.70245728,14.30655004,52.6822223172,0.26245728,0.07655004,0.273393,50.44,14.23,52.4088399032,134.35,56.15245728,70.91655004,90.4558208639,0.26245728,0.07655004,0.273393,55.89,70.84,90.2330189011,132.59
2021-04-02 04:00:00,49.92108864,14.46906752,51.9756578208,0.27108864,0.07906752,0.28238399999999997,49.65,14.39,51.693274224,135.55,49.73108864,14.43906752,51.7848225658,0.27108864,0.07906752,0.28238399999999997,49.46,14.36,51.5024387772,134.46,55.04108864,71.20906752,90.0014040765,0.27108864,0.07906752,0.28238399999999997,54.77,71.13,89.773213154,132.73
2021-04-02 04:30:00,49.4969328,14.4478554,51.5624561311,0.26693279999999997,0.07785539999999999,0.278055,49.23,14.37,51.2844011372,135.4,49.3069328,14.4178554,51.3716670596,0.26693279999999997,0.07785539999999999,0.278055,49.04,14.34,51.0936121252,134.36,54.5569328,71.1178554,89.6337451702,0.26693279999999997,0.07785539999999999,0.278055,54.29,71.04,89.4096510451,132.58
2021-04-02 05:00:00,48.87245728,14.56655004,50.9970730597,0.26245728,0.07655004,0.273393,48.61,14.49,50.7236848031,135.57,48.69245728,14.52655004,50.8131484168,0.26245728,0.07655004,0.273393,48.43,14.45,50.5397605851,134.48,53.85245728,71.36655004,89.4050983988,0.26245728,0.07655004,0.273393,53.59,71.29,89.1860538425,132.75
2021-04-02 05:30:00,49.3369328,14.3478554,51.380870883,0.26693279999999997,0.07785539999999999,0.278055,49.07,14.27,51.1028159694,135.4,49.1369328,14.3078554,51.1776600788,0.26693279999999997,0.07785539999999999,0.278055,48.87,14.23,50.8996051065,134.36,54.3569328,70.9378554,89.3692087476,0.26693279999999997,0.07785539999999999,0.278055,54.09,70.86,89.145205704,132.55
2021-04-02 06:00:00,50.12245728,13.91655004,52.0185648476,0.26245728,0.07655004,0.273393,49.86,13.84,51.745194946,135.14,49.94245728,13.88655004,51.8371036149,0.26245728,0.07655004,0.273393,49.68,13.81,51.5637324095,134.19,55.28245728,70.29655004,89.4301684581,0.26245728,0.07655004,0.273393,55.02,70.22,89.2078965115,132.34
2021-04-02 06:30:00,52.5869328,13.1978554,54.2177912541,0.26693279999999997,0.07785539999999999,0.278055,52.32,13.12,53.939936967,134.44,52.3869328,13.1678554,54.0165080695,0.26693279999999997,0.07785539999999999,0.278055,52.12,13.09,53.7386499644,133.79,57.9769328,68.3278554,89.6103819904,0.26693279999999997,0.07785539999999999,0.278055,57.71,68.25,89.3784459476,131.73
2021-04-02 07:00:00,54.131728,12.539254,55.5650687675,0.27172799999999997,0.07925399999999999,0.28305,53.86,12.46,55.2824673834,134.88,53.921728,12.509254,55.3537188104,0.27172799999999997,0.07925399999999999,0.28305,53.65,12.43,55.0711122096,134.05,59.781728,68.419254,90.8573019662,0.27172799999999997,0.07925399999999999,0.28305,59.51,68.34,90.6189588331,132.12
2021-04-02 07:30:00,57.36022944,11.92631692,58.5869691714,0.33022944,0.09631692,0.343989,57.03,11.83,58.2440537738,133.72,57.16022944,11.90631692,58.3870894311,0.33022944,0.09631692,0.343989,56.83,11.81,58.04416422,133.34,63.36022944,65.98631692,91.4806684243,0.33022944,0.09631692,0.343989,63.03,65.89,91.1826354083,131.07
2021-04-02 08:00:00,60.31496448,11.54186464,61.4093606838,0.55496448,0.16186464,0.5780879999999999,59.76,11.38,60.8338885819,133.17,60.09496448,11.51186464,61.1876440414,0.55496448,0.16186464,0.5780879999999999,59.54,11.35,60.612161321,133.03,66.54496448,64.29186464,92.5293259271,0.55496448,0.16186464,0.5780879999999999,65.99,64.13,92.0181340824,130.63
2021-04-02 08:30:00,63.37098816,10.69820488,64.2676724958,0.85098816,0.24820488000000002,0.886446,62.52,10.45,63.3873244427,132.28,63.14098816,10.68820488,64.0392232103,0.85098816,0.24820488000000002,0.886446,62.29,10.44,63.1588291532,132.51,69.84098816,61.76820488,93.2366599641,0.85098816,0.24820488000000002,0.886446,68.99,61.52,92.4355478158,129.87
2021-04-02 09:00:00,64.95245632,15.49654976,66.7754793054,1.22245632,0.35654976,1.2733919999999999,63.73,15.14,65.5036831026,132.83,64.71245632,15.46654976,66.5350746933,1.22245632,0.35654976,1.2733919999999999,63.49,15.11,65.2632530602,132.59,72.94245632,51.23654976,89.1391382351,1.22245632,0.35654976,1.2733919999999999,71.72,50.88,87.9348213167,129.96
2021-04-02 09:30:00,66.3990992,20.6355706,69.5317707854,1.6990992,0.49557059999999997,1.769895,64.7,20.14,67.7621546293,133.53,66.1590992,20.5955706,69.2907204126,1.6990992,0.49557059999999997,1.769895,64.46,20.1,67.521119659,132.74,76.0390992,39.9555706,85.8975682375,1.6990992,0.49557059999999997,1.769895,74.34,39.46,84.1636928848,130.16
2021-04-02 10:00:00,67.88247584,20.18072212,70.8187268415,1.68247584,0.49072212,1.7525789999999999,66.2,19.69,69.0661718933,133.53,67.63247584,20.12072212,70.5619957688,1.68247584,0.49072212,1.7525789999999999,65.95,19.63,68.809442666,132.74,77.73247584,39.39072212,87.1433691646,1.68247584,0.49072212,1.7525789999999999,76.05,38.9,85.4213819837,130.16
2021-04-02 10:30:00,68.65076736,19.95564048,71.4923453671,1.8707673599999999,0.54564048,1.9487160000000001,66.78,19.41,69.54363019,133.31,68.42076736,19.91564048,71.260326563,1.8707673599999999,0.54564048,1.9487160000000001,66.55,19.37,69.3116108599,132.6,78.59076736,39.06564048,87.7646453895,1.8707673599999999,0.54564048,1.9487160000000001,76.72,38.52,85.8472410739,129.99
2021-04-02 11:00:00,68.85534272,20.04447496,71.713591442,1.93534272,0.56447496,2.015982,66.92,19.48,69.6976097151,132.97,68.59534272,20.00447496,71.4527820403,1.93534272,0.56447496,2.015982,66.66,19.44,69.4368000415,132.38,78.80534272,39.05447496,87.9518848895,1.93534272,0.56447496,2.015982,76.87,38.49,85.967883538,129.65
2021-04-02 11:30:00,67.98067648,20.37853064,70.9694080976,2.84067648,0.82853064,2.959038,65.14,19.55,68.0104558138,132.97,67.74067648,20.31853064,70.7222874159,2.84067648,0.82853064,2.959038,64.9,19.49,67.7633389083,132.43,77.68067648,39.39853064,87.1006987055,2.84067648,0.82853064,2.959038,74.84,38.57,84.1942426773,129.65
2021-04-02 12:00:00,67.03602976,20.74675868,70.1730523899,4.20602976,1.22675868,4.3812809999999995,62.83,19.52,65.7923954572,133.12,66.78602976,20.70675868,69.9224114725,4.20602976,1.22675868,4.3812809999999995,62.58,19.48,65.5417942995,132.5,76.38602976,39.81675868,86.1405816922,4.20602976,1.22675868,4.3812809999999995,72.18,38.59,81.8482773185,129.82
2021-04-02 12:30:00,66.29933536,21.16563948,69.5958774912,5.29933536,1.5456394800000002,5.520141,61.0,19.62,64.0776435272,133.34,66.06933536,21.11563948,69.3615693707,5.29933536,1.5456394800000002,5.520141,60.77,19.57,63.8433849353,132.62,75.36933536,40.30563948,85.4697682605,5.29933536,1.5456394800000002,5.520141,70.07,38.76,80.0758546629,130.05
2021-04-02 13:00:00,65.17111328,21.61365804,68.6616648504,5.60111328,1.63365804,5.834493,59.57,19.98,62.8314037723,133.88,64.95111328,21.56365804,68.437113209,5.60111328,1.63365804,5.834493,59.35,19.93,62.6069277317,132.94,74.02111328,40.92365804,84.5805592237,5.60111328,1.63365804,5.834493,68.42,39.29,78.8986723589,130.61
2021-04-02 13:30:00,63.0028208,22.5787394,66.9264887892,6.3728208,1.8587394,6.638355,56.63,20.72,60.3015364647,134.35,62.7828208,22.5287394,66.7025238395,6.3728208,1.8587394,6.638355,56.41,20.67,60.0777579475,133.24,71.4128208,42.1187394,82.9082576301,6.3728208,1.8587394,6.638355,65.04,40.26,76.4922819636,131.05
2021-04-02 14:00:00,61.44870464,22.90920552,65.5802942925,6.64870464,1.93920552,6.925734,54.8,20.97,58.6752153809,134.59,61.22870464,22.84920552,65.3531978161,6.64870464,1.93920552,6.925734,54.58,20.91,58.4483062201,133.38,69.59870464,42.66920552,81.6372512232,6.64870464,1.93920552,6.925734,62.95,40.73,74.9775659781,131.28
2021-04-02 14:30:00,60.35818592,23.31738756,64.7055729453,5.88818592,1.7173875600000001,6.133527,54.47,21.6,58.5964239523,135.19,60.15818592,23.26738756,64.5009973338,5.88818592,1.7173875600000001,6.133527,54.27,21.55,58.3920833675,133.78,68.50818592,43.08738756,80.931418527,5.88818592,1.7173875600000001,6.133527,62.62,41.37,75.0515909225,131.89
2021-04-02 15:00:00,59.4057088,23.7099984,63.9625066907,5.4857088,1.5999984,5.7142800000000005,53.92,22.11,58.2770838323,135.79,59.1857088,23.6499984,63.7359439444,5.4857088,1.5999984,5.7142800000000005,53.7,22.05,58.0507751886,134.18,67.4557088,43.5799984,80.3087100522,5.4857088,1.5999984,5.7142800000000005,61.97,41.98,74.8505263843,132.48
2021-04-02 15:30:00,58.86921568,23.34727124,63.329926805,5.09921568,1.48727124,5.311683,53.77,21.86,58.0437119764,135.66,58.65921568,23.28727124,63.112602434,5.09921568,1.48727124,5.311683,53.56,21.8,57.8265821228,133.99,67.07921568,44.79727124,80.6623622689,5.09921568,1.48727124,5.311683,61.98,43.31,75.6126742021,132.16
2021-04-02 16:00:00,59.06643904,23.42729472,63.5427600814,4.51643904,1.31729472,4.704624,54.55,22.11,58.8604672085,135.76,58.85643904,23.36729472,63.3254362717,4.51643904,1.31729472,4.704624,54.34,22.05,58.6433124917,134.06,67.39643904,44.94729472,81.0095012818,4.51643904,1.31729472,4.704624,62.88,43.63,76.5341185355,132.22
2021-04-02 16:30:00,59.60696864,23.51953252,64.0793189759,4.38696864,1.27953252,4.569759,55.22,22.24,59.5303787994,135.66,59.40696864,23.45953252,63.871257926,4.38696864,1.27953252,4.569759,55.02,22.18,59.3224476906,134.0,68.05696864,45.03953252,81.6107252148,4.38696864,1.27953252,4.569759,63.67,43.76,77.2580513604,132.1
2021-04-02 17:00:00,60.74272288,23.33121084,65.0693766847,4.39272288,1.28121084,4.575753,56.35,22.05,60.5105362726,135.18,60.52272288,23.27121084,64.8424956242,4.39272288,1.28121084,4.575753,56.13,21.99,60.283803795,133.67,69.34272288,44.69121084,82.4967729233,4.39272288,1.28121084,4.575753,64.95,43.41,78.1212557503,131.61
2021-04-02 17:30:00,63.11828864,22.60491752,67.0440202921,3.06828864,0.89491752,3.196134,60.05,21.71,63.8539474113,134.62,62.88828864,22.54491752,66.8072612375,3.06828864,0.89491752,3.196134,59.82,21.65,63.617253163,133.3,72.28828864,43.86491752,84.5560622518,3.06828864,0.89491752,3.196134,69.22,42.97,81.4728746271,131.03
2021-04-02 18:00:00,64.91531232,21.99988276,68.5419040811,2.36531232,0.68988276,2.463867,62.55,21.31,66.0803949746,133.86,64.69531232,21.94988276,68.3174998764,2.36531232,0.68988276,2.463867,62.33,21.26,65.8560285775,132.79,74.44531232,42.94988276,85.9464772723,2.36531232,0.68988276,2.463867,72.08,42.26,83.5549759141,130.3
2021-04-02 18:30:00,66.03295552,21.64419536,69.4897287913,1.52295552,0.44419536,1.586412,64.51,21.2,67.9041979556,133.65,65.78295552,21.58419536,69.2334798077,1.52295552,0.44419536,1.586412,64.26,21.14,67.6479652318,132.64,75.84295552,42.68419536,87.0292734403,1.52295552,0.44419536,1.586412,74.32,42.24,85.4849694391,130.08
2021-04-02 19:00:00,67.09598336,21.31132848,70.3991740337,0.65598336,0.19132848,0.6833159999999999,66.44,21.12,69.7160526708,133.65,66.85598336,21.25132848,70.1522734713,0.65598336,0.19132848,0.6833159999999999,66.2,21.06,69.4691557456,132.64,77.22598336,42.42132848,88.1102809888,0.65598336,0.19132848,0.6833159999999999,76.57,42.23,87.4433405126,130.08
2021-04-02 19:30:00,67.18366592,21.17065256,70.4403399784,0.41366592,0.12065256,0.430902,66.77,21.05,70.0095379216,133.65,66.93366592,21.12065256,70.1868762523,0.41366592,0.12065256,0.430902,66.52,21.0,69.7560778714,132.61,77.34366592,42.29065256,88.1506775464,0.41366592,0.12065256,0.430902,76.93,42.17,87.7298911432,129.95
2021-04-02 20:00:00,68.20364608,21.11981344,71.3987665044,0.27364608,0.07981344,0.28504799999999997,67.93,21.04,71.1137574594,133.65,67.95364608,21.06981344,71.145168873,0.27364608,0.07981344,0.28504799999999997,67.68,20.99,70.860161586,132.61,78.54364608,42.21981344,89.1718396493,0.27364608,0.07981344,0.28504799999999997,78.27,42.14,88.89303966,129.95
2021-04-02 20:30:00,68.86725248,21.30794864,72.0883287321,0.26725248,0.07794864,0.27838799999999997,68.6,21.23,71.809977719,133.32,68.60725248,21.24794864,71.8222139332,0.26725248,0.07794864,0.27838799999999997,68.34,21.17,71.5438641674,132.43,79.32725248,42.35794864,89.9277976991,0.26725248,0.07794864,0.27838799999999997,79.06,42.28,89.6553512067,129.69
2021-04-02 21:00:00,67.28725248,21.88794864,70.7577320296,0.26725248,0.07794864,0.27838799999999997,67.02,21.81,70.4794757358,133.77,67.02725248,21.82794864,70.4919280262,0.26725248,0.07794864,0.27838799999999997,66.76,21.75,70.2136745941,132.73,77.50725248,43.15794864,88.7129230598,0.26725248,0.07794864,0.27838799999999997,77.24,43.08,88.4415287068,130.16
2021-04-02 21:30:00,65.0469328,22.8278554,68.936307189,0.26693279999999997,0.07785539999999999,0.278055,64.78,22.75,68.6586549533,134.6,64.8069328,22.7678554,68.6899831013,0.26693279999999997,0.07785539999999999,0.278055,64.54,22.69,68.4123358759,133.25,74.9969328,44.8578554,87.3885983438,0.26693279999999997,0.07785539999999999,0.278055,74.73,44.78,87.1195804627,130.95
2021-04-02 22:00:00,62.151728,23.749254,66.5346853825,0.27172799999999997,0.07925399999999999,0.28305,61.88,23.67,66.2525720255,135.02,61.921728,23.679254,66.2948525038,0.27172799999999997,0.07925399999999999,0.28305,61.65,23.6,66.0127449816,133.58,71.621728,45.339254,84.766266138,0.27172799999999997,0.07925399999999999,0.28305,71.35,45.26,84.4943199274,131.44
2021-04-02 22:30:00,59.00245728,25.26655004,64.1847997271,0.26245728,0.07655004,0.273393,58.74,25.19,63.9134078265,135.2,58.78245728,25.21655004,63.9628929911,0.26245728,0.07655004,0.273393,58.52,25.14,63.6915221988,133.82,67.84245728,45.35655004,81.6076935179,0.26245728,0.07655004,0.273393,67.58,45.28,81.3470024033,131.79
2021-04-02 23:00:00,55.591728,25.239254,61.0529292049,0.27172799999999997,0.07925399999999999,0.28305,55.32,25.16,60.7727570545,136.13,55.371728,25.169254,60.823676382,0.27172799999999997,0.07925399999999999,0.28305,55.1,25.09,60.543522362,134.26,64.211728,48.239254,80.3129605931,0.27172799999999997,0.07925399999999999,0.28305,63.94,48.16,80.048167999,132.45
2021-04-02 23:30:00,52.03245728,25.64655004,58.0096728102,0.26245728,0.07655004,0.273393,51.77,25.57,57.7404347057,136.65,51.83245728,25.56655004,57.7949142108,0.26245728,0.07655004,0.273393,51.57,25.49,57.5256899133,134.5,60.30245728,50.44655004,78.620867236,0.26245728,0.07655004,0.273393,60.04,50.37,78.3705206056,132.79
2021-04-03 00:00:00,49.68725248,18.81794864,53.1313302114,0.26725248,0.07794864,0.27838799999999997,49.42,18.74,52.8537983498,135.66,49.49725248,18.76794864,52.9359414691,0.26725248,0.07794864,0.27838799999999997,49.23,18.69,52.6584181304,134.41,55.57725248,64.67794864,85.2764213221,0.26725248,0.07794864,0.27838799999999997,55.31,64.6,85.043260168,132.7
2021-04-03 00:30:00,48.05245728,15.66655004,50.5418583038,0.26245728,0.07655004,0.273393,47.79,15.59,50.2686005375,135.66,47.86245728,15.63655004,50.3519266169,0.26245728,0.07655004,0.273393,47.6,15.56,50.0786741039,134.63,52.83245728,71.48655004,88.8909184274,0.26245728,0.07655004,0.273393,52.57,71.41,88.6735191588,133.06
2021-04-03 01:00:00,46.05725248,29.14794864,54.5057191121,0.26725248,0.07794864,0.27838799999999997,45.79,29.07,54.2382614028,134.97,46.32725248,13.49794864,48.2535899165,0.26725248,0.07794864,0.27838799999999997,46.06,13.42,47.9752019277,133.68,52.44725248,60.30794864,79.9234819178,0.26725248,0.07794864,0.27838799999999997,52.18,60.23,79.6894302903,131.75
2021-04-03 01:30:00,47.33268704,33.14953372,57.7864590391,0.27268704,0.07953372,0.284049,47.06,33.07,57.5175494958,134.09,47.76268704,12.29953372,49.3209164859,0.27268704,0.07953372,0.284049,47.49,12.22,49.0370115321,132.9,54.51268704,55.59953372,77.8648906646,0.27268704,0.07953372,0.284049,54.24,55.52,77.6173176553,130.64
2021-04-03 02:00:00,49.821728,32.279254,59.3645923064,0.27172799999999997,0.07925399999999999,0.28305,49.55,32.2,59.0935064114,133.46,50.241728,11.619254,51.5678029001,0.27172799999999997,0.07925399999999999,0.28305,49.97,11.54,51.2852074189,132.42,57.421728,54.949254,79.4775148181,0.27172799999999997,0.07925399999999999,0.28305,57.15,54.87,79.2265069279,129.95
2021-04-03 02:30:00,49.9449248,32.2901864,59.4739577548,0.27492479999999997,0.08018639999999999,0.28638,49.67,32.21,59.1996030392,133.64,50.3649248,11.6101864,51.685801516,0.27492479999999997,0.08018639999999999,0.28638,50.09,11.53,51.399892996,132.53,57.6149248,55.3901864,79.9221640669,0.27492479999999997,0.08018639999999999,0.28638,57.34,55.31,79.6685113454,130.1
2021-04-03 03:00:00,48.88268704,32.42953372,58.6616718953,0.27268704,0.07953372,0.284049,48.61,32.35,58.3905351919,133.71,49.30268704,11.71953372,50.6764483757,0.27268704,0.07953372,0.284049,49.03,11.64,50.3927623772,132.58,56.39268704,55.61953372,79.2064876309,0.27268704,0.07953372,0.284049,56.12,55.54,78.9566083365,130.16
2021-04-03 03:30:00,48.021728,32.559254,58.0188881412,0.27172799999999997,0.07925399999999999,0.28305,47.75,32.48,57.7495705612,133.89,48.451728,11.809254,49.8701155626,0.27172799999999997,0.07925399999999999,0.28305,48.18,11.73,49.5873502014,132.66,55.431728,56.149254,78.9013003304,0.27172799999999997,0.07925399999999999,0.28305,55.16,56.07,78.654119409,130.29
2021-04-03 04:00:00,47.18268704,32.65953372,57.3833695344,0.27268704,0.07953372,0.284049,46.91,32.58,57.1139606401,134.2,47.61268704,11.85953372,49.0674689303,0.27268704,0.07953372,0.284049,47.34,11.78,48.7836448003,132.82,54.52268704,56.94953372,78.8414408353,0.27268704,0.07953372,0.284049,54.25,56.87,78.5955431306,130.5
2021-04-03 04:30:00,46.72524448,32.72027964,57.0426609779,0.27524448,0.08027964,0.286713,46.45,32.64,56.7712259864,133.77,47.14524448,11.99027964,48.6460777753,0.27524448,0.08027964,0.286713,46.87,11.91,48.3595388729,132.57,53.89524448,56.00027964,77.7221248894,0.27524448,0.08027964,0.286713,53.62,55.92,77.4735490345,130.1
2021-04-03 05:00:00,45.98268704,32.63953372,56.3892424925,0.27268704,0.07953372,0.284049,45.71,32.56,56.1209203417,134.01,46.40268704,11.90953372,47.9066421069,0.27268704,0.07953372,0.284049,46.13,11.83,47.622744566,132.63,53.15268704,57.04953372,77.9734405887,0.27268704,0.07953372,0.284049,52.88,56.97,77.7295008346,130.21
2021-04-03 05:30:00,46.03140832,32.61916076,56.417197738,0.27140832,0.07916076,0.282717,45.76,32.54,56.1500596616,134.01,46.44140832,11.82916076,47.9242470054,0.27140832,0.07916076,0.282717,46.17,11.75,47.6416981225,132.66,53.14140832,56.43916076,77.5202434563,0.27140832,0.07916076,0.282717,52.87,56.36,77.2766879466,130.21
2021-04-03 06:00:00,46.0949248,32.5301864,56.4176844574,0.27492479999999997,0.08018639999999999,0.28638,45.82,32.45,56.1469046342,133.85,46.5149248,11.7701864,47.9809912053,0.27492479999999997,0.08018639999999999,0.28638,46.24,11.69,47.6947974102,132.62,53.1749248,55.8001864,77.0793969214,0.27492479999999997,0.08018639999999999,0.28638,52.9,55.72,76.8318189294,130.21
2021-04-03 06:30:00,47.28300672,32.47962696,57.3638291255,0.27300672,0.07962696,0.28438199999999997,47.01,32.4,57.0937833744,133.37,47.70300672,11.87962696,49.1599673193,0.27300672,0.07962696,0.28438199999999997,47.43,11.8,48.8758109907,132.39,54.47300672,54.98962696,77.4026326059,0.27300672,0.07962696,0.28438199999999997,54.2,54.91,77.1540543329,129.81
2021-04-03 07:00:00,48.24780192,32.16102556,57.9843250817,0.27780192,0.08102556,0.289377,47.97,32.08,57.7082948977,133.12,48.66780192,11.59102556,50.0290597279,0.27780192,0.08102556,0.289377,48.39,11.51,49.7400462404,132.3,55.51780192,54.02102556,77.4628784166,0.27780192,0.08102556,0.289377,55.24,53.94,77.2073908379,129.62
2021-04-03 07:30:00,50.965664,31.567902,59.9502405637,0.33566399999999996,0.09790199999999999,0.34965,50.63,31.47,59.6134028554,132.51,51.405664,11.167902,52.6047937584,0.33566399999999996,0.09790199999999999,0.34965,51.07,11.07,52.256002526,131.94,58.595664,52.967902,78.987660314,0.33566399999999996,0.09790199999999999,0.34965,58.26,52.87,78.6731498035,129.05
2021-04-03 08:00:00,53.5282912,39.8082516,66.7081318449,0.5082911999999999,0.14825159999999998,0.52947,53.02,39.66,66.2120532834,133.18,53.9582912,19.3682516,57.3291056904,0.5082911999999999,0.14825159999999998,0.52947,53.45,19.22,56.8006241163,132.09,63.2582912,34.2682516,71.9438980961,0.5082911999999999,0.14825159999999998,0.52947,62.75,34.12,71.4264439826,129.27
2021-04-03 08:30:00,56.35361568,41.57522124,70.0302007805,0.70361568,0.20522124,0.732933,55.65,41.37,69.3426232558,133.35,56.79361568,21.13522124,60.5987818266,0.70361568,0.20522124,0.732933,56.09,20.93,59.8677960176,132.06,67.19361568,28.24522124,72.8887817915,0.70361568,0.20522124,0.732933,66.49,28.04,72.1606658783,129.2
2021-04-03 09:00:00,58.512976,40.408368,71.1098063898,1.022976,0.29836799999999997,1.0656,57.49,40.11,70.0993024216,132.96,58.942976,20.568368,62.4286166907,1.022976,0.29836799999999997,1.0656,57.92,20.27,61.364479139,131.81,69.632976,28.098368,75.0884120945,1.022976,0.29836799999999997,1.0656,68.61,27.8,74.0281844975,128.82
2021-04-03 09:30:00,62.5135952,22.6210486,66.480534178,1.2035952,0.3510486,1.2537449999999999,61.31,22.27,65.2293568878,134.07,62.2935952,22.5510486,66.2498437425,1.2035952,0.3510486,1.2537449999999999,61.09,22.2,64.9986776789,133.04,71.7035952,42.8410486,83.5270076667,1.2035952,0.3510486,1.2537449999999999,70.5,42.49,82.3143371473,130.64
2021-04-03 10:00:00,63.99637216,22.10769188,67.7073532927,1.4663721600000001,0.42769188,1.527471,62.53,21.68,66.1817444617,133.65,63.75637216,22.03769188,67.4576523043,1.4663721600000001,0.42769188,1.527471,62.29,21.61,65.9320574531,132.75,73.36637216,42.22769188,84.651063345,1.4663721600000001,0.42769188,1.527471,71.9,41.8,83.1676018651,130.21
2021-04-03 10:30:00,65.08343488,21.85100184,68.653621734,1.68343488,0.49100184,1.753578,63.4,21.36,66.9014917621,133.43,64.86343488,21.80100184,68.4291521624,1.68343488,0.49100184,1.753578,63.18,21.31,66.6770462753,132.62,74.58343488,41.85100184,85.5230677274,1.68343488,0.49100184,1.753578,72.9,41.36,83.8156286142,130.01
2021-04-03 11:00:00,65.600128,21.795454,69.1261065639,1.870128,0.545454,1.94805,63.73,21.25,67.1794269103,133.28,65.370128,21.725454,68.885767661,1.870128,0.545454,1.94805,63.5,21.18,66.9390947056,132.53,75.150128,41.735454,85.961560357,1.870128,0.545454,1.94805,73.28,41.19,84.0629198874,129.9
2021-04-03 11:30:00,65.8584096,21.5299528,69.2883033608,1.9884096,0.5799527999999999,2.07126,63.87,20.95,67.2181478471,133.2,65.6184096,21.4799528,69.044652586,1.9884096,0.5799527999999999,2.07126,63.63,20.9,66.9745242611,132.48,75.4284096,41.4099528,86.0478306855,1.9884096,0.5799527999999999,2.07126,73.44,40.83,84.0269153307,129.8
2021-04-03 12:00:00,66.221976,21.499743,69.6246296537,2.021976,0.589743,2.106225,64.2,20.91,67.5193905482,133.29,65.981976,21.439743,69.3778331801,2.021976,0.589743,2.106225,63.96,20.85,67.2726103255,132.54,75.831976,41.379743,86.3873353844,2.021976,0.589743,2.106225,73.81,40.79,84.3311342269,129.94
