Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-03 12:30:00,66.90217568,21.51480124,70.2765094688,2.14217568,0.62480124,2.231433,64.76,20.89,68.0459381595,133.44,66.67217568,21.45480124,70.0391855046,2.14217568,0.62480124,2.231433,64.53,20.83,67.8086262949,132.65,76.61217568,41.45480124,87.1087022534,2.14217568,0.62480124,2.231433,74.47,40.83,84.9286159077,130.12
2021-04-03 13:00:00,66.56794976,21.90731868,70.0801152039,2.28794976,0.66731868,2.383281,64.28,21.24,67.6982717652,133.92,66.32794976,21.84731868,69.8333892409,2.28794976,0.66731868,2.383281,64.04,21.18,67.4515678098,132.96,76.18794976,41.97731868,86.986774697,2.28794976,0.66731868,2.383281,73.9,41.31,84.6624243688,130.6
2021-04-03 13:30:00,65.3544032,22.6383676,69.1642516422,2.3944032,0.6983676,2.49417,62.96,21.94,66.6732720061,134.46,65.1344032,22.5783676,68.9367330507,2.3944032,0.6983676,2.49417,62.74,21.88,66.4457824094,133.32,74.7844032,42.7683676,86.1501028969,2.3944032,0.6983676,2.49417,72.39,42.07,83.7269192076,131.18
2021-04-03 14:00:00,63.68865888,22.80710884,67.6491646923,2.4586588799999998,0.71710884,2.561103,61.23,22.09,65.0928644323,134.99,63.448658879999996,22.74710884,67.4029915823,2.4586588799999998,0.71710884,2.561103,60.99,22.03,64.8467501113,133.58,73.04865888,44.44710884,85.5081987204,2.4586588799999998,0.71710884,2.561103,70.59,43.73,83.0377083017,131.54
2021-04-03 14:30:00,62.7687584,24.1279712,67.2463829905,2.8387584,0.8279711999999999,2.95704,59.93,23.3,64.3000381026,135.36,62.5387584,24.0579712,67.0065838592,2.8387584,0.8279711999999999,2.95704,59.7,23.23,64.0603067429,133.95,71.7487584,44.1079712,84.2223097245,2.8387584,0.8279711999999999,2.95704,68.91,43.28,81.3741144345,132.07
2021-04-03 15:00:00,61.67173536,24.45633948,66.3439182071,2.90173536,0.84633948,3.022641,58.77,23.61,63.3351797976,135.46,61.46173536,24.38633948,66.1229042518,2.90173536,0.84633948,3.022641,58.56,23.54,63.1142234366,134.02,70.49173536,44.28633948,83.2488115147,2.90173536,0.84633948,3.022641,67.59,43.44,80.3457634228,132.18
2021-04-03 15:30:00,60.92776864,24.79643252,65.7803622456,3.58776864,1.04643252,3.737259,57.34,23.75,62.0639839198,135.92,60.70776864,24.72643252,65.5502070051,3.58776864,1.04643252,3.737259,57.12,23.68,61.8339453698,134.27,69.60776864,45.38643252,83.0973508118,3.58776864,1.04643252,3.737259,66.02,44.34,79.5278316063,132.55
2021-04-03 16:00:00,59.730056,24.929183,64.7235950393,3.9400560000000002,1.149183,4.104225,55.79,23.78,60.6466198563,136.13,59.520056,24.859183,64.5028375009,3.9400560000000002,1.149183,4.104225,55.58,23.71,60.425991924,134.37,68.230056,46.089183,82.3380430383,3.9400560000000002,1.149183,4.104225,64.29,44.94,78.4398349055,132.69
2021-04-03 16:30:00,59.4282384,24.9494862,64.4530246069,3.3582384,0.9794862,3.498165,56.07,23.97,60.9787323581,135.99,59.2182384,24.8794862,64.2323017864,3.3582384,0.9794862,3.498165,55.86,23.9,60.7581237367,134.32,67.9982384,46.1194862,82.1630539407,3.3582384,0.9794862,3.498165,64.64,45.14,78.8412912122,132.63
2021-04-03 17:00:00,59.65925696,24.87228328,64.6363474879,3.77925696,1.10228328,3.936726,55.88,23.77,60.72550782,135.66,59.46925696,24.80228328,64.4340420839,3.77925696,1.10228328,3.936726,55.69,23.7,60.5232690789,134.07,68.18925696,45.93228328,82.2164789569,3.77925696,1.10228328,3.936726,64.41,44.83,78.4753273329,132.27
2021-04-03 17:30:00,61.27669056,24.23111808,65.8937014395,2.7466905600000002,0.8011180800000001,2.861136,58.53,23.43,63.0454264796,134.77,61.05669056,24.16111808,65.6633770759,2.7466905600000002,0.8011180800000001,2.861136,58.31,23.36,62.8151709382,133.47,70.19669056,44.96111808,83.3611270592,2.7466905600000002,0.8011180800000001,2.861136,67.45,44.16,80.6201469857,131.37
2021-04-03 18:00:00,63.00436352,23.24668936,67.156223753,2.11436352,0.61668936,2.202462,60.89,22.63,64.9592872498,134.36,62.78436352,23.17668936,66.9255947475,2.11436352,0.61668936,2.202462,60.67,22.56,64.7286837499,133.14,72.32436352,44.43668936,84.8848214927,2.11436352,0.61668936,2.202462,70.21,43.82,82.7625307733,130.89
2021-04-03 18:30:00,64.30542304,23.31783172,68.4025489911,1.53542304,0.44783172,1.599399,62.77,22.87,66.8065101618,134.18,64.07542304,23.25783172,68.1658754368,1.53542304,0.44783172,1.599399,62.54,22.81,66.5698708126,133.04,73.85542304,43.78783172,85.8603384524,1.53542304,0.44783172,1.599399,72.32,43.34,84.3121462187,130.76
2021-04-03 19:00:00,65.1595296,22.3536128,68.8872143645,0.8695296,0.25361279999999997,0.9057600000000001,64.29,22.1,67.982454354,133.73,64.9295296,22.2836128,68.6469461338,0.8695296,0.25361279999999997,0.9057600000000001,64.06,22.03,67.7421914319,132.69,75.0095296,43.6036128,86.7623454041,0.8695296,0.25361279999999997,0.9057600000000001,74.14,43.35,85.8834215667,130.22
2021-04-03 19:30:00,65.67856096,21.829580280000002,69.211299258,0.47856096000000004,0.13958028,0.49850099999999997,65.2,21.69,68.7131435753,133.73,65.44856096,21.76958028,68.974116575,0.47856096000000004,0.13958028,0.49850099999999997,64.97,21.63,68.4759651265,132.59,75.77856096,44.10958028,87.6814996088,0.47856096000000004,0.13958028,0.49850099999999997,75.3,43.97,87.1977688935,130.04
2021-04-03 20:00:00,66.00976992,22.05034956,69.5953133523,0.30976992000000003,0.09034956,0.322677,65.7,21.96,69.2728778094,133.17,65.76976992,21.98034956,69.3455002297,0.30976992000000003,0.09034956,0.322677,65.46,21.89,69.0230664343,132.32,76.02976992,43.21034956,87.450901786,0.30976992000000003,0.09034956,0.322677,75.72,43.12,87.1369772255,129.59
2021-04-03 20:30:00,67.75506464,21.75606052,71.1623141397,0.29506464,0.08606052,0.307359,67.46,21.67,70.8550668619,132.74,67.50506464,21.69606052,70.9059432921,0.29506464,0.08606052,0.307359,67.21,21.61,70.5986982883,132.06,78.01506464,42.50606052,88.8432073471,0.29506464,0.08606052,0.307359,77.72,42.42,88.5429545475,129.17
2021-04-03 21:00:00,66.42268704,22.50953372,70.1331053206,0.27268704,0.07953372,0.284049,66.15,22.43,69.8493192522,133.41,66.19268704,22.43953372,69.8928071489,0.27268704,0.07953372,0.284049,65.92,22.36,69.6090224037,132.51,76.52268704,43.51953372,88.032218233,0.27268704,0.07953372,0.284049,76.25,43.44,87.7558892611,129.79
2021-04-03 21:30:00,64.90300672,23.04962696,68.8744189398,0.27300672,0.07962696,0.28438199999999997,64.63,22.97,68.5905080897,134.01,64.66300672,22.98962696,68.6281821545,0.27300672,0.07962696,0.28438199999999997,64.39,22.91,68.3442770099,132.92,74.76300672,44.37962696,86.942845956,0.27300672,0.07962696,0.28438199999999997,74.49,44.3,86.6674685219,130.42
2021-04-03 22:00:00,62.45268704,23.81953372,66.8409178958,0.27268704,0.07953372,0.284049,62.18,23.74,66.5577944346,134.68,62.22268704,23.73953372,66.5975092907,0.27268704,0.07953372,0.284049,61.95,23.66,66.3143883332,133.32,72.04268704,46.07953372,85.5188411041,0.27268704,0.07953372,0.284049,71.77,46.0,85.2463072514,131.0
2021-04-03 22:30:00,59.58268704,25.27953372,64.7236542541,0.27268704,0.07953372,0.284049,59.31,25.2,64.4415712099,135.19,59.37268704,25.20953372,64.5029964942,0.27268704,0.07953372,0.284049,59.1,25.13,64.2209226032,133.8,68.56268704,45.85953372,82.4859920663,0.27268704,0.07953372,0.284049,68.29,45.78,82.2151597943,131.74
2021-04-03 23:00:00,56.30140832,25.54916076,61.8272447579,0.27140832,0.07916076,0.282717,56.03,25.47,61.5473947458,135.93,56.09140832,25.47916076,61.6070914778,0.27140832,0.07916076,0.282717,55.82,25.4,61.327256583,134.19,64.96140832,47.87916076,80.6994337403,0.27140832,0.07916076,0.282717,64.69,47.8,80.4340481388,132.31
2021-04-03 23:30:00,52.84396576,23.90990668,58.0014513154,0.27396576,0.07990668000000001,0.285381,52.57,23.83,57.7189206413,136.26,52.64396576,23.81990668,57.7821346541,0.27396576,0.07990668000000001,0.285381,52.37,23.74,57.4996043465,134.39,60.70396576,53.68990668,81.0405919173,0.27396576,0.07990668000000001,0.285381,60.43,53.61,80.7825290518,132.6
2021-04-04 00:00:00,50.77364608,15.32981344,53.0374048796,0.27364608,0.07981344,0.28504799999999997,50.5,15.25,52.752369615,135.43,50.58364608,15.29981344,52.8468498782,0.27364608,0.07981344,0.28504799999999997,50.31,15.22,52.5618159884,134.39,56.02364608,72.17981344,91.3705334795,0.27364608,0.07981344,0.28504799999999997,55.75,72.1,91.1398513275,132.6
2021-04-04 00:30:00,48.79140832,18.72916076,52.2626347271,0.27140832,0.07916076,0.282717,48.52,18.65,51.9808897577,135.66,48.70140832,15.58916076,51.1355952889,0.27140832,0.07916076,0.282717,48.43,15.51,50.8529743476,134.55,54.03140832,69.66916076,88.1656681824,0.27140832,0.07916076,0.282717,53.76,69.59,87.9369416116,132.88
2021-04-04 01:00:00,46.71140832,33.33916076,57.3886339567,0.27140832,0.07916076,0.282717,46.44,33.26,57.1218101954,134.13,47.14140832,12.49916076,48.7702921674,0.27140832,0.07916076,0.282717,46.87,12.42,48.4876613171,132.94,53.85140832,56.37916076,77.9652739753,0.27140832,0.07916076,0.282717,53.58,56.3,77.7206947987,130.5
2021-04-04 01:30:00,48.4333264,33.3797202,58.8217037053,0.27332639999999997,0.07972019999999999,0.284715,48.16,33.3,58.5514782051,133.94,48.8533264,12.5697202,50.4444780551,0.27332639999999997,0.07972019999999999,0.284715,48.58,12.49,50.1599092902,132.88,55.7333264,55.2697202,78.4916915514,0.27332639999999997,0.07972019999999999,0.284715,55.46,55.19,78.241598271,130.42
2021-04-04 02:00:00,51.02268704,32.85953372,60.6882488549,0.27268704,0.07953372,0.284049,50.75,32.78,60.415982157,133.5,51.46268704,12.20953372,52.8912173337,0.27268704,0.07953372,0.284049,51.19,12.13,52.6075374828,132.58,58.73268704,54.74953372,80.2934615613,0.27268704,0.07953372,0.284049,58.46,54.67,80.0398681908,129.99
2021-04-04 02:30:00,51.08364608,32.36981344,60.4759763788,0.27364608,0.07981344,0.28504799999999997,50.81,32.29,60.2021610908,133.64,51.50364608,11.68981344,52.8136090207,0.27364608,0.07981344,0.28504799999999997,51.23,11.61,52.5290871803,132.6,58.92364608,55.49981344,80.9458174289,0.27364608,0.07981344,0.28504799999999997,58.65,55.42,80.6920002231,130.07
2021-04-04 03:00:00,50.13268704,32.43953372,59.712726096,0.27268704,0.07953372,0.284049,49.86,32.36,59.440635932,134.02,50.57268704,11.64953372,51.8970934672,0.27268704,0.07953372,0.284049,50.3,11.57,51.613514703,132.81,57.89268704,56.21953372,80.6981981484,0.27268704,0.07953372,0.284049,57.62,56.14,80.4472746586,130.45
2021-04-04 03:30:00,49.31300672,32.43962696,59.026282528,0.27300672,0.07962696,0.28438199999999997,49.04,32.36,58.7544994022,134.21,49.74300672,11.61962696,51.0821147588,0.27300672,0.07962696,0.28438199999999997,49.47,11.54,50.798154494,132.9,56.99300672,56.79962696,80.4636591126,0.27300672,0.07962696,0.28438199999999997,56.72,56.72,80.2141932578,130.65
2021-04-04 04:00:00,48.56396576,32.97990668,58.703773430300004,0.27396576,0.07990668000000001,0.285381,48.29,32.9,58.4323035658,134.21,48.98396576,12.15990668,50.4707066727,0.27396576,0.07990668000000001,0.285381,48.71,12.08,50.1855606724,132.97,56.08396576,56.77990668,79.8083267458,0.27396576,0.07990668000000001,0.285381,55.81,56.7,79.5590730212,130.77
2021-04-04 04:30:00,48.02364608,32.60981344,58.0488631707,0.27364608,0.07981344,0.28504799999999997,47.75,32.53,57.7777067735,134.11,48.45364608,11.82981344,49.8768513889,0.27364608,0.07981344,0.28504799999999997,48.18,11.75,49.592085054,132.84,55.51364608,57.03981344,79.5946305875,0.27364608,0.07981344,0.28504799999999997,55.24,56.96,79.346702515,130.49
2021-04-04 05:00:00,47.30268704,32.67953372,57.4934441946,0.27268704,0.07953372,0.284049,47.03,32.6,57.2239539004,134.11,47.74268704,11.90953372,49.2057025072,0.27268704,0.07953372,0.284049,47.47,11.83,48.9218744531,132.84,54.68268704,57.22953372,79.1543794854,0.27268704,0.07953372,0.284049,54.41,57.15,78.9086218356,130.4
2021-04-04 05:30:00,47.1433264,32.5897202,57.3112823689,0.27332639999999997,0.07972019999999999,0.284715,46.87,32.51,57.041186874,134.11,47.5533264,11.8197202,49.0002514005,0.27332639999999997,0.07972019999999999,0.284715,47.28,11.74,48.715767468,132.84,54.5133264,57.3597202,79.1317904297,0.27332639999999997,0.07972019999999999,0.284715,54.24,57.28,78.8858415687,130.51
2021-04-04 06:00:00,47.17300672,33.02962696,57.586880625,0.27300672,0.07962696,0.28438199999999997,46.9,32.95,57.3176456251,134.3,47.60300672,12.13962696,49.1265385664,0.27300672,0.07962696,0.28438199999999997,47.33,12.06,48.8423228358,133.07,54.44300672,56.71962696,78.6203349217,0.27300672,0.07962696,0.28438199999999997,54.17,56.64,78.3739657029,130.87
2021-04-04 06:30:00,47.84428544,33.57999992,58.4524767986,0.27428544,0.07999992,0.28571399999999997,47.57,33.5,58.1820840122,134.09,48.26428544,12.68999992,49.904682616,0.27428544,0.07999992,0.28571399999999997,47.99,12.61,49.6190709304,133.1,55.04428544,55.14999992,77.9191622823,0.27428544,0.07999992,0.28571399999999997,54.77,55.07,77.6688985373,130.79
2021-04-04 07:00:00,48.32744224,33.16258732,58.6114227026,0.31744224,0.09258732,0.330669,48.01,33.07,58.2973841609,133.63,48.75744224,12.39258732,50.3076971672,0.31744224,0.09258732,0.330669,48.44,12.3,49.9772308156,132.77,55.58744224,54.64258732,77.9472647616,0.31744224,0.09258732,0.330669,55.27,54.55,77.6561356237,130.23
2021-04-04 07:30:00,50.6709984,32.9952912,60.4668448013,0.6009983999999999,0.17529119999999998,0.62604,50.07,32.82,59.86783193,133.12,51.1109984,12.3552912,52.583147282,0.6009983999999999,0.17529119999999998,0.62604,50.51,12.18,51.9577953728,132.46,58.1409984,53.5552912,79.0477381743,0.6009983999999999,0.17529119999999998,0.62604,57.54,53.38,78.4874257445,129.79
2021-04-04 08:00:00,52.84460416,32.81009288,62.2017233171,1.23460416,0.36009288,1.286046,51.61,32.45,60.9638794697,132.75,53.28460416,12.29009288,54.6835937324,1.23460416,0.36009288,1.286046,52.05,11.93,53.3996947557,132.18,60.49460416,52.87009288,80.3420428768,1.23460416,0.36009288,1.286046,59.26,52.51,79.1773180905,129.46
2021-04-04 08:30:00,54.865912,33.418391,64.2421758397,2.085912,0.608391,2.172825,52.78,32.81,62.1467979867,132.43,55.295912,12.998391,56.8031341785,2.085912,0.608391,2.172825,53.21,12.39,54.6334714255,131.86,62.945912,49.618391,80.1509361327,2.085912,0.608391,2.172825,60.86,49.01,78.1403845652,129.05
2021-04-04 09:00:00,55.66646048,43.35146764,70.5556841715,3.05646048,0.89146764,3.183813,52.61,42.46,67.6066838412,134.45,56.11646048,22.65146764,60.5156684095,3.05646048,0.89146764,3.183813,53.06,21.76,57.3485937055,132.68,66.18646048,31.39146764,73.2534763098,3.05646048,0.89146764,3.183813,63.13,30.5,70.1116744915,130.18
2021-04-04 09:30:00,57.33550048,42.92118764,71.6211418767,4.01550048,1.17118764,4.182813,53.32,41.75,67.7206386562,134.3,57.77550048,22.25118764,61.9122266366,4.01550048,1.17118764,4.182813,53.76,21.08,57.7451642997,132.68,67.98550048,30.92118764,74.6870010148,4.01550048,1.17118764,4.182813,63.97,29.75,70.5494394025,130.05
2021-04-04 10:00:00,58.44197312,42.87974216,72.4854227405,4.90197312,1.42974216,5.106222,53.54,41.45,67.7099261556,134.01,58.88197312,22.28974216,62.9596645803,4.90197312,1.42974216,5.106222,53.98,20.86,57.8703723852,132.58,69.01197312,29.99974216,75.250494773,4.90197312,1.42974216,5.106222,64.11,28.57,70.1878693223,129.84
2021-04-04 10:30:00,59.0479264,42.6131452,72.8185261865,5.6679264,1.6531452,5.90409,53.38,40.96,67.284069437,133.67,59.4879264,22.1131452,63.4649870244,5.6679264,1.6531452,5.90409,53.82,20.46,57.577808225,132.38,69.5479264,29.1231452,75.3994141415,5.6679264,1.6531452,5.90409,63.88,27.47,69.5360000288,129.52
2021-04-04 11:00:00,58.77244128,42.72946204,72.6636551533,6.27244128,1.8294620400000001,6.533793,52.5,40.9,66.5511833103,133.61,59.21244128,22.27946204,63.2652165975,6.27244128,1.8294620400000001,6.533793,52.94,20.45,56.7524986234,132.32,69.10244128,29.29946204,75.0573505174,6.27244128,1.8294620400000001,6.533793,62.83,27.47,68.572660733,129.44
2021-04-04 11:30:00,58.7620512,41.9564316,72.2033296589,6.7420512,1.9664316,7.02297,52.02,39.99,65.6146363245,133.2,59.2020512,21.6064316,63.0215895767,6.7420512,1.9664316,7.02297,52.46,19.64,56.0159013138,131.99,69.0320512,28.8364316,74.8128590571,6.7420512,1.9664316,7.02297,62.29,26.87,67.8383446142,129.11
2021-04-04 12:00:00,58.4977152,41.7843336,71.8881994351,7.0777152,2.0643336,7.37262,51.42,39.72,64.9745704103,133.2,58.9277152,21.4643336,62.7151754808,7.0777152,2.0643336,7.37262,51.85,19.4,55.3604777797,131.96,68.6977152,28.9843336,74.5618378793,7.0777152,2.0643336,7.37262,61.62,26.92,67.2436673598,129.11
2021-04-04 12:30:00,58.71892384,41.67843612,72.006972262,7.22892384,2.10843612,7.530129,51.49,39.57,64.9384708782,133.11,59.15892384,21.42843612,62.9202363668,7.22892384,2.10843612,7.530129,51.93,19.32,55.4074661034,131.83,68.96892384,29.26843612,74.9223184943,7.22892384,2.10843612,7.530129,61.74,27.16,67.44993106,128.94
2021-04-04 13:00:00,58.25998272,42.04624496,71.847841316,7.28998272,2.12624496,7.593732,50.97,39.92,64.7421601431,133.21,58.68998272,21.75624496,62.5927173594,7.28998272,2.12624496,7.593732,51.4,19.63,55.0208769468,131.92,68.36998272,29.19624496,74.3429570094,7.28998272,2.12624496,7.593732,61.08,27.07,66.8098143988,129.06
2021-04-04 13:30:00,56.99126144,42.84661792,71.3010276764,7.2912614399999995,2.12661792,7.595064,49.7,40.72,64.2511353985,133.79,57.41126144,22.38661792,61.6215352132,7.2912614399999995,2.12661792,7.595064,50.12,20.26,54.0599852016,132.3,66.86126144,29.37661792,73.0302263571,7.2912614399999995,2.12661792,7.595064,59.57,27.25,65.5068500235,129.68
2021-04-04 14:00:00,55.29627648,43.43058064,70.3128261932,7.23627648,2.1105806400000002,7.537788,48.06,41.32,63.3806437329,134.47,55.73627648,22.78058064,60.2120201467,7.23627648,2.1105806400000002,7.537788,48.5,20.67,52.7209531401,132.7,64.96627648,30.51058064,71.7740385562,7.23627648,2.1105806400000002,7.537788,57.73,28.4,64.3374921799,130.3
2021-04-04 14:30:00,54.48197088,43.55307484,69.7506665129,7.14197088,2.08307484,7.439553,47.34,41.47,62.9351769681,134.96,54.91197088,22.79307484,59.4545944952,7.14197088,2.08307484,7.439553,47.77,20.71,52.06608301,132.93,64.12197088,31.42307484,71.4075400916,7.14197088,2.08307484,7.439553,56.98,29.34,64.0902176623,130.67
2021-04-04 15:00:00,53.30632704,43.71267872,68.9373830615,6.62632704,1.9326787200000002,6.902424,46.68,41.78,62.6465545741,135.12,53.74632704,22.91267872,58.4265223714,6.62632704,1.9326787200000002,6.902424,47.12,20.98,51.5795967413,132.98,62.91632704,32.17267872,70.6650229196,6.62632704,1.9326787200000002,6.902424,56.29,30.24,63.8985265871,130.77
2021-04-04 15:30:00,52.87812608,43.32820344,68.3624855536,5.78812608,1.68820344,6.029298,47.09,41.64,62.8598258031,135.24,53.30812608,22.48820344,57.8573729106,5.78812608,1.68820344,6.029298,47.52,20.8,51.8728291112,132.98,62.66812608,32.37820344,70.538231367,5.78812608,1.68820344,6.029298,56.88,30.69,64.6313430156,130.77
2021-04-04 16:00:00,52.56953472,43.19403096,68.0388145932,5.73953472,1.67403096,5.978682,46.83,41.52,62.5856157595,134.96,52.99953472,22.41403096,57.544239194,5.73953472,1.67403096,5.978682,47.26,20.74,51.610611312,132.81,62.28953472,32.28403096,70.1587114381,5.73953472,1.67403096,5.978682,56.55,30.61,64.3029905992,130.53
2021-04-04 16:30:00,53.5059792,42.9946606,68.6398619627,4.8159792,1.4046606,5.016645,48.69,41.59,64.0347108996,134.79,53.9459792,22.2946606,58.3714019287,4.8159792,1.4046606,5.016645,49.13,20.89,53.3867867548,132.68,63.5559792,32.1346606,71.217967564,4.8159792,1.4046606,5.016645,58.74,30.73,66.2926881338,130.36
2021-04-04 17:00:00,54.03263296,42.89410128,68.9886175337,4.40263296,1.28410128,4.586076,49.63,41.61,64.765183548,134.18,54.47263296,22.33410128,58.8734220305,4.40263296,1.28410128,4.586076,50.07,21.05,54.3148911441,132.33,64.16263296,31.31410128,71.3961932272,4.40263296,1.28410128,4.586076,59.76,30.03,66.8809277747,129.82
2021-04-04 17:30:00,56.10528128,31.61195704,64.3981243159,3.43528128,1.00195704,3.578418,52.67,30.61,60.91880662,133.61,56.17528128,23.18195704,60.7705961719,3.43528128,1.00195704,3.578418,52.74,22.18,57.2141590867,132.28,65.22528128,39.48195704,76.2440964912,3.43528128,1.00195704,3.578418,61.79,38.48,72.7922695071,129.72
2021-04-04 18:00:00,57.69353408,24.88519744,62.8316554475,2.38353408,0.69519744,2.482848,55.31,24.19,60.3684702473,134.89,57.47353408,24.82519744,62.605890678,2.38353408,0.69519744,2.482848,55.09,24.13,60.1428715643,133.48,66.02353408,45.10519744,79.959901754,2.38353408,0.69519744,2.482848,63.64,44.41,77.6034644845,131.43
2021-04-04 18:30:00,58.20977856,25.31410208,63.4758385854,1.65977856,0.48410208,1.728936,56.55,24.83,61.7610832159,134.98,58.00977856,25.24410208,63.2645168985,1.65977856,0.48410208,1.728936,56.35,24.76,61.5498180338,133.56,66.72977856,45.18410208,80.5882524159,1.65977856,0.48410208,1.728936,65.07,44.7,78.944251849,131.57
2021-04-04 19:00:00,58.69347552,24.89268036,63.7539771632,1.00347552,0.29268036000000003,1.045287,57.69,24.6,62.7159955673,134.61,58.48347552,24.84268036,63.5411337353,1.00347552,0.29268036000000003,1.045287,57.48,24.55,62.5032231169,133.34,67.37347552,44.70268036,80.8548998825,1.00347552,0.29268036000000003,1.045287,66.37,44.41,79.8575293883,131.2
2021-04-04 19:30:00,59.27130816,24.72496488,64.2215840611,0.53130816,0.15496488,0.553446,58.74,24.57,63.6715988491,134.0,59.05130816,24.65496488,63.9915954532,0.53130816,0.15496488,0.553446,58.52,24.5,63.4416298656,132.94,68.09130816,44.35496488,81.263701346,0.53130816,0.15496488,0.553446,67.56,44.2,80.7340919315,130.59
2021-04-04 20:00:00,60.03707264,23.96372952,64.6429456607,0.28707264,0.08372952,0.29903399999999997,59.75,23.88,64.3452943112,133.61,59.82707264,23.90372952,64.4256696173,0.28707264,0.08372952,0.29903399999999997,59.54,23.82,64.1280281936,132.64,69.09707264,44.52372952,82.1995616642,0.28707264,0.08372952,0.29903399999999997,68.81,44.44,81.9129397592,130.07
2021-04-04 20:30:00,63.01460512,23.31009316,67.1878032202,0.27460512,0.08009316,0.286047,62.74,23.23,66.902470059,133.93,62.77460512,23.25009316,66.9418992853,0.27460512,0.08009316,0.286047,62.5,23.17,66.6565743194,132.77,72.61460512,44.88009316,85.3645338462,0.27460512,0.08009316,0.286047,72.34,44.8,85.0888688372,130.22
2021-04-04 21:00:00,61.92140832,23.54916076,66.2481983214,0.27140832,0.07916076,0.282717,61.65,23.47,65.9663808315,134.17,61.68140832,23.49916076,66.0061109956,0.27140832,0.07916076,0.282717,61.41,23.42,65.724306767,132.92,71.39140832,45.56916076,84.6952276949,0.27140832,0.07916076,0.282717,71.12,45.49,84.4238976831,130.48
2021-04-04 21:30:00,60.35396576,24.98990668,65.323017527,0.27396576,0.07990668000000001,0.285381,60.08,24.91,65.0393304086,135.11,60.13396576,24.92990668,65.0968054907,0.27396576,0.07990668000000001,0.285381,59.86,24.85,64.813132157,133.66,69.46396576,45.60990668,83.0993750065,0.27396576,0.07990668000000001,0.285381,69.19,45.53,82.8265476765,131.56
2021-04-04 22:00:00,57.75140832,25.82916076,63.2642925236,0.27140832,0.07916076,0.282717,57.48,25.75,62.9842273907,134.69,57.54140832,25.76916076,63.0481032048,0.27140832,0.07916076,0.282717,57.27,25.69,62.7680571629,133.44,66.43140832,45.89916076,80.7456808124,0.27140832,0.07916076,0.282717,66.16,45.82,80.477437832,131.18
2021-04-04 22:30:00,55.38300672,25.91962696,61.1482174319,0.27300672,0.07962696,0.28438199999999997,55.11,25.84,60.8672136704,134.16,55.17300672,25.85962696,60.9325937166,0.27300672,0.07962696,0.28438199999999997,54.9,25.78,60.6516149826,133.1,63.73300672,46.38962696,78.8282540404,0.27300672,0.07962696,0.28438199999999997,63.46,46.31,78.5607261932,130.63
2021-04-04 23:00:00,52.3049248,26.7001864,58.7256767703,0.27492479999999997,0.08018639999999999,0.28638,52.03,26.62,58.4443778305,134.84,52.1049248,26.6401864,58.5202761429,0.27492479999999997,0.08018639999999999,0.28638,51.83,26.56,58.2390118391,133.56,60.1849248,47.2901864,76.5414064603,0.27492479999999997,0.08018639999999999,0.28638,59.91,47.21,76.2757641719,131.34
2021-04-04 23:30:00,48.961728,26.689254,55.7634924285,0.27172799999999997,0.07925399999999999,0.28305,48.69,26.61,55.4870092905,134.66,48.781728,26.619254,55.5719503903,0.27172799999999997,0.07925399999999999,0.28305,48.51,26.54,55.2954943915,133.35,56.521728,48.819254,74.6861787563,0.27172799999999997,0.07925399999999999,0.28305,56.25,48.74,74.428825733,131.0
2021-04-05 00:00:00,46.55268704,27.15953372,53.8961310535,0.27268704,0.07953372,0.284049,46.28,27.08,53.6205632197,135.59,46.37268704,27.07953372,53.7003468313,0.27268704,0.07953372,0.284049,46.1,27.0,53.424806972,133.93,53.83268704,50.33953372,73.7022852366,0.27268704,0.07953372,0.284049,53.56,50.26,73.4489019659,131.86
2021-04-05 00:30:00,44.63396576,27.15990668,52.2479801555,0.27396576,0.07990668000000001,0.285381,44.36,27.08,51.9724542426,136.19,44.46396576,27.08990668,52.0663739379,0.27396576,0.07990668000000001,0.285381,44.19,27.01,51.7908891602,134.26,51.71396576,51.47990668,72.9692746737,0.27396576,0.07990668000000001,0.285381,51.44,51.4,72.7188668779,132.34
2021-04-05 01:00:00,43.70300672,27.93962696,51.8707581498,0.27300672,0.07962696,0.28438199999999997,43.43,27.86,51.5979117795,136.57,43.53300672,27.85962696,51.6844414542,0.27300672,0.07962696,0.28438199999999997,43.26,27.78,51.4116329249,134.64,50.50300672,50.68962696,71.5541191624,0.27300672,0.07962696,0.28438199999999997,50.23,50.61,71.3051540914,132.91
2021-04-05 01:30:00,45.37725248,27.56794864,53.095073546,0.26725248,0.07794864,0.27838799999999997,45.11,27.49,52.826245371,136.81,45.21725248,27.49794864,52.9219907151,0.26725248,0.07794864,0.27838799999999997,44.95,27.42,52.6531945849,134.75,52.51725248,50.857948640000004,73.1067216329,0.26725248,0.07794864,0.27838799999999997,52.25,50.78,72.8606265414,133.1
2021-04-05 02:00:00,48.03725248,26.96794864,55.0894534342,0.26725248,0.07794864,0.27838799999999997,47.77,26.89,54.8182907431,136.34,47.85725248,26.89794864,54.8982354541,0.26725248,0.07794864,0.27838799999999997,47.59,26.82,54.6271040785,134.45,55.56725248,50.01794864,74.7630572832,0.26725248,0.07794864,0.27838799999999997,55.3,49.94,74.5123721271,132.62
2021-04-05 02:30:00,48.3169328,27.0278554,55.3627217785,0.26693279999999997,0.07785539999999999,0.278055,48.05,26.95,55.0917870467,136.46,48.1369328,26.9678554,55.1763493199,0.26693279999999997,0.07785539999999999,0.278055,47.87,26.89,54.9054551024,134.53,55.8969328,50.0978554,75.0617226829,0.26693279999999997,0.07785539999999999,0.278055,55.63,50.02,74.8110773883,132.76
2021-04-05 03:00:00,47.50277696,23.07664328,52.8114124407,0.26277696,0.07664328000000001,0.27372599999999997,47.24,23.0,52.541579725,136.12,47.32277696,23.01664328,52.6232941489,0.26277696,0.07664328000000001,0.27372599999999997,47.06,22.94,52.3534831697,134.53,53.99277696,58.13664328,79.3415985201,0.26277696,0.07664328000000001,0.27372599999999997,53.73,58.06,79.1067411792,132.76
2021-04-05 03:30:00,47.31725248,16.527948639999998,50.1208087375,0.26725248,0.07794864,0.27838799999999997,47.05,16.45,49.8428028907,135.34,47.13725248,16.49794864,49.9409939898,0.26725248,0.07794864,0.27838799999999997,46.87,16.42,49.6629972917,134.51,51.97725248,71.50794864,88.402610222,0.26725248,0.07794864,0.27838799999999997,51.71,71.43,88.1825889844,132.76
2021-04-05 04:00:00,46.39725248,16.61794864,49.2834785166,0.26725248,0.07794864,0.27838799999999997,46.13,16.54,49.0055966192,135.53,46.23725248,16.57794864,49.1193637786,0.26725248,0.07794864,0.27838799999999997,45.97,16.5,48.8414874876,134.63,50.90725248,71.66794864,87.9081521665,0.26725248,0.07794864,0.27838799999999997,50.64,71.59,87.690009123,132.94
2021-04-05 04:30:00,46.60277696,16.48664328,49.4330681531,0.26277696,0.07664328000000001,0.27372599999999997,46.34,16.41,49.1597772574,135.44,46.42277696,16.45664328,49.2533788559,0.26277696,0.07664328000000001,0.27372599999999997,46.16,16.38,48.9800979991,134.54,51.12277696,71.49664328,87.893733135,0.26277696,0.07664328000000001,0.27372599999999997,50.86,71.42,87.6787089321,132.94
2021-04-05 05:00:00,46.23725248,16.55794864,49.1126173204,0.26725248,0.07794864,0.27838799999999997,45.97,16.48,48.8347345647,135.32,46.06725248,16.527948639999998,48.942464561,0.26725248,0.07794864,0.27838799999999997,45.8,16.45,48.6645918507,134.48,50.73725248,71.43794864,87.6221963609,0.26725248,0.07794864,0.27838799999999997,50.47,71.36,87.4040645508,132.82
2021-04-05 05:30:00,46.52725248,15.94794864,49.184573691,0.26725248,0.07794864,0.27838799999999997,46.26,15.87,48.9064872997,135.02,46.35725248,15.92794864,49.0172868014,0.26725248,0.07794864,0.27838799999999997,46.09,15.85,48.739210088,134.25,51.14725248,71.41794864,87.8439800111,0.26725248,0.07794864,0.27838799999999997,50.88,71.34,87.6251676175,132.48
2021-04-05 06:00:00,46.951728,15.649253999999999,49.4910488164,0.27172799999999997,0.07925399999999999,0.28305,46.68,15.57,49.2082035844,134.65,46.781728,15.619254,49.3202916677,0.27172799999999997,0.07925399999999999,0.28305,46.51,15.54,49.0374520137,133.98,51.661728,71.259254,88.0159952542,0.27172799999999997,0.07925399999999999,0.28305,51.39,71.18,87.7925082225,132.07
2021-04-05 06:30:00,48.43277696,14.55664328,50.5730140256,0.26277696,0.07664328000000001,0.27372599999999997,48.17,14.48,50.2992972118,134.22,48.24277696,14.52664328,50.3824264382,0.26277696,0.07664328000000001,0.27372599999999997,47.98,14.45,50.1087108196,133.63,53.47277696,70.97664328,88.8651887249,0.26277696,0.07664328000000001,0.27372599999999997,53.21,70.9,88.6460044221,131.51
2021-04-05 07:00:00,49.1904992,14.3376456,51.237420826,0.30049919999999997,0.08764559999999999,0.31302,48.89,14.25,50.924400831,134.39,49.0104992,14.3176456,51.0590247396,0.30049919999999997,0.08764559999999999,0.31302,48.71,14.23,50.7460047688,133.77,54.2604992,70.4476456,88.9217214409,0.30049919999999997,0.08764559999999999,0.31302,53.96,70.36,88.6691107433,131.7
2021-04-05 07:30:00,51.23757184,13.87137512,53.0820479614,0.5875718400000001,0.17137512,0.612054,50.65,13.7,52.4701105392,134.55,51.04757184,13.85137512,52.8934323284,0.5875718400000001,0.17137512,0.612054,50.46,13.68,52.2814881196,133.88,56.47757184,69.90137512,89.8661135502,0.5875718400000001,0.17137512,0.612054,55.89,69.73,89.3642266234,131.87
2021-04-05 08:00:00,53.35624288,13.92557084,55.1435415755,0.8762428800000001,0.25557084,0.9127529999999999,52.48,13.67,54.2311653941,133.84,53.16624288,13.90557084,54.9546566031,0.8762428800000001,0.25557084,0.9127529999999999,52.29,13.65,54.0422667918,133.5,58.75624288,68.22557084,90.0390170638,0.8762428800000001,0.25557084,0.9127529999999999,57.88,67.97,89.274942173,131.29
2021-04-05 08:30:00,55.48619232,13.50347276,57.1057029967,1.48619232,0.43347276,1.548117,54.0,13.07,55.5592017581,134.04,55.28619232,13.49347276,56.9090227325,1.48619232,0.43347276,1.548117,53.8,13.06,55.3624746557,133.61,61.08619232,68.05347276,91.4483353968,1.48619232,0.43347276,1.548117,59.6,67.62,90.1366984086,131.47
2021-04-05 09:00:00,58.10227616,12.99566388,59.5379020008,1.5622761600000001,0.45566388,1.6273710000000001,56.54,12.54,57.9139292399,133.42,57.89227616,12.96566388,59.3264197372,1.5622761600000001,0.45566388,1.6273710000000001,56.33,12.51,57.702417627,133.26,63.95227616,66.37566388,92.1717005461,1.5622761600000001,0.45566388,1.6273710000000001,62.39,65.92,90.7632001419,130.93
2021-04-05 09:30:00,61.34291584,12.74251712,62.6524146886,1.24291584,0.36251712,1.2947039999999999,60.1,12.38,61.3618317849,133.6,61.11291584,12.74251712,62.4272394474,1.24291584,0.36251712,1.2947039999999999,59.87,12.38,61.1365790669,133.49,67.50291584,64.51251712,93.3729538574,1.24291584,0.36251712,1.2947039999999999,66.26,64.15,92.2258645934,131.27
2021-04-05 10:00:00,64.10042784,12.03470812,65.2203882908,1.73042784,0.50470812,1.8025289999999998,62.37,11.53,63.4267908695,133.24,63.87042784,12.02470812,64.9925007815,1.73042784,0.50470812,1.8025289999999998,62.14,11.52,63.19881328,133.23,70.62042784,64.04470812,95.3360869056,1.73042784,0.50470812,1.8025289999999998,68.89,63.54,93.7185344529,130.88
2021-04-05 10:30:00,65.78241536,11.28820448,66.7439115649,2.22241536,0.64820448,2.315016,63.56,10.64,64.4444194636,132.59,65.54241536,11.27820448,66.5056847759,2.22241536,0.64820448,2.315016,63.32,10.63,64.2060690278,132.75,72.48241536,63.30820448,96.2373591226,2.22241536,0.64820448,2.315016,70.26,62.66,94.1421435915,130.18
2021-04-05 11:00:00,65.16585024,11.73920632,66.2147793361,3.90585024,1.13920632,4.068594,61.26,10.6,62.1703112426,132.26,64.94585024,11.74920632,66.0000553981,3.90585024,1.13920632,4.068594,61.04,10.61,61.9552556286,132.58,71.48585024,62.90920632,95.2249705925,3.90585024,1.13920632,4.068594,67.58,61.77,91.5564814746,129.91
2021-04-05 11:30:00,64.96287136,12.02083748,66.06568844,5.76287136,1.68083748,6.002991,59.2,10.34,60.096219515,132.36,64.74287136,12.01083748,65.8475482376,5.76287136,1.68083748,6.002991,58.98,10.33,59.8777863652,132.58,71.06287136,63.75083748,95.4678006729,5.76287136,1.68083748,6.002991,65.3,62.07,90.0931456882,129.91
2021-04-05 12:00:00,64.87792768,11.44981224,65.8805259571,4.38792768,1.27981224,4.570758,60.49,10.17,61.3389680383,132.48,64.64792768,11.44981224,65.6540383651,4.38792768,1.27981224,4.570758,60.26,10.17,61.1121632738,132.65,71.16792768,63.65981224,95.4853162779,4.38792768,1.27981224,4.570758,66.78,62.38,91.3828911777,130.02
2021-04-05 12:30:00,64.07652768,11.63773724,65.1247904226,5.78652768,1.6877372400000001,6.027633,58.29,9.95,59.1331260801,132.7,63.86652768,11.62773724,64.9163895424,5.78652768,1.6877372400000001,6.027633,58.08,9.94,58.9244431454,132.75,70.13652768,64.52773724,95.3045717074,5.78652768,1.6877372400000001,6.027633,64.35,62.84,89.9432493298,130.19
2021-04-05 13:00:00,63.12958336,12.20612848,64.2987858958,7.04958336,2.05612848,7.343316,56.08,10.15,56.9911300116,133.32,62.91958336,12.19612848,64.0907132126,7.04958336,2.05612848,7.343316,55.87,10.14,56.7827130384,133.15,68.87958336,65.53612848,95.0756600818,7.04958336,2.05612848,7.343316,61.83,63.48,88.6152317607,130.8
2021-04-05 13:30:00,61.8530096,12.9933778,63.2030273265,7.3830096,2.1533778,7.690635,54.47,10.84,55.5381535523,133.76,61.6430096,12.9933778,62.9975277229,7.3830096,2.1533778,7.690635,54.26,10.84,55.3322076191,133.51,67.2930096,65.8133778,94.1262441536,7.3830096,2.1533778,7.690635,59.91,63.66,87.4174107372,131.34
2021-04-05 14:00:00,60.51752512,14.43302816,62.2148145422,7.34752512,2.14302816,7.653672,53.17,12.29,54.571906692,134.37,60.31752512,14.42302816,62.0179617361,7.34752512,2.14302816,7.653672,52.97,12.28,54.3748039077,134.08,65.56752512,65.33302816,92.5608174063,7.34752512,2.14302816,7.653672,58.22,63.19,85.9217347357,132.19
2021-04-05 14:30:00,60.12843424,14.50454332,61.85313558,7.31843424,2.13454332,7.623369,52.81,12.37,54.2394044953,134.5,59.93843424,14.50454332,61.6684496,7.31843424,2.13454332,7.623369,52.62,12.37,54.0544290507,134.16,65.12843424,65.70454332,92.5137825378,7.31843424,2.13454332,7.623369,57.81,63.57,85.9252058479,132.29
2021-04-05 15:00:00,59.70598688,14.48841284,61.4387416533,7.12598688,2.07841284,7.422903,52.58,12.41,54.024665663,135.46,59.50598688,14.46841284,61.239672147,7.12598688,2.07841284,7.422903,52.38,12.39,53.825426147900004,134.71,64.80598688,67.55841284,93.6159979969,7.12598688,2.07841284,7.422903,57.68,65.48,87.2617487792,133.09
2021-04-05 15:30:00,59.14032288,22.16051084,63.1558867489,6.79032288,1.98051084,7.073253,52.35,20.18,56.104856296,134.81,59.20032288,13.30051084,60.676039898,6.79032288,1.98051084,7.073253,52.41,11.32,53.618564882,134.06,65.25032288,60.40051084,88.9147138874,6.79032288,1.98051084,7.073253,58.46,58.42,82.646645425,132.16
2021-04-05 16:00:00,58.96005344,31.90584892,67.0393250037,6.50005344,1.8958489200000002,6.770889,52.46,30.01,60.4371715089,133.42,59.39005344,11.22584892,60.441691998,6.50005344,1.8958489200000002,6.770889,52.89,9.33,53.7066197037,132.74,66.65005344,51.22584892,84.0613895979,6.50005344,1.8958489200000002,6.770889,60.15,49.33,77.7912038729,130.21
2021-04-05 16:30:00,60.68328128,31.15470704,68.2134619973,5.43328128,1.58470704,5.659668,55.25,29.57,62.6653604474,132.92,61.12328128,10.62470704,62.0398252264,5.43328128,1.58470704,5.659668,55.69,9.04,56.4189480583,132.35,68.83328128,51.05470704,85.7006634905,5.43328128,1.58470704,5.659668,63.4,49.47,80.4166705354,129.63
2021-04-05 17:00:00,62.83564992,36.97081456,72.9051440579,4.42564992,1.29081456,4.610052,58.41,35.68,68.4455294376,132.92,63.28564992,16.56081456,65.4166191781,4.42564992,1.29081456,4.610052,58.86,15.27,60.8084903611,132.17,72.66564992,36.85081456,81.4756356958,4.42564992,1.29081456,4.610052,68.24,35.56,76.9494067553,129.35
2021-04-05 17:30:00,65.3311952,36.4903486,74.8312141236,3.6011952,1.0503486,3.751245,61.73,35.44,71.1799585558,133.18,65.5911952,21.6403486,69.0688755902,3.6011952,1.0503486,3.751245,61.99,20.59,65.3200443968,132.26,76.2611952,30.2903486,82.056536069,3.6011952,1.0503486,3.751245,72.66,29.24,78.3227502071,129.47
2021-04-05 18:00:00,67.83626112,22.88307616,71.5918535679,2.61626112,0.76307616,2.725272,65.22,22.12,68.8690264197,133.97,67.59626112,22.83307616,71.3484679887,2.61626112,0.76307616,2.725272,64.98,22.07,68.6256897962,133.07,77.53626112,42.33307616,88.3400312748,2.61626112,0.76307616,2.725272,74.92,41.57,85.6800519374,130.64
2021-04-05 18:30:00,68.06258592,22.38533756,71.6492773152,1.49258592,0.43533756,1.554777,66.57,21.95,70.0954163979,133.63,67.81258592,22.33533756,71.3961771601,1.49258592,0.43533756,1.554777,66.32,21.9,69.8423395943,132.8,78.02258592,42.25533756,88.7301384308,1.49258592,0.43533756,1.554777,76.53,41.82,87.2109700668,130.24
2021-04-05 19:00:00,68.5279312,22.1831466,72.0289479836,0.8679312,0.2531466,0.904095,67.66,21.93,71.1252451665,133.63,68.2779312,22.1331466,71.7757066658,0.8679312,0.2531466,0.904095,67.41,21.88,70.8720149283,132.8,78.6679312,42.0531466,89.2026375072,0.8679312,0.2531466,0.904095,77.8,41.8,88.3180615729,130.24
2021-04-05 19:30:00,67.89815136,22.40237748,71.4984298769,0.48815136000000003,0.14237748,0.508491,67.41,22.26,70.9902507391,133.47,67.63815136,22.36237748,71.2390022807,0.48815136000000003,0.14237748,0.508491,67.15,22.22,70.7308341531,132.73,77.99815136,42.29237748,88.7263027996,0.48815136000000003,0.14237748,0.508491,77.51,42.15,88.2293749269,130.03
2021-04-05 20:00:00,67.87776192,22.35268056,71.463507411,0.31776192000000003,0.09268056,0.33100199999999996,67.56,22.26,71.1327013405,133.28,67.63776192,22.30268056,71.2199157379,0.31776192000000003,0.09268056,0.33100199999999996,67.32,22.21,70.8891141149,132.6,78.00776192,42.22268056,88.7015539517,0.31776192000000003,0.09268056,0.33100199999999996,77.69,42.13,88.3780119713,129.85
2021-04-05 20:30:00,69.80538432,22.10615376,73.2220848797,0.29538432000000003,0.08615376,0.30769199999999997,69.51,22.02,72.9144738718,133.52,69.54538432,22.06615376,72.9621519829,0.29538432000000003,0.08615376,0.30769199999999997,69.25,21.98,72.654544937,132.78,80.21538432,41.99615376,90.5438281289,0.29538432000000003,0.08615376,0.30769199999999997,79.92,41.91,90.2421991088,130.12
2021-04-05 21:00:00,68.19337632,23.16848476,72.0216305008,0.30337632000000003,0.08848476,0.316017,67.89,23.08,71.7059167712,134.76,67.93337632,23.10848476,71.7561543433,0.30337632000000003,0.08848476,0.316017,67.63,23.02,71.4404458273,133.62,78.39337632,43.35848476,89.5850414496,0.30337632000000003,0.08848476,0.316017,78.09,43.27,89.2767662945,131.32
2021-04-05 21:30:00,66.453696,23.918578,70.6271342021,0.30369599999999997,0.08857799999999999,0.31635,66.15,23.83,70.3113888357,134.95,66.203696,23.868578,70.3749840483,0.30369599999999997,0.08857799999999999,0.31635,65.9,23.78,70.0592492109,133.8,76.393696,43.748578,88.0337143688,0.30369599999999997,0.08857799999999999,0.31635,76.09,43.66,87.7261859424,131.58
2021-04-05 22:00:00,63.29817152,24.64988336,67.9284569782,0.30817152000000003,0.08988336,0.32101199999999996,62.99,24.56,67.6086806557,135.72,63.05817152,24.58988336,67.683050752,0.30817152000000003,0.08988336,0.32101199999999996,62.75,24.5,67.3632874792,134.25,72.85817152,45.44988336,85.8720271956,0.30817152000000003,0.08988336,0.32101199999999996,72.55,45.36,85.5630299837,132.24
2021-04-05 22:30:00,59.5984912,24.8299766,64.563982926,0.30849119999999997,0.08997659999999999,0.321345,59.29,24.74,64.2446238996,135.99,59.3784912,24.7599766,64.3339852521,0.30849119999999997,0.08997659999999999,0.321345,59.07,24.67,64.0146373886,134.25,68.8984912,48.3799766,84.1880289914,0.30849119999999997,0.08997659999999999,0.321345,68.59,48.29,83.8839209861,132.24
2021-04-05 23:00:00,55.85757216,25.49804188,61.4021050724,0.26757216,0.07804188000000001,0.278721,55.59,25.42,61.1262995772,136.13,55.63757216,25.43804188,61.1770660505,0.26757216,0.07804188000000001,0.278721,55.37,25.36,60.9012848797,134.34,64.61757216,49.57804188,81.4457664247,0.26757216,0.07804188000000001,0.278721,64.35,49.5,81.1860363609,132.37
2021-04-05 23:30:00,52.01588384,26.15046612,58.2194044108,0.27588384,0.08046612,0.287379,51.74,26.07,57.9367974607,136.24,51.82588384,26.08046612,58.0182122168,0.27588384,0.08046612,0.287379,51.55,26.0,57.7356259168,134.41,60.21588384,50.41046612,78.531317072,0.27588384,0.08046612,0.287379,59.94,50.33,78.268208744,132.47
2021-04-06 00:00:00,49.2769328,22.2378554,54.06235584,0.26693279999999997,0.07785539999999999,0.278055,49.01,22.16,53.7870402606,135.86,49.0969328,22.1778554,53.8736120982,0.26693279999999997,0.07785539999999999,0.278055,48.83,22.1,53.5983106077,134.49,55.9169328,58.7778554,81.126688945,0.26693279999999997,0.07785539999999999,0.278055,55.65,58.7,80.8864172776,132.59
2021-04-06 00:30:00,47.93140832,16.12916076,50.5724206496,0.27140832,0.07916076,0.282717,47.66,16.05,50.289940346,134.99,47.75140832,16.08916076,50.3890671724,0.27140832,0.07916076,0.282717,47.48,16.01,50.1065913828,134.34,52.77140832,71.75916076,89.0741190754,0.27140832,0.07916076,0.282717,52.5,71.68,88.8497180637,132.36
2021-04-06 01:00:00,47.101728,15.969254,49.7351973345,0.27172799999999997,0.07925399999999999,0.28305,46.83,15.89,49.452411468,135.15,46.911728,15.929254,49.5424197728,0.27172799999999997,0.07925399999999999,0.28305,46.64,15.85,49.2596396658,134.42,51.831728,72.169254,88.8534143991,0.27172799999999997,0.07925399999999999,0.28305,51.56,72.09,88.6307040478,132.49
2021-04-06 01:30:00,49.10140832,15.62916076,51.5288168413,0.27140832,0.07916076,0.282717,48.83,15.55,51.2461842482,134.88,48.93140832,15.59916076,51.3577310304,0.27140832,0.07916076,0.282717,48.66,15.52,51.0751015662,134.22,54.13140832,71.70916076,89.8466087485,0.27140832,0.07916076,0.282717,53.86,71.63,89.6200675072,132.18
2021-04-06 02:00:00,52.25629344,14.64766892,54.270382428,0.26629344,0.07766892,0.277389,51.99,14.57,53.9930088067,134.27,52.05629344,14.61766892,54.0697136239,0.26629344,0.07766892,0.277389,51.79,14.54,53.7923386738,133.73,57.77629344,71.04766892,91.5744033157,0.26629344,0.07766892,0.277389,57.51,70.97,91.3462697651,131.46
2021-04-06 02:30:00,52.90821152,14.36822836,54.8244911737,0.26821152,0.07822836,0.279387,52.64,14.29,54.5451528552,134.27,52.71821152,14.33822836,54.6332739123,0.26821152,0.07822836,0.279387,52.45,14.26,54.3539336203,133.71,58.60821152,71.50822836,92.4572830055,0.26821152,0.07822836,0.279387,58.34,71.43,92.226896836,131.53
2021-04-06 03:00:00,52.03821152,14.35822836,53.9827211229,0.26821152,0.07822836,0.279387,51.77,14.28,53.7033639542,134.59,51.83821152,14.32822836,53.7819514478,0.26821152,0.07822836,0.279387,51.57,14.25,53.5025924606,133.88,57.61821152,71.78822836,92.0511163964,0.26821152,0.07822836,0.279387,57.35,71.71,91.8223643782,131.73
2021-04-06 03:30:00,51.51949024,14.58860132,53.5451693719,0.26949024,0.07860132,0.280719,51.25,14.51,53.2644590698,134.79,51.32949024,14.54860132,53.3514607922,0.26949024,0.07860132,0.280719,51.06,14.47,53.0707499476,134.01,57.01949024,72.12860132,91.9443168206,0.26949024,0.07860132,0.280719,56.75,72.05,91.7156747781,131.89
2021-04-06 04:00:00,51.1869328,14.5078554,53.203194996,0.26693279999999997,0.07785539999999999,0.278055,50.92,14.43,52.9251480867,135.02,50.9969328,14.4778554,53.0122198365,0.26693279999999997,0.07785539999999999,0.278055,50.73,14.4,52.7341720329,134.16,56.6669328,72.2678554,91.8356368578,0.26693279999999997,0.07785539999999999,0.278055,56.4,72.19,91.6098035147,132.1
2021-04-06 04:30:00,50.9469328,14.4578554,52.9586588245,0.26693279999999997,0.07785539999999999,0.278055,50.68,14.38,52.6806112341,134.79,50.7569328,14.4378554,52.7704263372,0.26693279999999997,0.07785539999999999,0.278055,50.49,14.36,52.4923775419,134.02,56.3669328,72.0278554,91.4617027329,0.26693279999999997,0.07785539999999999,0.278055,56.1,71.95,91.2360263273,131.87
2021-04-06 05:00:00,50.47917056,14.36850808,52.4842898863,0.26917056,0.07850808000000001,0.28038599999999997,50.21,14.29,52.2039098153,134.79,50.28917056,14.33850808,52.2933407766,0.26917056,0.07850808000000001,0.28038599999999997,50.02,14.26,52.0129599235,134.04,55.83917056,71.99850808,91.1142038026,0.26917056,0.07850808000000001,0.28038599999999997,55.57,71.92,90.8873550061,131.87
2021-04-06 05:30:00,51.2969328,13.9178554,53.1515005773,0.26693279999999997,0.07785539999999999,0.278055,51.03,13.84,52.8734952505,134.09,51.1069328,13.8878554,52.9602785853,0.26693279999999997,0.07785539999999999,0.278055,50.84,13.81,52.6822712115,133.54,56.7769328,70.8878554,90.8223988969,0.26693279999999997,0.07785539999999999,0.278055,56.51,70.81,90.5949016226,131.14
2021-04-06 06:00:00,53.00917056,14.18850808,54.8751849655,0.26917056,0.07850808000000001,0.28038599999999997,52.74,14.11,54.5948688065,133.23,52.81917056,14.15850808,54.6838927811,0.26917056,0.07850808000000001,0.28038599999999997,52.55,14.08,54.4035743311,133.17,58.40917056,67.50850808,89.2694229213,0.26917056,0.07850808000000001,0.28038599999999997,58.14,67.43,89.034063706,130.62
2021-04-06 06:30:00,56.76885088,13.10841484,58.2626206916,0.26885088,0.07841484,0.280053,56.5,13.03,57.9830225152,132.72,56.55885088,13.08841484,58.0535116586,0.26885088,0.07841484,0.280053,56.29,13.01,57.7739058745,132.91,62.48885088,64.77841484,90.006108201,0.26885088,0.07841484,0.280053,62.22,64.7,89.7631238316,130.22
2021-04-06 07:00:00,59.91301664,12.05004652,61.1127906746,0.34301664,0.10004652,0.357309,59.57,11.95,60.7567889211,132.72,59.68301664,12.03004652,60.883367963,0.34301664,0.10004652,0.357309,59.34,11.93,60.5273533206,132.91,65.98301664,63.40004652,91.5058707606,0.34301664,0.10004652,0.357309,65.64,63.3,91.1893612216,130.22
2021-04-06 07:30:00,63.75872064,16.39629352,65.8332203287,0.6387206400000001,0.18629352,0.665334,63.12,16.21,65.1682322915,133.08,63.52872064,16.37629352,65.6054977544,0.6387206400000001,0.18629352,0.665334,62.89,16.19,64.9404973803,132.7,71.94872064,50.74629352,88.0443337629,0.6387206400000001,0.18629352,0.665334,71.31,50.56,87.4152715491,129.96
2021-04-06 08:00:00,66.50395488,25.12948684,71.0933690545,1.16395488,0.33948684,1.212453,65.34,24.79,69.8846170484,134.64,66.26395488,25.06948684,70.8476597127,1.16395488,0.33948684,1.212453,65.1,24.73,69.6389467181,133.06,77.79395488,30.71948684,83.6396215175,1.16395488,0.33948684,1.212453,76.63,30.38,82.4324044293,130.5
2021-04-06 08:30:00,69.7016064,24.3308852,73.8261871517,1.9916064,0.5808852,2.07459,67.71,23.75,71.7544883614,134.13,69.4616064,24.2808852,73.5831240827,1.9916064,0.5808852,2.07459,67.47,23.7,71.5114739045,132.88,81.2216064,28.5508852,86.0935676569,1.9916064,0.5808852,2.07459,79.23,27.97,84.0221030444,130.15
2021-04-06 09:00:00,70.8181888,24.2373884,74.8509643316,3.0081888,0.8773884,3.13353,67.81,23.36,71.7208874736,134.13,70.5681888,24.1773884,74.5950090848,3.0081888,0.8773884,3.13353,67.56,23.3,71.4649816344,133.01,82.3181888,28.0873884,86.9780753664,3.0081888,0.8773884,3.13353,79.31,27.21,83.8478395667,130.33
2021-04-06 09:30:00,71.77147456,24.01543008,75.6827948905,3.96147456,1.15543008,4.126536,67.81,22.86,71.5595954432,134.13,71.51147456,23.95543008,75.4171971374,3.96147456,1.15543008,4.126536,67.55,22.8,71.2940565545,133.01,83.26147456,27.76543008,87.7689709033,3.96147456,1.15543008,4.126536,79.3,26.61,83.6455743001,130.4
2021-04-06 10:00:00,72.0682176,23.8586468,75.9148405463,4.1782176,1.2186468,4.35231,67.89,22.64,71.5655063561,134.13,71.8182176,23.808646799999998,75.6618004127,4.1782176,1.2186468,4.35231,67.64,22.59,71.3125353637,133.01,83.5682176,27.5786468,88.0012997186,4.1782176,1.2186468,4.35231,79.39,26.36,83.6517883849,130.4
