Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-06 10:30:00,71.99292288,23.52293584,75.7384278642,4.19292288,1.2229358399999999,4.367628,67.8,22.3,71.3731742323,134.94,71.74292288,23.46293584,75.4821590947,4.19292288,1.2229358399999999,4.367628,67.55,22.24,71.1169466442,133.42,83.60292288,28.39293584,88.2927376385,4.19292288,1.2229358399999999,4.367628,79.41,27.17,83.9294763477,130.98
2021-04-06 11:00:00,71.30800608,23.51316844,75.0846243994,5.90800608,1.72316844,6.154173,65.4,21.79,68.9344913668,135.2,71.05800608,23.46316844,74.8315475004,5.90800608,1.72316844,6.154173,65.15,21.74,68.6815120684,133.53,82.59800608,29.09316844,87.5719307671,5.90800608,1.72316844,6.154173,76.69,27.37,81.4277164116,131.2
2021-04-06 11:30:00,70.95229248,23.15316864,74.634422529,5.22229248,1.52316864,5.439888,65.73,21.63,69.1974696069,135.2,70.72229248,23.10316864,74.4002624648,5.22229248,1.52316864,5.439888,65.5,21.58,68.9633699873,133.45,82.40229248,29.38316864,87.4843323418,5.22229248,1.52316864,5.439888,77.18,27.86,82.0544453397,131.08
2021-04-06 12:00:00,71.08820704,22.94489372,74.6994064768,4.7482070400000005,1.38489372,4.946049,66.34,21.56,69.7554958408,135.2,70.83820704,22.89489372,74.4461398267,4.7482070400000005,1.38489372,4.946049,66.09,21.51,69.5022891709,133.45,82.61820704,28.99489372,87.5583919241,4.7482070400000005,1.38489372,4.946049,77.87,27.61,82.6199068022,131.14
2021-04-06 12:30:00,72.00058336,23.38475348,75.702910773,6.05058336,1.76475348,6.302691,65.95,21.62,69.4033637513,134.73,71.74058336,23.32475348,75.4370958199,6.05058336,1.76475348,6.302691,65.69,21.56,69.1376142198,133.21,83.36058336,28.48475348,88.0929511308,6.05058336,1.76475348,6.302691,77.31,26.72,81.7972768495,130.8
2021-04-06 13:00:00,72.13401152,23.26200336,75.7920603908,4.46401152,1.30200336,4.650012,67.67,21.96,71.1440123974,134.73,71.88401152,23.21200336,75.5387861446,4.46401152,1.30200336,4.650012,67.42,21.91,70.8907927731,133.21,83.75401152,28.06200336,88.3301221457,4.46401152,1.30200336,4.650012,79.29,26.76,83.6839393193,130.97
2021-04-06 13:30:00,73.21620064,22.81055852,76.6872454594,3.15620064,0.92055852,3.287709,70.06,21.89,73.4001069482,135.06,72.95620064,22.76055852,76.424146943,3.15620064,0.92055852,3.287709,69.8,21.84,73.1370330271,133.38,85.31620064,28.48055852,89.944406748,3.15620064,0.92055852,3.287709,82.16,27.56,86.6592130128,131.09
2021-04-06 14:00:00,72.51447104,23.33797072,76.1774860936,4.48447104,1.3079707200000001,4.671324,68.03,22.03,71.5080540918,134.85,72.26447104,23.28797072,75.9241947929,4.48447104,1.3079707200000001,4.671324,67.78,21.98,71.2548159776,133.26,84.24447104,28.45797072,88.9212404227,4.48447104,1.3079707200000001,4.671324,79.76,27.15,84.2542586461,130.9
2021-04-06 14:30:00,71.52807808,23.37943944,75.2520042414,3.83807808,1.11943944,3.997998,67.69,22.26,71.2561835913,134.53,71.27807808,23.31943944,74.9957376827,3.83807808,1.11943944,3.997998,67.44,22.2,70.9999549296,133.02,83.20807808,28.78943944,88.0478056571,3.83807808,1.11943944,3.997998,79.37,27.67,84.0548975373,130.64
2021-04-06 15:00:00,71.1242512,23.8754066,75.0246236184,4.5442512,1.3254066,4.733595,66.58,22.55,70.2950844654,134.33,70.8742512,23.8154066,74.7685299754,4.5442512,1.3254066,4.733595,66.33,22.49,70.0390533917,132.94,82.5842512,28.7554066,87.4473095927,4.5442512,1.3254066,4.733595,78.04,27.43,82.7202907393,130.64
2021-04-06 15:30:00,70.87920704,24.03351872,74.8429823877,3.74920704,1.09351872,3.905424,67.13,22.94,70.9413877789,134.63,70.61920704,23.97351872,74.5774899201,3.74920704,1.09351872,3.905424,66.87,22.88,70.6759598449,133.12,82.42920704,29.12351872,87.4228432155,3.74920704,1.09351872,3.905424,78.68,28.03,83.5237888269,130.87
2021-04-06 16:00:00,70.06306272,24.27880996,74.1504778864,4.21306272,1.22880996,4.388607,65.85,23.05,69.7676500966,135.0,69.81306272,24.22880996,73.8978954939,4.21306272,1.22880996,4.388607,65.6,23.0,69.5151781987,133.27,81.57306272,30.74880996,87.1759936879,4.21306272,1.22880996,4.388607,77.36,29.52,82.8009661779,131.07
2021-04-06 16:30:00,71.76578976,24.38668868,75.7960366025,4.44578976,1.29668868,4.631031,67.32,23.09,71.1697302229,135.0,71.51578976,24.32668868,75.5400289061,4.44578976,1.29668868,4.631031,67.07,23.03,70.9137913244,133.27,83.50578976,30.85668868,89.024446978,4.44578976,1.29668868,4.631031,79.06,29.56,84.4054334744,131.07
2021-04-06 17:00:00,74.9771712,23.2945916,78.5125098246,1.6271711999999998,0.4745916,1.69497,73.35,22.82,76.817803275,134.21,74.6971712,23.2445916,78.2302909616,1.6271711999999998,0.4745916,1.69497,73.07,22.77,76.5355982534,132.85,87.5071712,28.2545916,91.9555705649,1.6271711999999998,0.4745916,1.69497,85.88,27.78,90.2613028933,130.37
2021-04-06 17:30:00,76.01334432,23.78055876,79.6463652005,2.33334432,0.68055876,2.430567,73.68,23.1,77.2162703062,134.21,75.74334432,23.72055876,79.3707699135,2.33334432,0.68055876,2.430567,73.41,23.04,76.9406894952,132.85,88.60334432,28.75055876,93.1512063996,2.33334432,0.68055876,2.430567,86.27,28.07,90.7217603445,130.3
2021-04-06 18:00:00,77.06379424,23.62277332,80.6031252619,1.96379424,0.57277332,2.045619,75.1,23.05,78.557701723,134.31,76.78379424,23.56277332,80.3178395154,1.96379424,0.57277332,2.045619,74.82,22.99,78.2724249017,132.93,89.89379424,28.61277332,94.3376120109,1.96379424,0.57277332,2.045619,87.93,28.04,92.2926134639,130.4
2021-04-06 18:30:00,77.38989888,23.61580384,80.9129324624,1.21989888,0.35580384,1.270728,76.17,23.26,79.6423034574,134.54,77.10989888,23.55580384,80.6276156154,1.21989888,0.35580384,1.270728,75.89,23.2,79.3569915004,133.05,90.37989888,28.63580384,94.8078867137,1.21989888,0.35580384,1.270728,89.16,28.28,93.5375005011,130.6
2021-04-06 19:00:00,77.86213728,23.40979004,81.3051701402,0.58213728,0.16979004,0.606393,77.28,23.24,80.6987980084,134.87,77.58213728,23.36979004,81.0255213587,0.58213728,0.16979004,0.606393,77.0,23.2,80.4191519478,133.23,91.11213728,28.96979004,95.6068527601,0.58213728,0.16979004,0.606393,90.53,28.8,95.0006363137,130.97
2021-04-06 19:30:00,76.54567392,24.06832156,80.2404156182,0.40567392,0.11832156,0.422577,76.14,23.95,79.8179309429,135.24,76.26567392,24.00832156,79.955315787,0.40567392,0.11832156,0.422577,75.86,23.89,79.5328341001,133.48,89.64567392,29.89832156,94.5000343104,0.40567392,0.11832156,0.422577,89.24,29.78,94.0777657048,131.29
2021-04-06 20:00:00,75.11954016,24.14736588,78.9052634036,0.29954016,0.08736588,0.312021,74.82,24.06,78.593358498,135.24,74.83954016,24.08736588,78.6203406657,0.29954016,0.08736588,0.312021,74.54,24.0,78.3084388811,133.37,88.07954016,30.80736588,93.311838409,0.29954016,0.08736588,0.312021,87.78,30.72,93.0002516126,131.11
2021-04-06 20:30:00,75.46803168,24.37400924,79.3064696736,0.28803168,0.08400924,0.300033,75.18,24.29,79.0065598542,135.08,75.18803168,24.33400924,79.0277426832,0.28803168,0.08400924,0.300033,74.9,24.25,78.7278381514,133.33,88.47803168,31.08400924,93.7794098958,0.28803168,0.08400924,0.300033,88.19,31.0,93.4798165381,130.97
2021-04-06 21:00:00,73.5493104,25.5743822,77.8688004609,0.28931039999999997,0.08438219999999999,0.301365,73.26,25.49,77.56782644890001,135.49,73.2793104,25.5143822,77.5940785869,0.28931039999999997,0.08438219999999999,0.301365,72.99,25.43,77.2931109479,133.69,86.1893104,31.3643822,91.7187096399,0.28931039999999997,0.08438219999999999,0.301365,85.9,31.28,91.4179872892,131.45
2021-04-06 21:30:00,71.27122848,26.89494164,76.1769380775,0.29122848,0.08494164,0.303363,70.98,26.81,75.8744785814,136.03,70.99122848,26.82494164,75.8902629794,0.29122848,0.08494164,0.303363,70.7,26.74,75.5878138327,134.15,83.48122848,31.65494164,89.2813017309,0.29122848,0.08494164,0.303363,83.19,31.57,88.9788795164,132.08
2021-04-06 22:00:00,67.67474496,28.08596728,73.2713631882,0.29474496,0.08596728000000001,0.30702599999999997,67.38,28.0,72.9661866895,136.03,67.41474496,28.01596728,73.0043989131,0.29474496,0.08596728000000001,0.30702599999999997,67.12,27.93,72.699238648,134.12,79.35474496,32.90596728,85.9067996744,0.29474496,0.08596728000000001,0.30702599999999997,79.06,32.82,85.6016121344,132.08
2021-04-06 22:30:00,63.75963008,28.90447544,70.0054221357,0.28963008,0.08447544,0.30169799999999997,63.47,28.82,69.7067665295,135.65,63.51963008,28.83447544,69.7579413357,0.28963008,0.08447544,0.30169799999999997,63.23,28.75,69.4593075117,133.87,74.80963008,33.87447544,82.1216222382,0.28963008,0.08447544,0.30169799999999997,74.52,33.79,81.8229460482,131.67
2021-04-06 23:00:00,59.63149824,29.50627032,66.5322145321,0.26149824,0.07627032,0.27239399999999997,59.37,29.43,66.264030967,136.43,59.41149824,29.42627032,66.2995588829,0.26149824,0.07627032,0.27239399999999997,59.15,29.35,66.0313940486,134.26,70.24149824,36.55627032,79.1847774178,0.26149824,0.07627032,0.27239399999999997,69.98,36.48,78.9176203392,132.27
2021-04-06 23:30:00,55.6873424,22.5350582,60.0741953891,0.25734239999999997,0.07505819999999999,0.268065,55.43,22.46,59.8074953497,135.66,55.4673424,22.4750582,59.8477594736,0.25734239999999997,0.07505819999999999,0.268065,55.21,22.4,59.5810716587,134.1,63.9173424,52.4550582,82.6859104699,0.25734239999999997,0.07505819999999999,0.268065,63.66,52.38,82.4394323125,132.12
2021-04-07 00:00:00,53.08766208,19.88515144,56.6896737767,0.25766208,0.07515144,0.26839799999999997,52.83,19.81,56.422025841,135.92,52.88766208,19.84515144,56.4883601812,0.25766208,0.07515144,0.26839799999999997,52.63,19.77,56.220723937,134.52,60.02766208,59.85515144,84.7700381544,0.25766208,0.07515144,0.26839799999999997,59.77,59.78,84.5346159866,132.72
2021-04-07 00:30:00,50.96606368,20.71468524,55.0148873636,0.25606368,0.07468524,0.266733,50.71,20.64,54.7495543361,136.06,50.77606368,20.66468524,54.8200497893,0.25606368,0.07468524,0.266733,50.52,20.59,54.5547294009,134.66,57.53606368,59.97468524,83.1105378001,0.25606368,0.07468524,0.266733,57.28,59.9,82.879481176,132.94
2021-04-07 01:00:00,49.97638336,20.66477848,54.0802363472,0.25638336,0.07477848000000001,0.26706599999999997,49.72,20.59,53.8147424039,135.67,49.77638336,20.61477848,53.8763160599,0.25638336,0.07477848000000001,0.26706599999999997,49.52,20.54,53.6108384564,134.38,56.43638336,60.07477848,82.4259933284,0.25638336,0.07477848000000001,0.26706599999999997,56.18,60.0,82.1960607329,132.46
2021-04-07 01:30:00,52.14638336,19.71477848,55.7487021198,0.25638336,0.07477848000000001,0.26706599999999997,51.89,19.64,55.4824449714,135.18,51.95638336,19.66477848,55.5533012927,0.25638336,0.07477848000000001,0.26706599999999997,51.7,19.59,55.2870518295,133.96,58.97638336,59.61477848,83.8578297325,0.25638336,0.07477848000000001,0.26706599999999997,58.72,59.54,83.6244581447,131.9
2021-04-07 02:00:00,55.47606368,19.16468524,58.693089898,0.25606368,0.07468524,0.266733,55.22,19.09,58.4266762703,134.6,55.26606368,19.12468524,58.481547348,0.25606368,0.07468524,0.266733,55.01,19.05,58.2151406423,133.58,62.78606368,58.60468524,85.8871289805,0.25606368,0.07468524,0.266733,62.53,58.53,85.6490618746,131.47
2021-04-07 02:30:00,56.1973424,19.1150582,59.3593020748,0.25734239999999997,0.07505819999999999,0.268065,55.94,19.04,59.0914985425,134.6,55.9973424,19.0850582,59.1603059691,0.25734239999999997,0.07505819999999999,0.268065,55.74,19.01,58.8925097105,133.56,63.6173424,58.4950582,86.4224397241,0.25734239999999997,0.07505819999999999,0.268065,63.36,58.42,86.1822835622,131.31
2021-04-07 03:00:00,55.43766208,19.20515144,58.670028283,0.25766208,0.07515144,0.26839799999999997,55.18,19.13,58.4019631519,134.83,55.22766208,19.15515144,58.4552348854,0.25766208,0.07515144,0.26839799999999997,54.97,19.08,58.1871747037,133.72,62.73766208,58.73515144,85.9408648894,0.25766208,0.07515144,0.26839799999999997,62.48,58.66,85.7014935692,131.52
2021-04-07 03:30:00,54.86606368,19.35468524,58.1797970474,0.25606368,0.07468524,0.266733,54.61,19.28,57.9134742525,135.02,54.65606368,19.30468524,57.965128907,0.25606368,0.07468524,0.266733,54.4,19.23,57.6988119462,133.83,62.08606368,59.00468524,85.6518078242,0.25606368,0.07468524,0.266733,61.83,58.93,85.4148336063,131.7
2021-04-07 04:00:00,54.41766208,19.26515144,57.7271860241,0.25766208,0.07515144,0.26839799999999997,54.16,19.19,57.4592177113,135.11,54.21766208,19.22515144,57.5253103365,0.25766208,0.07515144,0.26839799999999997,53.96,19.15,57.2573497466,133.88,61.57766208,58.98515144,85.2704905441,0.25766208,0.07515144,0.26839799999999997,61.32,58.91,85.0325261297,131.7
2021-04-07 04:30:00,54.3273424,19.1750582,57.612003864,0.25734239999999997,0.07505819999999999,0.268065,54.07,19.1,57.3443536889,135.11,54.1173424,19.1350582,57.4006724765,0.25734239999999997,0.07505819999999999,0.268065,53.86,19.06,57.1330307265,133.91,61.4673424,58.9150582,85.1423411965,0.25734239999999997,0.07505819999999999,0.268065,61.21,58.84,84.9047095278,131.8
2021-04-07 05:00:00,53.8473424,19.2850582,57.1965886511,0.25734239999999997,0.07505819999999999,0.268065,53.59,19.21,56.9290101793,135.11,53.6573424,19.2450582,57.0042336897,0.25734239999999997,0.07505819999999999,0.268065,53.4,19.17,56.7366627499,133.91,60.9273424,59.0150582,84.8228633464,0.25734239999999997,0.07505819999999999,0.268065,60.67,58.94,84.585888303,131.8
2021-04-07 05:30:00,54.58798176,18.74524468,57.7168255428,0.25798176,0.07524468000000001,0.268731,54.33,18.67,57.4483924927,134.51,54.37798176,18.695244680000002,57.5019745221,0.25798176,0.07524468000000001,0.268731,54.12,18.62,57.2335461072,133.49,61.75798176,58.07524468,84.7748922483,0.25798176,0.07524468000000001,0.268731,61.5,58.0,84.5354955034,131.22
2021-04-07 06:00:00,56.05670304,18.39487172,58.9976716601,0.25670304,0.07487172,0.267399,55.8,18.32,58.7304214185,134.01,55.85670304,18.36487172,58.7982974906,0.25670304,0.07487172,0.267399,55.6,18.29,58.5310524423,133.23,63.37670304,56.50487172,84.9082270237,0.25670304,0.07487172,0.267399,63.12,56.43,84.6668725063,130.8
2021-04-07 06:30:00,59.83021952,17.23589736,62.263402779,0.26021952,0.07589736,0.27106199999999997,59.57,17.16,61.992342269,133.06,59.60021952,17.19589736,62.0313231589,0.26021952,0.07589736,0.27106199999999997,59.34,17.12,61.7602623051,132.75,67.38021952,52.73589736,85.5638291156,0.26021952,0.07589736,0.27106199999999997,67.12,52.66,85.3121913914,130.09
2021-04-07 07:00:00,63.18748224,16.16093232,65.2214201416,0.27748224,0.08093232,0.28904399999999997,62.91,16.08,64.9325380684,132.96,62.96748224,16.14093232,65.0033346514,0.27748224,0.08093232,0.28904399999999997,62.69,16.06,64.7144473823,132.71,71.16748224,51.13093232,87.6309464076,0.27748224,0.08093232,0.28904399999999997,70.89,51.05,87.3584260389,130.09
2021-04-07 07:30:00,68.28805152,14.22484836,69.7538837002,0.42805152,0.12484836,0.445887,67.86,14.1,69.3093759891,132.66,68.03805152,14.20484836,69.5050657979,0.42805152,0.12484836,0.445887,67.61,14.08,69.0605422799,132.44,77.05805152,49.81484836,91.7576286812,0.42805152,0.12484836,0.445887,76.63,49.69,91.3304604171,129.7
2021-04-07 08:00:00,72.5765728,17.3827504,74.6292096358,0.6265727999999999,0.18275039999999998,0.65268,71.95,17.2,73.9773107108,132.74,72.3165728,17.3627504,74.371713729,0.6265727999999999,0.18275039999999998,0.65268,71.69,17.18,73.7197972054,132.39,82.8665728,37.9627504,91.1484465339,0.6265727999999999,0.18275039999999998,0.65268,82.24,37.78,90.50274029,129.6
2021-04-07 08:30:00,76.03193728,22.44806504,79.2765483014,0.7819372800000001,0.22806504,0.814518,75.25,22.22,78.4620347684,133.57,75.76193728,22.40806504,79.0062815177,0.7819372800000001,0.22806504,0.814518,74.98,22.18,78.1917693878,132.65,88.43193728,23.94806504,91.6172328236,0.7819372800000001,0.22806504,0.814518,87.65,23.72,90.8028683468,130.02
2021-04-07 09:00:00,77.93150752,21.86335636,80.9402632542,0.9715075200000001,0.28335636000000003,1.011987,76.96,21.58,79.9283303967,133.5,77.66150752,21.82335636,80.6695024969,0.9715075200000001,0.28335636000000003,1.011987,76.69,21.54,79.6575652402,132.65,90.59150752,23.25335636,93.5282835123,0.9715075200000001,0.28335636000000003,1.011987,89.62,22.97,92.5168379269,129.92
2021-04-07 09:30:00,79.08664224,21.40568732,81.9322917441,1.11664224,0.32568732,1.163169,77.97,21.08,80.7693462893,133.32,78.79664224,21.35568732,81.6393055409,1.11664224,0.32568732,1.163169,77.68,21.03,80.4763524273,132.54,91.89664224,22.69568732,94.6577364927,1.11664224,0.32568732,1.163169,90.78,22.37,93.4955897356,129.77
2021-04-07 10:00:00,79.1949328,21.6406054,82.0984359368,2.2649328,0.6606054,2.359305,76.93,20.98,79.7394839462,133.21,78.9049328,21.6106054,81.810798101,2.2649328,0.6606054,2.359305,76.64,20.95,79.451822509,132.54,91.8349328,22.9406054,94.6568870104,2.2649328,0.6606054,2.359305,89.57,22.28,92.2994219917,129.77
2021-04-07 10:30:00,79.39433344,21.51876392,82.2588437983,2.22433344,0.64876392,2.317014,77.17,20.87,79.942265417,133.32,79.12433344,21.48876392,81.9904086899,2.22433344,0.64876392,2.317014,76.9,20.84,79.6738074903,132.61,92.09433344,22.79876392,94.8743900536,2.22433344,0.64876392,2.317014,89.87,22.15,92.5593831008,129.92
2021-04-07 11:00:00,79.45627168,20.89682924,82.1582411056,2.04627168,0.59682924,2.131533,77.41,20.3,80.0274834041,133.0,79.16627168,20.85682924,81.8676120188,2.04627168,0.59682924,2.131533,77.12,20.26,79.7368296335,132.38,92.21627168,22.50682924,94.9231169157,2.04627168,0.59682924,2.131533,90.17,21.91,92.7937336246,129.52
2021-04-07 11:30:00,79.3066,21.380675,82.138115799,3.3966,0.990675,3.538125,75.91,20.39,78.6007646273,133.28,79.0366,21.350675,81.8696247855,3.3966,0.990675,3.538125,75.64,20.36,78.3322360207,132.58,91.8166,22.930675,94.6366942127,3.3966,0.990675,3.538125,88.42,21.94,91.1013721082,129.78
2021-04-07 12:00:00,80.03469184,21.57053512,82.8905295151,3.46469184,1.01053512,3.609054,76.57,20.56,79.2822710321,133.28,79.76469184,21.55053512,82.6246429843,3.46469184,1.01053512,3.609054,76.3,20.54,79.0163375512,132.6,92.61469184,22.79053512,95.3776160096,3.46469184,1.01053512,3.609054,89.15,21.78,91.7719505078,129.78
2021-04-07 12:30:00,81.24600128,21.43216704,84.0252968339,2.71600128,0.79216704,2.829168,78.53,20.64,81.1971089387,133.47,80.95600128,21.39216704,83.7346938486,2.71600128,0.79216704,2.829168,78.24,20.6,80.906474401,132.72,94.13600128,22.65216704,96.8230727079,2.71600128,0.79216704,2.829168,91.42,21.86,93.9972127246,129.92
2021-04-07 13:00:00,81.41954848,21.07445164,84.102766819,1.96954848,0.57445164,2.051613,79.45,20.5,82.0521328181,133.64,81.12954848,21.03445164,83.8120026748,1.96954848,0.57445164,2.051613,79.16,20.46,81.761342944,132.83,94.46954848,22.27445164,97.0600164119,1.96954848,0.57445164,2.051613,92.5,21.7,95.0112624903,130.1
2021-04-07 13:30:00,80.03668064,22.00069852,83.0054274324,2.67668064,0.7806985200000001,2.788209,77.36,21.22,80.2175666547,133.87,79.75668064,21.97069852,82.727502683,2.67668064,0.7806985200000001,2.788209,77.08,21.19,79.9396178375,132.99,92.77668064,23.31069852,95.6603425463,2.67668064,0.7806985200000001,2.788209,90.1,22.53,92.8741670218,130.3
2021-04-07 14:00:00,79.11783936,22.04603648,82.1319683769,2.79783936,0.8160364800000001,2.914416,76.32,21.23,79.2177713648,133.96,78.83783936,22.00603648,81.8515152976,2.79783936,0.8160364800000001,2.914416,76.04,21.19,78.9373023355,133.05,91.67783936,23.34603648,94.6037190022,2.79783936,0.8160364800000001,2.914416,88.88,22.53,91.6910862625,130.39
2021-04-07 14:30:00,78.31061632,22.56267976,81.4961787225,3.06061632,0.89267976,3.188142,75.25,21.67,78.3080545027,133.89,78.03061632,22.53267976,81.2188324248,3.06061632,0.89267976,3.188142,74.97,21.64,78.0307022908,132.99,90.71061632,23.94267976,93.8172043244,3.06061632,0.89267976,3.188142,87.65,23.05,90.6301550258,130.39
2021-04-07 15:00:00,77.65688032,22.59575676,80.8774337167,2.79688032,0.81575676,2.913417,74.86,21.78,77.9640173413,133.89,77.40688032,22.54575676,80.6234225815,2.79688032,0.81575676,2.913417,74.61,21.73,77.7100057908,132.96,90.01688032,23.98575676,93.1576903422,2.79688032,0.81575676,2.913417,87.22,23.17,90.2450957116,130.3
2021-04-07 15:30:00,77.58771968,22.717668240000002,80.8452020556,2.59771968,0.75766824,2.705958,74.99,21.96,78.1392455812,134.04,77.29771968,22.67766824,80.5556584265,2.59771968,0.75766824,2.705958,74.7,21.92,77.8497039172,133.07,89.93771968,24.13766824,93.1204620333,2.59771968,0.75766824,2.705958,87.34,23.38,90.4151535972,130.51
2021-04-07 16:00:00,77.86290528,22.58876404,81.07332656,1.81290528,0.52876404,1.888443,76.05,22.06,79.1848855527,134.11,77.58290528,22.548764040000002,80.7932791228,1.81290528,0.52876404,1.888443,75.77,22.02,78.9048369873,133.11,90.40290528,24.01876404,93.5392233722,1.81290528,0.52876404,1.888443,88.59,23.49,91.6513404157,130.51
2021-04-07 16:30:00,78.98092768,22.75568724,82.1937238417,1.3909276799999999,0.40568724,1.448883,77.59,22.35,80.7448487521,134.34,78.69092768,22.69568724,81.8984512579,1.3909276799999999,0.40568724,1.448883,77.3,22.29,80.4495748901,133.26,91.77092768,24.21568724,94.912078661,1.3909276799999999,0.40568724,1.448883,90.38,23.81,93.4636854613,130.8
2021-04-07 17:00:00,79.79279616,22.96414888,83.0315750351,1.04279616,0.30414888,1.086246,78.75,22.66,81.9453360479,134.47,79.50279616,22.93414888,82.7446057584,1.04279616,0.30414888,1.086246,78.46,22.63,81.658364544,133.34,92.76279616,24.49414888,95.9421684182,1.04279616,0.30414888,1.086246,91.72,24.19,94.8562833976,131.06
2021-04-07 17:30:00,81.0834656,22.9322608,84.2639720112,0.9334656,0.27226079999999997,0.9723600000000001,80.15,22.66,83.2916448391,134.37,80.7934656,22.8822608,83.9713161918,0.9334656,0.27226079999999997,0.9723600000000001,79.86,22.61,82.9989861384,133.26,94.2834656,24.4422608,97.4001847974,0.9334656,0.27226079999999997,0.9723600000000001,93.35,24.17,96.4282707509,130.86
2021-04-07 18:00:00,81.33920992,22.96351956,84.5185796201,0.86920992,0.25351956000000003,0.905427,80.47,22.71,83.613186759,134.37,81.05920992,22.92351956,84.2382529607,0.86920992,0.25351956000000003,0.905427,80.19,22.67,83.3328566653,133.23,94.59920992,24.50351956,97.7212003012,0.86920992,0.25351956000000003,0.905427,93.73,24.25,96.8161938934,130.77
2021-04-07 18:30:00,81.17478464,23.41764552,84.485097994,0.57478464,0.16764552,0.598734,80.6,23.25,83.886366592,134.37,80.86478464,23.36764552,84.1733939676,0.57478464,0.16764552,0.598734,80.29,23.2,83.57466183,133.23,94.44478464,25.03764552,97.7072210171,0.57478464,0.16764552,0.598734,93.87,24.87,97.1086700558,130.77
2021-04-07 19:00:00,79.70601344,23.87925392,83.2061737269,0.54601344,0.15925392,0.5687639999999999,79.16,23.72,82.6374249357,133.95,79.40601344,23.82925392,82.9044529131,0.54601344,0.15925392,0.5687639999999999,78.86,23.67,82.3357061062,132.93,92.77601344,25.58925392,96.2403168428,0.54601344,0.15925392,0.5687639999999999,92.23,25.43,95.6716143901,130.4
2021-04-07 19:30:00,78.2527968,24.2474824,81.9233825581,0.40279679999999995,0.1174824,0.41958,77.85,24.13,81.5038612582,133.57,77.9627968,24.1974824,81.6315860398,0.40279679999999995,0.1174824,0.41958,77.56,24.08,81.2120680687,132.67,91.1327968,26.0374824,94.7794130723,0.40279679999999995,0.1174824,0.41958,90.73,25.92,94.3598394445,129.99
2021-04-07 20:00:00,77.28867104,24.76419572,81.1591280189,0.28867104,0.08419572,0.300699,77.0,24.68,80.8585332541,133.9,77.01867104,24.70419572,80.8837003044,0.28867104,0.08419572,0.300699,76.73,24.62,80.5831080314,132.89,90.03867104,26.65419572,93.9010566082,0.28867104,0.08419572,0.300699,89.75,26.57,93.600360042,130.31
2021-04-07 20:30:00,77.297712,25.183916,81.2967767229,0.28771199999999997,0.08391599999999999,0.2997,77.01,25.1,80.9972227919,133.82,77.007712,25.133916,81.0055642593,0.28771199999999997,0.08391599999999999,0.2997,76.72,25.05,80.7060152653,132.84,90.047712,27.153916,94.0527808763,0.28771199999999997,0.08391599999999999,0.2997,89.76,27.07,93.7530932823,130.22
2021-04-07 21:00:00,74.90707264,25.86372952,79.2464638718,0.28707264,0.08372952,0.29903399999999997,74.62,25.78,78.9477852761,133.97,74.63707264,25.81372952,78.9749406078,0.28707264,0.08372952,0.29903399999999997,74.35,25.73,78.6762696116,132.96,87.28707264,27.93372952,91.6478384631,0.28707264,0.08372952,0.29903399999999997,87.0,27.85,91.3489053027,130.36
2021-04-07 21:30:00,72.57442528,26.66587404,77.3182775483,0.29442528,0.08587404,0.306693,72.28,26.58,77.0123029132,134.2,72.29442528,26.595874039999998,77.0313211786,0.29442528,0.08587404,0.306693,72.0,26.51,76.7253550008,133.06,84.66442528,29.36587404,89.6126077409,0.29442528,0.08587404,0.306693,84.37,29.28,89.3063004496,130.51
2021-04-07 22:00:00,68.7649248,27.2201864,73.9564292702,0.27492479999999997,0.08018639999999999,0.28638,68.49,27.14,73.6712949526,135.23,68.5049248,27.1601864,73.6926078188,0.27492479999999997,0.08018639999999999,0.28638,68.23,27.08,73.4074880377,133.57,80.5749248,32.4301864,86.8564073426,0.27492479999999997,0.08018639999999999,0.28638,80.3,32.35,86.5714300448,131.27
2021-04-07 22:30:00,64.4205392,28.7959906,70.5635525286,0.26053919999999997,0.07599059999999999,0.271395,64.16,28.72,70.2946939676,135.35,64.1805392,28.7259906,70.3158883038,0.26053919999999997,0.07599059999999999,0.271395,63.92,28.65,70.0470477608,133.74,75.4705392,32.8459906,82.3083312043,0.26053919999999997,0.07599059999999999,0.271395,75.21,32.77,82.0391187178,131.49
2021-04-07 23:00:00,60.00798176,29.34524468,66.7989615207,0.25798176,0.07524468000000001,0.268731,59.75,29.27,66.5341671624,136.28,59.77798176,29.25524468,66.5528094417,0.25798176,0.07524468000000001,0.268731,59.52,29.18,66.2880290852,134.22,70.59798176,35.50524468,79.0233979804,0.25798176,0.07524468000000001,0.268731,70.34,35.43,78.7591296295,132.18
2021-04-07 23:30:00,55.72021952,25.13589736,61.1273768409,0.26021952,0.07589736,0.27106199999999997,55.46,25.06,60.8589779737,135.95,55.51021952,25.07589736,60.9112887696,0.26021952,0.07589736,0.27106199999999997,55.25,25.0,60.6429097257,134.16,64.66021952,47.15589736,80.0288863111,0.26021952,0.07589736,0.27106199999999997,64.4,47.08,79.7739706922,132.11
2021-04-08 00:00:00,53.0205392,19.8459906,56.6130808202,0.26053919999999997,0.07599059999999999,0.271395,52.76,19.77,56.3424395993,135.35,52.8305392,19.7959906,56.4176135263,0.26053919999999997,0.07599059999999999,0.271395,52.57,19.72,56.1469794379,134.16,59.9805392,59.7159906,84.6384346267,0.26053919999999997,0.07599059999999999,0.271395,59.72,59.64,84.4002843597,132.11
2021-04-08 00:30:00,50.8573424,20.1850582,54.7165957505,0.25734239999999997,0.07505819999999999,0.268065,50.6,20.11,54.4497208441,135.14,50.6573424,20.1350582,54.5122638289,0.25734239999999997,0.07505819999999999,0.268065,50.4,20.06,54.2454016484,134.01,57.4973424,60.0150582,83.1128846438,0.25734239999999997,0.07505819999999999,0.268065,57.24,59.94,82.8807649579,131.87
2021-04-08 01:00:00,49.78926048,20.38561764,53.800965286,0.25926048,0.07561764,0.270063,49.53,20.31,53.5323920631,135.2,49.59926048,20.33561764,53.6061935317,0.25926048,0.07561764,0.270063,49.34,20.26,53.3376339933,134.05,56.28926048,60.29561764,82.4866192299,0.25926048,0.07561764,0.270063,56.03,60.22,82.2545396923,131.93
2021-04-08 01:30:00,51.8205392,20.1459906,55.5988239105,0.26053919999999997,0.07599059999999999,0.271395,51.56,20.07,55.3284601268,134.92,51.6405392,20.0959906,55.4129418734,0.26053919999999997,0.07599059999999999,0.271395,51.38,20.02,55.1425860837,133.84,58.6305392,59.8359906,83.7728231467,0.26053919999999997,0.07599059999999999,0.271395,58.37,59.76,83.5363064781,131.63
2021-04-08 02:00:00,55.2473424,19.2550582,58.5066330304,0.25734239999999997,0.07505819999999999,0.268065,54.99,19.18,58.238925986,134.3,55.0373424,19.2050582,58.2918803859,0.25734239999999997,0.07505819999999999,0.268065,54.78,19.13,58.024178581,133.46,62.5073424,58.3550582,85.5130438672,0.25734239999999997,0.07505819999999999,0.268065,62.25,58.28,85.2737996104,131.05
2021-04-08 02:30:00,55.99862112,19.56543116,59.3182237075,0.25862112,0.07543116,0.269397,55.74,19.49,59.049197285,133.87,55.79862112,19.51543116,59.1129272854,0.25862112,0.07543116,0.269397,55.54,19.44,58.8439053769,133.32,63.20862112,56.79543116,84.9767661455,0.25862112,0.07543116,0.269397,62.95,56.72,84.7340598579,130.78
2021-04-08 03:00:00,55.36958016,19.92571088,58.8457675723,0.25958016,0.07571088000000001,0.27039599999999997,55.11,19.85,58.5758875306,133.79,55.15958016,19.89571088,58.6380302777,0.25958016,0.07571088000000001,0.27039599999999997,54.9,19.82,58.3681625546,133.34,62.35958016,55.96571088,83.7906798638,0.25958016,0.07571088000000001,0.27039599999999997,62.1,55.89,83.5470053323,130.78
2021-04-08 03:30:00,54.75830144,20.17533792,58.3567976913,0.25830144,0.07533792,0.26906399999999997,54.5,20.1,58.088380938,133.63,54.55830144,20.11533792,58.1483884184,0.25830144,0.07533792,0.26906399999999997,54.3,20.04,57.879975812,133.26,61.62830144,55.74533792,83.0998810962,0.25830144,0.07533792,0.26906399999999997,61.37,55.67,82.8578650461,130.72
2021-04-08 04:00:00,53.68958016,20.36571088,57.4224102368,0.25958016,0.07571088000000001,0.27039599999999997,53.43,20.29,57.1528564466,133.42,53.48958016,20.32571088,57.2212347688,0.25958016,0.07571088000000001,0.27039599999999997,53.23,20.25,56.9516935657,133.11,60.41958016,55.87571088,82.2959338792,0.25958016,0.07571088000000001,0.27039599999999997,60.16,55.8,82.0540407293,130.48
2021-04-08 04:30:00,53.48862112,20.04543116,57.1213786573,0.25862112,0.07543116,0.269397,53.23,19.97,56.8527378408,133.55,53.28862112,19.99543116,56.916556538,0.25862112,0.07543116,0.269397,53.03,19.92,56.6479240573,133.14,60.25862112,56.53543116,82.6278185343,0.25862112,0.07543116,0.269397,60.0,56.46,82.3876908282,130.48
2021-04-08 05:00:00,53.29702272,19.72496496,56.8299821704,0.25702272,0.07496496,0.26773199999999997,53.04,19.65,56.5629216006,133.93,53.10702272,19.68496496,56.6379175788,0.25702272,0.07496496,0.26773199999999997,52.85,19.61,56.370866589,133.37,60.09702272,57.04496496,82.860003422,0.25702272,0.07496496,0.26773199999999997,59.84,56.97,82.622070296,130.83
2021-04-08 05:30:00,54.46958016,18.83571088,57.6343575236,0.25958016,0.07571088000000001,0.27039599999999997,54.21,18.76,57.3642894142,132.97,54.26958016,18.78571088,57.4290019416,0.25958016,0.07571088000000001,0.27039599999999997,54.01,18.71,57.1589380587,132.75,61.42958016,55.56571088,82.8320079693,0.25958016,0.07571088000000001,0.27039599999999997,61.17,55.49,82.5887946395,129.89
2021-04-08 06:00:00,56.30989984,18.45580412,59.2572487187,0.25989984,0.07580412,0.270729,56.05,18.38,58.9866671376,133.53,56.10989984,18.42580412,59.0578624531,0.25989984,0.07580412,0.270729,55.85,18.35,58.7872860404,133.2,63.48989984,55.32580412,84.2134905061,0.25989984,0.07580412,0.270729,63.23,55.25,83.9678235993,130.45
2021-04-08 06:30:00,59.7289408,16.9255244,62.0807518101,0.25894079999999997,0.07552439999999999,0.26973,59.47,16.85,61.8110297601,133.32,59.5089408,16.8955244,61.8609148,0.25894079999999997,0.07552439999999999,0.26973,59.25,16.82,61.5911917404,133.03,67.3489408,53.2655244,85.8667334681,0.25894079999999997,0.07552439999999999,0.26973,67.09,53.19,85.6168453051,130.37
2021-04-08 07:00:00,62.80826144,16.10699292,64.8406733929,0.29826144,0.08699292,0.310689,62.51,16.02,64.5301518672,133.08,62.57826144,16.07699292,64.6104365115,0.29826144,0.08699292,0.310689,62.28,15.99,64.2999105754,132.87,70.72826144,51.41699292,87.4425189897,0.29826144,0.08699292,0.310689,70.43,51.33,87.1501795753,130.11
2021-04-08 07:30:00,67.25028928,20.34550104,70.2605210685,0.43028928,0.12550104,0.448218,66.82,20.22,69.8123255593,133.82,67.00028928,20.30550104,70.0096574487,0.43028928,0.12550104,0.448218,66.57,20.18,69.5614641882,132.81,77.73028928,37.58550104,86.3404178817,0.43028928,0.12550104,0.448218,77.3,37.46,85.8984377041,130.11
2021-04-08 08:00:00,71.08004928,24.07543104,75.0466507275,0.67004928,0.19543104,0.6979679999999999,70.41,23.88,74.349327502,134.89,70.83004928,24.02543104,74.7938314145,0.67004928,0.19543104,0.6979679999999999,70.16,23.83,74.0965215108,133.41,83.04004928,27.59543104,87.5051861246,0.67004928,0.19543104,0.6979679999999999,82.37,27.4,86.8077006953,130.93
2021-04-08 08:30:00,73.96049824,22.77764532,77.3884773479,1.26049824,0.36764532,1.313019,72.7,22.41,76.0756077859,134.78,73.70049824,22.71764532,77.1223369051,1.26049824,0.36764532,1.313019,72.44,22.35,75.8094723633,133.28,86.29049824,26.40764532,90.2408655646,1.26049824,0.36764532,1.313019,85.03,26.04,88.927962419,130.81
2021-04-08 09:00:00,74.9627056,22.4837058,78.2618953091,1.6927056,0.4937058,1.7632349999999999,73.27,21.99,76.4987124075,134.05,74.6927056,22.4437058,77.9917957216,1.6927056,0.4937058,1.7632349999999999,73.0,21.95,76.2286199534,132.83,87.2827056,25.3437058,90.887700601,1.6927056,0.4937058,1.7632349999999999,85.59,24.85,89.1244668988,130.15
2021-04-08 09:30:00,75.47588064,22.62379852,78.7936851395,3.47588064,1.01379852,3.6207089999999997,72.0,21.61,75.1730809532,134.63,75.22588064,22.57379852,78.5398592925,3.47588064,1.01379852,3.6207089999999997,71.75,21.56,74.9192638779,133.18,87.63588064,25.66379852,91.3163628821,3.47588064,1.01379852,3.6207089999999997,84.16,24.65,87.6956561068,130.69
2021-04-08 10:00:00,74.81082528,22.34482404,78.0765697278,3.89082528,1.13482404,4.052943,70.92,21.21,74.0237157943,135.11,74.53082528,22.30482404,77.7968450027,3.89082528,1.13482404,4.052943,70.64,21.17,73.7440065361,133.43,86.90082528,26.55482404,90.8675525924,3.89082528,1.13482404,4.052943,83.01,25.42,86.8149555088,131.02
2021-04-08 10:30:00,73.58504032,23.01188676,77.0993196543,4.63504032,1.35188676,4.828167,68.95,21.66,72.2721114954,134.66,73.34504032,22.96188676,76.8553393273,4.63504032,1.35188676,4.828167,68.71,21.61,72.0281625477,133.3,85.26504032,26.10188676,89.1708225442,4.63504032,1.35188676,4.828167,80.63,24.75,84.343105231,130.86
2021-04-08 11:00:00,73.3191456,23.3210008,76.9387171054,5.2491456,1.5310008,5.46786,68.07,21.79,71.47257516,135.44,73.0591456,23.2710008,76.6757995331,5.2491456,1.5310008,5.46786,67.81,21.74,71.2097163314,133.9,84.8491456,26.1510008,88.7876813071,5.2491456,1.5310008,5.46786,79.6,24.62,83.3204920773,131.61
2021-04-08 11:30:00,72.7132016,23.1746838,76.3169421305,5.1932016,1.5146838,5.409585,67.52,21.66,70.9091390443,136.24,72.4732016,23.1346838,76.0761364994,5.1932016,1.5146838,5.409585,67.28,21.62,70.6684002932,134.38,84.2832016,26.8646838,88.4611174902,5.1932016,1.5146838,5.409585,79.09,25.35,83.0532997538,132.36
2021-04-08 12:00:00,72.19041376,23.10762068,75.7985354234,5.82041376,1.69762068,6.062931,66.37,21.41,69.7378304796,136.37,71.94041376,23.04762068,75.5421468517,5.82041376,1.69762068,6.062931,66.12,21.35,69.4814860233,134.38,83.74041376,28.05762068,88.3158364899,5.82041376,1.69762068,6.062931,77.92,26.36,82.2579844149,132.53
2021-04-08 12:30:00,72.07103392,22.12030156,75.3892676142,5.04103392,1.47030156,5.251077,67.03,20.65,70.1387439294,135.4,71.83103392,22.07030156,75.1451638162,5.04103392,1.47030156,5.251077,66.79,20.6,69.8946643171,133.58,83.90103392,28.62030156,88.6482101017,5.04103392,1.47030156,5.251077,78.86,27.15,83.4027703377,131.56
2021-04-08 13:00:00,71.56999616,22.28999888,74.9607123793,3.83999616,1.11999888,3.999996,67.73,21.17,70.9614106399,135.57,71.30999616,22.23999888,74.6976110898,3.83999616,1.11999888,3.999996,67.47,21.12,70.6983401502,133.68,83.52999616,29.07999888,88.4471966393,3.83999616,1.11999888,3.999996,79.69,27.96,84.4526950428,131.56
2021-04-08 13:30:00,71.29371328,22.92608304,74.8892437991,3.00371328,0.87608304,3.1288679999999998,68.29,22.05,71.7615955787,136.11,71.03371328,22.87608304,74.6264269384,3.00371328,0.87608304,3.1288679999999998,68.03,22.0,71.4988174727,134.11,83.27371328,28.52608304,88.0241372411,3.00371328,0.87608304,3.1288679999999998,80.27,27.65,84.8987361508,132.1
2021-04-08 14:00:00,71.14491264,22.68309952,74.6734330159,2.44491264,0.71309952,2.5467839999999997,68.7,21.97,72.1274628696,136.04,70.90491264,22.633099520000002,74.4295897501,2.44491264,0.71309952,2.5467839999999997,68.46,21.92,71.8836420891,134.06,83.19491264,28.26309952,87.8646475191,2.44491264,0.71309952,2.5467839999999997,80.75,27.55,85.3203668534,131.99
2021-04-08 14:30:00,71.10882944,22.52424192,74.5909317437,1.7288294400000002,0.50424192,1.8008639999999998,69.38,22.02,72.7905543323,136.04,70.83882944,22.46424192,74.315421828,1.7288294400000002,0.50424192,1.8008639999999998,69.11,21.96,72.5150584362,134.06,83.24882944,28.09424192,87.8615617445,1.7288294400000002,0.50424192,1.8008639999999998,81.52,27.59,86.062294299,131.99
2021-04-08 15:00:00,71.25469312,22.75720216,74.8005450634,2.18469312,0.63720216,2.275722,69.07,22.12,72.5255768678,135.7,71.01469312,22.70720216,74.5567144452,2.18469312,0.63720216,2.275722,68.83,22.07,72.2817667189,133.86,83.35469312,28.36720216,88.0494351118,2.18469312,0.63720216,2.275722,81.17,27.73,85.7759978082,131.61
2021-04-08 15:30:00,72.16709152,22.69456836,75.6513881664,1.38709152,0.40456836,1.444887,70.78,22.29,74.2068224626,135.84,71.90709152,22.64456836,75.388369707,1.38709152,0.40456836,1.444887,70.52,22.24,73.9438165096,133.94,84.54709152,28.33456836,89.1687077883,1.38709152,0.40456836,1.444887,83.16,27.93,87.7249707894,131.85
2021-04-08 16:00:00,72.93801056,22.69650308,76.3877256928,1.42801056,0.41650308,1.487511,71.51,22.28,74.900457275,135.72,72.66801056,22.63650308,76.1120951652,1.42801056,0.41650308,1.487511,71.24,22.22,74.6248350082,133.84,85.42801056,28.54650308,90.0713485318,1.42801056,0.41650308,1.487511,84.0,28.13,88.5849699441,131.63
2021-04-08 16:30:00,73.83602304,22.97300672,77.3273388662,0.93602304,0.27300672,0.975024,72.9,22.7,76.3524721276,135.66,73.56602304,22.91300672,77.0517074624,0.93602304,0.27300672,0.975024,72.63,22.64,76.0768460177,133.81,86.56602304,28.75300672,91.2162909814,0.93602304,0.27300672,0.975024,85.63,28.48,90.24193759,131.55
2021-04-08 17:00:00,75.19939968,22.33815824,78.4470714927,0.91939968,0.26815824,0.957708,74.28,22.07,77.4893754008,135.11,74.91939968,22.29815824,78.1672841367,0.91939968,0.26815824,0.957708,74.0,22.03,77.2095907255,133.37,88.14939968,28.64815824,92.6878289447,0.91939968,0.26815824,0.957708,87.23,28.38,91.7305690596,130.92
2021-04-08 17:30:00,76.477392,22.957156,79.8487476341,0.6073919999999999,0.17715599999999998,0.6327,75.87,22.78,79.2160671834,135.24,76.197392,22.897156,79.5633225833,0.6073919999999999,0.17715599999999998,0.6327,75.59,22.72,78.9306436056,133.59,89.497392,27.517156,93.6321368395,0.6073919999999999,0.17715599999999998,0.6327,88.89,27.34,92.9995037621,131.23
2021-04-08 18:00:00,76.44578368,23.16627024,79.878870293,0.53578368,0.15627024,0.5581079999999999,75.91,23.01,79.3207929865,135.24,76.18578368,23.12627024,79.6184526988,0.53578368,0.15627024,0.5581079999999999,75.65,22.97,79.0603781929,133.56,89.51578368,28.16627024,93.8424973404,0.53578368,0.15627024,0.5581079999999999,88.98,28.01,93.2845137201,131.17
2021-04-08 18:30:00,75.92035904,23.74510472,79.5470358651,0.6003590400000001,0.17510472,0.625374,75.32,23.57,78.9217796302,134.86,75.64035904,23.68510472,79.2618956454,0.6003590400000001,0.17510472,0.625374,75.04,23.51,78.636643494,133.32,88.86035904,28.54510472,93.332665301,0.6003590400000001,0.17510472,0.625374,88.26,28.37,92.7075212699,130.79
2021-04-08 19:00:00,75.33905056,23.99347308,79.0674350774,0.38905056,0.11347308,0.405261,74.95,23.88,78.6622965594,135.23,75.04905056,23.94347308,78.7759474274,0.38905056,0.11347308,0.405261,74.66,23.83,78.3708140828,133.55,88.24905056,28.98347308,92.886687079,0.38905056,0.11347308,0.405261,87.86,28.87,92.4816549376,131.14
2021-04-08 19:30:00,74.60198784,24.71016312,78.5878409876,0.17198784,0.05016312,0.17915399999999998,74.43,24.66,78.4088037149,135.66,74.34198784,24.65016312,78.3221660697,0.17198784,0.05016312,0.17915399999999998,74.17,24.6,78.1431308561,133.91,87.39198784,28.89016312,92.0434737704,0.17198784,0.05016312,0.17915399999999998,87.22,28.84,91.8644327256,131.67
2021-04-08 20:00:00,73.37347648,25.00268064,77.5164568975,0.04347648,0.01268064,0.045287999999999995,73.33,24.99,77.4712140088,135.4,73.10347648,24.93268064,77.238311979,0.04347648,0.01268064,0.045287999999999995,73.06,24.92,77.1930696371,133.73,85.97347648,29.23268064,90.8074241208,0.04347648,0.01268064,0.045287999999999995,85.93,29.22,90.7621798989,131.38
2021-04-08 20:30:00,73.42644352,25.18062936,77.6241373734,0.03644352,0.010629360000000001,0.037961999999999996,73.39,25.17,77.5862165594,135.4,73.15644352,25.12062936,77.3492808495,0.03644352,0.010629360000000001,0.037961999999999996,73.12,25.11,77.3113607434,133.73,86.04644352,29.45062936,90.9468526786,0.03644352,0.010629360000000001,0.037961999999999996,86.01,29.44,90.9089308044,131.38
2021-04-08 21:00:00,71.34612384,26.25053612,76.0221022702,0.03612384,0.01053612,0.037628999999999996,71.31,26.24,75.9845622479,135.64,71.09612384,26.19053612,75.7667671696,0.03612384,0.01053612,0.037628999999999996,71.06,26.18,75.7292281751,133.93,83.65612384,30.71053612,89.1150048236,0.03612384,0.01053612,0.037628999999999996,83.62,30.7,89.0774629185,131.56
2021-04-08 21:30:00,68.94123872,27.18202796,74.1063900097,0.04123872,0.01202796,0.042956999999999995,68.9,27.17,74.0636138735,135.96,68.68123872,27.12202796,73.8425145345,0.04123872,0.01202796,0.042956999999999995,68.64,27.11,73.7997405144,134.12,80.87123872,31.81202796,86.9031781642,0.04123872,0.01202796,0.042956999999999995,80.83,31.8,86.8603989169,131.87
2021-04-08 22:00:00,65.65443552,25.67296036,70.495431037,0.04443552,0.01296036,0.046286999999999995,65.61,25.66,70.4493271792,136.18,65.40443552,25.59296036,70.2334664222,0.04443552,0.01296036,0.046286999999999995,65.36,25.58,70.187363535,134.23,76.79443552,37.74296036,85.5681972673,0.04443552,0.01296036,0.046286999999999995,76.75,37.73,85.522601691,132.04
2021-04-08 22:30:00,62.57347648,17.98268064,65.1061960323,0.04347648,0.01268064,0.045287999999999995,62.53,17.97,65.0609083859,133.67,62.34347648,17.95268064,64.8768664608,0.04347648,0.01268064,0.045287999999999995,62.3,17.94,64.8315787252,133.23,70.66347648,54.26268064,89.094137958,0.04347648,0.01268064,0.045287999999999995,70.62,54.25,89.0519337241,130.57
2021-04-08 23:00:00,58.4911888,18.913263399999998,61.4730078951,0.011188799999999999,0.0032634,0.011654999999999999,58.48,18.91,61.4613577787,134.19,58.2711888,18.8632634,61.2482991622,0.011188799999999999,0.0032634,0.011654999999999999,58.26,18.86,61.2366491572,133.62,65.9411888,54.9732634,85.8504517705,0.011188799999999999,0.0032634,0.011654999999999999,65.93,54.97,85.839768173,131.16
2021-04-08 23:30:00,54.1395904,19.6827972,57.606490557,0.009590399999999999,0.0027971999999999997,0.00999,54.13,19.68,57.5965215964,133.91,53.9395904,19.6427972,57.4048682113,0.009590399999999999,0.0027971999999999997,0.00999,53.93,19.64,57.3948995992,133.42,60.9795904,55.7527972,82.6249649983,0.009590399999999999,0.0027971999999999997,0.00999,60.97,55.75,82.6159996611,131.23
2021-04-09 00:00:00,51.19054944,19.98307692,54.9526679531,0.01054944,0.00307692,0.010988999999999999,51.18,19.98,54.9417218514,134.48,51.01054944,19.93307692,54.7668121189,0.01054944,0.00307692,0.010988999999999999,51.0,19.93,54.7558663524,133.74,57.69054944,57.11307692,81.1794496776,0.01054944,0.00307692,0.010988999999999999,57.68,57.11,81.1697880988,131.78
2021-04-09 00:30:00,49.22927072,20.20270396,53.2134413745,0.00927072,0.00270396,0.009656999999999999,49.22,20.2,53.2038382074,135.05,49.03927072,20.15270396,53.018690569,0.00927072,0.00270396,0.009656999999999999,49.03,20.15,53.0090879001,134.06,55.50927072,58.60270396,80.7189943402,0.00927072,0.00270396,0.009656999999999999,55.5,58.6,80.7106560499,132.13
2021-04-09 01:00:00,48.1527872,20.0937296,52.1770915668,0.012787199999999999,0.0037296,0.01332,48.14,20.09,52.1638543438,135.32,47.9727872,20.0437296,51.9917244185,0.012787199999999999,0.0037296,0.01332,47.96,20.04,51.978487858,134.13,54.4327872,59.9437296,80.9702355234,0.012787199999999999,0.0037296,0.01332,54.42,59.94,80.9588784507,132.13
2021-04-09 01:30:00,50.09927072,19.72270396,53.8416379596,0.00927072,0.00270396,0.009656999999999999,50.09,19.72,53.8320211398,135.15,49.91927072,19.66270396,53.6521715892,0.00927072,0.00270396,0.009656999999999999,49.91,19.66,53.6425549354,134.01,56.63927072,59.43270396,82.0990455955,0.00927072,0.00270396,0.009656999999999999,56.63,59.43,82.0906925297,131.91
2021-04-09 02:00:00,53.31927072,19.18270396,56.6649870849,0.00927072,0.00270396,0.009656999999999999,53.31,19.18,56.6553483795,134.94,53.11927072,19.14270396,56.4632627177,0.00927072,0.00270396,0.009656999999999999,53.11,19.14,56.4536243301,133.88,60.32927072,58.68270396,84.1622281648,0.00927072,0.00270396,0.009656999999999999,60.32,58.68,84.1536974826,131.7
2021-04-09 02:30:00,54.03054944,19.33307692,57.3852606161,0.01054944,0.00307692,0.010988999999999999,54.02,19.33,57.374291281,135.42,53.83054944,19.28307692,57.1801111272,0.01054944,0.00307692,0.010988999999999999,53.82,19.28,57.1691420261,134.17,61.14054944,59.00307692,84.9678166829,0.01054944,0.00307692,0.010988999999999999,61.13,59.0,84.9580890793,132.13
2021-04-09 03:00:00,53.21054944,19.31307692,56.607044719,0.01054944,0.00307692,0.010988999999999999,53.2,19.31,56.5960784861,135.58,53.01054944,19.27307692,56.4054061761,0.01054944,0.00307692,0.010988999999999999,53.0,19.27,56.3944403288,134.27,60.18054944,59.11307692,84.3567092403,0.01054944,0.00307692,0.010988999999999999,60.17,59.11,84.347027215,132.28
2021-04-09 03:30:00,52.65927072,19.10270396,56.0170696426,0.00927072,0.00270396,0.009656999999999999,52.65,19.1,56.0074325425,135.71,52.46927072,19.05270396,55.8214107496,0.00927072,0.00270396,0.009656999999999999,52.46,19.05,55.8117738475,134.33,59.56927072,58.99270396,83.8369675896,0.00927072,0.00270396,0.009656999999999999,59.56,58.99,83.8284778581,132.4
2021-04-09 04:00:00,51.85054944,19.38307692,55.3550643403,0.01054944,0.00307692,0.010988999999999999,51.84,19.38,55.3441053772,135.71,51.65054944,19.33307692,55.1502232149,0.01054944,0.00307692,0.010988999999999999,51.64,19.33,55.1392645943,134.29,58.63054944,59.25307692,83.3574738828,0.01054944,0.00307692,0.010988999999999999,58.62,59.25,83.3478667993,132.4
2021-04-09 04:30:00,51.23054944,19.55307692,54.8351348404,0.01054944,0.00307692,0.010988999999999999,51.22,19.55,54.8241817084,135.4,51.05054944,19.50307692,54.6491409582,0.01054944,0.00307692,0.010988999999999999,51.04,19.5,54.6381881105,134.08,57.94054944,59.26307692,82.8807550366,0.01054944,0.00307692,0.010988999999999999,57.93,59.26,82.8711801533,132.1
2021-04-09 05:00:00,50.98054944,19.23307692,54.4878671726,0.01054944,0.00307692,0.010988999999999999,50.97,19.23,54.4769107054,135.49,50.78054944,19.19307692,54.2866319004,0.01054944,0.00307692,0.010988999999999999,50.77,19.19,54.2756759516,134.14,57.63054944,59.02307692,82.4924471565,0.01054944,0.00307692,0.010988999999999999,57.62,59.02,82.4828757986,132.19
2021-04-09 05:30:00,51.55927072,19.13270396,54.994715728,0.00927072,0.00270396,0.009656999999999999,51.55,19.13,54.9850834318,135.38,51.36927072,19.09270396,54.8026762012,0.00927072,0.00270396,0.009656999999999999,51.36,19.09,54.7930442666,134.06,58.30927072,58.77270396,82.7901067922,0.00927072,0.00270396,0.009656999999999999,58.3,58.77,82.7816579926,132.1
2021-04-09 06:00:00,52.71310688,18.77382284,55.9564836366,0.01310688,0.00382284,0.013653,52.7,18.77,55.9428538779,135.01,52.51310688,18.73382284,55.7546635932,0.01310688,0.00382284,0.013653,52.5,18.73,55.7410342566,133.83,59.62310688,58.13382284,83.2733824941,0.01310688,0.00382284,0.013653,59.61,58.13,83.2613295594,131.71
2021-04-09 06:30:00,55.70086912,17.19317016,58.2940127361,0.01086912,0.00317016,0.011321999999999999,55.69,17.19,58.2826921135,133.5,55.51086912,17.15317016,58.1006698498,0.01086912,0.00317016,0.011321999999999999,55.5,17.15,58.0893492819,132.9,62.89086912,54.43317016,83.1759065616,0.01086912,0.00317016,0.011321999999999999,62.88,54.43,83.1656136874,130.34
2021-04-09 07:00:00,59.08353632,16.47186476,61.3366659735,0.14353632,0.04186476,0.14951699999999998,58.94,16.43,61.1871596007,133.5,58.86353632,16.44186476,61.1166984128,0.14353632,0.04186476,0.14951699999999998,58.72,16.4,60.9671911769,132.96,66.60353632,52.56186476,84.8456285107,0.14353632,0.04186476,0.14951699999999998,66.46,52.52,84.7070363075,130.73
