Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-09 07:30:00,63.71198752,15.15349636,65.4892800822,0.49198752,0.14349636,0.512487,63.22,15.01,64.9774460871,132.98,63.48198752,15.12349636,65.2585847352,0.49198752,0.14349636,0.512487,62.99,14.98,64.7467412307,132.66,71.71198752,50.30349636,87.5959525327,0.49198752,0.14349636,0.512487,71.22,50.16,87.1109292799,130.13
2021-04-09 08:00:00,67.72121792,13.50118856,69.0539314529,0.86121792,0.25118856,0.897102,66.86,13.25,68.1602677518,133.21,67.48121792,13.49118856,68.8166182018,0.86121792,0.25118856,0.897102,66.62,13.24,67.9229121873,132.71,76.37121792,50.12118856,91.3493101739,0.86121792,0.25118856,0.897102,75.51,49.87,90.4918615125,130.13
2021-04-09 08:30:00,71.30891968,12.45801824,72.3889787495,1.39891968,0.40801824000000003,1.457208,69.91,12.05,70.940895117,132.39,71.04891968,12.43801824,72.1294203875,1.39891968,0.40801824000000003,1.457208,69.65,12.03,70.6812804072,132.19,80.32891968,48.04801824,93.6020693882,1.39891968,0.40801824000000003,1.457208,78.93,47.64,92.1928115419,129.37
2021-04-09 09:00:00,72.94818016,22.12363588,76.2292086618,1.6581801600000001,0.48363588,1.727271,71.29,21.64,74.5020382272,134.09,72.68818016,22.07363588,75.9658932412,1.6581801600000001,0.48363588,1.727271,71.03,21.59,74.2387297844,132.66,85.09818016,26.80363588,89.2195895694,1.6581801600000001,0.48363588,1.727271,83.44,26.32,87.4927196971,130.07
2021-04-09 09:30:00,74.6561824,21.5330532,77.6995363606,1.4161824,0.41305319999999995,1.47519,73.24,21.12,76.2243530638,133.6,74.3961824,21.4930532,77.4386421081,1.4161824,0.41305319999999995,1.47519,72.98,21.08,75.963457004,132.34,87.1261824,25.8730532,90.8866686676,1.4161824,0.41305319999999995,1.47519,85.71,25.46,89.4114964644,129.59
2021-04-09 10:00:00,75.66196704,21.01932372,78.5273533618,0.99196704,0.28932372,1.033299,74.67,20.73,77.4941404236,133.46,75.36196704,20.97932372,78.2276044622,0.99196704,0.28932372,1.033299,74.37,20.69,77.1943845108,132.26,88.33196704,25.29932372,91.8835795006,0.99196704,0.28932372,1.033299,87.34,25.01,90.8502927898,129.45
2021-04-09 10:30:00,76.23924992,21.01186456,79.0817405009,0.82924992,0.24186456,0.863802,75.41,20.77,78.2180350047,133.53,75.95924992,20.96186456,78.7985241882,0.82924992,0.24186456,0.863802,75.13,20.72,77.9348144285,132.31,89.04924992,25.27186456,92.5658471017,0.82924992,0.24186456,0.863802,88.22,25.03,91.7020681337,129.57
2021-04-09 11:00:00,76.4066224,20.6648482,79.1518028708,0.9766224,0.2848482,1.017315,75.43,20.38,78.1346869194,133.34,76.1366224,20.6348482,78.883345712,0.9766224,0.2848482,1.017315,75.16,20.35,77.8662192481,132.19,89.2266224,24.8848482,92.6317754059,0.9766224,0.2848482,1.017315,88.25,24.6,91.6145321442,129.33
2021-04-09 11:30:00,76.81413472,20.67370596,79.5475543993,1.14413472,0.33370596,1.191807,75.67,20.34,78.3560112563,133.5,76.52413472,20.62370596,79.2545294742,1.14413472,0.33370596,1.191807,75.38,20.29,78.0629777808,132.31,89.65413472,24.86370596,93.0379908772,1.14413472,0.33370596,1.191807,88.51,24.53,91.8462900721,129.47
2021-04-09 12:00:00,76.58575264,20.95834452,79.401698423,1.60575264,0.46834452,1.672659,74.98,20.49,77.7292769811,133.85,76.30575264,20.91834452,79.1210782498,1.60575264,0.46834452,1.672659,74.7,20.45,77.4486442748,132.52,89.33575264,25.18834452,92.81879873930001,1.60575264,0.46834452,1.672659,87.73,24.72,91.1462083688,129.8
2021-04-09 12:30:00,77.0965616,21.3456638,79.9969822781,1.8365616,0.5356638,1.913085,75.26,20.81,78.084080964,134.13,76.8265616,21.2956638,79.7234335937,1.8365616,0.5356638,1.913085,74.99,20.76,77.8105243524,132.72,89.8965616,25.6356638,93.4803671686,1.8365616,0.5356638,1.913085,88.06,25.1,91.5673173135,130.09
2021-04-09 13:00:00,76.5934848,21.7997664,79.6353673245,1.7134847999999998,0.4997664,1.78488,74.88,21.3,77.8505260098,134.71,76.3034848,21.7597664,79.3455053951,1.7134847999999998,0.4997664,1.78488,74.59,21.26,77.5606581973,133.07,89.3934848,26.7697664,93.315676699,1.7134847999999998,0.4997664,1.78488,87.68,26.27,91.5308434354,130.58
2021-04-09 13:30:00,75.05874976,22.65421868,78.4029944552,1.4887497600000001,0.43421868,1.550781,73.57,22.22,76.8522823344,134.28,74.77874976,22.60421868,78.1204974242,1.4887497600000001,0.43421868,1.550781,73.29,22.17,76.5697916936,132.79,87.66874976,27.63421868,91.920942807,1.4887497600000001,0.43421868,1.550781,86.18,27.2,90.3705283818,130.22
2021-04-09 14:00:00,73.7735648,22.8664564,77.2360906027,1.6335647999999998,0.4764564,1.7016300000000002,72.14,22.39,75.5347052685,133.51,73.5135648,22.8164564,76.9729490942,1.6335647999999998,0.4764564,1.7016300000000002,71.88,22.34,75.2715749802,132.35,86.1335648,27.3964564,90.3856006698,1.6335647999999998,0.4764564,1.7016300000000002,84.5,26.92,88.6844766574,129.58
2021-04-09 14:30:00,72.9328656,22.9770858,76.4666551935,1.5328656,0.4470858,1.596735,71.4,22.53,74.8702938421,133.79,72.6628656,22.9170858,76.1911074783,1.5328656,0.4470858,1.596735,71.13,22.47,74.5947571884,132.61,85.1728656,27.5270858,89.5106557185,1.5328656,0.4470858,1.596735,83.64,27.08,87.9145949203,129.89
2021-04-09 15:00:00,71.65306464,23.97881052,75.5588844959,2.29306464,0.66881052,2.3886089999999998,69.36,23.31,73.1721647896,134.25,71.39306464,23.92881052,75.296465067,2.29306464,0.66881052,2.3886089999999998,69.1,23.26,72.9097908377,132.92,83.58306464,28.67881052,88.3662993876,2.29306464,0.66881052,2.3886089999999998,81.29,28.01,85.9803710157,130.4
2021-04-09 15:30:00,71.2654528,23.8490904,75.1501422201,1.7454527999999998,0.5090903999999999,1.81818,69.52,23.34,73.3333893939,133.92,71.0154528,23.7890904,74.8940275219,1.7454527999999998,0.5090903999999999,1.81818,69.27,23.28,73.077296748,132.69,83.2054528,28.5390904,87.963782641,1.7454527999999998,0.5090903999999999,1.81818,81.46,28.03,86.1476203966,130.1
2021-04-09 16:00:00,70.93424416,24.38498788,75.0086303598,1.5942441600000001,0.46498788,1.660671,69.34,23.92,73.3498602589,134.42,70.66424416,24.33498788,74.7370526434,1.5942441600000001,0.46498788,1.660671,69.07,23.87,73.0783264724,133.03,82.85424416,29.20498788,87.8507660319,1.5942441600000001,0.46498788,1.660671,81.26,28.74,86.1926632609,130.58
2021-04-09 16:30:00,71.4689696,25.4267828,75.8573325345,1.4289696,0.4167828,1.48851,70.04,25.01,74.3713768865,135.49,71.2089696,25.3567828,75.588913112,1.4289696,0.4167828,1.48851,69.78,24.94,74.1029823961,133.85,83.3689696,28.5367828,88.1177227619,1.4289696,0.4167828,1.48851,81.94,28.12,86.6308143792,131.8
2021-04-09 17:00:00,72.65217728,24.27813504,76.6013492345,0.54217728,0.15813504,0.5647679999999999,72.11,24.12,76.0370074372,134.35,72.38217728,24.22813504,76.3294315144,0.54217728,0.15813504,0.5647679999999999,71.84,24.07,75.7651008051,133.07,84.87217728,27.43813504,89.1971845448,0.54217728,0.15813504,0.5647679999999999,84.33,27.28,88.6326536893,130.66
2021-04-09 17:30:00,73.73555392,23.44328656,77.3726023643,0.52555392,0.15328656000000002,0.5474519999999999,73.21,23.29,76.8253096317,134.09,73.46555392,23.38328656,77.0971186434,0.52555392,0.15328656000000002,0.5474519999999999,72.94,23.23,76.5498301762,132.75,86.28555392,28.41328656,90.8433358504,0.52555392,0.15328656000000002,0.5474519999999999,85.76,28.26,90.2962081153,130.25
2021-04-09 18:00:00,73.92094848,23.83652664,77.6690841097,0.57094848,0.16652664,0.594738,73.35,23.67,77.0745833592,134.2,73.64094848,23.78652664,77.3872608549,0.57094848,0.16652664,0.594738,73.07,23.62,76.7927685398,132.85,86.50094848,28.88652664,91.1967406724,0.57094848,0.16652664,0.594738,85.93,28.72,90.602446435,130.34
2021-04-09 18:30:00,73.83843104,24.20412572,77.704270155,0.52843104,0.15412572,0.550449,73.31,24.05,77.1541223785,134.31,73.56843104,24.14412572,77.4290181551,0.52843104,0.15412572,0.550449,73.04,23.99,76.8788768128,132.9,86.41843104,29.31412572,91.254935155,0.52843104,0.15412572,0.550449,85.89,29.16,90.7050037209,130.41
2021-04-09 19:00:00,73.27937024,24.30356632,77.204465147,0.38937024000000003,0.11356632,0.40559399999999995,72.89,24.19,76.7991419223,134.07,73.00937024,24.24356632,76.9293094389,0.38937024000000003,0.11356632,0.40559399999999995,72.62,24.13,76.5239916627,132.74,85.79937024,29.43356632,90.7075893181,0.38937024000000003,0.11356632,0.40559399999999995,85.41,29.32,90.302439059,130.14
2021-04-09 19:30:00,73.0910288,24.2998834,77.0245598773,0.17102879999999998,0.049883399999999994,0.17815499999999998,72.92,24.25,76.8465282235,133.71,72.8210288,24.2498834,76.7525835422,0.17102879999999998,0.049883399999999994,0.17815499999999998,72.65,24.2,76.5745551734,132.51,85.6110288,29.4598834,90.5380195395,0.17102879999999998,0.049883399999999994,0.17815499999999998,85.44,29.41,90.3600669544,129.78
2021-04-09 20:00:00,72.77731264,24.36379952,76.7471951419,0.04731264,0.013799520000000001,0.049283999999999994,72.73,24.35,76.6979491251,133.79,72.49731264,24.29379952,76.4594600762,0.04731264,0.013799520000000001,0.049283999999999994,72.45,24.28,76.4102146313,132.56,85.26731264,29.53379952,90.2372424165,0.04731264,0.013799520000000001,0.049283999999999994,85.22,29.52,90.18801916,129.93
2021-04-09 20:30:00,72.34900096,24.84137528,76.4949139859,0.03900096,0.01137528,0.040625999999999995,72.31,24.83,76.4543327745,133.37,72.07900096,24.77137528,76.216818437,0.03900096,0.01137528,0.040625999999999995,72.04,24.76,76.1762377648,132.26,84.77900096,30.08137528,89.9575907998,0.03900096,0.01137528,0.040625999999999995,84.74,30.07,89.917031201,129.47
2021-04-09 21:00:00,70.1183616,25.6211888,74.6527290124,0.038361599999999996,0.011188799999999999,0.03996,70.08,25.61,74.6128574711,133.47,69.8683616,25.5611888,74.3973274086,0.038361599999999996,0.011188799999999999,0.03996,69.83,25.55,74.3574569226,132.34,82.2283616,31.0011888,87.8781950112,0.038361599999999996,0.011188799999999999,0.03996,82.19,30.99,87.8383526713,129.58
2021-04-09 21:30:00,67.87283712,26.51249416,72.867237942,0.04283712,0.01249416,0.044621999999999995,67.83,26.5,72.8227910753,134.26,67.62283712,26.44249416,72.6089085275,0.04283712,0.01249416,0.044621999999999995,67.58,26.43,72.5644630656,132.81,79.65283712,32.46249416,86.0138825327,0.04283712,0.01249416,0.044621999999999995,79.61,32.45,85.9694980793,130.25
2021-04-09 22:00:00,64.75411584,27.56286712,70.3761832021,0.04411584,0.012867120000000001,0.045953999999999995,64.71,27.55,70.3305523937,135.13,64.50411584,27.49286712,70.1187471564,0.04411584,0.012867120000000001,0.045953999999999995,64.46,27.48,70.0731189544,133.36,76.09411584,33.96286712,83.3294114253,0.04411584,0.012867120000000001,0.045953999999999995,76.05,33.95,83.2838819941,131.02
2021-04-09 22:30:00,61.38347648,29.38268064,68.0534577106,0.04347648,0.01268064,0.045287999999999995,61.34,29.37,68.0087678171,136.03,61.15347648,29.30268064,67.8114649472,0.04347648,0.01268064,0.045287999999999995,61.11,29.29,67.7667779963,134.05,72.11347648,34.43268064,79.9122205053,0.04347648,0.01268064,0.045287999999999995,72.07,34.42,79.8675234373,132.11
2021-04-09 23:00:00,57.94150848,22.96335664,62.3260311035,0.01150848,0.00335664,0.011987999999999999,57.93,22.96,62.3140955162,135.72,57.72150848,22.90335664,62.0994064914,0.01150848,0.00335664,0.011987999999999999,57.71,22.9,62.087471361,134.01,66.87150848,49.03335664,82.9220640709,0.01150848,0.00335664,0.011987999999999999,66.86,49.03,82.9107984523,132.0
2021-04-09 23:30:00,54.51054944,19.40307692,57.8608623701,0.01054944,0.00307692,0.010988999999999999,54.5,19.4,57.8498919619,135.38,54.30054944,19.34307692,57.6429032425,0.01054944,0.00307692,0.010988999999999999,54.29,19.34,57.6319329886,134.07,61.71054944,59.22307692,85.5310747744,0.01054944,0.00307692,0.010988999999999999,61.7,59.22,85.5213330111,132.09
2021-04-10 00:00:00,51.68150848,19.93335664,55.3923914063,0.01150848,0.00335664,0.011987999999999999,51.67,19.93,55.3804460076,135.63,51.49150848,19.89335664,55.2007344512,0.01150848,0.00335664,0.011987999999999999,51.48,19.89,55.1887896225,134.22,58.47150848,60.00335664,83.7813828484,0.01150848,0.00335664,0.011987999999999999,58.46,60.0,83.7709472311,132.3
2021-04-10 00:30:00,49.74374624,20.24400932,53.7053088934,0.01374624,0.00400932,0.014319,49.73,20.24,53.6910653647,135.84,49.55374624,20.18400932,53.506709847,0.01374624,0.00400932,0.014319,49.54,20.18,53.4924667593,134.37,56.25374624,60.52400932,82.6295326757,0.01374624,0.00400932,0.014319,56.24,60.52,82.6172379107,132.51
2021-04-10 01:00:00,48.71502496,20.23438228,52.7502026831,0.01502496,0.00438228,0.015650999999999998,48.7,20.23,52.7346461067,135.96,48.52502496,20.18438228,52.5555642667,0.01502496,0.00438228,0.015650999999999998,48.51,20.18,52.5400085649,134.43,55.06502496,60.62438228,81.8991617825,0.01502496,0.00438228,0.015650999999999998,55.05,60.62,81.8858162321,132.6
2021-04-10 01:30:00,50.655984,20.144662,54.5145496368,0.015983999999999998,0.0046619999999999995,0.01665,50.64,20.14,54.4979742743,135.88,50.455984,20.084662,54.3065370749,0.015983999999999998,0.0046619999999999995,0.01665,50.44,20.08,54.2899622398,134.36,57.285984,60.414662,83.2563231678,0.015983999999999998,0.0046619999999999995,0.01665,57.27,60.41,83.241942553,132.54
2021-04-10 02:00:00,53.63054944,19.62307692,57.1078014027,0.01054944,0.00307692,0.010988999999999999,53.62,19.62,57.0968370402,135.39,53.43054944,19.57307692,56.9028026865,0.01054944,0.00307692,0.010988999999999999,53.42,19.57,56.8918386063,134.07,60.70054944,59.54307692,85.0290227594,0.01054944,0.00307692,0.010988999999999999,60.69,59.54,85.0193372122,132.1
2021-04-10 02:30:00,53.97502496,19.50438228,57.390977057,0.01502496,0.00438228,0.015650999999999998,53.96,19.5,57.3753570795,135.39,53.77502496,19.45438228,57.1858924853,0.01502496,0.00438228,0.015650999999999998,53.76,19.45,57.1702728697,134.04,61.09502496,59.38438228,85.2003928021,0.01502496,0.00438228,0.015650999999999998,61.08,59.38,85.1865646684,132.1
2021-04-10 03:00:00,53.02502496,19.55438228,56.5157247,0.01502496,0.00438228,0.015650999999999998,53.01,19.55,56.5001115043,135.46,52.81502496,19.50438228,56.3014013116,0.01502496,0.00438228,0.015650999999999998,52.8,19.5,56.2857886149,134.08,60.00502496,59.50438228,84.5066537675,0.01502496,0.00438228,0.015650999999999998,59.99,59.5,84.4928997017,132.1
2021-04-10 03:30:00,52.29374624,19.64400932,55.8616415618,0.01374624,0.00400932,0.014319,52.28,19.64,55.8473634114,135.64,52.10374624,19.59400932,55.6661977638,0.01374624,0.00400932,0.014319,52.09,19.59,55.6519200028,134.19,59.16374624,59.72400932,84.0672716246,0.01374624,0.00400932,0.014319,59.15,59.72,84.0547494196,132.33
2021-04-10 04:00:00,51.4027872,19.9337296,55.1325684845,0.012787199999999999,0.0037296,0.01332,51.39,19.93,55.119297891,135.84,51.2027872,19.8837296,54.9280267246,0.012787199999999999,0.0037296,0.01332,51.19,19.88,54.9147566689,134.33,58.1427872,60.1437296,83.6531643967,0.012787199999999999,0.0037296,0.01332,58.13,60.14,83.6415955132,132.49
2021-04-10 04:30:00,51.02374624,19.97400932,54.7940117958,0.01374624,0.00400932,0.014319,51.01,19.97,54.7797499082,135.84,50.82374624,19.91400932,54.5859043075,0.01374624,0.00400932,0.014319,50.81,19.91,54.5716428193,134.33,57.70374624,60.18400932,83.3776787154,0.01374624,0.00400932,0.014319,57.69,60.18,83.3652715464,132.49
2021-04-10 05:00:00,50.73374624,20.12400932,54.5791971236,0.01374624,0.00400932,0.014319,50.72,20.12,54.5649411252,135.96,50.54374624,20.07400932,54.3841533367,0.01374624,0.00400932,0.014319,50.53,20.07,54.3698979216,134.46,57.35374624,59.97400932,82.983938215,0.01374624,0.00400932,0.014319,57.34,59.97,82.9715403015,132.71
2021-04-10 05:30:00,51.07374624,19.824009320000002,54.7861195971,0.01374624,0.00400932,0.014319,51.06,19.82,54.7718540858,135.9,50.87374624,19.77400932,54.5815857325,0.01374624,0.00400932,0.014319,50.86,19.77,54.5673208065,134.41,57.75374624,59.93400932,83.232089232,0.01374624,0.00400932,0.014319,57.74,59.93,83.2196641426,132.62
2021-04-10 06:00:00,51.50502496,19.56438228,55.0956681612,0.01502496,0.00438228,0.015650999999999998,51.49,19.56,55.0800662672,135.9,51.31502496,19.50438228,54.8967459397,0.01502496,0.00438228,0.015650999999999998,51.3,19.5,54.8811443029,134.44,58.23502496,59.43438228,83.2091577238,0.01502496,0.00438228,0.015650999999999998,58.22,59.43,83.1955124992,132.62
2021-04-10 06:30:00,52.3691808,18.8655944,55.6636483688,0.019180799999999998,0.005594399999999999,0.01998,52.35,18.86,55.6437067421,135.81,52.1691808,18.8255944,55.4619367662,0.019180799999999998,0.005594399999999999,0.01998,52.15,18.82,55.4419958154,134.32,59.2291808,58.8955944,83.5271626357,0.019180799999999998,0.005594399999999999,0.01998,59.21,58.89,83.5096174102,132.74
2021-04-10 07:00:00,53.76316672,18.32300696,56.7997418992,0.11316672,0.03300696,0.117882,53.65,18.29,56.6819777354,135.26,53.56316672,18.28300696,56.5975368066,0.11316672,0.03300696,0.117882,53.45,18.25,56.4797751412,133.93,60.79316672,57.98300696,84.0109410492,0.11316672,0.03300696,0.117882,60.68,57.95,83.9062864153,132.36
2021-04-10 07:30:00,56.89378592,17.28568756,59.4617345083,0.29378592000000003,0.08568756,0.306027,56.6,17.2,59.1557266881,134.44,56.67378592,17.23568756,59.2367026106,0.29378592000000003,0.08568756,0.306027,56.38,17.15,58.9306957366,133.36,64.34378592,56.29568756,85.494603481,0.29378592000000003,0.08568756,0.306027,64.05,56.21,85.2171731519,131.41
2021-04-10 08:00:00,59.48479456,17.17806508,61.9154803239,0.64479456,0.18806508,0.671661,58.84,16.99,61.2438217292,133.84,59.25479456,17.13806508,61.683417164,0.64479456,0.18806508,0.671661,58.61,16.95,61.0117578832,133.01,67.11479456,54.45806508,86.4296043095,0.64479456,0.18806508,0.671661,66.47,54.27,85.8108023503,130.94
2021-04-10 08:30:00,62.572406720000004,16.43445196,64.6946465634,0.87240672,0.25445196000000003,0.9087569999999999,61.7,16.18,63.7862242181,133.57,62.34240672,16.40445196,64.4645772479,0.87240672,0.25445196000000003,0.9087569999999999,61.47,16.15,63.5561436841,132.86,70.48240672,52.55445196,87.9189403818,0.87240672,0.25445196000000003,0.9087569999999999,69.61,52.3,87.0680314467,130.73
2021-04-10 09:00:00,64.41158688,16.01671284,66.3730940562,1.5315868799999999,0.44671284,1.5954030000000001,62.88,15.57,64.7790035428,133.57,64.18158688,15.98671284,66.1426570517,1.5315868799999999,0.44671284,1.5954030000000001,62.65,15.54,64.5485406497,132.84,72.50158688,52.20671284,89.3421567105,1.5315868799999999,0.44671284,1.5954030000000001,70.97,51.76,87.8398457421,130.62
2021-04-10 09:30:00,66.77534336,14.85780848,68.4083397962,1.29534336,0.37780848,1.349316,65.48,14.48,67.0619176582,132.91,66.54534336,14.82780848,68.177317542,1.29534336,0.37780848,1.349316,65.25,14.45,66.83086861620001,132.41,75.25534336,51.29780848,91.0759675166,1.29534336,0.37780848,1.349316,73.96,50.92,89.7938082498,129.94
2021-04-10 10:00:00,68.52226688,14.15857784,69.9697533569,0.8522668800000001,0.24857784,0.887778,67.67,13.91,69.0848536222,132.18,68.26226688,14.12857784,69.7090653457,0.8522668800000001,0.24857784,0.887778,67.41,13.88,68.8241418399,132.04,77.14226688,48.88857784,91.3291978647,0.8522668800000001,0.24857784,0.887778,76.29,48.64,90.4765920004,129.39
2021-04-10 10:30:00,70.10555264,15.38661952,71.7742054725,1.8055526400000002,0.52661952,1.880784,68.3,14.86,69.897851183,132.02,69.84555264,15.36661952,71.515971776,1.8055526400000002,0.52661952,1.880784,68.04,14.84,69.6395519802,132.18,78.47555264,47.08661952,91.5180971173,1.8055526400000002,0.52661952,1.880784,76.67,46.56,89.7001811592,129.55
2021-04-10 11:00:00,69.7064816,18.7389738,72.1813183319,1.9164816,0.5589738,1.996335,67.79,18.18,70.1854436475,132.71,69.4564816,18.6989738,71.9295103377,1.9164816,0.5589738,1.996335,67.54,18.14,69.9336199549,132.41,78.9964816,40.4289738,88.7408926465,1.9164816,0.5589738,1.996335,77.08,39.87,86.7810077148,129.9
2021-04-10 11:30:00,68.26161696,25.38463828,72.828759502,1.42161696,0.41463828,1.480851,66.84,24.97,71.3518500111,134.11,68.02161696,25.32463828,72.5829021042,1.42161696,0.41463828,1.480851,66.6,24.91,71.1060342025,132.89,79.40161696,27.30463828,83.9652311821,1.42161696,0.41463828,1.480851,77.98,26.89,82.4860745823,130.48
2021-04-10 12:00:00,68.0707168,25.9235424,72.8399103255,2.4807168,0.7235423999999999,2.58408,65.59,25.2,70.2644156028,134.22,67.8207168,25.8535424,72.5813700745,2.4807168,0.7235423999999999,2.58408,65.34,25.13,70.005946176,133.02,79.0107168,27.8935424,83.7898745486,2.4807168,0.7235423999999999,2.58408,76.53,27.17,81.2099119566,130.54
2021-04-10 12:30:00,67.58654016,26.06149088,72.4371570238,3.29654016,0.96149088,3.433896,64.29,25.1,69.016042338,134.82,67.35654016,26.00149088,72.2009766576,3.29654016,0.96149088,3.433896,64.06,25.04,68.7799767374,133.26,78.61654016,30.64149088,84.3769005716,3.29654016,0.96149088,3.433896,75.32,29.68,80.9568082375,130.98
2021-04-10 13:00:00,67.23040672,26.01720196,72.0889893504,2.87040672,0.83720196,2.990007,64.36,25.18,69.1103610177,135.09,66.99040672,25.94720196,71.8399045243,2.87040672,0.83720196,2.990007,64.12,25.11,68.861357088,133.34,78.37040672,31.53720196,84.4779009974,2.87040672,0.83720196,2.990007,75.5,30.7,81.5030060795,131.11
2021-04-10 13:30:00,66.86816896,26.55654928,71.9486089492,2.86816896,0.8365492800000001,2.987676,64.0,25.72,68.9747664005,135.51,66.62816896,26.47654928,71.6960289049,2.86816896,0.8365492800000001,2.987676,63.76,25.64,68.7222467619,133.63,78.00816896,32.03654928,84.3303914035,2.86816896,0.8365492800000001,2.987676,75.14,31.2,81.3600614552,131.8
2021-04-10 14:00:00,64.53811904,27.72778472,70.2424291629,2.83811904,0.82778472,2.956374,61.7,26.9,67.3089889985,135.82,64.30811904,27.65778472,70.0034801284,2.83811904,0.82778472,2.956374,61.47,26.83,67.0701856267,133.96,75.15811904,31.44778472,81.4721180615,2.83811904,0.82778472,2.956374,72.32,30.62,78.5351309924,132.34
2021-04-10 14:30:00,63.83773824,28.48184032,69.9033050121,4.01773824,1.17184032,4.185144,59.82,27.31,65.7591704631,136.19,63.60773824,28.39184032,69.656593089,4.01773824,1.17184032,4.185144,59.59,27.22,65.5125674966,134.21,74.19773824,32.38184032,80.9560865065,4.01773824,1.17184032,4.185144,70.18,31.21,76.8068779472,132.66
2021-04-10 15:00:00,63.00445056,28.58379808,69.1852173737,4.98445056,1.4537980799999999,5.192136,58.02,27.13,64.0496471497,135.89,62.79445056,28.50379808,68.9609275323,4.98445056,1.4537980799999999,5.192136,57.81,27.05,63.8255325086,133.96,73.17445056,33.24379808,80.3719498677,4.98445056,1.4537980799999999,5.192136,68.19,31.79,75.2361628474,132.28
2021-04-10 15:30:00,63.93796704,28.72482372,70.0940734082,4.98796704,1.45482372,5.195799,58.95,27.27,64.951946853,135.83,63.73796704,28.65482372,69.8829547516,4.98796704,1.45482372,5.195799,58.75,27.2,64.7410418514,133.93,74.24796704,33.41482372,81.4205812667,4.98796704,1.45482372,5.195799,69.26,31.96,76.2783665268,132.18
2021-04-10 16:00:00,64.27416224,28.42829732,70.2804099317,3.59416224,1.04829732,3.743919,60.68,27.38,66.5712160021,135.65,64.05416224,28.34829732,70.0468533284,3.59416224,1.04829732,3.743919,60.46,27.3,66.3377841053,133.8,74.86416224,33.11829732,81.8624725089,3.59416224,1.04829732,3.743919,71.27,32.07,78.1530408877,132.05
2021-04-10 16:30:00,65.28960576,28.51030168,71.2430342011,4.6296057600000005,1.35030168,4.822506,60.66,27.16,66.4627805618,135.39,65.05960576,28.42030168,70.9962382752,4.6296057600000005,1.35030168,4.822506,60.43,27.07,66.2160841488,133.63,75.85960576,33.15030168,82.7866069334,4.6296057600000005,1.35030168,4.822506,71.23,31.8,78.0061080942,131.87
2021-04-10 17:00:00,66.68038656,27.47969608,72.1207851347,3.05038656,0.88969608,3.177486,63.63,26.59,68.9623447977,135.06,66.46038656,27.39969608,71.8868995505,3.05038656,0.88969608,3.177486,63.41,26.51,68.7285108234,133.35,77.80038656,32.76969608,84.4200990882,3.05038656,0.88969608,3.177486,74.75,31.88,81.2643642687,131.4
2021-04-10 17:30:00,68.19469344,26.74386892,73.251284891,1.86469344,0.54386892,1.942389,66.33,26.2,71.3169608158,134.91,67.94469344,26.67386892,72.9929904156,1.86469344,0.54386892,1.942389,66.08,26.13,71.0587313425,133.19,79.77469344,32.68386892,86.2104228097,1.86469344,0.54386892,1.942389,77.91,32.14,84.2789872981,131.11
2021-04-10 18:00:00,70.03484384,26.21349612,74.7798551117,1.31484384,0.38349612,1.369629,68.72,25.83,73.4140810744,134.49,69.79484384,26.143496120000002,74.5305482069,1.31484384,0.38349612,1.369629,68.48,25.76,73.1648002799,132.99,81.93484384,31.42349612,87.7539443187,1.31484384,0.38349612,1.369629,80.62,31.04,86.3890386565,130.92
2021-04-10 18:30:00,71.23261632,26.14992976,75.8808569683,1.06261632,0.30992976,1.106892,70.17,25.84,74.7765638419,134.32,70.98261632,26.06992976,75.6186025877,1.06261632,0.30992976,1.106892,69.92,25.76,74.5143207712,132.9,83.30261632,30.78992976,88.8107294215,1.06261632,0.30992976,1.106892,82.24,30.48,87.706601804,130.75
2021-04-10 19:00:00,71.13578336,25.46960348,75.5579272854,0.85578336,0.24960348000000002,0.8914409999999999,70.28,25.22,74.6681109979,134.59,70.88578336,25.39960348,75.2989650626,0.85578336,0.24960348000000002,0.8914409999999999,70.03,25.15,74.4091620703,132.9,83.46578336,32.46960348,89.5589869418,0.85578336,0.24960348000000002,0.8914409999999999,82.61,32.22,88.6709676275,130.75
2021-04-10 19:30:00,70.55354592,25.44561756,75.0018819424,0.53354592,0.15561756000000002,0.555777,70.02,25.29,74.4471926939,134.71,70.29354592,25.36561756,74.7301622654,0.53354592,0.15561756000000002,0.555777,69.76,25.21,74.1754791019,132.95,82.88354592,32.95561756,89.1950386122,0.53354592,0.15561756000000002,0.555777,82.35,32.8,88.6417649869,130.75
2021-04-10 20:00:00,69.93456512,25.76174816,74.5285922769,0.31456512000000003,0.09174816,0.32767199999999996,69.62,25.67,74.2017068537,134.26,69.67456512,25.69174816,74.2604265284,0.31456512000000003,0.09174816,0.32767199999999996,69.36,25.6,73.9335485419,132.77,82.10456512,32.29174816,88.226507427,0.31456512000000003,0.09174816,0.32767199999999996,81.79,32.2,87.9001939702,130.33
2021-04-10 20:30:00,70.66154816,25.85503488,75.2431871801,0.29154816,0.08503488000000001,0.30369599999999997,70.37,25.77,74.9401748063,134.34,70.40154816,25.78503488,74.9749692036,0.29154816,0.08503488000000001,0.30369599999999997,70.11,25.7,74.6719632794,132.8,82.95154816,32.39503488,89.0527800072,0.29154816,0.08503488000000001,0.30369599999999997,82.66,32.31,88.7502771827,130.33
2021-04-10 21:00:00,69.41675296,26.07363628,74.1520067184,0.28675296,0.08363628000000001,0.298701,69.13,25.99,73.8541603432,134.54,69.17675296,25.99363628,73.8992034947,0.28675296,0.08363628000000001,0.298701,68.89,25.91,73.6013600418,132.9,81.55675296,32.96363628,87.9665008408,0.28675296,0.08363628000000001,0.298701,81.27,32.88,87.6693064875,130.53
2021-04-10 21:30:00,67.71117856,26.46617708,72.6998090177,0.26117856,0.07617708000000001,0.272061,67.45,26.39,72.4288243726,134.76,67.46117856,26.38617708,72.4378419999,0.26117856,0.07617708000000001,0.272061,67.2,26.31,72.1668628943,133.0,79.66117856,34.36617708,86.7579246908,0.26117856,0.07617708000000001,0.272061,79.4,34.29,86.4879419341,130.78
2021-04-10 22:00:00,65.14181792,28.17636356,70.9743890808,0.26181792,0.07636356,0.272727,64.88,28.1,70.7037792484,135.4,64.91181792,28.09636356,70.7315329325,0.26181792,0.07636356,0.272727,64.65,28.02,70.4609317282,133.55,76.56181792,34.58636356,84.0114784272,0.26181792,0.07636356,0.272727,76.3,34.51,83.7414479216,131.51
2021-04-10 22:30:00,62.10309664,29.29673652,68.6665375784,0.26309664,0.07673652,0.274059,61.84,29.22,68.395862448,136.05,61.86309664,29.22673652,68.4196233072,0.26309664,0.07673652,0.274059,61.6,29.15,68.1489728463,134.04,72.96309664,34.88673652,80.8745810271,0.26309664,0.07673652,0.274059,72.7,34.81,80.6041320281,132.13
2021-04-10 23:00:00,58.7405392,29.4459906,65.7078177078,0.26053919999999997,0.07599059999999999,0.271395,58.48,29.37,65.440868729,136.71,58.5205392,29.3559906,65.4708155774,0.26053919999999997,0.07599059999999999,0.271395,58.26,29.28,65.2038802526,134.29,69.3705392,37.8759906,79.0370949164,0.26053919999999997,0.07599059999999999,0.271395,69.11,37.8,78.772026126,132.71
2021-04-10 23:30:00,55.8005392,20.5959906,59.4802068238,0.26053919999999997,0.07599059999999999,0.271395,55.54,20.52,59.209475593,135.28,55.5905392,20.5459906,59.2658905129,0.26053919999999997,0.07599059999999999,0.271395,55.33,20.47,58.9951675987,133.98,63.4505392,56.9559906,85.264035736,0.26053919999999997,0.07599059999999999,0.271395,63.19,56.88,85.0194712992,132.36
2021-04-11 00:00:00,53.22277696,20.08664328,56.8870567492,0.26277696,0.07664328000000001,0.27372599999999997,52.96,20.01,56.6141475252,135.74,53.02277696,20.03664328,56.6822895663,0.26277696,0.07664328000000001,0.27372599999999997,52.76,19.96,56.4093892894,134.35,60.18277696,60.01664328,84.9939063299,0.26277696,0.07664328000000001,0.27372599999999997,59.92,59.94,84.7538199729,132.89
2021-04-11 00:30:00,51.3605392,20.3559906,55.247365007,0.26053919999999997,0.07599059999999999,0.271395,51.1,20.28,54.9771625314,135.74,51.1805392,20.3159906,55.0652982091,0.26053919999999997,0.07599059999999999,0.271395,50.92,20.24,54.7951092708,134.39,58.0705392,60.3959906,83.7846239088,0.26053919999999997,0.07599059999999999,0.271395,57.81,60.32,83.5493776159,132.89
2021-04-11 01:00:00,50.23405568,20.83701624,54.3842035507,0.26405568,0.07701624,0.27505799999999997,49.97,20.76,54.1107983678,136.07,50.05405568,20.777016240000002,54.1949526603,0.26405568,0.07701624,0.27505799999999997,49.79,20.7,53.9215550592,134.65,56.71405568,60.35701624,82.8218179049,0.26405568,0.07701624,0.27505799999999997,56.45,60.28,82.584991978,133.29
2021-04-11 01:30:00,52.26149824,20.67627032,56.2029567962,0.26149824,0.07627032,0.27239399999999997,52.0,20.6,55.9317441173,135.99,52.05149824,20.62627032,55.9892980519,0.26149824,0.07627032,0.27239399999999997,51.79,20.55,55.7180993933,134.61,58.99149824,59.68627032,83.9192929505,0.26149824,0.07627032,0.27239399999999997,58.73,59.61,83.6813300564,133.29
2021-04-11 02:00:00,55.50181792,19.81636356,58.933352672,0.26181792,0.07636356,0.272727,55.24,19.74,58.6611046606,135.52,55.29181792,19.75636356,58.7154070923,0.26181792,0.07636356,0.272727,55.03,19.68,58.4431629876,134.25,62.76181792,59.26636356,86.3223472703,0.26181792,0.07636356,0.272727,62.5,59.19,86.0796497437,132.84
2021-04-11 02:30:00,55.76021952,19.83589736,59.1833161034,0.26021952,0.07589736,0.27106199999999997,55.5,19.76,58.9127117013,135.52,55.55021952,19.79589736,58.9720649207,0.26021952,0.07589736,0.27106199999999997,55.29,19.72,58.7014693172,134.25,63.08021952,59.31589736,86.5880463708,0.26021952,0.07589736,0.27106199999999997,62.82,59.24,86.346569127,132.58
2021-04-11 03:00:00,54.80405568,19.81701624,58.276913539,0.26405568,0.07701624,0.27505799999999997,54.54,19.74,58.0024068466,135.58,54.60405568,19.76701624,58.0718333423,0.26405568,0.07701624,0.27505799999999997,54.34,19.69,57.7973329835,134.29,61.97405568,59.37701624,85.8278138775,0.26405568,0.07701624,0.27505799999999997,61.71,59.3,85.5839593616,132.58
2021-04-11 03:30:00,54.1705392,19.9559906,57.7294455027,0.26053919999999997,0.07599059999999999,0.271395,53.91,19.88,57.4587025611,135.66,53.9705392,19.9059906,57.5244953329,0.26053919999999997,0.07599059999999999,0.271395,53.71,19.83,57.2537597019,134.32,61.2505392,59.5859906,85.452436057,0.26053919999999997,0.07599059999999999,0.271395,60.99,59.51,85.2127936404,132.58
2021-04-11 04:00:00,53.463736,20.106923,57.1196937982,0.26373599999999997,0.07692299999999999,0.274725,53.2,20.03,56.8457641342,135.73,53.273736,20.066923,56.9277818476,0.26373599999999997,0.07692299999999999,0.274725,53.01,19.99,56.6538630633,134.37,60.443736,59.786923,85.0171828717,0.26373599999999997,0.07692299999999999,0.274725,60.18,59.71,84.775683424,132.64
2021-04-11 04:30:00,52.70181792,20.32636356,56.4857740289,0.26181792,0.07636356,0.272727,52.44,20.25,56.2140204931,135.88,52.50181792,20.26636356,56.2775832535,0.26181792,0.07636356,0.272727,52.24,20.19,56.005836303,134.47,59.56181792,59.98636356,84.5338628426,0.26181792,0.07636356,0.272727,59.3,59.91,84.2953029534,132.73
2021-04-11 05:00:00,51.67245728,21.01655004,55.7829563302,0.26245728,0.07655004,0.273393,51.41,20.94,55.5110052152,135.98,51.47245728,20.96655004,55.5788635996,0.26245728,0.07655004,0.273393,51.21,20.89,55.3069272334,134.56,58.29245728,59.54655004,83.329479762,0.26245728,0.07655004,0.273393,58.03,59.47,83.091285945,132.94
2021-04-11 05:30:00,51.51405568,21.02701624,55.6402133763,0.26405568,0.07701624,0.27505799999999997,51.25,20.95,55.3666415814,135.98,51.32405568,20.97701624,55.4454137127,0.26405568,0.07701624,0.27505799999999997,51.06,20.9,55.1718551437,134.56,58.12405568,59.57701624,83.2335672235,0.26405568,0.07701624,0.27505799999999997,57.86,59.5,82.994154011,133.01
2021-04-11 06:00:00,51.23405568,20.83701624,55.3092190074,0.26405568,0.07701624,0.27505799999999997,50.97,20.76,55.0356111986,135.83,51.04405568,20.78701624,55.1143870911,0.26405568,0.07701624,0.27505799999999997,50.78,20.71,54.8407922992,134.42,57.78405568,59.31701624,82.8100567953,0.26405568,0.07701624,0.27505799999999997,57.52,59.24,82.5707454248,132.76
2021-04-11 06:30:00,51.44725248,20.06794864,55.2226615653,0.26725248,0.07794864,0.27838799999999997,51.18,19.99,54.9453592217,135.53,51.25725248,20.01794864,55.0274858553,0.26725248,0.07794864,0.27838799999999997,50.99,19.94,54.750193607,134.15,58.12725248,59.49794864,83.1792244088,0.26725248,0.07794864,0.27838799999999997,57.86,59.42,82.9368193265,132.34
2021-04-11 07:00:00,52.39973984,19.89242412,56.048561736,0.41973984000000003,0.12242412,0.437229,51.98,19.77,55.6127080801,135.61,52.20973984,19.85242412,55.8567424543,0.41973984000000003,0.12242412,0.437229,51.79,19.73,55.4209076071,134.19,59.19973984,59.48242412,83.9212009942,0.41973984000000003,0.12242412,0.437229,58.78,59.36,83.5386018557,132.34
2021-04-11 07:30:00,54.86146784,19.18167812,58.1181333928,0.6914678400000001,0.20167812000000002,0.720279,54.17,18.98,57.398861487,135.31,54.64146784,19.13167812,57.8939644125,0.6914678400000001,0.20167812000000002,0.720279,53.95,18.93,57.1747094439,133.96,61.94146784,58.49167812,85.1940247169,0.6914678400000001,0.20167812000000002,0.720279,61.25,58.29,84.5534540986,132.06
2021-04-11 08:00:00,57.16300608,18.63629344,60.1242105751,0.91300608,0.26629344,0.951048,56.25,18.37,59.1736377114,135.02,56.95300608,18.60629344,59.9152656434,0.91300608,0.26629344,0.951048,56.04,18.34,58.9647114807,133.78,64.56300608,57.70629344,86.5932910604,0.91300608,0.26629344,0.951048,63.65,57.44,85.736084002,131.79
2021-04-11 08:30:00,59.81620192,18.10722556,62.4967969548,1.87620192,0.54722556,1.954377,57.94,17.56,60.5425238985,134.58,59.59620192,18.06722556,62.2746491176,1.87620192,0.54722556,1.954377,57.72,17.52,60.3203846142,133.5,67.44620192,56.81722556,88.1883624622,1.87620192,0.54722556,1.954377,65.57,56.27,86.4045010402,131.32
2021-04-11 09:00:00,61.3255824,17.5678782,63.7922989173,2.0155824,0.5878782,2.099565,59.31,16.98,61.6927588944,134.34,61.1055824,17.5378782,63.5725520347,2.0155824,0.5878782,2.099565,59.09,16.95,61.4730070844,133.32,69.1555824,56.1978782,89.1105834975,2.0155824,0.5878782,2.099565,67.14,55.61,87.1794224574,131.05
2021-04-11 09:30:00,63.94563136,17.61664248,66.3278965617,3.00563136,0.87664248,3.130866,60.94,16.74,63.1973986806,133.44,63.71563136,17.58664248,66.0981972018,3.00563136,0.87664248,3.130866,60.71,16.71,62.9676758345,132.9,71.76563136,53.82664248,89.7084905969,3.00563136,0.87664248,3.130866,68.76,52.95,86.7850223253,130.39
2021-04-11 10:00:00,65.66446304,16.37755172,67.6760364285,2.49446304,0.72755172,2.598399,63.17,15.65,65.0797310996,133.05,65.44446304,16.34755172,67.455319952,2.49446304,0.72755172,2.598399,62.95,15.62,64.8589770194,132.57,73.87446304,53.28755172,91.0878666879,2.49446304,0.72755172,2.598399,71.38,52.56,88.6434317928,129.91
2021-04-11 10:30:00,66.23290304,16.21209672,68.1881919775,4.05290304,1.18209672,4.221774,62.18,15.03,63.9707222095,132.71,65.99290304,16.18209672,67.9479470323,4.05290304,1.18209672,4.221774,61.94,15.0,63.7303977706,132.37,74.29290304,52.97209672,91.2440599328,4.05290304,1.18209672,4.221774,70.24,51.79,87.2689045422,130.07
2021-04-11 11:00:00,66.2831712,16.4600916,68.2963644699,5.6231712,1.6400915999999999,5.85747,60.66,14.82,62.4441190185,132.71,66.0431712,16.4400916,68.0586296804,5.6231712,1.6400915999999999,5.85747,60.42,14.8,62.2062408445,132.49,74.0931712,53.1600916,91.1909719073,5.6231712,1.6400915999999999,5.85747,68.47,51.52,85.6881047754,129.9
2021-04-11 11:30:00,67.17807712,15.89943916,69.0339496997,4.79807712,1.39943916,4.997997,62.38,14.5,64.0430667598,132.79,66.94807712,15.87943916,68.8055347926,4.79807712,1.39943916,4.997997,62.15,14.48,63.8145195077,132.58,75.19807712,52.03943916,91.4486414915,4.79807712,1.39943916,4.997997,70.4,50.64,86.7212177036,130.18
2021-04-11 12:00:00,67.22596928,15.88424104,69.0770588477,4.74596928,1.38424104,4.943718,62.48,14.5,64.1404739615,132.88,66.99596928,15.85424104,68.8463278521,4.74596928,1.38424104,4.943718,62.25,14.47,63.9096502885,132.63,75.27596928,52.28424104,91.6521326112,4.74596928,1.38424104,4.943718,70.53,50.9,86.9786807212,130.26
2021-04-11 12:30:00,67.73976352,16.19701436,69.6492558174,6.70976352,1.95701436,6.989337,61.03,14.24,62.6692787576,132.75,67.50976352,16.16701436,69.4185891807,6.70976352,1.95701436,6.989337,60.8,14.21,62.4384825248,132.5,75.56976352,52.49701436,92.0148122597,6.70976352,1.95701436,6.989337,68.86,50.54,85.416574504,130.08
2021-04-11 13:00:00,67.76240224,15.98111732,69.6213994985,5.35240224,1.5611173200000001,5.575419,62.41,14.42,64.0542309297,132.75,67.53240224,15.96111732,69.3929579886,5.35240224,1.5611173200000001,5.575419,62.18,14.4,63.8256406157,132.47,75.79240224,52.30111732,92.086345949,5.35240224,1.5611173200000001,5.575419,70.44,50.74,86.8121028429,130.08
2021-04-11 13:30:00,67.43901728,15.97888004,69.3061733111,3.69901728,1.07888004,3.853143,63.74,14.9,65.4583653936,132.98,67.18901728,15.94888004,69.0559976945,3.69901728,1.07888004,3.853143,63.49,14.87,65.2081053244,132.63,75.66901728,52.40888004,92.0461345368,3.69901728,1.07888004,3.853143,71.97,51.33,88.3993766946,130.24
2021-04-11 14:00:00,67.72271168,16.27412424,69.6506482172,5.60271168,1.63412424,5.836158,62.12,14.64,63.8218144524,133.27,67.50271168,16.25412424,69.4320721206,5.60271168,1.63412424,5.836158,61.9,14.62,63.6031005534,132.81,75.71271168,52.88412424,92.3533719285,5.60271168,1.63412424,5.836158,70.11,51.25,86.8445427186,130.56
2021-04-11 14:30:00,69.32079648,15.63356564,71.0618125243,2.7207964799999997,0.7935656400000001,2.834163,66.6,14.84,68.233317375,133.57,69.06079648,15.60356564,70.8015880552,2.7207964799999997,0.7935656400000001,2.834163,66.34,14.81,67.9730218543,133.0,77.95079648,52.37356564,93.9112189768,2.7207964799999997,0.7935656400000001,2.834163,75.23,51.58,91.214304251,130.86
2021-04-11 15:00:00,68.55149536,15.99626948,70.3930973418,3.14149536,0.91626948,3.272391,65.41,15.08,67.1258109821,133.73,68.31149536,15.97626948,70.1548400669,3.14149536,0.91626948,3.272391,65.17,15.06,66.8874614558,133.11,77.03149536,52.89626948,93.4444573118,3.14149536,0.91626948,3.272391,73.89,51.98,90.3418646033,131.08
2021-04-11 15:30:00,66.1291056,17.2926558,68.3527216142,5.2891056,1.5426558,5.509485,60.84,15.75,62.845589344,133.95,65.8991056,17.2626558,68.1226203559,5.2891056,1.5426558,5.509485,60.61,15.72,62.6154174305,133.28,73.9491056,54.2826558,91.733728474,5.2891056,1.5426558,5.509485,68.66,52.74,86.577729238,131.39
2021-04-11 16:00:00,66.0983056,17.8557558,68.4676129157,6.0883056,1.7757558,6.341985,60.01,16.08,62.1270190819,133.95,65.8783056,17.8157558,68.2447968966,6.0883056,1.7757558,6.341985,59.79,16.04,61.9041654495,133.37,73.7183056,54.2157558,91.5081239973,6.0883056,1.7757558,6.341985,67.63,52.44,85.579030726,131.39
2021-04-11 16:30:00,68.31245344,16.516548919999998,70.2807774802,4.10245344,1.1965489200000001,4.273389,64.21,15.32,66.0123208197,133.57,68.06245344,16.49654892,70.0330899971,4.10245344,1.1965489200000001,4.273389,63.96,15.3,65.7645162683,133.0,76.58245344,53.46654892,93.3999144984,4.10245344,1.1965489200000001,4.273389,72.48,52.27,89.3616433376,130.83
2021-04-11 17:00:00,70.4855328,15.5957804,72.1902950568,1.6655327999999998,0.4857804,1.73493,68.82,15.11,70.4592399902,132.9,70.2255328,15.5657804,71.9299588246,1.6655327999999998,0.4857804,1.73493,68.56,15.08,70.1988603896,132.59,79.4455328,52.0957804,95.0029632031,1.6655327999999998,0.4857804,1.73493,77.78,51.61,93.3451685948,130.12
2021-04-11 17:30:00,72.2784896,17.0666428,74.266078093,1.9084896,0.5566428,1.98801,70.37,16.51,72.2808204159,132.29,72.0284896,17.0466428,74.0181825284,1.9084896,0.5566428,1.98801,70.12,16.49,72.0328709687,132.3,81.4584896,47.1266428,94.1084799022,1.9084896,0.5566428,1.98801,79.55,46.57,92.1789965231,129.63
2021-04-11 18:00:00,73.28310592,26.19382256,77.8237107416,0.9731059200000001,0.28382256,1.013652,72.31,25.91,76.811875384,133.87,73.01310592,26.12382256,77.5459073145,0.9731059200000001,0.28382256,1.013652,72.04,25.84,76.53409175,132.82,85.30310592,28.28382256,89.8698753655,0.9731059200000001,0.28382256,1.013652,84.33,28.0,88.8569012514,130.42
2021-04-11 18:30:00,72.8961824,26.7130532,77.6365933034,1.4161824,0.41305319999999995,1.47519,71.48,26.3,76.1648239019,133.98,72.6261824,26.6630532,77.3658889689,1.4161824,0.41305319999999995,1.47519,71.21,26.25,75.8941802775,132.9,84.7961824,28.8830532,89.5802618425,1.4161824,0.41305319999999995,1.47519,83.38,28.47,88.1065565097,130.7
2021-04-11 19:00:00,72.13093792,26.85277356,76.9671595753,1.14093792,0.33277356,1.188477,70.99,26.52,75.7818612862,133.98,71.88093792,26.79277356,76.7119413866,1.14093792,0.33277356,1.188477,70.74,26.46,75.5266787301,132.88,83.94093792,29.05277356,88.8264865365,1.14093792,0.33277356,1.188477,82.8,28.72,87.6394796881,130.57
2021-04-11 19:30:00,72.27735232,26.58547776,77.0117087599,0.32735232000000003,0.09547776000000001,0.34099199999999996,71.95,26.49,76.671524049,133.71,71.98735232,26.51547776,76.7153795199,0.32735232000000003,0.09547776000000001,0.34099199999999996,71.66,26.42,76.3752054007,132.72,84.22735232,28.79547776,89.0136305195,0.32735232000000003,0.09547776000000001,0.34099199999999996,83.9,28.7,88.6729947617,130.37
2021-04-11 20:00:00,71.79277696,26.92664328,76.6762475735,0.26277696,0.07664328000000001,0.27372599999999997,71.53,26.85,76.4032944316,133.86,71.52277696,26.86664328,76.4023831121,0.26277696,0.07664328000000001,0.27372599999999997,71.26,26.79,76.1294404288,132.82,83.70277696,29.20664328,88.6520325909,0.26277696,0.07664328000000001,0.27372599999999997,83.44,29.13,88.3786767269,130.48
2021-04-11 20:30:00,72.32469504,26.84720272,77.1468327705,0.26469504,0.07720272,0.27572399999999997,72.06,26.77,76.8718186334,133.35,72.05469504,26.77720272,76.8693545102,0.26469504,0.07720272,0.27572399999999997,71.79,26.7,76.5943477027,132.51,84.31469504,29.13720272,89.2073112589,0.26469504,0.07720272,0.27572399999999997,84.05,29.06,88.9319183421,129.98
2021-04-11 21:00:00,71.11181792,27.48636356,76.2390374391,0.26181792,0.07636356,0.272727,70.85,27.41,75.9672995439,133.75,70.85181792,27.42636356,75.9749005968,0.26181792,0.07636356,0.272727,70.59,27.35,75.703174306,132.79,82.92181792,29.86636356,88.1364144917,0.26181792,0.07636356,0.272727,82.66,29.79,87.8642117133,130.27
2021-04-11 21:30:00,68.73309664,27.55673652,74.051416606,0.26309664,0.07673652,0.274059,68.47,27.48,73.7786642601,134.72,68.47309664,27.49673652,73.7877732604,0.26309664,0.07673652,0.274059,68.21,27.42,73.515035877,133.21,80.51309664,32.78673652,86.9328983883,0.26309664,0.07673652,0.274059,80.25,32.71,86.6602942529,130.97
2021-04-11 22:00:00,65.52181792,28.56636356,71.4782886657,0.26181792,0.07636356,0.272727,65.26,28.49,71.2077783673,135.35,65.29181792,28.48636356,71.2354855123,0.26181792,0.07636356,0.272727,65.03,28.41,70.9649843233,133.68,76.83181792,33.50636356,83.8200730369,0.26181792,0.07636356,0.272727,76.57,33.43,83.54956493,131.66
2021-04-11 22:30:00,62.11309664,29.38673652,68.7140237325,0.26309664,0.07673652,0.274059,61.85,29.31,68.4433970519,136.07,61.87309664,29.31673652,68.4671536432,0.26309664,0.07673652,0.274059,61.61,29.24,68.1965519656,134.11,73.00309664,35.19673652,81.0448171118,0.26309664,0.07673652,0.274059,72.74,35.12,80.7745133071,132.21
2021-04-11 23:00:00,58.4805392,23.9059906,63.1780804685,0.26053919999999997,0.07599059999999999,0.271395,58.22,23.83,62.9081656067,135.72,58.2605392,23.8359906,62.9479537059,0.26053919999999997,0.07599059999999999,0.271395,58.0,23.76,62.6780471936,134.08,67.5705392,48.7459906,83.3183615259,0.26053919999999997,0.07599059999999999,0.271395,67.31,48.67,83.0626570728,132.13
2021-04-11 23:30:00,55.32277696,19.51664328,58.664376034200004,0.26277696,0.07664328000000001,0.27372599999999997,55.06,19.44,58.3910712352,135.4,55.12277696,19.47664328,58.4624680734,0.26277696,0.07664328000000001,0.27372599999999997,54.86,19.4,58.1891708138,134.18,62.62277696,59.46664328,86.3590982883,0.26277696,0.07664328000000001,0.27372599999999997,62.36,59.39,86.1158620697,132.53
2021-04-12 00:00:00,52.52958016,20.32571088,56.3248729654,0.25958016,0.07571088000000001,0.27039599999999997,52.27,20.25,56.0554671731,135.96,52.32958016,20.27571088,56.1203119326,0.25958016,0.07571088000000001,0.27039599999999997,52.07,20.2,55.8509167337,134.59,59.35958016,60.08571088,84.462135947,0.25958016,0.07571088000000001,0.27039599999999997,59.1,60.01,84.2259467148,133.19
2021-04-12 00:30:00,50.52181792,20.69636356,54.5966441327,0.26181792,0.07636356,0.272727,50.26,20.62,54.3254268276,136.27,50.32181792,20.64636356,54.3926253,0.26181792,0.07636356,0.272727,50.06,20.57,54.1214236694,134.8,57.03181792,60.25636356,82.9666053586,0.26181792,0.07636356,0.272727,56.77,60.18,82.731283684,133.52
2021-04-12 01:00:00,49.53277696,20.76664328,53.7098637728,0.26277696,0.07664328000000001,0.27372599999999997,49.27,20.69,53.4378985365,136.41,49.36277696,20.71664328,53.5337562477,0.26277696,0.07664328000000001,0.27372599999999997,49.1,20.64,53.2618024479,134.86,55.95277696,60.68664328,82.5444239312,0.26277696,0.07664328000000001,0.27372599999999997,55.69,60.61,82.3100735026,133.52
2021-04-12 01:30:00,52.08277696,20.55664328,55.9927784523,0.26277696,0.07664328000000001,0.27372599999999997,51.82,20.48,55.7202189515,136.11,51.88277696,20.50664328,55.7883945252,0.26277696,0.07664328000000001,0.27372599999999997,51.62,20.43,55.5158472871,134.71,58.82277696,59.81664328,83.8936821374,0.26277696,0.07664328000000001,0.27372599999999997,58.56,59.74,83.6548934612,133.38
2021-04-12 02:00:00,55.3905392,20.0059906,58.8927117117,0.26053919999999997,0.07599059999999999,0.271395,55.13,19.93,58.6218542866,135.55,55.1805392,19.9559906,58.6782197006,0.26053919999999997,0.07599059999999999,0.271395,54.92,19.88,58.407369398,134.34,62.6005392,58.7659906,85.8619191454,0.26053919999999997,0.07599059999999999,0.271395,62.34,58.69,85.6200426302,132.79
2021-04-12 02:30:00,55.81181792,19.59636356,59.1521469121,0.26181792,0.07636356,0.272727,55.55,19.52,58.879817425,135.35,55.59181792,19.55636356,58.9313293193,0.26181792,0.07636356,0.272727,55.33,19.48,58.6590086858,134.19,63.12181792,58.73636356,86.222527809,0.26181792,0.07636356,0.272727,62.86,58.66,85.9789229986,132.54
2021-04-12 03:00:00,54.99501472,19.85729596,58.4701962276,0.26501472,0.07729596,0.276057,54.73,19.78,58.1946844652,135.52,54.80501472,19.81729596,58.2779105462,0.26501472,0.07729596,0.276057,54.54,19.74,58.0024068466,134.28,62.19501472,59.07729596,85.7808064427,0.26501472,0.07729596,0.276057,61.93,59.0,85.5355183535,132.73
2021-04-12 03:30:00,54.58277696,19.60664328,57.9974137473,0.26277696,0.07664328000000001,0.27372599999999997,54.32,19.53,57.7242002976,135.6,54.37277696,19.55664328,57.7828795641,0.26277696,0.07664328000000001,0.27372599999999997,54.11,19.48,57.5096730994,134.34,61.70277696,58.89664328,85.2997495555,0.26277696,0.07664328000000001,0.27372599999999997,61.44,58.82,85.056839819,132.73
2021-04-12 04:00:00,53.74277696,19.97664328,57.3354371406,0.26277696,0.07664328000000001,0.27372599999999997,53.48,19.9,57.0624254654,135.75,53.54277696,19.93664328,57.1340416027,0.26277696,0.07664328000000001,0.27372599999999997,53.28,19.86,56.8610411442,134.46,60.72277696,59.06664328,84.7120061745,0.26277696,0.07664328000000001,0.27372599999999997,60.46,58.99,84.4703006979,132.95
