Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-12 04:30:00,53.47277696,20.03664328,57.1034582993,0.26277696,0.07664328000000001,0.27372599999999997,53.21,19.96,56.8304997339,135.75,53.27277696,19.98664328,56.8986350858,0.26277696,0.07664328000000001,0.27372599999999997,53.01,19.91,56.6256849848,134.46,60.39277696,58.89664328,84.3569919959,0.26277696,0.07664328000000001,0.27372599999999997,60.13,58.82,84.1154522071,132.95
2021-04-12 05:00:00,53.32277696,20.25664328,57.0407761141,0.26277696,0.07664328000000001,0.27372599999999997,53.06,20.18,56.7679134723,135.83,53.12277696,20.19664328,56.8325068224,0.26277696,0.07664328000000001,0.27372599999999997,52.86,20.12,56.5596499282,134.56,60.17277696,58.58664328,83.9830807835,0.26277696,0.07664328000000001,0.27372599999999997,59.91,58.51,83.7414365771,133.12
2021-04-12 05:30:00,54.55309664,19.21673652,57.8387700033,0.26309664,0.07673652,0.274059,54.29,19.14,57.5651257273,135.31,54.35309664,19.17673652,57.6368487854,0.26309664,0.07673652,0.274059,54.09,19.1,57.3632120788,134.13,61.68309664,58.29673652,84.8723388389,0.26309664,0.07673652,0.274059,61.42,58.22,84.6285105623,132.47
2021-04-12 06:00:00,56.68405568,17.91701624,59.4483106512,0.26405568,0.07701624,0.27505799999999997,56.42,17.84,59.1733216915,134.59,56.47405568,17.87701624,59.2360251417,0.26405568,0.07701624,0.27505799999999997,56.21,17.8,58.9610388307,133.59,64.17405568,57.09701624,85.8974894041,0.26405568,0.07701624,0.27505799999999997,63.91,57.02,85.6491009877,131.71
2021-04-12 06:30:00,61.28181792,16.10636356,63.3630503899,0.26181792,0.07636356,0.272727,61.02,16.03,63.0904216185,133.37,61.05181792,16.07636356,63.1329861218,0.26181792,0.07636356,0.272727,60.79,16.0,62.8603539602,132.91,69.14181792,52.60636356,86.8793443362,0.26181792,0.07636356,0.272727,68.88,52.53,86.6247961037,130.72
2021-04-12 07:00:00,65.50163808,14.66214444,67.1225973182,0.28163808,0.08214444,0.293373,65.22,14.58,66.8298196915,132.92,65.27163808,14.64214444,66.8937899319,0.28163808,0.08214444,0.293373,64.99,14.56,66.6010037462,132.65,73.82163808,50.06214444,89.19558596,0.28163808,0.08214444,0.293373,73.54,49.98,88.916432677,130.38
2021-04-12 07:30:00,70.7984512,12.5916316,71.9094561144,0.34845119999999996,0.10163159999999999,0.36297,70.45,12.49,71.5486030611,132.79,70.5484512,12.5816316,71.6615756207,0.34845119999999996,0.10163159999999999,0.36297,70.2,12.48,71.3007040638,132.49,79.9684512,48.8516316,93.7093116894,0.34845119999999996,0.10163159999999999,0.36297,79.62,48.75,93.3590215244,130.14
2021-04-12 08:00:00,75.13048896,14.19055928,76.4588931652,0.55048896,0.16055928,0.573426,74.58,14.03,75.8881894632,133.05,74.86048896,14.17055928,76.1898783149,0.55048896,0.16055928,0.573426,74.31,14.01,75.6191523359,132.52,85.64048896,40.78055928,94.8543481581,0.55048896,0.16055928,0.573426,85.09,40.62,94.2883476364,130.46
2021-04-12 08:30:00,77.75340544,25.60640992,81.8613479397,1.15340544,0.33640992000000003,1.201464,76.6,25.27,80.6606031468,135.26,77.47340544,25.54640992,81.5766364241,1.15340544,0.33640992000000003,1.201464,76.32,25.21,80.3759074599,133.08,92.31340544,15.60640992,93.6233136271,1.15340544,0.33640992000000003,1.201464,91.16,15.27,92.4300735692,131.52
2021-04-12 09:00:00,79.90678144,25.42822792,83.855163796,1.7767814400000002,0.5182279200000001,1.850814,78.13,24.91,82.0049083897,134.7,79.61678144,25.35822792,83.5575945687,1.7767814400000002,0.5182279200000001,1.850814,77.84,24.84,81.7073509545,132.86,94.53678144,14.00822792,95.5689986057,1.7767814400000002,0.5182279200000001,1.850814,92.76,13.49,93.7357866559,130.83
2021-04-12 09:30:00,80.53628096,25.07391528,84.3492369754,2.75628096,0.80391528,2.871126,77.78,24.27,81.4785941214,134.8,80.25628096,25.02391528,84.0670385435,2.75628096,0.80391528,2.871126,77.5,24.22,81.1964186402,132.96,95.11628096,13.513915279999999,96.0714984262,2.75628096,0.80391528,2.871126,92.36,12.71,93.2304333359,130.92
2021-04-12 10:00:00,79.71278368,25.27039524,83.6224895444,3.53278368,1.03039524,3.679983,76.18,24.24,79.9435425785,134.71,79.45278368,25.22039524,83.3595415688,3.53278368,1.03039524,3.679983,75.92,24.19,79.6806281351,132.96,94.04278368,13.70039524,95.0354985888,3.53278368,1.03039524,3.679983,90.51,12.67,91.3924996923,130.83
2021-04-12 10:30:00,78.2970384,26.0091362,82.5039477121,4.5570384,1.3291362,4.7469149999999996,73.74,24.68,77.7604655336,135.06,78.0270384,25.9391362,82.2256499413,4.5570384,1.3291362,4.7469149999999996,73.47,24.61,77.4822108616,133.2,92.3370384,15.5091362,93.6304542665,4.5570384,1.3291362,4.7469149999999996,87.78,14.18,88.9179441958,131.08
2021-04-12 11:00:00,77.73331072,26.40929896,82.097007662,5.96331072,1.7392989600000002,6.211782,71.77,24.67,75.8916451265,135.29,77.46331072,26.34929896,81.8220634266,5.96331072,1.7392989600000002,6.211782,71.5,24.61,75.6168109616,133.35,91.46331072,16.34929896,92.913060354,5.96331072,1.7392989600000002,6.211782,85.5,14.61,86.7392765707,131.24
2021-04-12 11:30:00,76.83996448,26.06873964,81.1416004754,5.54996448,1.61873964,5.781213,71.29,24.45,75.3662165695,134.74,76.58996448,26.01873964,80.8887969468,5.54996448,1.61873964,5.781213,71.04,24.4,75.1135247475,133.05,90.39996448,14.79873964,91.603254707,5.54996448,1.61873964,5.781213,84.85,13.18,85.8675427621,131.0
2021-04-12 12:00:00,76.6792656,25.9360358,80.9468203574,5.1292656,1.4960358,5.342985,71.55,24.44,75.6089683834,134.74,76.4092656,25.8660358,80.6686288314,5.1292656,1.4960358,5.342985,71.28,24.37,75.3308389705,133.05,90.2192656,14.4060358,91.3621899523,5.1292656,1.4960358,5.342985,85.09,12.91,86.0637914573,131.0
2021-04-12 12:30:00,76.670216,25.852563,80.9115383314,3.780216,1.102563,3.937725,72.89,24.75,76.9773642053,134.95,76.400216,25.802563,80.6397250877,3.780216,1.102563,3.937725,72.62,24.7,76.7056347344,133.14,90.470216,14.362563,91.6031833454,3.780216,1.102563,3.937725,86.69,13.26,87.6982536884,131.12
2021-04-12 13:00:00,76.6211936,26.3270148,81.0180166196,5.2011936,1.5170148,5.41791,71.42,24.81,75.6065638685,135.49,76.3711936,26.2670148,80.7620906019,5.2011936,1.5170148,5.41791,71.17,24.75,75.3507226243,133.41,90.3311936,16.1570148,91.7647735487,5.2011936,1.5170148,5.41791,85.13,14.64,86.3796648523,131.45
2021-04-12 13:30:00,75.0366496,27.0027728,79.7474044849,3.7466496,1.0927728,3.9027600000000002,71.29,25.91,75.8524370077,135.95,74.7666496,26.9427728,79.4730451069,3.7466496,1.0927728,3.9027600000000002,71.02,25.85,75.5781906372,133.77,88.6666496,15.9027728,90.0814794173,3.7466496,1.0927728,3.9027600000000002,84.92,14.81,86.2017546225,131.94
2021-04-12 14:00:00,73.713632,28.412726,78.9998895023,4.363632,1.272726,4.54545,69.35,27.14,74.471485147,136.29,73.453632,28.342726,78.7321165161,4.363632,1.272726,4.54545,69.09,27.07,74.2038610855,134.11,86.873632,15.622726,88.2671938182,4.363632,1.272726,4.54545,82.51,14.35,83.7485677489,132.44
2021-04-12 14:30:00,73.36203264,28.38225952,78.6609209744,5.32203264,1.55225952,5.543784,68.04,26.83,73.1388439887,136.58,73.11203264,28.32225952,78.4061203037,5.32203264,1.55225952,5.543784,67.79,26.77,72.8842712799,134.23,86.43203264,16.44225952,87.9820672888,5.32203264,1.55225952,5.543784,81.11,14.89,82.4654121435,132.67
2021-04-12 15:00:00,72.14665952,27.57319236,77.2361406132,3.81665952,1.11319236,3.9756869999999997,68.33,26.46,73.2742826645,135.95,71.89665952,27.50319236,76.9776281794,3.81665952,1.11319236,3.9756869999999997,68.08,26.39,73.0158784101,133.72,85.35665952,16.88319236,87.0103528822,3.81665952,1.11319236,3.9756869999999997,81.54,15.77,83.0509753103,131.97
2021-04-12 15:30:00,71.92493088,28.03060484,77.1939796214,4.18493088,1.22060484,4.359303,67.74,26.81,72.8524790244,136.21,71.66493088,27.96060484,76.9263137103,4.18493088,1.22060484,4.359303,67.48,26.74,72.5849708962,133.89,85.01493088,17.02060484,86.7020153263,4.18493088,1.22060484,4.359303,80.83,15.8,82.3597529137,132.24
2021-04-12 16:00:00,71.40767744,29.23265592,77.1596045189,4.87767744,1.42265592,5.080914,66.53,27.81,72.1085085132,136.44,71.15767744,29.16265592,76.9017266319,4.87767744,1.42265592,5.080914,66.28,27.74,71.8508594242,134.12,84.23767744,17.47265592,86.0306922289,4.87767744,1.42265592,5.080914,79.36,16.05,80.9667345272,132.54
2021-04-12 16:30:00,71.86046496,29.54305228,77.6963214206,4.57046496,1.33305228,4.760901,67.29,28.21,72.9640199002,136.34,71.62046496,29.46305228,77.443931013,4.57046496,1.33305228,4.760901,67.05,28.13,72.7117555833,134.05,84.83046496,17.88305228,86.6949326326,4.57046496,1.33305228,4.760901,80.26,16.55,81.94858205,132.34
2021-04-12 17:00:00,72.70619904,29.71722472,78.5449223305,4.75619904,1.38722472,4.954374,67.95,28.33,73.6192325415,136.34,72.44619904,29.65722472,78.2815606221,4.75619904,1.38722472,4.954374,67.69,28.27,73.3561790172,134.05,85.76619904,18.06722472,87.6485339686,4.75619904,1.38722472,4.954374,81.01,16.68,82.7093858035,132.28
2021-04-12 17:30:00,73.78507136,29.57981248,79.4934089214,3.56507136,1.03981248,3.713616,70.22,28.54,75.798284941,136.42,73.51507136,29.49981248,79.2130333558,3.56507136,1.03981248,3.713616,69.95,28.46,75.5180382425,134.05,87.23507136,17.93981248,89.0606228757,3.56507136,1.03981248,3.713616,83.67,16.9,85.359703022,132.36
2021-04-12 18:00:00,73.92067712,29.37186416,79.5422712155,2.20067712,0.64186416,2.292372,71.72,28.73,77.2604122433,136.3,73.66067712,29.29186416,79.2711086068,2.20067712,0.64186416,2.292372,71.46,28.65,76.9893115958,133.96,87.65067712,17.78186416,89.436211305,2.20067712,0.64186416,2.292372,85.45,17.14,87.1520630852,132.23
2021-04-12 18:30:00,74.24600288,29.25550084,79.8019628396,1.11600288,0.32550084,1.162503,73.13,28.93,78.644400945,136.3,73.96600288,29.18550084,79.5158037206,1.11600288,0.32550084,1.162503,72.85,28.86,78.3582931157,134.0,88.19600288,17.68550084,89.9517196276,1.11600288,0.32550084,1.162503,87.08,17.36,88.7935583249,132.23
2021-04-12 19:00:00,74.34312608,29.46132844,79.967932753,0.7931260800000001,0.23132844,0.8261729999999999,73.55,29.23,79.1454066892,136.57,74.08312608,29.39132844,79.7004376227,0.7931260800000001,0.23132844,0.8261729999999999,73.29,29.16,78.8779417835,134.14,88.36312608,17.92132844,90.1621653671,0.7931260800000001,0.23132844,0.8261729999999999,87.57,17.69,89.3389108955,132.4
2021-04-12 19:30:00,73.63102848,29.69321664,79.3927923016,0.49102848,0.14321664,0.5114879999999999,73.14,29.55,78.8838519597,136.65,73.36102848,29.60321664,79.1087285644,0.49102848,0.14321664,0.5114879999999999,72.87,29.46,78.5997996181,134.19,87.61102848,18.06321664,89.4537428323,0.49102848,0.14321664,0.5114879999999999,87.12,17.92,88.9439194099,132.4
2021-04-12 20:00:00,73.16077888,29.66939384,78.947910024,0.34077888,0.09939384,0.35497799999999996,72.82,29.57,78.5947663652,136.22,72.88077888,29.58939384,78.6583762734,0.34077888,0.09939384,0.35497799999999996,72.54,29.49,78.3052469506,133.92,87.04077888,17.95939384,88.8742764535,0.34077888,0.09939384,0.35497799999999996,86.7,17.86,88.5204473554,131.98
2021-04-12 20:30:00,74.83282688,29.21540784,80.333629534,0.29282688,0.08540784,0.30502799999999997,74.54,29.13,80.0297975757,135.93,74.55282688,29.14540784,80.0473534476,0.29282688,0.08540784,0.30502799999999997,74.26,29.06,79.7435339071,133.69,89.04282688,18.20540784,90.884882645,0.29282688,0.08540784,0.30502799999999997,88.75,18.12,90.5808859528,131.61
2021-04-12 21:00:00,74.1425072,29.595314600000002,79.8310341921,0.29250719999999997,0.08531459999999999,0.304695,73.85,29.51,79.527747359,135.93,73.8725072,29.5253146,79.5543306316,0.29250719999999997,0.08531459999999999,0.304695,73.58,29.44,79.2510567753,133.62,88.3125072,19.2153146,90.3787986373,0.29250719999999997,0.08531459999999999,0.304695,88.02,19.13,90.0748427698,131.61
2021-04-12 21:30:00,72.21474496,30.98596728,78.5818016968,0.29474496,0.08596728000000001,0.30702599999999997,71.92,30.9,78.2770489991,136.11,71.94474496,30.90596728,78.3021400785,0.29474496,0.08596728000000001,0.30702599999999997,71.65,30.82,77.9974031619,133.86,85.96474496,19.58596728,88.1677236313,0.29474496,0.08596728000000001,0.30702599999999997,85.67,19.5,87.8612479993,131.89
2021-04-12 22:00:00,68.52474496,32.16596728,75.6986797962,0.29474496,0.08596728000000001,0.30702599999999997,68.23,32.08,75.3953533051,136.05,68.28474496,32.07596728,75.443184392,0.29474496,0.08596728000000001,0.30702599999999997,67.99,31.99,75.1398709075,133.82,81.68474496,21.00596728,84.342446138,0.29474496,0.08596728000000001,0.30702599999999997,81.39,20.92,84.0355787747,131.76
2021-04-12 22:30:00,64.23442528,33.27587404,72.3418632894,0.29442528,0.08587404,0.306693,63.94,33.19,72.0409584889,136.34,63.99442528,33.19587404,72.0919726474,0.29442528,0.08587404,0.306693,63.7,33.11,71.7911004234,133.97,76.69442528,22.36587404,79.8890930641,0.29442528,0.08587404,0.306693,76.4,22.28,79.5824000643,132.05
2021-04-12 23:00:00,60.03309664,29.88673652,67.0610894036,0.26309664,0.07673652,0.274059,59.77,29.81,66.7913841749,136.22,59.80309664,29.79673652,66.8150871808,0.26309664,0.07673652,0.274059,59.54,29.72,66.5453980377,133.91,71.22309664,31.88673652,78.0352065473,0.26309664,0.07673652,0.274059,70.96,31.81,77.7637299774,132.05
2021-04-12 23:30:00,56.74181792,18.56636356,59.7021252277,0.26181792,0.07636356,0.272727,56.48,18.49,59.4295423169,134.06,56.53181792,18.51636356,59.4869914925,0.26181792,0.07636356,0.272727,56.27,18.44,59.2144112527,133.35,64.11181792,56.14636356,85.2217069649,0.26181792,0.07636356,0.272727,63.85,56.07,84.9745102957,131.16
2021-04-13 00:00:00,53.45245728,18.93655004,56.7076548333,0.26245728,0.07655004,0.273393,53.19,18.86,56.4347029761,134.6,53.26245728,18.89655004,56.5152099785,0.26245728,0.07655004,0.273393,53.0,18.82,56.242265246,133.64,60.46245728,58.01655004,83.7951598774,0.26245728,0.07655004,0.273393,60.2,57.94,83.5528790647,131.6
2021-04-13 00:30:00,51.3169328,19.2578554,54.8114275184,0.26693279999999997,0.07785539999999999,0.278055,51.05,19.18,54.5341626873,134.8,51.1269328,19.2078554,54.61597721,0.26693279999999997,0.07785539999999999,0.278055,50.86,19.13,54.3387200806,133.77,58.0069328,58.5378554,82.4104651588,0.26693279999999997,0.07785539999999999,0.278055,57.74,58.46,82.1673852572,131.79
2021-04-13 01:00:00,50.55277696,19.27664328,54.10334772,0.26277696,0.07664328000000001,0.27372599999999997,50.29,19.2,53.8305127228,134.59,50.36277696,19.23664328,53.9115734124,0.26277696,0.07664328000000001,0.27372599999999997,50.1,19.16,53.6387509176,133.64,57.13277696,58.44664328,81.7322721687,0.26277696,0.07664328000000001,0.27372599999999997,56.87,58.37,81.4938881144,131.69
2021-04-13 01:30:00,52.73149824,18.83627032,55.9947853483,0.26149824,0.07627032,0.27239399999999997,52.47,18.76,55.7228723237,134.4,52.54149824,18.78627032,55.7990411194,0.26149824,0.07627032,0.27239399999999997,52.28,18.71,55.5271330072,133.53,59.61149824,57.84627032,83.0645635175,0.26149824,0.07627032,0.27239399999999997,59.35,57.77,82.8238818216,131.5
2021-04-13 02:00:00,55.94181792,18.49636356,58.9203059831,0.26181792,0.07636356,0.272727,55.68,18.42,58.6477518751,133.85,55.73181792,18.45636356,58.7083715029,0.26181792,0.07636356,0.272727,55.47,18.38,58.4358220615,133.22,63.18181792,56.17636356,84.5442247495,0.26181792,0.07636356,0.272727,62.92,56.1,84.2979027023,131.03
2021-04-13 02:30:00,56.54245728,18.68655004,59.5502865456,0.26245728,0.07655004,0.273393,56.28,18.61,59.2770655482,133.96,56.33245728,18.63655004,59.3352065859,0.26245728,0.07655004,0.273393,56.07,18.56,59.0619886221,133.31,63.84245728,55.93655004,84.8808398988,0.26245728,0.07655004,0.273393,63.58,55.86,84.6330668238,131.15
2021-04-13 03:00:00,55.56469504,18.77720272,58.6516724133,0.26469504,0.07720272,0.27572399999999997,55.3,18.7,58.3761937779,134.16,55.36469504,18.72720272,58.446193876,0.26469504,0.07720272,0.27572399999999997,55.1,18.65,58.170718579,133.37,62.78469504,56.69720272,84.5960443965,0.26469504,0.07720272,0.27572399999999997,62.52,56.62,84.3479389197,131.15
2021-04-13 03:30:00,55.24181792,18.40636356,58.2275936873,0.26181792,0.07636356,0.272727,54.98,18.33,57.9550627642,134.24,55.04181792,18.37636356,58.0283763139,0.26181792,0.07636356,0.272727,54.78,18.3,57.7558516516,133.37,62.48181792,57.22636356,84.7280016104,0.26181792,0.07636356,0.272727,62.22,57.15,84.4834356546,131.15
2021-04-13 04:00:00,54.763736,18.496923,57.803139544,0.26373599999999997,0.07692299999999999,0.274725,54.5,18.42,57.5286572066,134.24,54.563736,18.446922999999998,57.5976584111,0.26373599999999997,0.07692299999999999,0.274725,54.3,18.37,57.3231794303,133.37,61.943736,57.316923,84.3934600062,0.26373599999999997,0.07692299999999999,0.274725,61.68,57.24,84.147727242,131.21
2021-04-13 04:30:00,54.80181792,18.77636356,57.9291901883,0.26181792,0.07636356,0.272727,54.54,18.7,57.6567567593,133.99,54.60181792,18.72636356,57.7237837667,0.26181792,0.07636356,0.272727,54.34,18.65,57.4513542051,133.32,61.85181792,56.13636356,83.5280712919,0.26181792,0.07636356,0.272727,61.59,56.06,83.2829616428,131.11
2021-04-13 05:00:00,55.00597376,18.63757568,58.0776753711,0.26597376,0.07757568000000001,0.27705599999999997,54.74,18.56,57.8008754259,133.89,54.79597376,18.59757568,57.8659533878,0.26597376,0.07757568000000001,0.27705599999999997,54.53,18.52,57.5891595702,133.28,62.06597376,55.87757568,83.513403491,0.26597376,0.07757568000000001,0.27705599999999997,61.8,55.8,83.2639177555,131.05
2021-04-13 05:30:00,56.01277696,17.95664328,58.8206785124,0.26277696,0.07664328000000001,0.27372599999999997,55.75,17.88,58.547048602,133.71,55.81277696,17.90664328,58.6149634952,0.26277696,0.07664328000000001,0.27372599999999997,55.55,17.83,58.3413352607,133.14,63.25277696,55.36664328,84.0617569484,0.26277696,0.07664328000000001,0.27372599999999997,62.99,55.29,83.8136277702,130.85
2021-04-13 06:00:00,57.52277696,17.59664328,60.1540665617,0.26277696,0.07664328000000001,0.27372599999999997,57.26,17.52,59.8803640603,133.26,57.32277696,17.55664328,59.9511174347,0.26277696,0.07664328000000001,0.27372599999999997,57.06,17.48,59.6774161639,132.89,64.88277696,54.05664328,84.450550198,0.26277696,0.07664328000000001,0.27372599999999997,64.62,53.98,84.1996722084,130.53
2021-04-13 06:30:00,61.49684288,15.46074584,63.4105381316,0.27684288,0.08074584,0.28837799999999997,61.22,15.38,63.1223637073,132.62,61.26684288,15.44074584,63.1826136574,0.27684288,0.08074584,0.28837799999999997,60.99,15.36,62.894432981,132.43,69.37684288,51.75074584,86.5522155868,0.27684288,0.08074584,0.28837799999999997,69.1,51.67,86.2820891031,129.87
2021-04-13 07:00:00,65.56289664,14.15501152,67.0735250822,0.46289664,0.13501152,0.482184,65.1,14.02,66.5925701561,132.48,65.32289664,14.12501152,66.8326026418,0.46289664,0.13501152,0.482184,64.86,13.99,66.3516367545,132.37,73.95289664,50.02501152,89.2834402284,0.46289664,0.13501152,0.482184,73.49,49.89,88.8245022502,129.75
2021-04-13 07:30:00,70.30447456,13.09130508,71.5129457641,0.96447456,0.28130508,1.004661,69.34,12.81,70.5133441272,132.32,70.07447456,13.07130508,71.2831747424,0.96447456,0.28130508,1.004661,69.11,12.79,70.2835414589,132.37,79.14447456,47.53130508,92.3204896867,0.96447456,0.28130508,1.004661,78.18,47.25,91.3491921147,129.75
2021-04-13 08:00:00,73.13096736,26.42736548,77.7595269612,1.6709673600000001,0.48736548,1.740591,71.46,25.94,76.0224651008,134.44,72.85096736,26.35736548,77.4724090263,1.6709673600000001,0.48736548,1.740591,71.18,25.87,75.7353900102,132.94,86.14096736,17.77736548,87.9562446966,1.6709673600000001,0.48736548,1.740591,84.47,17.29,86.2213720605,130.61
2021-04-13 08:30:00,75.8446128,26.6738454,80.3983788344,2.5846128,0.7538454,2.692305,73.26,25.92,77.7101923817,134.76,75.5846128,26.6138454,80.1332044729,2.5846128,0.7538454,2.692305,73.0,25.86,77.4450747304,133.07,89.5846128,14.5838454,90.7639322483,2.5846128,0.7538454,2.692305,87.0,13.83,88.092388434,130.77
2021-04-13 09:00:00,76.63149504,26.62960272,81.1265787094,3.46149504,1.00960272,3.605724,73.17,25.62,77.5256944503,134.76,76.36149504,26.55960272,80.8485647454,3.46149504,1.00960272,3.605724,72.9,25.55,77.2477345946,133.14,90.34149504,14.07960272,91.432056407,3.46149504,1.00960272,3.605724,86.88,13.07,87.857608094,130.88
2021-04-13 09:30:00,76.10200352,26.60433436,80.6182705501,4.47200352,1.30433436,4.6583369999999995,71.63,25.3,75.966748647,134.66,75.84200352,26.54433436,80.3530409166,4.47200352,1.30433436,4.6583369999999995,71.37,25.24,75.7016149101,133.06,89.54200352,14.04433436,90.6367128817,4.47200352,1.30433436,4.6583369999999995,85.07,12.74,86.0186752979,130.76
2021-04-13 10:00:00,75.08405088,26.90701484,79.7596523573,5.06405088,1.47701484,5.275053,70.02,25.43,74.4948676084,134.66,74.82405088,26.83701484,79.4912822617,5.06405088,1.47701484,5.275053,69.76,25.36,74.2265936171,133.06,88.25405088,14.52701484,89.4416662238,5.06405088,1.47701484,5.275053,83.19,13.05,84.2073547857,130.76
2021-04-13 10:30:00,74.54386016,27.30237588,79.3864397504,5.97386016,1.74237588,6.222771,68.57,25.56,73.1789484756,134.92,74.30386016,27.24237588,79.1404490653,5.97386016,1.74237588,6.222771,68.33,25.5,72.9331125073,133.16,87.51386016,15.04237588,88.7972341473,5.97386016,1.74237588,6.222771,81.54,13.3,82.6175622976,130.93
2021-04-13 11:00:00,73.7158576,27.656291799999998,78.7330815974,6.5358576,1.9062918,6.808185,67.18,25.75,71.9459164929,134.79,73.4658576,27.5862918,78.4744272243,6.5358576,1.9062918,6.808185,66.93,25.68,71.6874277681,133.07,86.3958576,15.1962918,87.7221265982,6.5358576,1.9062918,6.808185,79.86,13.29,80.9582837022,130.8
2021-04-13 11:30:00,72.345008,27.787294,77.4979605561,6.985008,2.037294,7.27605,65.36,25.75,70.2494989306,134.79,72.105008,27.727294,77.2524110384,6.985008,2.037294,7.27605,65.12,25.69,70.0042177301,133.03,84.745008,15.347294,86.1234916503,6.985008,2.037294,7.27605,77.76,13.31,78.890897447,130.8
2021-04-13 12:00:00,70.87066208,27.94477644,76.1811083796,7.25066208,2.11477644,7.552773,63.62,25.83,68.6636242854,134.98,70.63066208,27.87477644,75.9321643801,7.25066208,2.11477644,7.552773,63.38,25.76,68.4149252722,133.17,82.97066208,15.44477644,84.3959233925,7.25066208,2.11477644,7.552773,75.72,13.33,76.8843761762,130.98
2021-04-13 12:30:00,71.02736544,27.83631492,76.2872667597,7.18736544,2.09631492,7.486839,63.84,25.74,68.8338085536,134.98,70.78736544,27.77631492,76.0419277535,7.18736544,2.09631492,7.486839,63.6,25.68,68.5887920873,133.14,83.18736544,15.53631492,84.6257339711,7.18736544,2.09631492,7.486839,76.0,13.44,77.1792303667,130.98
2021-04-13 13:00:00,70.65822496,27.73573228,75.9068876954,6.80822496,1.9857322800000001,7.091901,63.85,25.75,68.8468227299,135.33,70.42822496,27.66573228,75.6672162406,6.80822496,1.9857322800000001,7.091901,63.62,25.68,68.6073378,133.25,82.96822496,16.66573228,84.6254866186,6.80822496,1.9857322800000001,7.091901,76.16,14.68,77.5618978623,131.14
2021-04-13 13:30:00,69.32737664,27.95340152,74.7507712891,5.97737664,1.74340152,6.226434,63.35,26.21,68.5579069109,135.86,69.09737664,27.88340152,74.511284641,5.97737664,1.74340152,6.226434,63.12,26.14,68.3186211805,133.49,81.73737664,18.05340152,83.7073715179,5.97737664,1.74340152,6.226434,75.76,16.31,77.4957656908,131.57
2021-04-13 14:00:00,67.93090336,28.90151348,73.8234726408,5.73090336,1.67151348,5.969691,62.2,27.23,67.8992849741,135.86,67.69090336,28.83151348,73.5752306639,5.73090336,1.67151348,5.969691,61.96,27.16,67.6513651008,133.62,79.97090336,17.26151348,81.8126226926,5.73090336,1.67151348,5.969691,74.24,15.59,75.8592492713,131.76
2021-04-13 14:30:00,67.39730592,29.15379756,73.4325592462,6.76730592,1.97379756,7.049277,60.63,27.18,66.4435798253,135.86,67.17730592,29.07379756,73.1988806966,6.76730592,1.97379756,7.049277,60.41,27.1,66.2101057241,133.62,79.18730592,17.46379756,81.0901575044,6.76730592,1.97379756,7.049277,72.42,15.49,74.0580616814,131.76
2021-04-13 15:00:00,66.77799488,29.78608184,73.1198418459,7.11799488,2.07608184,7.414578,59.66,27.71,65.7811500356,135.93,66.55799488,29.70608184,72.8863360359,7.11799488,2.07608184,7.414578,59.44,27.63,65.5479252151,133.69,78.33799488,17.33608184,80.2332921884,7.11799488,2.07608184,7.414578,71.22,15.26,72.836501838,131.86
2021-04-13 15:30:00,66.45990336,30.18288848,72.9926401195,6.72990336,1.9628884800000002,7.010316,59.73,28.22,66.0608908508,135.99,66.23990336,30.10288848,72.7592515903,6.72990336,1.9628884800000002,7.010316,59.51,28.14,65.8278033964,133.76,77.99990336,17.13288848,79.859381364,6.72990336,1.9628884800000002,7.010316,71.27,15.17,72.8666027752,131.95
2021-04-13 16:00:00,66.48030368,30.40300524,73.1024863121,6.01030368,1.75300524,6.260733,60.47,28.65,66.9137011381,136.27,66.25030368,30.32300524,72.8600534208,6.01030368,1.75300524,6.260733,60.24,28.57,66.6716019007,133.92,78.17030368,17.69300524,80.1476064012,6.01030368,1.75300524,6.260733,72.16,15.94,73.8995886321,132.19
2021-04-13 16:30:00,67.55871584,30.17629212,73.9918150342,5.43871584,1.58629212,5.665329,62.12,28.59,68.3833495816,136.57,67.34871584,30.09629212,73.7674475949,5.43871584,1.58629212,5.665329,61.91,28.51,68.1591387856,134.04,79.69871584,18.51629212,81.8213809491,5.43871584,1.58629212,5.665329,74.26,16.93,76.1654285093,132.35
2021-04-13 17:00:00,68.87087456,30.19025508,75.1973993198,4.56087456,1.3302550800000001,4.750911,64.31,28.86,70.4888338675,136.7,68.62087456,30.12025508,74.9403375457,4.56087456,1.3302550800000001,4.750911,64.06,28.79,70.2320987868,134.14,81.36087456,18.53025508,83.4443662718,4.56087456,1.3302550800000001,4.750911,76.8,17.2,78.7024777247,132.56
2021-04-13 17:30:00,70.7454512,29.6057566,76.6904145859,3.3454512,0.9757566,3.484845,67.4,28.63,73.2286617384,136.7,70.4954512,29.5057566,76.4211902055,3.3454512,0.9757566,3.484845,67.15,28.53,72.9594640879,133.98,83.9654512,19.7057566,86.2468192944,3.3454512,0.9757566,3.484845,80.62,18.73,82.7671269285,132.3
2021-04-13 18:00:00,72.71452384,28.69673612,78.1722754,1.63452384,0.47673612,1.702629,71.08,28.22,76.4770213855,136.38,72.45452384,28.62673612,77.9047369918,1.63452384,0.47673612,1.702629,70.82,28.15,76.20954599,133.79,86.58452384,18.89673612,88.6226066226,1.63452384,0.47673612,1.702629,84.95,18.42,86.9240984998,131.9
2021-04-13 18:30:00,72.71528352,28.74862436,78.1920447359,1.19528352,0.34862436,1.245087,71.52,28.4,76.9523904762,136.38,72.46528352,28.65862436,77.92646576,1.19528352,0.34862436,1.245087,71.27,28.31,76.6868241617,133.77,86.66528352,18.97862436,88.7189920491,1.19528352,0.34862436,1.245087,85.47,18.63,87.4768415068,131.84
2021-04-13 19:00:00,72.3195696,28.8419578,77.8587097046,0.8295695999999999,0.2419578,0.864135,71.49,28.6,76.9985720647,136.16,72.0495696,28.7619578,77.5782875297,0.8295695999999999,0.2419578,0.864135,71.22,28.52,76.7181777677,133.61,86.2995696,19.6319578,88.5044037334,0.8295695999999999,0.2419578,0.864135,85.47,19.39,87.6418450285,131.59
2021-04-13 19:30:00,72.89093856,27.98610708,78.0788775127,0.50093856,0.14610708,0.521811,72.39,27.84,77.5588660309,135.62,72.63093856,27.89610708,77.8038946732,0.50093856,0.14610708,0.521811,72.13,27.75,77.2838883597,133.21,87.04093856,19.47610708,89.1932942121,0.50093856,0.14610708,0.521811,86.54,19.33,88.6725464842,131.0
2021-04-13 20:00:00,72.52095872,28.19361296,77.8085423678,0.32095872000000003,0.09361296,0.33433199999999996,72.2,28.1,77.4754799921,135.48,72.27095872,28.11361296,77.546545429,0.32095872000000003,0.09361296,0.33433199999999996,71.95,28.02,77.2134891065,133.13,86.66095872,19.76361296,88.8860065674,0.32095872000000003,0.09361296,0.33433199999999996,86.34,19.67,88.5522698749,131.0
2021-04-13 20:30:00,72.9825072,28.8553146,78.4797778913,0.29250719999999997,0.08531459999999999,0.304695,72.69,28.77,78.1763966936,135.89,72.6925072,28.7653146,78.177003825,0.29250719999999997,0.08531459999999999,0.304695,72.4,28.68,77.8736309671,133.43,87.1425072,19.9653146,89.4003934453,0.29250719999999997,0.08531459999999999,0.304695,86.85,19.88,89.0962227033,131.37
2021-04-13 21:00:00,71.3893104,29.1443822,77.1091995368,0.28931039999999997,0.08438219999999999,0.301365,71.1,29.06,76.8094629587,135.54,71.1393104,29.0643822,76.8475100238,0.28931039999999997,0.08438219999999999,0.301365,70.85,28.98,76.5477818098,133.16,85.3593104,20.9043822,87.8817675467,0.28931039999999997,0.08438219999999999,0.301365,85.07,20.82,87.5806902234,130.92
2021-04-13 21:30:00,69.33538432,30.66615376,75.8143027748,0.29538432000000003,0.08615376,0.30769199999999997,69.04,30.58,75.5093239276,136.12,69.08538432,30.57615376,75.5492654193,0.29538432000000003,0.08615376,0.30769199999999997,68.79,30.49,75.2442967938,133.6,82.89538432,21.50615376,85.6397068602,0.29538432000000003,0.08615376,0.30769199999999997,82.6,21.42,85.3321533773,131.56
2021-04-13 22:00:00,65.6641056,32.0057808,73.0489203812,0.29410559999999997,0.08578079999999999,0.30636,65.37,31.92,72.7469813807,136.22,65.4241056,31.9057808,72.7893703917,0.29410559999999997,0.08578079999999999,0.30636,65.13,31.82,72.4874423607,133.7,78.5841056,22.6557808,81.7847544265,0.29410559999999997,0.08578079999999999,0.30636,78.29,22.57,81.4783959096,131.73
2021-04-13 22:30:00,62.3941056,22.8457808,66.4451210698,0.29410559999999997,0.08578079999999999,0.30636,62.1,22.76,66.1394556978,134.88,62.1641056,22.7957808,66.2119600022,0.29410559999999997,0.08578079999999999,0.30636,61.87,22.71,65.906304706,133.48,72.0141056,43.4557808,84.1096682332,0.29410559999999997,0.08578079999999999,0.30636,71.72,43.37,83.8135746762,131.64
2021-04-13 23:00:00,58.46757216,18.67804188,61.3785487182,0.26757216,0.07804188000000001,0.278721,58.2,18.6,61.0999181669,133.87,58.25757216,18.62804188,61.163295024600004,0.26757216,0.07804188000000001,0.278721,57.99,18.55,60.8846663783,133.26,65.86757216,54.35804188,85.401017437,0.26757216,0.07804188000000001,0.278721,65.6,54.28,85.1450433085,131.24
2021-04-13 23:30:00,54.4721376,19.3464568,57.8057018418,0.26213759999999997,0.07645679999999999,0.27306,54.21,19.27,57.5330948238,134.32,54.2721376,19.3064568,57.6038557203,0.26213759999999997,0.07645679999999999,0.27306,54.01,19.23,57.3312567453,133.55,61.3521376,55.7864568,82.9229374202,0.26213759999999997,0.07645679999999999,0.27306,61.09,55.71,82.6776402663,131.56
2021-04-14 00:00:00,51.55277696,19.71664328,55.1945181564,0.26277696,0.07664328000000001,0.27372599999999997,51.29,19.64,54.9217051811,134.78,51.36277696,19.66664328,54.9991974027,0.26277696,0.07664328000000001,0.27372599999999997,51.1,19.59,54.7263930841,133.8,58.09277696,57.23664328,81.5524620651,0.26277696,0.07664328000000001,0.27372599999999997,57.83,57.16,81.3115889649,131.87
2021-04-14 00:30:00,49.59437536,20.01710948,53.4816486216,0.26437536,0.07710948000000001,0.275391,49.33,19.94,53.2076357302,135.11,49.40437536,19.96710948,53.2867503766,0.26437536,0.07710948000000001,0.275391,49.14,19.89,53.0127503531,134.0,55.86437536,58.05710948,80.569574875,0.26437536,0.07710948000000001,0.275391,55.6,57.98,80.3308184945,132.13
2021-04-14 01:00:00,48.94181792,19.64636356,52.7378530322,0.26181792,0.07636356,0.272727,48.68,19.57,52.4664397496,135.5,48.77181792,19.59636356,52.5614658091,0.26181792,0.07636356,0.272727,48.51,19.52,52.2900611971,134.15,55.29181792,59.36636356,81.1267542259,0.26181792,0.07636356,0.272727,55.03,59.29,80.8925521912,132.33
2021-04-14 01:30:00,51.10757216,19.31804188,54.6367154409,0.26757216,0.07804188000000001,0.278721,50.84,19.24,54.358837368,135.38,50.91757216,19.26804188,54.4413132883,0.26757216,0.07804188000000001,0.278721,50.65,19.19,54.1634433913,134.06,57.73757216,58.89804188,82.477915688,0.26757216,0.07804188000000001,0.278721,57.47,58.82,82.2349882957,132.19
2021-04-14 02:00:00,54.0321376,18.8764568,57.2345395277,0.26213759999999997,0.07645679999999999,0.27306,53.77,18.8,56.9618547802,135.01,53.8421376,18.8264568,57.0386821112,0.26213759999999997,0.07645679999999999,0.27306,53.58,18.75,56.7660012684,133.83,61.0921376,58.1764568,84.3608286015,0.26213759999999997,0.07645679999999999,0.27306,60.83,58.1,84.1183624425,131.8
2021-04-14 02:30:00,54.55277696,18.74664328,57.6839848512,0.26277696,0.07664328000000001,0.27372599999999997,54.29,18.67,57.4105652298,135.01,54.34277696,18.68664328,57.465885922,0.26277696,0.07664328000000001,0.27372599999999997,54.08,18.61,57.1924689098,133.83,61.67277696,58.02664328,84.6795296887,0.26277696,0.07664328000000001,0.27372599999999997,61.41,57.95,84.4357187451,131.8
2021-04-14 03:00:00,53.51437536,19.02710948,56.796296229,0.26437536,0.07710948000000001,0.275391,53.25,18.95,56.5213676409,134.88,53.31437536,18.97710948,56.5911062292,0.26437536,0.07710948000000001,0.275391,53.05,18.9,56.3161832869,133.74,60.50437536,58.27710948,84.0059576878,0.26437536,0.07710948000000001,0.275391,60.24,58.2,83.7621489696,131.68
2021-04-14 03:30:00,52.78501472,19.22729596,56.1778131376,0.26501472,0.07729596,0.276057,52.52,19.15,55.9023514711,134.88,52.58501472,19.17729596,55.972783149,0.26501472,0.07729596,0.276057,52.32,19.1,55.6973284817,133.74,59.68501472,58.48729596,83.5647340141,0.26501472,0.07729596,0.276057,59.42,58.41,83.3214528198,131.68
2021-04-14 04:00:00,52.10309664,19.27673652,55.5547050243,0.26309664,0.07673652,0.274059,51.84,19.2,55.2813313877,134.88,51.92309664,19.22673652,55.3685412657,0.26309664,0.07673652,0.274059,51.66,19.15,55.0951731098,133.71,58.89309664,58.57673652,83.0640168375,0.26309664,0.07673652,0.274059,58.63,58.5,82.8234682925,131.68
2021-04-14 04:30:00,51.70629344,19.29766892,55.190042644,0.26629344,0.07766892,0.277389,51.44,19.22,54.9134045566,134.8,51.51629344,19.24766892,54.9945565365,0.26629344,0.07766892,0.277389,51.25,19.17,54.7179257648,133.71,58.44629344,58.59766892,82.7626486994,0.26629344,0.07766892,0.277389,58.18,58.52,82.5197115846,131.68
2021-04-14 05:00:00,51.38309664,19.18673652,54.8484592181,0.26309664,0.07673652,0.274059,51.12,19.11,54.5751454419,134.69,51.19309664,19.13673652,54.6529763895,0.26309664,0.07673652,0.274059,50.93,19.06,54.3796699144,133.63,58.07309664,58.41673652,82.371109371,0.26309664,0.07673652,0.274059,57.81,58.34,82.1313076725,131.62
2021-04-14 05:30:00,52.35501472,18.77729596,55.6204495658,0.26501472,0.07729596,0.276057,52.09,18.7,55.3449013008,134.28,52.15501472,18.71729596,55.4119366969,0.26501472,0.07729596,0.276057,51.89,18.64,55.1363917934,133.39,59.16501472,57.72729596,82.6615972848,0.26501472,0.07729596,0.276057,58.9,57.65,82.4180350409,131.22
2021-04-14 06:00:00,54.09277696,18.12664328,57.0491342252,0.26277696,0.07664328000000001,0.27372599999999997,53.83,18.05,56.7756232903,133.78,53.89277696,18.07664328,56.8436138958,0.26277696,0.07664328000000001,0.27372599999999997,53.63,18.0,56.5701060632,133.07,61.12277696,56.14664328,82.9966229127,0.26277696,0.07664328000000001,0.27372599999999997,60.86,56.07,82.7513413789,130.75
2021-04-14 06:30:00,58.00908064,16.69139852,60.3627055495,0.27908064,0.08139852,0.290709,57.73,16.61,60.0719984685,132.87,57.79908064,16.66139852,60.1526052925,0.27908064,0.08139852,0.290709,57.52,16.58,59.8618977314,132.6,65.32908064,52.43139852,83.7671793009,0.27908064,0.08139852,0.290709,65.05,52.35,83.4986526837,130.04
2021-04-14 07:00:00,62.34120832,14.95743576,64.1104604516,0.47120832,0.13743576,0.490842,61.87,14.82,63.6201956929,132.59,62.11120832,14.92743576,63.8798132225,0.47120832,0.13743576,0.490842,61.64,14.79,63.3895393578,132.35,70.30120832,51.17743576,86.9562523469,0.47120832,0.13743576,0.490842,69.83,51.04,86.4945691937,129.68
2021-04-14 07:30:00,66.5403088,24.8296734,71.0220062822,0.8903088,0.2596734,0.9274049999999999,65.65,24.57,70.0971283292,134.39,66.3203088,24.7596734,70.7914174615,0.8903088,0.2596734,0.9274049999999999,65.43,24.5,69.8665506519,132.94,77.7103088,28.0596734,82.6210467442,0.8903088,0.2596734,0.9274049999999999,76.82,27.8,81.6954857994,130.63
2021-04-14 08:00:00,69.60287552,28.93750536,75.3786408548,1.60287552,0.46750536000000004,1.669662,68.0,28.47,73.7193387111,135.11,69.35287552,28.85750536,75.1170883255,1.60287552,0.46750536000000004,1.669662,67.75,28.39,73.4578423315,133.14,82.55287552,17.20750536,84.3271931072,1.60287552,0.46750536000000004,1.669662,80.95,16.74,82.6627491679,130.92
2021-04-14 08:30:00,72.97583232,26.95836776,77.7960519248,1.84583232,0.53836776,1.922742,71.13,26.42,75.8781477107,134.8,72.70583232,26.87836776,77.5150611609,1.84583232,0.53836776,1.922742,70.86,26.34,75.597190424,132.91,86.52583232,16.45836776,88.0772247973,1.84583232,0.53836776,1.922742,84.68,15.92,86.1635003931,130.63
2021-04-14 09:00:00,74.31724128,26.06086204,78.7541800906,1.4772412799999999,0.43086204,1.538793,72.84,25.63,77.2176307588,134.64,74.04724128,25.99086204,78.4762311198,1.4772412799999999,0.43086204,1.538793,72.57,25.56,76.9397069139,132.85,88.15724128,15.39086204,89.4906577495,1.4772412799999999,0.43086204,1.538793,86.68,14.96,87.9614915744,130.63
2021-04-14 09:30:00,74.31513216,26.28899688,78.8279786936,2.70513216,0.78899688,2.817846,71.61,25.5,76.0147492267,134.36,74.05513216,26.22899688,78.5628593966,2.70513216,0.78899688,2.817846,71.35,25.44,75.7496937288,132.71,87.89513216,15.04899688,89.174136186,2.70513216,0.78899688,2.817846,85.19,14.26,86.3752493484,130.33
2021-04-14 10:00:00,73.47112448,26.89074464,78.2375758805,4.39112448,1.28074464,4.574088,69.08,25.61,73.6744087184,134.82,73.21112448,26.82074464,77.9693599478,4.39112448,1.28074464,4.574088,68.82,25.54,73.4062940081,132.99,86.72112448,16.37074464,88.2527886876,4.39112448,1.28074464,4.574088,82.33,15.09,83.7014754948,130.67
2021-04-14 10:30:00,73.34440192,26.99170056,78.1533952693,3.67440192,1.07170056,3.827502,69.67,25.92,74.3354242606,134.95,73.10440192,26.92170056,77.9039892504,3.67440192,1.07170056,3.827502,69.43,25.85,74.0860810139,133.02,86.71440192,16.77170056,88.3214438289,3.67440192,1.07170056,3.827502,83.04,15.7,84.5111329944,130.79
2021-04-14 11:00:00,72.73959648,26.98321564,77.5831349093,3.91959648,1.14321564,4.082913,68.82,25.84,73.5112100295,134.63,72.47959648,26.91321564,77.3150249433,3.91959648,1.14321564,4.082913,68.56,25.77,73.2432010497,132.86,85.84959648,15.77321564,87.2865828602,3.91959648,1.14321564,4.082913,81.93,14.63,83.2259683032,130.58
2021-04-14 11:30:00,71.67323136,27.28594248,76.6914255351,5.40323136,1.5759424800000001,5.628366,66.27,25.71,71.0824661924,134.78,71.42323136,27.20594248,76.4293221488,5.40323136,1.5759424800000001,5.628366,66.02,25.63,70.8204582024,132.95,84.37323136,15.99594248,85.8761453836,5.40323136,1.5759424800000001,5.628366,78.97,14.42,80.27575786,130.71
2021-04-14 12:00:00,71.15931552,27.03480036,76.1218011859,5.15931552,1.50480036,5.374287,66.0,25.53,70.7656760019,134.87,70.91931552,26.96480036,75.8725890706,5.15931552,1.50480036,5.374287,65.76,25.46,70.5165881194,133.01,83.82931552,15.69480036,85.285877488,5.15931552,1.50480036,5.374287,78.67,14.19,79.9395083798,130.78
2021-04-14 12:30:00,71.89895584,27.14636212,76.8530079257,5.19895584,1.5163621200000001,5.415579,66.7,25.63,71.4547892027,135.0,71.64895584,27.07636212,76.5944009613,5.19895584,1.5163621200000001,5.415579,66.45,25.56,71.1963208319,133.06,84.66895584,15.81636212,86.133555562,5.19895584,1.5163621200000001,5.415579,79.47,14.3,80.746336759,130.85
2021-04-14 13:00:00,72.41616992,26.87929956,77.2437596879,3.90616992,1.13929956,4.068927,68.51,25.74,73.1858435765,135.17,72.16616992,26.80929956,76.9850285693,3.90616992,1.13929956,4.068927,68.26,25.67,72.9272000011,133.12,85.58616992,16.35929956,87.1356365884,3.90616992,1.13929956,4.068927,81.68,15.22,83.085924199,130.95
2021-04-14 13:30:00,72.0209552,26.8202786,76.8527509729,3.8409552,1.1202786,4.000995,68.18,25.7,72.8629013971,135.39,71.7709552,26.7502786,76.5940429505,3.8409552,1.1202786,4.000995,67.93,25.63,72.6042822429,133.19,85.2109552,16.9302786,86.8765861413,3.8409552,1.1202786,4.000995,81.37,15.81,82.891694397,131.04
2021-04-14 14:00:00,71.97709952,26.76498736,76.79236553,3.37709952,0.98498736,3.517812,68.6,25.78,73.2841619997,135.51,71.72709952,26.68498736,76.53015978,3.37709952,0.98498736,3.517812,68.35,25.7,73.0220001096,133.27,85.23709952,16.85498736,86.8875925175,3.37709952,0.98498736,3.517812,81.86,15.87,83.3841501726,131.15
2021-04-14 14:30:00,71.09040544,27.18053492,76.1093110215,4.15040544,1.21053492,4.323339,66.94,25.97,71.801145534,135.69,70.84040544,27.10053492,75.8472282674,4.15040544,1.21053492,4.323339,66.69,25.89,71.5391375402,133.38,84.08040544,17.27053492,85.8358081186,4.15040544,1.21053492,4.323339,79.93,16.06,81.5274708304,131.34
2021-04-14 15:00:00,69.51720832,28.19293576,75.0165573682,4.46720832,1.30293576,4.653342,65.05,26.89,70.3887391562,136.04,69.27720832,28.11293576,74.764087299,4.46720832,1.30293576,4.653342,64.81,26.81,70.1363828551,133.65,82.14720832,17.63293576,84.0183566745,4.46720832,1.30293576,4.653342,77.68,16.33,79.3779018367,131.75
2021-04-14 15:30:00,69.81597024,29.17424132,75.6664130057,3.78597024,1.10424132,3.9437189999999998,66.03,28.07,71.7487686305,136.15,69.57597024,29.09424132,75.4141267457,3.78597024,1.10424132,3.9437189999999998,65.79,27.99,71.4966027165,133.89,82.41597024,16.36424132,84.0248805092,3.78597024,1.10424132,3.9437189999999998,78.63,15.26,80.0970942045,132.08
2021-04-14 16:00:00,70.28016672,29.34713196,76.1613812143,3.11016672,0.9071319600000001,3.239757,67.17,28.44,72.942734388,136.27,70.03016672,29.26713196,75.8998633991,3.11016672,0.9071319600000001,3.239757,66.92,28.36,72.6813318535,133.97,83.05016671999999,16.60713196,84.6943151821,3.11016672,0.9071319600000001,3.239757,79.94,15.7,81.4671320227,132.18
2021-04-14 16:30:00,70.71030624,29.64633932,76.6736776451,3.45030624,1.00633932,3.594069,67.26,28.64,73.1037427222,136.27,70.48030624,29.56633932,76.4306351437,3.45030624,1.00633932,3.594069,67.03,28.56,72.8607884942,133.97,83.52030624,16.92633932,85.2182053155,3.45030624,1.00633932,3.594069,80.07,15.92,81.63731561,132.18
2021-04-14 17:00:00,71.46401216,29.75533688,77.4111432989,3.82401216,1.11533688,3.983346,67.64,28.64,73.4535172745,136.68,71.21401216,29.67533688,77.1496023766,3.82401216,1.11533688,3.983346,67.39,28.56,73.1921150125,134.15,84.49401216,18.04533688,86.3994923249,3.82401216,1.11533688,3.983346,80.67,16.93,82.4273850125,132.45
2021-04-14 17:30:00,72.4945936,29.2563398,78.175440643,1.8045936,0.5263398,1.879785,70.69,28.73,76.3052357312,136.18,72.2245936,29.1863398,77.8988725952,1.8045936,0.5263398,1.879785,70.42,28.66,76.0287577171,133.82,86.0145936,17.7363398,87.8241883633,1.8045936,0.5263398,1.879785,84.21,17.21,85.9506148902,131.95
2021-04-14 18:00:00,72.46729088,29.47295984,78.2314745433,1.82729088,0.53295984,1.903428,70.64,28.94,76.3382813535,136.09,72.20729088,29.38295984,77.9567263627,1.82729088,0.53295984,1.903428,70.38,28.85,76.0635714386,133.75,86.01729088,17.98295984,87.8769661228,1.82729088,0.53295984,1.903428,84.19,17.45,85.9794079998,131.84
2021-04-14 18:30:00,72.4088592,29.9055006,78.341444056,1.9388592,0.5655006,2.019645,70.47,29.34,76.3338489793,136.22,72.1388592,29.8355006,78.0651785544,1.9388592,0.5655006,2.019645,70.2,29.27,76.0576945483,133.84,85.9388592,18.4755006,87.9023983917,1.9388592,0.5655006,2.019645,84.0,17.91,85.8881138459,131.97
2021-04-14 19:00:00,72.36325568,28.98011624,77.9505478486,1.06325568,0.31011624,1.107558,71.3,28.67,76.8482849516,135.6,72.10325568,28.90011624,77.679445147,1.06325568,0.31011624,1.107558,71.04,28.59,76.5772139739,133.35,86.08325568,18.65011624,88.0803822893,1.06325568,0.31011624,1.107558,85.02,18.34,86.9756057754,131.25
2021-04-14 19:30:00,72.14766176,28.91848468,77.72749741,0.57766176,0.16848468,0.601731,71.57,28.75,77.1286418913,135.4,71.89766176,28.83848468,77.4656825,0.57766176,0.16848468,0.601731,71.32,28.67,76.8668413557,133.21,85.95766176,19.05848468,88.0451330486,0.57766176,0.16848468,0.601731,85.38,18.89,87.4447053857,130.96
2021-04-14 20:00:00,72.1060336,28.8867598,77.6770556424,0.36603359999999996,0.1067598,0.381285,71.74,28.78,77.297580816,135.4,71.8460336,28.8167598,77.4096776212,0.36603359999999996,0.1067598,0.381285,71.48,28.71,77.0302180965,133.21,85.9160336,19.0267598,87.9976273433,0.36603359999999996,0.1067598,0.381285,85.55,18.92,87.6171724036,130.96
2021-04-14 20:30:00,72.60994976,28.844568680000002,78.1294691297,0.28994976,0.08456868000000001,0.302031,72.32,28.76,77.8287864482,135.12,72.33994976,28.75456868,77.8453181075,0.28994976,0.08456868000000001,0.302031,72.05,28.67,77.5446413365,133.01,86.50994976,19.03456868,88.5792651376,0.28994976,0.08456868000000001,0.302031,86.22,18.95,88.2779185301,130.64
2021-04-14 21:00:00,72.13835136,29.37410248,77.8895348134,0.28835136,0.08410248000000001,0.30036599999999997,71.85,29.29,77.5907636256,135.12,71.86835136,29.29410248,77.6093059324,0.28835136,0.08410248000000001,0.30036599999999997,71.58,29.21,77.3105458524,133.01,85.95835136,19.68410248,88.1833434327,0.28835136,0.08410248000000001,0.30036599999999997,85.67,19.6,87.8834961753,130.64
2021-04-14 21:30:00,70.52474496,30.55596728,76.8596564401,0.29474496,0.08596728000000001,0.30702599999999997,70.23,30.47,76.555037718,135.81,70.27474496,30.47596728,76.59846187,0.29474496,0.08596728000000001,0.30702599999999997,69.98,30.39,76.2938562402,133.52,84.06474496,20.11596728,86.4380326292,0.29474496,0.08596728000000001,0.30702599999999997,83.77,20.03,86.1313752357,131.39
2021-04-14 22:00:00,66.98154816,31.97503488,74.2221708756,0.29154816,0.08503488000000001,0.30369599999999997,66.69,31.89,73.9224471998,136.01,66.74154816,31.87503488,73.9625046858,0.29154816,0.08503488000000001,0.30369599999999997,66.45,31.79,73.6627897924,133.71,79.87154816,20.90503488,82.5620051162,0.29154816,0.08503488000000001,0.30369599999999997,79.58,20.82,82.2584269239,131.79
2021-04-14 22:30:00,63.0841056,32.9457808,71.1690160946,0.29410559999999997,0.08578079999999999,0.30636,62.79,32.86,70.8686369278,136.15,62.8541056,32.8557808,70.9234863973,0.29410559999999997,0.08578079999999999,0.30636,62.56,32.77,70.6231300637,133.78,75.3841056,22.3457808,78.6263142763,0.29410559999999997,0.08578079999999999,0.30636,75.09,22.26,78.3199572268,132.03
2021-04-14 23:00:00,59.1189408,27.2855244,65.1118192274,0.25894079999999997,0.07552439999999999,0.26973,58.86,27.21,64.8450746009,135.96,58.9089408,27.2055244,64.8876248915,0.25894079999999997,0.07552439999999999,0.26973,58.65,27.13,64.6208898113,133.91,69.3889408,37.7155244,78.9764894517,0.25894079999999997,0.07552439999999999,0.26973,69.13,37.64,78.7129373102,132.19
2021-04-14 23:30:00,55.3605392,24.0659906,60.3652317487,0.26053919999999997,0.07599059999999999,0.271395,55.1,23.99,60.0960073549,135.38,55.1505392,23.9959906,60.144738248,0.26053919999999997,0.07599059999999999,0.271395,54.89,23.92,59.8755250499,133.81,63.9705392,46.9959906,79.3779126585,0.26053919999999997,0.07599059999999999,0.271395,63.71,46.92,79.1230086637,132.02
2021-04-15 00:00:00,52.39958016,24.49571088,57.8425090436,0.25958016,0.07571088000000001,0.27039599999999997,52.14,24.42,57.5753072072,135.5,52.19958016,24.42571088,57.6316885131,0.25958016,0.07571088000000001,0.27039599999999997,51.94,24.35,57.3645020897,133.88,60.55958016,47.58571088,77.0185862575,0.25958016,0.07571088000000001,0.27039599999999997,60.3,47.51,76.7677673246,132.16
2021-04-15 00:30:00,50.59958016,24.77571088,56.3396251494,0.25958016,0.07571088000000001,0.27039599999999997,50.34,24.7,56.0732164228,135.82,50.41958016,24.70571088,56.1471834877,0.25958016,0.07571088000000001,0.27039599999999997,50.16,24.63,55.8807882908,134.08,58.50958016,48.00571088,75.6830182247,0.25958016,0.07571088000000001,0.27039599999999997,58.25,47.93,75.434391361,132.45
2021-04-15 01:00:00,49.91181792,24.83636356,55.7497490843,0.26181792,0.07636356,0.272727,49.65,24.76,55.4813491184,136.03,49.72181792,24.76636356,55.5484647966,0.26181792,0.07636356,0.272727,49.46,24.69,55.2800841172,134.22,57.69181792,48.14636356,75.1426521954,0.26181792,0.07636356,0.272727,57.43,48.07,74.8927887049,132.72
2021-04-15 01:30:00,51.87958016,24.61571088,57.4232014059,0.25958016,0.07571088000000001,0.27039599999999997,51.62,24.54,57.1562420038,135.86,51.67958016,24.54571088,57.2125067456,0.25958016,0.07571088000000001,0.27039599999999997,51.42,24.47,56.9455643576,134.12,59.94958016,47.82571088,76.6893133529,0.25958016,0.07571088000000001,0.27039599999999997,59.69,47.75,76.4392477723,132.46
