Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-15 02:00:00,54.60958016,24.12571088,59.7013916983,0.25958016,0.07571088000000001,0.27039599999999997,54.35,24.05,59.4333660497,135.49,54.42958016,24.05571088,59.5084567296,0.25958016,0.07571088000000001,0.27039599999999997,54.17,23.98,59.240436359,133.87,63.10958016,47.15571088,78.7812171559,0.25958016,0.07571088000000001,0.27039599999999997,62.85,47.08,78.5280134729,132.07
2021-04-15 02:30:00,55.1205392,24.0959906,60.1572157326,0.26053919999999997,0.07599059999999999,0.271395,54.86,24.02,59.8880622495,135.49,54.9105392,24.0159906,59.932754982,0.26053919999999997,0.07599059999999999,0.271395,54.65,23.94,59.6636078359,133.87,63.6805392,47.0859906,79.1978635039,0.26053919999999997,0.07599059999999999,0.271395,63.42,47.01,78.943248603,132.07
2021-04-15 03:00:00,54.18277696,24.19664328,59.340128624,0.26277696,0.07664328000000001,0.27372599999999997,53.92,24.12,59.068949542,135.61,53.98277696,24.13664328,59.1330513092,0.26277696,0.07664328000000001,0.27372599999999997,53.72,24.06,58.8618891984,133.96,62.61277696,47.27664328,78.4566175569,0.26277696,0.07664328000000001,0.27372599999999997,62.35,47.2,78.2007832442,132.18
2021-04-15 03:30:00,53.99926048,24.36561764,59.2419062435,0.25926048,0.07561764,0.270063,53.74,24.29,58.9745004218,135.74,53.79926048,24.29561764,59.0308179234,0.25926048,0.07561764,0.270063,53.54,24.22,58.7634239983,134.05,62.40926048,47.47561764,78.4146036396,0.25926048,0.07561764,0.270063,62.15,47.4,78.1625389813,132.27
2021-04-15 04:00:00,53.46958016,24.40571088,58.776140789,0.25958016,0.07571088000000001,0.27039599999999997,53.21,24.33,58.5085720215,135.74,53.25958016,24.33571088,58.5560389956,0.25958016,0.07571088000000001,0.27039599999999997,53.0,24.26,58.2884859985,134.02,61.77958016,47.54571088,77.957110951,0.25958016,0.07571088000000001,0.27039599999999997,61.52,47.47,77.7052848911,132.27
2021-04-15 04:30:00,53.20245728,24.32655004,58.5002777556,0.26245728,0.07655004,0.273393,52.94,24.25,58.2297698776,135.74,53.00245728,24.26655004,58.2934467034,0.26245728,0.07655004,0.273393,52.74,24.19,58.0229583872,134.02,61.47245728,47.44655004,77.6533200497,0.26245728,0.07655004,0.273393,61.21,47.37,77.3988436606,132.27
2021-04-15 05:00:00,52.81277696,24.45664328,58.2006598824,0.26277696,0.07664328000000001,0.27372599999999997,52.55,24.38,57.9300172622,135.74,52.62277696,24.37664328,57.9946324463,0.26277696,0.07664328000000001,0.27372599999999997,52.36,24.3,57.7239950107,134.02,61.03277696,47.59664328,77.3979348237,0.26277696,0.07664328000000001,0.27372599999999997,60.77,47.52,77.1436536599,132.27
2021-04-15 05:30:00,53.84341632,23.87682976,58.9000550118,0.26341632,0.07682976,0.27439199999999997,53.58,23.8,58.6281195332,135.26,53.64341632,23.81682976,58.6929083817,0.26341632,0.07682976,0.27439199999999997,53.38,23.74,58.4209893788,133.77,62.20341632,46.79682976,77.8409164737,0.26341632,0.07682976,0.27439199999999997,61.94,46.72,77.5842896468,131.87
2021-04-15 06:00:00,55.38469504,22.96720272,59.9579589834,0.26469504,0.07720272,0.27572399999999997,55.12,22.89,59.6838881106,134.81,55.17469504,22.89720272,59.737164857,0.26469504,0.07720272,0.27572399999999997,54.91,22.82,59.4631020045,133.47,63.95469504,45.61720272,78.556554161,0.26469504,0.07720272,0.27572399999999997,63.69,45.54,78.2962815209,131.41
2021-04-15 06:30:00,59.45515456,20.69317008,62.9533374152,0.28515456,0.08317008000000001,0.29703599999999997,59.17,20.61,62.656691582,134.39,59.24515456,20.64317008,62.7385751336,0.28515456,0.08317008000000001,0.29703599999999997,58.96,20.56,62.4419346273,133.19,68.65515456,43.31317008,81.1761107102,0.28515456,0.08317008000000001,0.29703599999999997,68.37,43.23,80.8906039043,131.0
2021-04-15 07:00:00,63.64641312,19.74603716,66.6391167901,0.46641312,0.13603716,0.485847,63.18,19.61,66.1533408076,133.96,63.41641312,19.70603716,66.4076001189,0.46641312,0.13603716,0.485847,62.95,19.57,65.921827948,132.98,73.27641312,40.86603716,83.9015239009,0.46641312,0.13603716,0.485847,72.81,40.73,83.4279869109,130.69
2021-04-15 07:30:00,68.41639264,18.77186452,70.9449482305,0.96639264,0.28186452,1.006659,67.45,18.49,69.93842005650001,133.68,68.16639264,18.73186452,70.6932799773,0.96639264,0.28186452,1.006659,67.2,18.45,69.6867455116,132.83,78.53639264,38.53186452,87.4795379063,0.96639264,0.28186452,1.006659,77.57,38.25,86.4879610119,130.55
2021-04-15 08:00:00,72.41866976,17.44752868,74.4908047134,1.5686697600000001,0.45752868,1.634031,70.85,16.99,72.8586480797,132.51,72.16866976,17.40752868,74.2383926932,1.5686697600000001,0.45752868,1.634031,70.6,16.95,72.6062152987,132.09,82.88866976,35.84752868,90.3082326648,1.5686697600000001,0.45752868,1.634031,81.32,35.39,88.6870593717,129.5
2021-04-15 08:30:00,75.43286464,20.04708552,78.0512825368,2.49286464,0.72708552,2.596734,72.94,19.32,75.4553245305,132.81,75.16286464,20.01708552,77.7826454526,2.49286464,0.72708552,2.596734,72.67,19.29,75.1866544009,132.3,86.75286464,27.22708552,90.9250994454,2.49286464,0.72708552,2.596734,84.26,26.5,88.3289171223,129.76
2021-04-15 09:00:00,75.53149472,27.29293596,80.3113382279,3.78149472,1.10293596,3.939057,71.75,26.19,76.3804857277,134.42,75.27149472,27.23293596,80.0464285174,3.78149472,1.10293596,3.939057,71.49,26.13,76.1156816957,132.98,88.74149472,13.32293596,89.7360212386,3.78149472,1.10293596,3.939057,84.96,12.22,85.8343171465,130.59
2021-04-15 09:30:00,75.2357296,27.3208378,80.0427584891,4.6657296,1.3608378,4.860135,70.57,25.96,75.1933939918,134.3,74.9657296,27.2508378,79.7650849386,4.6657296,1.3608378,4.860135,70.3,25.89,74.9158334399,132.98,88.2457296,13.3408378,89.2484551454,4.6657296,1.3608378,4.860135,83.58,11.98,84.4342158133,130.51
2021-04-15 10:00:00,74.86720768,27.54960224,79.7751801589,5.10720768,1.48960224,5.320008,69.76,26.06,74.4686591796,134.42,74.61720768,27.48960224,79.519846034,5.10720768,1.48960224,5.320008,69.51,26.0,74.213476539,133.02,87.72720768,13.55960224,88.7689460354,5.10720768,1.48960224,5.320008,82.62,12.07,83.4970017426,130.66
2021-04-15 10:30:00,73.979416,27.105663,78.788774317,4.579416,1.335663,4.770225,69.4,25.77,74.0300810482,134.8,73.719416,27.035663,78.5205665366,4.579416,1.335663,4.770225,69.14,25.7,73.7619793661,133.12,87.009416,14.845663,88.2668237934,4.579416,1.335663,4.770225,82.43,13.51,83.5297851069,130.8
2021-04-15 11:00:00,73.30595872,27.18048796,78.1827507165,5.31595872,1.5504879599999999,5.537457,67.99,25.63,72.6604225146,134.73,73.06595872,27.12048796,77.936866699,5.31595872,1.5504879599999999,5.537457,67.75,25.57,72.4146904985,133.06,86.11595872,15.00048796,87.4126591822,5.31595872,1.5504879599999999,5.537457,80.8,13.45,81.9117970747,130.71
2021-04-15 11:30:00,72.6815136,27.1537748,77.5882072552,4.8815136,1.4237748,5.08491,67.8,25.73,72.5180867095,134.93,72.4115136,27.0837748,77.3107894104,4.8815136,1.4237748,5.08491,67.53,25.66,72.2408229466,133.15,85.4615136,14.9437748,86.7582083268,4.8815136,1.4237748,5.08491,80.58,13.52,81.7063449189,130.91
2021-04-15 12:00:00,72.3156288,27.3033084,77.2982588311,5.5656288,1.6233084,5.79753,66.75,25.68,71.5194022626,135.07,72.0656288,27.2333084,77.0396517434,5.5656288,1.6233084,5.79753,66.5,25.61,71.2609437209,133.23,84.9456288,15.2733084,86.3077852903,5.5656288,1.6233084,5.79753,79.38,13.65,80.5450613011,131.0
2021-04-15 12:30:00,72.91353216,27.07519688,77.7782068329,4.30353216,1.25519688,4.482846,68.61,25.82,73.307601925,135.07,72.65353216,27.00519688,77.510105108,4.30353216,1.25519688,4.482846,68.35,25.75,73.03961254,133.17,85.83353216,14.65519688,87.0756569809,4.30353216,1.25519688,4.482846,81.53,13.4,82.6238518831,131.0
2021-04-15 13:00:00,72.138616,27.418763,77.173625565,5.378616,1.5687630000000001,5.6027249999999995,66.76,25.85,71.5899441263,135.82,71.888616,27.358763,76.9186259841,5.378616,1.5687630000000001,5.6027249999999995,66.51,25.79,71.3351540266,133.54,85.028616,17.038763,86.7190001294,5.378616,1.5687630000000001,5.6027249999999995,79.65,15.47,81.1384212319,131.53
2021-04-15 13:30:00,71.51722688,28.86710784,77.1234313011,5.88722688,1.7171078400000002,6.132528,65.63,27.15,71.0240761996,136.17,71.26722688,28.79710784,76.8654086512,5.88722688,1.7171078400000002,6.132528,65.38,27.08,70.766311194,133.95,84.03722688,16.11710784,85.5687832495,5.88722688,1.7171078400000002,6.132528,78.15,14.4,79.4656057675,132.11
2021-04-15 14:00:00,70.63613888,28.87137384,76.3087173479,4.97613888,1.45137384,5.183478,65.66,27.42,71.1554073841,136.17,70.40613888,28.80137384,76.0693336836,4.97613888,1.45137384,5.183478,65.43,27.35,70.9161998418,133.98,83.12613888,15.65137384,84.5867629607,4.97613888,1.45137384,5.183478,78.15,14.2,79.4296072003,132.11
2021-04-15 14:30:00,69.98339136,29.09932248,75.7921211937,5.24339136,1.52932248,5.461866,64.74,27.57,70.3659896541,136.56,69.73339136,29.02932248,75.5344122517,5.24339136,1.52932248,5.461866,64.49,27.5,70.1085593918,134.17,82.36339136,16.28932248,83.958741434,5.24339136,1.52932248,5.461866,77.12,14.76,78.5197554759,132.47
2021-04-15 15:00:00,69.1211936,29.0770148,74.9880803486,5.2011936,1.5170148,5.41791,63.92,27.56,69.6083328345,136.66,68.8811936,28.9970148,74.7358394552,5.2011936,1.5170148,5.41791,63.68,27.48,69.3562744097,134.14,81.5011936,17.2070148,83.2978145965,5.2011936,1.5170148,5.41791,76.3,15.69,77.8965089077,132.47
2021-04-15 15:30:00,69.11812864,28.91153752,74.9212433724,3.22812864,0.94153752,3.362634,65.89,27.97,71.5808144687,136.66,68.86812864,28.83153752,74.6597394728,3.22812864,0.94153752,3.362634,65.64,27.89,71.3194342378,134.14,81.86812864,17.11153752,83.6372835721,3.22812864,0.94153752,3.362634,78.64,16.17,80.2852321414,132.41
2021-04-15 16:00:00,70.9513168,28.5787174,76.4907343662,1.8813168,0.5487174,1.959705,69.07,28.03,74.5409001824,136.1,70.6913168,28.4987174,76.2196770156,1.8813168,0.5487174,1.959705,68.81,27.95,74.2699037296,133.77,84.2013168,16.9387174,85.8881941713,1.8813168,0.5487174,1.959705,82.32,16.39,83.9357760434,131.93
2021-04-15 16:30:00,73.1393488,28.3593934,78.4450096367,1.8493488,0.5393934,1.926405,71.29,27.82,76.5259204453,136.21,72.8793488,28.2893934,78.1772937652,1.8493488,0.5393934,1.926405,71.03,27.75,76.2582677485,133.86,86.7493488,16.6393934,88.3307360433,1.8493488,0.5393934,1.926405,84.9,16.1,86.413077714,132.0
2021-04-15 17:00:00,74.66345504,28.37850772,79.8747220272,1.50345504,0.43850772,1.566099,73.16,27.94,78.3136590896,136.27,74.39345504,28.31850772,79.6010303468,1.50345504,0.43850772,1.566099,72.89,27.88,78.0400313942,133.92,88.59345504,16.67850772,90.1497248786,1.50345504,0.43850772,1.566099,87.09,16.24,88.5912281211,132.0
2021-04-15 17:30:00,76.13333504,28.28347272,81.2172366768,1.6233350400000002,0.47347272,1.690974,74.51,27.81,79.5307248804,136.02,75.86333504,28.20347272,80.9362803498,1.6233350400000002,0.47347272,1.690974,74.24,27.73,79.249798107,133.76,90.29333504,16.69347272,91.8235175982,1.6233350400000002,0.47347272,1.690974,88.67,16.22,90.1413184949,131.76
2021-04-15 18:00:00,75.88321536,28.34510448,81.0043660635,1.42321536,0.41510448,1.482516,74.46,27.93,79.5259485954,136.02,75.60321536,28.27510448,80.7175799075,1.42321536,0.41510448,1.482516,74.18,27.86,79.239207467,133.69,90.06321536,17.16510448,91.6843692937,1.42321536,0.41510448,1.482516,88.64,16.75,90.2087141024,131.69
2021-04-15 18:30:00,75.7543744,28.9671092,81.1037524171,1.2243744,0.35710919999999996,1.27539,74.53,28.61,79.8326562254,136.21,75.4843744,28.8871092,80.8229908905,1.2243744,0.35710919999999996,1.27539,74.26,28.53,79.5519232954,133.85,89.9443744,17.3871092,91.6095085269,1.2243744,0.35710919999999996,1.27539,88.72,17.03,90.3396883988,131.92
2021-04-15 19:00:00,74.34489408,28.73892744,79.7062684246,1.02489408,0.29892744,1.067598,73.32,28.44,78.6425838843,135.79,74.08489408,28.66892744,79.4385229684,1.02489408,0.29892744,1.067598,73.06,28.37,78.3748716107,133.52,88.39489408,18.13892744,90.2367884407,1.02489408,0.29892744,1.067598,87.37,17.84,89.172767704,131.43
2021-04-15 19:30:00,73.14405536,28.71034948,78.5769495576,0.58405536,0.17034948,0.608391,72.56,28.54,77.9710536032,135.53,72.87405536,28.64034948,78.3000482947,0.58405536,0.17034948,0.608391,72.29,28.47,77.6941761009,133.33,87.09405536,18.78034948,89.095880969,0.58405536,0.17034948,0.608391,86.51,18.61,88.4890513001,131.08
2021-04-15 20:00:00,72.97338624,28.84890432,78.4689389491,0.37338624,0.10890432,0.38894399999999996,72.6,28.74,78.0816726255,135.37,72.70338624,28.77890432,78.1921204766,0.37338624,0.10890432,0.38894399999999996,72.33,28.67,77.8048700275,133.24,86.92338624,18.99890432,88.9754653867,0.37338624,0.10890432,0.38894399999999996,86.55,18.89,88.5874404191,130.91
2021-04-15 20:30:00,72.90186784,29.00512812,78.4600522038,0.29186784,0.08512812,0.304029,72.61,28.92,78.1573956833,135.44,72.63186784,28.92512812,78.1796089955,0.29186784,0.08512812,0.304029,72.34,28.84,77.8769619336,133.29,86.86186784,19.15512812,88.9488786773,0.29186784,0.08512812,0.304029,86.57,19.07,88.6455289341,130.91
2021-04-15 21:00:00,72.38643328,29.66354304,78.2286488998,0.28643328,0.08354304,0.29836799999999997,72.1,29.58,77.9319344043,135.64,72.12643328,29.58354304,77.9577346804,0.28643328,0.08354304,0.29836799999999997,71.84,29.5,77.6610301245,133.44,86.25643328,19.62354304,88.4604754884,0.28643328,0.08354304,0.29836799999999997,85.97,19.54,88.1626479865,131.18
2021-04-15 21:30:00,70.63474496,31.09596728,77.1765921549,0.29474496,0.08596728000000001,0.30702599999999997,70.34,31.01,76.872203689,136.21,70.37474496,31.01596728,76.9064038588,0.29474496,0.08596728000000001,0.30702599999999997,70.08,30.93,76.6020319574,133.9,84.15474496,19.96596728,86.4908142447,0.29474496,0.08596728000000001,0.30702599999999997,83.86,19.88,86.1841864845,131.88
2021-04-15 22:00:00,67.6073024,27.8367132,73.1138149708,0.29730239999999997,0.08671319999999999,0.30969,67.31,27.75,72.8058967392,135.96,67.3573024,27.7667132,72.8559987135,0.29730239999999997,0.08671319999999999,0.30969,67.06,27.68,72.5480943926,133.85,79.7073024,29.7767132,85.0876413169,0.29730239999999997,0.08671319999999999,0.30969,79.41,29.69,84.778795698,131.88
2021-04-15 22:30:00,63.69538432,21.30615376,67.1643817192,0.29538432000000003,0.08615376,0.30769199999999997,63.4,21.22,66.856924847,134.33,63.46538432,21.24615376,66.9272295593,0.29538432000000003,0.08615376,0.30769199999999997,63.17,21.16,66.6197755925,133.0,73.66538432,44.92615376,86.2841128985,0.29538432000000003,0.08615376,0.30769199999999997,73.37,44.84,85.9871065916,130.65
2021-04-15 23:00:00,59.9053344,22.0073892,63.8198579517,0.26533439999999997,0.07738919999999999,0.27639,59.64,21.93,63.5441145977,134.94,59.6953344,21.9473892,63.6020506102,0.26533439999999997,0.07738919999999999,0.27639,59.43,21.87,63.3263120669,133.31,69.4353344,47.1473892,83.9293868178,0.26533439999999997,0.07738919999999999,0.27639,69.17,47.07,83.6664436916,131.12
2021-04-15 23:30:00,55.5905392,23.7459906,60.4498148725,0.26053919999999997,0.07599059999999999,0.271395,55.33,23.67,60.1803772005,135.73,55.3805392,23.6859906,60.2331326828,0.26053919999999997,0.07599059999999999,0.271395,55.12,23.61,59.9637098585,133.97,64.2905392,47.4859906,79.9261705194,0.26053919999999997,0.07599059999999999,0.271395,64.03,47.41,79.6715068265,132.1
2021-04-16 00:00:00,52.56085888,24.78608384,58.1119078875,0.26085888,0.07608384,0.27172799999999997,52.3,24.71,57.8435311854,136.1,52.35085888,24.70608384,57.8878485019,0.26085888,0.07608384,0.27172799999999997,52.09,24.63,57.6194845517,134.27,60.75085888,48.07608384,77.4724253657,0.26085888,0.07608384,0.27172799999999997,60.49,48.0,77.2207232548,132.51
2021-04-16 00:30:00,50.70181792,25.05636356,56.5552446307,0.26181792,0.07636356,0.272727,50.44,24.98,56.286712464,135.98,50.52181792,24.98636356,56.362864103,0.26181792,0.07636356,0.272727,50.26,24.91,56.0943464174,134.17,58.62181792,48.36636356,75.9988332823,0.26181792,0.07636356,0.272727,58.36,48.29,75.748357738,132.37
2021-04-16 01:00:00,49.76958016,25.33571088,55.8471964838,0.25958016,0.07571088000000001,0.27039599999999997,49.51,25.26,55.5815410006,135.98,49.58958016,25.25571088,55.6504931919,0.25958016,0.07571088000000001,0.27039599999999997,49.33,25.18,55.3848472057,134.2,57.53958016,48.67571088,75.3666246734,0.25958016,0.07571088000000001,0.27039599999999997,57.28,48.6,75.1196272621,132.46
2021-04-16 01:30:00,51.77277696,24.91664328,57.4565883645,0.26277696,0.07664328000000001,0.27372599999999997,51.51,24.84,57.186586714,135.7,51.57277696,24.84664328,57.2460217452,0.26277696,0.07664328000000001,0.27372599999999997,51.31,24.77,56.9760388234,133.99,59.84277696,48.11664328,76.7878200942,0.26277696,0.07664328000000001,0.27372599999999997,59.58,48.04,76.5350769256,132.15
2021-04-16 02:00:00,54.74181792,24.40636356,59.9361094117,0.26181792,0.07636356,0.272727,54.48,24.33,59.6658972949,135.34,54.54181792,24.34636356,59.7290157345,0.26181792,0.07636356,0.272727,54.28,24.27,59.4588202036,133.75,63.25181792,47.39636356,79.0392797848,0.26181792,0.07636356,0.272727,62.99,47.32,78.7840243958,131.76
2021-04-16 02:30:00,55.23405568,24.39701624,60.3822433193,0.26405568,0.07701624,0.27505799999999997,54.97,24.32,60.1095940762,135.21,55.03405568,24.32701624,60.1710146477,0.26405568,0.07701624,0.27505799999999997,54.77,24.25,59.898375604,133.67,63.83405568,47.32701624,79.464665926,0.26405568,0.07701624,0.27505799999999997,63.57,47.25,79.2067383497,131.65
2021-04-16 03:00:00,54.39181792,24.47636356,59.6453035013,0.26181792,0.07636356,0.272727,54.13,24.4,59.3752212627,135.21,54.19181792,24.40636356,59.434196484,0.26181792,0.07636356,0.272727,53.93,24.33,59.1641259548,133.73,62.85181792,47.45636356,78.7556820692,0.26181792,0.07636356,0.272727,62.59,47.38,78.5007802509,131.73
2021-04-16 03:30:00,54.013736,24.516923,59.3174779476,0.26373599999999997,0.07692299999999999,0.274725,53.75,24.44,59.0455425921,135.36,53.803736,24.446922999999998,59.0973269423,0.26373599999999997,0.07692299999999999,0.274725,53.54,24.37,58.8254069259,133.78,62.693736,47.746923,78.8052865587,0.26373599999999997,0.07692299999999999,0.274725,62.43,47.67,78.5489261543,131.84
2021-04-16 04:00:00,53.59309664,24.51673652,58.9346279962,0.26309664,0.07673652,0.274059,53.33,24.44,58.6634681893,135.36,53.39309664,24.44673652,58.7236383008,0.26309664,0.07673652,0.274059,53.13,24.37,58.4524918203,133.75,61.92309664,47.52673652,78.0593401313,0.26309664,0.07673652,0.274059,61.66,47.45,77.8039722636,131.75
2021-04-16 04:30:00,53.32501472,24.45729596,58.6661445858,0.26501472,0.07729596,0.276057,53.06,24.38,58.3930475314,135.43,53.13501472,24.38729596,58.4642625331,0.26501472,0.07729596,0.276057,52.87,24.31,58.1911763071,133.82,61.63501472,47.50729596,77.8191378066,0.26501472,0.07729596,0.276057,61.37,47.43,77.5621157525,131.85
2021-04-16 05:00:00,53.11405568,24.50701624,58.4952712257,0.26405568,0.07701624,0.27505799999999997,52.85,24.43,58.2232548042,135.62,52.92405568,24.44701624,58.2976180702,0.26405568,0.07701624,0.27505799999999997,52.66,24.37,58.0256193418,133.96,61.38405568,47.60701624,77.6815955488,0.26405568,0.07701624,0.27505799999999997,61.12,47.53,77.4258051298,132.04
2021-04-16 05:30:00,53.9953344,23.9973892,59.0878229873,0.26533439999999997,0.07738919999999999,0.27639,53.73,23.92,58.8139379739,135.41,53.7953344,23.9373892,58.8806980675,0.26533439999999997,0.07738919999999999,0.27639,53.53,23.86,58.6068298068,133.84,62.3853344,46.9673892,78.0888314451,0.26533439999999997,0.07738919999999999,0.27639,62.12,46.89,77.8303700364,131.85
2021-04-16 06:00:00,55.19405568,23.55701624,60.0109723012,0.26405568,0.07701624,0.27505799999999997,54.93,23.48,59.7378883122,135.24,54.97405568,23.48701624,59.7811569791,0.26405568,0.07701624,0.27505799999999997,54.71,23.41,59.508085165,133.69,63.75405568,46.36701624,78.8319720079,0.26405568,0.07701624,0.27505799999999997,63.49,46.29,78.5731773572,131.66
2021-04-16 06:30:00,58.86474496,21.58596728,62.6977845112,0.29474496,0.08596728000000001,0.30702599999999997,58.57,21.5,62.3914649612,133.86,58.65474496,21.52596728,62.479967779,0.29474496,0.08596728000000001,0.30702599999999997,58.36,21.44,62.1736535841,132.84,67.91474496,43.32596728,80.557755826,0.29474496,0.08596728000000001,0.30702599999999997,67.62,43.24,80.2630799309,130.42
2021-04-16 07:00:00,62.863496,21.066853,66.2995582539,0.5034959999999999,0.14685299999999998,0.524475,62.36,20.92,65.7754969575,133.17,62.623496,21.016853,66.0561152452,0.5034959999999999,0.14685299999999998,0.524475,62.12,20.87,65.5320631447,132.54,72.173496,40.276853,82.6513061751,0.5034959999999999,0.14685299999999998,0.524475,71.67,40.13,82.1401594837,129.98
2021-04-16 07:30:00,67.42132768,19.79913724,70.2683517779,0.99132768,0.28913724,1.032633,66.43,19.51,69.2357205494,133.43,67.18132768,19.75913724,70.0268112462,0.99132768,0.28913724,1.032633,66.19,19.47,68.994180914,132.62,77.33132768,38.76913724,86.5053769605,0.99132768,0.28913724,1.032633,76.34,38.48,85.4898005612,130.26
2021-04-16 08:00:00,71.03051776,18.22181768,73.330546792,1.72051776,0.50181768,1.792206,69.31,17.72,71.5393213555,133.34,70.79051776,18.18181768,73.0881378808,1.72051776,0.50181768,1.792206,69.07,17.68,71.2968954443,132.45,81.47051776,38.16181768,89.9653799677,1.72051776,0.50181768,1.792206,79.75,37.66,88.19488704,130.07
2021-04-16 08:30:00,73.78126624,17.00661932,75.715918727,2.49126624,0.7266193200000001,2.595069,71.29,16.28,73.1252521363,133.15,73.52126624,16.97661932,75.4558294174,2.49126624,0.7266193200000001,2.595069,71.03,16.25,72.8651041309,132.37,84.54126624,37.13661932,92.3382596326,2.49126624,0.7266193200000001,2.595069,82.05,36.41,89.7657540491,129.85
2021-04-16 09:00:00,74.67323328,16.77594304,76.5344630436,3.48323328,1.01594304,3.628368,71.19,15.76,72.9136043547,133.03,74.40323328,16.74594304,76.264459159,3.48323328,1.01594304,3.628368,70.92,15.73,72.6435083129,132.44,85.38323328,36.58594304,92.8914837511,3.48323328,1.01594304,3.628368,81.9,35.57,89.2907324418,129.75
2021-04-16 09:30:00,74.87033536,16.62426448,76.6937630216,4.30033536,1.25426448,4.479516,70.57,15.37,72.2243850787,132.95,74.62033536,16.59426448,76.4432080886,4.30033536,1.25426448,4.479516,70.32,15.34,71.9737313191,132.44,85.49033536,36.37426448,92.9068595768,4.30033536,1.25426448,4.479516,81.19,35.12,88.4603329182,129.75
2021-04-16 10:00:00,74.49966592,16.62615256,76.3323599212,4.40966592,1.2861525600000001,4.593402,70.09,15.34,71.7490327461,133.12,74.23966592,16.59615256,76.0720729027,4.40966592,1.2861525600000001,4.593402,69.83,15.31,71.4886354605,132.49,85.02966592,36.39615256,92.4917510248,4.40966592,1.2861525600000001,4.593402,80.62,35.11,87.9334776976,129.92
2021-04-16 10:30:00,74.65017632,16.26088476,76.4006884641,3.50017632,1.02088476,3.646017,71.15,15.24,72.7638653454,133.03,74.39017632,16.23088476,76.1402649917,3.50017632,1.02088476,3.646017,70.89,15.21,72.5033530259,132.43,85.34017632,35.99088476,92.6190557074,3.50017632,1.02088476,3.646017,81.84,34.97,88.9982387466,129.84
2021-04-16 11:00:00,74.70829792,16.84200356,76.583176103,3.77829792,1.10200356,3.935727,70.93,15.74,72.6554368234,132.51,74.45829792,16.82200356,76.3349063857,3.77829792,1.10200356,3.935727,70.68,15.72,72.4070493806,132.23,85.04829792,34.21200356,91.6715559303,3.77829792,1.10200356,3.935727,81.27,33.11,87.7558260174,129.5
2021-04-16 11:30:00,74.62838816,17.31577988,76.6109166647,3.44838816,1.00577988,3.592071,71.18,16.31,73.0247115708,132.51,74.35838816,17.28577988,76.3411296472,3.44838816,1.00577988,3.592071,70.91,16.28,72.7548383271,132.34,84.82838816,33.15577988,91.07777543,3.44838816,1.00577988,3.592071,81.38,32.15,87.5004394275,129.68
2021-04-16 12:00:00,75.10577024,18.02251632,77.2378651818,3.98577024,1.16251632,4.151844,71.12,16.86,73.0911348934,132.77,74.82577024,17.99251632,76.958602739,3.98577024,1.16251632,4.151844,70.84,16.83,72.8117744599,132.53,85.27577024,33.68251632,91.6867978265,3.98577024,1.16251632,4.151844,81.29,32.52,87.5534950759,129.93
2021-04-16 12:30:00,76.07751872,17.72594296,78.1152860099,3.75751872,1.09594296,3.914082,72.32,16.63,74.2074073122,132.98,75.81751872,17.69594296,77.8552666305,3.75751872,1.09594296,3.914082,72.06,16.6,73.9473028582,132.58,86.57751872,34.65594296,93.2561050557,3.75751872,1.09594296,3.914082,82.82,33.56,89.3612108244,130.01
2021-04-16 13:00:00,75.46052576,18.11223668,77.6037632176,3.71052576,1.08223668,3.865131,71.75,17.03,73.7433617351,133.24,75.20052576,18.08223668,77.3439484248,3.71052576,1.08223668,3.865131,71.49,17.0,73.4834682088,132.74,85.89052576,35.16223668,92.8092953516,3.71052576,1.08223668,3.865131,82.18,34.08,88.966279005,130.26
2021-04-16 13:30:00,74.58258432,18.34200376,76.8048890747,3.09258432,0.90200376,3.221442,71.49,17.44,73.5865048769,133.46,74.32258432,18.31200376,76.5452547302,3.09258432,0.90200376,3.221442,71.23,17.41,73.3268095583,132.9,84.96258432,35.49200376,92.0778098416,3.09258432,0.90200376,3.221442,81.87,34.59,88.877246807,130.51
2021-04-16 14:00:00,72.94029568,19.43258624,75.484515908,4.02029568,1.17258624,4.187808,68.92,18.26,71.2979242335,134.08,72.69029568,19.39258624,75.2326490769,4.02029568,1.17258624,4.187808,68.67,18.22,71.046022408,133.3,82.93029568,36.86258624,90.7539762538,4.02029568,1.17258624,4.187808,78.91,35.69,86.6057977274,131.1
2021-04-16 14:30:00,72.64555232,19.03995276,75.099241494,2.12555232,0.61995276,2.214117,70.52,18.42,72.8859849354,134.31,72.37555232,19.00995276,74.8304675755,2.12555232,0.61995276,2.214117,70.25,18.39,72.6171784084,133.43,82.89555232,36.52995276,90.5875821682,2.12555232,0.61995276,2.214117,80.77,35.91,88.3929918036,131.29
2021-04-16 15:00:00,71.593904,19.070722,74.0903470606,2.093904,0.610722,2.18115,69.5,18.46,71.9098157417,134.53,71.333904,19.030722,73.8288171361,2.093904,0.610722,2.18115,69.24,18.42,71.6482658548,133.53,81.753904,37.180722,89.8115076573,2.093904,0.610722,2.18115,79.66,36.57,87.6531830569,131.44
2021-04-16 15:30:00,70.09997696,19.86249328,72.8596281152,3.05997696,0.89249328,3.187476,67.04,18.97,69.6722505737,135.08,69.84997696,19.812493279999998,72.6054692932,3.05997696,0.89249328,3.187476,66.79,18.92,69.4180848194,133.79,80.10997696,39.64249328,89.3819650824,3.05997696,0.89249328,3.187476,77.05,38.75,86.2453766877,131.84
2021-04-16 16:00:00,69.57873824,20.45046532,72.5218749542,3.01873824,0.88046532,3.144519,66.56,19.57,69.3773630228,135.02,69.32873824,20.41046532,72.2707481664,3.01873824,0.88046532,3.144519,66.31,19.53,69.1262395911,133.79,79.50873824,39.56046532,88.8069246898,3.01873824,0.88046532,3.144519,76.49,38.68,85.7138407727,131.84
2021-04-16 16:30:00,70.63970784,20.214498120000002,73.4751267979,2.44970784,0.71449812,2.551779,68.19,19.5,70.9233818991,134.85,70.38970784,20.17449812,73.2237758122,2.44970784,0.71449812,2.551779,67.94,19.46,70.672025583,133.69,80.75970784,38.83449812,89.6116546808,2.44970784,0.71449812,2.551779,78.31,38.12,87.0952955101,131.84
2021-04-16 17:00:00,72.14657152,19.87608336,74.8343936424,1.90657152,0.55608336,1.986012,70.24,19.32,72.8486101446,134.56,71.88657152,19.83608336,74.5731142434,1.90657152,0.55608336,1.986012,69.98,19.28,72.5873184516,133.53,82.51657152,38.07608336,90.8777899129,1.90657152,0.55608336,1.986012,80.61,37.52,88.9141299232,131.52
2021-04-16 17:30:00,73.25332512,19.45305316,75.7922879875,1.55332512,0.45305316,1.618047,71.7,19.0,74.1747261539,134.26,73.00332512,19.41305316,75.5404005256,1.55332512,0.45305316,1.618047,71.45,18.96,73.9228252977,133.28,83.91332512,38.25305316,92.2211592247,1.55332512,0.45305316,1.618047,82.36,37.8,90.620139042,131.12
2021-04-16 18:00:00,73.36420448,19.64330964,75.9484437799,1.31420448,0.38330964,1.368963,72.05,19.26,74.5798236791,134.26,73.09420448,19.60330964,75.6772916892,1.31420448,0.38330964,1.368963,71.78,19.22,74.308658984,133.24,84.06420448,38.46330964,92.4457498391,1.31420448,0.38330964,1.368963,82.75,38.08,91.09143154,131.12
2021-04-16 18:30:00,73.32668224,19.77403232,75.9461301352,1.07668224,0.31403232000000003,1.121544,72.25,19.46,74.8248227529,134.09,73.06668224,19.73403232,75.6846885781,1.07668224,0.31403232000000003,1.121544,71.99,19.42,74.5633723754,133.17,84.08668224,38.61403232,92.5289880099,1.07668224,0.31403232000000003,1.121544,83.01,38.3,91.4196373872,130.98
2021-04-16 19:00:00,72.84918016,20.06226088,75.5612159881,0.65918016,0.19226088,0.686646,72.19,19.87,74.8746485801,134.2,72.58918016,20.02226088,75.2999336457,0.65918016,0.19226088,0.686646,71.93,19.83,74.6133620741,133.22,83.60918016,38.97226088,92.2460412437,0.65918016,0.19226088,0.686646,82.95,38.78,91.5674117795,131.09
2021-04-16 19:30:00,71.743496,20.436853,74.5975480753,0.5034959999999999,0.14685299999999998,0.524475,71.24,20.29,74.0730835054,134.03,71.483496,20.386853,74.3338010304,0.5034959999999999,0.14685299999999998,0.524475,70.98,20.24,73.8093354529,133.12,82.373496,39.356853,91.2926871186,0.5034959999999999,0.14685299999999998,0.524475,81.87,39.21,90.775112228,130.93
2021-04-16 20:00:00,70.8432464,20.7730302,73.8260410978,0.35324639999999996,0.10303019999999999,0.367965,70.49,20.67,73.458076479,134.03,70.5932464,20.7230302,73.5720763467,0.35324639999999996,0.10303019999999999,0.367965,70.24,20.62,73.2041119064,133.06,81.3732464,39.7630302,90.5687793909,0.35324639999999996,0.10303019999999999,0.367965,81.02,39.66,90.2061860406,130.86
2021-04-16 20:30:00,70.6393104,20.9643822,73.6845811199,0.28931039999999997,0.08438219999999999,0.301365,70.35,20.88,73.3832194715,133.95,70.3993104,20.9243822,73.4431254458,0.28931039999999997,0.08438219999999999,0.301365,70.11,20.84,73.1417644031,133.01,81.1693104,40.3043822,90.6250526915,0.28931039999999997,0.08438219999999999,0.301365,80.88,40.22,90.3284163483,130.78
2021-04-16 21:00:00,70.26026944,20.34466192,73.1465018331,0.29026944,0.08466192,0.30236399999999997,69.97,20.26,72.8441384052,133.44,69.99026944,20.29466192,72.8732537954,0.29026944,0.08466192,0.30236399999999997,69.7,20.21,72.5708901695,132.54,80.88026944,41.28466192,90.8077160518,0.29026944,0.08466192,0.30236399999999997,80.59,41.2,90.5107071014,130.06
2021-04-16 21:30:00,68.66506464,21.11606052,71.8385628608,0.29506464,0.08606052,0.307359,68.37,21.03,71.5312365334,133.72,68.42506464,21.05606052,71.5915299153,0.29506464,0.08606052,0.307359,68.13,20.97,71.2842044215,132.74,79.07506464,42.28606052,89.671493587,0.29506464,0.08606052,0.307359,78.78,42.2,89.3707357025,130.31
2021-04-16 22:00:00,65.57698272,21.95661996,69.1551431401,0.29698272000000003,0.08661996,0.309357,65.28,21.87,68.8460260291,133.53,65.34698272,21.90661996,68.9211734424,0.29698272000000003,0.08661996,0.309357,65.05,21.82,68.6120608931,132.63,75.53698272,43.24661996,87.0408289046,0.29698272000000003,0.08661996,0.309357,75.24,43.16,86.7400899239,130.07
2021-04-16 22:30:00,62.38794176,22.83689968,66.4362797276,0.29794176,0.08689968,0.31035599999999997,62.09,22.75,66.1266254999,134.26,62.15794176,22.77689968,66.1996743411,0.29794176,0.08689968,0.31035599999999997,61.86,22.69,65.8900273183,133.08,71.87794176,44.60689968,84.594408862,0.29794176,0.08689968,0.31035599999999997,71.58,44.52,84.2954731881,130.77
2021-04-16 23:00:00,58.963736,24.396923,63.8116918358,0.26373599999999997,0.07692299999999999,0.274725,58.7,24.32,63.538589849,134.95,58.753736,24.326923,63.5908851692,0.26373599999999997,0.07692299999999999,0.274725,58.49,24.25,63.3177905489,133.67,67.823736,44.886923,81.3320049022,0.26373599999999997,0.07692299999999999,0.274725,67.56,44.81,81.0696595528,131.59
2021-04-16 23:30:00,55.19437536,25.23710948,60.6904503714,0.26437536,0.07710948000000001,0.275391,54.93,25.16,60.4179650435,135.7,55.00437536,25.16710948,60.488550225,0.26437536,0.07710948000000001,0.275391,54.74,25.09,60.2160750963,134.11,63.54437536,46.47710948,78.7274370566,0.26437536,0.07710948000000001,0.275391,63.28,46.4,78.4685822479,132.28
2021-04-17 00:00:00,51.97309664,25.14673652,57.7369996792,0.26309664,0.07673652,0.274059,51.71,25.07,57.4667643077,136.61,51.77309664,25.08673652,57.5308429012,0.26309664,0.07673652,0.274059,51.51,25.01,57.2606339469,134.52,60.14309664,49.53673652,77.9171376431,0.26309664,0.07673652,0.274059,59.88,49.46,77.6653461976,132.89
2021-04-17 00:30:00,50.34277696,22.38664328,55.0958890426,0.26277696,0.07664328000000001,0.27372599999999997,50.08,22.31,54.8246523017,136.32,50.15277696,22.32664328,54.8979055789,0.26277696,0.07664328000000001,0.27372599999999997,49.89,22.25,54.6266839557,134.52,57.49277696,56.21664328,80.4097654781,0.26277696,0.07664328000000001,0.27372599999999997,57.23,56.14,80.1684008821,132.89
2021-04-17 01:00:00,49.72405568,14.77701624,51.8733257294,0.26405568,0.07701624,0.27505799999999997,49.46,14.7,51.5982712889,134.59,49.54405568,14.75701624,51.6950963006,0.26405568,0.07701624,0.27505799999999997,49.28,14.68,51.4200427849,133.91,54.82405568,70.40701624,89.2346626431,0.26405568,0.07701624,0.27505799999999997,54.56,70.33,89.011811014,131.97
2021-04-17 01:30:00,51.6353344,14.0573892,53.5146517294,0.26533439999999997,0.07738919999999999,0.27639,51.37,13.98,53.2383066973,134.59,51.4353344,14.0173892,53.3111697942,0.26533439999999997,0.07738919999999999,0.27639,51.17,13.94,53.0348234653,133.77,57.1253344,71.1173892,91.2194435246,0.26533439999999997,0.07738919999999999,0.27639,56.86,71.04,90.9930832536,131.79
2021-04-17 02:00:00,54.79958016,13.75571088,56.4996775878,0.25958016,0.07571088000000001,0.27039599999999997,54.54,13.68,56.2294762558,133.89,54.58958016,13.72571088,56.2886969223,0.25958016,0.07571088000000001,0.27039599999999997,54.33,13.65,56.0184915898,133.45,60.54958016,68.61571088,91.5115699631,0.25958016,0.07571088000000001,0.27039599999999997,60.29,68.54,91.2831621933,131.32
2021-04-17 02:30:00,55.17437536,14.10710948,56.9492952919,0.26437536,0.07710948000000001,0.275391,54.91,14.03,56.6740593217,133.89,54.98437536,14.07710948,56.7577884087,0.26437536,0.07710948000000001,0.275391,54.72,14.0,56.4825495175,133.53,60.87437536,68.10710948,91.3469645757,0.26437536,0.07710948000000001,0.275391,60.61,68.03,91.1134073559,131.47
2021-04-17 03:00:00,54.21405568,14.26701624,56.0598928439,0.26405568,0.07701624,0.27505799999999997,53.95,14.19,55.7849316572,134.09,54.00405568,14.22701624,55.846629450500004,0.26405568,0.07701624,0.27505799999999997,53.74,14.15,55.5716663418,133.62,59.81405568,68.90701624,91.2463596205,0.26405568,0.07701624,0.27505799999999997,59.55,68.83,91.0152261987,131.47
2021-04-17 03:30:00,53.76277696,14.16664328,55.5979313309,0.26277696,0.07664328000000001,0.27372599999999997,53.5,14.09,55.3242993629,134.01,53.57277696,14.14664328,55.4091142981,0.26277696,0.07664328000000001,0.27372599999999997,53.31,14.07,55.1354785959,133.57,59.29277696,68.48664328,90.58727122170001,0.26277696,0.07664328000000001,0.27372599999999997,59.03,68.41,90.3574512699,131.47
2021-04-17 04:00:00,53.12181792,14.10636356,54.9628695759,0.26181792,0.07636356,0.272727,52.86,14.03,54.6902230751,134.27,52.91181792,14.07636356,54.7522098794,0.26181792,0.07636356,0.272727,52.65,14.0,54.4795603874,133.71,58.60181792,69.10636356,90.6082918282,0.26181792,0.07636356,0.272727,58.34,69.03,90.3808414433,131.67
2021-04-17 04:30:00,52.59277696,13.98664328,54.420826699,0.26277696,0.07664328000000001,0.27372599999999997,52.33,13.91,54.1471790586,134.48,52.40277696,13.95664328,54.2295023466,0.26277696,0.07664328000000001,0.27372599999999997,52.14,13.88,53.9558523239,133.81,58.07277696,69.89664328,90.8734733883,0.26277696,0.07664328000000001,0.27372599999999997,57.81,69.82,90.6467236032,131.79
2021-04-17 05:00:00,51.84277696,14.16664328,53.7435326783,0.26277696,0.07664328000000001,0.27372599999999997,51.58,14.09,53.4698466428,134.63,51.65277696,14.13664328,53.5523486964,0.26277696,0.07664328000000001,0.27372599999999997,51.39,14.06,53.2786608315,133.93,57.22277696,70.21664328,90.580479114,0.26277696,0.07664328000000001,0.27372599999999997,56.96,70.14,90.3551946487,131.97
2021-04-17 05:30:00,52.27309664,13.88673652,54.0862097351,0.26309664,0.07673652,0.274059,52.01,13.81,53.8122309517,134.63,52.08309664,13.85673652,53.8948801149,0.26309664,0.07673652,0.274059,51.82,13.78,53.6208989108,133.97,57.70309664,69.94673652,90.676310642,0.26309664,0.07673652,0.274059,57.44,69.87,90.4498231065,131.97
2021-04-17 06:00:00,52.253736,13.766923,54.0368494164,0.26373599999999997,0.07692299999999999,0.274725,51.99,13.69,53.7622190762,134.63,52.053736,13.736923,53.8358104338,0.26373599999999997,0.07692299999999999,0.274725,51.79,13.66,53.5611771715,133.97,57.663736,69.796923,90.5357217332,0.26373599999999997,0.07692299999999999,0.274725,57.4,69.72,90.3085732364,131.97
2021-04-17 06:30:00,53.56040928,13.32053604,55.1919751652,0.31040928,0.09053604,0.323343,53.25,13.23,54.8688928264,134.38,53.36040928,13.30053604,54.9930680857,0.31040928,0.09053604,0.323343,53.05,13.21,54.6699789647,133.8,59.13040928,68.75053604,90.6809875741,0.31040928,0.09053604,0.323343,58.82,68.66,90.4101100541,131.97
2021-04-17 07:00:00,55.64450496,13.05589728,57.155641769,0.53450496,0.15589728,0.5567759999999999,55.11,12.9,56.5996651934,133.82,55.43450496,13.02589728,56.9443442329,0.53450496,0.15589728,0.5567759999999999,54.9,12.87,56.388357841,133.48,61.34450496,66.83589728,90.720369565,0.53450496,0.15589728,0.5567759999999999,60.81,66.68,90.2445483118,131.48
2021-04-17 07:30:00,58.56833056,12.70326308,59.9301446475,1.10833056,0.32326308,1.154511,57.46,12.38,58.7785334965,132.98,58.35833056,12.68326308,59.7206824149,1.10833056,0.32326308,1.154511,57.25,12.36,58.5690370418,132.94,64.50833056,65.20326308,91.7212637719,1.10833056,0.32326308,1.154511,63.4,64.88,90.7136946662,130.72
2021-04-17 08:00:00,61.0966416,12.3223538,62.3268803805,1.7566416,0.5123538,1.829835,59.34,11.81,60.5038155822,132.53,60.8766416,12.3123538,62.1092549351,1.7566416,0.5123538,1.829835,59.12,11.8,60.286104535,132.64,67.2066416,64.1023538,92.8754242943,1.7566416,0.5123538,1.829835,65.45,63.59,91.2545374214,130.3
2021-04-17 08:30:00,63.62836896,11.53827428,64.6660738709,2.66836896,0.77827428,2.779551,60.96,10.76,61.9023359818,132.08,63.40836896,11.52827428,64.4478266666,2.66836896,0.77827428,2.779551,60.74,10.75,61.6839533428,132.42,69.96836896,63.03827428,94.1774743722,2.66836896,0.77827428,2.779551,67.3,62.26,91.682046225,129.87
2021-04-17 09:00:00,64.31549088,19.02743484,67.0710492219,3.62549088,1.05743484,3.776553,60.69,17.97,63.2945258296,133.31,64.07549088,18.96743484,66.8238888117,3.62549088,1.05743484,3.776553,60.45,17.91,63.047367907,132.87,72.47549088,47.85743484,86.8506237615,3.62549088,1.05743484,3.776553,68.85,46.8,83.25,130.5
2021-04-17 09:30:00,64.62516032,27.35692176,70.177008447,4.51516032,1.31692176,4.703292,60.11,26.04,65.5079666911,135.03,64.41516032,27.29692176,69.9602373968,4.51516032,1.31692176,4.703292,59.9,25.98,65.291426696,133.46,75.03516032,31.66692176,81.4436567082,4.51516032,1.31692176,4.703292,70.52,30.35,76.7736471714,131.4
2021-04-17 10:00:00,64.6614432,27.0108376,70.0762983081,5.3514432,1.5608376,5.57442,59.31,25.45,64.5397443441,135.03,64.4314432,26.9508376,69.8409515984,5.3514432,1.5608376,5.57442,59.08,25.39,64.3047315522,133.37,74.9914432,31.9508376,81.5142476906,5.3514432,1.5608376,5.57442,69.64,30.39,75.9821143428,131.27
2021-04-17 10:30:00,63.91578816,27.16335488,69.4483680474,6.04578816,1.76335488,6.297696,57.87,25.4,63.1988678696,134.86,63.69578816,27.09335488,69.2185185335,6.04578816,1.76335488,6.297696,57.65,25.33,62.9692893401,133.24,74.01578816,32.11335488,80.6821198197,6.04578816,1.76335488,6.297696,67.97,30.35,74.4381850934,131.13
2021-04-17 11:00:00,62.957336,27.601723,68.7421360505,6.657336,1.941723,6.934725,56.3,25.66,61.8718482026,135.1,62.747336,27.541723,68.5257227682,6.657336,1.941723,6.934725,56.09,25.6,61.6558845529,133.37,72.797336,32.601723,79.7641803773,6.657336,1.941723,6.934725,66.14,30.66,72.9008587055,131.31
2021-04-17 11:30:00,61.85312992,27.71507956,67.778575641,6.9431299200000005,2.02507956,7.232427,54.91,25.69,60.6224727308,135.2,61.65312992,27.64507956,67.5674392945,6.9431299200000005,2.02507956,7.232427,54.71,25.62,60.411658643,133.42,71.47312992,32.73507956,78.6129361769,6.9431299200000005,2.02507956,7.232427,64.53,30.71,71.4648515006,131.43
2021-04-17 12:00:00,61.16400896,27.87866928,67.2179752215,7.02400896,2.04866928,7.316676,54.14,25.83,59.9860692161,135.32,60.95400896,27.80866928,66.9978603794,7.02400896,2.04866928,7.316676,53.93,25.76,59.7663994231,133.48,70.64400896,32.67866928,77.8361832816,7.02400896,2.04866928,7.316676,63.62,30.63,70.6094986528,131.53
2021-04-17 12:30:00,60.60281056,28.73165308,67.0686852151,6.62281056,1.93165308,6.898761,53.98,26.8,60.2667437315,135.63,60.39281056,28.66165308,66.8489485678,6.62281056,1.93165308,6.898761,53.77,26.73,60.0475295079,133.74,69.97281056,32.46165308,77.1359393432,6.62281056,1.93165308,6.898761,63.35,30.53,70.3228511936,131.92
2021-04-17 13:00:00,59.68073216,29.18104688,66.4328479607,7.10073216,2.07104688,7.396596,52.58,27.11,59.1574889596,135.99,59.48073216,29.10104688,66.2180370277,7.10073216,2.07104688,7.396596,52.38,27.03,58.9430682948,133.97,68.86073216,33.01104688,76.3644527887,7.10073216,2.07104688,7.396596,61.76,30.94,69.0766328073,132.28
2021-04-17 13:30:00,58.6341888,29.5328884,65.6518057138,7.0041888,2.0428884,7.29603,51.63,27.49,58.4923670234,136.58,58.4341888,29.4628884,65.4417008763,7.0041888,2.0428884,7.29603,51.43,27.42,58.2829417583,134.27,67.7741888,34.2728884,75.9471628619,7.0041888,2.0428884,7.29603,60.77,32.23,68.7878317728,132.76
2021-04-17 14:00:00,57.4414016,25.7391588,62.944570167,6.9914016,2.0391588,7.28271,50.45,23.7,55.7395057387,136.2,57.2514016,25.6791588,62.7466507619,6.9914016,2.0391588,7.28271,50.26,23.64,55.5420309315,134.17,65.5914016,42.1391588,77.9611484537,6.9914016,2.0391588,7.28271,58.6,40.1,71.0068306573,132.66
2021-04-17 14:30:00,57.58195072,13.865568960000001,59.2278232869,7.32195072,2.13556896,7.627032,50.26,11.73,51.610662658,133.85,57.39195072,13.84556896,59.0384263618,7.32195072,2.13556896,7.627032,50.07,11.71,51.421094893,133.48,62.35195072,65.50556896,90.436415914,7.32195072,2.13556896,7.627032,55.03,63.37,83.9288853733,131.7
2021-04-17 15:00:00,56.074848,14.173914,57.8384683088,7.144848,2.083914,7.44255,48.93,12.09,50.4015178343,134.18,55.894848,14.153914,57.6590609919,7.144848,2.083914,7.44255,48.75,12.07,50.2219812433,133.67,60.664848,66.153914,89.7583651833,7.144848,2.083914,7.44255,53.52,64.07,83.4826646676,131.95
2021-04-17 15:30:00,55.56274048,14.36538264,57.3897407909,6.77274048,1.9753826399999999,7.054938,48.79,12.39,50.3386153961,133.98,55.37274048,14.34538264,57.2007901288,6.77274048,1.9753826399999999,7.054938,48.6,12.37,50.1495453618,133.55,60.13274048,66.27538264,89.489512356,6.77274048,1.9753826399999999,7.054938,53.36,64.3,83.5570439879,131.78
2021-04-17 16:00:00,55.74048352,14.38722436,57.5672973817,5.99048352,1.7472243600000001,6.240087,49.75,12.64,51.3306156207,134.07,55.56048352,14.35722436,57.3855140284,5.99048352,1.7472243600000001,6.240087,49.57,12.61,51.1487732013,133.61,60.47048352,66.34722436,89.7698922658,5.99048352,1.7472243600000001,6.240087,54.48,64.6,84.5058009843,131.9
2021-04-17 16:30:00,57.53900544,13.75845992,59.1610713763,5.54900544,1.61845992,5.780214,51.99,12.14,53.3885727474,133.58,57.33900544,13.73845992,58.9619099574,5.54900544,1.61845992,5.780214,51.79,12.12,53.1892705346,133.25,62.59900544,65.80845992,90.8261464509,5.54900544,1.61845992,5.780214,57.05,64.19,85.8781613683,131.39
2021-04-17 17:00:00,58.7871984,13.0325162,60.2144598433,4.3971984,1.2825161999999999,4.580415,54.39,11.75,55.6447176289,133.38,58.5871984,13.0125162,60.0148764409,4.3971984,1.2825161999999999,4.580415,54.19,11.73,55.4450087925,133.08,64.2471984,65.8225162,91.9799224894,4.3971984,1.2825161999999999,4.580415,59.85,64.54,88.0195097691,131.06
2021-04-17 17:30:00,60.43752832,12.78969576,61.7759754845,4.14752832,1.20969576,4.320342,56.29,11.58,57.4687784801,133.38,60.22752832,12.77969576,61.5684642593,4.14752832,1.20969576,4.320342,56.08,11.57,57.2610801505,133.03,66.14752832,65.48969576,93.0827360663,4.14752832,1.20969576,4.320342,62.0,64.28,89.3079974022,131.0
2021-04-17 18:00:00,61.61410272,12.73577996,62.9165935599,3.17410272,0.9257799600000001,3.306357,58.44,11.81,59.6213862637,132.97,61.40410272,12.71577996,62.7068966768,3.17410272,0.9257799600000001,3.306357,58.23,11.79,59.4115897784,132.83,67.56410272,64.63577996,93.502363753,3.17410272,0.9257799600000001,3.306357,64.39,63.71,90.5816548756,130.73
2021-04-17 18:30:00,63.25432352,11.80834436,64.3470779484,2.15432352,0.62834436,2.244087,61.1,11.18,62.1144298855,132.73,63.02432352,11.77834436,64.115479808,2.15432352,0.62834436,2.244087,60.87,11.15,61.8827875907,132.59,69.63432352,64.50834436,94.9224183434,2.15432352,0.62834436,2.244087,67.48,63.88,92.9204218673,130.37
2021-04-17 19:00:00,64.24048832,11.52722576,65.2665095843,1.19048832,0.34722576,1.240092,63.05,11.18,64.033545115,132.37,64.01048832,11.51722576,65.0383664015,1.19048832,0.34722576,1.240092,62.82,11.17,63.8053391183,132.34,70.89048832,63.65722576,95.2769842392,1.19048832,0.34722576,1.240092,69.7,63.31,94.1607460676,130.04
2021-04-17 19:30:00,64.75593344,11.47256392,65.7643569009,0.6259334400000001,0.18256392,0.652014,64.13,11.29,65.1162114991,132.47,64.52593344,11.45256392,65.5343978888,0.6259334400000001,0.18256392,0.652014,63.9,11.27,64.8862304345,132.42,71.58593344,63.89256392,95.952100502,0.6259334400000001,0.18256392,0.652014,70.96,63.71,95.3639643681,130.04
2021-04-17 20:00:00,65.48713248,11.51291364,66.4914408096,0.38713248,0.11291364,0.403263,65.1,11.4,66.0906196067,132.24,65.25713248,11.49291364,66.2614548848,0.38713248,0.11291364,0.403263,64.87,11.38,65.8606202522,132.35,72.33713248,62.84291364,95.8221922636,0.38713248,0.11291364,0.403263,71.95,62.73,95.4560390965,129.92
2021-04-17 20:30:00,65.90378592,11.48568756,66.8971600093,0.29378592000000003,0.08568756,0.306027,65.61,11.4,66.5930334194,132.14,65.67378592,11.46568756,66.6671444438,0.29378592000000003,0.08568756,0.306027,65.38,11.38,66.3630077679,132.28,72.84378592,62.97568756,96.2920265173,0.29378592000000003,0.08568756,0.306027,72.55,62.89,96.0138250462,129.73
2021-04-17 21:00:00,66.31707264,11.62372952,67.3280417916,0.28707264,0.08372952,0.29903399999999997,66.03,11.54,67.0308324579,132.14,66.07707264,11.60372952,67.0881961857,0.28707264,0.08372952,0.29903399999999997,65.79,11.52,66.7909761869,132.32,73.29707264,63.14372952,96.7449814476,0.28707264,0.08372952,0.29903399999999997,73.01,63.06,96.4729169249,129.82
2021-04-17 21:30:00,65.0621376,11.7364568,66.1122240384,0.26213759999999997,0.07645679999999999,0.27306,64.8,11.66,65.8406834715,133.09,64.8221376,11.7164568,65.8724895763,0.26213759999999997,0.07645679999999999,0.27306,64.56,11.64,65.6009390177,132.83,71.9721376,65.0964568,97.043996613,0.26213759999999997,0.07645679999999999,0.27306,71.71,65.02,96.7983703375,130.78
2021-04-17 22:00:00,62.90245728,12.26655004,64.0873418215,0.26245728,0.07655004,0.273393,62.64,12.19,63.8150899083,133.32,62.68245728,12.24655004,63.8675851942,0.26245728,0.07655004,0.273393,62.42,12.17,63.5953245137,133.01,69.55245728,65.95655004,95.8530688443,0.26245728,0.07655004,0.273393,69.29,65.88,95.6100334693,130.98
2021-04-17 22:30:00,59.933736,14.166923,61.5853425598,0.26373599999999997,0.07692299999999999,0.274725,59.67,14.09,61.310985965,133.81,59.723736,14.126923,61.3717736036,0.26373599999999997,0.07692299999999999,0.274725,59.46,14.05,61.0974148389,133.5,66.023736,66.326923,93.5862940288,0.26373599999999997,0.07692299999999999,0.274725,65.76,66.25,93.3458092257,131.69
2021-04-17 23:00:00,56.731178560000004,15.00617708,58.6822969162,0.26117856,0.07617708000000001,0.272061,56.47,14.93,58.4103227178,134.09,56.53117856,14.97617708,58.4812793064,0.26117856,0.07617708000000001,0.272061,56.27,14.9,58.2093025212,133.77,62.32117856,66.72617708,91.3034063155,0.26117856,0.07617708000000001,0.272061,62.06,66.65,91.0695673647,132.02
2021-04-17 23:30:00,53.36149824,15.55627032,55.5827944663,0.26149824,0.07627032,0.27239399999999997,53.1,15.48,55.3104004686,134.09,53.17149824,15.52627032,55.3919966704,0.26149824,0.07627032,0.27239399999999997,52.91,15.45,55.1196026836,133.75,58.50149824,67.24627032,89.1318471046,0.26149824,0.07627032,0.27239399999999997,58.24,67.17,88.9027924196,131.89
