Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-18 00:00:00,50.60341632,15.62682976,52.9613401606,0.26341632,0.07682976,0.27439199999999997,50.34,15.55,52.6869822632,134.77,50.42341632,15.59682976,52.7805078788,0.26341632,0.07682976,0.27439199999999997,50.16,15.52,52.5061520205,134.14,55.47341632,69.14682976,88.6486547223,0.26341632,0.07682976,0.27439199999999997,55.21,69.07,88.4240295395,132.57
2021-04-18 00:30:00,48.72085888,15.19608384,51.0357037188,0.26085888,0.07608384,0.27172799999999997,48.46,15.12,50.7640226932,135.23,48.54085888,15.15608384,50.8519602196,0.26085888,0.07608384,0.27172799999999997,48.28,15.08,50.5802807426,134.3,53.58085888,71.22608384,89.1294758063,0.26085888,0.07608384,0.27172799999999997,53.32,71.15,88.9120065008,132.74
2021-04-18 01:00:00,47.74437536,15.33710948,50.1473060664,0.26437536,0.07710948000000001,0.275391,47.48,15.26,49.8720162015,135.48,47.57437536,15.29710948,49.9732203219,0.26437536,0.07710948000000001,0.275391,47.31,15.22,49.6979325526,134.46,52.50437536,71.64710948,88.8257717601,0.26437536,0.07710948000000001,0.275391,52.24,71.57,88.607463004,132.98
2021-04-18 01:30:00,49.39245728,14.96655004,51.610197212,0.26245728,0.07655004,0.273393,49.13,14.89,51.3368191457,135.12,49.21245728,14.93655004,51.4292375856,0.26245728,0.07655004,0.273393,48.95,14.86,51.1558608568,134.19,54.43245728,71.25655004,89.6682124788,0.26245728,0.07655004,0.273393,54.17,71.18,89.4482045655,132.68
2021-04-18 02:00:00,52.08181792,14.57636356,54.0831409266,0.26181792,0.07636356,0.272727,51.82,14.5,53.8104302157,134.7,51.89181792,14.54636356,53.8920908841,0.26181792,0.07636356,0.272727,51.63,14.47,53.6193789595,133.93,57.48181792,70.52636356,90.9842148308,0.26181792,0.07636356,0.272727,57.22,70.45,90.7597427277,132.26
2021-04-18 02:30:00,52.3405392,14.4659906,54.3028261492,0.26053919999999997,0.07599059999999999,0.271395,52.08,14.39,54.0314584293,134.51,52.1605392,14.4359906,54.1213421326,0.26053919999999997,0.07599059999999999,0.271395,51.9,14.36,53.8499730733,133.81,57.7805392,70.2659906,90.9719745045,0.26053919999999997,0.07599059999999999,0.271395,57.52,70.19,90.747928351,132.08
2021-04-18 03:00:00,51.48437536,14.71710948,53.5465612122,0.26437536,0.07710948000000001,0.275391,51.22,14.64,53.2711741939,134.66,51.29437536,14.68710948,53.3556382068,0.26437536,0.07710948000000001,0.275391,51.03,14.61,53.0802505646,133.91,56.79437536,70.62710948,90.6299600906,0.26437536,0.07710948000000001,0.275391,56.53,70.55,90.4043328608,132.19
2021-04-18 03:30:00,50.9005392,14.7959906,53.0074167328,0.26053919999999997,0.07599059999999999,0.271395,50.64,14.72,52.7360218447,134.85,50.7105392,14.7559906,52.8138054352,0.26053919999999997,0.07599059999999999,0.271395,50.45,14.68,52.5424104891,134.03,56.1305392,70.8259906,90.3712253726,0.26053919999999997,0.07599059999999999,0.271395,55.87,70.75,90.1499828064,132.38
2021-04-18 04:00:00,50.163736,14.756923,52.2892645378,0.26373599999999997,0.07692299999999999,0.274725,49.9,14.68,52.0145402748,134.85,49.973736,14.726923,52.0985273385,0.26373599999999997,0.07692299999999999,0.274725,49.71,14.65,51.8238034112,134.01,55.303736,70.846923,89.8765248223,0.26373599999999997,0.07692299999999999,0.274725,55.04,70.77,89.6537478302,132.38
2021-04-18 04:30:00,49.42181792,14.80636356,51.5920971505,0.26181792,0.07636356,0.272727,49.16,14.73,51.3193774319,135.01,49.24181792,14.77636356,51.4110644913,0.26181792,0.07636356,0.272727,48.98,14.7,51.1383456909,134.15,54.45181792,71.09636356,89.5527408081,0.26181792,0.07636356,0.272727,54.19,71.02,89.3330649872,132.51
2021-04-18 05:00:00,48.61277696,15.29664328,50.9626272812,0.26277696,0.07664328000000001,0.27372599999999997,48.35,15.22,50.6889623094,135.3,48.43277696,15.25664328,50.7789232677,0.26277696,0.07664328000000001,0.27372599999999997,48.17,15.18,50.5052601221,134.38,53.50277696,71.40664328,89.2269905743,0.26277696,0.07664328000000001,0.27372599999999997,53.24,71.33,89.0082383827,132.82
2021-04-18 05:30:00,48.58405568,15.36701624,50.9564093558,0.26405568,0.07701624,0.27505799999999997,48.32,15.29,50.6814216454,135.3,48.41405568,15.33701624,50.7852818692,0.26405568,0.07701624,0.27505799999999997,48.15,15.26,50.51029697,134.45,53.44405568,71.16701624,89.0000634159,0.26405568,0.07701624,0.27505799999999997,53.18,71.09,88.780068146,132.91
2021-04-18 06:00:00,48.14405568,15.23701624,50.4976906523,0.26405568,0.07701624,0.27505799999999997,47.88,15.16,50.2227040292,135.24,47.97405568,15.20701624,50.3265671521,0.26405568,0.07701624,0.27505799999999997,47.71,15.13,50.0515833915,134.39,52.96405568,71.18701624,88.7287015302,0.26405568,0.07701624,0.27505799999999997,52.7,71.11,88.5094463885,132.79
2021-04-18 06:30:00,48.87959008,14.94613044,51.1136101397,0.32959008,0.09613044,0.343323,48.55,14.85,50.7703161306,135.17,48.68959008,14.90613044,50.9202210016,0.32959008,0.09613044,0.343323,48.36,14.81,50.5769285347,134.33,53.79959008,71.02613044,89.1016672013,0.32959008,0.09613044,0.343323,53.47,70.93,88.8262675114,132.67
2021-04-18 07:00:00,50.12446496,14.43755228,52.1622938852,0.57446496,0.16755228,0.598401,49.55,14.27,51.5638962841,134.86,49.93446496,14.40755228,51.9714186216,0.57446496,0.16755228,0.598401,49.36,14.24,51.3730201565,134.1,55.19446496,70.51755228,89.5497299928,0.57446496,0.16755228,0.598401,54.62,70.35,89.0643974886,132.34
2021-04-18 07:30:00,52.06544352,14.16200436,53.9571383269,1.03544352,0.30200436,1.078587,51.03,13.86,52.8787339107,134.56,51.88544352,14.13200436,53.7755780675,1.03544352,0.30200436,1.078587,50.85,13.83,52.6971669068,133.89,57.34544352,69.90200436,90.4145458765,1.03544352,0.30200436,1.078587,56.31,69.6,89.5263989,132.04
2021-04-18 08:00:00,53.81531296,13.97321628,55.5998082927,1.7253129600000001,0.50321628,1.7972009999999998,52.09,13.47,53.8034292587,134.28,53.62531296,13.94321628,55.4083700382,1.7253129600000001,0.50321628,1.7972009999999998,51.9,13.44,53.6119725435,133.71,59.23531296,69.34321628,91.1992540843,1.7253129600000001,0.50321628,1.7972009999999998,57.51,68.84,89.7014252953,131.79
2021-04-18 08:30:00,55.84615104,13.73846072,57.5111979439,2.80615104,0.81846072,2.9230739999999997,53.04,12.92,54.5909149951,133.89,55.64615104,13.70846072,57.3098248198,2.80615104,0.81846072,2.9230739999999997,52.84,12.89,54.3894999058,133.54,61.26615104,67.85846072,91.4238040914,2.80615104,0.81846072,2.9230739999999997,58.46,67.04,88.9490483367,131.53
2021-04-18 09:00:00,57.4180384,13.5677612,58.9992820099,3.5580384,1.0377612,3.70629,53.86,12.53,55.2982865919,133.6,57.2180384,13.5577612,58.8023537548,3.5580384,1.0377612,3.70629,53.66,12.52,55.101234106,133.41,62.8480384,66.5277612,91.519500332,3.5580384,1.0377612,3.70629,59.29,65.49,88.3416334465,131.38
2021-04-18 09:30:00,59.57474112,13.57596616,61.1020182702,4.13474112,1.20596616,4.307022,55.44,12.37,56.80326135,133.32,59.36474112,13.55596616,60.8928296828,4.13474112,1.20596616,4.307022,55.23,12.35,56.5939519737,133.31,65.06474112,65.04596616,92.0021643805,4.13474112,1.20596616,4.307022,60.93,63.84,88.2497053819,131.27
2021-04-18 10:00:00,60.56632864,13.27601252,62.0042956041,5.02632864,1.46601252,5.235759,55.54,11.81,56.7817549923,133.32,60.36632864,13.25601252,61.8046559848,5.02632864,1.46601252,5.235759,55.34,11.79,56.5819732777,133.24,66.11632864,65.00601252,92.7208206207,5.02632864,1.46601252,5.235759,61.09,63.54,88.1437445313,131.2
2021-04-18 10:30:00,60.91008416,12.72710788,62.2255383855,5.75008416,1.6771078799999999,5.9896709999999995,55.16,11.05,56.2559161333,133.04,60.70008416,12.70710788,62.0158915739,5.75008416,1.6771078799999999,5.9896709999999995,54.95,11.03,56.0460828248,132.98,66.48008416,65.12710788,93.0652554433,5.75008416,1.6771078799999999,5.9896709999999995,60.73,63.45,87.8295815771,130.83
2021-04-18 11:00:00,61.33028384,12.76216612,62.6440468039,5.87028384,1.71216612,6.114879,55.46,11.05,56.550102564,132.91,61.12028384,12.75216612,62.4364223625,5.87028384,1.71216612,6.114879,55.25,11.04,56.3422053172,132.9,66.87028384,64.49216612,92.9024991682,5.87028384,1.71216612,6.114879,61.0,62.78,87.5347268231,130.75
2021-04-18 11:30:00,61.7162384,11.9522362,62.8629464186,5.3562384,1.5622362,5.579415,56.36,10.39,57.3096998771,132.79,61.5162384,11.9422362,62.6646997307,5.3562384,1.5622362,5.579415,56.16,10.38,57.1112073064,132.74,67.4662384,64.5722362,93.3877240954,5.3562384,1.5622362,5.579415,62.11,63.01,88.4754892612,130.54
2021-04-18 12:00:00,61.63765664,11.98181652,62.7914376582,5.69765664,1.66181652,5.935059,55.94,10.32,56.8839696224,132.88,61.41765664,11.96181652,62.5716677228,5.69765664,1.66181652,5.935059,55.72,10.3,56.6639956233,132.79,67.31765664,64.66181652,93.3424737789,5.69765664,1.66181652,5.935059,61.62,63.0,88.1250497872,130.62
2021-04-18 12:30:00,61.37452896,12.06715428,62.5495724804,6.50452896,1.89715428,6.775551,54.87,10.17,55.804532074,132.88,61.17452896,12.04715428,62.3494740934,6.50452896,1.89715428,6.775551,54.67,10.15,55.604239047,132.77,66.89452896,64.71715428,93.0762486507,6.50452896,1.89715428,6.775551,60.39,62.82,87.1395690832,130.62
2021-04-18 13:00:00,61.2944688,12.1713034,62.4912196387,6.7244688,1.9613033999999998,7.004655,54.57,10.21,55.5169253471,132.94,61.0944688,12.1613034,62.2931089154,6.7244688,1.9613033999999998,7.004655,54.37,10.2,55.3185041374,132.8,66.7644688,64.8913034,93.1041113544,6.7244688,1.9613033999999998,7.004655,60.04,62.93,86.9769308495,130.62
2021-04-18 13:30:00,60.00723584,12.49752712,61.2948328758,6.91723584,2.01752712,7.205454,53.09,10.48,54.1144943615,133.26,59.79723584,12.47752712,61.0851708448,6.91723584,2.01752712,7.205454,52.88,10.46,53.9046009168,132.98,65.27723584,65.47752712,92.4576880344,6.91723584,2.01752712,7.205454,58.36,63.46,86.2152028357,131.02
2021-04-18 14:00:00,59.10114208,12.84491644,60.480880231,6.77114208,1.9749164399999999,7.053273,52.33,10.87,53.447037336,133.52,58.92114208,12.83491644,60.3028694511,6.77114208,1.9749164399999999,7.053273,52.15,10.86,53.2687722779,133.14,64.28114208,66.05491644,92.170045096,6.77114208,1.9749164399999999,7.053273,57.51,64.08,86.1025348059,131.23
2021-04-18 14:30:00,58.87953472,12.56403096,60.2051034615,5.73953472,1.67403096,5.978682,53.14,10.89,54.2443702148,133.52,58.66953472,12.54403096,59.9955583105,5.73953472,1.67403096,5.978682,52.93,10.87,54.0346351889,133.16,64.15953472,65.89403096,91.9699364556,5.73953472,1.67403096,5.978682,58.42,64.22,86.8165007357,131.23
2021-04-18 15:00:00,58.1807232,12.8406276,59.5808548884,6.0707232,1.7706276,6.32367,52.11,11.07,53.272854250500004,133.64,57.9907232,12.8206276,59.3910133717,6.0707232,1.7706276,6.32367,51.92,11.05,53.082849396,133.21,63.3107232,66.2706276,91.6517525997,6.0707232,1.7706276,6.32367,57.24,64.5,86.2361154042,131.35
2021-04-18 15:30:00,57.73094304,13.06319172,59.1904448556,6.01094304,1.75319172,6.261399,51.72,11.31,52.9421807258,133.64,57.53094304,13.04319172,58.9909675909,6.01094304,1.75319172,6.261399,51.52,11.29,52.7425302768,133.21,62.79094304,66.28319172,91.3025959787,6.01094304,1.75319172,6.261399,56.78,64.53,85.9539952533,131.35
2021-04-18 16:00:00,58.16092352,13.29901936,59.6620225993,5.5509235199999996,1.61901936,5.782212,52.61,11.68,53.8909500751,133.64,57.96092352,13.27901936,59.4626017801,5.5509235199999996,1.61901936,5.782212,52.41,11.66,53.6913745401,133.21,63.29092352,65.86901936,91.3480635343,5.5509235199999996,1.61901936,5.782212,57.74,64.25,86.3826956051,131.35
2021-04-18 16:30:00,59.99298304,12.48878672,61.2790976417,3.97298304,1.15878672,4.138524,56.02,11.33,57.1542588089,133.31,59.78298304,12.46878672,61.0694334625,3.97298304,1.15878672,4.138524,55.81,11.31,56.9444659295,132.97,65.69298304,65.66878672,92.8867997617,3.97298304,1.15878672,4.138524,61.72,64.51,89.2798885528,130.97
2021-04-18 17:00:00,61.6549712,12.1656166,62.8437562605,3.8249712000000002,1.1156166,3.984345,57.83,11.05,58.8762379912,133.0,61.4349712,12.1456166,62.6240504035,3.8249712000000002,1.1156166,3.984345,57.61,11.03,58.6563977755,132.77,67.5649712,65.0656166,93.8006385735,3.8249712000000002,1.1156166,3.984345,63.74,63.95,90.29058699550001,130.67
2021-04-18 17:30:00,64.55956768,11.50195724,65.5761602976,2.74956768,0.80195724,2.864133,61.81,10.7,62.7293081422,132.73,64.32956768,11.49195724,65.3479789978,2.74956768,0.80195724,2.864133,61.58,10.69,62.5009799923,132.57,71.02956768,64.11195724,95.6845993144,2.74956768,0.80195724,2.864133,68.28,63.31,93.1145235718,130.38
2021-04-18 18:00:00,65.13578208,11.37293644,66.1212053009,2.13578208,0.62293644,2.224773,63.0,10.75,63.9105820659,132.59,64.91578208,11.35293644,65.901046493,2.13578208,0.62293644,2.224773,62.78,10.73,63.6903548428,132.49,71.75578208,63.85293644,96.0525364263,2.13578208,0.62293644,2.224773,69.62,63.23,94.0477394731,130.2
2021-04-18 18:30:00,66.00911904,11.40640972,66.9873867167,1.83911904,0.53640972,1.915749,64.17,10.87,65.0841439984,132.21,65.76911904,11.39640972,66.7491960536,1.83911904,0.53640972,1.915749,63.93,10.86,64.8458518334,132.32,72.65911904,62.52640972,95.8587476037,1.83911904,0.53640972,1.915749,70.82,61.99,94.1181836841,129.99
2021-04-18 19:00:00,65.8632256,11.3821908,66.8394999521,1.1732255999999999,0.34219079999999996,1.22211,64.69,11.04,65.6252824756,132.15,65.6232256,11.3621908,66.5996029862,1.1732255999999999,0.34219079999999996,1.22211,64.45,11.02,65.3853416295,132.32,72.5732256,62.2021908,95.5823499099,1.1732255999999999,0.34219079999999996,1.22211,71.4,61.86,94.4702048267,129.99
2021-04-18 19:30:00,66.11227712,11.26566416,67.0652546029,0.60227712,0.17566416,0.6273719999999999,65.51,11.09,66.4420664941,132.0,65.87227712,11.24566416,66.8253084944,0.60227712,0.17566416,0.6273719999999999,65.27,11.07,66.2020981541,132.22,72.95227712,62.01566416,95.7495552898,0.60227712,0.17566416,0.6273719999999999,72.35,61.84,95.1772457051,129.82
2021-04-18 20:00:00,66.0748448,14.7834964,67.7084697889,0.35484479999999996,0.10349639999999999,0.36963,65.72,14.68,67.3395931084,132.71,65.8348448,14.7434964,67.4655280565,0.35484479999999996,0.10349639999999999,0.36963,65.48,14.64,67.096646712,132.48,73.9348448,55.8934964,92.6846492976,0.35484479999999996,0.10349639999999999,0.36963,73.58,55.79,92.3392684615,130.1
2021-04-18 20:30:00,65.82661312,22.04776216,69.4207952354,0.26661312,0.07776216,0.27772199999999997,65.56,21.97,69.1432896238,134.28,65.58661312,21.98776216,69.1741679051,0.26661312,0.07776216,0.27772199999999997,65.32,21.91,68.8966653765,133.02,75.77661312,42.96776216,87.1109848468,0.26661312,0.07776216,0.27772199999999997,75.51,42.89,86.8407289237,130.91
2021-04-18 21:00:00,66.11245728,22.22655004,69.7486668997,0.26245728,0.07655004,0.273393,65.85,22.15,69.4754992785,134.28,65.88245728,22.17655004,69.5147290071,0.26245728,0.07655004,0.273393,65.62,22.1,69.2415655513,133.02,76.13245728,43.29655004,87.5827739733,0.26245728,0.07655004,0.273393,75.87,43.22,87.3168099509,130.85
2021-04-18 21:30:00,64.20341632,23.27682976,68.2926750892,0.26341632,0.07682976,0.27439199999999997,63.94,23.2,68.0188473881,134.78,63.96341632,23.21682976,68.046600293,0.26341632,0.07682976,0.27439199999999997,63.7,23.14,67.7727791964,133.41,73.86341632,43.86682976,85.9075260012,0.26341632,0.07682976,0.27439199999999997,73.6,43.79,85.641836155,131.38
2021-04-18 22:00:00,60.8421376,24.4764568,65.5809625213,0.26213759999999997,0.07645679999999999,0.27306,60.58,24.4,65.3092367127,135.41,60.6221376,24.4064568,65.3507360381,0.26213759999999997,0.07645679999999999,0.27306,60.36,24.33,65.0790173558,133.88,69.9621376,44.7664568,83.0586320137,0.26213759999999997,0.07645679999999999,0.27306,69.7,44.69,82.7966551257,132.06
2021-04-18 22:30:00,57.80309664,23.95673652,62.5709453809,0.26309664,0.07673652,0.274059,57.54,23.88,62.298523257,135.55,57.59309664,23.88673652,62.3501480524,0.26309664,0.07673652,0.274059,57.33,23.81,62.0777335282,133.81,66.78309664,46.91673652,81.6159430658,0.26309664,0.07673652,0.274059,66.52,46.84,81.3565977656,131.92
2021-04-18 23:00:00,54.16085888,24.83608384,59.5838039666,0.26085888,0.07608384,0.27172799999999997,53.9,24.76,59.3149863019,136.05,53.97085888,24.76608384,59.3819207926,0.26085888,0.07608384,0.27172799999999997,53.71,24.69,59.1131136043,134.12,62.60085888,48.22608384,79.0229251234,0.26085888,0.07608384,0.27172799999999997,62.34,48.15,78.7699060555,132.39
2021-04-18 23:30:00,50.24309664,25.57673652,56.3785261513,0.26309664,0.07673652,0.274059,49.98,25.5,56.1092719611,136.76,50.05309664,25.49673652,56.1729121234,0.26309664,0.07673652,0.274059,49.79,25.42,55.9036716147,134.58,58.14309664,49.70673652,76.4943092155,0.26309664,0.07673652,0.274059,57.88,49.63,76.2445493134,133.02
2021-04-19 00:00:00,47.42989984,26.52580412,54.3434787536,0.25989984,0.07580412,0.270729,47.17,26.45,54.0796764044,137.02,47.24989984,26.45580412,54.1522170047,0.25989984,0.07580412,0.270729,46.99,26.38,53.8884449581,134.84,54.82989984,49.69580412,73.9999382675,0.25989984,0.07580412,0.270729,54.57,49.62,73.75655428499999,133.38
2021-04-19 00:30:00,46.3027872,15.3837296,48.7914668656,0.012787199999999999,0.0037296,0.01332,46.29,15.38,48.7781559717,134.88,46.1327872,15.3537296,48.6206855924,0.012787199999999999,0.0037296,0.01332,46.12,15.35,48.6073749548,134.07,50.9427872,70.7637296,87.1933081985,0.012787199999999999,0.0037296,0.01332,50.93,70.76,87.1828108058,132.29
2021-04-19 01:00:00,45.68374624,15.33400932,48.1885516731,0.01374624,0.00400932,0.014319,45.67,15.33,48.174244156,135.0,45.50374624,15.29400932,48.0051835009,0.01374624,0.00400932,0.014319,45.49,15.29,47.9908762162,134.15,50.22374624,71.11400932,87.0610533358,0.01374624,0.00400932,0.014319,50.21,71.11,87.0498489373,132.39
2021-04-19 01:30:00,47.44374624,15.05400932,49.7748154581,0.01374624,0.00400932,0.014319,47.43,15.05,49.7605003994,134.66,47.26374624,15.02400932,49.5941787379,0.01374624,0.00400932,0.014319,47.25,15.02,49.5798638562,133.95,52.23374624,70.56400932,87.7931868517,0.01374624,0.00400932,0.014319,52.22,70.56,87.7817862657,132.07
2021-04-19 02:00:00,50.39822176,14.23531468,52.3700767673,0.01822176,0.0053146800000000004,0.018980999999999998,50.38,14.23,52.3510964546,134.29,50.21822176,14.20531468,52.1887033935,0.01822176,0.0053146800000000004,0.018980999999999998,50.2,14.2,52.1697230202,133.62,55.70822176,70.46531468,89.8263132084,0.01822176,0.0053146800000000004,0.018980999999999998,55.69,70.46,89.810844,131.69
2021-04-19 02:30:00,50.82927072,13.88270396,52.6910260971,0.00927072,0.00270396,0.009656999999999999,50.82,13.88,52.6813705213,134.15,50.63927072,13.84270396,52.4972017538,0.00927072,0.00270396,0.009656999999999999,50.63,13.84,52.4875461419,133.48,56.22927072,70.52270396,90.1952474332,0.00927072,0.00270396,0.009656999999999999,56.22,70.52,90.1873538807,131.49
2021-04-19 03:00:00,50.00374624,13.95400932,51.9142467357,0.01374624,0.00400932,0.014319,49.99,13.95,51.899928709,134.15,49.82374624,13.92400932,51.7328109127,0.01374624,0.00400932,0.014319,49.81,13.92,51.7184928241,133.52,55.28374624,70.68400932,89.7358444095,0.01374624,0.00400932,0.014319,55.27,70.68,89.7242180239,131.49
2021-04-19 03:30:00,49.72374624,13.85400932,51.6176763752,0.01374624,0.00400932,0.014319,49.71,13.85,51.6033584178,134.15,49.53374624,13.81400932,51.4239134067,0.01374624,0.00400932,0.014319,49.52,13.81,51.4095954079,133.5,54.97374624,70.54400932,89.4347249484,0.01374624,0.00400932,0.014319,54.96,70.54,89.4231133433,131.42
2021-04-19 04:00:00,49.23374624,13.80400932,51.1323033134,0.01374624,0.00400932,0.014319,49.22,13.8,51.1179850933,134.04,49.04374624,13.77400932,50.9412640008,0.01374624,0.00400932,0.014319,49.03,13.77,50.9269457164,133.45,54.41374624,70.48400932,89.0440977813,0.01374624,0.00400932,0.014319,54.4,70.48,89.0325243942,131.32
2021-04-19 04:30:00,49.25822176,13.95531468,51.1969063399,0.01822176,0.0053146800000000004,0.018980999999999998,49.24,13.95,51.1779259056,133.87,49.07822176,13.92531468,51.0155490028,0.01822176,0.0053146800000000004,0.018980999999999998,49.06,13.92,50.996568512,133.38,54.37822176,69.65531468,88.3677195867,0.01822176,0.0053146800000000004,0.018980999999999998,54.36,69.65,88.3523180228,131.18
2021-04-19 05:00:00,49.38374624,13.77400932,51.2686817213,0.01374624,0.00400932,0.014319,49.37,13.77,51.2543637167,133.77,49.19374624,13.73400932,51.0749222332,0.01374624,0.00400932,0.014319,49.18,13.73,51.0606041876,133.38,54.47374624,68.99400932,87.9065546559,0.01374624,0.00400932,0.014319,54.46,68.99,87.8948900676,131.18
2021-04-19 05:30:00,51.04927072,13.93270396,52.9164273235,0.00927072,0.00270396,0.009656999999999999,51.04,13.93,52.9067717783,133.77,50.85927072,13.91270396,52.7278745034,0.00927072,0.00270396,0.009656999999999999,50.85,13.91,52.7182188622,133.52,56.12927072,67.11270396,87.4906284375,0.00927072,0.00270396,0.009656999999999999,56.12,67.11,87.4826068427,131.37
2021-04-19 06:00:00,52.83854144,13.64540792,54.5720497948,0.01854144,0.00540792,0.019313999999999998,52.82,13.64,54.5527451188,133.58,52.64854144,13.62540792,54.3830916439,0.01854144,0.00540792,0.019313999999999998,52.63,13.62,54.3637866599,133.46,58.08854144,65.82540792,87.7910187574,0.01854144,0.00540792,0.019313999999999998,58.07,65.82,87.7746962399,131.26
2021-04-19 06:30:00,58.0151248,11.0919114,59.0659394581,0.07512479999999999,0.021911399999999998,0.07825499999999999,57.94,11.07,58.9880369228,132.44,57.795124799999996,11.0619114,58.8442209097,0.07512479999999999,0.021911399999999998,0.07825499999999999,57.72,11.04,58.766316883100004,132.61,64.0151248,63.2619114,90.0000313174,0.07512479999999999,0.021911399999999998,0.07825499999999999,63.94,63.24,89.931202594,130.01
2021-04-19 07:00:00,63.24840128,12.08286704,64.3922040342,0.31840128,0.09286704,0.33166799999999996,62.93,11.99,64.0620402423,132.6,63.01840128,12.06286704,64.1625409496,0.31840128,0.09286704,0.33166799999999996,62.7,11.97,63.8323656149,132.59,70.53840128,55.64286704,89.8431672837,0.31840128,0.09286704,0.33166799999999996,70.22,55.55,89.535752077,130.01
2021-04-19 07:30:00,68.49783136,18.59561748,70.9771082144,0.80783136,0.23561748000000002,0.841491,67.69,18.36,70.1357661967,134.21,68.25783136,18.54561748,70.7323933547,0.80783136,0.23561748000000002,0.841491,67.45,18.31,69.8910480677,133.11,78.74783136,39.18561748,87.9587037262,0.80783136,0.23561748000000002,0.841491,77.94,38.95,87.1306266476,130.81
2021-04-19 08:00:00,71.5912672,17.2766196,73.6463924718,1.5312671999999998,0.4466196,1.5950700000000002,70.06,16.83,72.0531227637,133.28,71.3212672,17.2466196,73.3768971996,1.5312671999999998,0.4466196,1.5950700000000002,69.79,16.8,71.7835921364,132.55,82.1512672,37.3566196,90.2460399713,1.5312671999999998,0.4466196,1.5950700000000002,80.62,36.91,88.6675391561,129.95
2021-04-19 08:30:00,73.10778976,16.38393868,74.9211743786,2.44778976,0.71393868,2.549781,70.66,15.67,72.3766847818,132.47,72.85778976,16.34393868,74.6684796972,2.44778976,0.71393868,2.549781,70.41,15.63,72.1239557983,132.12,83.60778976,35.32393868,90.7636664774,2.44778976,0.71393868,2.549781,81.16,34.61,88.2315006106,129.27
2021-04-19 09:00:00,72.6861904,16.9534722,74.6371388419,3.4061904,0.9934721999999999,3.548115,69.28,15.96,71.0945848852,132.58,72.4461904,16.9234722,74.3966021723,3.4061904,0.9934721999999999,3.548115,69.04,15.93,70.8539801281,132.34,82.7961904,34.3534722,89.6402264441,3.4061904,0.9934721999999999,3.548115,79.39,33.36,86.1142363376,129.59
2021-04-19 09:30:00,73.2041216,16.3966188,75.0179480345,4.2741216,1.2466188,4.45221,68.93,15.15,70.575260538,132.95,72.9541216,16.3666188,74.7674399012,4.2741216,1.2466188,4.45221,68.68,15.12,70.3246528609,132.52,83.3541216,34.8566188,90.3487324863,4.2741216,1.2466188,4.45221,79.08,33.61,85.9260059586,129.89
2021-04-19 10:00:00,72.7285664,16.5766652,74.5937678345,5.0285664,1.4666652,5.23809,67.7,15.11,69.3657127117,133.28,72.4685664,16.5466652,74.3336077781,5.0285664,1.4666652,5.23809,67.44,15.08,69.1054267044,132.68,82.7085664,35.4666652,89.9921735283,5.0285664,1.4666652,5.23809,77.68,34.0,84.7949432455,130.16
2021-04-19 10:30:00,71.15016416,17.11379788,73.179422913,5.67016416,1.65379788,5.906421,65.48,15.46,67.2803240182,133.47,70.92016416,17.07379788,72.9464478815,5.67016416,1.65379788,5.906421,65.25,15.42,67.0472885358,132.78,80.84016416,36.10379788,88.5359608452,5.67016416,1.65379788,5.906421,75.17,34.45,82.688157556,130.33
2021-04-19 11:00:00,70.6306032,17.2055926,72.6960420182,6.1906032,1.8055926,6.448545,64.44,15.4,66.2546119149,133.6,70.4006032,17.1855926,72.4678516581,6.1906032,1.8055926,6.448545,64.21,15.38,66.0262712865,132.84,80.1406032,36.2155926,87.943649166,6.1906032,1.8055926,6.448545,73.95,34.41,81.5637824037,130.43
2021-04-19 11:30:00,69.46513824,17.25941532,71.5771810558,6.61513824,1.92941532,6.890769,62.85,15.33,64.6925915388,133.6,69.22513824,17.21941532,71.3346201245,6.61513824,1.92941532,6.890769,62.61,15.29,64.4499511249,132.84,78.73513824,36.25941532,86.6831424962,6.61513824,1.92941532,6.890769,72.12,34.33,79.873921276,130.5
2021-04-19 12:00:00,68.7744688,17.2813034,70.9124178542,6.7244688,1.9613033999999998,7.004655,62.05,15.32,63.9132607524,133.6,68.5544688,17.2613034,70.6941849625,6.7244688,1.9613033999999998,7.004655,61.83,15.3,63.6948891199,132.84,77.9244688,36.2913034,85.9609303127,6.7244688,1.9613033999999998,7.004655,71.2,34.33,79.0442211676,130.5
2021-04-19 12:30:00,68.71151168,17.36377424,70.8715210307,6.80151168,1.98377424,7.084908,61.91,15.38,63.7917902241,133.81,68.49151168,17.32377424,70.6484276267,6.80151168,1.98377424,7.084908,61.69,15.34,63.5686377076,132.9,77.84151168,36.42377424,85.9417958302,6.80151168,1.98377424,7.084908,71.04,34.44,78.9480538076,130.66
2021-04-19 13:00:00,67.97306016,17.76547588,70.2563096153,6.77306016,1.97547588,7.055271,61.2,15.79,63.2041462248,134.16,67.74306016,17.73547588,70.0262044133,6.77306016,1.97547588,7.055271,60.97,15.76,62.9739509639,133.12,76.99306016,36.98547588,85.41578741,6.77306016,1.97547588,7.055271,70.22,35.01,78.4636763095,131.02
2021-04-19 13:30:00,67.09388928,18.21030104,69.5212560494,6.82388928,1.9903010399999999,7.108218,60.27,16.22,62.4144318247,134.33,66.87388928,18.18030104,69.3010852248,6.82388928,1.9903010399999999,7.108218,60.05,16.19,62.1942006943,133.22,75.97388928,37.32030104,84.6453585381,6.82388928,1.9903010399999999,7.108218,69.15,35.33,77.6526329238,131.19
2021-04-19 14:00:00,65.17490816,18.71976488,67.8100158592,6.92490816,2.01976488,7.213446,58.25,16.7,60.5966376955,134.47,64.94490816,18.66976488,67.5751523608,6.92490816,2.01976488,7.213446,58.02,16.65,60.3617668727,133.3,73.74490816,37.87976488,82.9046926711,6.92490816,2.01976488,7.213446,66.82,35.86,75.8343721541,131.34
2021-04-19 14:30:00,64.69215104,18.87396072,67.3891742006,6.80215104,1.98396072,7.085574,57.89,16.89,60.3036002242,134.59,64.47215104,18.83396072,67.1667800042,6.80215104,1.98396072,7.085574,57.67,16.85,60.0812067122,133.35,73.22215104,38.08396072,82.5340624654,6.80215104,1.98396072,7.085574,66.42,36.1,75.5964708171,131.46
2021-04-19 15:00:00,64.23800544,18.95983492,66.9775834373,6.54800544,1.90983492,6.820839,57.69,17.05,60.1567834911,134.73,64.03800544,18.92983492,66.7772775039,6.54800544,1.90983492,6.820839,57.49,17.02,59.9564883895,133.44,72.74800544,38.24983492,82.19076692,6.54800544,1.90983492,6.820839,66.2,36.34,75.5184454289,131.58
2021-04-19 15:30:00,63.1365872,20.2002546,66.289357586,6.2065872,1.8102546,6.465195,56.93,18.39,59.8265576479,135.01,62.9265872,20.1602546,66.0771612751,6.2065872,1.8102546,6.465195,56.72,18.35,59.6144353324,133.69,71.4765872,38.5702546,81.2192529987,6.2065872,1.8102546,6.465195,65.27,36.76,74.9097490318,131.95
2021-04-19 16:00:00,63.99029408,20.15925244,67.0906341853,5.62029408,1.63925244,5.854473,58.37,18.52,61.2376297712,135.01,63.76029408,20.10925244,66.8562423029,5.62029408,1.63925244,5.854473,58.14,18.47,61.0032826986,133.69,72.56029408,38.43925244,82.1131682809,5.62029408,1.63925244,5.854473,66.94,36.8,76.3885043707,131.95
2021-04-19 16:30:00,64.88855648,20.29624564,67.9886928036,4.95855648,1.4462456399999999,5.165163,59.93,18.85,62.8245764013,134.92,64.66855648,20.26624564,67.7697787332,4.95855648,1.4462456399999999,5.165163,59.71,18.82,62.6057225819,133.63,73.75855648,38.90624564,83.3907704954,4.95855648,1.4462456399999999,5.165163,68.8,37.46,78.3370384939,131.82
2021-04-19 17:00:00,66.12288288,20.13459084,69.1204556456,4.23288288,1.23459084,4.409253,61.89,18.9,64.7115298846,134.35,65.89288288,20.08459084,68.8858679516,4.23288288,1.23459084,4.409253,61.66,18.85,64.4769578997,133.23,75.27288288,38.61459084,84.5996071079,4.23288288,1.23459084,4.409253,71.04,37.38,80.2741926151,131.26
2021-04-19 17:30:00,67.73162496,20.08505728,70.6468863126,3.41162496,0.99505728,3.553776,64.32,19.09,67.0931479363,134.11,67.49162496,20.04505728,70.4054242307,3.41162496,0.99505728,3.553776,64.08,19.05,66.8516933219,133.07,77.25162496,38.51505728,86.3204680029,3.41162496,0.99505728,3.553776,73.84,37.52,82.8256964957,131.02
2021-04-19 18:00:00,68.22332416,19.90305288,71.0672461362,2.51332416,0.73305288,2.618046,65.71,19.17,68.4492001414,133.99,68.00332416,19.85305288,70.8420482868,2.51332416,0.73305288,2.618046,65.49,19.12,68.2240023745,132.97,77.97332416,38.33305288,86.8864904554,2.51332416,0.73305288,2.618046,75.46,37.6,84.3087872051,130.89
2021-04-19 18:30:00,68.34004832,20.07543076,71.2276991386,1.63004832,0.47543076,1.697967,66.71,19.6,69.5297353655,133.81,68.10004832,20.03543076,70.9861610944,1.63004832,0.47543076,1.697967,66.47,19.56,69.2881988509,132.84,78.24004832,38.52543076,87.2107446153,1.63004832,0.47543076,1.697967,76.61,38.05,85.5388484842,130.73
2021-04-19 19:00:00,68.1498992,19.9224706,71.0022083866,0.8998992,0.2624706,0.937395,67.25,19.66,70.0648135657,133.57,67.8998992,19.8624706,70.745417164,0.8998992,0.2624706,0.937395,67.0,19.6,69.8080224616,132.67,78.1298992,38.3224706,87.0223701234,0.8998992,0.2624706,0.937395,77.23,38.06,86.0989924447,130.51
2021-04-19 19:30:00,68.05206752,20.11018636,70.9612816202,0.41206752,0.12018636,0.429237,67.64,19.99,70.532047326,133.94,67.80206752,20.06018636,70.7073647988,0.41206752,0.12018636,0.429237,67.39,19.94,70.2781310224,132.89,78.11206752,38.66018636,87.1556372339,0.41206752,0.12018636,0.429237,77.7,38.54,86.7330479114,130.85
2021-04-19 20:00:00,68.02097888,20.18111884,70.9516111546,0.14097888,0.041118840000000004,0.14685299999999998,67.88,20.14,70.804759727,133.94,67.78097888,20.13111884,70.7073054477,0.14097888,0.041118840000000004,0.14685299999999998,67.64,20.09,70.5604542219,132.94,78.13097888,38.76111884,87.2173961689,0.14097888,0.041118840000000004,0.14685299999999998,77.99,38.72,87.0728344548,130.85
2021-04-19 20:30:00,68.40996,20.171655,71.3219341622,0.03996,0.011654999999999999,0.041624999999999995,68.37,20.16,71.2803093428,133.49,68.16996,20.121655,71.0775945453,0.03996,0.011654999999999999,0.041624999999999995,68.13,20.11,71.0359697618,132.63,78.57996,38.671655,87.5802889584,0.03996,0.011654999999999999,0.041624999999999995,78.54,38.66,87.5392894648,130.31
2021-04-19 21:00:00,68.26283712,19.94249416,71.116228844,0.04283712,0.01249416,0.044621999999999995,68.22,19.93,71.0716068483,133.49,68.02283712,19.88249416,70.8690337445,0.04283712,0.01249416,0.044621999999999995,67.98,19.87,70.8244117519,132.49,78.59283712,40.22249416,88.2875024169,0.04283712,0.01249416,0.044621999999999995,78.55,40.21,88.2436773939,130.07
2021-04-19 21:30:00,66.14859136,20.65417248,69.2981311418,0.04859136,0.01417248,0.050615999999999994,66.1,20.64,69.2475241435,133.82,65.91859136,20.60417248,69.0636851788,0.04859136,0.01417248,0.050615999999999994,65.87,20.59,69.0130784707,132.73,76.16859136,41.23417248,86.6135745128,0.04859136,0.01417248,0.050615999999999994,76.12,41.22,86.5640964835,130.4
2021-04-19 22:00:00,62.64507488,21.73314684,66.3078809667,0.04507488,0.01314684,0.046952999999999995,62.6,21.72,66.2609870135,134.18,62.42507488,21.67314684,66.0803697608,0.04507488,0.01314684,0.046952999999999995,62.38,21.66,66.0334763586,132.96,72.18507488,42.94314684,83.9928502669,0.04507488,0.01314684,0.046952999999999995,72.14,42.93,83.9473912638,130.68
2021-04-19 22:30:00,58.48347648,22.98268064,62.8372551166,0.04347648,0.01268064,0.045287999999999995,58.44,22.97,62.7921531722,134.57,58.26347648,22.91268064,62.6068975884,0.04347648,0.01268064,0.045287999999999995,58.22,22.9,62.5617966494,133.27,67.35347648,43.85268064,80.3713157367,0.04347648,0.01268064,0.045287999999999995,67.31,43.84,80.3279633752,131.13
2021-04-19 23:00:00,54.40991008,24.46289044,59.6562764811,0.00991008,0.00289044,0.010322999999999999,54.4,24.46,59.6460526774,134.72,54.21991008,24.38289044,59.4501807844,0.00991008,0.00289044,0.010322999999999999,54.21,24.38,59.4399570996,133.47,62.54991008,44.06289044,76.5116302594,0.00991008,0.00289044,0.010322999999999999,62.54,44.06,76.5018640296,131.4
2021-04-19 23:30:00,50.30822176,24.96531468,56.1621234795,0.01822176,0.0053146800000000004,0.018980999999999998,50.29,24.96,56.1434386193,135.5,50.12822176,24.90531468,55.9742201029,0.01822176,0.0053146800000000004,0.018980999999999998,50.11,24.9,55.9555368127,133.9,57.97822176,46.34531468,74.2250792606,0.01822176,0.0053146800000000004,0.018980999999999998,57.96,46.34,74.20752792,132.04
2021-04-20 00:00:00,47.51374624,24.86400932,53.6262532835,0.01374624,0.00400932,0.014319,47.5,24.86,53.6122150261,136.29,47.33374624,24.78400932,53.4296794964,0.01374624,0.00400932,0.014319,47.32,24.78,53.4156419038,134.27,54.99374624,48.60400932,73.3938815399,0.01374624,0.00400932,0.014319,54.98,48.6,73.3809266772,132.59
2021-04-20 00:30:00,46.2763232,25.9489276,53.0551122183,0.4763232,0.13892759999999998,0.49617000000000006,45.8,25.81,52.5718184962,136.75,46.1163232,25.8689276,52.876428403,0.4763232,0.13892759999999998,0.49617000000000006,45.64,25.73,52.3931531786,134.67,53.4463232,48.8789276,72.4269219761,0.4763232,0.13892759999999998,0.49617000000000006,52.97,48.74,71.9820012225,133.13
2021-04-20 01:00:00,45.45216736,25.97771548,52.3520889677,0.47216736000000004,0.13771548,0.491841,44.98,25.84,51.8739433627,136.86,45.27216736,25.89771548,52.1561195312,0.47216736000000004,0.13771548,0.491841,44.8,25.76,51.6780185379,134.74,52.50216736,48.97771548,71.8003773746,0.47216736000000004,0.13771548,0.491841,52.03,48.84,71.3615197428,133.25
2021-04-20 01:30:00,47.03705248,25.77622364,53.6367225988,0.46705248,0.13622364,0.486513,46.57,25.64,53.1617766821,136.73,46.86705248,25.70622364,53.4540039847,0.46705248,0.13622364,0.486513,46.4,25.57,52.9790987088,134.65,54.36705248,48.70622364,72.9936477828,0.46705248,0.13622364,0.486513,53.9,48.57,72.5551852041,133.14
2021-04-20 02:00:00,49.32184768,25.48762224,55.5181370907,0.47184768,0.13762224,0.491508,48.85,25.35,55.0358519513,136.52,49.14184768,25.40762224,55.3215008952,0.47184768,0.13762224,0.491508,48.67,25.27,54.8392359538,134.51,56.98184768,48.26762224,74.6772677709,0.47184768,0.13762224,0.491508,56.51,48.13,74.228545722,132.92
2021-04-20 02:30:00,49.35216736,25.52771548,55.5634833389,0.47216736000000004,0.13771548,0.491841,48.88,25.39,55.0809086708,136.46,49.17216736,25.45771548,55.3714486025,0.47216736000000004,0.13771548,0.491841,48.7,25.32,54.8889096266,134.51,57.01216736,48.29771548,74.7198537717,0.47216736000000004,0.13771548,0.491841,56.54,48.16,74.2708368069,132.92
2021-04-20 03:00:00,48.35696256,25.73911408,54.7804510903,0.47696256000000004,0.13911408,0.496836,47.88,25.6,54.2941470142,136.53,48.18696256,25.66911408,54.5974979135,0.47696256000000004,0.13911408,0.496836,47.71,25.53,54.11122804,134.53,55.86696256,48.57911408,74.0340991063,0.47696256000000004,0.13911408,0.496836,55.39,48.44,73.5831889768,132.92
2021-04-20 03:30:00,47.77696256,25.76911408,54.2833804394,0.47696256000000004,0.13911408,0.496836,47.3,25.63,53.7976477181,136.62,47.59696256,25.68911408,54.0869802,0.47696256000000004,0.13911408,0.496836,47.12,25.55,53.601277037,134.58,55.18696256,48.64911408,73.56858798,0.47696256000000004,0.13911408,0.496836,54.71,48.51,73.1191096773,133.05
2021-04-20 04:00:00,47.4311184,25.7903262,53.9893685662,0.4811184,0.14032619999999998,0.501165,46.95,25.65,53.4997663546,136.62,47.2511184,25.7103262,53.7930205822,0.4811184,0.14032619999999998,0.501165,46.77,25.57,53.3034501698,134.58,54.7811184,48.6703262,73.2787253271,0.4811184,0.14032619999999998,0.501165,54.3,48.53,72.8261690603,133.05
2021-04-20 04:30:00,47.12143808,25.82041944,53.731964293,0.48143808,0.14041944,0.501498,46.64,25.68,53.2423891275,136.62,46.95143808,25.74041944,53.5444369727,0.48143808,0.14041944,0.501498,46.47,25.6,53.0548857317,134.58,54.43143808,48.71041944,73.0444139786,0.48143808,0.14041944,0.501498,53.95,48.57,72.5923370612,133.05
2021-04-20 05:00:00,46.97696256,25.62911408,53.5134235486,0.47696256000000004,0.13911408,0.496836,46.5,25.49,53.0282009878,136.51,46.80696256,25.56911408,53.3354604267,0.47696256000000004,0.13911408,0.496836,46.33,25.43,52.8502961203,134.52,54.26696256,48.48911408,72.7742908571,0.47696256000000004,0.13911408,0.496836,53.79,48.35,72.3262511126,132.94
2021-04-20 05:30:00,48.52504448,24.68855464,54.4445100262,0.47504448,0.13855464,0.494838,48.05,24.55,53.9583635779,135.87,48.35504448,24.61855464,54.261252835,0.47504448,0.13855464,0.494838,47.88,24.48,53.775131799,134.09,56.04504448,47.41855464,73.4136658594,0.47504448,0.13855464,0.494838,55.57,47.28,72.9617934264,132.32
2021-04-20 06:00:00,50.04568384,23.94874112,55.4807414536,0.47568384,0.13874112,0.495504,49.57,23.81,54.9918266654,135.32,49.86568384,23.87874112,55.288160598,0.47568384,0.13874112,0.495504,49.39,23.74,54.7992673309,133.71,57.78568384,46.38874112,74.1019605649,0.47568384,0.13874112,0.495504,57.31,46.25,73.6444064407,131.73
2021-04-20 06:30:00,55.18290656,21.805431079999998,59.3348969915,0.53290656,0.15543108,0.555111,54.65,21.65,58.7821826747,134.86,54.97290656,21.74543108,59.11754586,0.53290656,0.15543108,0.555111,54.44,21.59,58.5648503797,133.35,63.78290656,44.81543108,77.9530758349,0.53290656,0.15543108,0.555111,63.25,44.66,77.4278896781,131.21
2021-04-20 07:00:00,60.17047872,20.10347296,63.4400199751,0.80047872,0.23347296,0.833832,59.37,19.87,62.6068191174,134.54,59.95047872,20.04347296,63.21234616,0.80047872,0.23347296,0.833832,59.15,19.81,62.379151966,133.1,69.46047872,43.08347296,81.7370402346,0.80047872,0.23347296,0.833832,68.66,42.85,80.9340354857,130.89
2021-04-20 07:30:00,66.24309568,18.42673624,68.7582164816,1.2230956800000001,0.35673624,1.274058,65.02,18.07,67.4842596462,133.95,66.01309568,18.37673624,68.5232313605,1.2230956800000001,0.35673624,1.274058,64.79,18.02,67.2492713715,132.76,76.24309568,40.11673624,86.1531320697,1.2230956800000001,0.35673624,1.274058,75.02,39.76,84.9049939638,130.45
2021-04-20 08:00:00,69.66352448,17.64144464,71.8625577889,1.99352448,0.58144464,2.076588,67.67,17.06,69.7873376767,133.05,69.41352448,17.60144464,71.6103919424,1.99352448,0.58144464,2.076588,67.42,17.02,69.5351479469,132.26,79.89352448,37.70144464,88.3423691203,1.99352448,0.58144464,2.076588,77.9,37.12,86.2919718166,129.71
2021-04-20 08:30:00,71.44145568,16.80459124,73.3912520429,2.86145568,0.8345912400000001,2.980683,68.58,15.97,70.4148940211,132.76,71.20145568,16.76459124,73.1484710052,2.86145568,0.8345912400000001,2.980683,68.34,15.93,70.1720777803,132.16,81.68145568,36.19459124,89.3415280653,2.86145568,0.8345912400000001,2.980683,78.82,35.36,86.3882052134,129.5
2021-04-20 09:00:00,70.69911712,16.92640916,72.6971009642,3.75911712,1.09640916,3.915747,66.94,15.83,68.7862813357,132.85,70.45911712,16.89640916,72.4567169269,3.75911712,1.09640916,3.915747,66.7,15.8,68.5458240887,132.36,80.60911712,35.83640916,88.2160868796,3.75911712,1.09640916,3.915747,76.85,34.74,84.3373588631,129.71
2021-04-20 09:30:00,70.53668896,16.97778428,72.5511519447,4.34668896,1.2677842799999999,4.527801,66.19,15.71,68.0288188932,133.88,70.29668896,16.94778428,72.3108005124,4.34668896,1.2677842799999999,4.527801,65.95,15.68,67.7883832231,133.07,80.31668896,36.13778428,88.072186178,4.34668896,1.2677842799999999,4.527801,75.97,34.87,83.5904169149,130.75
2021-04-20 10:00:00,69.84620896,17.22764428,71.9394511622,4.82620896,1.40764428,5.027301,65.02,15.82,66.9169096716,134.21,69.60620896,17.18764428,71.6968579624,4.82620896,1.40764428,5.027301,64.78,15.78,66.674258901,133.26,79.43620896,36.44764428,87.3987532377,4.82620896,1.40764428,5.027301,74.61,35.04,82.4284762688,131.07
2021-04-20 10:30:00,69.06649824,17.65314532,71.2868481476,5.25649824,1.53314532,5.475519,63.81,16.12,65.814667818,134.03,68.83649824,17.61314532,71.0541088046,5.25649824,1.53314532,5.475519,63.58,16.08,65.5818785946,133.13,78.48649824,36.67314532,86.631691624,5.25649824,1.53314532,5.475519,73.23,35.14,81.2247037545,130.9
2021-04-20 11:00:00,67.81753664,17.54678152,70.0507517278,5.81753664,1.69678152,6.059934,62.0,15.85,63.993925493,133.31,67.58753664,17.51678152,69.820575362,5.81753664,1.69678152,6.059934,61.77,15.82,63.7636675545,132.62,76.96753664,36.27678152,85.0882281745,5.81753664,1.69678152,6.059934,71.15,34.58,79.1081468624,130.16
2021-04-20 11:30:00,67.30684736,17.36783048,69.5115331231,5.78684736,1.6878304800000001,6.027966,61.52,15.68,63.4867923272,133.4,67.08684736,17.33783048,69.2910200131,5.78684736,1.6878304800000001,6.027966,61.3,15.65,63.2662034581,132.65,76.36684736,36.04783048,84.4472702816,5.78684736,1.6878304800000001,6.027966,70.58,34.36,78.4993375768,130.25
2021-04-20 12:00:00,67.15879488,17.25298184,69.3395205644,6.3187948800000004,1.84298184,6.582078,60.84,15.41,62.7612436142,133.46,66.93879488,17.20298184,69.1139989016,6.3187948800000004,1.84298184,6.582078,60.62,15.36,62.5357018031,132.65,76.11879488,35.90298184,84.1611254617,6.3187948800000004,1.84298184,6.582078,69.8,34.06,77.6667470672,130.34
2021-04-20 12:30:00,67.1824512,17.2398816,69.359175794,6.3424512,1.8498816,6.60672,60.84,15.39,62.7563359351,133.46,66.9724512,17.2098816,69.1483133881,6.3424512,1.8498816,6.60672,60.63,15.36,62.545395514,132.58,76.1324512,35.8898816,84.1678901184,6.3424512,1.8498816,6.60672,69.79,34.04,77.6489903347,130.34
2021-04-20 13:00:00,66.97279072,17.58081396,69.2418927841,6.48279072,1.89081396,6.752907,60.49,15.69,62.4917290527,133.76,66.73279072,17.54081396,68.9996051558,6.48279072,1.89081396,6.752907,60.25,15.65,62.2493775069,132.8,75.85279072,36.39081396,84.1304772403,6.48279072,1.89081396,6.752907,69.37,34.5,77.4754599857,130.63
2021-04-20 13:30:00,66.34737664,17.783401519999998,68.689327822,5.97737664,1.74340152,6.226434,60.37,16.04,62.4645379395,133.96,66.12737664,17.74340152,68.4664752911,5.97737664,1.74340152,6.226434,60.15,16.0,62.2416460258,132.91,75.24737664,36.67340152,83.7084587736,5.97737664,1.74340152,6.226434,69.27,34.93,77.5785911189,130.82
2021-04-20 14:00:00,65.72275104,18.10913572,68.1719942556,6.20275104,1.80913572,6.461199,59.52,16.3,61.7115904835,133.82,65.50275104,18.06913572,67.9492756361,6.20275104,1.80913572,6.461199,59.3,16.26,61.4888412641,132.82,74.50275104,37.01913572,83.1930064488,6.20275104,1.80913572,6.461199,68.3,35.21,76.8416169793,130.71
2021-04-20 14:30:00,65.54890496,18.14759728,68.0146618641,6.12890496,1.78759728,6.384276,59.42,16.36,61.6310473706,133.93,65.32890496,18.10759728,67.7919678319,6.12890496,1.78759728,6.384276,59.2,16.32,61.4083251685,132.85,74.30890496,37.09759728,83.0544705618,6.12890496,1.78759728,6.384276,68.18,35.31,76.7809123415,130.71
2021-04-20 15:00:00,65.83754784,17.87386812,68.2206557221,4.6075478400000005,1.34386812,4.799529,61.23,16.53,63.4220292958,133.93,65.61754784,17.833868119999998,67.9978634713,4.6075478400000005,1.34386812,4.799529,61.01,16.49,63.1992104381,132.83,74.87754784,36.85386812,83.4557054127,4.6075478400000005,1.34386812,4.799529,70.27,35.51,78.732667934,130.71
2021-04-20 15:30:00,65.49040576,18.22720168,67.97958611,3.83040576,1.11720168,3.990006,61.66,17.11,63.9899031098,133.82,65.26040576,18.18720168,67.7472867716,3.83040576,1.11720168,3.990006,61.43,17.07,63.7575862153,132.78,74.61040576,37.27720168,83.4044507971,3.83040576,1.11720168,3.990006,70.78,36.16,79.4817840766,130.71
2021-04-20 16:00:00,66.31673856,18.51988208,68.8541636032,4.69673856,1.36988208,4.892436,61.62,17.15,63.9620739188,133.61,66.07673856,18.46988208,68.609561453,4.69673856,1.36988208,4.892436,61.38,17.1,63.7174575764,132.64,75.42673856,37.52988208,84.2477592505,4.69673856,1.36988208,4.892436,70.73,36.16,79.437261408,130.47
2021-04-20 16:30:00,68.3443216,18.3383438,70.7618622444,4.0743216,1.1883438,4.244085,64.27,17.15,66.5188349267,133.73,68.1043216,18.3083438,70.5222948669,4.0743216,1.1883438,4.244085,64.03,17.12,66.2792222344,132.72,77.8643216,37.3683438,86.3669247836,4.0743216,1.1883438,4.244085,73.79,36.18,82.1824585906,130.61
2021-04-20 17:00:00,69.75347392,18.13934656,72.0734557069,2.60347392,0.75934656,2.711952,67.15,17.38,69.362719814,133.73,69.50347392,18.09934656,71.8214399246,2.60347392,0.75934656,2.711952,66.9,17.34,69.1106764545,132.76,79.73347392,37.22934656,87.9968812438,2.60347392,0.75934656,2.711952,77.13,36.47,85.3176288934,130.61
2021-04-20 17:30:00,71.655512,18.494941,74.0038866721,2.485512,0.724941,2.5890750000000002,69.17,17.77,71.4161172285,133.95,71.405512,18.444941,73.7493253696,2.485512,0.724941,2.5890750000000002,68.92,17.72,71.1615401745,132.88,81.925512,37.674941,90.1731151498,2.485512,0.724941,2.5890750000000002,79.44,36.95,87.6128763368,130.8
2021-04-20 18:00:00,72.4193888,18.3877384,74.7173125697,1.8093887999999998,0.5277383999999999,1.8847800000000001,70.61,17.86,72.833726391,133.95,72.1593888,18.3477384,74.4554692174,1.8093887999999998,0.5277383999999999,1.8847800000000001,70.35,17.82,72.571860249,132.88,82.9093888,37.5877384,91.0318890786,1.8093887999999998,0.5277383999999999,1.8847800000000001,81.1,37.06,89.1664376321,130.8
2021-04-20 18:30:00,72.20612288,18.55053584,74.5509661997,0.99612288,0.29053584,1.037628,71.21,18.26,73.5138878036,134.19,71.95612288,18.50053584,74.2963891874,0.99612288,0.29053584,1.037628,70.96,18.21,73.2593045285,133.02,82.80612288,37.86053584,91.0509426668,0.99612288,0.29053584,1.037628,81.81,37.57,90.0243355988,131.05
2021-04-20 19:00:00,71.11367552,18.89440536,73.5809309527,0.80367552,0.23440536,0.837162,70.31,18.66,72.7440148741,134.01,70.85367552,18.84440536,73.3168121788,0.80367552,0.23440536,0.837162,70.05,18.61,72.4798910043,132.91,81.56367552,38.23440536,90.0805357309,0.80367552,0.23440536,0.837162,80.76,38.0,89.2534458719,130.88
2021-04-20 19:30:00,70.0303488,19.1680184,72.606216555,0.8503488,0.2480184,0.8857800000000001,69.18,18.92,71.7205605109,133.95,69.7803488,19.1380184,72.3571753659,0.8503488,0.2480184,0.8857800000000001,68.93,18.89,71.4715118072,132.86,80.3303488,38.5580184,89.1049141252,0.8503488,0.2480184,0.8857800000000001,79.48,38.31,88.2310971257,130.78
2021-04-20 20:00:00,69.56040896,19.47386928,72.2349090082,0.63040896,0.18386928,0.6566759999999999,68.93,19.29,71.5782718428,133.95,69.31040896,19.41386928,71.9779904597,0.63040896,0.18386928,0.6566759999999999,68.68,19.23,71.3213523428,132.9,79.84040896,38.94386928,88.8319529077,0.63040896,0.18386928,0.6566759999999999,79.21,38.76,88.1848155864,130.78
2021-04-20 20:30:00,69.77997952,19.43582736,72.436157594,0.49997952,0.14582736,0.5208119999999999,69.28,19.29,71.91538430680001,133.55,69.52997952,19.38582736,72.1819115463,0.49997952,0.14582736,0.5208119999999999,69.03,19.24,71.6611366083,132.62,80.09997952,38.81582736,89.0094105853,0.49997952,0.14582736,0.5208119999999999,79.6,38.67,88.4959258949,130.36
2021-04-20 21:00:00,69.39198752,19.94349636,72.2010455536,0.49198752,0.14349636,0.512487,68.9,19.8,71.6885625466,133.73,69.14198752,19.89349636,71.9469640474,0.49198752,0.14349636,0.512487,68.65,19.75,71.4344804699,132.73,79.66198752,39.44349636,88.8921912248,0.49198752,0.14349636,0.512487,79.17,39.3,88.3876626006,130.5
2021-04-20 21:30:00,67.23838112,20.77536116,70.3748216834,0.49838112,0.14536116,0.519147,66.74,20.63,69.8557406374,133.99,67.00838112,20.72536116,70.1403146239,0.49838112,0.14536116,0.519147,66.51,20.58,69.6212359844,132.92,77.19838112,40.48536116,87.1702616481,0.49838112,0.14536116,0.519147,76.7,40.34,86.6614424066,130.76
