Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-20 22:00:00,63.48902048,21.86554764,67.1487743381,0.49902048,0.14554764,0.519813,62.99,21.72,66.6295617575,133.84,63.25902048,21.78554764,66.9052595695,0.49902048,0.14554764,0.519813,62.76,21.64,66.3860467267,132.81,72.89902048,41.72554764,83.9957648504,0.49902048,0.14554764,0.519813,72.4,41.58,83.4904569397,130.59
2021-04-20 22:30:00,59.65902048,22.64554764,63.8123777378,0.49902048,0.14554764,0.519813,59.16,22.5,63.2941987863,134.47,59.44902048,22.58554764,63.5947560592,0.49902048,0.14554764,0.519813,58.95,22.44,63.0765891595,133.17,68.54902048,43.16554764,81.0076089749,0.49902048,0.14554764,0.519813,68.05,43.02,80.507905823,131.12
2021-04-20 23:00:00,55.5631264,23.7379952,60.4214649893,0.4731264,0.13799519999999998,0.49284000000000006,55.09,23.6,59.932195855,134.8,55.3631264,23.6679952,60.2100470152,0.4731264,0.13799519999999998,0.49284000000000006,54.89,23.53,59.7207920242,133.45,63.8631264,44.1179952,77.6202062227,0.4731264,0.13799519999999998,0.49284000000000006,63.39,43.98,77.1526571156,131.49
2021-04-20 23:30:00,51.68705248,24.46622364,57.185203447,0.46705248,0.13622364,0.486513,51.22,24.33,56.7048260733,135.66,51.50705248,24.39622364,56.9925625242,0.46705248,0.13622364,0.486513,51.04,24.26,56.5122039917,133.93,59.54705248,46.12622364,75.3225063732,0.46705248,0.13622364,0.486513,59.08,45.99,74.8700641111,132.2
2021-04-21 00:00:00,48.70769184,24.49641012,54.5207607536,0.46769184,0.13641012,0.487179,48.24,24.36,54.0417172192,136.48,48.53769184,24.41641012,54.3329422386,0.46769184,0.13641012,0.487179,48.07,24.28,53.8539070078,134.33,56.34769184,48.71641012,74.4872538806,0.46769184,0.13641012,0.487179,55.88,48.58,74.0445190409,132.76
2021-04-21 00:30:00,46.84248704,24.45780872,52.8431925557,0.47248704,0.13780872,0.492174,46.37,24.32,52.3606655802,136.59,46.67248704,24.38780872,52.6601012215,0.47248704,0.13780872,0.492174,46.2,24.25,52.1776053494,134.38,54.24248704,49.23780872,73.2571444149,0.47248704,0.13780872,0.492174,53.77,49.1,72.8149909016,132.76
2021-04-21 01:00:00,46.0583312,25.3465966,52.5720442073,0.4683312,0.13659659999999998,0.487845,45.59,25.21,52.0959902488,136.73,45.8983312,25.2565966,52.3884765837,0.4683312,0.13659659999999998,0.487845,45.43,25.12,51.912419516,134.61,53.2383312,48.6165966,72.0964172059,0.4683312,0.13659659999999998,0.487845,52.77,48.48,71.6587977851,133.13
2021-04-21 01:30:00,47.57216736,24.75771548,53.6288689338,0.47216736000000004,0.13771548,0.491841,47.1,24.62,53.1465370462,136.5,47.38216736,24.67771548,53.4233977302,0.47216736000000004,0.13771548,0.491841,46.91,24.54,52.941096513,134.38,55.04216736,48.76771548,73.538631078,0.47216736000000004,0.13771548,0.491841,54.57,48.63,73.0941981282,132.8
2021-04-21 02:00:00,49.60248704,24.67780872,55.4021747206,0.47248704,0.13780872,0.492174,49.13,24.54,54.9178340797,136.07,49.42248704,24.60780872,55.2098403839,0.47248704,0.13780872,0.492174,48.95,24.47,54.7255278641,134.16,57.33248704,47.78780872,74.6370466488,0.47248704,0.13780872,0.492174,56.86,47.65,74.1861314533,132.47
2021-04-21 02:30:00,49.45408544,24.52827492,55.202743023,0.47408544,0.13827492,0.493839,48.98,24.39,54.7166565134,136.31,49.27408544,24.44827492,55.0059418837,0.47408544,0.13827492,0.493839,48.8,24.31,54.5198688553,134.27,57.25408544,48.75827492,75.2023914031,0.47408544,0.13827492,0.493839,56.78,48.62,74.7520755565,132.6
2021-04-21 03:00:00,48.46440512,25.03836816,54.5501461387,0.47440512,0.13836816,0.494172,47.99,24.9,54.0652392948,136.5,48.28440512,24.96836816,54.3581013867,0.47440512,0.13836816,0.494172,47.81,24.83,53.8732308294,134.42,56.05440512,48.76836816,74.299731267,0.47440512,0.13836816,0.494172,55.58,48.63,73.8512917964,132.82
2021-04-21 03:30:00,47.7547248,24.7184614,53.7728191069,0.4747248,0.13846139999999998,0.494505,47.28,24.58,53.2876608607,136.29,47.5947248,24.6484614,53.5985492171,0.4747248,0.13846139999999998,0.494505,47.12,24.51,53.1134116773,134.27,55.2847248,48.7384614,73.7010068849,0.4747248,0.13846139999999998,0.494505,54.81,48.6,73.2536422303,132.57
2021-04-21 04:00:00,47.15216736,24.87771548,53.3125464994,0.47216736000000004,0.13771548,0.491841,46.68,24.74,52.8307675507,136.29,46.97216736,24.79771548,53.1160164124,0.47216736000000004,0.13771548,0.491841,46.5,24.66,52.6342626053,134.27,54.59216736,49.20771548,73.4962856192,0.47216736000000004,0.13771548,0.491841,54.12,49.07,73.0536741034,132.57
2021-04-21 04:30:00,46.72280672,25.19790196,53.0844132583,0.47280672,0.13790196,0.492507,46.25,25.06,52.6029096153,136.02,46.55280672,25.12790196,52.9015620792,0.47280672,0.13790196,0.492507,46.08,24.99,52.4200963372,134.15,54.00280672,48.37790196,72.5032725585,0.47280672,0.13790196,0.492507,53.53,48.24,72.0594095174,132.39
2021-04-21 05:00:00,46.43536416,24.96864788,52.7226367097,0.47536416000000004,0.13864788,0.495171,45.96,24.83,52.2384006264,135.78,46.26536416,24.89864788,52.5397619628,0.47536416000000004,0.13864788,0.495171,45.79,24.76,52.0555635835,133.99,53.65536416,47.86864788,71.9048367845,0.47536416000000004,0.13864788,0.495171,53.18,47.73,71.4581366956,132.16
2021-04-21 05:30:00,47.99088864,24.73734252,53.9913095545,0.47088864,0.13734252,0.490509,47.52,24.6,53.5099093627,135.53,47.82088864,24.65734252,53.8035494226,0.47088864,0.13734252,0.490509,47.35,24.52,53.3221614341,133.8,55.43088864,47.36734252,72.9126090112,0.47088864,0.13734252,0.490509,54.96,47.23,72.4656780828,131.92
2021-04-21 06:00:00,49.44056896,24.28724928,55.0839390084,0.47056896000000004,0.13724928,0.490176,48.97,24.15,54.6011300249,135.53,49.25056896,24.21724928,54.8825446346,0.47056896000000004,0.13724928,0.490176,48.78,24.08,54.3997683819,133.8,57.09056896,46.80724928,73.8258196659,0.47056896000000004,0.13724928,0.490176,56.62,46.67,73.3751545143,131.98
2021-04-21 06:30:00,54.19034912,21.90468516,58.4500570548,0.53034912,0.15468516000000002,0.552447,53.66,21.75,57.9004153698,135.12,54.00034912,21.83468516,58.247671036,0.53034912,0.15468516000000002,0.552447,53.47,21.68,57.6980354952,133.46,62.69034912,45.33468516,77.3648082228,0.53034912,0.15468516000000002,0.552447,62.16,45.18,76.8446354666,131.46
2021-04-21 07:00:00,59.49646272,20.10813496,62.8025968234,0.81646272,0.23813496,0.850482,58.68,19.87,61.9528796748,134.88,59.27646272,20.05813496,62.5781735965,0.81646272,0.23813496,0.850482,58.46,19.82,61.7284699308,133.29,68.73646272,43.38813496,81.2848790524,0.81646272,0.23813496,0.850482,67.92,43.15,80.4676885464,131.2
2021-04-21 07:30:00,65.96011872,18.15836796,68.4139137057,1.16011872,0.33836796,1.2084570000000001,64.8,17.82,67.2055979811,133.81,65.72011872,18.09836796,68.1665968594,1.16011872,0.33836796,1.2084570000000001,64.56,17.76,66.9582795478,132.6,76.06011872,41.05836796,86.4345488751,1.16011872,0.33836796,1.2084570000000001,74.9,40.72,85.253318997,130.17
2021-04-21 08:00:00,69.90546272,17.86950996,72.1532612174,1.81546272,0.5295099600000001,1.8911069999999999,68.09,17.34,70.2632457263,133.13,69.66546272,17.81950996,71.9083557816,1.81546272,0.5295099600000001,1.8911069999999999,67.85,17.29,70.0183304571,132.35,80.18546272,38.02950996,88.7465608315,1.81546272,0.5295099600000001,1.8911069999999999,78.37,37.5,86.8798417356,129.79
2021-04-21 08:30:00,71.74788,16.537715,73.6291674672,2.11788,0.617715,2.206125,69.63,15.92,71.4267687915,132.51,71.49788,16.497715,73.3765728603,2.11788,0.617715,2.206125,69.38,15.88,71.1741441817,131.92,82.23788,36.507715,89.9771202107,2.11788,0.617715,2.206125,80.12,35.89,87.7912666499,129.17
2021-04-21 09:00:00,72.70455328,16.98132804,74.6613525838,2.16455328,0.63132804,2.254743,70.54,16.35,72.4100414307,132.03,72.44455328,16.95132804,74.4013495997,2.16455328,0.63132804,2.254743,70.28,16.32,72.149988219,131.88,82.86455328,33.45132804,89.3617677641,2.16455328,0.63132804,2.254743,80.7,32.82,87.118553707,129.09
2021-04-21 09:30:00,72.91946816,26.62109488,77.6268737574,2.36946816,0.69109488,2.468196,70.55,25.93,75.164269437,134.05,72.67946816,26.53109488,77.3705634434,2.36946816,0.69109488,2.468196,70.31,25.84,74.9079548513,132.6,85.88946816,13.19109488,86.8965230889,2.36946816,0.69109488,2.468196,83.52,12.5,84.4502243928,130.13
2021-04-21 10:00:00,72.15073664,27.06438152,77.0597790339,2.62073664,0.76438152,2.729934,69.53,26.3,74.3378160831,134.45,71.91073664,26.99438152,76.8104854675,2.62073664,0.76438152,2.729934,69.29,26.23,74.0885753676,132.87,85.02073664,13.24438152,86.046146344,2.62073664,0.76438152,2.729934,82.4,12.48,83.3397288213,130.47
2021-04-21 10:30:00,71.17695968,26.65911324,76.0057097068,3.35695968,0.97911324,3.496833,67.82,25.68,72.5190650795,135.06,70.92695968,26.58911324,75.747043192,3.35695968,0.97911324,3.496833,67.57,25.61,72.2604802088,133.05,84.21695968,16.52911324,85.8237023336,3.35695968,0.97911324,3.496833,80.86,15.55,82.3416182741,130.71
2021-04-21 11:00:00,71.55102656,25.81321608,76.0649165265,2.41102656,0.70321608,2.511486,69.14,25.11,73.558491692,135.06,71.29102656,25.73321608,75.7931980972,2.41102656,0.70321608,2.511486,68.88,25.03,73.2868016767,132.97,84.90102656,16.14321608,86.4221484132,2.41102656,0.70321608,2.511486,82.49,15.44,83.9225458384,130.6
2021-04-21 11:30:00,71.83492224,25.90685232,76.3637417258,2.83492224,0.82685232,2.9530440000000002,69.0,25.08,73.4166629588,135.12,71.58492224,25.83685232,76.1048226456,2.83492224,0.82685232,2.9530440000000002,68.75,25.01,73.1577924763,133.04,85.15492224,16.21685232,86.6853337126,2.83492224,0.82685232,2.9530440000000002,82.32,15.39,83.7462506623,130.74
2021-04-21 12:00:00,72.02897728,26.31053504,76.6838824141,3.7389772800000003,1.09053504,3.894768,68.29,25.22,72.7981627515,135.12,71.78897728,26.23053504,76.4310030511,3.7389772800000003,1.09053504,3.894768,68.05,25.14,72.5453106686,133.04,85.17897728,16.14053504,86.6947232641,3.7389772800000003,1.09053504,3.894768,81.44,15.05,82.8189356367,130.74
2021-04-21 12:30:00,72.46797792,26.68524356,77.2250610079,4.09797792,1.19524356,4.268727,68.37,25.49,72.9670953239,134.79,72.23797792,26.60524356,76.9815850633,4.09797792,1.19524356,4.268727,68.14,25.41,72.7236392104,132.89,85.52797792,15.64524356,86.9471601212,4.09797792,1.19524356,4.268727,81.43,14.45,82.702160794,130.59
2021-04-21 13:00:00,72.22399328,26.57449804,76.9578400905,2.72399328,0.79449804,2.837493,69.5,25.78,74.1273121056,134.79,71.97399328,26.50449804,76.699049049,2.72399328,0.79449804,2.837493,69.25,25.71,73.8685765397,132.91,85.48399328,15.60449804,86.8965676317,2.72399328,0.79449804,2.837493,82.76,14.81,84.0746911978,130.59
2021-04-21 13:30:00,69.63561088,27.26246984,74.7820871894,3.50561088,1.02246984,3.651678,66.13,26.24,71.1457272083,135.16,69.39561088,27.18246984,74.5294403307,3.50561088,1.02246984,3.651678,65.89,26.16,70.8931428278,133.09,82.39561088,16.89246984,84.1094063086,3.50561088,1.02246984,3.651678,78.89,15.87,80.4704231379,130.87
2021-04-21 14:00:00,67.19812576,28.36153668,72.9380892847,6.10812576,1.7815366799999999,6.362631,61.09,26.58,66.6219520879,135.45,66.96812576,28.28153668,72.6950836356,6.10812576,1.7815366799999999,6.362631,60.86,26.5,66.3791352761,133.23,79.21812576,18.62153668,81.3773499031,6.10812576,1.7815366799999999,6.362631,73.11,16.84,75.0243807039,131.08
2021-04-21 14:30:00,66.7388048,28.3034014,72.4924175134,6.3888048,1.8634013999999999,6.655005,60.35,26.44,65.8877537939,135.68,66.5188048,28.2234014,72.2586450095,6.3888048,1.8634013999999999,6.655005,60.13,26.36,65.6541430528,133.36,78.6188048,18.4934014,80.7646108362,6.3888048,1.8634013999999999,6.655005,72.23,16.63,74.1196991359,131.33
2021-04-21 15:00:00,65.56448896,29.78880928,72.0144108558,6.54448896,1.90880928,6.817176,59.02,27.88,65.2736914844,136.02,65.35448896,29.70880928,71.7901286812,6.54448896,1.90880928,6.817176,58.81,27.8,65.0496433503,133.74,77.05448896,17.77880928,79.0789499696,6.54448896,1.90880928,6.817176,70.51,15.87,72.2739026205,131.88
2021-04-21 15:30:00,65.08729632,30.29004476,71.7902706069,6.37729632,1.86004476,6.643017,58.71,28.43,65.2313498251,136.5,64.88729632,30.21004476,71.5751914292,6.37729632,1.86004476,6.643017,58.51,28.35,65.0164794494,134.06,76.56729632,18.25004476,78.712229034,6.37729632,1.86004476,6.643017,70.19,16.39,72.0782089123,132.36
2021-04-21 16:00:00,66.3167776,29.7782268,72.6956517448,5.6167776,1.6382268,5.85081,60.7,28.14,66.9055274249,136.5,66.0867776,29.6882268,72.4489681368,5.6167776,1.6382268,5.85081,60.47,28.05,66.6590083935,134.0,78.1867776,18.0682268,80.2473240125,5.6167776,1.6382268,5.85081,72.57,16.43,74.4066515844,132.29
2021-04-21 16:30:00,67.80421056,29.86372808,74.0894946973,5.22421056,1.5237280800000002,5.441886,62.58,28.34,68.6979766805,136.5,67.56421056,29.77372808,73.8335793009,5.22421056,1.5237280800000002,5.441886,62.34,28.25,68.4422245401,134.04,79.98421056,18.15372808,82.0184843929,5.22421056,1.5237280800000002,5.441886,74.76,16.63,76.587299861,132.37
2021-04-21 17:00:00,68.79541088,29.62074484,74.9012488749,3.70541088,1.08074484,3.859803,65.09,28.54,71.0720739813,136.4,68.56541088,29.54074484,74.6583630603,3.70541088,1.08074484,3.859803,64.86,28.46,70.8293103171,133.95,81.44541088,17.98074484,83.4066072827,3.70541088,1.08074484,3.859803,77.74,16.9,79.5557515206,132.22
2021-04-21 17:30:00,70.53767904,29.77598972,76.5648334953,3.2776790399999998,0.95598972,3.414249,67.26,28.82,73.1744490926,136.4,70.29767904,29.68598972,76.3087260021,3.2776790399999998,0.95598972,3.414249,67.02,28.73,72.9184016555,133.91,83.51767904,18.20598972,85.4790077967,3.2776790399999998,0.95598972,3.414249,80.24,17.25,82.0732605664,132.15
2021-04-21 18:00:00,71.47778016,29.60018588,77.3643591115,2.05778016,0.6001858800000001,2.143521,69.42,29.0,75.2338780072,136.54,71.21778016,29.52018588,77.0935378959,2.05778016,0.6001858800000001,2.143521,69.16,28.92,74.9631376078,134.04,84.82778016,18.00018588,86.7165438575,2.05778016,0.6001858800000001,2.143521,82.77,17.4,84.5791516865,132.37
2021-04-21 18:30:00,72.4322064,29.5260602,78.2190050749,1.3922064,0.4060602,1.450215,71.04,29.12,76.776663121,136.97,72.1922064,29.4460602,77.9665641554,1.3922064,0.4060602,1.450215,70.8,29.04,76.5242549784,134.25,86.1622064,18.9160602,88.2141890243,1.3922064,0.4060602,1.450215,84.77,18.51,86.76734985,132.64
2021-04-21 19:00:00,71.76460416,28.91009288,77.3689335623,1.23460416,0.36009288,1.286046,70.53,28.55,76.0893119958,136.53,71.51460416,28.81009288,77.0996761337,1.23460416,0.36009288,1.286046,70.28,28.45,75.8200560538,133.89,85.53460416,19.22009288,87.6674425264,1.23460416,0.36009288,1.286046,84.3,18.86,86.3839661048,132.11
2021-04-21 19:30:00,71.06437472,29.09377596,76.7892775976,0.90437472,0.26377596000000003,0.9420569999999999,70.16,28.83,75.8524521687,136.39,70.79437472,29.01377596,76.5091019909,0.90437472,0.26377596000000003,0.9420569999999999,69.89,28.75,75.5723137134,133.8,84.73437472,19.40377596,86.927675574,0.90437472,0.26377596000000003,0.9420569999999999,83.83,19.14,85.987257777,131.95
2021-04-21 20:00:00,70.35918016,29.66226088,76.3561651296,0.65918016,0.19226088,0.686646,69.7,29.47,75.6741098395,136.7,70.11918016,29.56226088,76.096167411,0.65918016,0.19226088,0.686646,69.46,29.37,75.4141134006,134.02,83.98918016,20.02226088,86.3427664295,0.65918016,0.19226088,0.686646,83.33,19.83,85.6569775325,132.25
2021-04-21 20:30:00,69.84956992,29.95862456,76.0031683783,0.50956992,0.14862456000000002,0.530802,69.34,29.81,75.4762989289,136.81,69.59956992,29.86862456,75.7379354495,0.50956992,0.14862456000000002,0.530802,69.09,29.72,75.2110796359,134.08,83.44956992,20.62862456,85.9614499126,0.50956992,0.14862456000000002,0.530802,82.94,20.48,85.4311067469,132.25
2021-04-21 21:00:00,69.85965984,30.22573412,76.1181126674,0.49965984,0.14573412,0.520479,69.36,30.08,75.6016931027,136.75,69.60965984,30.12573412,75.8489591182,0.49965984,0.14573412,0.520479,69.11,29.98,75.3325460873,134.04,83.47965984,21.05573412,86.0941202774,0.49965984,0.14573412,0.520479,82.98,20.91,85.5739942973,132.25
2021-04-21 21:30:00,68.37221728,30.58648004,74.9018882073,0.50221728,0.14648004,0.523143,67.87,30.44,74.3836709231,136.11,68.14221728,30.49648004,74.6551878349,0.50221728,0.14648004,0.523143,67.64,30.35,74.1369819995,133.6,81.75221728,21.91648004,84.6389811348,0.50221728,0.14648004,0.523143,81.25,21.77,84.1159640021,131.57
2021-04-21 22:00:00,64.813496,31.796853,72.1929991374,0.5034959999999999,0.14685299999999998,0.524475,64.31,31.65,71.676346168,136.04,64.583496,31.686853,71.9380609179,0.5034959999999999,0.14685299999999998,0.524475,64.08,31.54,71.4214113554,133.6,77.543496,22.946853,80.8674955375,0.5034959999999999,0.14685299999999998,0.524475,77.04,22.8,80.3430245883,131.51
2021-04-21 22:30:00,60.77285664,33.10666652,69.2054294998,0.50285664,0.14666652,0.523809,60.27,32.96,68.6937733714,136.54,60.54285664,32.99666652,68.9508338714,0.50285664,0.14666652,0.523809,60.04,32.85,68.4392000245,133.92,72.85285664,24.48666652,76.8578919687,0.50285664,0.14666652,0.523809,72.35,24.34,76.3345144741,131.95
2021-04-21 23:00:00,56.6047248,30.6484614,64.3694264063,0.4747248,0.13846139999999998,0.494505,56.13,30.51,63.8861252542,136.45,56.4047248,30.5584614,64.1507018114,0.4747248,0.13846139999999998,0.494505,55.93,30.42,63.6674273078,134.0,67.2947248,32.1984614,74.6010784268,0.4747248,0.13846139999999998,0.494505,66.82,32.06,74.113129741,132.05
2021-04-21 23:30:00,53.11120832,24.32743576,58.4176735232,0.47120832,0.13743576,0.490842,52.64,24.19,57.9320783332,135.66,52.93120832,24.24743576,58.2207089887,0.47120832,0.13743576,0.490842,52.46,24.11,57.7351166969,133.97,61.34120832,47.39743576,77.5194217908,0.47120832,0.13743576,0.490842,60.87,47.26,77.0627309404,132.05
2021-04-22 00:00:00,50.29376576,24.87818168,56.1104874157,0.47376576000000004,0.13818168,0.493506,49.82,24.74,55.6246348303,136.11,50.11376576,24.80818168,55.9181133168,0.47376576000000004,0.13818168,0.493506,49.64,24.67,55.4322875227,134.25,58.09376576,48.20818168,75.4911544558,0.47376576000000004,0.13818168,0.493506,57.62,48.07,75.0385854078,132.42
2021-04-22 00:30:00,48.1853344,24.5773892,54.091353386,0.26533439999999997,0.07738919999999999,0.27639,47.92,24.5,53.8198513562,136.53,48.0053344,24.4973892,53.894658441,0.26533439999999997,0.07738919999999999,0.27639,47.74,24.42,53.6231666353,134.41,55.8153344,49.4373892,74.5614310827,0.26533439999999997,0.07738919999999999,0.27639,55.55,49.36,74.3115879254,132.68
2021-04-22 01:00:00,47.5705392,24.6559906,53.580538185500004,0.26053919999999997,0.07599059999999999,0.271395,47.31,24.58,53.3142804509,136.74,47.3905392,24.5859906,53.3885206711,0.26053919999999997,0.07599059999999999,0.271395,47.13,24.51,53.12228346,134.57,55.1105392,49.5559906,74.1145581871,0.26053919999999997,0.07599059999999999,0.271395,54.85,49.48,73.8701082983,132.89
2021-04-22 01:30:00,49.03309664,25.68673652,55.3538887447,0.26309664,0.07673652,0.274059,48.77,25.61,55.0852521098,136.59,48.85309664,25.60673652,55.1573205162,0.26309664,0.07673652,0.274059,48.59,25.53,54.8886964684,134.65,56.56309664,47.70673652,73.995382362,0.26309664,0.07673652,0.274059,56.3,47.63,73.7448771102,133.06
2021-04-22 02:00:00,51.32830144,25.10533792,57.1390630024,0.25830144,0.07533792,0.26906399999999997,51.07,25.03,56.8739465837,136.32,51.12830144,25.03533792,56.9286514236,0.25830144,0.07533792,0.26906399999999997,50.87,24.96,56.6635553067,134.43,59.22830144,47.50533792,75.9259430127,0.25830144,0.07533792,0.26906399999999997,58.97,47.43,75.6773797115,132.71
2021-04-22 02:30:00,51.35309664,25.15673652,57.1839306698,0.26309664,0.07673652,0.274059,51.09,25.08,56.9139218469,136.32,51.17309664,25.08673652,56.9914920751,0.26309664,0.07673652,0.274059,50.91,25.01,56.7214968068,134.43,59.25309664,47.52673652,75.9586739331,0.26309664,0.07673652,0.274059,58.99,47.45,75.7054991398,132.71
2021-04-22 03:00:00,50.51830144,25.30533792,56.5018487098,0.25830144,0.07533792,0.26906399999999997,50.26,25.23,56.2371807615,136.24,50.32830144,25.22533792,56.296141955,0.25830144,0.07533792,0.26906399999999997,50.07,25.15,56.0314857915,134.43,58.26830144,47.39533792,75.1100060528,0.25830144,0.07533792,0.26906399999999997,58.01,47.32,74.8621566614,132.71
2021-04-22 03:30:00,50.43277696,25.24664328,56.3990956382,0.26277696,0.07664328000000001,0.27372599999999997,50.17,25.17,56.129829859,136.24,50.25277696,25.17664328,56.2068052734,0.26277696,0.07664328000000001,0.27372599999999997,49.99,25.1,55.9375553631,134.4,58.14277696,47.22664328,74.9061969941,0.26277696,0.07664328000000001,0.27372599999999997,57.88,47.15,74.6539811397,132.63
2021-04-22 04:00:00,50.03277696,25.38664328,56.1049055552,0.26277696,0.07664328000000001,0.27372599999999997,49.77,25.31,55.8359113833,136.24,49.84277696,25.31664328,55.9037998892,0.26277696,0.07664328000000001,0.27372599999999997,49.58,25.24,55.6348272218,134.44,57.68277696,47.27664328,74.5813901563,0.26277696,0.07664328000000001,0.27372599999999997,57.42,47.2,74.3296468443,132.71
2021-04-22 04:30:00,49.72830144,25.57533792,55.9196018747,0.25830144,0.07533792,0.26906399999999997,49.47,25.5,55.6554660388,136.52,49.53830144,25.49533792,55.7140517753,0.25830144,0.07533792,0.26906399999999997,49.28,25.42,55.449930568,134.6,57.34830144,47.54533792,74.4942067276,0.25830144,0.07533792,0.26906399999999997,57.09,47.47,74.2473501211,132.92
2021-04-22 05:00:00,49.59245728,25.02655004,55.5494376747,0.26245728,0.07655004,0.273393,49.33,24.95,55.280660271,136.31,49.41245728,24.95655004,55.3572066162,0.26245728,0.07655004,0.273393,49.15,24.88,55.0884461571,134.39,57.26245728,47.81655004,74.6016854466,0.26245728,0.07655004,0.273393,57.0,47.74,74.3512447777,132.65
2021-04-22 05:30:00,50.89830144,24.70533792,56.5772994338,0.25830144,0.07533792,0.26906399999999997,50.64,24.63,56.3120457806,135.78,50.70830144,24.63533792,56.3758078378,0.25830144,0.07533792,0.26906399999999997,50.45,24.56,56.1105703054,134.12,58.688301440000004,46.49533792,74.8741155154,0.25830144,0.07533792,0.26906399999999997,58.43,46.42,74.6249375209,132.21
2021-04-22 06:00:00,52.42437536,24.06710948,57.6848410816,0.26437536,0.07710948000000001,0.275391,52.16,23.99,57.4124176464,135.5,52.22437536,24.00710948,57.4780539626,0.26437536,0.07710948000000001,0.275391,51.96,23.93,57.2056509446,133.96,60.43437536,45.51710948,75.6579208052,0.26437536,0.07710948000000001,0.275391,60.17,45.44,75.4004144551,131.95
2021-04-22 06:30:00,57.52653312,21.62107216,61.4554535754,0.34653312000000003,0.10107216000000001,0.36097199999999996,57.18,21.52,61.0955219308,135.12,57.30653312,21.56107216,61.2284131015,0.34653312000000003,0.10107216000000001,0.36097199999999996,56.96,21.46,60.8684910278,133.6,66.39653312,43.94107216,79.6198306512,0.34653312000000003,0.10107216000000001,0.36097199999999996,66.05,43.84,79.2751417533,131.44
2021-04-22 07:00:00,62.82890048,20.06051264,65.9537330475,0.61890048,0.18051264,0.6446879999999999,62.21,19.88,65.3092527901,135.03,62.60890048,20.01051264,65.7289512729,0.61890048,0.18051264,0.6446879999999999,61.99,19.83,65.0844758756,133.54,72.46890048,42.20051264,83.8607465019,0.61890048,0.18051264,0.6446879999999999,71.85,42.02,83.2352263167,131.37
2021-04-22 07:30:00,69.1772016,18.1191838,71.510768719,1.1972016,0.3491838,1.247085,67.98,17.77,70.2641679663,133.64,68.9072016,18.0791838,71.2394505819,1.1972016,0.3491838,1.247085,67.71,17.73,69.9928353476,132.61,79.5372016,39.2391838,88.6897963897,1.1972016,0.3491838,1.247085,78.34,38.89,87.4619214287,130.07
2021-04-22 08:00:00,72.53411392,17.19286656,74.5438954087,1.96411392,0.57286656,2.045952,70.57,16.62,72.5006848244,133.0,72.27411392,17.15286656,74.2816826287,1.96411392,0.57286656,2.045952,70.31,16.58,72.2384419821,132.27,83.18411392,37.25286656,91.1447907211,1.96411392,0.57286656,2.045952,81.22,36.68,89.1185210829,129.47
2021-04-22 08:30:00,73.76018688,16.29463784,75.538601992,2.93018688,0.85463784,3.052278,70.83,15.44,72.4933272791,132.6,73.50018688,16.26463784,75.2782565915,2.93018688,0.85463784,3.052278,70.57,15.41,72.2329080129,132.15,84.45018688,36.48463784,91.9943632098,2.93018688,0.85463784,3.052278,81.52,35.63,88.9663267759,129.12
2021-04-22 09:00:00,73.2892768,16.4631224,75.1155942067,3.9192768,1.1431224,4.08258,69.37,15.32,71.0415322188,132.94,73.0392768,16.4331224,74.8651017984,3.9192768,1.1431224,4.08258,69.12,15.29,70.7909492803,132.42,83.6992768,36.1931224,91.1894239805,3.9192768,1.1431224,4.08258,79.78,35.05,87.1398353223,129.53
2021-04-22 09:30:00,73.45333184,16.48680512,75.2808521569,4.82333184,1.40680512,5.024304,68.63,15.08,70.2672277808,133.01,73.20333184,16.44680512,75.0281626533,4.82333184,1.40680512,5.024304,68.38,15.04,70.014469933,132.46,83.75333184,36.19680512,91.2405024931,4.82333184,1.40680512,5.024304,78.93,34.79,86.2571098519,129.7
2021-04-22 10:00:00,72.48869568,16.70878624,74.3894786848,5.61869568,1.63878624,5.852808,66.87,15.07,68.5470772535,133.01,72.25869568,16.67878624,74.158620617,5.61869568,1.63878624,5.852808,66.64,15.04,68.3161123016,132.42,82.51869568,36.40878624,90.1938736955,5.61869568,1.63878624,5.852808,76.9,34.77,84.3952777115,129.7
2021-04-22 10:30:00,71.49002368,16.91459024,73.4637791619,6.29002368,1.83459024,6.552108,65.2,15.08,66.9211954466,133.68,71.25002368,16.86459024,73.2187153559,6.29002368,1.83459024,6.552108,64.96,15.03,66.6761014157,132.85,81.26002368,36.79459024,89.2022046779,6.29002368,1.83459024,6.552108,74.97,34.96,82.7206292287,130.34
2021-04-22 11:00:00,70.6299632,16.9820726,72.6428419834,6.8299632,1.9920726,7.114545,63.8,14.99,65.5373183766,133.53,70.3899632,16.9520726,72.402483968,6.8299632,1.9920726,7.114545,63.56,14.96,65.2968238125,132.75,80.1699632,36.8320726,88.2259858063,6.8299632,1.9920726,7.114545,73.34,34.84,81.1947116505,130.19
2021-04-22 11:30:00,70.05489792,17.21267856,72.1385127778,7.17489792,2.09267856,7.473852,62.88,15.12,64.6723186533,133.32,69.82489792,17.16267856,71.90322597,7.17489792,2.09267856,7.473852,62.65,15.07,64.4370033444,132.58,79.49489792,36.99267856,87.6806538659,7.17489792,2.09267856,7.473852,72.32,34.9,80.3006376064,129.98
2021-04-22 12:00:00,69.24249024,17.19822632,71.3463484923,7.26249024,2.1182263199999998,7.565094,61.98,15.08,63.7881399635,133.32,69.00249024,17.17822632,71.108614941,7.26249024,2.1182263199999998,7.565094,61.74,15.06,63.5502258061,132.52,78.52249024,36.97822632,86.7938401919,7.26249024,2.1182263199999998,7.565094,71.26,34.86,79.3297371734,129.98
2021-04-22 12:30:00,69.06970304,17.40449672,71.228789012,7.24970304,2.11449672,7.551774,61.82,15.29,63.6827802471,133.46,68.84970304,17.35449672,71.0032405253,7.24970304,2.11449672,7.551774,61.6,15.24,63.4572107802,132.61,78.32970304,37.23449672,86.7291768918,7.24970304,2.11449672,7.551774,71.08,35.12,79.2829161926,130.1
2021-04-22 13:00:00,68.23691584,18.03076712,70.5789291948,7.23691584,2.11076712,7.538454,61.0,15.92,63.0432105781,133.89,68.01691584,17.99076712,70.3560128344,7.23691584,2.11076712,7.538454,60.78,15.88,62.8202419607,132.87,77.37691584,38.07076712,86.2355519146,7.23691584,2.11076712,7.538454,70.14,35.96,78.8209439172,130.54
2021-04-22 13:30:00,67.03942336,18.32274848,69.4982546277,7.20942336,2.10274848,7.509816,59.83,16.22,61.9896547821,133.89,66.81942336,18.28274848,69.2754951635,7.20942336,2.10274848,7.509816,59.61,16.18,61.766855999,132.82,76.01942336,38.41274848,85.1733055234,7.20942336,2.10274848,7.509816,68.81,36.31,77.8025205247,130.54
2021-04-22 14:00:00,64.18791488,17.15939184,66.4419531995,7.19791488,2.09939184,7.497828,56.99,15.06,58.9462780844,133.82,63.96791488,17.11939184,66.2190887212,7.19791488,2.09939184,7.497828,56.77,15.02,58.7233624718,132.73,73.08791488,37.81939184,82.2930720088,7.19791488,2.09939184,7.497828,65.89,35.72,74.949386255,130.4
2021-04-22 14:30:00,61.66189088,16.00638484,63.7055189332,7.22189088,2.10638484,7.522803,54.44,13.9,56.1865072771,133.97,61.45189088,15.96638484,63.4922069044,7.22189088,2.10638484,7.522803,54.23,13.86,55.9731408802,132.77,70.11189088,37.29638484,79.4147188178,7.22189088,2.10638484,7.522803,62.89,35.19,72.0658601558,130.49
2021-04-22 15:00:00,60.8359568,16.2204874,62.961240865,7.2359568,2.1104874,7.537455,53.6,14.11,55.4260958394,134.28,60.6359568,16.1804874,62.7576882107,7.2359568,2.1104874,7.537455,53.4,14.07,55.2225035651,132.97,69.1559568,37.6204874,78.7264087403,7.2359568,2.1104874,7.537455,61.92,35.51,71.3795944231,130.77
2021-04-22 15:30:00,59.8246784,16.7267812,62.1190579048,6.9146784,2.0167812,7.20279,52.91,14.71,54.9167752149,134.59,59.6146784,16.6867812,61.9060461308,6.9146784,2.0167812,7.20279,52.7,14.67,54.7037375323,133.18,68.0346784,38.3467812,78.097330898,6.9146784,2.0167812,7.20279,61.12,36.33,71.1022032007,131.09
2021-04-22 16:00:00,60.65971392,16.71491656,62.9205000653,6.35971392,1.85491656,6.624702,54.3,14.86,56.2966215683,134.59,60.45971392,16.67491656,62.7170618697,6.35971392,1.85491656,6.624702,54.1,14.82,56.0931582281,133.22,69.10971392,38.35491656,79.0395608694,6.35971392,1.85491656,6.624702,62.75,36.5,72.5934742246,131.09
2021-04-22 16:30:00,61.95491936,16.72685148,64.1731999618,5.71491936,1.66685148,5.953041,56.24,15.06,58.2214840072,135.09,61.74491936,16.68685148,63.9600350148,5.71491936,1.66685148,5.953041,56.03,15.02,58.008286477,133.42,70.85491936,39.82685148,81.2809799173,5.71491936,1.66685148,5.953041,65.14,38.16,75.4944050907,131.4
2021-04-22 17:00:00,62.75312192,17.05466056,65.0293453567,4.95312192,1.44466056,5.159502,57.8,15.61,59.8707950507,135.16,62.51312192,17.00466056,64.7846346979,4.95312192,1.44466056,5.159502,57.56,15.56,59.6260614161,133.53,71.80312192,39.35466056,81.8808745999,4.95312192,1.44466056,5.159502,66.85,37.91,76.8510936812,131.56
2021-04-22 17:30:00,64.57806784,16.63235312,66.6855457821,4.08806784,1.19235312,4.258404,60.49,15.44,62.4294297587,134.07,64.35806784,16.59235312,66.4625238624,4.08806784,1.19235312,4.258404,60.27,15.4,62.2063734677,132.85,74.02806784,38.18235312,83.2949393295,4.08806784,1.19235312,4.258404,69.94,36.99,79.1193004266,130.51
2021-04-22 18:00:00,64.62382304,16.64403172,66.7327677847,3.1338230400000002,0.91403172,3.264399,61.49,15.73,63.4700953206,134.07,64.38382304,16.604031720000002,66.4903792936,3.1338230400000002,0.91403172,3.264399,61.25,15.69,63.2276727391,132.85,74.21382304,38.24403172,83.4883075192,3.1338230400000002,0.91403172,3.264399,71.08,37.33,80.2863332081,130.51
2021-04-22 18:30:00,64.77784,16.82937,66.9282918478,2.15784,0.6293700000000001,2.24775,62.62,16.2,64.6815615149,134.07,64.54784,16.78937,66.6956264958,2.15784,0.6293700000000001,2.24775,62.39,16.16,64.4488766388,132.85,74.56784,38.50937,83.9245753046,2.15784,0.6293700000000001,2.24775,72.41,37.88,81.7196579777,130.51
2021-04-22 19:00:00,64.84520352,16.64193436,66.9466533801,1.27520352,0.37193436,1.3283369999999999,63.57,16.27,65.619035348,134.07,64.62520352,16.59193436,66.7211302048,1.27520352,0.37193436,1.3283369999999999,63.35,16.22,65.3935080876,132.85,74.78520352,38.31193436,84.0275608353,1.27520352,0.37193436,1.3283369999999999,73.51,37.94,82.7234168782,130.51
2021-04-22 19:30:00,64.84804128,16.81776204,66.9933248756,0.67804128,0.19776204,0.706293,64.17,16.62,66.2873539976,133.95,64.59804128,16.77776204,66.7412933369,0.67804128,0.19776204,0.706293,63.92,16.58,66.0353147944,132.78,74.87804128,38.51776204,84.2041510764,0.67804128,0.19776204,0.706293,74.2,38.32,83.5108519894,130.42
2021-04-22 20:00:00,64.52380576,16.71652668,66.6540604464,0.43380576,0.12652668,0.451881,64.09,16.59,66.2023881744,133.86,64.28380576,16.66652668,66.4091920939,0.43380576,0.12652668,0.451881,63.85,16.54,65.9575173881,132.7,74.54380576,38.41652668,83.86064929,0.43380576,0.12652668,0.451881,74.11,38.29,83.4171217437,130.21
2021-04-22 20:30:00,64.57433536,17.01876448,66.7793615694,0.30433536,0.08876448,0.31701599999999996,64.27,16.93,66.4624540624,133.86,64.34433536,16.95876448,66.5416650348,0.30433536,0.08876448,0.31701599999999996,64.04,16.87,66.2247574552,132.7,74.63433536,38.76876448,84.1029197706,0.30433536,0.08876448,0.31701599999999996,74.33,38.68,83.7919524776,130.21
2021-04-22 21:00:00,65.1041056,17.0957808,67.3112939048,0.29410559999999997,0.08578079999999999,0.30636,64.81,17.01,67.0050460786,133.57,64.8641056,17.0557808,67.0690081482,0.29410559999999997,0.08578079999999999,0.30636,64.57,16.97,66.7627575824,132.52,75.2441056,38.7857808,84.6523019168,0.29410559999999997,0.08578079999999999,0.30636,74.95,38.7,84.351600459,129.89
2021-04-22 21:30:00,63.6741056,17.6857808,66.0846318478,0.29410559999999997,0.08578079999999999,0.30636,63.38,17.6,65.7782973328,133.84,63.4341056,17.6257808,65.8373290929,0.29410559999999997,0.08578079999999999,0.30636,63.14,17.54,65.5309941936,132.69,73.5841056,39.5657808,83.5468228436,0.29410559999999997,0.08578079999999999,0.30636,73.29,39.48,83.2471891417,130.13
2021-04-22 22:00:00,60.45017952,18.66755236,63.2669085313,0.30017952000000003,0.08755236,0.312687,60.15,18.58,62.9542603801,133.98,60.24017952,18.60755236,63.0485545705,0.30017952000000003,0.08755236,0.312687,59.94,18.52,62.7359067839,132.76,69.91017952,40.96755236,81.0294609811,0.30017952000000003,0.08755236,0.312687,69.61,40.88,80.7262441837,130.24
2021-04-22 22:30:00,56.52954016,19.78736588,59.8926436148,0.29954016,0.08736588,0.312021,56.23,19.7,59.5810615884,134.55,56.32954016,19.73736588,59.6873580125,0.29954016,0.08736588,0.312021,56.03,19.65,59.375781258,133.13,65.38954016,42.36736588,77.9152466077,0.29954016,0.08736588,0.312021,65.09,42.28,77.6164061265,130.81
2021-04-22 23:00:00,52.7585312,21.5183216,56.97807279,0.26853119999999997,0.07832159999999999,0.27972,52.49,21.44,56.6998562608,135.13,52.5585312,21.4483216,56.7664487295,0.26853119999999997,0.07832159999999999,0.27972,52.29,21.37,56.4882377137,133.68,60.8685312,42.5283216,74.2538633915,0.26853119999999997,0.07832159999999999,0.27972,60.6,42.45,73.9889349836,131.58
2021-04-22 23:30:00,48.68821152,22.05822836,53.4519165175,0.26821152,0.07822836,0.279387,48.42,21.98,53.1753401494,135.57,48.51821152,21.98822836,53.2681803285,0.26821152,0.07822836,0.279387,48.25,21.91,52.9916087697,133.85,56.33821152,44.48822836,71.7857683659,0.26821152,0.07822836,0.279387,56.07,44.41,71.5268690773,131.9
2021-04-23 00:00:00,45.83789184,21.77813512,50.74839404,0.26789184,0.07813512,0.27905399999999997,45.57,21.7,50.4729125373,135.87,45.66789184,21.69813512,50.5605123866,0.26789184,0.07813512,0.27905399999999997,45.4,21.62,50.28503157,133.91,53.24789184,46.09813512,70.42993715,0.26789184,0.07813512,0.27905399999999997,52.98,46.02,70.1763549923,131.99
2021-04-23 00:30:00,44.15821152,22.06822836,49.3655177993,0.26821152,0.07822836,0.279387,43.89,21.99,49.0906528781,136.15,43.98821152,22.00822836,49.1866330244,0.26821152,0.07822836,0.279387,43.72,21.93,48.911791012,134.1,51.31821152,46.77822836,69.4389046725,0.26821152,0.07822836,0.279387,51.05,46.7,69.1880950742,132.25
2021-04-23 01:00:00,43.37341632,22.21682976,48.7323380093,0.26341632,0.07682976,0.27439199999999997,43.11,22.14,48.4628899262,136.31,43.20341632,22.13682976,48.5445611119,0.26341632,0.07682976,0.27439199999999997,42.94,22.06,48.2751198859,134.2,50.43341632,47.17682976,69.0592698188,0.26341632,0.07682976,0.27439199999999997,50.17,47.1,68.8145253562,132.39
2021-04-23 01:30:00,44.53341632,21.99682976,49.6697663435,0.26341632,0.07682976,0.27439199999999997,44.27,21.92,49.399588055,136.31,44.36341632,21.92682976,49.4863473183,0.26341632,0.07682976,0.27439199999999997,44.1,21.85,49.2161812822,134.11,51.87341632,47.94682976,70.6381611082,0.26341632,0.07682976,0.27439199999999997,51.61,47.87,70.392677176,132.24
2021-04-23 02:00:00,46.66245728,22.05655004,51.6127534537,0.26245728,0.07655004,0.273393,46.4,21.98,51.3427735908,135.82,46.48245728,21.98655004,51.4201051871,0.26245728,0.07655004,0.273393,46.22,21.91,51.1501368522,133.91,54.21245728,46.48655004,71.4142132839,0.26245728,0.07655004,0.273393,53.95,46.41,71.1652344899,131.93
2021-04-23 02:30:00,46.75437536,22.08710948,51.7089162571,0.26437536,0.07710948000000001,0.275391,46.49,22.01,51.4369536423,135.9,46.58437536,22.00710948,51.5210335237,0.26437536,0.07710948000000001,0.275391,46.32,21.93,51.2490712111,133.96,54.32437536,46.46710948,71.4865723173,0.26437536,0.07710948000000001,0.275391,54.06,46.39,71.2356350431,132.01
2021-04-23 03:00:00,46.02245728,22.12655004,51.0651622024,0.26245728,0.07655004,0.273393,45.76,22.05,50.7954732235,135.9,45.84245728,22.05655004,50.8726084365,0.26245728,0.07655004,0.273393,45.58,21.98,50.6029327213,133.96,53.45245728,46.54655004,70.8783924049,0.26245728,0.07655004,0.273393,53.19,46.47,70.6302838731,132.01
2021-04-23 03:30:00,45.77437536,22.24710948,50.8942759042,0.26437536,0.07710948000000001,0.275391,45.51,22.17,50.6228110638,135.98,45.60437536,22.17710948,50.7107802825,0.26437536,0.07710948000000001,0.275391,45.34,22.1,50.4393259273,134.01,53.18437536,46.68710948,70.769089114,0.26437536,0.07710948000000001,0.275391,52.92,46.61,70.5196320183,132.11
2021-04-23 04:00:00,45.27341632,22.16682976,50.4088342148,0.26341632,0.07682976,0.27439199999999997,45.01,22.09,50.1384902046,135.92,45.10341632,22.09682976,50.2253725639,0.26341632,0.07682976,0.27439199999999997,44.84,22.02,49.9550397858,133.96,52.60341632,46.60682976,70.2802674213,0.26341632,0.07682976,0.27439199999999997,52.34,46.53,70.0322532838,132.04
2021-04-23 04:30:00,45.2053344,22.2473892,50.3832172894,0.26533439999999997,0.07738919999999999,0.27639,44.94,22.17,50.111001786,136.18,45.0353344,22.1773892,50.199780241,0.26533439999999997,0.07738919999999999,0.27639,44.77,22.1,49.9275765484,134.13,52.5153344,46.7673892,70.3210426525,0.26533439999999997,0.07738919999999999,0.27639,52.25,46.69,70.0715248871,132.3
2021-04-23 05:00:00,44.99437536,22.03710948,50.1011777134,0.26437536,0.07710948000000001,0.275391,44.73,21.96,49.8298555085,136.38,44.81437536,21.96710948,49.9087380908,0.26437536,0.07710948000000001,0.275391,44.55,21.89,49.6374314404,134.26,52.33437536,47.35710948,70.580327731,0.26437536,0.07710948000000001,0.275391,52.07,47.28,70.3326616872,132.43
2021-04-23 05:30:00,46.40565408,21.29748244,51.0594505344,0.26565408,0.07748244,0.276723,46.14,21.22,50.7857066506,136.38,46.23565408,21.23748244,50.879921075,0.26565408,0.07748244,0.276723,45.97,21.16,50.6061903328,134.26,54.00565408,46.88748244,71.519554544,0.26565408,0.07748244,0.276723,53.74,46.81,71.2682516974,132.43
2021-04-23 06:00:00,47.50949024,21.11860132,51.9917972817,0.26949024,0.07860132,0.280719,47.24,21.04,51.7136268308,136.03,47.31949024,21.05860132,51.7938108863,0.26949024,0.07860132,0.280719,47.05,20.98,51.5156568433,134.07,55.17949024,45.38860132,71.4485918191,0.26949024,0.07860132,0.280719,54.91,45.31,71.190618764,132.15
2021-04-23 06:30:00,52.0244352,19.5762936,55.5857277455,0.36443519999999996,0.1062936,0.37962,51.66,19.47,55.2072142025,135.39,51.824435199999996,19.5062936,55.3738889171,0.36443519999999996,0.1062936,0.37962,51.46,19.4,54.9953779876,133.69,60.3544352,43.3262936,74.2955285695,0.36443519999999996,0.1062936,0.37962,59.99,43.22,73.9375986897,131.53
2021-04-23 07:00:00,56.49447488,18.13797184,59.3347428952,0.64447488,0.18797184,0.6713279999999999,55.85,17.95,58.6636599608,134.93,56.28447488,18.08797184,59.1195131729,0.64447488,0.18797184,0.6713279999999999,55.64,17.9,58.4484353939,133.37,65.46447488,41.58797184,77.5574424093,0.64447488,0.18797184,0.6713279999999999,64.82,41.4,76.9128883868,131.09
2021-04-23 07:30:00,62.41674208,16.40321644,64.5361542196,1.17674208,0.34321644,1.225773,61.24,16.06,63.3108300372,133.6,62.18674208,16.36321644,64.3035437809,1.17674208,0.34321644,1.225773,61.01,16.02,63.0782093912,132.5,72.10674208,38.91321644,81.9366869424,1.17674208,0.34321644,1.225773,70.93,38.57,80.7385273584,129.85
2021-04-23 08:00:00,65.3103776,15.7592768,67.1848214072,2.0203776,0.5892767999999999,2.10456,63.29,15.17,65.082662822,133.29,65.0603776,15.7192768,66.9324166348,2.0203776,0.5892767999999999,2.10456,63.04,15.13,64.830228289,132.46,75.1703776,37.0792768,83.8180078297,2.0203776,0.5892767999999999,2.10456,73.15,36.49,81.7462084748,129.69
2021-04-23 08:30:00,66.81609088,15.12260984,68.5060824223,3.02609088,0.88260984,3.152178,63.79,14.24,65.3600925642,133.03,66.57609088,15.08260984,68.2631745266,3.02609088,0.88260984,3.152178,63.55,14.2,65.1171444398,132.32,76.74609088,36.20260984,84.8562986736,3.02609088,0.88260984,3.152178,73.72,35.32,81.7443624967,129.47
2021-04-23 09:00:00,66.70942656,15.16941608,68.4124168274,4.00942656,1.16941608,4.176486,62.7,14.0,64.2439880456,133.03,66.46942656,15.12941608,68.1695232354,4.00942656,1.16941608,4.176486,62.46,13.96,64.0010406165,132.37,76.43942656,36.19941608,84.5776782452,4.00942656,1.16941608,4.176486,72.43,35.03,80.4562353084,129.59
2021-04-23 09:30:00,67.0499152,14.4433086,68.5879019335,4.8799152,1.4233086,5.083245,62.17,13.02,63.5187318828,132.92,66.8299152,14.4133086,68.3665198064,4.8799152,1.4233086,5.083245,61.95,12.99,63.2972558647,132.2,76.7699152,36.1233086,84.8440528501,4.8799152,1.4233086,5.083245,71.89,34.7,79.8264498772,129.4
2021-04-23 10:00:00,66.17281152,14.78165336,67.803674388,5.66281152,1.65165336,5.898762,60.51,13.13,61.9181475821,133.09,65.95281152,14.75165336,67.582428369,5.66281152,1.65165336,5.898762,60.29,13.1,61.6967916508,132.31,75.59281152,36.18165336,83.8056393888,5.66281152,1.65165336,5.898762,69.93,34.53,77.9905494275,129.6
2021-04-23 10:30:00,65.4908528,14.8094154,67.1444009949,6.3408528,1.8494153999999998,6.605055,59.15,12.96,60.5531510328,133.09,65.2608528,14.7694154,66.9112437445,6.3408528,1.8494153999999998,6.605055,58.92,12.92,60.3199204244,132.31,74.6908528,36.0994154,82.9571653579,6.3408528,1.8494153999999998,6.605055,68.35,34.25,76.4511935813,129.6
2021-04-23 11:00:00,64.775128,15.032329,66.4965271468,6.865128,2.002329,7.151175,57.91,13.03,59.3578048785,133.09,64.545128,14.992329,66.2634399755,6.865128,2.002329,7.151175,57.68,12.99,59.1246353054,132.28,73.795128,36.682329,82.4094301485,6.865128,2.002329,7.151175,66.93,34.68,75.3812131768,129.6
2021-04-23 11:30:00,63.56817472,15.68030096,65.4735417969,7.09817472,2.07030096,7.393932,56.47,13.61,58.0869434555,133.28,63.35817472,15.64030096,65.2600744557,7.09817472,2.07030096,7.393932,56.26,13.57,57.8734179049,132.42,72.33817472,36.69030096,81.1109715535,7.09817472,2.07030096,7.393932,65.24,34.62,73.8566313881,129.78
2021-04-23 12:00:00,62.46526752,16.16153636,64.5221272422,7.20526752,2.10153636,7.5054870000000005,55.26,14.06,57.0206208314,0.003,62.25526752,16.12153636,64.3088039742,7.20526752,2.10153636,7.5054870000000005,55.05,14.02,56.8072433762,0.003,71.04526752,37.31153636,80.2469985889,7.20526752,2.10153636,7.5054870000000005,63.84,35.21,72.906033358,0.003
2021-04-23 12:30:00,62.3812016,16.2674338,64.4673848973,7.1912016,2.0974338,7.490835,55.19,14.17,56.980040365,133.68,62.1712016,16.2174338,64.25156393,7.1912016,2.0974338,7.490835,54.98,14.12,56.7642035089,132.61,70.9412016,37.4674338,80.2275680799,7.1912016,2.0974338,7.490835,63.75,35.37,72.9047282417,130.19
2021-04-23 13:00:00,60.97322976,16.48260868,63.1617854107,7.00322976,2.04260868,7.295031,53.97,14.44,55.8683676153,133.68,60.77322976,16.45260868,62.9608909391,7.00322976,2.04260868,7.295031,53.77,14.41,55.6674141666,132.61,69.36322976,37.79260868,78.9907520763,7.00322976,2.04260868,7.295031,62.36,35.75,71.8806796017,130.19
2021-04-23 13:30:00,59.88604672,17.25759696,62.3230554818,7.22604672,2.10759696,7.527132,52.66,15.15,54.7959679174,134.24,59.67604672,17.20759696,62.1074226262,7.22604672,2.10759696,7.527132,52.45,15.1,54.5803307062,132.93,68.06604672,38.80759696,78.3518748844,7.22604672,2.10759696,7.527132,60.84,36.7,71.052062602,130.71
2021-04-23 14:00:00,58.31905376,17.80389068,60.9761474251,7.17905376,2.09389068,7.478181,51.14,15.71,53.4986326928,134.09,58.11905376,17.74389068,60.7673437499,7.17905376,2.09389068,7.478181,50.94,15.65,53.2898311125,132.81,66.28905376,39.40389068,77.1161802031,7.17905376,2.09389068,7.478181,59.11,37.31,69.9001301859,130.57
2021-04-23 14:30:00,58.06892416,17.46510288,60.6385172288,6.90892416,2.01510288,7.196796,51.16,15.45,53.442006886,133.92,57.86892416,17.42510288,60.4354746305,6.90892416,2.01510288,7.196796,50.96,15.41,53.2389866545,132.66,66.03892416,39.02510288,76.7078754692,6.90892416,2.01510288,7.196796,59.13,37.01,69.7574153764,130.41
2021-04-23 15:00:00,57.15533824,17.66114032,59.8218067826,6.41533824,1.8711403199999999,6.682644,50.74,15.79,53.1401138501,134.1,56.96533824,17.60114032,59.6225620161,6.41533824,1.8711403199999999,6.682644,50.55,15.73,52.9408670122,132.78,65.06533824,39.32114032,76.0240114461,6.41533824,1.8711403199999999,6.682644,58.65,37.45,69.5868162801,130.56
2021-04-23 15:30:00,56.26520832,18.25568576,59.1527153211,6.46520832,1.8856857599999999,6.734592,49.8,16.37,52.4215308819,134.46,56.07520832,18.20568576,58.956560128,6.46520832,1.8856857599999999,6.734592,49.61,16.32,52.2254200558,132.97,64.10520832,40.65568576,75.9102267047,6.46520832,1.8856857599999999,6.734592,57.64,38.77,69.4656929714,130.87
2021-04-23 16:00:00,56.63255104,18.55741072,59.5954975642,6.40255104,1.86741072,6.669324,50.23,16.69,52.9302276587,133.89,56.44255104,18.50741072,59.3993755814,6.40255104,1.86741072,6.669324,50.04,16.64,52.7341559144,132.63,64.50255104,40.28741072,76.0503422293,6.40255104,1.86741072,6.669324,58.1,38.42,69.6541915465,130.39
2021-04-23 16:30:00,57.90810656,18.45403108,60.7774634915,5.32810656,1.5540310800000001,5.550111,52.58,16.9,55.2292169055,133.89,57.70810656,18.40403108,60.5717254396,5.32810656,1.5540310800000001,5.550111,52.38,16.85,55.023512247,132.6,66.14810656,40.20403108,77.4075972793,5.32810656,1.5540310800000001,5.550111,60.82,38.65,72.0617436647,130.31
2021-04-23 17:00:00,58.8431024,18.2704882,61.6142957366,4.4931024,1.3104882,4.680315,54.35,16.96,56.9347354433,133.89,58.6231024,18.2204882,61.3893665487,4.4931024,1.3104882,4.680315,54.13,16.91,56.7098315991,132.65,67.3531024,40.0304882,78.3510075777,4.4931024,1.3104882,4.680315,62.86,38.72,73.8283008067,130.31
2021-04-23 17:30:00,60.19367264,18.07440452,62.8487257201,3.68367264,1.07440452,3.8371589999999998,56.51,17.0,59.0116946037,133.83,59.98367264,18.01440452,62.6303421162,3.68367264,1.07440452,3.8371589999999998,56.3,16.94,58.7933125449,132.59,69.06367264,39.81440452,79.7181139128,3.68367264,1.07440452,3.8371589999999998,65.38,38.74,75.9956051361,130.25
2021-04-23 18:00:00,60.92135616,17.91372888,63.500498571,2.48135616,0.72372888,2.584746,58.44,17.19,60.9157590448,133.76,60.70135616,17.86372888,63.2753304943,2.48135616,0.72372888,2.584746,58.22,17.14,60.6905923517,132.55,70.08135616,39.66372888,80.5270629658,2.48135616,0.72372888,2.584746,67.6,38.94,78.0133552669,130.25
2021-04-23 18:30:00,61.04113696,18.06449828,63.6580434782,1.90113696,0.55449828,1.980351,59.14,17.51,61.6777082908,133.76,60.82113696,18.00449828,63.4300611652,1.90113696,0.55449828,1.980351,58.92,17.45,61.4497266064,132.55,70.31113696,39.86449828,80.8259500639,1.90113696,0.55449828,1.980351,68.41,39.31,78.8999632446,130.25
2021-04-23 19:00:00,60.61860992,18.16834456,63.2827355025,1.46860992,0.42834456,1.529802,59.15,17.74,61.7529764465,133.76,60.39860992,18.11834456,63.0576441826,1.46860992,0.42834456,1.529802,58.93,17.69,61.5278879859,132.55,69.89860992,40.01834456,80.5436749228,1.46860992,0.42834456,1.529802,68.43,39.59,79.0571502143,130.16
2021-04-23 19:30:00,60.8519472,18.1984846,63.5149141523,0.8519472,0.2484846,0.8874449999999999,60.0,17.95,62.6274899705,133.76,60.6319472,18.1384846,63.286946875699996,0.8519472,0.2484846,0.8874449999999999,59.78,17.89,62.3995232354,132.55,70.2819472,40.0784846,80.9063472792,0.8519472,0.2484846,0.8874449999999999,69.43,39.83,80.0434494509,130.16
2021-04-23 20:00:00,61.17623328,18.20181804,63.8266221752,0.48623328,0.14181804,0.506493,60.69,18.06,63.3201366076,133.86,60.95623328,18.14181804,63.5986472929,0.48623328,0.14181804,0.506493,60.47,18.0,63.0921619538,132.6,70.70623328,40.14181804,81.3064387377,0.48623328,0.14181804,0.506493,70.22,40.0,80.8136646861,130.16
2021-04-23 20:30:00,61.38497472,18.50895096,64.1147127188,0.30497472000000003,0.08895096,0.31768199999999996,61.08,18.42,63.7970438187,134.08,61.14497472,18.44895096,63.8676109232,0.30497472000000003,0.08895096,0.31768199999999996,60.84,18.36,63.5499425649,132.78,70.95497472,40.56895096,81.7340089529,0.30497472000000003,0.08895096,0.31768199999999996,70.65,40.48,81.4251367822,130.4
