Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-23 21:00:00,61.84058912,18.38475516,64.5155615724,0.29058912,0.08475516,0.302697,61.55,18.3,64.212868648,133.79,61.62058912,18.33475516,64.2904366937,0.29058912,0.08475516,0.302697,61.33,18.25,63.987744139,132.6,71.51058912,40.38475516,82.1260787182,0.29058912,0.08475516,0.302697,71.22,40.3,81.8314022854,130.1
2021-04-23 21:30:00,60.65474496,19.01596728,63.5657541272,0.29474496,0.08596728000000001,0.30702599999999997,60.36,18.93,63.2587899031,134.18,60.43474496,18.94596728,63.3348882888,0.29474496,0.08596728000000001,0.30702599999999997,60.14,18.86,63.0279239703,132.84,70.15474496,41.46596728,81.4930345666,0.29474496,0.08596728000000001,0.30702599999999997,69.86,41.38,81.1955910133,130.43
2021-04-23 22:00:00,57.86634336,19.88643348,61.1881028502,0.29634336,0.08643348000000001,0.308691,57.57,19.8,60.8797577196,134.39,57.66634336,19.82643348,60.9794606491,0.29634336,0.08643348000000001,0.308691,57.37,19.74,60.6711175107,132.96,66.99634336,42.90643348,79.5579792201,0.29634336,0.08643348000000001,0.308691,66.7,42.82,79.2618596804,130.61
2021-04-23 22:30:00,55.10602368,20.57634024,58.8222714921,0.29602368,0.08634024,0.30835799999999997,54.81,20.49,58.5147519861,134.47,54.90602368,20.50634024,58.6104208003,0.29602368,0.08634024,0.30835799999999997,54.61,20.42,58.3029030152,133.01,63.80602368,43.74634024,77.3624646857,0.29602368,0.08634024,0.30835799999999997,63.51,43.66,77.0695510562,130.68
2021-04-23 23:00:00,52.26469504,21.87720272,56.658718186,0.26469504,0.07720272,0.27572399999999997,52.0,21.8,56.3847497112,135.17,52.07469504,21.79720272,56.4525633601,0.26469504,0.07720272,0.27572399999999997,51.81,21.72,56.178594678,133.63,60.37469504,43.53720272,74.435151789,0.26469504,0.07720272,0.27572399999999997,60.11,43.46,74.1753577679,131.6
2021-04-23 23:30:00,48.75501472,22.10729596,53.5330178022,0.26501472,0.07729596,0.276057,48.49,22.03,53.2597502811,136.1,48.57501472,22.03729596,53.3401768677,0.26501472,0.07729596,0.276057,48.31,21.96,53.0669171895,134.11,56.54501472,45.91729596,72.8404884523,0.26501472,0.07729596,0.276057,56.28,45.84,72.5861143746,132.32
2021-04-24 00:00:00,46.073736,20.466923,50.4151176344,0.26373599999999997,0.07692299999999999,0.274725,45.81,20.39,50.1428778592,136.57,45.893736,20.416923,50.2303269831,0.26373599999999997,0.07692299999999999,0.274725,45.63,20.34,49.9581074501,134.39,53.253736,51.466923,74.0594663837,0.26373599999999997,0.07692299999999999,0.274725,52.99,51.39,73.8164764805,132.76
2021-04-24 00:30:00,44.733736,11.316923,46.1430372072,0.26373599999999997,0.07692299999999999,0.274725,44.47,11.24,45.8684913639,134.76,44.573736,11.276923,45.9781136341,0.26373599999999997,0.07692299999999999,0.274725,44.31,11.2,45.7035676944,133.77,49.493736,69.556923,85.368585794,0.26373599999999997,0.07692299999999999,0.274725,49.23,69.48,85.1531755133,131.83
2021-04-24 01:00:00,43.70469504,11.54720272,45.2044053074,0.26469504,0.07720272,0.27572399999999997,43.44,11.47,44.9287714054,134.39,43.54469504,11.50720272,45.039495785,0.26469504,0.07720272,0.27572399999999997,43.28,11.43,44.7638615403,133.53,48.33469504,69.51720272,84.6692637184,0.26469504,0.07720272,0.27572399999999997,48.07,69.44,84.4549495293,131.45
2021-04-24 01:30:00,45.223736,11.326923,46.6206551053,0.26373599999999997,0.07692299999999999,0.274725,44.96,11.25,46.3461336036,134.39,45.043736,11.296923,46.4387620647,0.26373599999999997,0.07692299999999999,0.274725,44.78,11.22,46.1642372405,133.51,50.063736,69.216923,85.4245871624,0.26373599999999997,0.07692299999999999,0.274725,49.8,69.14,85.2078611397,131.39
2021-04-24 02:00:00,47.18789184,11.09813512,48.4754137625,0.26789184,0.07813512,0.27905399999999997,46.92,11.02,48.1967509278,134.13,47.00789184,11.05813512,48.2910369279,0.26789184,0.07813512,0.27905399999999997,46.74,10.98,48.0123734052,133.38,52.27789184,68.62813512,86.2716576013,0.26789184,0.07813512,0.27905399999999997,52.01,68.55,86.0473276749,131.18
2021-04-24 02:30:00,47.24821152,11.46822836,48.6200961903,0.26821152,0.07822836,0.279387,46.98,11.39,48.3410022652,134.0,47.05821152,11.43822836,48.4283836141,0.26821152,0.07822836,0.279387,46.79,11.36,48.1492855606,133.42,52.16821152,67.38822836,85.2214504376,0.26821152,0.07822836,0.279387,51.9,67.31,84.9955651784,131.18
2021-04-24 03:00:00,46.05309664,11.55673652,47.4810053508,0.26309664,0.07673652,0.274059,45.79,11.48,47.2071445864,134.32,45.88309664,11.51673652,47.3063819938,0.26309664,0.07673652,0.274059,45.62,11.44,47.0325206639,133.56,50.88309664,68.37673652,85.231846283,0.26309664,0.07673652,0.274059,50.62,68.3,85.0133777708,131.46
2021-04-24 03:30:00,45.54789184,11.43813512,46.9621271462,0.26789184,0.07813512,0.27905399999999997,45.28,11.36,46.6832732357,134.32,45.37789184,11.40813512,46.7899413844,0.26789184,0.07813512,0.27905399999999997,45.11,11.33,46.5110847003,133.6,50.29789184,68.33813512,84.8526878492,0.26789184,0.07813512,0.27905399999999997,50.03,68.26,84.6311319787,131.57
2021-04-24 04:00:00,45.04757216,11.59804188,46.5166457621,0.26757216,0.07804188000000001,0.278721,44.78,11.52,46.2380665686,134.54,44.88757216,11.55804188,46.3517256045,0.26757216,0.07804188000000001,0.278721,44.62,11.48,46.0731461917,133.72,49.72757216,68.62804188,84.7504546608,0.26757216,0.07804188000000001,0.278721,49.46,68.55,84.5304329813,131.72
2021-04-24 04:30:00,44.54789184,11.59813512,46.0329382687,0.26789184,0.07813512,0.27905399999999997,44.28,11.52,45.7540031036,134.69,44.37789184,11.56813512,45.8608660441,0.26789184,0.07813512,0.27905399999999997,44.11,11.49,45.5819284366,133.83,49.15789184,68.76813512,84.5313831546,0.26789184,0.07813512,0.27905399999999997,48.89,68.69,84.3122067082,131.83
2021-04-24 05:00:00,44.03757216,11.44804188,45.5012683849,0.26757216,0.07804188000000001,0.278721,43.77,11.37,45.2226690942,134.77,43.87757216,11.41804188,45.3388687445,0.26757216,0.07804188000000001,0.278721,43.61,11.34,45.0602674204,133.89,48.56757216,68.75804188,84.1812175529,0.26757216,0.07804188000000001,0.278721,48.3,68.68,83.9632800693,131.9
2021-04-24 05:30:00,44.54341632,11.29682976,45.9536103052,0.26341632,0.07682976,0.27439199999999997,44.28,11.22,45.6793914145,134.57,44.36341632,11.27682976,45.7742241553,0.26341632,0.07682976,0.27439199999999997,44.1,11.2,45.5,133.77,49.14341632,68.37682976,84.2049061256,0.26341632,0.07682976,0.27439199999999997,48.88,68.3,83.9889540356,131.7
2021-04-24 06:00:00,44.39108864,11.15906752,45.7721917605,0.27108864,0.07906752,0.28238399999999997,44.12,11.08,45.490007694,134.57,44.22108864,11.11906752,45.5975694859,0.27108864,0.07906752,0.28238399999999997,43.95,11.04,45.3153848047,133.81,48.97108864,68.24906752,84.000611545,0.27108864,0.07906752,0.28238399999999997,48.7,68.17,83.7785109679,131.7
2021-04-24 06:30:00,45.73717248,10.691258640000001,46.9701177109,0.34717248,0.10125864,0.36163799999999996,45.39,10.59,46.6090141496,134.28,45.55717248,10.66125864,46.7880155613,0.34717248,0.10125864,0.36163799999999996,45.21,10.56,46.4269070691,133.59,50.49717248,67.42125864,84.2353283669,0.34717248,0.10125864,0.36163799999999996,50.15,67.32,83.9464406631,131.38
2021-04-24 07:00:00,47.79126816,10.48661988,48.9282587964,0.57126816,0.16661988,0.595071,47.22,10.32,48.3345714784,133.92,47.61126816,10.45661988,48.7460127099,0.57126816,0.16661988,0.595071,47.04,10.29,48.1523177012,133.45,52.67126816,65.62661988,84.1493655737,0.57126816,0.16661988,0.595071,52.1,65.46,83.6625459809,131.17
2021-04-24 07:30:00,50.63477408,10.18389244,51.6487367838,1.14477408,0.33389244,1.192473,49.49,9.85,50.4607035226,133.23,50.44477408,10.17389244,51.4605025176,1.14477408,0.33389244,1.192473,49.3,9.84,50.2724139066,133.0,55.75477408,64.14389244,84.9884331546,1.14477408,0.33389244,1.192473,54.61,63.81,83.9879050816,130.56
2021-04-24 08:00:00,52.82352448,10.17144464,53.7938939337,1.99352448,0.58144464,2.076588,50.83,9.59,51.7267532327,132.6,52.63352448,10.15144464,53.6035421168,1.99352448,0.58144464,2.076588,50.64,9.57,51.5363415465,132.67,57.99352448,62.65144464,85.3724334729,1.99352448,0.58144464,2.076588,56.0,62.07,83.5983546489,130.05
2021-04-24 08:30:00,55.5297872,9.1578546,56.2798682244,3.0097872,0.8778545999999999,3.135195,52.52,8.28,53.1686825114,132.05,55.3197872,9.1378546,56.0694145015,3.0097872,0.8778545999999999,3.135195,52.31,8.26,52.9581315758,132.26,60.9697872,61.7678546,86.7904534675,3.0097872,0.8778545999999999,3.135195,57.96,60.89,84.0651753106,129.55
2021-04-24 09:00:00,57.17156448,17.95253964,59.9239640262,3.95156448,1.15253964,4.116213,53.22,16.8,55.8086767448,134.16,56.97156448,17.89253964,59.7151750736,3.95156448,1.15253964,4.116213,53.02,16.74,55.5998920862,133.11,65.04156448,43.93253964,78.4886816632,3.95156448,1.15253964,4.116213,61.09,42.78,74.5795984167,130.8
2021-04-24 09:30:00,17.0525536,2.8507448,17.2891969217,3.8425536,1.1207448,4.00266,13.21,1.73,13.322800006,134.66,82.7325536,27.8507448,87.2945554493,3.8425536,1.1207448,4.00266,78.89,26.73,83.2954080367,133.47,84.1925536,47.1607448,96.5014089627,3.8425536,1.1207448,4.00266,80.35,46.04,92.6056375174,131.35
2021-04-24 10:00:00,5.30764704,1.54806372,5.528799,5.30764704,1.54806372,5.528799,0.0,0.0,0.0,134.87,90.04764704,28.37806372,94.4134166204,5.30764704,1.54806372,5.528799,84.74,26.83,88.8859747092,133.49,89.44764704,48.73806372,101.8640290592,5.30764704,1.54806372,5.528799,84.14,47.19,96.4698693894,131.42
2021-04-24 10:30:00,4.387608,1.279719,4.570425,4.387608,1.279719,4.570425,0.0,0.0,0.0,134.74,89.847608,27.719719,94.0264616199,4.387608,1.279719,4.570425,85.46,26.44,89.4566107116,133.38,89.267608,48.069719,101.3873942992,4.387608,1.279719,4.570425,84.88,46.79,96.9222291324,131.29
2021-04-24 11:00:00,5.47452,1.596735,5.702625,5.47452,1.596735,5.702625,0.0,0.0,0.0,134.74,88.28452,27.786735,92.5540875034,5.47452,1.596735,5.702625,82.81,26.19,86.8528191828,133.33,87.66452,48.126735,100.0062532474,5.47452,1.596735,5.702625,82.19,46.53,94.4470063051,131.29
2021-04-24 11:30:00,5.84726688,1.70545284,6.090903,5.84726688,1.70545284,6.090903,0.0,0.0,0.0,134.74,87.10726688,28.10545284,91.5291889107,5.84726688,1.70545284,6.090903,81.26,26.4,85.4409012125,133.37,86.51726688,48.46545284,99.1672203269,5.84726688,1.70545284,6.090903,80.67,46.76,93.2424071976,131.29
2021-04-24 12:00:00,6.49557792,1.89454356,6.766227,6.49557792,1.89454356,6.766227,0.0,0.0,0.0,135.21,86.60557792,28.76454356,91.257465958,6.49557792,1.89454356,6.766227,80.11,26.87,84.4962070155,133.62,86.03557792,49.21454356,99.1170619311,6.49557792,1.89454356,6.766227,79.54,47.32,92.551574811,131.76
2021-04-24 12:30:00,6.28746624,1.8338443199999999,6.549444,6.28746624,1.8338443199999999,6.549444,0.0,0.0,0.0,135.52,85.54746624,29.36384432,90.4466933245,6.28746624,1.8338443199999999,6.549444,79.26,27.53,83.9049968715,133.82,84.95746624,49.90384432,98.5300195262,6.28746624,1.8338443199999999,6.549444,78.67,48.07,92.1937839553,132.06
2021-04-24 13:00:00,6.89325984,2.01053412,7.180479,6.89325984,2.01053412,7.180479,0.0,0.0,0.0,135.78,83.37325984,29.74053412,88.518923548,6.89325984,2.01053412,7.180479,76.48,27.73,81.3519717032,133.95,82.79325984,50.38053412,96.9170887571,6.89325984,2.01053412,7.180479,75.9,48.37,90.0025938515,132.31
2021-04-24 13:30:00,7.03807488,2.05277184,7.331328,7.03807488,2.05277184,7.331328,0.0,0.0,0.0,136.06,82.03807488,30.51277184,87.5287094351,7.03807488,2.05277184,7.331328,75.0,28.46,80.2182747259,134.14,81.45807488,51.20277184,96.2140416325,7.03807488,2.05277184,7.331328,74.42,49.15,89.1855307771,132.62
2021-04-24 14:00:00,6.569424,1.9160819999999998,6.84315,6.569424,1.9160819999999998,6.84315,0.0,0.0,0.0,136.6,79.929424,31.136082,85.7797669808,6.569424,1.9160819999999998,6.84315,73.36,29.22,78.965169537,134.48,79.349424,52.026082,94.8843733046,6.569424,1.9160819999999998,6.84315,72.78,50.11,88.3625514571,133.15
2021-04-24 14:30:00,6.94760544,2.02638492,7.237089,6.94760544,2.02638492,7.237089,0.0,0.0,0.0,137.21,78.97760544,31.88638492,85.1716132541,6.94760544,2.02638492,7.237089,72.03,29.86,77.9739732218,134.86,78.40760544,52.95638492,94.6157032137,6.94760544,2.02638492,7.237089,71.46,50.93,87.7519031133,133.73
2021-04-24 15:00:00,6.34436928,1.85044104,6.608718,6.34436928,1.85044104,6.608718,0.0,0.0,0.0,135.27,77.82436928,31.37044104,83.9090997739,6.34436928,1.85044104,6.608718,71.48,29.52,77.3357666284,133.56,77.23436928,52.11044104,93.1699837043,6.34436928,1.85044104,6.608718,70.89,50.26,86.8991352086,131.83
2021-04-24 15:30:00,6.11739648,1.7842406400000002,6.372288,6.11739648,1.7842406400000002,6.372288,0.0,0.0,0.0,134.4,77.75739648,31.23424064,83.7961245864,6.11739648,1.7842406400000002,6.372288,71.64,29.45,77.4570338962,132.99,77.14739648,52.03424064,93.0552684302,6.11739648,1.7842406400000002,6.372288,71.03,50.25,87.0076054147,130.98
2021-04-24 16:00:00,5.64299136,1.64587248,5.878116,5.64299136,1.64587248,5.878116,0.0,0.0,0.0,134.48,77.22299136,31.41587248,83.3687437729,5.64299136,1.64587248,5.878116,71.58,29.77,77.5238627779,133.05,76.60299136,52.23587248,92.7178766962,5.64299136,1.64587248,5.878116,70.96,50.59,87.1474021414,130.98
2021-04-24 16:30:00,5.76478944,1.68139692,6.004989,5.76478944,1.68139692,6.004989,0.0,0.0,0.0,134.36,77.77478944,31.40139692,83.8747017936,5.76478944,1.68139692,6.004989,72.01,29.72,77.9019800775,132.97,77.15478944,52.19139692,93.1493609532,5.76478944,1.68139692,6.004989,71.39,50.51,87.4516563594,130.92
2021-04-24 17:00:00,4.86201312,1.41808716,5.064597,4.86201312,1.41808716,5.064597,0.0,0.0,0.0,134.36,80.70201312,31.24808716,86.5404984547,4.86201312,1.41808716,5.064597,75.84,29.83,81.4956103112,132.94,80.09201312,52.00808716,95.4964486023,4.86201312,1.41808716,5.064597,75.23,50.59,90.6581546249,130.92
2021-04-24 17:30:00,4.07879712,1.18964916,4.248747,4.07879712,1.18964916,4.248747,0.0,0.0,0.0,134.13,84.08879712,30.99964916,89.6208906959,4.07879712,1.18964916,4.248747,80.01,29.81,85.382880017,132.81,83.45879712,51.69964916,98.1744597132,4.07879712,1.18964916,4.248747,79.38,50.51,94.087430085,130.67
2021-04-24 18:00:00,3.17186496,0.92512728,3.304026,3.17186496,0.92512728,3.304026,0.0,0.0,0.0,133.68,86.81186496,30.27512728,91.9395629185,3.17186496,0.92512728,3.304026,83.64,29.35,88.6401269178,132.51,86.17186496,50.86512728,100.0642367877,3.17186496,0.92512728,3.304026,83.0,49.94,96.8659052505,130.23
2021-04-24 18:30:00,2.18373408,0.63692244,2.274723,2.18373408,0.63692244,2.274723,0.0,0.0,0.0,133.44,88.95373408,29.94692244,93.8593893566,2.18373408,0.63692244,2.274723,86.77,29.31,91.5866202019,132.37,88.29373408,50.45692244,101.6940730815,2.18373408,0.63692244,2.274723,86.11,49.82,99.4834885798,130.01
2021-04-24 19:00:00,1.30685184,0.38116512,1.361304,1.30685184,0.38116512,1.361304,0.0,0.0,0.0,133.3,89.94685184,29.82116512,94.7614797533,1.30685184,0.38116512,1.361304,88.64,29.44,93.4010877881,132.25,89.27685184,50.30116512,102.4722571572,1.30685184,0.38116512,1.361304,87.97,49.92,101.1470577921,129.87
2021-04-24 19:30:00,0.70617312,0.20596716,0.735597,0.70617312,0.20596716,0.735597,0.0,0.0,0.0,132.92,90.86617312,29.71596716,95.6017788628,0.70617312,0.20596716,0.735597,90.16,29.51,94.866567873,132.0,90.17617312,50.06596716,103.1423446807,0.70617312,0.20596716,0.735597,89.47,49.86,102.4250970222,129.47
2021-04-24 20:00:00,0.45298656,0.13212108,0.471861,0.45298656,0.13212108,0.471861,0.0,0.0,0.0,133.01,90.77298656,30.02212108,95.6089056687,0.45298656,0.13212108,0.471861,90.32,29.89,95.1373454538,132.06,90.10298656,50.41212108,103.2469376728,0.45298656,0.13212108,0.471861,89.65,50.28,102.787163109,129.47
2021-04-24 20:30:00,0.31328639999999996,0.09137519999999999,0.32634,0.31328639999999996,0.09137519999999999,0.32634,0.0,0.0,0.0,133.39,91.8832864,30.0913752,96.68520663,0.31328639999999996,0.09137519999999999,0.32634,91.57,30.0,96.35904161,132.3,91.1932864,50.5613752,104.2720870921,0.31328639999999996,0.09137519999999999,0.32634,90.88,50.47,103.9538133019,129.82
2021-04-24 21:00:00,0.29154816,0.08503488000000001,0.30369599999999997,0.29154816,0.08503488000000001,0.30369599999999997,0.0,0.0,0.0,133.14,93.22154816,30.00503488,97.9314002733,0.29154816,0.08503488000000001,0.30369599999999997,92.93,29.92,97.6278203178,132.14,92.53154816,50.41503488,105.3743951197,0.29154816,0.08503488000000001,0.30369599999999997,92.24,50.33,105.0777164769,129.58
2021-04-24 21:30:00,0.26405568,0.07701624,0.27505799999999997,0.26405568,0.07701624,0.27505799999999997,0.0,0.0,0.0,133.49,93.02405568,30.63701624,97.9392755704,0.26405568,0.07701624,0.27505799999999997,92.76,30.56,97.6643804056,132.41,92.32405568,51.15701624,105.5498534712,0.26405568,0.07701624,0.27505799999999997,92.06,51.08,105.2815748362,129.94
2021-04-24 22:00:00,0.26821152,0.07822836,0.279387,0.26821152,0.07822836,0.279387,0.0,0.0,0.0,133.81,89.48821152,31.57822836,94.8963882738,0.26821152,0.07822836,0.279387,89.22,31.5,94.6174317977,132.65,88.79821152,52.20822836,103.008841745,0.26821152,0.07822836,0.279387,88.53,52.13,102.738005626,130.28
2021-04-24 22:30:00,0.26789184,0.07813512,0.27905399999999997,0.26789184,0.07813512,0.27905399999999997,0.0,0.0,0.0,134.58,85.37789184,33.13813512,91.583406872,0.26789184,0.07813512,0.27905399999999997,85.11,33.06,91.3053979784,133.19,84.67789184,53.98813512,100.42441984,0.26789184,0.07813512,0.27905399999999997,84.41,53.91,100.1565584473,131.06
2021-04-24 23:00:00,0.26373599999999997,0.07692299999999999,0.274725,0.26373599999999997,0.07692299999999999,0.274725,0.0,0.0,0.0,135.02,80.683736,34.196923,87.6315856161,0.26373599999999997,0.07692299999999999,0.274725,80.42,34.12,87.3587477016,133.51,80.013736,55.186923,97.199765529,0.26373599999999997,0.07692299999999999,0.274725,79.75,55.11,96.9390251653,131.53
2021-04-24 23:30:00,0.26821152,0.07822836,0.279387,0.26821152,0.07822836,0.279387,0.0,0.0,0.0,135.17,75.91821152,34.72822836,83.4842780733,0.26821152,0.07822836,0.279387,75.65,34.65,83.2078421785,133.62,75.28821152,55.80822836,93.7169843015,0.26821152,0.07822836,0.279387,75.02,55.73,93.4549800706,131.67
2021-04-25 00:00:00,0.26341632,0.07682976,0.27439199999999997,0.26341632,0.07682976,0.27439199999999997,0.0,0.0,0.0,135.75,71.99341632,35.58682976,80.3086199968,0.26341632,0.07682976,0.27439199999999997,71.73,35.51,80.0384470114,134.01,71.37341632,56.84682976,91.2454196711,0.26341632,0.07682976,0.27439199999999997,71.11,56.77,90.9915655432,132.25
2021-04-25 00:30:00,0.27268704,0.07953372,0.284049,0.27268704,0.07953372,0.284049,0.0,0.0,0.0,136.35,69.13268704,36.54953372,78.1997239926,0.27268704,0.07953372,0.284049,68.86,36.47,77.9215021672,134.4,68.51268704,57.97953372,89.7530758015,0.27268704,0.07953372,0.284049,68.24,57.9,89.4936176495,132.91
2021-04-25 01:00:00,0.26789184,0.07813512,0.27905399999999997,0.26789184,0.07813512,0.27905399999999997,0.0,0.0,0.0,136.51,67.83789184,36.49813512,77.033067163,0.26789184,0.07813512,0.27905399999999997,67.57,36.42,76.7601543771,134.49,67.23789184,57.99813512,88.795933333,0.26789184,0.07813512,0.27905399999999997,66.97,57.92,88.5421216145,133.11
2021-04-25 01:30:00,0.26821152,0.07822836,0.279387,0.26821152,0.07822836,0.279387,0.0,0.0,0.0,136.67,69.25821152,36.67822836,78.3708638371,0.26821152,0.07822836,0.279387,68.99,36.6,78.0972477108,134.59,68.63821152,58.19822836,89.9902098281,0.26821152,0.07822836,0.279387,68.37,58.12,89.735117429,133.23
2021-04-25 02:00:00,0.26789184,0.07813512,0.27905399999999997,0.26789184,0.07813512,0.27905399999999997,0.0,0.0,0.0,136.31,71.92789184,35.89813512,80.3884178824,0.26789184,0.07813512,0.27905399999999997,71.66,35.82,80.1138439972,134.35,71.32789184,57.30813512,91.4980355268,0.26789184,0.07813512,0.27905399999999997,71.06,57.23,91.2403227745,132.85
2021-04-25 02:30:00,0.27236736,0.07944048000000001,0.28371599999999997,0.27236736,0.07944048000000001,0.28371599999999997,0.0,0.0,0.0,136.2,71.97236736,35.59944048,80.2953412465,0.27236736,0.07944048000000001,0.28371599999999997,71.7,35.52,80.0160008998,134.29,71.35236736,57.02944048,91.3428563673,0.27236736,0.07944048000000001,0.28371599999999997,71.08,56.95,91.0805626904,132.73
2021-04-25 03:00:00,0.26309664,0.07673652,0.274059,0.26309664,0.07673652,0.274059,0.0,0.0,0.0,136.89,70.33309664,36.34673652,79.1696263641,0.26309664,0.07673652,0.274059,70.07,36.27,78.9006831403,134.72,69.72309664,57.95673652,90.665834321,0.26309664,0.07673652,0.274059,69.46,57.88,90.4145231697,133.4
2021-04-25 03:30:00,0.27236736,0.07944048000000001,0.28371599999999997,0.27236736,0.07944048000000001,0.28371599999999997,0.0,0.0,0.0,136.7,69.35236736,36.30944048,78.2823500312,0.27236736,0.07944048000000001,0.28371599999999997,69.08,36.23,78.0042261676,134.58,68.75236736,57.87944048,89.8716732229,0.27236736,0.07944048000000001,0.28371599999999997,68.48,57.8,89.6122223807,133.24
2021-04-25 04:00:00,0.26757216,0.07804188000000001,0.278721,0.26757216,0.07804188000000001,0.278721,0.0,0.0,0.0,136.84,68.22757216,36.63804188,77.4425446099,0.26757216,0.07804188000000001,0.278721,67.96,36.56,77.1699112349,134.65,67.61757216,58.21804188,89.2271061122,0.26757216,0.07804188000000001,0.278721,67.35,58.14,88.9734909959,133.34
2021-04-25 04:30:00,0.26789184,0.07813512,0.27905399999999997,0.26789184,0.07813512,0.27905399999999997,0.0,0.0,0.0,137.06,67.61789184,36.77813512,76.9727907756,0.26789184,0.07813512,0.27905399999999997,67.35,36.7,76.7001466752,134.79,67.01789184,58.40813512,88.8983018672,0.26789184,0.07813512,0.27905399999999997,66.75,58.33,88.6450867223,133.52
2021-04-25 05:00:00,0.26757216,0.07804188000000001,0.278721,0.26757216,0.07804188000000001,0.278721,0.0,0.0,0.0,137.15,67.40757216,36.71804188,76.7593341816,0.26757216,0.07804188000000001,0.278721,67.14,36.64,76.4870524991,134.85,66.80757216,58.37804188,88.7200511252,0.26757216,0.07804188000000001,0.278721,66.54,58.3,88.4672911307,133.61
2021-04-25 05:30:00,0.26341632,0.07682976,0.27439199999999997,0.26341632,0.07682976,0.27439199999999997,0.0,0.0,0.0,137.09,67.45341632,36.49682976,76.6940803176,0.26341632,0.07682976,0.27439199999999997,67.19,36.42,76.4258627691,134.77,66.86341632,58.15682976,88.6167776988,0.26341632,0.07682976,0.27439199999999997,66.6,58.08,88.3676773487,133.61
2021-04-25 06:00:00,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,134.91,65.21364608,36.15981344,74.5677661129,0.27364608,0.07981344,0.28504799999999997,64.94,36.08,74.2897704937,133.33,64.58364608,57.48981344,86.4645938541,0.27364608,0.07981344,0.28504799999999997,64.31,57.41,86.2072166353,131.43
2021-04-25 06:30:00,0.32767199999999996,0.09557099999999999,0.341325,0.32767199999999996,0.09557099999999999,0.341325,0.0,0.0,0.0,134.43,66.027672,35.605571,75.0160659857,0.32767199999999996,0.09557099999999999,0.341325,65.7,35.51,74.6823278962,133.06,65.407672,57.015571,86.7694582956,0.32767199999999996,0.09557099999999999,0.341325,65.08,56.92,86.4597756185,130.94
2021-04-25 07:00:00,0.53898048,0.15720264,0.561438,0.53898048,0.15720264,0.561438,0.0,0.0,0.0,134.3,68.09898048,34.99720264,76.5654970273,0.53898048,0.15720264,0.561438,67.56,34.84,76.0143354901,132.99,67.45898048,56.38720264,87.921730357,0.53898048,0.15720264,0.561438,66.92,56.23,87.4076615635,130.8
2021-04-25 07:30:00,1.206792,0.351981,1.257075,1.206792,0.351981,1.257075,0.0,0.0,0.0,133.98,70.696792,34.591981,78.7060451846,1.206792,0.351981,1.257075,69.49,34.24,77.4676558313,132.76,70.046792,55.831981,89.5754607684,1.206792,0.351981,1.257075,68.84,55.48,88.4136641023,130.45
2021-04-25 08:00:00,2.07823968,0.60615324,2.164833,2.07823968,0.60615324,2.164833,0.0,0.0,0.0,133.43,73.19823968,33.90615324,80.6697559175,2.07823968,0.60615324,2.164833,71.12,33.3,78.5298949445,132.42,72.54823968,54.97615324,91.0254058257,2.07823968,0.60615324,2.164833,70.47,54.37,89.0062795537,129.92
2021-04-25 08:30:00,2.9522448,0.8610713999999999,3.075255,2.9522448,0.8610713999999999,3.075255,0.0,0.0,0.0,132.71,76.8622448,32.9010714,83.6079253119,2.9522448,0.8610713999999999,3.075255,73.91,32.04,80.5558793633,132.02,76.2122448,53.7610714,93.2660659379,2.9522448,0.8610713999999999,3.075255,73.26,52.9,90.3628109346,129.24
2021-04-25 09:00:00,3.2073494399999998,0.93547692,3.340989,3.2073494399999998,0.93547692,3.340989,0.0,0.0,0.0,133.2,80.45734944,31.94547692,86.5673066149,3.2073494399999998,0.93547692,3.340989,77.25,31.01,83.2417118997,132.42,79.82734944,52.51547692,95.5525040737,3.2073494399999998,0.93547692,3.340989,76.62,51.58,92.364066606,129.77
2021-04-25 09:30:00,4.31759808,1.25929944,4.497498,4.31759808,1.25929944,4.497498,0.0,0.0,0.0,133.86,83.68759808,31.30929944,89.352595395,4.31759808,1.25929944,4.497498,79.37,30.05,84.8681294716,132.85,83.06759808,51.95929944,97.979562405,4.31759808,1.25929944,4.497498,78.75,50.7,93.6592360635,130.42
2021-04-25 10:00:00,4.6807545600000005,1.36522008,4.875786,4.6807545600000005,1.36522008,4.875786,0.0,0.0,0.0,133.38,85.01075456,30.48522008,90.3115553746,4.6807545600000005,1.36522008,4.875786,80.33,29.12,85.4452064191,132.51,84.39075456,50.99522008,98.6017845995,4.6807545600000005,1.36522008,4.875786,79.71,49.63,93.8979286247,129.96
2021-04-25 10:30:00,4.18077504,1.21939272,4.354974,4.18077504,1.21939272,4.354974,0.0,0.0,0.0,133.02,86.99077504,29.75939272,91.9402871277,4.18077504,1.21939272,4.354974,82.81,28.54,87.5901118848,132.27,86.35077504,50.15939272,99.8620099339,4.18077504,1.21939272,4.354974,82.17,48.94,95.6401197197,129.56
2021-04-25 11:00:00,4.31056512,1.25724816,4.490172,4.31056512,1.25724816,4.490172,0.0,0.0,0.0,132.73,88.55056512,29.14724816,93.2242707581,4.31056512,1.25724816,4.490172,84.24,27.89,88.7368564915,132.06,87.92056512,49.42724816,100.8616806904,4.31056512,1.25724816,4.490172,83.61,48.17,96.4934246464,129.27
2021-04-25 11:30:00,4.0775184,1.1892762,4.247415,4.0775184,1.1892762,4.247415,0.0,0.0,0.0,132.52,88.9175184,28.6592762,93.4220487397,4.0775184,1.1892762,4.247415,84.84,27.47,89.1763785988,131.92,88.2775184,48.8892762,100.9112559739,4.0775184,1.1892762,4.247415,84.2,47.7,96.7725684272,129.08
2021-04-25 12:00:00,5.1916032,1.5142175999999998,5.40792,5.1916032,1.5142175999999998,5.40792,0.0,0.0,0.0,132.52,88.8116032,28.8242176,93.3720321253,5.1916032,1.5142175999999998,5.40792,83.62,27.31,87.9667010863,131.92,88.1816032,49.0542176,100.9074398014,5.1916032,1.5142175999999998,5.40792,82.99,47.54,95.6419975743,129.08
2021-04-25 12:30:00,5.48922528,1.60102404,5.717943,5.48922528,1.60102404,5.717943,0.0,0.0,0.0,132.52,89.32922528,28.60102404,93.7962102926,5.48922528,1.60102404,5.717943,83.84,27.0,88.0803360575,131.87,88.68922528,48.83102404,101.2435064069,5.48922528,1.60102404,5.717943,83.2,47.23,95.6708571092,129.08
2021-04-25 13:00:00,6.26380992,1.82694456,6.524802,6.26380992,1.82694456,6.524802,0.0,0.0,0.0,132.8,88.19380992,29.17694456,92.8947910384,6.26380992,1.82694456,6.524802,81.93,27.35,86.3744603456,132.06,87.55380992,49.46694456,100.5616638467,6.26380992,1.82694456,6.524802,81.29,47.64,94.2211955984,129.34
2021-04-25 13:30:00,6.66724608,1.94461344,6.945048,6.66724608,1.94461344,6.945048,0.0,0.0,0.0,133.08,85.23724608,29.78461344,90.2912582539,6.66724608,1.94461344,6.945048,78.57,27.84,83.3565264391,132.24,84.58724608,50.16461344,98.3437371721,6.66724608,1.94461344,6.945048,77.92,48.22,91.6334807808,129.61
2021-04-25 14:00:00,6.94153152,2.02461336,7.230762,6.94153152,2.02461336,7.230762,0.0,0.0,0.0,133.44,82.81153152,30.51461336,88.2546960858,6.94153152,2.02461336,7.230762,75.87,28.49,81.0428096749,132.48,82.20153152,50.98461336,96.7291196264,6.94153152,2.02461336,7.230762,75.26,48.96,89.7839027889,129.96
2021-04-25 14:30:00,6.77657664,1.97650152,7.058934,6.77657664,1.97650152,7.058934,0.0,0.0,0.0,133.57,82.29657664,30.74650152,87.8525690141,6.77657664,1.97650152,7.058934,75.52,28.77,80.8144993179,132.56,81.66657664,51.28650152,96.4351335264,6.77657664,1.97650152,7.058934,74.89,49.31,89.6659812861,130.08
2021-04-25 15:00:00,7.07899392,2.06470656,7.373952,7.07899392,2.06470656,7.373952,0.0,0.0,0.0,133.9,80.79899392,31.27470656,86.6405487569,7.07899392,2.06470656,7.373952,73.72,29.21,79.296043407,132.77,80.18899392,51.90470656,95.5215855657,7.07899392,2.06470656,7.373952,73.11,49.84,88.4821886031,130.42
2021-04-25 15:30:00,6.71104224,1.95738732,6.990669,6.71104224,1.95738732,6.990669,0.0,0.0,0.0,134.22,80.70104224,31.77738732,86.7321195608,6.71104224,1.95738732,6.990669,73.99,29.82,79.7731314416,132.97,80.08104224,52.47738732,95.7436656191,6.71104224,1.95738732,6.990669,73.37,50.52,89.0810153736,130.71
2021-04-25 16:00:00,6.32710656,1.84540608,6.590736,6.32710656,1.84540608,6.590736,0.0,0.0,0.0,134.16,81.87710656,31.62540608,87.7725862007,6.32710656,1.84540608,6.590736,75.55,29.78,81.2074559385,132.93,81.26710656,52.33540608,96.6609400854,6.32710656,1.84540608,6.590736,74.94,50.49,90.3617380311,130.64
2021-04-25 16:30:00,5.8469472,1.7053596,6.09057,5.8469472,1.7053596,6.09057,0.0,0.0,0.0,134.16,85.1669472,31.2553596,90.7210361443,5.8469472,1.7053596,6.09057,79.32,29.55,84.6455249851,132.93,84.5269472,51.9453596,99.212525353,5.8469472,1.7053596,6.09057,78.68,50.24,93.3520219385,130.64
2021-04-25 17:00:00,5.1062486400000004,1.48932252,5.319009,5.1062486400000004,1.48932252,5.319009,0.0,0.0,0.0,133.9,87.62624864,30.96932252,92.937927608,5.1062486400000004,1.48932252,5.319009,82.52,29.48,87.6277399001,132.77,86.99624864,51.58932252,101.1425008367,5.1062486400000004,1.48932252,5.319009,81.89,50.1,95.9999067708,130.37
2021-04-25 17:30:00,4.23799776,1.23608268,4.414581,4.23799776,1.23608268,4.414581,0.0,0.0,0.0,133.25,90.01799776,30.45608268,95.0305892486,4.23799776,1.23608268,4.414581,85.78,29.22,90.6201787683,132.35,89.35799776,50.90608268,102.8410473376,4.23799776,1.23608268,4.414581,85.12,49.67,98.5521349337,129.69
2021-04-25 18:00:00,3.31891776,0.96801768,3.4572060000000002,3.31891776,0.96801768,3.4572060000000002,0.0,0.0,0.0,132.95,92.31891776,29.85801768,97.02723224,3.31891776,0.96801768,3.4572060000000002,89.0,28.89,93.5715346673,132.12,91.66891776,50.21801768,104.5229151096,3.31891776,0.96801768,3.4572060000000002,88.35,49.25,101.1498146316,129.43
2021-04-25 18:30:00,2.2521456,0.6568758,2.3459849999999998,2.2521456,0.6568758,2.3459849999999998,0.0,0.0,0.0,132.83,95.3121456,29.2068758,99.686742814,2.2521456,0.6568758,2.3459849999999998,93.06,28.55,97.3409785239,132.03,94.6521456,49.5068758,106.8174115871,2.2521456,0.6568758,2.3459849999999998,92.4,48.85,104.518335712,129.3
2021-04-25 19:00:00,1.30876992,0.38172456,1.363302,1.30876992,0.38172456,1.363302,0.0,0.0,0.0,132.66,97.47876992,28.69172456,101.613609538,1.30876992,0.38172456,1.363302,96.17,28.31,100.2503117202,131.92,96.79876992,48.95172456,108.472453625,1.30876992,0.38172456,1.363302,95.49,48.57,107.1325580764,129.06
2021-04-25 19:30:00,0.69786144,0.20354292000000002,0.726939,0.69786144,0.20354292000000002,0.726939,0.0,0.0,0.0,132.66,97.94786144,28.73354292,102.0754625236,0.69786144,0.20354292000000002,0.726939,97.25,28.53,101.3485244096,131.92,97.23786144,48.97354292,108.8742834813,0.69786144,0.20354292000000002,0.726939,96.54,48.77,108.1595326358,129.06
2021-04-25 20:00:00,0.46065888,0.13435884,0.479853,0.46065888,0.13435884,0.479853,0.0,0.0,0.0,132.78,96.61065888,29.35435884,100.9717673022,0.46065888,0.13435884,0.479853,96.15,29.22,100.4919444533,132.01,95.91065888,49.62435884,107.9881080355,0.46065888,0.13435884,0.479853,95.45,49.49,107.5172665203,129.2
2021-04-25 20:30:00,0.29922048,0.08727264,0.31168799999999997,0.29922048,0.08727264,0.31168799999999997,0.0,0.0,0.0,132.6,96.28922048,29.56727264,100.7265485958,0.29922048,0.08727264,0.31168799999999997,95.99,29.48,100.4148918239,131.93,95.60922048,49.81727264,107.8094786838,0.29922048,0.08727264,0.31168799999999997,95.31,49.73,107.5038092348,128.99
2021-04-25 21:00:00,0.26373599999999997,0.07692299999999999,0.274725,0.26373599999999997,0.07692299999999999,0.274725,0.0,0.0,0.0,132.36,96.633736,29.186923,100.9453089922,0.26373599999999997,0.07692299999999999,0.274725,96.37,29.11,100.6705965017,131.75,95.943736,49.396923,107.913189553,0.26373599999999997,0.07692299999999999,0.274725,95.68,49.32,107.6435079324,128.79
2021-04-25 21:30:00,0.26789184,0.07813512,0.27905399999999997,0.26789184,0.07813512,0.27905399999999997,0.0,0.0,0.0,132.71,95.35789184,30.18813512,100.022252715,0.26789184,0.07813512,0.27905399999999997,95.09,30.11,99.7432714523,132.01,94.66789184,50.50813512,107.2990282283,0.26789184,0.07813512,0.27905399999999997,94.4,50.43,107.0259076112,129.13
2021-04-25 22:00:00,0.26373599999999997,0.07692299999999999,0.274725,0.26373599999999997,0.07692299999999999,0.274725,0.0,0.0,0.0,133.68,90.563736,31.856923,96.0034052589,0.26373599999999997,0.07692299999999999,0.274725,90.3,31.78,95.7290885781,132.68,89.873736,52.446923,104.0575232973,0.26373599999999997,0.07692299999999999,0.274725,89.61,52.37,103.7909870846,130.11
2021-04-25 22:30:00,0.26757216,0.07804188000000001,0.278721,0.26757216,0.07804188000000001,0.278721,0.0,0.0,0.0,134.39,86.04757216,32.88804188,92.118445348,0.26757216,0.07804188000000001,0.278721,85.78,32.81,91.8406473191,133.18,85.37757216,53.72804188,100.876321861,0.26757216,0.07804188000000001,0.278721,85.11,53.65,100.6083227174,130.81
2021-04-25 23:00:00,0.26341632,0.07682976,0.27439199999999997,0.26341632,0.07682976,0.27439199999999997,0.0,0.0,0.0,134.39,80.30341632,33.94682976,87.1838627466,0.26341632,0.07682976,0.27439199999999997,80.04,33.87,86.911325499,133.23,79.64341632,54.79682976,96.6735036857,0.26341632,0.07682976,0.27439199999999997,79.38,54.72,96.4129804539,130.88
2021-04-25 23:30:00,0.26757216,0.07804188000000001,0.278721,0.26757216,0.07804188000000001,0.278721,0.0,0.0,0.0,134.99,74.66757216,34.82804188,82.3907691035,0.26757216,0.07804188000000001,0.278721,74.4,34.75,82.115300036,133.59,74.03757216,55.86804188,92.751281365,0.26757216,0.07804188000000001,0.278721,73.77,55.79,92.490740077,131.4
2021-04-26 00:00:00,0.26309664,0.07673652,0.274059,0.26309664,0.07673652,0.274059,0.0,0.0,0.0,135.78,70.69309664,35.79673652,79.2396381746,0.26309664,0.07673652,0.274059,70.43,35.72,78.9702684559,134.11,70.07309664,57.05673652,90.3643184837,0.26309664,0.07673652,0.274059,69.81,56.98,90.1119109774,132.2
2021-04-26 00:30:00,0.26309664,0.07673652,0.274059,0.26309664,0.07673652,0.274059,0.0,0.0,0.0,135.78,67.80309664,36.65673652,77.0777286009,0.26309664,0.07673652,0.274059,67.54,36.58,76.8098170809,134.14,67.22309664,57.92673652,88.7381063903,0.26309664,0.07673652,0.274059,66.96,57.85,88.4887795147,132.2
2021-04-26 01:00:00,0.26757216,0.07804188000000001,0.278721,0.26757216,0.07804188000000001,0.278721,0.0,0.0,0.0,135.88,66.81757216,36.61804188,76.193627952,0.26757216,0.07804188000000001,0.278721,66.55,36.54,75.92149959,134.2,66.23757216,57.90804188,87.9815735255,0.26757216,0.07804188000000001,0.278721,65.97,57.83,87.7288424636,132.33
2021-04-26 01:30:00,0.26277696,0.07664328000000001,0.27372599999999997,0.26277696,0.07664328000000001,0.27372599999999997,0.0,0.0,0.0,136.07,69.04277696,36.47664328,78.0861739063,0.26277696,0.07664328000000001,0.27372599999999997,68.78,36.4,77.8180467501,134.31,68.45277696,57.81664328,89.6021590906,0.26277696,0.07664328000000001,0.27372599999999997,68.19,57.74,89.3520212418,132.5
2021-04-26 02:00:00,0.26757216,0.07804188000000001,0.278721,0.26757216,0.07804188000000001,0.278721,0.0,0.0,0.0,135.63,72.19757215999999,35.64804188,80.5187699588,0.26757216,0.07804188000000001,0.278721,71.93,35.57,80.2443131941,134.01,71.59757216,56.87804188,91.4402755207,0.26757216,0.07804188000000001,0.278721,71.33,56.8,91.1822839152,132.05
2021-04-26 02:30:00,0.25830144,0.07533792,0.26906399999999997,0.25830144,0.07533792,0.26906399999999997,0.0,0.0,0.0,135.63,72.46830144,35.65533792,80.7648304387,0.25830144,0.07533792,0.26906399999999997,72.21,35.58,80.49981677,134.04,71.85830144,56.89533792,91.655305154,0.25830144,0.07533792,0.26906399999999997,71.6,56.82,91.4060851366,132.05
2021-04-26 03:00:00,0.26309664,0.07673652,0.274059,0.26309664,0.07673652,0.274059,0.0,0.0,0.0,135.82,71.20309664,35.95673652,79.7669597784,0.26309664,0.07673652,0.274059,70.94,35.88,79.497534553,134.14,70.60309664,57.22673652,90.8828731274,0.26309664,0.07673652,0.274059,70.34,57.15,90.6302272975,132.21
2021-04-26 03:30:00,0.26277696,0.07664328000000001,0.27372599999999997,0.26277696,0.07664328000000001,0.27372599999999997,0.0,0.0,0.0,135.82,70.76277696,35.92664328,79.3605336453,0.26277696,0.07664328000000001,0.27372599999999997,70.5,35.85,79.0915450601,134.14,70.17277696,57.21664328,90.5426026493,0.26277696,0.07664328000000001,0.27372599999999997,69.91,57.14,90.2905737051,132.21
2021-04-26 04:00:00,0.26309664,0.07673652,0.274059,0.26309664,0.07673652,0.274059,0.0,0.0,0.0,135.72,70.08309664,35.85673652,78.7232239464,0.26309664,0.07673652,0.274059,69.82,35.78,78.4540680908,134.05,69.48309664,57.10673652,89.9393132876,0.26309664,0.07673652,0.274059,69.22,57.03,89.6873976654,132.14
2021-04-26 04:30:00,0.26725248,0.07794864,0.27838799999999997,0.26725248,0.07794864,0.27838799999999997,0.0,0.0,0.0,135.63,69.50725248,35.78794864,78.1795076422,0.26725248,0.07794864,0.27838799999999997,69.24,35.71,77.9062365925,134.0,68.91725248,57.00794864,89.4398898564,0.26725248,0.07794864,0.27838799999999997,68.65,56.93,89.1843450388,132.08
2021-04-26 05:00:00,0.26309664,0.07673652,0.274059,0.26309664,0.07673652,0.274059,0.0,0.0,0.0,135.63,69.59309664,35.97673652,78.3423555337,0.26309664,0.07673652,0.274059,69.33,35.9,78.0734199328,134.04,68.99309664,57.16673652,89.5995711392,0.26309664,0.07673652,0.274059,68.73,57.09,89.3480889555,132.08
2021-04-26 05:30:00,0.25830144,0.07533792,0.26906399999999997,0.25830144,0.07533792,0.26906399999999997,0.0,0.0,0.0,135.27,71.14830144,35.09533792,79.3332436089,0.25830144,0.07533792,0.26906399999999997,70.89,35.02,79.0682774569,133.8,70.56830144,56.19533792,90.2097620664,0.25830144,0.07533792,0.26906399999999997,70.31,56.12,89.9608275862,131.69
2021-04-26 06:00:00,0.27172799999999997,0.07925399999999999,0.28305,0.27172799999999997,0.07925399999999999,0.28305,0.0,0.0,0.0,134.83,72.941728,34.169254,80.5483308489,0.27172799999999997,0.07925399999999999,0.28305,72.67,34.09,80.2686551526,133.51,72.351728,55.139254,90.9676309259,0.27172799999999997,0.07925399999999999,0.28305,72.08,55.06,90.703528046,131.25
2021-04-26 06:30:00,0.34941024,0.10191132,0.363969,0.34941024,0.10191132,0.363969,0.0,0.0,0.0,133.35,80.68941024,30.71191132,86.336564802,0.34941024,0.10191132,0.363969,80.34,30.61,85.9737616951,132.52,80.10941024,51.22191132,95.0852344388,0.34941024,0.10191132,0.363969,79.76,51.12,94.7360121601,129.78
2021-04-26 07:00:00,0.56135808,0.16372944,0.5847479999999999,0.56135808,0.16372944,0.5847479999999999,0.0,0.0,0.0,133.02,89.68135808,27.97372944,93.942937605,0.56135808,0.16372944,0.5847479999999999,89.12,27.81,93.3582910084,132.3,89.10135808,48.00372944,101.2097329897,0.56135808,0.16372944,0.5847479999999999,88.54,47.84,100.637951092,129.44
2021-04-26 07:30:00,0.8123068800000001,0.23692284,0.8461529999999999,0.8123068800000001,0.23692284,0.8461529999999999,0.0,0.0,0.0,134.34,100.60230688,25.06692284,103.678227079,0.8123068800000001,0.23692284,0.8461529999999999,99.79,24.83,102.83274284,133.19,99.99230688,45.33692284,109.7902455038,0.8123068800000001,0.23692284,0.8461529999999999,99.18,45.1,108.95266128,130.72
2021-04-26 08:00:00,1.07188704,0.31263372,1.116549,1.07188704,0.31263372,1.116549,0.0,0.0,0.0,133.98,106.76188704,22.89263372,109.1887045577,1.07188704,0.31263372,1.116549,105.69,22.58,108.0751243349,132.99,106.10188704,43.05263372,114.503885103,1.07188704,0.31263372,1.116549,105.03,42.74,113.3931589647,130.36
2021-04-26 08:30:00,1.40115744,0.40867092,1.459539,1.40115744,0.40867092,1.459539,0.0,0.0,0.0,133.41,109.65115744,21.20867092,111.6834099145,1.40115744,0.40867092,1.459539,108.25,20.8,110.2302249839,132.66,109.00115744,41.21867092,116.5342488527,1.40115744,0.40867092,1.459539,107.6,40.81,115.0791731809,129.84
2021-04-26 09:00:00,1.70453376,0.49715568,1.775556,1.70453376,0.49715568,1.775556,0.0,0.0,0.0,133.7,109.85453376,20.83715568,111.8132623818,1.70453376,0.49715568,1.775556,108.15,20.34,110.0460726242,132.82,109.18453376,40.88715568,116.5891157527,1.70453376,0.49715568,1.775556,107.48,40.39,114.8185633946,130.19
2021-04-26 09:30:00,2.15208576,0.62769168,2.241756,2.15208576,0.62769168,2.241756,0.0,0.0,0.0,133.11,109.74208576,19.72769168,111.5011533841,2.15208576,0.62769168,2.241756,107.59,19.1,109.272220166,132.4,109.07208576,39.59769168,116.0374813516,2.15208576,0.62769168,2.241756,106.92,38.97,113.8004714401,129.62
2021-04-26 10:00:00,3.1040928,0.9053604,3.2334300000000002,3.1040928,0.9053604,3.2334300000000002,0.0,0.0,0.0,132.96,107.9340928,19.7353604,109.7235291024,3.1040928,0.9053604,3.2334300000000002,104.83,18.83,106.5077358693,132.28,107.2640928,39.5553604,114.3250284959,3.1040928,0.9053604,3.2334300000000002,104.16,38.65,111.0996314125,129.49
2021-04-26 10:30:00,4.1414544,1.2079242,4.314015,4.1414544,1.2079242,4.314015,0.0,0.0,0.0,133.06,105.8114544,20.3379242,107.7482948497,4.1414544,1.2079242,4.314015,101.67,19.13,103.4540758018,132.35,105.1314544,40.2079242,112.5579844912,4.1414544,1.2079242,4.314015,100.99,39.0,108.2588569125,129.55
2021-04-26 11:00:00,6.4246089600000005,1.8738442800000001,6.692301,6.4246089600000005,1.8738442800000001,6.692301,0.0,0.0,0.0,132.83,102.32460896,20.87384428,104.432001675,6.4246089600000005,1.8738442800000001,6.692301,95.9,19.0,97.7640526983,132.17,101.66460896,40.63384428,109.4842546486,6.4246089600000005,1.8738442800000001,6.692301,95.24,38.76,102.8250708728,129.31
2021-04-26 11:30:00,6.6071462400000005,1.92708432,6.882444,6.6071462400000005,1.92708432,6.882444,0.0,0.0,0.0,132.74,101.31714624,20.77708432,103.4255836583,6.6071462400000005,1.92708432,6.882444,94.71,18.85,96.5676270807,132.1,100.67714624,40.52708432,108.5280255902,6.6071462400000005,1.92708432,6.882444,94.07,38.6,101.681487499,129.21
2021-04-26 12:00:00,7.04702592,2.05538256,7.340652,7.04702592,2.05538256,7.340652,0.0,0.0,0.0,132.89,100.29702592,21.01538256,102.4750687365,7.04702592,2.05538256,7.340652,93.25,18.96,95.1579954602,132.16,99.65702592,40.76538256,107.6723698564,7.04702592,2.05538256,7.340652,92.61,38.71,100.3746790779,129.34
2021-04-26 12:30:00,7.22221056,2.10647808,7.523136,7.22221056,2.10647808,7.523136,0.0,0.0,0.0,133.07,103.66221056,22.53647808,106.0836780209,7.22221056,2.10647808,7.523136,96.44,20.43,98.5802135319,132.26,103.04221056,42.37647808,111.4157217432,7.22221056,2.10647808,7.523136,95.82,40.27,103.9381801842,129.55
2021-04-26 13:00:00,7.07004288,2.06209584,7.364628,7.07004288,2.06209584,7.364628,0.0,0.0,0.0,133.7,104.84004288,24.84209584,107.7430476495,7.07004288,2.06209584,7.364628,97.77,22.78,100.3887508638,132.66,104.18004288,44.82209584,113.41296932,7.07004288,2.06209584,7.364628,97.11,42.76,106.1073498868,130.18
2021-04-26 13:30:00,7.024968,2.048949,7.317675,7.024968,2.048949,7.317675,0.0,0.0,0.0,134.29,102.974968,25.668949,106.1260523027,7.024968,2.048949,7.317675,95.95,23.62,98.8145075381,133.03,102.294968,45.828949,112.0917171095,7.024968,2.048949,7.317675,95.27,43.78,104.8478006446,130.75
2021-04-26 14:00:00,7.03519776,2.05193268,7.328331,7.03519776,2.05193268,7.328331,0.0,0.0,0.0,134.9,100.84519776,26.54193268,104.279567038,7.03519776,2.05193268,7.328331,93.81,24.49,96.953990119,133.43,100.17519776,46.88193268,110.6028293402,7.03519776,2.05193268,7.328331,93.14,44.83,103.3672506164,131.38
2021-04-26 14:30:00,7.26249024,2.1182263199999998,7.565094,7.26249024,2.1182263199999998,7.565094,0.0,0.0,0.0,135.03,99.54249024,27.00822632,103.1414157947,7.26249024,2.1182263199999998,7.565094,92.28,24.89,95.5777719975,133.52,98.89249024,47.37822632,109.655920748,7.26249024,2.1182263199999998,7.565094,91.63,45.26,102.1984564463,131.49
2021-04-26 15:00:00,6.95559744,2.02871592,7.245414,6.95559744,2.02871592,7.245414,0.0,0.0,0.0,135.35,98.07559744,27.81871592,101.9446112781,6.95559744,2.02871592,7.245414,91.12,25.79,94.699411297,133.72,97.43559744,48.26871592,108.7362156094,6.95559744,2.02871592,7.245414,90.48,46.24,101.6108655607,131.81
2021-04-26 15:30:00,6.84818496,1.9973872799999999,7.133526,6.84818496,1.9973872799999999,7.133526,0.0,0.0,0.0,135.57,97.02818496,28.25738728,101.059134236,6.84818496,1.9973872799999999,7.133526,90.18,26.26,93.9256088615,133.85,96.39818496,48.78738728,108.0408220128,6.84818496,1.9973872799999999,7.133526,89.55,46.79,101.0371545522,131.99
2021-04-26 16:00:00,6.38688672,1.86284196,6.653007,6.38688672,1.86284196,6.653007,0.0,0.0,0.0,135.49,98.14688672,28.25284196,102.1324358451,6.38688672,1.86284196,6.653007,91.76,26.39,95.479472663,133.8,97.51688672,48.78284196,109.0381073995,6.38688672,1.86284196,6.653007,91.13,46.92,102.4995770723,131.92
2021-04-26 16:30:00,5.86644768,1.71104724,6.110883,5.86644768,1.71104724,6.110883,0.0,0.0,0.0,135.49,100.29644768,28.39104724,104.2373684463,5.86644768,1.71104724,6.110883,94.43,26.68,98.1266900491,133.8,99.66644768,48.93104724,111.0299427053,5.86644768,1.71104724,6.110883,93.8,47.22,105.0150865352,131.92
2021-04-26 17:00:00,5.01801696,1.46358828,5.227101,5.01801696,1.46358828,5.227101,0.0,0.0,0.0,135.86,102.98801696,28.54358828,106.8703329706,5.01801696,1.46358828,5.227101,97.97,27.08,101.6437273028,134.02,102.31801696,49.19358828,113.5296689086,5.01801696,1.46358828,5.227101,97.3,47.73,108.37639457,132.25
2021-04-26 17:30:00,4.139856,1.207458,4.31235,4.139856,1.207458,4.31235,0.0,0.0,0.0,135.96,105.789856,28.417458,109.5401549738,4.139856,1.207458,4.31235,101.65,27.21,105.2288296998,134.1,105.129856,49.117458,116.0379735387,4.139856,1.207458,4.31235,100.99,47.91,111.7781203993,132.37
2021-04-26 18:00:00,3.20031648,0.9334256400000001,3.333663,3.20031648,0.9334256400000001,3.333663,0.0,0.0,0.0,136.22,107.07031648,28.83342564,110.8847108724,3.20031648,0.9334256400000001,3.333663,103.87,27.9,107.5517870609,134.25,106.39031648,49.58342564,117.3772360337,3.20031648,0.9334256400000001,3.333663,103.19,48.65,114.0832967616,132.62
2021-04-26 18:30:00,2.10221568,0.6131462400000001,2.189808,2.10221568,0.6131462400000001,2.189808,0.0,0.0,0.0,136.22,108.31221568,28.97314624,112.1203784713,2.10221568,0.6131462400000001,2.189808,106.21,28.36,109.9311316234,134.27,107.63221568,49.73314624,118.5667731159,2.10221568,0.6131462400000001,2.189808,105.53,49.12,116.4016980117,132.62
2021-04-26 19:00:00,1.3714271999999998,0.39999959999999996,1.4285700000000001,1.3714271999999998,0.39999959999999996,1.4285700000000001,0.0,0.0,0.0,135.86,109.1314272,28.5499996,112.8041261651,1.3714271999999998,0.39999959999999996,1.4285700000000001,107.76,28.15,111.3761199719,134.0,108.4514272,49.2099996,119.0938122757,1.3714271999999998,0.39999959999999996,1.4285700000000001,107.08,48.81,117.6798304723,132.25
2021-04-26 19:30:00,0.7992,0.2331,0.8325,0.7992,0.2331,0.8325,0.0,0.0,0.0,135.06,109.4192,28.9331,113.1798816232,0.7992,0.2331,0.8325,108.62,28.7,112.3476497306,133.48,108.7192,49.3031,119.3761287622,0.7992,0.2331,0.8325,107.92,49.07,118.5520615595,131.46
2021-04-26 20:00:00,0.5130863999999999,0.14965019999999998,0.534465,0.5130863999999999,0.14965019999999998,0.534465,0.0,0.0,0.0,134.54,108.6130864,28.8796502,112.386995391,0.5130863999999999,0.14965019999999998,0.534465,108.1,28.73,111.8526839195,133.12,107.9230864,49.1296502,118.5795728904,0.5130863999999999,0.14965019999999998,0.534465,107.41,48.98,118.0506183804,130.93
2021-04-26 20:30:00,0.31008959999999997,0.09044279999999999,0.32301,0.31008959999999997,0.09044279999999999,0.32301,0.0,0.0,0.0,134.47,108.5400896,29.4004428,112.4514877056,0.31008959999999997,0.09044279999999999,0.32301,108.23,29.31,112.1285378483,133.12,107.8400896,49.6104428,118.7041741463,0.31008959999999997,0.09044279999999999,0.32301,107.53,49.52,118.3846751062,130.86
2021-04-26 21:00:00,0.29346624,0.08559432,0.30569399999999997,0.29346624,0.08559432,0.30569399999999997,0.0,0.0,0.0,134.76,108.27346624,30.26559432,112.423972938,0.29346624,0.08559432,0.30569399999999997,107.98,30.18,112.118298239,133.3,107.58346624,50.54559432,118.865719673,0.29346624,0.08559432,0.30569399999999997,107.29,50.46,118.563719999,131.12
