Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-26 21:30:00,0.29698272000000003,0.08661996,0.309357,0.29698272000000003,0.08661996,0.309357,0.0,0.0,0.0,135.76,106.18698272,31.61661996,110.7938895286,0.29698272000000003,0.08661996,0.309357,105.89,31.53,110.4845373797,134.0,105.49698272,52.20661996,117.7078779465,0.29698272000000003,0.08661996,0.309357,105.2,52.12,117.4032980797,132.53
2021-04-26 22:00:00,0.29186784,0.08512812,0.304029,0.29186784,0.08512812,0.304029,0.0,0.0,0.0,136.77,100.32186784,33.59512812,105.7974943007,0.29186784,0.08512812,0.304029,100.03,33.51,105.4937012338,134.66,99.63186784,54.49512812,113.5615607418,0.29186784,0.08512812,0.304029,99.34,54.41,113.2646621855,134.05
2021-04-26 22:30:00,0.29378592000000003,0.08568756,0.306027,0.29378592000000003,0.08568756,0.306027,0.0,0.0,0.0,136.61,93.48378592,35.24568756,99.9073406788,0.29378592000000003,0.08568756,0.306027,93.19,35.16,99.6022173448,134.59,92.79378592,56.11568756,108.4419526553,0.29378592000000003,0.08568756,0.306027,92.5,56.03,108.1462477389,133.79
2021-04-26 23:00:00,0.25958016,0.07571088000000001,0.27039599999999997,0.25958016,0.07571088000000001,0.27039599999999997,0.0,0.0,0.0,134.89,86.90958016,35.11571088,93.7357363773,0.25958016,0.07571088000000001,0.27039599999999997,86.65,35.04,93.4667004874,133.42,86.19958016,56.06571088,102.8286514365,0.25958016,0.07571088000000001,0.27039599999999997,85.94,55.99,102.5697991614,132.13
2021-04-26 23:30:00,0.26757216,0.07804188000000001,0.278721,0.26757216,0.07804188000000001,0.278721,0.0,0.0,0.0,135.18,80.24757216,36.69804188,88.2406885479,0.26757216,0.07804188000000001,0.278721,79.98,36.62,87.964906639,133.65,79.56757216,57.73804188,98.3091044592,0.26757216,0.07804188000000001,0.278721,79.3,57.66,98.0467521135,131.92
2021-04-27 00:00:00,0.26341632,0.07682976,0.27439199999999997,0.26341632,0.07682976,0.27439199999999997,0.0,0.0,0.0,136.08,75.86341632,37.77682976,84.7487274386,0.26341632,0.07682976,0.27439199999999997,75.6,37.7,84.4786955392,134.23,75.19341632,59.08682976,95.6310792,0.26341632,0.07682976,0.27439199999999997,74.93,59.01,95.3765432378,132.67
2021-04-27 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.71,72.91,38.67,82.5302187081,0.0,0.0,0.0,72.91,38.67,82.5302187081,134.68,72.27,60.2,94.0584546971,0.0,0.0,0.0,72.27,60.2,94.0584546971,133.47
2021-04-27 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.86,71.9,38.7,81.6535363594,0.0,0.0,0.0,71.9,38.7,81.6535363594,134.8,71.27,60.27,93.3374833601,0.0,0.0,0.0,71.27,60.27,93.3374833601,133.47
2021-04-27 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.96,74.16,38.72,83.6596916083,0.0,0.0,0.0,74.16,38.72,83.6596916083,134.87,73.51,60.3,95.0779159427,0.0,0.0,0.0,73.51,60.3,95.0779159427,133.47
2021-04-27 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.49,77.11,37.8,85.8766097375,0.0,0.0,0.0,77.11,37.8,85.8766097375,134.54,76.46,59.28,96.7483849994,0.0,0.0,0.0,76.46,59.28,96.7483849994,132.99
2021-04-27 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.49,77.08,37.99,85.9335004524,0.0,0.0,0.0,77.08,37.99,85.9335004524,134.6,76.41,59.47,96.8254563635,0.0,0.0,0.0,76.41,59.47,96.8254563635,132.99
2021-04-27 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.86,75.83,38.58,85.0799935355,0.0,0.0,0.0,75.83,38.58,85.0799935355,134.8,75.18,60.13,96.2686309241,0.0,0.0,0.0,75.18,60.13,96.2686309241,133.35
2021-04-27 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.8,75.03,38.36,84.267375063,0.0,0.0,0.0,75.03,38.36,84.267375063,134.76,74.39,59.92,95.5210892945,0.0,0.0,0.0,74.39,59.92,95.5210892945,133.27
2021-04-27 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.8,74.39,38.31,83.6751348968,0.0,0.0,0.0,74.39,38.31,83.6751348968,134.76,73.74,59.87,94.9842329021,0.0,0.0,0.0,73.74,59.87,94.9842329021,133.27
2021-04-27 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.8,73.69,38.67,83.2200997356,0.0,0.0,0.0,73.69,38.67,83.2200997356,134.82,73.04,60.22,94.6640903405,0.0,0.0,0.0,73.04,60.22,94.6640903405,133.37
2021-04-27 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.65,73.51,38.22,82.8522087817,0.0,0.0,0.0,73.51,38.22,82.8522087817,134.69,72.86,59.74,94.2202059009,0.0,0.0,0.0,72.86,59.74,94.2202059009,133.2
2021-04-27 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.63,75.2,37.2,83.89803335,0.0,0.0,0.0,75.2,37.2,83.89803335,134.04,74.57,58.42,94.7289886993,0.0,0.0,0.0,74.57,58.42,94.7289886993,132.16
2021-04-27 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.09,77.14,36.19,85.2073688128,0.0,0.0,0.0,77.14,36.19,85.2073688128,133.69,76.51,57.22,95.5400884446,0.0,0.0,0.0,76.51,57.22,95.5400884446,131.61
2021-04-27 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.25,84.62,33.16,90.88525733029999,0.0,0.0,0.0,84.62,33.16,90.88525733029999,133.12,83.99,53.94,99.8190547942,0.0,0.0,0.0,83.99,53.94,99.8190547942,130.78
2021-04-27 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.65,92.78,30.03,97.5188663798,0.0,0.0,0.0,92.78,30.03,97.5188663798,132.05,92.13,50.32,104.9763749612,0.0,0.0,0.0,92.13,50.32,104.9763749612,129.21
2021-04-27 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.01,102.99,27.8,106.6760521392,0.0,0.0,0.0,102.99,27.8,106.6760521392,132.95,102.35,47.78,112.9533129218,0.0,0.0,0.0,102.35,47.78,112.9533129218,130.52
2021-04-27 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.15,108.89,25.69,111.8794360014,0.0,0.0,0.0,108.89,25.69,111.8794360014,133.04,108.2,45.85,117.5136694176,0.0,0.0,0.0,108.2,45.85,117.5136694176,130.66
2021-04-27 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.09,111.57,24.06,114.1347821656,0.0,0.0,0.0,111.57,24.06,114.1347821656,132.36,110.87,43.92,119.2523513395,0.0,0.0,0.0,110.87,43.92,119.2523513395,129.71
2021-04-27 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.02,111.32,23.15,113.7016486248,0.0,0.0,0.0,111.32,23.15,113.7016486248,132.31,110.63,42.98,118.6856238135,0.0,0.0,0.0,110.63,42.98,118.6856238135,129.95
2021-04-27 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.02,112.09,22.68,114.361490459,0.0,0.0,0.0,112.09,22.68,114.361490459,132.31,111.4,42.54,119.2460129313,0.0,0.0,0.0,111.4,42.54,119.2460129313,129.55
2021-04-27 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.89,110.67,22.36,112.9062376488,0.0,0.0,0.0,110.67,22.36,112.9062376488,132.22,109.97,42.15,117.7710635088,0.0,0.0,0.0,109.97,42.15,117.7710635088,129.43
2021-04-27 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.12,111.34,22.44,113.5788237305,0.0,0.0,0.0,111.34,22.44,113.5788237305,132.38,110.64,42.31,118.4539813599,0.0,0.0,0.0,110.64,42.31,118.4539813599,129.65
2021-04-27 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.86,112.41,21.88,114.5196162236,0.0,0.0,0.0,112.41,21.88,114.5196162236,132.21,111.7,41.69,119.2264488274,0.0,0.0,0.0,111.7,41.69,119.2264488274,129.4
2021-04-27 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.48,113.34,21.17,115.3001496096,0.0,0.0,0.0,113.34,21.17,115.3001496096,131.96,112.63,40.86,119.8125890714,0.0,0.0,0.0,112.63,40.86,119.8125890714,129.04
2021-04-27 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.65,113.3,21.47,115.3163080401,0.0,0.0,0.0,113.3,21.47,115.3163080401,132.06,112.59,41.21,119.8948380874,0.0,0.0,0.0,112.59,41.21,119.8948380874,129.23
2021-04-27 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.74,113.18,21.87,115.2736279467,0.0,0.0,0.0,113.18,21.87,115.2736279467,132.11,112.46,41.61,119.9109823994,0.0,0.0,0.0,112.46,41.61,119.9109823994,129.23
2021-04-27 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.22,111.32,22.49,113.5691089161,0.0,0.0,0.0,111.32,22.49,113.5691089161,132.41,110.61,42.37,118.4474102714,0.0,0.0,0.0,110.61,42.37,118.4474102714,129.72
2021-04-27 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.63,105.65,23.04,108.1330851312,0.0,0.0,0.0,105.65,23.04,108.1330851312,132.7,104.95,43.06,113.4401432474,0.0,0.0,0.0,104.95,43.06,113.4401432474,130.13
2021-04-27 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.8,105.46,23.35,108.0140458459,0.0,0.0,0.0,105.46,23.35,108.0140458459,132.79,104.75,43.41,113.3886705099,0.0,0.0,0.0,104.75,43.41,113.3886705099,130.29
2021-04-27 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.97,105.49,23.33,108.0390161007,0.0,0.0,0.0,105.49,23.33,108.0390161007,132.9,104.81,43.44,113.4555847017,0.0,0.0,0.0,104.81,43.44,113.4555847017,130.46
2021-04-27 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.73,103.88,24.29,106.6820439437,0.0,0.0,0.0,103.88,24.29,106.6820439437,133.39,103.18,44.63,112.4186341315,0.0,0.0,0.0,103.18,44.63,112.4186341315,131.21
2021-04-27 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.31,105.34,24.66,108.1879438755,0.0,0.0,0.0,105.34,24.66,108.1879438755,133.11,104.67,44.87,113.8820697037,0.0,0.0,0.0,104.67,44.87,113.8820697037,130.77
2021-04-27 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.54,111.97,23.38,114.3848997901,0.0,0.0,0.0,111.97,23.38,114.3848997901,132.56,111.29,43.38,119.4457554708,0.0,0.0,0.0,111.29,43.38,119.4457554708,129.99
2021-04-27 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.54,115.07,23.45,117.4351199599,0.0,0.0,0.0,115.07,23.45,117.4351199599,132.6,114.36,43.44,122.3325108056,0.0,0.0,0.0,114.36,43.44,122.3325108056,129.99
2021-04-27 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.29,117.48,23.72,119.8506937819,0.0,0.0,0.0,117.48,23.72,119.8506937819,132.38,116.74,43.6,124.6161610707,0.0,0.0,0.0,116.74,43.6,124.6161610707,129.75
2021-04-27 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.37,120.27,24.03,122.6471108506,0.0,0.0,0.0,120.27,24.03,122.6471108506,132.43,119.54,43.95,127.363315362,0.0,0.0,0.0,119.54,43.95,127.363315362,129.81
2021-04-27 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.5,120.74,24.36,123.1728752607,0.0,0.0,0.0,120.74,24.36,123.1728752607,132.49,119.99,44.31,127.9100316629,0.0,0.0,0.0,119.99,44.31,127.9100316629,129.92
2021-04-27 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.36,121.15,25.0,123.7025565621,0.0,0.0,0.0,121.15,25.0,123.7025565621,132.43,120.41,44.9,128.5090584356,0.0,0.0,0.0,120.41,44.9,128.5090584356,129.8
2021-04-27 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.57,118.91,25.56,121.6260732738,0.0,0.0,0.0,118.91,25.56,121.6260732738,132.54,118.19,45.53,126.6564526584,0.0,0.0,0.0,118.19,45.53,126.6564526584,130.01
2021-04-27 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.9,115.91,26.8,118.9679288716,0.0,0.0,0.0,115.91,26.8,118.9679288716,132.79,115.18,46.85,124.3436966637,0.0,0.0,0.0,115.18,46.85,124.3436966637,130.34
2021-04-27 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.25,113.96,27.78,117.2971014135,0.0,0.0,0.0,113.96,27.78,117.2971014135,133.02,113.23,47.94,122.9604672242,0.0,0.0,0.0,113.23,47.94,122.9604672242,130.68
2021-04-27 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.88,112.61,28.64,116.1949297517,0.0,0.0,0.0,112.61,28.64,116.1949297517,133.44,111.87,49.01,122.1346674782,0.0,0.0,0.0,111.87,49.01,122.1346674782,131.28
2021-04-27 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.09,110.21,30.03,114.2280394649,0.0,0.0,0.0,110.21,30.03,114.2280394649,133.56,109.49,50.44,120.5497975942,0.0,0.0,0.0,109.49,50.44,120.5497975942,131.49
2021-04-27 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.24,106.51,31.17,110.9772454154,0.0,0.0,0.0,106.51,31.17,110.9772454154,133.67,105.8,51.66,117.7386750393,0.0,0.0,0.0,105.8,51.66,117.7386750393,131.66
2021-04-27 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.37,100.62,33.22,105.9620347106,0.0,0.0,0.0,100.62,33.22,105.9620347106,134.41,99.93,54.04,113.6060143654,0.0,0.0,0.0,99.93,54.04,113.6060143654,132.77
2021-04-27 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.58,94.24,34.88,100.4877704002,0.0,0.0,0.0,94.24,34.88,100.4877704002,134.55,93.57,55.77,108.9295083988,0.0,0.0,0.0,93.57,55.77,108.9295083988,132.98
2021-04-27 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.58,87.3,36.29,94.5423402503,0.0,0.0,0.0,87.3,36.29,94.5423402503,134.55,86.64,57.08,103.7526674356,0.0,0.0,0.0,86.64,57.08,103.7526674356,132.98
2021-04-27 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.74,80.99,36.64,88.8924614352,0.0,0.0,0.0,80.99,36.64,88.8924614352,133.3,80.31,57.53,98.7896603901,0.0,0.0,0.0,80.31,57.53,98.7896603901,131.21
2021-04-28 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.98,76.84,37.2,85.371105182,0.0,0.0,0.0,76.84,37.2,85.371105182,133.43,76.18,58.16,95.8435078657,0.0,0.0,0.0,76.18,58.16,95.8435078657,131.47
2021-04-28 00:30:00,0.26341632,0.07682976,0.27439199999999997,0.26341632,0.07682976,0.27439199999999997,0.0,0.0,0.0,135.85,74.40341632,37.88682976,83.4941927882,0.26341632,0.07682976,0.27439199999999997,74.14,37.81,83.224609942,133.98,73.76341632,59.13682976,94.5420870367,0.26341632,0.07682976,0.27439199999999997,73.5,59.06,94.2885655846,132.33
2021-04-28 01:00:00,0.26309664,0.07673652,0.274059,0.26309664,0.07673652,0.274059,0.0,0.0,0.0,136.15,73.17309664,38.41673652,82.6447077358,0.26309664,0.07673652,0.274059,72.91,38.34,82.3761112216,134.19,72.54309664,59.75673652,93.986001243,0.26309664,0.07673652,0.274059,72.28,59.68,93.7342029357,132.61
2021-04-28 01:30:00,0.26341632,0.07682976,0.27439199999999997,0.26341632,0.07682976,0.27439199999999997,0.0,0.0,0.0,136.15,75.54341632,38.00682976,84.5655181365,0.26341632,0.07682976,0.27439199999999997,75.28,37.93,84.2956896881,134.19,74.92341632,59.33682976,95.5739382835,0.26341632,0.07682976,0.27439199999999997,74.66,59.26,95.3197943766,132.55
2021-04-28 02:00:00,0.26341632,0.07682976,0.27439199999999997,0.26341632,0.07682976,0.27439199999999997,0.0,0.0,0.0,135.67,78.73341632,37.41682976,87.1720711851,0.26341632,0.07682976,0.27439199999999997,78.47,37.34,86.9011881392,133.91,78.09341632,58.63682976,97.6568455196,0.26341632,0.07682976,0.27439199999999997,77.83,58.56,97.400115503,132.1
2021-04-28 02:30:00,0.26533439999999997,0.07738919999999999,0.27639,0.26533439999999997,0.07738919999999999,0.27639,0.0,0.0,0.0,135.82,79.2753344,37.6473892,87.7604954282,0.26533439999999997,0.07738919999999999,0.27639,79.01,37.57,87.4876276967,133.99,78.6053344,58.8873892,98.2167154965,0.26533439999999997,0.07738919999999999,0.27639,78.34,58.81,97.9580098818,132.25
2021-04-28 03:00:00,0.26533439999999997,0.07738919999999999,0.27639,0.26533439999999997,0.07738919999999999,0.27639,0.0,0.0,0.0,136.18,77.9653344,38.0073892,86.7361228203,0.26533439999999997,0.07738919999999999,0.27639,77.7,37.93,86.4637201374,134.22,77.3153344,59.3773892,97.4850515802,0.26533439999999997,0.07738919999999999,0.27639,77.05,59.3,97.2275295377,132.62
2021-04-28 03:30:00,0.26533439999999997,0.07738919999999999,0.27639,0.26533439999999997,0.07738919999999999,0.27639,0.0,0.0,0.0,135.73,77.5353344,37.8573892,86.2838918777,0.26533439999999997,0.07738919999999999,0.27639,77.27,37.78,86.0115184147,133.98,76.8753344,59.2673892,97.0692560067,0.26533439999999997,0.07738919999999999,0.27639,76.61,59.19,96.8119217865,132.03
2021-04-28 04:00:00,0.26341632,0.07682976,0.27439199999999997,0.26341632,0.07682976,0.27439199999999997,0.0,0.0,0.0,135.52,76.87341632,38.23682976,85.8578900673,0.26341632,0.07682976,0.27439199999999997,76.61,38.16,85.5878361685,134.1,76.22341632,59.75682976,96.8549838597,0.26341632,0.07682976,0.27439199999999997,75.96,59.68,96.6003312624,132.16
2021-04-28 04:30:00,0.26309664,0.07673652,0.274059,0.26309664,0.07673652,0.274059,0.0,0.0,0.0,135.72,76.22309664,38.26673652,85.2895279931,0.26309664,0.07673652,0.274059,75.96,38.19,85.0199841214,134.16,75.58309664,59.77673652,96.3642191203,0.26309664,0.07673652,0.274059,75.32,59.7,96.1103137025,132.42
2021-04-28 05:00:00,0.26533439999999997,0.07738919999999999,0.27639,0.26533439999999997,0.07738919999999999,0.27639,0.0,0.0,0.0,135.58,76.0253344,37.9673892,84.978668578,0.26533439999999997,0.07738919999999999,0.27639,75.76,37.89,84.7067275959,134.06,75.3853344,59.4173892,95.9863260154,0.26533439999999997,0.07738919999999999,0.27639,75.12,59.34,95.7300893137,132.27
2021-04-28 05:30:00,0.26341632,0.07682976,0.27439199999999997,0.26341632,0.07682976,0.27439199999999997,0.0,0.0,0.0,134.8,77.83341632,36.83682976,86.1103520072,0.26341632,0.07682976,0.27439199999999997,77.57,36.76,85.839399462,133.4,77.18341632,57.93682976,96.5088389603,0.26341632,0.07682976,0.27439199999999997,76.92,57.86,96.2520960811,131.24
2021-04-28 06:00:00,0.26277696,0.07664328000000001,0.27372599999999997,0.26277696,0.07664328000000001,0.27372599999999997,0.0,0.0,0.0,134.51,80.32277696,35.93664328,87.9954023163,0.26277696,0.07664328000000001,0.27372599999999997,80.06,35.86,87.7242452233,133.24,79.68277696,56.94664328,97.9401098882,0.26277696,0.07664328000000001,0.27372599999999997,79.42,56.87,97.6817961547,131.02
2021-04-28 06:30:00,0.27204768,0.07934724,0.283383,0.27204768,0.07934724,0.283383,0.0,0.0,0.0,133.1,88.73204768,32.12934724,94.3698640433,0.27204768,0.07934724,0.283383,88.46,32.05,94.0870559641,132.3,88.08204768,52.71934724,102.6536735676,0.27204768,0.07934724,0.283383,87.81,52.64,102.3795179711,129.62
2021-04-28 07:00:00,0.28899072,0.08428896,0.30103199999999997,0.28899072,0.08428896,0.30103199999999997,0.0,0.0,0.0,132.71,97.49899072,29.37428896,101.8278058456,0.28899072,0.08428896,0.30103199999999997,97.21,29.29,101.5267856282,131.98,96.82899072,49.85428896,108.9096119338,0.28899072,0.08428896,0.30103199999999997,96.54,49.77,108.6141081996,129.17
2021-04-28 07:30:00,0.44051904000000003,0.12848472,0.458874,0.44051904000000003,0.12848472,0.458874,0.0,0.0,0.0,133.78,108.31051904,27.00848472,111.6271776118,0.44051904000000003,0.12848472,0.458874,107.87,26.88,111.1686615013,132.68,107.65051904,47.13848472,117.5188112231,0.44051904000000003,0.12848472,0.458874,107.21,47.01,117.0637612586,130.19
2021-04-28 08:00:00,0.7048943999999999,0.20559419999999998,0.734265,0.7048943999999999,0.20559419999999998,0.734265,0.0,0.0,0.0,133.41,114.9748944,24.6655942,117.5908919922,0.7048943999999999,0.20559419999999998,0.734265,114.27,24.46,116.8585662243,132.45,114.2848944,44.8255942,122.7614393179,0.7048943999999999,0.20559419999999998,0.734265,113.58,44.62,122.0301634843,129.84
2021-04-28 08:30:00,1.12942944,0.32941692,1.176489,1.12942944,0.32941692,1.176489,0.0,0.0,0.0,133.34,118.36942944,23.27941692,120.636864507,1.12942944,0.32941692,1.176489,117.24,22.95,119.4651417778,132.3,117.63942944,43.24941692,125.3377334361,1.12942944,0.32941692,1.176489,116.51,42.92,124.1640306208,129.7
2021-04-28 09:00:00,1.5635548799999999,0.45603684,1.628703,1.5635548799999999,0.45603684,1.628703,0.0,0.0,0.0,133.7,118.36355488,22.79603684,120.5387506964,1.5635548799999999,0.45603684,1.628703,116.8,22.34,118.9172636752,132.56,117.62355488,42.84603684,125.1841984258,1.5635548799999999,0.45603684,1.628703,116.06,42.39,123.5590373061,130.14
2021-04-28 09:30:00,1.9506873599999999,0.56895048,2.031966,1.9506873599999999,0.56895048,2.031966,0.0,0.0,0.0,132.96,119.38068736,21.65895048,121.3295456616,1.9506873599999999,0.56895048,2.031966,117.43,21.09,119.3088135889,132.04,118.66068736,41.50895048,125.7113825184,1.9506873599999999,0.56895048,2.031966,116.71,40.94,123.682285312,129.48
2021-04-28 10:00:00,2.7908064,0.8139852,2.90709,2.7908064,0.8139852,2.90709,0.0,0.0,0.0,133.59,118.3608064,22.3639852,120.4550884176,2.7908064,0.8139852,2.90709,115.57,21.55,117.5620151239,132.45,117.6308064,42.3539852,125.0234645042,2.7908064,0.8139852,2.90709,114.84,41.54,122.1220586135,130.01
2021-04-28 10:30:00,4.72710816,1.37873988,4.924071,4.72710816,1.37873988,4.924071,0.0,0.0,0.0,134.09,114.35710816,22.98873988,116.6448899352,4.72710816,1.37873988,4.924071,109.63,21.61,111.7395587963,132.82,113.63710816,43.18873988,121.5675104762,4.72710816,1.37873988,4.924071,108.91,41.81,116.6596082627,130.42
2021-04-28 11:00:00,5.64746688,1.64717784,5.882778,5.64746688,1.64717784,5.882778,0.0,0.0,0.0,134.09,113.03746688,23.11717784,115.3770897099,5.64746688,1.64717784,5.882778,107.39,21.47,109.5151724648,132.92,112.31746688,43.31717784,120.3810253419,5.64746688,1.64717784,5.882778,106.67,41.67,114.5202069506,130.5
2021-04-28 11:30:00,4.8575376,1.4167817999999999,5.059935,4.8575376,1.4167817999999999,5.059935,0.0,0.0,0.0,134.09,112.5975376,22.4467818,114.8131677412,4.8575376,1.4167817999999999,5.059935,107.74,21.03,109.7732594943,132.99,111.8875376,42.6467818,119.7395885582,4.8575376,1.4167817999999999,5.059935,107.03,41.23,114.6967035272,130.5
2021-04-28 12:00:00,3.6539424,1.0657332,3.80619,3.6539424,1.0657332,3.80619,0.0,0.0,0.0,134.52,112.0339424,22.7757332,114.3255801319,3.6539424,1.0657332,3.80619,108.38,21.71,110.5330199533,133.31,111.32394239999999,43.0857332,119.3708530457,3.6539424,1.0657332,3.80619,107.67,42.02,115.5790175594,130.94
2021-04-28 12:30:00,3.68143488,1.07375184,3.834828,3.68143488,1.07375184,3.834828,0.0,0.0,0.0,134.79,113.43143488,23.53375184,115.8470020959,3.68143488,1.07375184,3.834828,109.75,22.46,112.0246138132,133.45,112.71143488,43.88375184,120.95309515779999,3.68143488,1.07375184,3.834828,109.03,42.81,117.133415386,131.21
2021-04-28 13:00:00,3.51232416,1.02442788,3.658671,3.51232416,1.02442788,3.658671,0.0,0.0,0.0,135.08,112.15232416,23.97442788,114.68616746000001,3.51232416,1.02442788,3.658671,108.64,22.95,111.0376156985,133.61,111.44232416,44.43442788,119.974205541,3.51232416,1.02442788,3.658671,107.93,43.41,116.3327683845,131.5
2021-04-28 13:30:00,2.51875872,0.73463796,2.623707,2.51875872,0.73463796,2.623707,0.0,0.0,0.0,135.4,113.19875872,24.29463796,115.7764587874,2.51875872,0.73463796,2.623707,110.68,23.56,113.1597808411,133.82,112.48875872,44.79463796,121.0796449794,2.51875872,0.73463796,2.623707,109.97,44.06,118.4680737583,131.82
2021-04-28 14:00:00,3.204792,0.934731,3.338325,3.204792,0.934731,3.338325,0.0,0.0,0.0,134.89,111.284792,24.584731,113.9680390672,3.204792,0.934731,3.338325,108.08,23.65,110.6372853065,133.45,110.544792,44.944731,119.3322248305,3.204792,0.934731,3.338325,107.34,44.01,116.0118774092,131.36
2021-04-28 14:30:00,3.59831808,1.04950944,3.748248,3.59831808,1.04950944,3.748248,0.0,0.0,0.0,134.82,108.91831808,24.81950944,111.7103758038,3.59831808,1.04950944,3.748248,105.32,23.77,107.9690478795,133.41,108.20831808,45.17950944,117.2613669328,3.59831808,1.04950944,3.748248,104.61,44.13,113.5372582019,131.24
2021-04-28 15:00:00,3.40842816,0.99412488,3.550446,3.40842816,0.99412488,3.550446,0.0,0.0,0.0,135.44,108.57842816,25.78412488,111.5979218334,3.40842816,0.99412488,3.550446,105.17,24.79,108.0521772108,133.82,107.86842816,46.29412488,117.3828939502,3.40842816,0.99412488,3.550446,104.46,45.3,113.8594818186,131.83
2021-04-28 15:30:00,3.43719936,1.00251648,3.580416,3.43719936,1.00251648,3.580416,0.0,0.0,0.0,135.44,107.90719936,26.06251648,111.0099925186,3.43719936,1.00251648,3.580416,104.47,25.06,107.4336283479,133.82,107.19719936,46.59251648,116.8849953697,3.43719936,1.00251648,3.580416,103.76,45.59,113.3339565179,131.83
2021-04-28 16:00:00,3.2079888,0.9356633999999999,3.341655,3.2079888,0.9356633999999999,3.341655,0.0,0.0,0.0,135.44,109.2979888,26.1256634,112.3770467837,3.2079888,0.9356633999999999,3.341655,106.09,25.19,109.039553374,133.82,108.6079888,46.6556634,118.2051020831,3.2079888,0.9356633999999999,3.341655,105.4,45.72,114.8889829357,131.75
2021-04-28 16:30:00,3.04750944,0.88885692,3.174489,3.04750944,0.88885692,3.174489,0.0,0.0,0.0,135.64,112.11750944,26.53885692,115.2156536658,3.04750944,0.88885692,3.174489,109.07,25.65,112.0454702342,133.96,111.40750944,47.10885692,120.958164503,3.04750944,0.88885692,3.174489,108.36,46.22,117.8056789803,131.99
2021-04-28 17:00:00,2.7668304,0.8069921999999999,2.8821149999999998,2.7668304,0.8069921999999999,2.8821149999999998,0.0,0.0,0.0,135.84,113.9968304,27.0769922,117.1684293991,2.7668304,0.8069921999999999,2.8821149999999998,111.23,26.27,114.2900949339,134.07,113.2768304,47.6969922,122.9090857927,2.7668304,0.8069921999999999,2.8821149999999998,110.51,46.89,120.0463752056,132.19
2021-04-28 17:30:00,2.0827152,0.6074586,2.169495,2.0827152,0.6074586,2.169495,0.0,0.0,0.0,135.72,115.9827152,27.0474586,119.0947322172,2.0827152,0.6074586,2.169495,113.9,26.44,116.9285405707,134.01,115.2427152,47.6574586,124.7081263065,2.0827152,0.6074586,2.169495,113.16,47.05,122.5515732253,132.05
2021-04-28 18:00:00,2.2153824,0.6461532,2.30769,2.2153824,0.6461532,2.30769,0.0,0.0,0.0,136.02,116.9853824,27.5061532,120.175572223,2.2153824,0.6461532,2.30769,114.77,26.86,117.8711690788,134.18,116.2453824,48.1861532,125.8367763793,2.2153824,0.6461532,2.30769,114.03,47.54,123.543079531,132.34
2021-04-28 18:30:00,1.5827356799999999,0.46163124,1.6486830000000001,1.5827356799999999,0.46163124,1.6486830000000001,0.0,0.0,0.0,136.24,117.21273568,27.79163124,120.462442996,1.5827356799999999,0.46163124,1.6486830000000001,115.63,27.33,118.8159324333,134.38,116.47273568,48.54163124,126.1831530761,1.5827356799999999,0.46163124,1.6486830000000001,114.89,48.08,124.5447650445,132.56
2021-04-28 19:00:00,1.174824,0.342657,1.223775,1.174824,0.342657,1.223775,0.0,0.0,0.0,136.33,116.304824,28.012657,119.6307696116,1.174824,0.342657,1.223775,115.13,27.67,118.4083856828,134.43,115.584824,48.802656999999996,125.4653373222,1.174824,0.342657,1.223775,114.41,48.46,124.2498277665,132.66
2021-04-28 19:30:00,0.81582336,0.23794848000000002,0.849816,0.81582336,0.23794848000000002,0.849816,0.0,0.0,0.0,136.59,115.33582336,28.56794848,118.8212095145,0.81582336,0.23794848000000002,0.849816,114.52,28.33,117.9721123825,134.61,114.59582336,49.44794848,124.8090635348,0.81582336,0.23794848000000002,0.849816,113.78,49.21,123.9657714855,132.9
2021-04-28 20:00:00,0.45170784,0.13174812,0.470529,0.45170784,0.13174812,0.470529,0.0,0.0,0.0,135.86,113.98170784,29.13174812,117.6456054031,0.45170784,0.13174812,0.470529,113.53,29.0,117.1753425427,134.11,113.24170784,49.75174812,123.6888064277,0.45170784,0.13174812,0.470529,112.79,49.62,123.2222727432,132.17
2021-04-28 20:30:00,0.231768,0.06759899999999999,0.241425,0.231768,0.06759899999999999,0.241425,0.0,0.0,0.0,135.56,112.951768,29.247599,116.6770069105,0.231768,0.06759899999999999,0.241425,112.72,29.18,116.43569384,133.94,112.211768,49.837599,122.7813794994,0.231768,0.06759899999999999,0.241425,111.98,49.77,122.5421286742,131.87
2021-04-28 21:00:00,0.1998,0.058275,0.208125,0.1998,0.058275,0.208125,0.0,0.0,0.0,135.79,112.9998,29.658275,116.8270862258,0.1998,0.058275,0.208125,112.8,29.6,116.6190378969,134.07,112.2798,50.298275,123.0311747323,0.1998,0.058275,0.208125,112.08,50.24,122.8250137391,132.1
2021-04-28 21:30:00,0.1998,0.058275,0.208125,0.1998,0.058275,0.208125,0.0,0.0,0.0,136.29,110.3898,30.898274999999998,114.6325056082,0.1998,0.058275,0.208125,110.19,30.84,114.4243929414,134.41,109.6598,51.698275,121.2352398192,0.1998,0.058275,0.208125,109.46,51.64,121.0296707423,132.61
2021-04-28 22:00:00,0.20139839999999998,0.0587412,0.20979,0.20139839999999998,0.0587412,0.20979,0.0,0.0,0.0,136.63,103.9913984,32.9587412,109.0893650301,0.20139839999999998,0.0587412,0.20979,103.79,32.9,108.8796312448,134.63,103.2813984,53.7387412,116.4255107836,0.20139839999999998,0.0587412,0.20979,103.08,53.68,116.2197435895,132.95
2021-04-28 22:30:00,0.20171808,0.05883444,0.210123,0.20171808,0.05883444,0.210123,0.0,0.0,0.0,134.74,97.69171808,33.56883444,103.2982982778,0.20171808,0.05883444,0.210123,97.49,33.51,103.0884096298,133.39,96.94171808,54.44883444,111.1862054222,0.20171808,0.05883444,0.210123,96.74,54.39,110.9815286433,131.1
2021-04-28 23:00:00,0.17390592,0.05072256,0.18115199999999998,0.17390592,0.05072256,0.18115199999999998,0.0,0.0,0.0,134.83,91.12390592,34.75072256,97.5252733837,0.17390592,0.05072256,0.18115199999999998,90.95,34.7,97.3447096662,133.44,90.39390592,55.67072256,106.1616106595,0.17390592,0.05072256,0.18115199999999998,90.22,55.62,105.9869463661,131.19
2021-04-28 23:30:00,0.17166816000000001,0.050069880000000004,0.17882099999999998,0.17166816000000001,0.050069880000000004,0.17882099999999998,0.0,0.0,0.0,135.64,84.79166816,36.37006988,92.2627171312,0.17166816000000001,0.050069880000000004,0.17882099999999998,84.62,36.32,92.0852148827,133.98,84.09166816,57.50006988,101.8708333633,0.17166816000000001,0.050069880000000004,0.17882099999999998,83.92,57.45,101.7008795439,131.99
2021-04-29 00:00:00,0.17486496,0.051002280000000004,0.18215099999999998,0.17486496,0.051002280000000004,0.18215099999999998,0.0,0.0,0.0,136.62,79.70486496,37.79100228,88.2101204603,0.17486496,0.051002280000000004,0.18215099999999998,79.53,37.74,88.030270362,134.62,79.02486496,59.241002280000004,98.7644958124,0.17486496,0.051002280000000004,0.18215099999999998,78.85,59.19,98.5940089458,132.97
2021-04-29 00:30:00,0.17838144,0.05202792,0.18581399999999998,0.17838144,0.05202792,0.18581399999999998,0.0,0.0,0.0,136.27,76.34838144,38.42202792,85.4712090589,0.17838144,0.05202792,0.18581399999999998,76.17,38.37,85.288485741,134.4,75.67838144,59.74202792,96.4174637572,0.17838144,0.05202792,0.18581399999999998,75.5,59.69,96.2452393628,132.63
2021-04-29 01:00:00,0.18925056,0.055198080000000004,0.19713599999999998,0.18925056,0.055198080000000004,0.19713599999999998,0.0,0.0,0.0,134.47,74.91925056,37.53519808,83.796092984,0.18925056,0.055198080000000004,0.19713599999999998,74.73,37.48,83.6021728187,133.21,74.21925056,58.90519808,94.7539947154,0.18925056,0.055198080000000004,0.19713599999999998,74.03,58.85,94.5714724428,130.83
2021-04-29 01:30:00,0.19628352000000002,0.05724936,0.20446199999999998,0.19628352000000002,0.05724936,0.20446199999999998,0.0,0.0,0.0,134.27,77.24628352,37.25724936,85.7618268668,0.19628352000000002,0.05724936,0.20446199999999998,77.05,37.2,85.5601688872,133.06,76.53628352,58.54724936,96.3617304882,0.19628352000000002,0.05724936,0.20446199999999998,76.34,58.49,96.1710751734,130.63
2021-04-29 02:00:00,0.19212768,0.05603724,0.20013299999999998,0.19212768,0.05603724,0.20013299999999998,0.0,0.0,0.0,133.79,80.87212768,36.42603724,88.6969967051,0.19212768,0.05603724,0.20013299999999998,80.68,36.37,88.4988095965,132.74,80.16212768,57.58603724,98.7021701848,0.19212768,0.05603724,0.20013299999999998,79.97,57.53,98.5134599941,130.13
2021-04-29 02:30:00,0.19628352000000002,0.05724936,0.20446199999999998,0.19628352000000002,0.05724936,0.20446199999999998,0.0,0.0,0.0,133.72,81.57628352,36.28724936,89.2830022964,0.19628352000000002,0.05724936,0.20446199999999998,81.38,36.23,89.080397956,132.67,80.83628352,57.40724936,99.1468457007,0.19628352000000002,0.05724936,0.20446199999999998,80.64,57.35,98.9536866418,130.04
2021-04-29 03:00:00,0.19436544,0.05668992,0.20246399999999998,0.19436544,0.05668992,0.20246399999999998,0.0,0.0,0.0,133.9,80.89436544,36.82668992,88.8825261252,0.19436544,0.05668992,0.20246399999999998,80.7,36.77,88.6821453281,132.78,79.77436544,57.80668992,98.5168147113,0.19436544,0.05668992,0.20246399999999998,79.58,57.75,98.3261862374,130.22
2021-04-29 03:30:00,0.19628352000000002,0.05724936,0.20446199999999998,0.19628352000000002,0.05724936,0.20446199999999998,0.0,0.0,0.0,134.1,79.56628352,37.03724936,87.7641801269,0.19628352000000002,0.05724936,0.20446199999999998,79.37,36.98,87.562076837,132.91,78.84628352,58.25724936,98.0338896908,0.19628352000000002,0.05724936,0.20446199999999998,78.65,58.2,97.8420282905,130.37
2021-04-29 04:00:00,0.19660319999999998,0.0573426,0.20479499999999998,0.19660319999999998,0.0573426,0.20479499999999998,0.0,0.0,0.0,134.1,78.8066032,36.9773426,87.0505862914,0.19660319999999998,0.0573426,0.20479499999999998,78.61,36.92,86.8482498384,132.95,78.0966032,58.2273426,97.4140793604,0.19660319999999998,0.0573426,0.20479499999999998,77.9,58.17,97.2222140254,130.51
2021-04-29 04:30:00,0.19052928,0.05557104,0.19846799999999998,0.19052928,0.05557104,0.19846799999999998,0.0,0.0,0.0,134.18,77.95052928,37.12557104,86.3399851753,0.19052928,0.05557104,0.19846799999999998,77.76,37.07,86.1440798895,132.97,77.25052928,58.37557104,96.826399129,0.19052928,0.05557104,0.19846799999999998,77.06,58.32,96.6409126613,130.51
2021-04-29 05:00:00,0.18765216,0.054731880000000004,0.19547099999999998,0.18765216,0.054731880000000004,0.19547099999999998,0.0,0.0,0.0,134.3,77.73765216,37.11473188,86.1431708603,0.18765216,0.054731880000000004,0.19547099999999998,77.55,37.06,85.9502536355,133.06,77.01765216,58.42473188,96.6704093272,0.18765216,0.054731880000000004,0.19547099999999998,76.83,58.37,96.4878531215,130.64
2021-04-29 05:30:00,0.19020959999999998,0.0554778,0.19813499999999998,0.19020959999999998,0.0554778,0.19813499999999998,0.0,0.0,0.0,134.01,79.3602096,36.2254778,87.2371945307,0.19020959999999998,0.0554778,0.19813499999999998,79.17,36.17,87.0411270607,132.88,78.6402096,57.4554778,97.393092646,0.19020959999999998,0.0554778,0.19813499999999998,78.45,57.4,97.2068027455,130.4
2021-04-29 06:00:00,0.20363616,0.05939388,0.212121,0.20363616,0.05939388,0.212121,0.0,0.0,0.0,133.7,81.14363616,35.56939388,88.5972430172,0.20363616,0.05939388,0.212121,80.94,35.51,88.3868977847,132.69,80.41363616,56.69939388,98.3929578112,0.20363616,0.05939388,0.212121,80.21,56.64,98.1923301485,130.07
2021-04-29 06:30:00,0.35548416,0.10368288,0.37029599999999996,0.35548416,0.10368288,0.37029599999999996,0.0,0.0,0.0,133.54,89.33548416,32.96368288,95.2230703092,0.35548416,0.10368288,0.37029599999999996,88.98,32.86,94.8536767869,132.61,88.61548416,53.51368288,103.5201346999,0.35548416,0.10368288,0.37029599999999996,88.26,53.41,103.1622784743,129.89
2021-04-29 07:00:00,0.67260672,0.19617696,0.7006319999999999,0.67260672,0.19617696,0.7006319999999999,0.0,0.0,0.0,133.93,97.60260672,30.30617696,102.1994774961,0.67260672,0.19617696,0.7006319999999999,96.93,30.11,101.4989507335,132.86,96.88260672,50.96617696,109.4705014092,0.67260672,0.19617696,0.7006319999999999,96.21,50.77,108.7839923886,130.24
2021-04-29 07:30:00,1.0933056,0.31888079999999996,1.13886,1.0933056,0.31888079999999996,1.13886,0.0,0.0,0.0,132.9,107.3133056,26.7388808,110.5943638041,1.0933056,0.31888079999999996,1.13886,106.22,26.42,109.4564059341,132.17,106.5433056,47.1188808,116.4974887971,1.0933056,0.31888079999999996,1.13886,105.45,46.8,115.368724098,129.23
2021-04-29 08:00:00,1.44559296,0.42163128,1.5058259999999999,1.44559296,0.42163128,1.5058259999999999,0.0,0.0,0.0,133.26,113.55559296,24.75163128,116.221839357,1.44559296,0.42163128,1.5058259999999999,112.11,24.33,114.7196626564,132.39,112.80559296,44.77163128,121.3655666593,1.44559296,0.42163128,1.5058259999999999,111.36,44.35,119.8664761307,129.64
2021-04-29 08:30:00,2.64279456,0.77081508,2.752911,2.64279456,0.77081508,2.752911,0.0,0.0,0.0,133.61,116.30279456,23.860815080000002,118.7252227572,2.64279456,0.77081508,2.752911,113.66,23.09,115.9816524283,132.63,115.58279456,43.85081508,123.6215045268,2.64279456,0.77081508,2.752911,112.94,43.08,120.8773345173,129.99
2021-04-29 09:00:00,3.12998688,0.9129128400000001,3.260403,3.12998688,0.9129128400000001,3.260403,0.0,0.0,0.0,133.61,116.34998688,23.30291284,118.6606303447,3.12998688,0.9129128400000001,3.260403,113.22,22.39,115.4126531191,132.66,115.62998688,43.27291284,123.461892305,3.12998688,0.9129128400000001,3.260403,112.5,42.36,120.2107299703,129.99
2021-04-29 09:30:00,2.35092672,0.6856869600000001,2.4488820000000002,2.35092672,0.6856869600000001,2.4488820000000002,0.0,0.0,0.0,133.06,116.63092672,22.60568696,118.8014736882,2.35092672,0.6856869600000001,2.4488820000000002,114.28,21.92,116.3632450562,132.32,115.91092672,42.44568696,123.4381597181,2.35092672,0.6856869600000001,2.4488820000000002,113.56,41.76,120.9949222075,129.42
2021-04-29 10:00:00,2.89374336,0.8440084800000001,3.014316,2.89374336,0.8440084800000001,3.014316,0.0,0.0,0.0,133.06,115.53374336,22.35400848,117.6764528268,2.89374336,0.8440084800000001,3.014316,112.64,21.51,114.6754101802,132.39,114.83374336,42.21400848,122.3470928384,2.89374336,0.8440084800000001,3.014316,111.94,41.37,119.3400205296,129.5
2021-04-29 10:30:00,2.7636336,0.8060598,2.8787849999999997,2.7636336,0.8060598,2.8787849999999997,0.0,0.0,0.0,133.66,115.9636336,22.3060598,118.0894771837,2.7636336,0.8060598,2.8787849999999997,113.2,21.5,115.2236520858,132.79,115.2636336,42.3360598,122.7927000683,2.7636336,0.8060598,2.8787849999999997,112.5,41.53,119.9207692604,130.08
2021-04-29 11:00:00,3.88634976,1.13351868,4.048281,3.88634976,1.13351868,4.048281,0.0,0.0,0.0,133.14,116.59634976,21.64351868,118.5881557248,3.88634976,1.13351868,4.048281,112.71,20.51,114.5609191653,132.44,115.88634976,41.54351868,123.1077170815,3.88634976,1.13351868,4.048281,112.0,40.41,119.0670739541,129.61
2021-04-29 11:30:00,4.34796768,1.26815724,4.529133,4.34796768,1.26815724,4.529133,0.0,0.0,0.0,133.24,116.64796768,21.61815724,118.6342829301,4.34796768,1.26815724,4.529133,112.3,20.35,114.1289292861,132.51,115.91796768,41.54815724,123.1390458023,4.34796768,1.26815724,4.529133,111.57,40.28,118.6184779029,129.71
2021-04-29 12:00:00,3.1472496,0.9179478,3.278385,3.1472496,0.9179478,3.278385,0.0,0.0,0.0,133.52,116.8172496,22.1479478,118.8982817195,3.1472496,0.9179478,3.278385,113.67,21.23,115.6355559506,132.68,116.0972496,42.1079478,123.4975733875,3.1472496,0.9179478,3.278385,112.95,41.19,120.2261144677,129.95
2021-04-29 12:30:00,4.21146432,1.22834376,4.386942,4.21146432,1.22834376,4.386942,0.0,0.0,0.0,133.12,117.35146432,21.74834376,119.3497240648,4.21146432,1.22834376,4.386942,113.14,20.52,114.9857817297,132.39,116.65146432,41.62834376,123.8567040261,4.21146432,1.22834376,4.386942,112.44,40.4,119.4776698802,129.56
2021-04-29 13:00:00,2.5989984,0.7580412,2.70729,2.5989984,0.7580412,2.70729,0.0,0.0,0.0,133.89,117.0989984,22.2480412,119.193753039,2.5989984,0.7580412,2.70729,114.5,21.49,116.4992278944,132.88,116.3689984,42.3080412,123.821299213,2.5989984,0.7580412,2.70729,113.77,41.55,121.1198390025,130.3
2021-04-29 13:30:00,2.66261472,0.77659596,2.773557,2.66261472,0.77659596,2.773557,0.0,0.0,0.0,134.48,113.57261472,23.43659596,115.9655674954,2.66261472,0.77659596,2.773557,110.91,22.66,113.2011647467,133.29,112.87261472,43.68659596,121.0320032896,2.66261472,0.77659596,2.773557,110.21,42.91,118.2688133026,130.92
2021-04-29 14:00:00,5.46556896,1.59412428,5.693301,5.46556896,1.59412428,5.693301,0.0,0.0,0.0,134.27,109.94556896,24.89412428,112.7286368125,5.46556896,1.59412428,5.693301,104.48,23.3,107.0465338066,133.11,109.26556896,45.09412428,118.2050955109,5.46556896,1.59412428,5.693301,103.8,43.5,112.5463904352,130.7
2021-04-29 14:30:00,2.69937792,0.78731856,2.811852,2.69937792,0.78731856,2.811852,0.0,0.0,0.0,134.04,113.91937792,24.11731856,116.4442773184,2.69937792,0.78731856,2.811852,111.22,23.33,113.6405618606,132.97,113.17937792,44.20731856,121.5066195753,2.69937792,0.78731856,2.811852,110.48,43.42,118.7060520782,130.44
2021-04-29 15:00:00,1.92223584,0.56065212,2.002329,1.92223584,0.56065212,2.002329,0.0,0.0,0.0,134.63,112.40223584,24.84065212,115.1143805942,1.92223584,0.56065212,2.002329,110.48,24.28,113.116527528,133.36,111.69223584,45.10065212,120.454241804,1.92223584,0.56065212,2.002329,109.77,44.54,118.4620804308,131.02
2021-04-29 15:30:00,2.50565184,0.73081512,2.610054,2.50565184,0.73081512,2.610054,0.0,0.0,0.0,135.15,110.32565184,26.22081512,113.3987680686,2.50565184,0.73081512,2.610054,107.82,25.49,110.792113889,133.72,109.62565184,46.65081512,119.1389193031,2.50565184,0.73081512,2.610054,107.12,45.92,116.5475902797,131.53
2021-04-29 16:00:00,3.38637024,0.98769132,3.527469,3.38637024,0.98769132,3.527469,0.0,0.0,0.0,134.69,110.90637024,26.27769132,113.97692758150001,3.38637024,0.98769132,3.527469,107.52,25.29,110.4542190231,133.38,110.20637024,46.57769132,119.6449972635,3.38637024,0.98769132,3.527469,106.82,45.59,116.1419842262,131.05
2021-04-29 16:30:00,3.98864736,1.1633554799999999,4.154841,3.98864736,1.1633554799999999,4.154841,0.0,0.0,0.0,134.76,112.77864736,26.46335548,115.8418425424,3.98864736,1.1633554799999999,4.154841,108.79,25.3,111.6931246765,133.43,112.06864736,46.79335548,121.445460344,3.98864736,1.1633554799999999,4.154841,108.08,45.63,117.3174466991,131.05
2021-04-29 17:00:00,1.6978204799999999,0.49519764,1.7685629999999999,1.6978204799999999,0.49519764,1.7685629999999999,0.0,0.0,0.0,134.76,115.62782048,26.21519764,118.562344175,1.6978204799999999,0.49519764,1.7685629999999999,113.93,25.72,116.7971031319,133.43,114.89782048000001,46.54519764,123.9675948561,1.6978204799999999,0.49519764,1.7685629999999999,113.2,46.05,122.2081932605,131.14
2021-04-29 17:30:00,2.31863904,0.67626972,2.415249,2.31863904,0.67626972,2.415249,0.0,0.0,0.0,135.12,116.02863904,26.80626972,119.084932606,2.31863904,0.67626972,2.415249,113.71,26.13,116.6736516957,133.66,115.28863904,47.23626972,124.5902703615,2.31863904,0.67626972,2.415249,112.97,46.56,122.1886021689,131.51
2021-04-29 18:00:00,2.01622176,0.58806468,2.100231,2.01622176,0.58806468,2.100231,0.0,0.0,0.0,135.69,115.13622176,27.84806468,118.4561702386,2.01622176,0.58806468,2.100231,113.12,27.26,116.3582485258,134.0,114.40622176,48.40806468,124.2261015385,2.01622176,0.58806468,2.100231,112.39,47.82,122.1403475515,132.05
2021-04-29 18:30:00,1.07668224,0.31403232000000003,1.121544,1.07668224,0.31403232000000003,1.121544,0.0,0.0,0.0,135.46,117.34668224,27.79403232,120.59333342,1.07668224,0.31403232000000003,1.121544,116.27,27.48,119.4732744173,133.89,116.60668224,48.31403232,126.2195074544,1.07668224,0.31403232000000003,1.121544,115.53,48.0,125.1046797686,131.83
2021-04-29 19:00:00,1.10737152,0.32298336,1.153512,1.10737152,0.32298336,1.153512,0.0,0.0,0.0,135.69,117.64737152,27.56298336,120.8330338826,1.10737152,0.32298336,1.153512,116.54,27.24,119.6811981892,134.03,116.91737152,48.18298336,126.4565998618,1.10737152,0.32298336,1.153512,115.81,47.86,125.3097589975,131.98
2021-04-29 19:30:00,0.64287648,0.18750564,0.669663,0.64287648,0.18750564,0.669663,0.0,0.0,0.0,135.95,117.73287648,27.73750564,120.9561880326,0.64287648,0.18750564,0.669663,117.09,27.55,120.2874498857,134.19,117.00287648,48.41750564,126.6251474115,0.64287648,0.18750564,0.669663,116.36,48.23,125.9594478394,132.23
2021-04-29 20:00:00,0.37946016,0.11067588,0.395271,0.37946016,0.11067588,0.395271,0.0,0.0,0.0,136.05,116.59946016,28.40067588,120.0084684514,0.37946016,0.11067588,0.395271,116.22,28.29,119.6135966352,134.26,115.86946016,49.11067588,125.8474881877,0.37946016,0.11067588,0.395271,115.49,49.0,125.4549325455,132.34
2021-04-29 20:30:00,0.18925056,0.055198080000000004,0.19713599999999998,0.18925056,0.055198080000000004,0.19713599999999998,0.0,0.0,0.0,135.42,114.58925056,28.90519808,118.1787071344,0.18925056,0.055198080000000004,0.19713599999999998,114.4,28.85,117.9817040901,133.86,113.85925056,49.43519808,124.1280296601,0.18925056,0.055198080000000004,0.19713599999999998,113.67,49.38,123.9324545872,131.73
2021-04-29 21:00:00,0.17294688,0.05044284,0.18015299999999998,0.17294688,0.05044284,0.18015299999999998,0.0,0.0,0.0,134.66,112.74294688,29.64044284,116.5741305905,0.17294688,0.05044284,0.18015299999999998,112.57,29.59,116.3940419437,133.36,112.03294688,49.95044284,122.6638819153,0.17294688,0.05044284,0.18015299999999998,111.86,49.9,122.4853852506,130.99
2021-04-29 21:30:00,0.17038944,0.04969692,0.17748899999999998,0.17038944,0.04969692,0.17748899999999998,0.0,0.0,0.0,135.31,110.35038944,30.83969692,114.5787735825,0.17038944,0.04969692,0.17748899999999998,110.18,30.79,114.4012958843,133.77,109.65038944,51.31969692,121.0657639314,0.17038944,0.04969692,0.17748899999999998,109.48,51.27,120.8903772018,131.62
2021-04-29 22:00:00,0.17262719999999998,0.050349599999999994,0.17982,0.17262719999999998,0.050349599999999994,0.17982,0.0,0.0,0.0,136.39,104.3426272,32.9803496,109.4307420734,0.17262719999999998,0.050349599999999994,0.17982,104.17,32.93,109.2509670438,134.5,103.6626272,53.8003496,116.7921996329,0.17262719999999998,0.050349599999999994,0.17982,103.49,53.75,116.615790526,132.71
2021-04-29 22:30:00,0.17486496,0.051002280000000004,0.18215099999999998,0.17486496,0.051002280000000004,0.18215099999999998,0.0,0.0,0.0,136.08,96.81486496,34.96100228,102.9339096588,0.17486496,0.051002280000000004,0.18215099999999998,96.64,34.91,102.7521177397,134.31,96.13486496,55.84100228,111.1761206218,0.17486496,0.051002280000000004,0.18215099999999998,95.96,55.79,110.9993049528,132.42
2021-04-29 23:00:00,0.17262719999999998,0.050349599999999994,0.17982,0.17262719999999998,0.050349599999999994,0.17982,0.0,0.0,0.0,135.71,90.0626272,35.7303496,96.8913551392,0.17262719999999998,0.050349599999999994,0.17982,89.89,35.68,96.7123285833,134.03,89.3826272,56.9203496,105.9678264558,0.17262719999999998,0.050349599999999994,0.17982,89.21,56.87,105.7951842004,132.05
2021-04-29 23:30:00,0.17486496,0.051002280000000004,0.18215099999999998,0.17486496,0.051002280000000004,0.18215099999999998,0.0,0.0,0.0,135.99,84.07486496,36.90100228,91.8164848342,0.17486496,0.051002280000000004,0.18215099999999998,83.9,36.85,91.6358690688,134.23,83.40486496,58.19100228,101.6983984404,0.17486496,0.051002280000000004,0.18215099999999998,83.23,58.14,101.5258218386,132.34
2021-04-30 00:00:00,0.17230752,0.05025636,0.17948699999999998,0.17230752,0.05025636,0.17948699999999998,0.0,0.0,0.0,136.25,79.07230752,38.24025636,87.8336326416,0.17230752,0.05025636,0.17948699999999998,78.9,38.19,87.6566375125,134.41,78.42230752,59.58025636,98.4878940007,0.17230752,0.05025636,0.17948699999999998,78.25,59.53,98.3203102111,132.61
2021-04-30 00:30:00,0.17710272,0.05165496,0.18448199999999998,0.17710272,0.05165496,0.18448199999999998,0.0,0.0,0.0,136.56,75.63710272,39.27165496,85.2246102436,0.17710272,0.05165496,0.18448199999999998,75.46,39.22,85.0436358583,134.63,74.99710272,60.69165496,96.4781964911,0.17710272,0.05165496,0.18448199999999998,74.82,60.64,96.3080578145,132.92
2021-04-30 01:00:00,0.17902079999999998,0.0522144,0.18648,0.17902079999999998,0.0522144,0.18648,0.0,0.0,0.0,136.68,74.4690208,39.3722144,84.2366091772,0.17902079999999998,0.0522144,0.18648,74.29,39.32,84.0539499369,134.72,73.8190208,60.8522144,95.6673394072,0.17902079999999998,0.0522144,0.18648,73.64,60.8,95.4960187652,133.06
2021-04-30 01:30:00,0.18029952,0.05258736,0.18781199999999998,0.18029952,0.05258736,0.18781199999999998,0.0,0.0,0.0,136.68,76.81029952,39.05258736,86.1680143201,0.18029952,0.05258736,0.18781199999999998,76.63,39.0,85.98346876,134.66,76.17029952,60.51258736,97.2814872315,0.18029952,0.05258736,0.18781199999999998,75.99,60.46,97.1076294634,132.99
2021-04-30 02:00:00,0.18509472,0.05398596,0.19280699999999998,0.18509472,0.05398596,0.19280699999999998,0.0,0.0,0.0,136.22,80.01509472,38.51398596,88.8017032358,0.18509472,0.05398596,0.19280699999999998,79.83,38.46,88.6115144888,134.38,79.35509472,59.85398596,99.396834423,0.18509472,0.05398596,0.19280699999999998,79.17,59.8,99.2165757321,132.57
2021-04-30 02:30:00,0.19052928,0.05557104,0.19846799999999998,0.19052928,0.05557104,0.19846799999999998,0.0,0.0,0.0,136.31,80.42052928,38.52557104,89.1721994437,0.19052928,0.05557104,0.19846799999999998,80.23,38.47,88.976366525,134.44,79.76052928,59.89557104,99.7457841777,0.19052928,0.05557104,0.19846799999999998,79.57,59.84,99.5600848734,132.66
2021-04-30 03:00:00,0.18893088,0.05510484,0.19680299999999998,0.18893088,0.05510484,0.19680299999999998,0.0,0.0,0.0,136.49,79.01893088,38.53510484,87.9144228352,0.18893088,0.05510484,0.19680299999999998,78.83,38.48,87.7204611251,134.54,78.35893088,59.96510484,98.6708459836,0.18893088,0.05510484,0.19680299999999998,78.17,59.91,98.4873443646,132.86
2021-04-30 03:30:00,0.18925056,0.055198080000000004,0.19713599999999998,0.18925056,0.055198080000000004,0.19713599999999998,0.0,0.0,0.0,136.49,78.47925056,38.24519808,87.3022791492,0.18925056,0.055198080000000004,0.19713599999999998,78.29,38.19,87.1079801166,134.54,77.82925056,59.70519808,98.0923183562,0.18925056,0.055198080000000004,0.19713599999999998,77.64,59.65,97.9085905322,132.86
2021-04-30 04:00:00,0.18925056,0.055198080000000004,0.19713599999999998,0.18925056,0.055198080000000004,0.19713599999999998,0.0,0.0,0.0,136.73,77.47925056,38.68519808,86.6001086479,0.18925056,0.055198080000000004,0.19713599999999998,77.29,38.63,86.4061398281,134.7,76.82925056,60.20519808,97.6083993182,0.18925056,0.055198080000000004,0.19713599999999998,76.64,60.15,97.4254181413,133.1
2021-04-30 04:30:00,0.18925056,0.055198080000000004,0.19713599999999998,0.18925056,0.055198080000000004,0.19713599999999998,0.0,0.0,0.0,136.91,77.31925056,38.66519808,86.4480424864,0.18925056,0.055198080000000004,0.19713599999999998,77.13,38.61,86.2540955549,134.81,76.66925056,60.22519808,97.4948637889,0.18925056,0.055198080000000004,0.19713599999999998,76.48,60.17,97.3119689452,133.24
